Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113328,Sandringham Rd Od,2024-03-15T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
113328,Sandringham Rd Od,2024-03-15T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
113328,Sandringham Rd Od,2024-03-15T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
113328,Sandringham Rd Od,2024-03-15T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
113328,Sandringham Rd Od,2024-03-15T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.14
113328,Sandringham Rd Od,2024-03-15T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.05
113328,Sandringham Rd Od,2024-03-15T23:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-15T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-15T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-15T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
113328,Sandringham Rd Od,2024-03-15T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.24
113328,Sandringham Rd Od,2024-03-15T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.36
113328,Sandringham Rd Od,2024-03-15T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.94
113328,Sandringham Rd Od,2024-03-15T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.09
113328,Sandringham Rd Od,2024-03-15T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.63
113328,Sandringham Rd Od,2024-03-15T23:50:00.000+00:00,feeder,4,N Current (RMS),A,30.3
113328,Sandringham Rd Od,2024-03-15T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.2
113328,Sandringham Rd Od,2024-03-15T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
113328,Sandringham Rd Od,2024-03-15T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.3
113328,Sandringham Rd Od,2024-03-15T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.6
113328,Sandringham Rd Od,2024-03-15T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
113328,Sandringham Rd Od,2024-03-15T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
113328,Sandringham Rd Od,2024-03-15T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.36
113328,Sandringham Rd Od,2024-03-15T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.74
113328,Sandringham Rd Od,2024-03-15T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.59
113328,Sandringham Rd Od,2024-03-15T23:50:00.000+00:00,feeder,3,N Current (RMS),A,20.3
113328,Sandringham Rd Od,2024-03-15T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
113328,Sandringham Rd Od,2024-03-15T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
113328,Sandringham Rd Od,2024-03-15T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
113328,Sandringham Rd Od,2024-03-15T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
113328,Sandringham Rd Od,2024-03-15T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.94
113328,Sandringham Rd Od,2024-03-15T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
113328,Sandringham Rd Od,2024-03-15T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.93
113328,Sandringham Rd Od,2024-03-15T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.91
113328,Sandringham Rd Od,2024-03-15T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.75
113328,Sandringham Rd Od,2024-03-15T23:50:00.000+00:00,feeder,2,N Current (RMS),A,46.2
113328,Sandringham Rd Od,2024-03-15T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.1
113328,Sandringham Rd Od,2024-03-15T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,81.2
113328,Sandringham Rd Od,2024-03-15T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
113328,Sandringham Rd Od,2024-03-15T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.02
113328,Sandringham Rd Od,2024-03-15T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
113328,Sandringham Rd Od,2024-03-15T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.07
113328,Sandringham Rd Od,2024-03-15T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.05
113328,Sandringham Rd Od,2024-03-15T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.14
113328,Sandringham Rd Od,2024-03-15T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.39
113328,Sandringham Rd Od,2024-03-15T23:50:00.000+00:00,feeder,1,N Current (RMS),A,71.1
113328,Sandringham Rd Od,2024-03-15T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
113328,Sandringham Rd Od,2024-03-15T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
113328,Sandringham Rd Od,2024-03-15T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,95.4
113328,Sandringham Rd Od,2024-03-15T23:50:00.000+00:00,transformer,,Temperature,C,26.4
113328,Sandringham Rd Od,2024-03-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
113328,Sandringham Rd Od,2024-03-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
113328,Sandringham Rd Od,2024-03-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
113328,Sandringham Rd Od,2024-03-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
113328,Sandringham Rd Od,2024-03-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
113328,Sandringham Rd Od,2024-03-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
113328,Sandringham Rd Od,2024-03-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
113328,Sandringham Rd Od,2024-03-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
113328,Sandringham Rd Od,2024-03-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.43
113328,Sandringham Rd Od,2024-03-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,32.27
113328,Sandringham Rd Od,2024-03-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,37.74
113328,Sandringham Rd Od,2024-03-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,45.32
113328,Sandringham Rd Od,2024-03-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,102.9
113328,Sandringham Rd Od,2024-03-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
113328,Sandringham Rd Od,2024-03-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
113328,Sandringham Rd Od,2024-03-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
113328,Sandringham Rd Od,2024-03-15T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
113328,Sandringham Rd Od,2024-03-15T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
113328,Sandringham Rd Od,2024-03-15T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
113328,Sandringham Rd Od,2024-03-15T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
113328,Sandringham Rd Od,2024-03-15T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.16
113328,Sandringham Rd Od,2024-03-15T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.05
113328,Sandringham Rd Od,2024-03-15T23:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-15T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-15T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-15T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
113328,Sandringham Rd Od,2024-03-15T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.35
113328,Sandringham Rd Od,2024-03-15T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.15
113328,Sandringham Rd Od,2024-03-15T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.62
113328,Sandringham Rd Od,2024-03-15T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.33
113328,Sandringham Rd Od,2024-03-15T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.86
113328,Sandringham Rd Od,2024-03-15T23:40:00.000+00:00,feeder,4,N Current (RMS),A,32.4
113328,Sandringham Rd Od,2024-03-15T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.8
113328,Sandringham Rd Od,2024-03-15T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.1
113328,Sandringham Rd Od,2024-03-15T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.8
113328,Sandringham Rd Od,2024-03-15T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.48
113328,Sandringham Rd Od,2024-03-15T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
113328,Sandringham Rd Od,2024-03-15T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
113328,Sandringham Rd Od,2024-03-15T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.43
113328,Sandringham Rd Od,2024-03-15T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.53
113328,Sandringham Rd Od,2024-03-15T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.03
113328,Sandringham Rd Od,2024-03-15T23:40:00.000+00:00,feeder,3,N Current (RMS),A,21.5
113328,Sandringham Rd Od,2024-03-15T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
113328,Sandringham Rd Od,2024-03-15T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
113328,Sandringham Rd Od,2024-03-15T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
113328,Sandringham Rd Od,2024-03-15T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
113328,Sandringham Rd Od,2024-03-15T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.58
113328,Sandringham Rd Od,2024-03-15T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
113328,Sandringham Rd Od,2024-03-15T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.55
113328,Sandringham Rd Od,2024-03-15T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.17
113328,Sandringham Rd Od,2024-03-15T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.14
113328,Sandringham Rd Od,2024-03-15T23:40:00.000+00:00,feeder,2,N Current (RMS),A,48.3
113328,Sandringham Rd Od,2024-03-15T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.9
113328,Sandringham Rd Od,2024-03-15T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.0
113328,Sandringham Rd Od,2024-03-15T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
113328,Sandringham Rd Od,2024-03-15T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.77
113328,Sandringham Rd Od,2024-03-15T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
113328,Sandringham Rd Od,2024-03-15T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.91
113328,Sandringham Rd Od,2024-03-15T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.55
113328,Sandringham Rd Od,2024-03-15T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.03
113328,Sandringham Rd Od,2024-03-15T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.17
113328,Sandringham Rd Od,2024-03-15T23:40:00.000+00:00,feeder,1,N Current (RMS),A,70.6
113328,Sandringham Rd Od,2024-03-15T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
113328,Sandringham Rd Od,2024-03-15T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
113328,Sandringham Rd Od,2024-03-15T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,93.4
113328,Sandringham Rd Od,2024-03-15T23:40:00.000+00:00,transformer,,Temperature,C,26.5
113328,Sandringham Rd Od,2024-03-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
113328,Sandringham Rd Od,2024-03-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
113328,Sandringham Rd Od,2024-03-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
113328,Sandringham Rd Od,2024-03-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
113328,Sandringham Rd Od,2024-03-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
113328,Sandringham Rd Od,2024-03-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
113328,Sandringham Rd Od,2024-03-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
113328,Sandringham Rd Od,2024-03-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
113328,Sandringham Rd Od,2024-03-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.22
113328,Sandringham Rd Od,2024-03-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,37.15
113328,Sandringham Rd Od,2024-03-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,40.9
113328,Sandringham Rd Od,2024-03-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,47.15
113328,Sandringham Rd Od,2024-03-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,101.0
113328,Sandringham Rd Od,2024-03-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
113328,Sandringham Rd Od,2024-03-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
113328,Sandringham Rd Od,2024-03-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
113328,Sandringham Rd Od,2024-03-15T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
113328,Sandringham Rd Od,2024-03-15T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
113328,Sandringham Rd Od,2024-03-15T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
113328,Sandringham Rd Od,2024-03-15T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
113328,Sandringham Rd Od,2024-03-15T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.17
113328,Sandringham Rd Od,2024-03-15T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.06
113328,Sandringham Rd Od,2024-03-15T23:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-15T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-15T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
113328,Sandringham Rd Od,2024-03-15T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.66
113328,Sandringham Rd Od,2024-03-15T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.15
113328,Sandringham Rd Od,2024-03-15T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.73
113328,Sandringham Rd Od,2024-03-15T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.05
113328,Sandringham Rd Od,2024-03-15T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.91
113328,Sandringham Rd Od,2024-03-15T23:30:00.000+00:00,feeder,4,N Current (RMS),A,34.4
113328,Sandringham Rd Od,2024-03-15T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.1
113328,Sandringham Rd Od,2024-03-15T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.2
113328,Sandringham Rd Od,2024-03-15T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.2
113328,Sandringham Rd Od,2024-03-15T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.42
113328,Sandringham Rd Od,2024-03-15T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
113328,Sandringham Rd Od,2024-03-15T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
113328,Sandringham Rd Od,2024-03-15T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.81
113328,Sandringham Rd Od,2024-03-15T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.02
113328,Sandringham Rd Od,2024-03-15T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.74
113328,Sandringham Rd Od,2024-03-15T23:30:00.000+00:00,feeder,3,N Current (RMS),A,22.0
113328,Sandringham Rd Od,2024-03-15T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.7
113328,Sandringham Rd Od,2024-03-15T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
113328,Sandringham Rd Od,2024-03-15T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
113328,Sandringham Rd Od,2024-03-15T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
113328,Sandringham Rd Od,2024-03-15T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.08
113328,Sandringham Rd Od,2024-03-15T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.51
113328,Sandringham Rd Od,2024-03-15T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.44
113328,Sandringham Rd Od,2024-03-15T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.21
113328,Sandringham Rd Od,2024-03-15T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.35
113328,Sandringham Rd Od,2024-03-15T23:30:00.000+00:00,feeder,2,N Current (RMS),A,43.8
113328,Sandringham Rd Od,2024-03-15T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.6
113328,Sandringham Rd Od,2024-03-15T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,82.7
113328,Sandringham Rd Od,2024-03-15T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.9
113328,Sandringham Rd Od,2024-03-15T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
113328,Sandringham Rd Od,2024-03-15T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
113328,Sandringham Rd Od,2024-03-15T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.02
113328,Sandringham Rd Od,2024-03-15T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.9
113328,Sandringham Rd Od,2024-03-15T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.99
113328,Sandringham Rd Od,2024-03-15T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.76
113328,Sandringham Rd Od,2024-03-15T23:30:00.000+00:00,feeder,1,N Current (RMS),A,103.2
113328,Sandringham Rd Od,2024-03-15T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
113328,Sandringham Rd Od,2024-03-15T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
113328,Sandringham Rd Od,2024-03-15T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,128.2
113328,Sandringham Rd Od,2024-03-15T23:30:00.000+00:00,transformer,,Temperature,C,26.6
113328,Sandringham Rd Od,2024-03-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
113328,Sandringham Rd Od,2024-03-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
113328,Sandringham Rd Od,2024-03-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
113328,Sandringham Rd Od,2024-03-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
113328,Sandringham Rd Od,2024-03-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
113328,Sandringham Rd Od,2024-03-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
113328,Sandringham Rd Od,2024-03-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
113328,Sandringham Rd Od,2024-03-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
113328,Sandringham Rd Od,2024-03-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.65
113328,Sandringham Rd Od,2024-03-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,37.88
113328,Sandringham Rd Od,2024-03-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,42.1
113328,Sandringham Rd Od,2024-03-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,58.71
113328,Sandringham Rd Od,2024-03-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,126.3
113328,Sandringham Rd Od,2024-03-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
113328,Sandringham Rd Od,2024-03-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
113328,Sandringham Rd Od,2024-03-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.2
113328,Sandringham Rd Od,2024-03-15T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-15T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-15T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
113328,Sandringham Rd Od,2024-03-15T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
113328,Sandringham Rd Od,2024-03-15T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.18
113328,Sandringham Rd Od,2024-03-15T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.07
113328,Sandringham Rd Od,2024-03-15T23:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-15T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-15T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
113328,Sandringham Rd Od,2024-03-15T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.24
113328,Sandringham Rd Od,2024-03-15T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.73
113328,Sandringham Rd Od,2024-03-15T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.04
113328,Sandringham Rd Od,2024-03-15T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.78
113328,Sandringham Rd Od,2024-03-15T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.4
113328,Sandringham Rd Od,2024-03-15T23:20:00.000+00:00,feeder,4,N Current (RMS),A,37.5
113328,Sandringham Rd Od,2024-03-15T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.2
113328,Sandringham Rd Od,2024-03-15T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.5
113328,Sandringham Rd Od,2024-03-15T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.8
113328,Sandringham Rd Od,2024-03-15T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
113328,Sandringham Rd Od,2024-03-15T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
113328,Sandringham Rd Od,2024-03-15T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
113328,Sandringham Rd Od,2024-03-15T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.45
113328,Sandringham Rd Od,2024-03-15T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.68
113328,Sandringham Rd Od,2024-03-15T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.19
113328,Sandringham Rd Od,2024-03-15T23:20:00.000+00:00,feeder,3,N Current (RMS),A,21.0
113328,Sandringham Rd Od,2024-03-15T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
113328,Sandringham Rd Od,2024-03-15T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
113328,Sandringham Rd Od,2024-03-15T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.1
113328,Sandringham Rd Od,2024-03-15T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
113328,Sandringham Rd Od,2024-03-15T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.21
113328,Sandringham Rd Od,2024-03-15T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
113328,Sandringham Rd Od,2024-03-15T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.08
113328,Sandringham Rd Od,2024-03-15T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.21
113328,Sandringham Rd Od,2024-03-15T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.5
113328,Sandringham Rd Od,2024-03-15T23:20:00.000+00:00,feeder,2,N Current (RMS),A,37.7
113328,Sandringham Rd Od,2024-03-15T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,81.7
113328,Sandringham Rd Od,2024-03-15T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.6
113328,Sandringham Rd Od,2024-03-15T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.2
113328,Sandringham Rd Od,2024-03-15T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
113328,Sandringham Rd Od,2024-03-15T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
113328,Sandringham Rd Od,2024-03-15T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.57
113328,Sandringham Rd Od,2024-03-15T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.51
113328,Sandringham Rd Od,2024-03-15T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.19
113328,Sandringham Rd Od,2024-03-15T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.69
113328,Sandringham Rd Od,2024-03-15T23:20:00.000+00:00,feeder,1,N Current (RMS),A,67.8
113328,Sandringham Rd Od,2024-03-15T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
113328,Sandringham Rd Od,2024-03-15T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
113328,Sandringham Rd Od,2024-03-15T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,85.9
113328,Sandringham Rd Od,2024-03-15T23:20:00.000+00:00,transformer,,Temperature,C,26.8
113328,Sandringham Rd Od,2024-03-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
113328,Sandringham Rd Od,2024-03-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
113328,Sandringham Rd Od,2024-03-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
113328,Sandringham Rd Od,2024-03-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
113328,Sandringham Rd Od,2024-03-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
113328,Sandringham Rd Od,2024-03-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
113328,Sandringham Rd Od,2024-03-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
113328,Sandringham Rd Od,2024-03-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
113328,Sandringham Rd Od,2024-03-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.25
113328,Sandringham Rd Od,2024-03-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,43.09
113328,Sandringham Rd Od,2024-03-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,42.69
113328,Sandringham Rd Od,2024-03-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,52.71
113328,Sandringham Rd Od,2024-03-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,114.7
113328,Sandringham Rd Od,2024-03-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
113328,Sandringham Rd Od,2024-03-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
113328,Sandringham Rd Od,2024-03-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
113328,Sandringham Rd Od,2024-03-15T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-15T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-15T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
113328,Sandringham Rd Od,2024-03-15T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
113328,Sandringham Rd Od,2024-03-15T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.19
113328,Sandringham Rd Od,2024-03-15T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.08
113328,Sandringham Rd Od,2024-03-15T23:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
113328,Sandringham Rd Od,2024-03-15T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-15T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
113328,Sandringham Rd Od,2024-03-15T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.09
113328,Sandringham Rd Od,2024-03-15T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.91
113328,Sandringham Rd Od,2024-03-15T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.15
113328,Sandringham Rd Od,2024-03-15T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.7
113328,Sandringham Rd Od,2024-03-15T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
113328,Sandringham Rd Od,2024-03-15T23:10:00.000+00:00,feeder,4,N Current (RMS),A,36.2
113328,Sandringham Rd Od,2024-03-15T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.7
113328,Sandringham Rd Od,2024-03-15T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.8
113328,Sandringham Rd Od,2024-03-15T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.1
113328,Sandringham Rd Od,2024-03-15T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.32
113328,Sandringham Rd Od,2024-03-15T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
113328,Sandringham Rd Od,2024-03-15T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
113328,Sandringham Rd Od,2024-03-15T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.71
113328,Sandringham Rd Od,2024-03-15T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.71
113328,Sandringham Rd Od,2024-03-15T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.85
113328,Sandringham Rd Od,2024-03-15T23:10:00.000+00:00,feeder,3,N Current (RMS),A,21.6
113328,Sandringham Rd Od,2024-03-15T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.2
113328,Sandringham Rd Od,2024-03-15T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.6
113328,Sandringham Rd Od,2024-03-15T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
113328,Sandringham Rd Od,2024-03-15T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
113328,Sandringham Rd Od,2024-03-15T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.24
113328,Sandringham Rd Od,2024-03-15T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
113328,Sandringham Rd Od,2024-03-15T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.57
113328,Sandringham Rd Od,2024-03-15T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.28
113328,Sandringham Rd Od,2024-03-15T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.96
113328,Sandringham Rd Od,2024-03-15T23:10:00.000+00:00,feeder,2,N Current (RMS),A,39.9
113328,Sandringham Rd Od,2024-03-15T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,76.7
113328,Sandringham Rd Od,2024-03-15T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.2
113328,Sandringham Rd Od,2024-03-15T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
113328,Sandringham Rd Od,2024-03-15T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
113328,Sandringham Rd Od,2024-03-15T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
113328,Sandringham Rd Od,2024-03-15T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.36
113328,Sandringham Rd Od,2024-03-15T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.83
113328,Sandringham Rd Od,2024-03-15T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.32
113328,Sandringham Rd Od,2024-03-15T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.09
113328,Sandringham Rd Od,2024-03-15T23:10:00.000+00:00,feeder,1,N Current (RMS),A,72.1
113328,Sandringham Rd Od,2024-03-15T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.9
113328,Sandringham Rd Od,2024-03-15T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
113328,Sandringham Rd Od,2024-03-15T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,90.8
113328,Sandringham Rd Od,2024-03-15T23:10:00.000+00:00,transformer,,Temperature,C,26.9
113328,Sandringham Rd Od,2024-03-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
113328,Sandringham Rd Od,2024-03-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
113328,Sandringham Rd Od,2024-03-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
113328,Sandringham Rd Od,2024-03-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
113328,Sandringham Rd Od,2024-03-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
113328,Sandringham Rd Od,2024-03-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
113328,Sandringham Rd Od,2024-03-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
113328,Sandringham Rd Od,2024-03-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
113328,Sandringham Rd Od,2024-03-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.66
113328,Sandringham Rd Od,2024-03-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,46.26
113328,Sandringham Rd Od,2024-03-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,41.82
113328,Sandringham Rd Od,2024-03-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,51.82
113328,Sandringham Rd Od,2024-03-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,114.4
113328,Sandringham Rd Od,2024-03-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
113328,Sandringham Rd Od,2024-03-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
113328,Sandringham Rd Od,2024-03-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.9
113328,Sandringham Rd Od,2024-03-15T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-15T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-15T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
113328,Sandringham Rd Od,2024-03-15T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
113328,Sandringham Rd Od,2024-03-15T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.19
113328,Sandringham Rd Od,2024-03-15T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.09
113328,Sandringham Rd Od,2024-03-15T23:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-15T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
113328,Sandringham Rd Od,2024-03-15T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-15T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
113328,Sandringham Rd Od,2024-03-15T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.8
113328,Sandringham Rd Od,2024-03-15T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.48
113328,Sandringham Rd Od,2024-03-15T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.94
113328,Sandringham Rd Od,2024-03-15T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.96
113328,Sandringham Rd Od,2024-03-15T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.71
113328,Sandringham Rd Od,2024-03-15T23:00:00.000+00:00,feeder,4,N Current (RMS),A,40.3
113328,Sandringham Rd Od,2024-03-15T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.6
113328,Sandringham Rd Od,2024-03-15T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.0
113328,Sandringham Rd Od,2024-03-15T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.5
113328,Sandringham Rd Od,2024-03-15T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.18
113328,Sandringham Rd Od,2024-03-15T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
113328,Sandringham Rd Od,2024-03-15T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
113328,Sandringham Rd Od,2024-03-15T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.09
113328,Sandringham Rd Od,2024-03-15T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.88
113328,Sandringham Rd Od,2024-03-15T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.9
113328,Sandringham Rd Od,2024-03-15T23:00:00.000+00:00,feeder,3,N Current (RMS),A,20.4
113328,Sandringham Rd Od,2024-03-15T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.8
113328,Sandringham Rd Od,2024-03-15T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
113328,Sandringham Rd Od,2024-03-15T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.9
113328,Sandringham Rd Od,2024-03-15T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.67
113328,Sandringham Rd Od,2024-03-15T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.33
113328,Sandringham Rd Od,2024-03-15T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
113328,Sandringham Rd Od,2024-03-15T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.68
113328,Sandringham Rd Od,2024-03-15T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.2
113328,Sandringham Rd Od,2024-03-15T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.58
113328,Sandringham Rd Od,2024-03-15T23:00:00.000+00:00,feeder,2,N Current (RMS),A,36.6
113328,Sandringham Rd Od,2024-03-15T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.2
113328,Sandringham Rd Od,2024-03-15T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.6
113328,Sandringham Rd Od,2024-03-15T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
113328,Sandringham Rd Od,2024-03-15T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
113328,Sandringham Rd Od,2024-03-15T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
113328,Sandringham Rd Od,2024-03-15T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.94
113328,Sandringham Rd Od,2024-03-15T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
113328,Sandringham Rd Od,2024-03-15T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.13
113328,Sandringham Rd Od,2024-03-15T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.87
113328,Sandringham Rd Od,2024-03-15T23:00:00.000+00:00,feeder,1,N Current (RMS),A,72.3
113328,Sandringham Rd Od,2024-03-15T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
113328,Sandringham Rd Od,2024-03-15T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
113328,Sandringham Rd Od,2024-03-15T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,89.9
113328,Sandringham Rd Od,2024-03-15T23:00:00.000+00:00,transformer,,Temperature,C,27.0
113328,Sandringham Rd Od,2024-03-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
113328,Sandringham Rd Od,2024-03-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
113328,Sandringham Rd Od,2024-03-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
113328,Sandringham Rd Od,2024-03-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
113328,Sandringham Rd Od,2024-03-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
113328,Sandringham Rd Od,2024-03-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
113328,Sandringham Rd Od,2024-03-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
113328,Sandringham Rd Od,2024-03-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
113328,Sandringham Rd Od,2024-03-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.72
113328,Sandringham Rd Od,2024-03-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,41.72
113328,Sandringham Rd Od,2024-03-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,41.98
113328,Sandringham Rd Od,2024-03-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,53.96
113328,Sandringham Rd Od,2024-03-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,116.9
113328,Sandringham Rd Od,2024-03-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
113328,Sandringham Rd Od,2024-03-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
113328,Sandringham Rd Od,2024-03-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.8
113328,Sandringham Rd Od,2024-03-15T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
113328,Sandringham Rd Od,2024-03-15T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
113328,Sandringham Rd Od,2024-03-15T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
113328,Sandringham Rd Od,2024-03-15T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.05
113328,Sandringham Rd Od,2024-03-15T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.21
113328,Sandringham Rd Od,2024-03-15T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.17
113328,Sandringham Rd Od,2024-03-15T22:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-15T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
113328,Sandringham Rd Od,2024-03-15T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.9
113328,Sandringham Rd Od,2024-03-15T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
113328,Sandringham Rd Od,2024-03-15T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.24
113328,Sandringham Rd Od,2024-03-15T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.17
113328,Sandringham Rd Od,2024-03-15T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.34
113328,Sandringham Rd Od,2024-03-15T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.25
113328,Sandringham Rd Od,2024-03-15T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.98
113328,Sandringham Rd Od,2024-03-15T22:50:00.000+00:00,feeder,4,N Current (RMS),A,56.5
113328,Sandringham Rd Od,2024-03-15T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.2
113328,Sandringham Rd Od,2024-03-15T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,61.7
113328,Sandringham Rd Od,2024-03-15T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,86.6
113328,Sandringham Rd Od,2024-03-15T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
113328,Sandringham Rd Od,2024-03-15T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
113328,Sandringham Rd Od,2024-03-15T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
113328,Sandringham Rd Od,2024-03-15T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.99
113328,Sandringham Rd Od,2024-03-15T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.12
113328,Sandringham Rd Od,2024-03-15T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.25
113328,Sandringham Rd Od,2024-03-15T22:50:00.000+00:00,feeder,3,N Current (RMS),A,23.8
113328,Sandringham Rd Od,2024-03-15T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.9
113328,Sandringham Rd Od,2024-03-15T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
113328,Sandringham Rd Od,2024-03-15T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
113328,Sandringham Rd Od,2024-03-15T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
113328,Sandringham Rd Od,2024-03-15T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.25
113328,Sandringham Rd Od,2024-03-15T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
113328,Sandringham Rd Od,2024-03-15T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.1
113328,Sandringham Rd Od,2024-03-15T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.14
113328,Sandringham Rd Od,2024-03-15T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.9
113328,Sandringham Rd Od,2024-03-15T22:50:00.000+00:00,feeder,2,N Current (RMS),A,33.0
113328,Sandringham Rd Od,2024-03-15T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
113328,Sandringham Rd Od,2024-03-15T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.8
113328,Sandringham Rd Od,2024-03-15T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
113328,Sandringham Rd Od,2024-03-15T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
113328,Sandringham Rd Od,2024-03-15T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
113328,Sandringham Rd Od,2024-03-15T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.1
113328,Sandringham Rd Od,2024-03-15T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.2
113328,Sandringham Rd Od,2024-03-15T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.09
113328,Sandringham Rd Od,2024-03-15T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.53
113328,Sandringham Rd Od,2024-03-15T22:50:00.000+00:00,feeder,1,N Current (RMS),A,57.9
113328,Sandringham Rd Od,2024-03-15T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
113328,Sandringham Rd Od,2024-03-15T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
113328,Sandringham Rd Od,2024-03-15T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,91.8
113328,Sandringham Rd Od,2024-03-15T22:50:00.000+00:00,transformer,,Temperature,C,27.1
113328,Sandringham Rd Od,2024-03-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
113328,Sandringham Rd Od,2024-03-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
113328,Sandringham Rd Od,2024-03-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
113328,Sandringham Rd Od,2024-03-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
113328,Sandringham Rd Od,2024-03-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
113328,Sandringham Rd Od,2024-03-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
113328,Sandringham Rd Od,2024-03-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
113328,Sandringham Rd Od,2024-03-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
113328,Sandringham Rd Od,2024-03-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.18
113328,Sandringham Rd Od,2024-03-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,35.68
113328,Sandringham Rd Od,2024-03-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,41.39
113328,Sandringham Rd Od,2024-03-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,62.49
113328,Sandringham Rd Od,2024-03-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,145.8
113328,Sandringham Rd Od,2024-03-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
113328,Sandringham Rd Od,2024-03-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
113328,Sandringham Rd Od,2024-03-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.3
113328,Sandringham Rd Od,2024-03-15T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
113328,Sandringham Rd Od,2024-03-15T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
113328,Sandringham Rd Od,2024-03-15T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
113328,Sandringham Rd Od,2024-03-15T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
113328,Sandringham Rd Od,2024-03-15T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.22
113328,Sandringham Rd Od,2024-03-15T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.18
113328,Sandringham Rd Od,2024-03-15T22:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-15T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
113328,Sandringham Rd Od,2024-03-15T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.9
113328,Sandringham Rd Od,2024-03-15T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
113328,Sandringham Rd Od,2024-03-15T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.18
113328,Sandringham Rd Od,2024-03-15T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.57
113328,Sandringham Rd Od,2024-03-15T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.98
113328,Sandringham Rd Od,2024-03-15T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.51
113328,Sandringham Rd Od,2024-03-15T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.93
113328,Sandringham Rd Od,2024-03-15T22:40:00.000+00:00,feeder,4,N Current (RMS),A,55.2
113328,Sandringham Rd Od,2024-03-15T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
113328,Sandringham Rd Od,2024-03-15T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.6
113328,Sandringham Rd Od,2024-03-15T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,89.0
113328,Sandringham Rd Od,2024-03-15T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.23
113328,Sandringham Rd Od,2024-03-15T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
113328,Sandringham Rd Od,2024-03-15T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
113328,Sandringham Rd Od,2024-03-15T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.8
113328,Sandringham Rd Od,2024-03-15T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.27
113328,Sandringham Rd Od,2024-03-15T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.97
113328,Sandringham Rd Od,2024-03-15T22:40:00.000+00:00,feeder,3,N Current (RMS),A,26.7
113328,Sandringham Rd Od,2024-03-15T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.1
113328,Sandringham Rd Od,2024-03-15T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
113328,Sandringham Rd Od,2024-03-15T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.7
113328,Sandringham Rd Od,2024-03-15T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
113328,Sandringham Rd Od,2024-03-15T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.23
113328,Sandringham Rd Od,2024-03-15T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
113328,Sandringham Rd Od,2024-03-15T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.4
113328,Sandringham Rd Od,2024-03-15T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.86
113328,Sandringham Rd Od,2024-03-15T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.88
113328,Sandringham Rd Od,2024-03-15T22:40:00.000+00:00,feeder,2,N Current (RMS),A,39.2
113328,Sandringham Rd Od,2024-03-15T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.6
113328,Sandringham Rd Od,2024-03-15T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.8
113328,Sandringham Rd Od,2024-03-15T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.1
113328,Sandringham Rd Od,2024-03-15T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
113328,Sandringham Rd Od,2024-03-15T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
113328,Sandringham Rd Od,2024-03-15T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.62
113328,Sandringham Rd Od,2024-03-15T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.79
113328,Sandringham Rd Od,2024-03-15T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.09
113328,Sandringham Rd Od,2024-03-15T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.38
113328,Sandringham Rd Od,2024-03-15T22:40:00.000+00:00,feeder,1,N Current (RMS),A,71.9
113328,Sandringham Rd Od,2024-03-15T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
113328,Sandringham Rd Od,2024-03-15T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
113328,Sandringham Rd Od,2024-03-15T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,94.8
113328,Sandringham Rd Od,2024-03-15T22:40:00.000+00:00,transformer,,Temperature,C,27.2
113328,Sandringham Rd Od,2024-03-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
113328,Sandringham Rd Od,2024-03-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
113328,Sandringham Rd Od,2024-03-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
113328,Sandringham Rd Od,2024-03-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
113328,Sandringham Rd Od,2024-03-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
113328,Sandringham Rd Od,2024-03-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
113328,Sandringham Rd Od,2024-03-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
113328,Sandringham Rd Od,2024-03-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
113328,Sandringham Rd Od,2024-03-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.18
113328,Sandringham Rd Od,2024-03-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,42.01
113328,Sandringham Rd Od,2024-03-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,39.5
113328,Sandringham Rd Od,2024-03-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,66.99
113328,Sandringham Rd Od,2024-03-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,154.6
113328,Sandringham Rd Od,2024-03-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
113328,Sandringham Rd Od,2024-03-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
113328,Sandringham Rd Od,2024-03-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,287.1
113328,Sandringham Rd Od,2024-03-15T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
113328,Sandringham Rd Od,2024-03-15T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
