Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113328,Sandringham Rd Od,2024-03-15T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
113328,Sandringham Rd Od,2024-03-15T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
113328,Sandringham Rd Od,2024-03-15T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.22
113328,Sandringham Rd Od,2024-03-15T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.16
113328,Sandringham Rd Od,2024-03-15T22:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-15T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
113328,Sandringham Rd Od,2024-03-15T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.9
113328,Sandringham Rd Od,2024-03-15T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
113328,Sandringham Rd Od,2024-03-15T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.98
113328,Sandringham Rd Od,2024-03-15T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.84
113328,Sandringham Rd Od,2024-03-15T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.5
113328,Sandringham Rd Od,2024-03-15T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.93
113328,Sandringham Rd Od,2024-03-15T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
113328,Sandringham Rd Od,2024-03-15T22:30:00.000+00:00,feeder,4,N Current (RMS),A,47.9
113328,Sandringham Rd Od,2024-03-15T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.5
113328,Sandringham Rd Od,2024-03-15T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,61.0
113328,Sandringham Rd Od,2024-03-15T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,84.6
113328,Sandringham Rd Od,2024-03-15T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.2
113328,Sandringham Rd Od,2024-03-15T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
113328,Sandringham Rd Od,2024-03-15T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
113328,Sandringham Rd Od,2024-03-15T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.13
113328,Sandringham Rd Od,2024-03-15T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.52
113328,Sandringham Rd Od,2024-03-15T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.72
113328,Sandringham Rd Od,2024-03-15T22:30:00.000+00:00,feeder,3,N Current (RMS),A,23.4
113328,Sandringham Rd Od,2024-03-15T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.3
113328,Sandringham Rd Od,2024-03-15T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
113328,Sandringham Rd Od,2024-03-15T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
113328,Sandringham Rd Od,2024-03-15T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
113328,Sandringham Rd Od,2024-03-15T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.25
113328,Sandringham Rd Od,2024-03-15T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
113328,Sandringham Rd Od,2024-03-15T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.2
113328,Sandringham Rd Od,2024-03-15T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.28
113328,Sandringham Rd Od,2024-03-15T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.37
113328,Sandringham Rd Od,2024-03-15T22:30:00.000+00:00,feeder,2,N Current (RMS),A,48.3
113328,Sandringham Rd Od,2024-03-15T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.3
113328,Sandringham Rd Od,2024-03-15T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,84.9
113328,Sandringham Rd Od,2024-03-15T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,69.9
113328,Sandringham Rd Od,2024-03-15T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
113328,Sandringham Rd Od,2024-03-15T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
113328,Sandringham Rd Od,2024-03-15T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.09
113328,Sandringham Rd Od,2024-03-15T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.8
113328,Sandringham Rd Od,2024-03-15T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.38
113328,Sandringham Rd Od,2024-03-15T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.99
113328,Sandringham Rd Od,2024-03-15T22:30:00.000+00:00,feeder,1,N Current (RMS),A,75.0
113328,Sandringham Rd Od,2024-03-15T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.6
113328,Sandringham Rd Od,2024-03-15T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
113328,Sandringham Rd Od,2024-03-15T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,97.1
113328,Sandringham Rd Od,2024-03-15T22:30:00.000+00:00,transformer,,Temperature,C,27.3
113328,Sandringham Rd Od,2024-03-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
113328,Sandringham Rd Od,2024-03-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
113328,Sandringham Rd Od,2024-03-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
113328,Sandringham Rd Od,2024-03-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
113328,Sandringham Rd Od,2024-03-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
113328,Sandringham Rd Od,2024-03-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
113328,Sandringham Rd Od,2024-03-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
113328,Sandringham Rd Od,2024-03-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
113328,Sandringham Rd Od,2024-03-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.96
113328,Sandringham Rd Od,2024-03-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,46.66
113328,Sandringham Rd Od,2024-03-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,45.88
113328,Sandringham Rd Od,2024-03-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,69.9
113328,Sandringham Rd Od,2024-03-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,154.5
113328,Sandringham Rd Od,2024-03-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
113328,Sandringham Rd Od,2024-03-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
113328,Sandringham Rd Od,2024-03-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,298.5
113328,Sandringham Rd Od,2024-03-15T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-15T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-15T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
113328,Sandringham Rd Od,2024-03-15T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
113328,Sandringham Rd Od,2024-03-15T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.23
113328,Sandringham Rd Od,2024-03-15T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.12
113328,Sandringham Rd Od,2024-03-15T22:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-15T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
113328,Sandringham Rd Od,2024-03-15T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-15T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
113328,Sandringham Rd Od,2024-03-15T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.81
113328,Sandringham Rd Od,2024-03-15T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.94
113328,Sandringham Rd Od,2024-03-15T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.89
113328,Sandringham Rd Od,2024-03-15T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.21
113328,Sandringham Rd Od,2024-03-15T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.26
113328,Sandringham Rd Od,2024-03-15T22:20:00.000+00:00,feeder,4,N Current (RMS),A,49.5
113328,Sandringham Rd Od,2024-03-15T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.5
113328,Sandringham Rd Od,2024-03-15T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,78.4
113328,Sandringham Rd Od,2024-03-15T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,72.7
113328,Sandringham Rd Od,2024-03-15T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.29
113328,Sandringham Rd Od,2024-03-15T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
113328,Sandringham Rd Od,2024-03-15T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
113328,Sandringham Rd Od,2024-03-15T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.89
113328,Sandringham Rd Od,2024-03-15T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.16
113328,Sandringham Rd Od,2024-03-15T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.6
113328,Sandringham Rd Od,2024-03-15T22:20:00.000+00:00,feeder,3,N Current (RMS),A,25.0
113328,Sandringham Rd Od,2024-03-15T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.8
113328,Sandringham Rd Od,2024-03-15T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.3
113328,Sandringham Rd Od,2024-03-15T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
113328,Sandringham Rd Od,2024-03-15T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.48
113328,Sandringham Rd Od,2024-03-15T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.23
113328,Sandringham Rd Od,2024-03-15T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
113328,Sandringham Rd Od,2024-03-15T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.22
113328,Sandringham Rd Od,2024-03-15T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.6
113328,Sandringham Rd Od,2024-03-15T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.33
113328,Sandringham Rd Od,2024-03-15T22:20:00.000+00:00,feeder,2,N Current (RMS),A,46.9
113328,Sandringham Rd Od,2024-03-15T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.0
113328,Sandringham Rd Od,2024-03-15T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.0
113328,Sandringham Rd Od,2024-03-15T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.4
113328,Sandringham Rd Od,2024-03-15T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.7
113328,Sandringham Rd Od,2024-03-15T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
113328,Sandringham Rd Od,2024-03-15T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.42
113328,Sandringham Rd Od,2024-03-15T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.85
113328,Sandringham Rd Od,2024-03-15T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.93
113328,Sandringham Rd Od,2024-03-15T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.44
113328,Sandringham Rd Od,2024-03-15T22:20:00.000+00:00,feeder,1,N Current (RMS),A,76.9
113328,Sandringham Rd Od,2024-03-15T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.9
113328,Sandringham Rd Od,2024-03-15T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
113328,Sandringham Rd Od,2024-03-15T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,103.3
113328,Sandringham Rd Od,2024-03-15T22:20:00.000+00:00,transformer,,Temperature,C,27.4
113328,Sandringham Rd Od,2024-03-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
113328,Sandringham Rd Od,2024-03-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
113328,Sandringham Rd Od,2024-03-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
113328,Sandringham Rd Od,2024-03-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
113328,Sandringham Rd Od,2024-03-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
113328,Sandringham Rd Od,2024-03-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
113328,Sandringham Rd Od,2024-03-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
113328,Sandringham Rd Od,2024-03-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
113328,Sandringham Rd Od,2024-03-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.41
113328,Sandringham Rd Od,2024-03-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,43.87
113328,Sandringham Rd Od,2024-03-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,45.67
113328,Sandringham Rd Od,2024-03-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,64.51
113328,Sandringham Rd Od,2024-03-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,151.7
113328,Sandringham Rd Od,2024-03-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
113328,Sandringham Rd Od,2024-03-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
113328,Sandringham Rd Od,2024-03-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.3
113328,Sandringham Rd Od,2024-03-15T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-15T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
113328,Sandringham Rd Od,2024-03-15T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
113328,Sandringham Rd Od,2024-03-15T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
113328,Sandringham Rd Od,2024-03-15T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.21
113328,Sandringham Rd Od,2024-03-15T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
113328,Sandringham Rd Od,2024-03-15T22:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-15T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
113328,Sandringham Rd Od,2024-03-15T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-15T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
113328,Sandringham Rd Od,2024-03-15T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.62
113328,Sandringham Rd Od,2024-03-15T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.68
113328,Sandringham Rd Od,2024-03-15T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.59
113328,Sandringham Rd Od,2024-03-15T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.39
113328,Sandringham Rd Od,2024-03-15T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.53
113328,Sandringham Rd Od,2024-03-15T22:10:00.000+00:00,feeder,4,N Current (RMS),A,47.9
113328,Sandringham Rd Od,2024-03-15T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,66.5
113328,Sandringham Rd Od,2024-03-15T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,71.5
113328,Sandringham Rd Od,2024-03-15T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.0
113328,Sandringham Rd Od,2024-03-15T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
113328,Sandringham Rd Od,2024-03-15T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
113328,Sandringham Rd Od,2024-03-15T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
113328,Sandringham Rd Od,2024-03-15T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.31
113328,Sandringham Rd Od,2024-03-15T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.42
113328,Sandringham Rd Od,2024-03-15T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.94
113328,Sandringham Rd Od,2024-03-15T22:10:00.000+00:00,feeder,3,N Current (RMS),A,26.6
113328,Sandringham Rd Od,2024-03-15T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.3
113328,Sandringham Rd Od,2024-03-15T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
113328,Sandringham Rd Od,2024-03-15T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
113328,Sandringham Rd Od,2024-03-15T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
113328,Sandringham Rd Od,2024-03-15T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.1
113328,Sandringham Rd Od,2024-03-15T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
113328,Sandringham Rd Od,2024-03-15T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.55
113328,Sandringham Rd Od,2024-03-15T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.28
113328,Sandringham Rd Od,2024-03-15T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.73
113328,Sandringham Rd Od,2024-03-15T22:10:00.000+00:00,feeder,2,N Current (RMS),A,38.6
113328,Sandringham Rd Od,2024-03-15T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.7
113328,Sandringham Rd Od,2024-03-15T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.4
113328,Sandringham Rd Od,2024-03-15T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.0
113328,Sandringham Rd Od,2024-03-15T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.83
113328,Sandringham Rd Od,2024-03-15T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
113328,Sandringham Rd Od,2024-03-15T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.43
113328,Sandringham Rd Od,2024-03-15T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.74
113328,Sandringham Rd Od,2024-03-15T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.11
113328,Sandringham Rd Od,2024-03-15T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.46
113328,Sandringham Rd Od,2024-03-15T22:10:00.000+00:00,feeder,1,N Current (RMS),A,84.4
113328,Sandringham Rd Od,2024-03-15T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
113328,Sandringham Rd Od,2024-03-15T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
113328,Sandringham Rd Od,2024-03-15T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,111.7
113328,Sandringham Rd Od,2024-03-15T22:10:00.000+00:00,transformer,,Temperature,C,27.5
113328,Sandringham Rd Od,2024-03-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
113328,Sandringham Rd Od,2024-03-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
113328,Sandringham Rd Od,2024-03-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
113328,Sandringham Rd Od,2024-03-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
113328,Sandringham Rd Od,2024-03-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
113328,Sandringham Rd Od,2024-03-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
113328,Sandringham Rd Od,2024-03-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
113328,Sandringham Rd Od,2024-03-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
113328,Sandringham Rd Od,2024-03-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.29
113328,Sandringham Rd Od,2024-03-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,52.16
113328,Sandringham Rd Od,2024-03-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,39.99
113328,Sandringham Rd Od,2024-03-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,58.61
113328,Sandringham Rd Od,2024-03-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,151.0
113328,Sandringham Rd Od,2024-03-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.9
113328,Sandringham Rd Od,2024-03-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
113328,Sandringham Rd Od,2024-03-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.7
113328,Sandringham Rd Od,2024-03-15T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-15T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
113328,Sandringham Rd Od,2024-03-15T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
113328,Sandringham Rd Od,2024-03-15T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
113328,Sandringham Rd Od,2024-03-15T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.22
113328,Sandringham Rd Od,2024-03-15T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.06
113328,Sandringham Rd Od,2024-03-15T22:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-15T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
113328,Sandringham Rd Od,2024-03-15T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-15T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
113328,Sandringham Rd Od,2024-03-15T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.18
113328,Sandringham Rd Od,2024-03-15T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.26
113328,Sandringham Rd Od,2024-03-15T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.57
113328,Sandringham Rd Od,2024-03-15T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.13
113328,Sandringham Rd Od,2024-03-15T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.78
113328,Sandringham Rd Od,2024-03-15T22:00:00.000+00:00,feeder,4,N Current (RMS),A,43.9
113328,Sandringham Rd Od,2024-03-15T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.2
113328,Sandringham Rd Od,2024-03-15T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,78.5
113328,Sandringham Rd Od,2024-03-15T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.5
113328,Sandringham Rd Od,2024-03-15T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.25
113328,Sandringham Rd Od,2024-03-15T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
113328,Sandringham Rd Od,2024-03-15T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
113328,Sandringham Rd Od,2024-03-15T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.73
113328,Sandringham Rd Od,2024-03-15T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.18
113328,Sandringham Rd Od,2024-03-15T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.37
113328,Sandringham Rd Od,2024-03-15T22:00:00.000+00:00,feeder,3,N Current (RMS),A,27.1
113328,Sandringham Rd Od,2024-03-15T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.1
113328,Sandringham Rd Od,2024-03-15T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.1
113328,Sandringham Rd Od,2024-03-15T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.6
113328,Sandringham Rd Od,2024-03-15T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.49
113328,Sandringham Rd Od,2024-03-15T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.4
113328,Sandringham Rd Od,2024-03-15T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
113328,Sandringham Rd Od,2024-03-15T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.33
113328,Sandringham Rd Od,2024-03-15T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.7
113328,Sandringham Rd Od,2024-03-15T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.04
113328,Sandringham Rd Od,2024-03-15T22:00:00.000+00:00,feeder,2,N Current (RMS),A,44.3
113328,Sandringham Rd Od,2024-03-15T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,74.8
113328,Sandringham Rd Od,2024-03-15T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.0
113328,Sandringham Rd Od,2024-03-15T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,86.3
113328,Sandringham Rd Od,2024-03-15T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.11
113328,Sandringham Rd Od,2024-03-15T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
113328,Sandringham Rd Od,2024-03-15T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.99
113328,Sandringham Rd Od,2024-03-15T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.1
113328,Sandringham Rd Od,2024-03-15T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.91
113328,Sandringham Rd Od,2024-03-15T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.85
113328,Sandringham Rd Od,2024-03-15T22:00:00.000+00:00,feeder,1,N Current (RMS),A,72.2
113328,Sandringham Rd Od,2024-03-15T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
113328,Sandringham Rd Od,2024-03-15T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
113328,Sandringham Rd Od,2024-03-15T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,100.9
113328,Sandringham Rd Od,2024-03-15T22:00:00.000+00:00,transformer,,Temperature,C,27.6
113328,Sandringham Rd Od,2024-03-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
113328,Sandringham Rd Od,2024-03-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
113328,Sandringham Rd Od,2024-03-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
113328,Sandringham Rd Od,2024-03-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
113328,Sandringham Rd Od,2024-03-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
113328,Sandringham Rd Od,2024-03-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
113328,Sandringham Rd Od,2024-03-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
113328,Sandringham Rd Od,2024-03-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
113328,Sandringham Rd Od,2024-03-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.88
113328,Sandringham Rd Od,2024-03-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,51.72
113328,Sandringham Rd Od,2024-03-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,47.71
113328,Sandringham Rd Od,2024-03-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,63.99
113328,Sandringham Rd Od,2024-03-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,139.6
113328,Sandringham Rd Od,2024-03-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.7
113328,Sandringham Rd Od,2024-03-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
113328,Sandringham Rd Od,2024-03-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.9
113328,Sandringham Rd Od,2024-03-15T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-15T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
113328,Sandringham Rd Od,2024-03-15T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
113328,Sandringham Rd Od,2024-03-15T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
113328,Sandringham Rd Od,2024-03-15T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.26
113328,Sandringham Rd Od,2024-03-15T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.12
113328,Sandringham Rd Od,2024-03-15T21:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-15T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
113328,Sandringham Rd Od,2024-03-15T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-15T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
113328,Sandringham Rd Od,2024-03-15T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
113328,Sandringham Rd Od,2024-03-15T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.27
113328,Sandringham Rd Od,2024-03-15T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.31
113328,Sandringham Rd Od,2024-03-15T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.25
113328,Sandringham Rd Od,2024-03-15T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.71
113328,Sandringham Rd Od,2024-03-15T21:50:00.000+00:00,feeder,4,N Current (RMS),A,50.5
113328,Sandringham Rd Od,2024-03-15T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.5
113328,Sandringham Rd Od,2024-03-15T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,90.9
113328,Sandringham Rd Od,2024-03-15T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,74.7
113328,Sandringham Rd Od,2024-03-15T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.47
113328,Sandringham Rd Od,2024-03-15T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
113328,Sandringham Rd Od,2024-03-15T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
113328,Sandringham Rd Od,2024-03-15T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.37
113328,Sandringham Rd Od,2024-03-15T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.12
113328,Sandringham Rd Od,2024-03-15T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.65
113328,Sandringham Rd Od,2024-03-15T21:50:00.000+00:00,feeder,3,N Current (RMS),A,26.7
113328,Sandringham Rd Od,2024-03-15T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
113328,Sandringham Rd Od,2024-03-15T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
113328,Sandringham Rd Od,2024-03-15T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
113328,Sandringham Rd Od,2024-03-15T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
113328,Sandringham Rd Od,2024-03-15T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.28
113328,Sandringham Rd Od,2024-03-15T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.64
113328,Sandringham Rd Od,2024-03-15T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.82
113328,Sandringham Rd Od,2024-03-15T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.65
113328,Sandringham Rd Od,2024-03-15T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.23
113328,Sandringham Rd Od,2024-03-15T21:50:00.000+00:00,feeder,2,N Current (RMS),A,46.5
113328,Sandringham Rd Od,2024-03-15T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,80.8
113328,Sandringham Rd Od,2024-03-15T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.4
113328,Sandringham Rd Od,2024-03-15T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,79.0
113328,Sandringham Rd Od,2024-03-15T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.69
113328,Sandringham Rd Od,2024-03-15T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
113328,Sandringham Rd Od,2024-03-15T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.71
113328,Sandringham Rd Od,2024-03-15T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.16
113328,Sandringham Rd Od,2024-03-15T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.05
113328,Sandringham Rd Od,2024-03-15T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.72
113328,Sandringham Rd Od,2024-03-15T21:50:00.000+00:00,feeder,1,N Current (RMS),A,73.9
113328,Sandringham Rd Od,2024-03-15T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.2
113328,Sandringham Rd Od,2024-03-15T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
113328,Sandringham Rd Od,2024-03-15T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,108.5
113328,Sandringham Rd Od,2024-03-15T21:50:00.000+00:00,transformer,,Temperature,C,27.6
113328,Sandringham Rd Od,2024-03-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
113328,Sandringham Rd Od,2024-03-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
113328,Sandringham Rd Od,2024-03-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
113328,Sandringham Rd Od,2024-03-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
113328,Sandringham Rd Od,2024-03-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
113328,Sandringham Rd Od,2024-03-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
113328,Sandringham Rd Od,2024-03-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
113328,Sandringham Rd Od,2024-03-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
113328,Sandringham Rd Od,2024-03-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.8
113328,Sandringham Rd Od,2024-03-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,48.68
113328,Sandringham Rd Od,2024-03-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,48.81
113328,Sandringham Rd Od,2024-03-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,69.2
113328,Sandringham Rd Od,2024-03-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,150.9
113328,Sandringham Rd Od,2024-03-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.1
113328,Sandringham Rd Od,2024-03-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
113328,Sandringham Rd Od,2024-03-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,299.5
113328,Sandringham Rd Od,2024-03-15T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
113328,Sandringham Rd Od,2024-03-15T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
113328,Sandringham Rd Od,2024-03-15T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
113328,Sandringham Rd Od,2024-03-15T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.05
113328,Sandringham Rd Od,2024-03-15T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.3
113328,Sandringham Rd Od,2024-03-15T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.2
113328,Sandringham Rd Od,2024-03-15T21:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-15T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.4
113328,Sandringham Rd Od,2024-03-15T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
113328,Sandringham Rd Od,2024-03-15T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
113328,Sandringham Rd Od,2024-03-15T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.01
113328,Sandringham Rd Od,2024-03-15T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.35
113328,Sandringham Rd Od,2024-03-15T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.65
113328,Sandringham Rd Od,2024-03-15T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.7
113328,Sandringham Rd Od,2024-03-15T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.99
113328,Sandringham Rd Od,2024-03-15T21:40:00.000+00:00,feeder,4,N Current (RMS),A,59.2
113328,Sandringham Rd Od,2024-03-15T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.3
113328,Sandringham Rd Od,2024-03-15T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,97.7
113328,Sandringham Rd Od,2024-03-15T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,103.2
113328,Sandringham Rd Od,2024-03-15T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.31
113328,Sandringham Rd Od,2024-03-15T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
113328,Sandringham Rd Od,2024-03-15T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
113328,Sandringham Rd Od,2024-03-15T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.76
113328,Sandringham Rd Od,2024-03-15T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.82
113328,Sandringham Rd Od,2024-03-15T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.4
113328,Sandringham Rd Od,2024-03-15T21:40:00.000+00:00,feeder,3,N Current (RMS),A,38.0
113328,Sandringham Rd Od,2024-03-15T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.7
113328,Sandringham Rd Od,2024-03-15T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.4
113328,Sandringham Rd Od,2024-03-15T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.8
113328,Sandringham Rd Od,2024-03-15T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
113328,Sandringham Rd Od,2024-03-15T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.53
113328,Sandringham Rd Od,2024-03-15T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
113328,Sandringham Rd Od,2024-03-15T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.02
113328,Sandringham Rd Od,2024-03-15T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.48
113328,Sandringham Rd Od,2024-03-15T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.37
113328,Sandringham Rd Od,2024-03-15T21:40:00.000+00:00,feeder,2,N Current (RMS),A,43.8
113328,Sandringham Rd Od,2024-03-15T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,81.0
113328,Sandringham Rd Od,2024-03-15T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.7
113328,Sandringham Rd Od,2024-03-15T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.6
113328,Sandringham Rd Od,2024-03-15T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
113328,Sandringham Rd Od,2024-03-15T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
113328,Sandringham Rd Od,2024-03-15T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.18
113328,Sandringham Rd Od,2024-03-15T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.18
113328,Sandringham Rd Od,2024-03-15T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.56
113328,Sandringham Rd Od,2024-03-15T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.76
113328,Sandringham Rd Od,2024-03-15T21:40:00.000+00:00,feeder,1,N Current (RMS),A,83.7
113328,Sandringham Rd Od,2024-03-15T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
113328,Sandringham Rd Od,2024-03-15T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
113328,Sandringham Rd Od,2024-03-15T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,116.0
113328,Sandringham Rd Od,2024-03-15T21:40:00.000+00:00,transformer,,Temperature,C,27.7
113328,Sandringham Rd Od,2024-03-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
113328,Sandringham Rd Od,2024-03-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
113328,Sandringham Rd Od,2024-03-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
113328,Sandringham Rd Od,2024-03-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
113328,Sandringham Rd Od,2024-03-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
113328,Sandringham Rd Od,2024-03-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
113328,Sandringham Rd Od,2024-03-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
113328,Sandringham Rd Od,2024-03-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
113328,Sandringham Rd Od,2024-03-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.3
113328,Sandringham Rd Od,2024-03-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,51.65
113328,Sandringham Rd Od,2024-03-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,49.26
113328,Sandringham Rd Od,2024-03-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,79.31
113328,Sandringham Rd Od,2024-03-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,174.3
113328,Sandringham Rd Od,2024-03-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.3
113328,Sandringham Rd Od,2024-03-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.2
113328,Sandringham Rd Od,2024-03-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,338.5
113328,Sandringham Rd Od,2024-03-15T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
113328,Sandringham Rd Od,2024-03-15T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
113328,Sandringham Rd Od,2024-03-15T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
113328,Sandringham Rd Od,2024-03-15T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.05
113328,Sandringham Rd Od,2024-03-15T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.31
113328,Sandringham Rd Od,2024-03-15T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.18
113328,Sandringham Rd Od,2024-03-15T21:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-15T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.4
113328,Sandringham Rd Od,2024-03-15T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.9
113328,Sandringham Rd Od,2024-03-15T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
113328,Sandringham Rd Od,2024-03-15T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.27
113328,Sandringham Rd Od,2024-03-15T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.28
113328,Sandringham Rd Od,2024-03-15T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.64
113328,Sandringham Rd Od,2024-03-15T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.68
113328,Sandringham Rd Od,2024-03-15T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.34
113328,Sandringham Rd Od,2024-03-15T21:30:00.000+00:00,feeder,4,N Current (RMS),A,61.0
113328,Sandringham Rd Od,2024-03-15T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.5
113328,Sandringham Rd Od,2024-03-15T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,110.3
113328,Sandringham Rd Od,2024-03-15T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,91.7
113328,Sandringham Rd Od,2024-03-15T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
113328,Sandringham Rd Od,2024-03-15T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
113328,Sandringham Rd Od,2024-03-15T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
113328,Sandringham Rd Od,2024-03-15T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.5
113328,Sandringham Rd Od,2024-03-15T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
113328,Sandringham Rd Od,2024-03-15T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.25
113328,Sandringham Rd Od,2024-03-15T21:30:00.000+00:00,feeder,3,N Current (RMS),A,41.4
113328,Sandringham Rd Od,2024-03-15T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.7
113328,Sandringham Rd Od,2024-03-15T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.9
113328,Sandringham Rd Od,2024-03-15T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.0
113328,Sandringham Rd Od,2024-03-15T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.36
113328,Sandringham Rd Od,2024-03-15T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.42
113328,Sandringham Rd Od,2024-03-15T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
113328,Sandringham Rd Od,2024-03-15T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.26
113328,Sandringham Rd Od,2024-03-15T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.01
113328,Sandringham Rd Od,2024-03-15T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.38
113328,Sandringham Rd Od,2024-03-15T21:30:00.000+00:00,feeder,2,N Current (RMS),A,42.1
113328,Sandringham Rd Od,2024-03-15T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,78.4
113328,Sandringham Rd Od,2024-03-15T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.8
113328,Sandringham Rd Od,2024-03-15T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.7
113328,Sandringham Rd Od,2024-03-15T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
113328,Sandringham Rd Od,2024-03-15T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
113328,Sandringham Rd Od,2024-03-15T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.86
113328,Sandringham Rd Od,2024-03-15T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.96
113328,Sandringham Rd Od,2024-03-15T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.44
113328,Sandringham Rd Od,2024-03-15T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.95
113328,Sandringham Rd Od,2024-03-15T21:30:00.000+00:00,feeder,1,N Current (RMS),A,80.6
113328,Sandringham Rd Od,2024-03-15T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.3
113328,Sandringham Rd Od,2024-03-15T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
113328,Sandringham Rd Od,2024-03-15T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,121.5
113328,Sandringham Rd Od,2024-03-15T21:30:00.000+00:00,transformer,,Temperature,C,27.8
113328,Sandringham Rd Od,2024-03-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
113328,Sandringham Rd Od,2024-03-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
113328,Sandringham Rd Od,2024-03-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
113328,Sandringham Rd Od,2024-03-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
113328,Sandringham Rd Od,2024-03-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
113328,Sandringham Rd Od,2024-03-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
113328,Sandringham Rd Od,2024-03-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
113328,Sandringham Rd Od,2024-03-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
113328,Sandringham Rd Od,2024-03-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.61
113328,Sandringham Rd Od,2024-03-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,51.41
113328,Sandringham Rd Od,2024-03-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,55.82
113328,Sandringham Rd Od,2024-03-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,79.74
113328,Sandringham Rd Od,2024-03-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,171.2
113328,Sandringham Rd Od,2024-03-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.3
113328,Sandringham Rd Od,2024-03-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.0
113328,Sandringham Rd Od,2024-03-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,341.6
113328,Sandringham Rd Od,2024-03-15T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-15T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-15T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
113328,Sandringham Rd Od,2024-03-15T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
113328,Sandringham Rd Od,2024-03-15T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.24
113328,Sandringham Rd Od,2024-03-15T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.1
113328,Sandringham Rd Od,2024-03-15T21:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-15T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
113328,Sandringham Rd Od,2024-03-15T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-15T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
113328,Sandringham Rd Od,2024-03-15T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.47
113328,Sandringham Rd Od,2024-03-15T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.27
113328,Sandringham Rd Od,2024-03-15T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.84
113328,Sandringham Rd Od,2024-03-15T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.37
113328,Sandringham Rd Od,2024-03-15T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.36
113328,Sandringham Rd Od,2024-03-15T21:20:00.000+00:00,feeder,4,N Current (RMS),A,44.1
113328,Sandringham Rd Od,2024-03-15T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,64.4
113328,Sandringham Rd Od,2024-03-15T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,79.3
113328,Sandringham Rd Od,2024-03-15T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,67.6
113328,Sandringham Rd Od,2024-03-15T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
113328,Sandringham Rd Od,2024-03-15T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
113328,Sandringham Rd Od,2024-03-15T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
113328,Sandringham Rd Od,2024-03-15T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.51
113328,Sandringham Rd Od,2024-03-15T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.24
113328,Sandringham Rd Od,2024-03-15T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.03
113328,Sandringham Rd Od,2024-03-15T21:20:00.000+00:00,feeder,3,N Current (RMS),A,34.9
113328,Sandringham Rd Od,2024-03-15T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.4
113328,Sandringham Rd Od,2024-03-15T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.4
113328,Sandringham Rd Od,2024-03-15T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.4
113328,Sandringham Rd Od,2024-03-15T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.5
113328,Sandringham Rd Od,2024-03-15T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.54
113328,Sandringham Rd Od,2024-03-15T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
113328,Sandringham Rd Od,2024-03-15T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.77
113328,Sandringham Rd Od,2024-03-15T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.15
113328,Sandringham Rd Od,2024-03-15T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.01
113328,Sandringham Rd Od,2024-03-15T21:20:00.000+00:00,feeder,2,N Current (RMS),A,41.9
113328,Sandringham Rd Od,2024-03-15T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,80.6
113328,Sandringham Rd Od,2024-03-15T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.4
113328,Sandringham Rd Od,2024-03-15T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.8
113328,Sandringham Rd Od,2024-03-15T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
113328,Sandringham Rd Od,2024-03-15T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
113328,Sandringham Rd Od,2024-03-15T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.52
113328,Sandringham Rd Od,2024-03-15T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.31
113328,Sandringham Rd Od,2024-03-15T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.35
113328,Sandringham Rd Od,2024-03-15T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.92
113328,Sandringham Rd Od,2024-03-15T21:20:00.000+00:00,feeder,1,N Current (RMS),A,79.8
113328,Sandringham Rd Od,2024-03-15T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.4
113328,Sandringham Rd Od,2024-03-15T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
113328,Sandringham Rd Od,2024-03-15T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,121.4
113328,Sandringham Rd Od,2024-03-15T21:20:00.000+00:00,transformer,,Temperature,C,27.9
113328,Sandringham Rd Od,2024-03-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
113328,Sandringham Rd Od,2024-03-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
113328,Sandringham Rd Od,2024-03-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
113328,Sandringham Rd Od,2024-03-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
113328,Sandringham Rd Od,2024-03-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
113328,Sandringham Rd Od,2024-03-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
113328,Sandringham Rd Od,2024-03-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
113328,Sandringham Rd Od,2024-03-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
113328,Sandringham Rd Od,2024-03-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.62
113328,Sandringham Rd Od,2024-03-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,57.43
113328,Sandringham Rd Od,2024-03-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,49.87
113328,Sandringham Rd Od,2024-03-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,70.23
113328,Sandringham Rd Od,2024-03-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,157.0
113328,Sandringham Rd Od,2024-03-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.2
113328,Sandringham Rd Od,2024-03-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.6
113328,Sandringham Rd Od,2024-03-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,301.6
113328,Sandringham Rd Od,2024-03-15T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
113328,Sandringham Rd Od,2024-03-15T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-15T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
113328,Sandringham Rd Od,2024-03-15T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
