Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113328,Sandringham Rd Od,2024-03-15T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.31
113328,Sandringham Rd Od,2024-03-15T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.05
113328,Sandringham Rd Od,2024-03-15T21:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-15T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.4
113328,Sandringham Rd Od,2024-03-15T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-15T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
113328,Sandringham Rd Od,2024-03-15T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.58
113328,Sandringham Rd Od,2024-03-15T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.64
113328,Sandringham Rd Od,2024-03-15T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.87
113328,Sandringham Rd Od,2024-03-15T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,28.32
113328,Sandringham Rd Od,2024-03-15T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.06
113328,Sandringham Rd Od,2024-03-15T21:00:00.000+00:00,feeder,4,N Current (RMS),A,60.7
113328,Sandringham Rd Od,2024-03-15T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,89.6
113328,Sandringham Rd Od,2024-03-15T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,121.1
113328,Sandringham Rd Od,2024-03-15T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,70.9
113328,Sandringham Rd Od,2024-03-15T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.36
113328,Sandringham Rd Od,2024-03-15T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
113328,Sandringham Rd Od,2024-03-15T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
113328,Sandringham Rd Od,2024-03-15T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.04
113328,Sandringham Rd Od,2024-03-15T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.42
113328,Sandringham Rd Od,2024-03-15T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.71
113328,Sandringham Rd Od,2024-03-15T21:00:00.000+00:00,feeder,3,N Current (RMS),A,29.1
113328,Sandringham Rd Od,2024-03-15T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
113328,Sandringham Rd Od,2024-03-15T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
113328,Sandringham Rd Od,2024-03-15T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
113328,Sandringham Rd Od,2024-03-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
113328,Sandringham Rd Od,2024-03-15T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-15T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-15T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
113328,Sandringham Rd Od,2024-03-15T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
113328,Sandringham Rd Od,2024-03-15T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.3
113328,Sandringham Rd Od,2024-03-15T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.06
113328,Sandringham Rd Od,2024-03-15T20:50:00.000+00:00,feeder,5,N Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-15T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-15T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
113328,Sandringham Rd Od,2024-03-15T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-15T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
113328,Sandringham Rd Od,2024-03-15T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.68
113328,Sandringham Rd Od,2024-03-15T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.63
113328,Sandringham Rd Od,2024-03-15T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.96
113328,Sandringham Rd Od,2024-03-15T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.65
113328,Sandringham Rd Od,2024-03-15T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.85
113328,Sandringham Rd Od,2024-03-15T20:50:00.000+00:00,feeder,4,N Current (RMS),A,57.4
113328,Sandringham Rd Od,2024-03-15T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,94.9
113328,Sandringham Rd Od,2024-03-15T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,110.3
113328,Sandringham Rd Od,2024-03-15T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,75.4
113328,Sandringham Rd Od,2024-03-15T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.28
113328,Sandringham Rd Od,2024-03-15T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
113328,Sandringham Rd Od,2024-03-15T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
113328,Sandringham Rd Od,2024-03-15T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.35
113328,Sandringham Rd Od,2024-03-15T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.52
113328,Sandringham Rd Od,2024-03-15T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.94
113328,Sandringham Rd Od,2024-03-15T20:50:00.000+00:00,feeder,3,N Current (RMS),A,31.5
113328,Sandringham Rd Od,2024-03-15T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.7
113328,Sandringham Rd Od,2024-03-15T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
113328,Sandringham Rd Od,2024-03-15T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.1
113328,Sandringham Rd Od,2024-03-15T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.53
113328,Sandringham Rd Od,2024-03-15T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.8
113328,Sandringham Rd Od,2024-03-15T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
113328,Sandringham Rd Od,2024-03-15T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.06
113328,Sandringham Rd Od,2024-03-15T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.64
113328,Sandringham Rd Od,2024-03-15T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.87
113328,Sandringham Rd Od,2024-03-15T20:50:00.000+00:00,feeder,2,N Current (RMS),A,42.2
113328,Sandringham Rd Od,2024-03-15T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,83.0
113328,Sandringham Rd Od,2024-03-15T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.3
113328,Sandringham Rd Od,2024-03-15T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.4
113328,Sandringham Rd Od,2024-03-15T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
113328,Sandringham Rd Od,2024-03-15T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
113328,Sandringham Rd Od,2024-03-15T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.46
113328,Sandringham Rd Od,2024-03-15T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.56
113328,Sandringham Rd Od,2024-03-15T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.36
113328,Sandringham Rd Od,2024-03-15T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,36.47
113328,Sandringham Rd Od,2024-03-15T20:50:00.000+00:00,feeder,1,N Current (RMS),A,110.7
113328,Sandringham Rd Od,2024-03-15T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,94.4
113328,Sandringham Rd Od,2024-03-15T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
113328,Sandringham Rd Od,2024-03-15T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,159.7
113328,Sandringham Rd Od,2024-03-15T20:50:00.000+00:00,transformer,,Temperature,C,28.0
113328,Sandringham Rd Od,2024-03-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
113328,Sandringham Rd Od,2024-03-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
113328,Sandringham Rd Od,2024-03-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
113328,Sandringham Rd Od,2024-03-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
113328,Sandringham Rd Od,2024-03-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
113328,Sandringham Rd Od,2024-03-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
113328,Sandringham Rd Od,2024-03-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
113328,Sandringham Rd Od,2024-03-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
113328,Sandringham Rd Od,2024-03-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.52
113328,Sandringham Rd Od,2024-03-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,69.9
113328,Sandringham Rd Od,2024-03-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,58.87
113328,Sandringham Rd Od,2024-03-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,76.07
113328,Sandringham Rd Od,2024-03-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,162.0
113328,Sandringham Rd Od,2024-03-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,303.3
113328,Sandringham Rd Od,2024-03-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.0
113328,Sandringham Rd Od,2024-03-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,331.0
113328,Sandringham Rd Od,2024-03-15T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-15T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
113328,Sandringham Rd Od,2024-03-15T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
113328,Sandringham Rd Od,2024-03-15T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.06
113328,Sandringham Rd Od,2024-03-15T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.22
113328,Sandringham Rd Od,2024-03-15T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
113328,Sandringham Rd Od,2024-03-15T20:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-15T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
113328,Sandringham Rd Od,2024-03-15T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-15T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
113328,Sandringham Rd Od,2024-03-15T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.95
113328,Sandringham Rd Od,2024-03-15T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.67
113328,Sandringham Rd Od,2024-03-15T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,24.24
113328,Sandringham Rd Od,2024-03-15T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.04
113328,Sandringham Rd Od,2024-03-15T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.09
113328,Sandringham Rd Od,2024-03-15T20:40:00.000+00:00,feeder,4,N Current (RMS),A,61.2
113328,Sandringham Rd Od,2024-03-15T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,104.6
113328,Sandringham Rd Od,2024-03-15T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,70.9
113328,Sandringham Rd Od,2024-03-15T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,62.4
113328,Sandringham Rd Od,2024-03-15T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
113328,Sandringham Rd Od,2024-03-15T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
113328,Sandringham Rd Od,2024-03-15T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
113328,Sandringham Rd Od,2024-03-15T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.78
113328,Sandringham Rd Od,2024-03-15T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.42
113328,Sandringham Rd Od,2024-03-15T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.93
113328,Sandringham Rd Od,2024-03-15T20:40:00.000+00:00,feeder,3,N Current (RMS),A,30.0
113328,Sandringham Rd Od,2024-03-15T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.7
113328,Sandringham Rd Od,2024-03-15T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.6
113328,Sandringham Rd Od,2024-03-15T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.3
113328,Sandringham Rd Od,2024-03-15T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
113328,Sandringham Rd Od,2024-03-15T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.45
113328,Sandringham Rd Od,2024-03-15T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
113328,Sandringham Rd Od,2024-03-15T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.26
113328,Sandringham Rd Od,2024-03-15T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.98
113328,Sandringham Rd Od,2024-03-15T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.78
113328,Sandringham Rd Od,2024-03-15T20:40:00.000+00:00,feeder,2,N Current (RMS),A,62.0
113328,Sandringham Rd Od,2024-03-15T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,75.1
113328,Sandringham Rd Od,2024-03-15T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,110.0
113328,Sandringham Rd Od,2024-03-15T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.8
113328,Sandringham Rd Od,2024-03-15T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.74
113328,Sandringham Rd Od,2024-03-15T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
113328,Sandringham Rd Od,2024-03-15T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.47
113328,Sandringham Rd Od,2024-03-15T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.86
113328,Sandringham Rd Od,2024-03-15T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.59
113328,Sandringham Rd Od,2024-03-15T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.5
113328,Sandringham Rd Od,2024-03-15T20:40:00.000+00:00,feeder,1,N Current (RMS),A,81.2
113328,Sandringham Rd Od,2024-03-15T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,93.0
113328,Sandringham Rd Od,2024-03-15T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
113328,Sandringham Rd Od,2024-03-15T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,133.4
113328,Sandringham Rd Od,2024-03-15T20:40:00.000+00:00,transformer,,Temperature,C,28.0
113328,Sandringham Rd Od,2024-03-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
113328,Sandringham Rd Od,2024-03-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
113328,Sandringham Rd Od,2024-03-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
113328,Sandringham Rd Od,2024-03-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
113328,Sandringham Rd Od,2024-03-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
113328,Sandringham Rd Od,2024-03-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
113328,Sandringham Rd Od,2024-03-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
113328,Sandringham Rd Od,2024-03-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
113328,Sandringham Rd Od,2024-03-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.61
113328,Sandringham Rd Od,2024-03-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,70.08
113328,Sandringham Rd Od,2024-03-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,62.8
113328,Sandringham Rd Od,2024-03-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,68.27
113328,Sandringham Rd Od,2024-03-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,148.6
113328,Sandringham Rd Od,2024-03-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,304.1
113328,Sandringham Rd Od,2024-03-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,272.5
113328,Sandringham Rd Od,2024-03-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,298.0
113328,Sandringham Rd Od,2024-03-15T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
113328,Sandringham Rd Od,2024-03-15T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
113328,Sandringham Rd Od,2024-03-15T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
113328,Sandringham Rd Od,2024-03-15T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
113328,Sandringham Rd Od,2024-03-15T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.22
113328,Sandringham Rd Od,2024-03-15T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
113328,Sandringham Rd Od,2024-03-15T20:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-15T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
113328,Sandringham Rd Od,2024-03-15T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-15T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
113328,Sandringham Rd Od,2024-03-15T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.51
113328,Sandringham Rd Od,2024-03-15T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.44
113328,Sandringham Rd Od,2024-03-15T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.33
113328,Sandringham Rd Od,2024-03-15T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.51
113328,Sandringham Rd Od,2024-03-15T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.07
113328,Sandringham Rd Od,2024-03-15T20:30:00.000+00:00,feeder,4,N Current (RMS),A,57.4
113328,Sandringham Rd Od,2024-03-15T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,98.1
113328,Sandringham Rd Od,2024-03-15T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,72.6
113328,Sandringham Rd Od,2024-03-15T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.5
113328,Sandringham Rd Od,2024-03-15T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
113328,Sandringham Rd Od,2024-03-15T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
113328,Sandringham Rd Od,2024-03-15T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
113328,Sandringham Rd Od,2024-03-15T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.22
113328,Sandringham Rd Od,2024-03-15T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.74
113328,Sandringham Rd Od,2024-03-15T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.04
113328,Sandringham Rd Od,2024-03-15T20:30:00.000+00:00,feeder,3,N Current (RMS),A,42.4
113328,Sandringham Rd Od,2024-03-15T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.9
113328,Sandringham Rd Od,2024-03-15T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.9
113328,Sandringham Rd Od,2024-03-15T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
113328,Sandringham Rd Od,2024-03-15T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
113328,Sandringham Rd Od,2024-03-15T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
113328,Sandringham Rd Od,2024-03-15T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
113328,Sandringham Rd Od,2024-03-15T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.94
113328,Sandringham Rd Od,2024-03-15T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.07
113328,Sandringham Rd Od,2024-03-15T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.56
113328,Sandringham Rd Od,2024-03-15T20:30:00.000+00:00,feeder,2,N Current (RMS),A,81.2
113328,Sandringham Rd Od,2024-03-15T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,86.2
113328,Sandringham Rd Od,2024-03-15T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,135.0
113328,Sandringham Rd Od,2024-03-15T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.9
113328,Sandringham Rd Od,2024-03-15T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
113328,Sandringham Rd Od,2024-03-15T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
113328,Sandringham Rd Od,2024-03-15T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.62
113328,Sandringham Rd Od,2024-03-15T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.73
113328,Sandringham Rd Od,2024-03-15T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.41
113328,Sandringham Rd Od,2024-03-15T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,31.05
113328,Sandringham Rd Od,2024-03-15T20:30:00.000+00:00,feeder,1,N Current (RMS),A,82.6
113328,Sandringham Rd Od,2024-03-15T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.2
113328,Sandringham Rd Od,2024-03-15T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.4
113328,Sandringham Rd Od,2024-03-15T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,136.6
113328,Sandringham Rd Od,2024-03-15T20:30:00.000+00:00,transformer,,Temperature,C,28.1
113328,Sandringham Rd Od,2024-03-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
113328,Sandringham Rd Od,2024-03-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
113328,Sandringham Rd Od,2024-03-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
113328,Sandringham Rd Od,2024-03-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
113328,Sandringham Rd Od,2024-03-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
113328,Sandringham Rd Od,2024-03-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
113328,Sandringham Rd Od,2024-03-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
113328,Sandringham Rd Od,2024-03-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
113328,Sandringham Rd Od,2024-03-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
113328,Sandringham Rd Od,2024-03-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,65.17
113328,Sandringham Rd Od,2024-03-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,73.51
113328,Sandringham Rd Od,2024-03-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,68.7
113328,Sandringham Rd Od,2024-03-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,156.1
113328,Sandringham Rd Od,2024-03-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,283.5
113328,Sandringham Rd Od,2024-03-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,318.6
113328,Sandringham Rd Od,2024-03-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,300.0
113328,Sandringham Rd Od,2024-03-15T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
113328,Sandringham Rd Od,2024-03-15T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
113328,Sandringham Rd Od,2024-03-15T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
113328,Sandringham Rd Od,2024-03-15T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
113328,Sandringham Rd Od,2024-03-15T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.27
113328,Sandringham Rd Od,2024-03-15T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.13
113328,Sandringham Rd Od,2024-03-15T20:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-15T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
113328,Sandringham Rd Od,2024-03-15T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.9
113328,Sandringham Rd Od,2024-03-15T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
113328,Sandringham Rd Od,2024-03-15T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.55
113328,Sandringham Rd Od,2024-03-15T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.36
113328,Sandringham Rd Od,2024-03-15T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.68
113328,Sandringham Rd Od,2024-03-15T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.39
113328,Sandringham Rd Od,2024-03-15T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.83
113328,Sandringham Rd Od,2024-03-15T20:20:00.000+00:00,feeder,4,N Current (RMS),A,49.4
113328,Sandringham Rd Od,2024-03-15T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,89.6
113328,Sandringham Rd Od,2024-03-15T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,80.0
113328,Sandringham Rd Od,2024-03-15T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,101.5
113328,Sandringham Rd Od,2024-03-15T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.2
113328,Sandringham Rd Od,2024-03-15T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
113328,Sandringham Rd Od,2024-03-15T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
113328,Sandringham Rd Od,2024-03-15T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.38
113328,Sandringham Rd Od,2024-03-15T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.36
113328,Sandringham Rd Od,2024-03-15T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.48
113328,Sandringham Rd Od,2024-03-15T20:20:00.000+00:00,feeder,3,N Current (RMS),A,33.4
113328,Sandringham Rd Od,2024-03-15T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.0
113328,Sandringham Rd Od,2024-03-15T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
113328,Sandringham Rd Od,2024-03-15T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
113328,Sandringham Rd Od,2024-03-15T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
113328,Sandringham Rd Od,2024-03-15T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
113328,Sandringham Rd Od,2024-03-15T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
113328,Sandringham Rd Od,2024-03-15T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.8
113328,Sandringham Rd Od,2024-03-15T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.34
113328,Sandringham Rd Od,2024-03-15T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.47
113328,Sandringham Rd Od,2024-03-15T20:20:00.000+00:00,feeder,2,N Current (RMS),A,51.2
113328,Sandringham Rd Od,2024-03-15T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,80.8
113328,Sandringham Rd Od,2024-03-15T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,97.9
113328,Sandringham Rd Od,2024-03-15T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.2
113328,Sandringham Rd Od,2024-03-15T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
113328,Sandringham Rd Od,2024-03-15T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
113328,Sandringham Rd Od,2024-03-15T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.97
113328,Sandringham Rd Od,2024-03-15T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.77
113328,Sandringham Rd Od,2024-03-15T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.3
113328,Sandringham Rd Od,2024-03-15T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,30.89
113328,Sandringham Rd Od,2024-03-15T20:20:00.000+00:00,feeder,1,N Current (RMS),A,84.8
113328,Sandringham Rd Od,2024-03-15T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.6
113328,Sandringham Rd Od,2024-03-15T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.2
113328,Sandringham Rd Od,2024-03-15T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,134.3
113328,Sandringham Rd Od,2024-03-15T20:20:00.000+00:00,transformer,,Temperature,C,28.1
113328,Sandringham Rd Od,2024-03-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
113328,Sandringham Rd Od,2024-03-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
113328,Sandringham Rd Od,2024-03-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
113328,Sandringham Rd Od,2024-03-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
113328,Sandringham Rd Od,2024-03-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
113328,Sandringham Rd Od,2024-03-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
113328,Sandringham Rd Od,2024-03-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
113328,Sandringham Rd Od,2024-03-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
113328,Sandringham Rd Od,2024-03-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.25
113328,Sandringham Rd Od,2024-03-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,63.61
113328,Sandringham Rd Od,2024-03-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,60.13
113328,Sandringham Rd Od,2024-03-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,78.53
113328,Sandringham Rd Od,2024-03-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,159.8
113328,Sandringham Rd Od,2024-03-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,274.8
113328,Sandringham Rd Od,2024-03-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,259.5
113328,Sandringham Rd Od,2024-03-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,338.5
113328,Sandringham Rd Od,2024-03-15T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-15T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
113328,Sandringham Rd Od,2024-03-15T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
113328,Sandringham Rd Od,2024-03-15T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
113328,Sandringham Rd Od,2024-03-15T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.3
113328,Sandringham Rd Od,2024-03-15T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.1
113328,Sandringham Rd Od,2024-03-15T20:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-15T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
113328,Sandringham Rd Od,2024-03-15T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-15T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
113328,Sandringham Rd Od,2024-03-15T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.05
113328,Sandringham Rd Od,2024-03-15T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.9
113328,Sandringham Rd Od,2024-03-15T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.09
113328,Sandringham Rd Od,2024-03-15T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,25.12
113328,Sandringham Rd Od,2024-03-15T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.22
113328,Sandringham Rd Od,2024-03-15T20:10:00.000+00:00,feeder,4,N Current (RMS),A,54.1
113328,Sandringham Rd Od,2024-03-15T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,78.6
113328,Sandringham Rd Od,2024-03-15T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,107.5
113328,Sandringham Rd Od,2024-03-15T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,87.8
113328,Sandringham Rd Od,2024-03-15T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.31
113328,Sandringham Rd Od,2024-03-15T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
113328,Sandringham Rd Od,2024-03-15T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
113328,Sandringham Rd Od,2024-03-15T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.19
113328,Sandringham Rd Od,2024-03-15T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.87
113328,Sandringham Rd Od,2024-03-15T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.21
113328,Sandringham Rd Od,2024-03-15T20:10:00.000+00:00,feeder,3,N Current (RMS),A,33.8
113328,Sandringham Rd Od,2024-03-15T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.8
113328,Sandringham Rd Od,2024-03-15T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.2
113328,Sandringham Rd Od,2024-03-15T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
113328,Sandringham Rd Od,2024-03-15T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
113328,Sandringham Rd Od,2024-03-15T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.6
113328,Sandringham Rd Od,2024-03-15T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
113328,Sandringham Rd Od,2024-03-15T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.04
113328,Sandringham Rd Od,2024-03-15T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.74
113328,Sandringham Rd Od,2024-03-15T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.47
113328,Sandringham Rd Od,2024-03-15T20:10:00.000+00:00,feeder,2,N Current (RMS),A,50.4
113328,Sandringham Rd Od,2024-03-15T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,81.5
113328,Sandringham Rd Od,2024-03-15T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,98.7
113328,Sandringham Rd Od,2024-03-15T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.6
113328,Sandringham Rd Od,2024-03-15T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.8
113328,Sandringham Rd Od,2024-03-15T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
113328,Sandringham Rd Od,2024-03-15T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.84
113328,Sandringham Rd Od,2024-03-15T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.15
113328,Sandringham Rd Od,2024-03-15T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.86
113328,Sandringham Rd Od,2024-03-15T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.46
113328,Sandringham Rd Od,2024-03-15T20:10:00.000+00:00,feeder,1,N Current (RMS),A,77.2
113328,Sandringham Rd Od,2024-03-15T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.1
113328,Sandringham Rd Od,2024-03-15T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.6
113328,Sandringham Rd Od,2024-03-15T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,131.6
113328,Sandringham Rd Od,2024-03-15T20:10:00.000+00:00,transformer,,Temperature,C,28.1
113328,Sandringham Rd Od,2024-03-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
113328,Sandringham Rd Od,2024-03-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
113328,Sandringham Rd Od,2024-03-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
113328,Sandringham Rd Od,2024-03-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
113328,Sandringham Rd Od,2024-03-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
113328,Sandringham Rd Od,2024-03-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
113328,Sandringham Rd Od,2024-03-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
113328,Sandringham Rd Od,2024-03-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
113328,Sandringham Rd Od,2024-03-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.6
113328,Sandringham Rd Od,2024-03-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,58.48
113328,Sandringham Rd Od,2024-03-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,70.29
113328,Sandringham Rd Od,2024-03-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,72.26
113328,Sandringham Rd Od,2024-03-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,153.3
113328,Sandringham Rd Od,2024-03-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.0
113328,Sandringham Rd Od,2024-03-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,300.1
113328,Sandringham Rd Od,2024-03-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,311.9
113328,Sandringham Rd Od,2024-03-15T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
113328,Sandringham Rd Od,2024-03-15T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-15T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
113328,Sandringham Rd Od,2024-03-15T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
113328,Sandringham Rd Od,2024-03-15T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.34
113328,Sandringham Rd Od,2024-03-15T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.09
113328,Sandringham Rd Od,2024-03-15T20:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-15T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.4
113328,Sandringham Rd Od,2024-03-15T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-15T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
113328,Sandringham Rd Od,2024-03-15T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.22
113328,Sandringham Rd Od,2024-03-15T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.19
113328,Sandringham Rd Od,2024-03-15T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
113328,Sandringham Rd Od,2024-03-15T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,30.32
113328,Sandringham Rd Od,2024-03-15T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.74
113328,Sandringham Rd Od,2024-03-15T20:00:00.000+00:00,feeder,4,N Current (RMS),A,67.3
113328,Sandringham Rd Od,2024-03-15T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,74.4
113328,Sandringham Rd Od,2024-03-15T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,129.3
113328,Sandringham Rd Od,2024-03-15T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,77.1
113328,Sandringham Rd Od,2024-03-15T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
113328,Sandringham Rd Od,2024-03-15T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
113328,Sandringham Rd Od,2024-03-15T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
113328,Sandringham Rd Od,2024-03-15T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.31
113328,Sandringham Rd Od,2024-03-15T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.97
113328,Sandringham Rd Od,2024-03-15T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.34
113328,Sandringham Rd Od,2024-03-15T20:00:00.000+00:00,feeder,3,N Current (RMS),A,29.8
113328,Sandringham Rd Od,2024-03-15T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.3
113328,Sandringham Rd Od,2024-03-15T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.1
113328,Sandringham Rd Od,2024-03-15T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
113328,Sandringham Rd Od,2024-03-15T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
113328,Sandringham Rd Od,2024-03-15T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.12
113328,Sandringham Rd Od,2024-03-15T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
113328,Sandringham Rd Od,2024-03-15T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.23
113328,Sandringham Rd Od,2024-03-15T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.36
113328,Sandringham Rd Od,2024-03-15T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.26
113328,Sandringham Rd Od,2024-03-15T20:00:00.000+00:00,feeder,2,N Current (RMS),A,43.8
113328,Sandringham Rd Od,2024-03-15T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,90.3
113328,Sandringham Rd Od,2024-03-15T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.3
113328,Sandringham Rd Od,2024-03-15T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,78.6
113328,Sandringham Rd Od,2024-03-15T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.74
113328,Sandringham Rd Od,2024-03-15T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
113328,Sandringham Rd Od,2024-03-15T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.11
113328,Sandringham Rd Od,2024-03-15T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.96
113328,Sandringham Rd Od,2024-03-15T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.19
113328,Sandringham Rd Od,2024-03-15T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,39.26
113328,Sandringham Rd Od,2024-03-15T20:00:00.000+00:00,feeder,1,N Current (RMS),A,125.9
113328,Sandringham Rd Od,2024-03-15T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.3
113328,Sandringham Rd Od,2024-03-15T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
113328,Sandringham Rd Od,2024-03-15T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,170.7
113328,Sandringham Rd Od,2024-03-15T20:00:00.000+00:00,transformer,,Temperature,C,28.1
113328,Sandringham Rd Od,2024-03-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
113328,Sandringham Rd Od,2024-03-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
113328,Sandringham Rd Od,2024-03-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
113328,Sandringham Rd Od,2024-03-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
113328,Sandringham Rd Od,2024-03-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
113328,Sandringham Rd Od,2024-03-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
113328,Sandringham Rd Od,2024-03-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
113328,Sandringham Rd Od,2024-03-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
113328,Sandringham Rd Od,2024-03-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.73
113328,Sandringham Rd Od,2024-03-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,62.51
113328,Sandringham Rd Od,2024-03-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,66.51
113328,Sandringham Rd Od,2024-03-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,84.51
113328,Sandringham Rd Od,2024-03-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,165.3
113328,Sandringham Rd Od,2024-03-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,269.1
113328,Sandringham Rd Od,2024-03-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,284.5
113328,Sandringham Rd Od,2024-03-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,362.5
113328,Sandringham Rd Od,2024-03-15T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-15T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-15T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
113328,Sandringham Rd Od,2024-03-15T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
113328,Sandringham Rd Od,2024-03-15T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.28
113328,Sandringham Rd Od,2024-03-15T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.09
113328,Sandringham Rd Od,2024-03-15T19:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-15T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
113328,Sandringham Rd Od,2024-03-15T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-15T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
113328,Sandringham Rd Od,2024-03-15T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.41
113328,Sandringham Rd Od,2024-03-15T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.03
113328,Sandringham Rd Od,2024-03-15T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.83
113328,Sandringham Rd Od,2024-03-15T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.04
113328,Sandringham Rd Od,2024-03-15T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.53
113328,Sandringham Rd Od,2024-03-15T19:50:00.000+00:00,feeder,4,N Current (RMS),A,51.2
113328,Sandringham Rd Od,2024-03-15T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,68.4
113328,Sandringham Rd Od,2024-03-15T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,98.9
113328,Sandringham Rd Od,2024-03-15T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,63.4
113328,Sandringham Rd Od,2024-03-15T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
113328,Sandringham Rd Od,2024-03-15T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
113328,Sandringham Rd Od,2024-03-15T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
113328,Sandringham Rd Od,2024-03-15T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.09
113328,Sandringham Rd Od,2024-03-15T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.97
113328,Sandringham Rd Od,2024-03-15T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.11
113328,Sandringham Rd Od,2024-03-15T19:50:00.000+00:00,feeder,3,N Current (RMS),A,34.5
113328,Sandringham Rd Od,2024-03-15T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.1
113328,Sandringham Rd Od,2024-03-15T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.8
113328,Sandringham Rd Od,2024-03-15T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.4
113328,Sandringham Rd Od,2024-03-15T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
113328,Sandringham Rd Od,2024-03-15T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.1
113328,Sandringham Rd Od,2024-03-15T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
113328,Sandringham Rd Od,2024-03-15T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.94
113328,Sandringham Rd Od,2024-03-15T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.04
113328,Sandringham Rd Od,2024-03-15T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.98
113328,Sandringham Rd Od,2024-03-15T19:50:00.000+00:00,feeder,2,N Current (RMS),A,47.7
113328,Sandringham Rd Od,2024-03-15T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,102.2
113328,Sandringham Rd Od,2024-03-15T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.7
113328,Sandringham Rd Od,2024-03-15T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.8
113328,Sandringham Rd Od,2024-03-15T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
113328,Sandringham Rd Od,2024-03-15T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
113328,Sandringham Rd Od,2024-03-15T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.03
113328,Sandringham Rd Od,2024-03-15T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.85
113328,Sandringham Rd Od,2024-03-15T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.18
113328,Sandringham Rd Od,2024-03-15T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,35.03
113328,Sandringham Rd Od,2024-03-15T19:50:00.000+00:00,feeder,1,N Current (RMS),A,97.3
113328,Sandringham Rd Od,2024-03-15T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.1
113328,Sandringham Rd Od,2024-03-15T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
113328,Sandringham Rd Od,2024-03-15T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,150.6
113328,Sandringham Rd Od,2024-03-15T19:50:00.000+00:00,transformer,,Temperature,C,28.2
113328,Sandringham Rd Od,2024-03-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
113328,Sandringham Rd Od,2024-03-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
113328,Sandringham Rd Od,2024-03-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
113328,Sandringham Rd Od,2024-03-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
113328,Sandringham Rd Od,2024-03-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
113328,Sandringham Rd Od,2024-03-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
113328,Sandringham Rd Od,2024-03-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
113328,Sandringham Rd Od,2024-03-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
113328,Sandringham Rd Od,2024-03-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.53
113328,Sandringham Rd Od,2024-03-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,65.71
113328,Sandringham Rd Od,2024-03-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,60.96
113328,Sandringham Rd Od,2024-03-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,81.57
113328,Sandringham Rd Od,2024-03-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,161.8
113328,Sandringham Rd Od,2024-03-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,280.3
113328,Sandringham Rd Od,2024-03-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.6
113328,Sandringham Rd Od,2024-03-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,347.1
113328,Sandringham Rd Od,2024-03-15T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-15T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-15T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
113328,Sandringham Rd Od,2024-03-15T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
113328,Sandringham Rd Od,2024-03-15T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.25
113328,Sandringham Rd Od,2024-03-15T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.11
113328,Sandringham Rd Od,2024-03-15T19:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-15T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
113328,Sandringham Rd Od,2024-03-15T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-15T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
113328,Sandringham Rd Od,2024-03-15T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.3
113328,Sandringham Rd Od,2024-03-15T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.67
113328,Sandringham Rd Od,2024-03-15T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.53
113328,Sandringham Rd Od,2024-03-15T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.24
113328,Sandringham Rd Od,2024-03-15T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.19
113328,Sandringham Rd Od,2024-03-15T19:40:00.000+00:00,feeder,4,N Current (RMS),A,47.8
113328,Sandringham Rd Od,2024-03-15T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.3
113328,Sandringham Rd Od,2024-03-15T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,87.1
113328,Sandringham Rd Od,2024-03-15T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,65.7
113328,Sandringham Rd Od,2024-03-15T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
113328,Sandringham Rd Od,2024-03-15T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
113328,Sandringham Rd Od,2024-03-15T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
113328,Sandringham Rd Od,2024-03-15T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.55
113328,Sandringham Rd Od,2024-03-15T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.7
113328,Sandringham Rd Od,2024-03-15T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.81
113328,Sandringham Rd Od,2024-03-15T19:40:00.000+00:00,feeder,3,N Current (RMS),A,36.0
113328,Sandringham Rd Od,2024-03-15T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
113328,Sandringham Rd Od,2024-03-15T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
113328,Sandringham Rd Od,2024-03-15T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.8
113328,Sandringham Rd Od,2024-03-15T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
113328,Sandringham Rd Od,2024-03-15T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.49
113328,Sandringham Rd Od,2024-03-15T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
113328,Sandringham Rd Od,2024-03-15T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.97
113328,Sandringham Rd Od,2024-03-15T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.18
113328,Sandringham Rd Od,2024-03-15T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.67
113328,Sandringham Rd Od,2024-03-15T19:40:00.000+00:00,feeder,2,N Current (RMS),A,46.2
113328,Sandringham Rd Od,2024-03-15T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,89.4
113328,Sandringham Rd Od,2024-03-15T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.1
113328,Sandringham Rd Od,2024-03-15T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,87.8
113328,Sandringham Rd Od,2024-03-15T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.79
