Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113328,Sandringham Rd Od,2024-03-15T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
113328,Sandringham Rd Od,2024-03-15T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.66
113328,Sandringham Rd Od,2024-03-15T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.26
113328,Sandringham Rd Od,2024-03-15T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.65
113328,Sandringham Rd Od,2024-03-15T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.46
113328,Sandringham Rd Od,2024-03-15T19:40:00.000+00:00,feeder,1,N Current (RMS),A,71.6
113328,Sandringham Rd Od,2024-03-15T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.2
113328,Sandringham Rd Od,2024-03-15T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
113328,Sandringham Rd Od,2024-03-15T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,115.4
113328,Sandringham Rd Od,2024-03-15T19:40:00.000+00:00,transformer,,Temperature,C,28.3
113328,Sandringham Rd Od,2024-03-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
113328,Sandringham Rd Od,2024-03-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
113328,Sandringham Rd Od,2024-03-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
113328,Sandringham Rd Od,2024-03-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
113328,Sandringham Rd Od,2024-03-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
113328,Sandringham Rd Od,2024-03-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
113328,Sandringham Rd Od,2024-03-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
113328,Sandringham Rd Od,2024-03-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
113328,Sandringham Rd Od,2024-03-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
113328,Sandringham Rd Od,2024-03-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,56.32
113328,Sandringham Rd Od,2024-03-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,55.51
113328,Sandringham Rd Od,2024-03-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,78.02
113328,Sandringham Rd Od,2024-03-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,163.2
113328,Sandringham Rd Od,2024-03-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.8
113328,Sandringham Rd Od,2024-03-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.5
113328,Sandringham Rd Od,2024-03-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,331.8
113328,Sandringham Rd Od,2024-03-15T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
113328,Sandringham Rd Od,2024-03-15T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
113328,Sandringham Rd Od,2024-03-15T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
113328,Sandringham Rd Od,2024-03-15T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
113328,Sandringham Rd Od,2024-03-15T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.3
113328,Sandringham Rd Od,2024-03-15T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.13
113328,Sandringham Rd Od,2024-03-15T19:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-15T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
113328,Sandringham Rd Od,2024-03-15T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-15T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
113328,Sandringham Rd Od,2024-03-15T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
113328,Sandringham Rd Od,2024-03-15T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.31
113328,Sandringham Rd Od,2024-03-15T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.86
113328,Sandringham Rd Od,2024-03-15T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.68
113328,Sandringham Rd Od,2024-03-15T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.03
113328,Sandringham Rd Od,2024-03-15T19:30:00.000+00:00,feeder,4,N Current (RMS),A,51.7
113328,Sandringham Rd Od,2024-03-15T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,68.8
113328,Sandringham Rd Od,2024-03-15T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,104.8
113328,Sandringham Rd Od,2024-03-15T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,85.5
113328,Sandringham Rd Od,2024-03-15T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
113328,Sandringham Rd Od,2024-03-15T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
113328,Sandringham Rd Od,2024-03-15T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.39
113328,Sandringham Rd Od,2024-03-15T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.51
113328,Sandringham Rd Od,2024-03-15T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.38
113328,Sandringham Rd Od,2024-03-15T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.54
113328,Sandringham Rd Od,2024-03-15T19:30:00.000+00:00,feeder,3,N Current (RMS),A,29.2
113328,Sandringham Rd Od,2024-03-15T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.1
113328,Sandringham Rd Od,2024-03-15T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.6
113328,Sandringham Rd Od,2024-03-15T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.8
113328,Sandringham Rd Od,2024-03-15T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
113328,Sandringham Rd Od,2024-03-15T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.04
113328,Sandringham Rd Od,2024-03-15T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
113328,Sandringham Rd Od,2024-03-15T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.79
113328,Sandringham Rd Od,2024-03-15T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.1
113328,Sandringham Rd Od,2024-03-15T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.99
113328,Sandringham Rd Od,2024-03-15T19:30:00.000+00:00,feeder,2,N Current (RMS),A,51.6
113328,Sandringham Rd Od,2024-03-15T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,88.0
113328,Sandringham Rd Od,2024-03-15T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.6
113328,Sandringham Rd Od,2024-03-15T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,97.6
113328,Sandringham Rd Od,2024-03-15T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
113328,Sandringham Rd Od,2024-03-15T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
113328,Sandringham Rd Od,2024-03-15T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.49
113328,Sandringham Rd Od,2024-03-15T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.74
113328,Sandringham Rd Od,2024-03-15T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.54
113328,Sandringham Rd Od,2024-03-15T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.66
113328,Sandringham Rd Od,2024-03-15T19:30:00.000+00:00,feeder,1,N Current (RMS),A,89.7
113328,Sandringham Rd Od,2024-03-15T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.2
113328,Sandringham Rd Od,2024-03-15T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
113328,Sandringham Rd Od,2024-03-15T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,133.5
113328,Sandringham Rd Od,2024-03-15T19:30:00.000+00:00,transformer,,Temperature,C,28.3
113328,Sandringham Rd Od,2024-03-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
113328,Sandringham Rd Od,2024-03-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
113328,Sandringham Rd Od,2024-03-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
113328,Sandringham Rd Od,2024-03-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
113328,Sandringham Rd Od,2024-03-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
113328,Sandringham Rd Od,2024-03-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
113328,Sandringham Rd Od,2024-03-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
113328,Sandringham Rd Od,2024-03-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
113328,Sandringham Rd Od,2024-03-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.41
113328,Sandringham Rd Od,2024-03-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,62.93
113328,Sandringham Rd Od,2024-03-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,60.41
113328,Sandringham Rd Od,2024-03-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,86.07
113328,Sandringham Rd Od,2024-03-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,168.2
113328,Sandringham Rd Od,2024-03-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,269.0
113328,Sandringham Rd Od,2024-03-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.4
113328,Sandringham Rd Od,2024-03-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,365.5
113328,Sandringham Rd Od,2024-03-15T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
113328,Sandringham Rd Od,2024-03-15T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
113328,Sandringham Rd Od,2024-03-15T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
113328,Sandringham Rd Od,2024-03-15T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
113328,Sandringham Rd Od,2024-03-15T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.3
113328,Sandringham Rd Od,2024-03-15T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.17
113328,Sandringham Rd Od,2024-03-15T19:20:00.000+00:00,feeder,5,N Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-15T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-15T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.4
113328,Sandringham Rd Od,2024-03-15T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.9
113328,Sandringham Rd Od,2024-03-15T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
113328,Sandringham Rd Od,2024-03-15T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
113328,Sandringham Rd Od,2024-03-15T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
113328,Sandringham Rd Od,2024-03-15T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.98
113328,Sandringham Rd Od,2024-03-15T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.87
113328,Sandringham Rd Od,2024-03-15T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.07
113328,Sandringham Rd Od,2024-03-15T19:20:00.000+00:00,feeder,4,N Current (RMS),A,46.2
113328,Sandringham Rd Od,2024-03-15T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,72.9
113328,Sandringham Rd Od,2024-03-15T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,97.4
113328,Sandringham Rd Od,2024-03-15T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,98.7
113328,Sandringham Rd Od,2024-03-15T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
113328,Sandringham Rd Od,2024-03-15T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
113328,Sandringham Rd Od,2024-03-15T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
113328,Sandringham Rd Od,2024-03-15T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.49
113328,Sandringham Rd Od,2024-03-15T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.4
113328,Sandringham Rd Od,2024-03-15T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.42
113328,Sandringham Rd Od,2024-03-15T19:20:00.000+00:00,feeder,3,N Current (RMS),A,40.0
113328,Sandringham Rd Od,2024-03-15T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.9
113328,Sandringham Rd Od,2024-03-15T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.9
113328,Sandringham Rd Od,2024-03-15T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.1
113328,Sandringham Rd Od,2024-03-15T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
113328,Sandringham Rd Od,2024-03-15T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.71
113328,Sandringham Rd Od,2024-03-15T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
113328,Sandringham Rd Od,2024-03-15T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.29
113328,Sandringham Rd Od,2024-03-15T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.85
113328,Sandringham Rd Od,2024-03-15T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.61
113328,Sandringham Rd Od,2024-03-15T19:20:00.000+00:00,feeder,2,N Current (RMS),A,50.8
113328,Sandringham Rd Od,2024-03-15T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,103.2
113328,Sandringham Rd Od,2024-03-15T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.9
113328,Sandringham Rd Od,2024-03-15T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,91.9
113328,Sandringham Rd Od,2024-03-15T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.7
113328,Sandringham Rd Od,2024-03-15T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
113328,Sandringham Rd Od,2024-03-15T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.98
113328,Sandringham Rd Od,2024-03-15T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.34
113328,Sandringham Rd Od,2024-03-15T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.58
113328,Sandringham Rd Od,2024-03-15T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,41.15
113328,Sandringham Rd Od,2024-03-15T19:20:00.000+00:00,feeder,1,N Current (RMS),A,128.9
113328,Sandringham Rd Od,2024-03-15T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
113328,Sandringham Rd Od,2024-03-15T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
113328,Sandringham Rd Od,2024-03-15T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,175.4
113328,Sandringham Rd Od,2024-03-15T19:20:00.000+00:00,transformer,,Temperature,C,28.3
113328,Sandringham Rd Od,2024-03-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
113328,Sandringham Rd Od,2024-03-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
113328,Sandringham Rd Od,2024-03-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
113328,Sandringham Rd Od,2024-03-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
113328,Sandringham Rd Od,2024-03-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
113328,Sandringham Rd Od,2024-03-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
113328,Sandringham Rd Od,2024-03-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
113328,Sandringham Rd Od,2024-03-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
113328,Sandringham Rd Od,2024-03-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
113328,Sandringham Rd Od,2024-03-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,64.12
113328,Sandringham Rd Od,2024-03-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,58.39
113328,Sandringham Rd Od,2024-03-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,98.08
113328,Sandringham Rd Od,2024-03-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,202.7
113328,Sandringham Rd Od,2024-03-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,274.8
113328,Sandringham Rd Od,2024-03-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.3
113328,Sandringham Rd Od,2024-03-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,415.6
113328,Sandringham Rd Od,2024-03-15T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-15T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
113328,Sandringham Rd Od,2024-03-15T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
113328,Sandringham Rd Od,2024-03-15T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
113328,Sandringham Rd Od,2024-03-15T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.3
113328,Sandringham Rd Od,2024-03-15T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.13
113328,Sandringham Rd Od,2024-03-15T19:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-15T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
113328,Sandringham Rd Od,2024-03-15T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-15T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
113328,Sandringham Rd Od,2024-03-15T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
113328,Sandringham Rd Od,2024-03-15T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.2
113328,Sandringham Rd Od,2024-03-15T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.82
113328,Sandringham Rd Od,2024-03-15T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.93
113328,Sandringham Rd Od,2024-03-15T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.48
113328,Sandringham Rd Od,2024-03-15T19:10:00.000+00:00,feeder,4,N Current (RMS),A,48.5
113328,Sandringham Rd Od,2024-03-15T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,77.0
113328,Sandringham Rd Od,2024-03-15T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,106.2
113328,Sandringham Rd Od,2024-03-15T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,96.1
113328,Sandringham Rd Od,2024-03-15T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
113328,Sandringham Rd Od,2024-03-15T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
113328,Sandringham Rd Od,2024-03-15T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
113328,Sandringham Rd Od,2024-03-15T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.17
113328,Sandringham Rd Od,2024-03-15T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.14
113328,Sandringham Rd Od,2024-03-15T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.73
113328,Sandringham Rd Od,2024-03-15T19:10:00.000+00:00,feeder,3,N Current (RMS),A,70.9
113328,Sandringham Rd Od,2024-03-15T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.3
113328,Sandringham Rd Od,2024-03-15T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,107.2
113328,Sandringham Rd Od,2024-03-15T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.2
113328,Sandringham Rd Od,2024-03-15T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.33
113328,Sandringham Rd Od,2024-03-15T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.63
113328,Sandringham Rd Od,2024-03-15T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
113328,Sandringham Rd Od,2024-03-15T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.48
113328,Sandringham Rd Od,2024-03-15T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.14
113328,Sandringham Rd Od,2024-03-15T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.87
113328,Sandringham Rd Od,2024-03-15T19:10:00.000+00:00,feeder,2,N Current (RMS),A,45.0
113328,Sandringham Rd Od,2024-03-15T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,88.1
113328,Sandringham Rd Od,2024-03-15T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.0
113328,Sandringham Rd Od,2024-03-15T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,85.0
113328,Sandringham Rd Od,2024-03-15T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.27
113328,Sandringham Rd Od,2024-03-15T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
113328,Sandringham Rd Od,2024-03-15T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.18
113328,Sandringham Rd Od,2024-03-15T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.3
113328,Sandringham Rd Od,2024-03-15T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.2
113328,Sandringham Rd Od,2024-03-15T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,32.9
113328,Sandringham Rd Od,2024-03-15T19:10:00.000+00:00,feeder,1,N Current (RMS),A,93.4
113328,Sandringham Rd Od,2024-03-15T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.2
113328,Sandringham Rd Od,2024-03-15T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
113328,Sandringham Rd Od,2024-03-15T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,142.7
113328,Sandringham Rd Od,2024-03-15T19:10:00.000+00:00,transformer,,Temperature,C,28.3
113328,Sandringham Rd Od,2024-03-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
113328,Sandringham Rd Od,2024-03-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
113328,Sandringham Rd Od,2024-03-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
113328,Sandringham Rd Od,2024-03-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
113328,Sandringham Rd Od,2024-03-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
113328,Sandringham Rd Od,2024-03-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
113328,Sandringham Rd Od,2024-03-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
113328,Sandringham Rd Od,2024-03-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
113328,Sandringham Rd Od,2024-03-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.35
113328,Sandringham Rd Od,2024-03-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,62.81
113328,Sandringham Rd Od,2024-03-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,74.11
113328,Sandringham Rd Od,2024-03-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,85.86
113328,Sandringham Rd Od,2024-03-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,158.8
113328,Sandringham Rd Od,2024-03-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.8
113328,Sandringham Rd Od,2024-03-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,315.4
113328,Sandringham Rd Od,2024-03-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,367.0
113328,Sandringham Rd Od,2024-03-15T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
113328,Sandringham Rd Od,2024-03-15T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
113328,Sandringham Rd Od,2024-03-15T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
113328,Sandringham Rd Od,2024-03-15T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
113328,Sandringham Rd Od,2024-03-15T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.34
113328,Sandringham Rd Od,2024-03-15T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.1
113328,Sandringham Rd Od,2024-03-15T19:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-15T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
113328,Sandringham Rd Od,2024-03-15T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-15T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
113328,Sandringham Rd Od,2024-03-15T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
113328,Sandringham Rd Od,2024-03-15T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.31
113328,Sandringham Rd Od,2024-03-15T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.96
113328,Sandringham Rd Od,2024-03-15T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,30.27
113328,Sandringham Rd Od,2024-03-15T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.83
113328,Sandringham Rd Od,2024-03-15T19:00:00.000+00:00,feeder,4,N Current (RMS),A,64.8
113328,Sandringham Rd Od,2024-03-15T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,84.7
113328,Sandringham Rd Od,2024-03-15T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,128.9
113328,Sandringham Rd Od,2024-03-15T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,89.2
113328,Sandringham Rd Od,2024-03-15T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
113328,Sandringham Rd Od,2024-03-15T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
113328,Sandringham Rd Od,2024-03-15T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
113328,Sandringham Rd Od,2024-03-15T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.73
113328,Sandringham Rd Od,2024-03-15T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.99
113328,Sandringham Rd Od,2024-03-15T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.71
113328,Sandringham Rd Od,2024-03-15T19:00:00.000+00:00,feeder,3,N Current (RMS),A,46.4
113328,Sandringham Rd Od,2024-03-15T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.1
113328,Sandringham Rd Od,2024-03-15T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,81.0
113328,Sandringham Rd Od,2024-03-15T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.1
113328,Sandringham Rd Od,2024-03-15T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
113328,Sandringham Rd Od,2024-03-15T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.94
113328,Sandringham Rd Od,2024-03-15T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
113328,Sandringham Rd Od,2024-03-15T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.01
113328,Sandringham Rd Od,2024-03-15T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.6
113328,Sandringham Rd Od,2024-03-15T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.37
113328,Sandringham Rd Od,2024-03-15T19:00:00.000+00:00,feeder,2,N Current (RMS),A,44.9
113328,Sandringham Rd Od,2024-03-15T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,90.7
113328,Sandringham Rd Od,2024-03-15T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.8
113328,Sandringham Rd Od,2024-03-15T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.2
113328,Sandringham Rd Od,2024-03-15T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.52
113328,Sandringham Rd Od,2024-03-15T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
113328,Sandringham Rd Od,2024-03-15T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.59
113328,Sandringham Rd Od,2024-03-15T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.86
113328,Sandringham Rd Od,2024-03-15T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.48
113328,Sandringham Rd Od,2024-03-15T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,36.66
113328,Sandringham Rd Od,2024-03-15T19:00:00.000+00:00,feeder,1,N Current (RMS),A,96.2
113328,Sandringham Rd Od,2024-03-15T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.6
113328,Sandringham Rd Od,2024-03-15T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.4
113328,Sandringham Rd Od,2024-03-15T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,157.7
113328,Sandringham Rd Od,2024-03-15T19:00:00.000+00:00,transformer,,Temperature,C,28.2
113328,Sandringham Rd Od,2024-03-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
113328,Sandringham Rd Od,2024-03-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
113328,Sandringham Rd Od,2024-03-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
113328,Sandringham Rd Od,2024-03-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
113328,Sandringham Rd Od,2024-03-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
113328,Sandringham Rd Od,2024-03-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
113328,Sandringham Rd Od,2024-03-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
113328,Sandringham Rd Od,2024-03-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
113328,Sandringham Rd Od,2024-03-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.23
113328,Sandringham Rd Od,2024-03-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,66.58
113328,Sandringham Rd Od,2024-03-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,76.99
113328,Sandringham Rd Od,2024-03-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,84.47
113328,Sandringham Rd Od,2024-03-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,153.4
113328,Sandringham Rd Od,2024-03-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,288.0
113328,Sandringham Rd Od,2024-03-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,328.1
113328,Sandringham Rd Od,2024-03-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,361.9
113328,Sandringham Rd Od,2024-03-15T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
113328,Sandringham Rd Od,2024-03-15T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
113328,Sandringham Rd Od,2024-03-15T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
113328,Sandringham Rd Od,2024-03-15T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.06
113328,Sandringham Rd Od,2024-03-15T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.36
113328,Sandringham Rd Od,2024-03-15T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.21
113328,Sandringham Rd Od,2024-03-15T18:50:00.000+00:00,feeder,5,N Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-15T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-15T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.6
113328,Sandringham Rd Od,2024-03-15T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.1
113328,Sandringham Rd Od,2024-03-15T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
113328,Sandringham Rd Od,2024-03-15T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.87
113328,Sandringham Rd Od,2024-03-15T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.24
113328,Sandringham Rd Od,2024-03-15T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.45
113328,Sandringham Rd Od,2024-03-15T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,30.23
113328,Sandringham Rd Od,2024-03-15T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,26.62
113328,Sandringham Rd Od,2024-03-15T18:50:00.000+00:00,feeder,4,N Current (RMS),A,76.6
113328,Sandringham Rd Od,2024-03-15T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.3
113328,Sandringham Rd Od,2024-03-15T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,128.8
113328,Sandringham Rd Od,2024-03-15T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,115.2
113328,Sandringham Rd Od,2024-03-15T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
113328,Sandringham Rd Od,2024-03-15T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
113328,Sandringham Rd Od,2024-03-15T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
113328,Sandringham Rd Od,2024-03-15T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.5
113328,Sandringham Rd Od,2024-03-15T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.9
113328,Sandringham Rd Od,2024-03-15T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.13
113328,Sandringham Rd Od,2024-03-15T18:50:00.000+00:00,feeder,3,N Current (RMS),A,39.1
113328,Sandringham Rd Od,2024-03-15T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.5
113328,Sandringham Rd Od,2024-03-15T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.5
113328,Sandringham Rd Od,2024-03-15T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,86.4
113328,Sandringham Rd Od,2024-03-15T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
113328,Sandringham Rd Od,2024-03-15T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.67
113328,Sandringham Rd Od,2024-03-15T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
113328,Sandringham Rd Od,2024-03-15T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.02
113328,Sandringham Rd Od,2024-03-15T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.82
113328,Sandringham Rd Od,2024-03-15T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.24
113328,Sandringham Rd Od,2024-03-15T18:50:00.000+00:00,feeder,2,N Current (RMS),A,62.7
113328,Sandringham Rd Od,2024-03-15T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,124.6
113328,Sandringham Rd Od,2024-03-15T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.2
113328,Sandringham Rd Od,2024-03-15T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,70.8
113328,Sandringham Rd Od,2024-03-15T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.3
113328,Sandringham Rd Od,2024-03-15T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
113328,Sandringham Rd Od,2024-03-15T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.39
113328,Sandringham Rd Od,2024-03-15T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.95
113328,Sandringham Rd Od,2024-03-15T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.78
113328,Sandringham Rd Od,2024-03-15T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,36.31
113328,Sandringham Rd Od,2024-03-15T18:50:00.000+00:00,feeder,1,N Current (RMS),A,93.2
113328,Sandringham Rd Od,2024-03-15T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.6
113328,Sandringham Rd Od,2024-03-15T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.9
113328,Sandringham Rd Od,2024-03-15T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,156.8
113328,Sandringham Rd Od,2024-03-15T18:50:00.000+00:00,transformer,,Temperature,C,28.1
113328,Sandringham Rd Od,2024-03-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
113328,Sandringham Rd Od,2024-03-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
113328,Sandringham Rd Od,2024-03-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
113328,Sandringham Rd Od,2024-03-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
113328,Sandringham Rd Od,2024-03-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
113328,Sandringham Rd Od,2024-03-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
113328,Sandringham Rd Od,2024-03-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
113328,Sandringham Rd Od,2024-03-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
113328,Sandringham Rd Od,2024-03-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.37
113328,Sandringham Rd Od,2024-03-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,67.98
113328,Sandringham Rd Od,2024-03-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,74.37
113328,Sandringham Rd Od,2024-03-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,99.09
113328,Sandringham Rd Od,2024-03-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,175.0
113328,Sandringham Rd Od,2024-03-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,293.8
113328,Sandringham Rd Od,2024-03-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,317.9
113328,Sandringham Rd Od,2024-03-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,424.7
113328,Sandringham Rd Od,2024-03-15T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
113328,Sandringham Rd Od,2024-03-15T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
113328,Sandringham Rd Od,2024-03-15T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
113328,Sandringham Rd Od,2024-03-15T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
113328,Sandringham Rd Od,2024-03-15T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.28
113328,Sandringham Rd Od,2024-03-15T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.17
113328,Sandringham Rd Od,2024-03-15T18:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-15T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
113328,Sandringham Rd Od,2024-03-15T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.9
113328,Sandringham Rd Od,2024-03-15T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
113328,Sandringham Rd Od,2024-03-15T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.98
113328,Sandringham Rd Od,2024-03-15T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.08
113328,Sandringham Rd Od,2024-03-15T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.34
113328,Sandringham Rd Od,2024-03-15T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.64
113328,Sandringham Rd Od,2024-03-15T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.51
113328,Sandringham Rd Od,2024-03-15T18:40:00.000+00:00,feeder,4,N Current (RMS),A,51.5
113328,Sandringham Rd Od,2024-03-15T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.7
113328,Sandringham Rd Od,2024-03-15T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,94.2
113328,Sandringham Rd Od,2024-03-15T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,89.0
113328,Sandringham Rd Od,2024-03-15T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
113328,Sandringham Rd Od,2024-03-15T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
113328,Sandringham Rd Od,2024-03-15T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
113328,Sandringham Rd Od,2024-03-15T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.98
113328,Sandringham Rd Od,2024-03-15T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.12
113328,Sandringham Rd Od,2024-03-15T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.95
113328,Sandringham Rd Od,2024-03-15T18:40:00.000+00:00,feeder,3,N Current (RMS),A,50.5
113328,Sandringham Rd Od,2024-03-15T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.3
113328,Sandringham Rd Od,2024-03-15T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.3
113328,Sandringham Rd Od,2024-03-15T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,102.1
113328,Sandringham Rd Od,2024-03-15T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
113328,Sandringham Rd Od,2024-03-15T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.76
113328,Sandringham Rd Od,2024-03-15T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
113328,Sandringham Rd Od,2024-03-15T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.87
113328,Sandringham Rd Od,2024-03-15T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.38
113328,Sandringham Rd Od,2024-03-15T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.12
113328,Sandringham Rd Od,2024-03-15T18:40:00.000+00:00,feeder,2,N Current (RMS),A,64.6
113328,Sandringham Rd Od,2024-03-15T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,130.2
113328,Sandringham Rd Od,2024-03-15T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.4
113328,Sandringham Rd Od,2024-03-15T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.6
113328,Sandringham Rd Od,2024-03-15T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.29
113328,Sandringham Rd Od,2024-03-15T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
113328,Sandringham Rd Od,2024-03-15T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.76
113328,Sandringham Rd Od,2024-03-15T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.19
113328,Sandringham Rd Od,2024-03-15T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.99
113328,Sandringham Rd Od,2024-03-15T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,35.65
113328,Sandringham Rd Od,2024-03-15T18:40:00.000+00:00,feeder,1,N Current (RMS),A,82.1
113328,Sandringham Rd Od,2024-03-15T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
113328,Sandringham Rd Od,2024-03-15T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.8
113328,Sandringham Rd Od,2024-03-15T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,153.9
113328,Sandringham Rd Od,2024-03-15T18:40:00.000+00:00,transformer,,Temperature,C,28.1
113328,Sandringham Rd Od,2024-03-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
113328,Sandringham Rd Od,2024-03-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
113328,Sandringham Rd Od,2024-03-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
113328,Sandringham Rd Od,2024-03-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
113328,Sandringham Rd Od,2024-03-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
113328,Sandringham Rd Od,2024-03-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
113328,Sandringham Rd Od,2024-03-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
113328,Sandringham Rd Od,2024-03-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
113328,Sandringham Rd Od,2024-03-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.22
113328,Sandringham Rd Od,2024-03-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,69.41
113328,Sandringham Rd Od,2024-03-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,72.84
113328,Sandringham Rd Od,2024-03-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,97.05
113328,Sandringham Rd Od,2024-03-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,173.0
113328,Sandringham Rd Od,2024-03-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,299.8
113328,Sandringham Rd Od,2024-03-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,311.6
113328,Sandringham Rd Od,2024-03-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,415.9
113328,Sandringham Rd Od,2024-03-15T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
113328,Sandringham Rd Od,2024-03-15T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
113328,Sandringham Rd Od,2024-03-15T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
113328,Sandringham Rd Od,2024-03-15T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
113328,Sandringham Rd Od,2024-03-15T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.31
113328,Sandringham Rd Od,2024-03-15T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.14
113328,Sandringham Rd Od,2024-03-15T18:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-15T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.4
113328,Sandringham Rd Od,2024-03-15T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-15T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
113328,Sandringham Rd Od,2024-03-15T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.75
113328,Sandringham Rd Od,2024-03-15T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.54
113328,Sandringham Rd Od,2024-03-15T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
113328,Sandringham Rd Od,2024-03-15T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.85
113328,Sandringham Rd Od,2024-03-15T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.48
113328,Sandringham Rd Od,2024-03-15T18:30:00.000+00:00,feeder,4,N Current (RMS),A,53.4
113328,Sandringham Rd Od,2024-03-15T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,65.1
113328,Sandringham Rd Od,2024-03-15T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,108.2
113328,Sandringham Rd Od,2024-03-15T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,84.1
113328,Sandringham Rd Od,2024-03-15T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
113328,Sandringham Rd Od,2024-03-15T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
113328,Sandringham Rd Od,2024-03-15T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
113328,Sandringham Rd Od,2024-03-15T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.76
113328,Sandringham Rd Od,2024-03-15T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.33
113328,Sandringham Rd Od,2024-03-15T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.46
113328,Sandringham Rd Od,2024-03-15T18:30:00.000+00:00,feeder,3,N Current (RMS),A,39.5
113328,Sandringham Rd Od,2024-03-15T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.5
113328,Sandringham Rd Od,2024-03-15T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.9
113328,Sandringham Rd Od,2024-03-15T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,87.3
113328,Sandringham Rd Od,2024-03-15T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
113328,Sandringham Rd Od,2024-03-15T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.59
113328,Sandringham Rd Od,2024-03-15T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
113328,Sandringham Rd Od,2024-03-15T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.01
113328,Sandringham Rd Od,2024-03-15T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.64
113328,Sandringham Rd Od,2024-03-15T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.45
113328,Sandringham Rd Od,2024-03-15T18:30:00.000+00:00,feeder,2,N Current (RMS),A,47.3
113328,Sandringham Rd Od,2024-03-15T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,106.8
113328,Sandringham Rd Od,2024-03-15T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,87.8
113328,Sandringham Rd Od,2024-03-15T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,80.5
113328,Sandringham Rd Od,2024-03-15T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.81
113328,Sandringham Rd Od,2024-03-15T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.57
113328,Sandringham Rd Od,2024-03-15T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.14
113328,Sandringham Rd Od,2024-03-15T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.77
113328,Sandringham Rd Od,2024-03-15T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.54
113328,Sandringham Rd Od,2024-03-15T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.35
113328,Sandringham Rd Od,2024-03-15T18:30:00.000+00:00,feeder,1,N Current (RMS),A,62.9
113328,Sandringham Rd Od,2024-03-15T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.0
113328,Sandringham Rd Od,2024-03-15T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.5
113328,Sandringham Rd Od,2024-03-15T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,129.0
113328,Sandringham Rd Od,2024-03-15T18:30:00.000+00:00,transformer,,Temperature,C,28.1
113328,Sandringham Rd Od,2024-03-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
113328,Sandringham Rd Od,2024-03-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
113328,Sandringham Rd Od,2024-03-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
113328,Sandringham Rd Od,2024-03-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
113328,Sandringham Rd Od,2024-03-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
113328,Sandringham Rd Od,2024-03-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
113328,Sandringham Rd Od,2024-03-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
113328,Sandringham Rd Od,2024-03-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
113328,Sandringham Rd Od,2024-03-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.67
113328,Sandringham Rd Od,2024-03-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,68.56
113328,Sandringham Rd Od,2024-03-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,74.05
113328,Sandringham Rd Od,2024-03-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,87.6
113328,Sandringham Rd Od,2024-03-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,158.9
113328,Sandringham Rd Od,2024-03-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,295.4
113328,Sandringham Rd Od,2024-03-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,317.2
113328,Sandringham Rd Od,2024-03-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,376.1
113328,Sandringham Rd Od,2024-03-15T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-15T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
113328,Sandringham Rd Od,2024-03-15T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
113328,Sandringham Rd Od,2024-03-15T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
113328,Sandringham Rd Od,2024-03-15T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.28
113328,Sandringham Rd Od,2024-03-15T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.1
113328,Sandringham Rd Od,2024-03-15T18:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-15T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
113328,Sandringham Rd Od,2024-03-15T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-15T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
113328,Sandringham Rd Od,2024-03-15T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
113328,Sandringham Rd Od,2024-03-15T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.04
113328,Sandringham Rd Od,2024-03-15T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.71
113328,Sandringham Rd Od,2024-03-15T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.02
113328,Sandringham Rd Od,2024-03-15T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.6
113328,Sandringham Rd Od,2024-03-15T18:20:00.000+00:00,feeder,4,N Current (RMS),A,58.8
113328,Sandringham Rd Od,2024-03-15T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.0
113328,Sandringham Rd Od,2024-03-15T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,105.6
113328,Sandringham Rd Od,2024-03-15T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,76.0
113328,Sandringham Rd Od,2024-03-15T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
113328,Sandringham Rd Od,2024-03-15T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
113328,Sandringham Rd Od,2024-03-15T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
113328,Sandringham Rd Od,2024-03-15T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.84
113328,Sandringham Rd Od,2024-03-15T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.71
113328,Sandringham Rd Od,2024-03-15T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.75
113328,Sandringham Rd Od,2024-03-15T18:20:00.000+00:00,feeder,3,N Current (RMS),A,29.3
113328,Sandringham Rd Od,2024-03-15T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.7
113328,Sandringham Rd Od,2024-03-15T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.6
113328,Sandringham Rd Od,2024-03-15T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.4
113328,Sandringham Rd Od,2024-03-15T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
113328,Sandringham Rd Od,2024-03-15T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.87
113328,Sandringham Rd Od,2024-03-15T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
113328,Sandringham Rd Od,2024-03-15T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,37.84
113328,Sandringham Rd Od,2024-03-15T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.22
113328,Sandringham Rd Od,2024-03-15T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.52
113328,Sandringham Rd Od,2024-03-15T18:20:00.000+00:00,feeder,2,N Current (RMS),A,86.6
113328,Sandringham Rd Od,2024-03-15T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,161.9
113328,Sandringham Rd Od,2024-03-15T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,98.8
113328,Sandringham Rd Od,2024-03-15T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,84.2
113328,Sandringham Rd Od,2024-03-15T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
113328,Sandringham Rd Od,2024-03-15T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.54
