Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113328,Sandringham Rd Od,2024-03-15T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.6
113328,Sandringham Rd Od,2024-03-15T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.56
113328,Sandringham Rd Od,2024-03-15T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.86
113328,Sandringham Rd Od,2024-03-15T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.7
113328,Sandringham Rd Od,2024-03-15T18:20:00.000+00:00,feeder,1,N Current (RMS),A,64.5
113328,Sandringham Rd Od,2024-03-15T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.4
113328,Sandringham Rd Od,2024-03-15T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.0
113328,Sandringham Rd Od,2024-03-15T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,129.9
113328,Sandringham Rd Od,2024-03-15T18:20:00.000+00:00,transformer,,Temperature,C,28.0
113328,Sandringham Rd Od,2024-03-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
113328,Sandringham Rd Od,2024-03-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
113328,Sandringham Rd Od,2024-03-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
113328,Sandringham Rd Od,2024-03-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
113328,Sandringham Rd Od,2024-03-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
113328,Sandringham Rd Od,2024-03-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
113328,Sandringham Rd Od,2024-03-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
113328,Sandringham Rd Od,2024-03-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
113328,Sandringham Rd Od,2024-03-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
113328,Sandringham Rd Od,2024-03-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,80.95
113328,Sandringham Rd Od,2024-03-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,73.53
113328,Sandringham Rd Od,2024-03-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,83.47
113328,Sandringham Rd Od,2024-03-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,159.3
113328,Sandringham Rd Od,2024-03-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,346.8
113328,Sandringham Rd Od,2024-03-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,320.3
113328,Sandringham Rd Od,2024-03-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,358.5
113328,Sandringham Rd Od,2024-03-15T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
113328,Sandringham Rd Od,2024-03-15T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
113328,Sandringham Rd Od,2024-03-15T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
113328,Sandringham Rd Od,2024-03-15T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
113328,Sandringham Rd Od,2024-03-15T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.28
113328,Sandringham Rd Od,2024-03-15T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.22
113328,Sandringham Rd Od,2024-03-15T18:10:00.000+00:00,feeder,5,N Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-15T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-15T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.4
113328,Sandringham Rd Od,2024-03-15T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.2
113328,Sandringham Rd Od,2024-03-15T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
113328,Sandringham Rd Od,2024-03-15T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
113328,Sandringham Rd Od,2024-03-15T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
113328,Sandringham Rd Od,2024-03-15T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.58
113328,Sandringham Rd Od,2024-03-15T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.81
113328,Sandringham Rd Od,2024-03-15T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.87
113328,Sandringham Rd Od,2024-03-15T18:10:00.000+00:00,feeder,4,N Current (RMS),A,63.0
113328,Sandringham Rd Od,2024-03-15T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.9
113328,Sandringham Rd Od,2024-03-15T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,82.3
113328,Sandringham Rd Od,2024-03-15T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,114.0
113328,Sandringham Rd Od,2024-03-15T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
113328,Sandringham Rd Od,2024-03-15T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
113328,Sandringham Rd Od,2024-03-15T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
113328,Sandringham Rd Od,2024-03-15T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.91
113328,Sandringham Rd Od,2024-03-15T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.58
113328,Sandringham Rd Od,2024-03-15T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.26
113328,Sandringham Rd Od,2024-03-15T18:10:00.000+00:00,feeder,3,N Current (RMS),A,35.5
113328,Sandringham Rd Od,2024-03-15T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.2
113328,Sandringham Rd Od,2024-03-15T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.7
113328,Sandringham Rd Od,2024-03-15T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,78.1
113328,Sandringham Rd Od,2024-03-15T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
113328,Sandringham Rd Od,2024-03-15T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.84
113328,Sandringham Rd Od,2024-03-15T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
113328,Sandringham Rd Od,2024-03-15T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.19
113328,Sandringham Rd Od,2024-03-15T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.85
113328,Sandringham Rd Od,2024-03-15T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.14
113328,Sandringham Rd Od,2024-03-15T18:10:00.000+00:00,feeder,2,N Current (RMS),A,57.2
113328,Sandringham Rd Od,2024-03-15T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,108.5
113328,Sandringham Rd Od,2024-03-15T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.3
113328,Sandringham Rd Od,2024-03-15T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,107.9
113328,Sandringham Rd Od,2024-03-15T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
113328,Sandringham Rd Od,2024-03-15T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
113328,Sandringham Rd Od,2024-03-15T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.6
113328,Sandringham Rd Od,2024-03-15T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.13
113328,Sandringham Rd Od,2024-03-15T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.12
113328,Sandringham Rd Od,2024-03-15T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.45
113328,Sandringham Rd Od,2024-03-15T18:10:00.000+00:00,feeder,1,N Current (RMS),A,71.4
113328,Sandringham Rd Od,2024-03-15T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.4
113328,Sandringham Rd Od,2024-03-15T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.8
113328,Sandringham Rd Od,2024-03-15T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,129.9
113328,Sandringham Rd Od,2024-03-15T18:10:00.000+00:00,transformer,,Temperature,C,28.0
113328,Sandringham Rd Od,2024-03-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
113328,Sandringham Rd Od,2024-03-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
113328,Sandringham Rd Od,2024-03-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
113328,Sandringham Rd Od,2024-03-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
113328,Sandringham Rd Od,2024-03-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
113328,Sandringham Rd Od,2024-03-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
113328,Sandringham Rd Od,2024-03-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
113328,Sandringham Rd Od,2024-03-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
113328,Sandringham Rd Od,2024-03-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
113328,Sandringham Rd Od,2024-03-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,72.84
113328,Sandringham Rd Od,2024-03-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,61.08
113328,Sandringham Rd Od,2024-03-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,98.5
113328,Sandringham Rd Od,2024-03-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,197.4
113328,Sandringham Rd Od,2024-03-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,313.7
113328,Sandringham Rd Od,2024-03-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,263.1
113328,Sandringham Rd Od,2024-03-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,423.9
113328,Sandringham Rd Od,2024-03-15T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
113328,Sandringham Rd Od,2024-03-15T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
113328,Sandringham Rd Od,2024-03-15T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
113328,Sandringham Rd Od,2024-03-15T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.08
113328,Sandringham Rd Od,2024-03-15T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.31
113328,Sandringham Rd Od,2024-03-15T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.33
113328,Sandringham Rd Od,2024-03-15T18:00:00.000+00:00,feeder,5,N Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-15T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
113328,Sandringham Rd Od,2024-03-15T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
113328,Sandringham Rd Od,2024-03-15T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.5
113328,Sandringham Rd Od,2024-03-15T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
113328,Sandringham Rd Od,2024-03-15T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
113328,Sandringham Rd Od,2024-03-15T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
113328,Sandringham Rd Od,2024-03-15T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.11
113328,Sandringham Rd Od,2024-03-15T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.04
113328,Sandringham Rd Od,2024-03-15T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,34.54
113328,Sandringham Rd Od,2024-03-15T18:00:00.000+00:00,feeder,4,N Current (RMS),A,90.2
113328,Sandringham Rd Od,2024-03-15T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.8
113328,Sandringham Rd Od,2024-03-15T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,73.9
113328,Sandringham Rd Od,2024-03-15T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,146.4
113328,Sandringham Rd Od,2024-03-15T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
113328,Sandringham Rd Od,2024-03-15T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
113328,Sandringham Rd Od,2024-03-15T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
113328,Sandringham Rd Od,2024-03-15T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.79
113328,Sandringham Rd Od,2024-03-15T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.66
113328,Sandringham Rd Od,2024-03-15T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.67
113328,Sandringham Rd Od,2024-03-15T18:00:00.000+00:00,feeder,3,N Current (RMS),A,35.6
113328,Sandringham Rd Od,2024-03-15T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,80.8
113328,Sandringham Rd Od,2024-03-15T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,68.2
113328,Sandringham Rd Od,2024-03-15T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,83.6
113328,Sandringham Rd Od,2024-03-15T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
113328,Sandringham Rd Od,2024-03-15T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.82
113328,Sandringham Rd Od,2024-03-15T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
113328,Sandringham Rd Od,2024-03-15T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.39
113328,Sandringham Rd Od,2024-03-15T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.36
113328,Sandringham Rd Od,2024-03-15T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.92
113328,Sandringham Rd Od,2024-03-15T18:00:00.000+00:00,feeder,2,N Current (RMS),A,53.8
113328,Sandringham Rd Od,2024-03-15T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,96.4
113328,Sandringham Rd Od,2024-03-15T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.1
113328,Sandringham Rd Od,2024-03-15T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,102.8
113328,Sandringham Rd Od,2024-03-15T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
113328,Sandringham Rd Od,2024-03-15T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
113328,Sandringham Rd Od,2024-03-15T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.44
113328,Sandringham Rd Od,2024-03-15T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.57
113328,Sandringham Rd Od,2024-03-15T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.22
113328,Sandringham Rd Od,2024-03-15T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,32.25
113328,Sandringham Rd Od,2024-03-15T18:00:00.000+00:00,feeder,1,N Current (RMS),A,91.6
113328,Sandringham Rd Od,2024-03-15T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.9
113328,Sandringham Rd Od,2024-03-15T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.1
113328,Sandringham Rd Od,2024-03-15T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,140.6
113328,Sandringham Rd Od,2024-03-15T18:00:00.000+00:00,transformer,,Temperature,C,27.9
113328,Sandringham Rd Od,2024-03-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
113328,Sandringham Rd Od,2024-03-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
113328,Sandringham Rd Od,2024-03-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
113328,Sandringham Rd Od,2024-03-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
113328,Sandringham Rd Od,2024-03-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
113328,Sandringham Rd Od,2024-03-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
113328,Sandringham Rd Od,2024-03-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
113328,Sandringham Rd Od,2024-03-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
113328,Sandringham Rd Od,2024-03-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
113328,Sandringham Rd Od,2024-03-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,69.93
113328,Sandringham Rd Od,2024-03-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,56.97
113328,Sandringham Rd Od,2024-03-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,110.05
113328,Sandringham Rd Od,2024-03-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,238.0
113328,Sandringham Rd Od,2024-03-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,300.2
113328,Sandringham Rd Od,2024-03-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.4
113328,Sandringham Rd Od,2024-03-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,469.3
113328,Sandringham Rd Od,2024-03-15T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
113328,Sandringham Rd Od,2024-03-15T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
113328,Sandringham Rd Od,2024-03-15T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
113328,Sandringham Rd Od,2024-03-15T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
113328,Sandringham Rd Od,2024-03-15T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.26
113328,Sandringham Rd Od,2024-03-15T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.15
113328,Sandringham Rd Od,2024-03-15T17:50:00.000+00:00,feeder,5,N Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-15T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-15T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
113328,Sandringham Rd Od,2024-03-15T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.9
113328,Sandringham Rd Od,2024-03-15T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
113328,Sandringham Rd Od,2024-03-15T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
113328,Sandringham Rd Od,2024-03-15T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
113328,Sandringham Rd Od,2024-03-15T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.43
113328,Sandringham Rd Od,2024-03-15T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.17
113328,Sandringham Rd Od,2024-03-15T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.25
113328,Sandringham Rd Od,2024-03-15T17:50:00.000+00:00,feeder,4,N Current (RMS),A,50.8
113328,Sandringham Rd Od,2024-03-15T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.1
113328,Sandringham Rd Od,2024-03-15T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,83.0
113328,Sandringham Rd Od,2024-03-15T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,89.4
113328,Sandringham Rd Od,2024-03-15T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
113328,Sandringham Rd Od,2024-03-15T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
113328,Sandringham Rd Od,2024-03-15T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
113328,Sandringham Rd Od,2024-03-15T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.11
113328,Sandringham Rd Od,2024-03-15T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.34
113328,Sandringham Rd Od,2024-03-15T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.69
113328,Sandringham Rd Od,2024-03-15T17:50:00.000+00:00,feeder,3,N Current (RMS),A,41.1
113328,Sandringham Rd Od,2024-03-15T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,82.0
113328,Sandringham Rd Od,2024-03-15T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.6
113328,Sandringham Rd Od,2024-03-15T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.7
113328,Sandringham Rd Od,2024-03-15T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
113328,Sandringham Rd Od,2024-03-15T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.79
113328,Sandringham Rd Od,2024-03-15T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
113328,Sandringham Rd Od,2024-03-15T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.15
113328,Sandringham Rd Od,2024-03-15T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.71
113328,Sandringham Rd Od,2024-03-15T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.12
113328,Sandringham Rd Od,2024-03-15T17:50:00.000+00:00,feeder,2,N Current (RMS),A,60.8
113328,Sandringham Rd Od,2024-03-15T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,102.9
113328,Sandringham Rd Od,2024-03-15T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.7
113328,Sandringham Rd Od,2024-03-15T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,103.1
113328,Sandringham Rd Od,2024-03-15T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
113328,Sandringham Rd Od,2024-03-15T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
113328,Sandringham Rd Od,2024-03-15T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.63
113328,Sandringham Rd Od,2024-03-15T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.53
113328,Sandringham Rd Od,2024-03-15T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.88
113328,Sandringham Rd Od,2024-03-15T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.34
113328,Sandringham Rd Od,2024-03-15T17:50:00.000+00:00,feeder,1,N Current (RMS),A,95.1
113328,Sandringham Rd Od,2024-03-15T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.2
113328,Sandringham Rd Od,2024-03-15T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
113328,Sandringham Rd Od,2024-03-15T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,137.1
113328,Sandringham Rd Od,2024-03-15T17:50:00.000+00:00,transformer,,Temperature,C,27.9
113328,Sandringham Rd Od,2024-03-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
113328,Sandringham Rd Od,2024-03-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
113328,Sandringham Rd Od,2024-03-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
113328,Sandringham Rd Od,2024-03-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
113328,Sandringham Rd Od,2024-03-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
113328,Sandringham Rd Od,2024-03-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
113328,Sandringham Rd Od,2024-03-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
113328,Sandringham Rd Od,2024-03-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
113328,Sandringham Rd Od,2024-03-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
113328,Sandringham Rd Od,2024-03-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,70.23
113328,Sandringham Rd Od,2024-03-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,50.84
113328,Sandringham Rd Od,2024-03-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,90.25
113328,Sandringham Rd Od,2024-03-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,192.5
113328,Sandringham Rd Od,2024-03-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,300.9
113328,Sandringham Rd Od,2024-03-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.1
113328,Sandringham Rd Od,2024-03-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,386.3
113328,Sandringham Rd Od,2024-03-15T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
113328,Sandringham Rd Od,2024-03-15T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
113328,Sandringham Rd Od,2024-03-15T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
113328,Sandringham Rd Od,2024-03-15T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
113328,Sandringham Rd Od,2024-03-15T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.27
113328,Sandringham Rd Od,2024-03-15T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.12
113328,Sandringham Rd Od,2024-03-15T17:40:00.000+00:00,feeder,5,N Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-15T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-15T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
113328,Sandringham Rd Od,2024-03-15T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-15T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
113328,Sandringham Rd Od,2024-03-15T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
113328,Sandringham Rd Od,2024-03-15T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
113328,Sandringham Rd Od,2024-03-15T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.51
113328,Sandringham Rd Od,2024-03-15T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.56
113328,Sandringham Rd Od,2024-03-15T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.19
113328,Sandringham Rd Od,2024-03-15T17:40:00.000+00:00,feeder,4,N Current (RMS),A,50.5
113328,Sandringham Rd Od,2024-03-15T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.9
113328,Sandringham Rd Od,2024-03-15T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,92.9
113328,Sandringham Rd Od,2024-03-15T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,78.9
113328,Sandringham Rd Od,2024-03-15T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
113328,Sandringham Rd Od,2024-03-15T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
113328,Sandringham Rd Od,2024-03-15T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
113328,Sandringham Rd Od,2024-03-15T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.36
113328,Sandringham Rd Od,2024-03-15T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.82
113328,Sandringham Rd Od,2024-03-15T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.64
113328,Sandringham Rd Od,2024-03-15T17:40:00.000+00:00,feeder,3,N Current (RMS),A,40.6
113328,Sandringham Rd Od,2024-03-15T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,82.6
113328,Sandringham Rd Od,2024-03-15T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.6
113328,Sandringham Rd Od,2024-03-15T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.7
113328,Sandringham Rd Od,2024-03-15T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
113328,Sandringham Rd Od,2024-03-15T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.62
113328,Sandringham Rd Od,2024-03-15T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
113328,Sandringham Rd Od,2024-03-15T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.93
113328,Sandringham Rd Od,2024-03-15T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.02
113328,Sandringham Rd Od,2024-03-15T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.69
113328,Sandringham Rd Od,2024-03-15T17:40:00.000+00:00,feeder,2,N Current (RMS),A,71.7
113328,Sandringham Rd Od,2024-03-15T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,114.7
113328,Sandringham Rd Od,2024-03-15T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.8
113328,Sandringham Rd Od,2024-03-15T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,109.9
113328,Sandringham Rd Od,2024-03-15T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
113328,Sandringham Rd Od,2024-03-15T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.83
113328,Sandringham Rd Od,2024-03-15T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.02
113328,Sandringham Rd Od,2024-03-15T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.95
113328,Sandringham Rd Od,2024-03-15T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.83
113328,Sandringham Rd Od,2024-03-15T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,37.81
113328,Sandringham Rd Od,2024-03-15T17:40:00.000+00:00,feeder,1,N Current (RMS),A,120.1
113328,Sandringham Rd Od,2024-03-15T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.8
113328,Sandringham Rd Od,2024-03-15T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
113328,Sandringham Rd Od,2024-03-15T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,162.3
113328,Sandringham Rd Od,2024-03-15T17:40:00.000+00:00,transformer,,Temperature,C,27.9
113328,Sandringham Rd Od,2024-03-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
113328,Sandringham Rd Od,2024-03-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
113328,Sandringham Rd Od,2024-03-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
113328,Sandringham Rd Od,2024-03-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
113328,Sandringham Rd Od,2024-03-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
113328,Sandringham Rd Od,2024-03-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
113328,Sandringham Rd Od,2024-03-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
113328,Sandringham Rd Od,2024-03-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
113328,Sandringham Rd Od,2024-03-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
113328,Sandringham Rd Od,2024-03-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,72.76
113328,Sandringham Rd Od,2024-03-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,50.96
113328,Sandringham Rd Od,2024-03-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,93.21
113328,Sandringham Rd Od,2024-03-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,199.8
113328,Sandringham Rd Od,2024-03-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,312.2
113328,Sandringham Rd Od,2024-03-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.6
113328,Sandringham Rd Od,2024-03-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,397.9
113328,Sandringham Rd Od,2024-03-15T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
113328,Sandringham Rd Od,2024-03-15T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-15T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
113328,Sandringham Rd Od,2024-03-15T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
113328,Sandringham Rd Od,2024-03-15T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.26
113328,Sandringham Rd Od,2024-03-15T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.11
113328,Sandringham Rd Od,2024-03-15T17:30:00.000+00:00,feeder,5,N Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-15T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-15T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
113328,Sandringham Rd Od,2024-03-15T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-15T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
113328,Sandringham Rd Od,2024-03-15T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
113328,Sandringham Rd Od,2024-03-15T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.91
113328,Sandringham Rd Od,2024-03-15T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.49
113328,Sandringham Rd Od,2024-03-15T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.49
113328,Sandringham Rd Od,2024-03-15T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.12
113328,Sandringham Rd Od,2024-03-15T17:30:00.000+00:00,feeder,4,N Current (RMS),A,44.5
113328,Sandringham Rd Od,2024-03-15T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,67.8
113328,Sandringham Rd Od,2024-03-15T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,88.4
113328,Sandringham Rd Od,2024-03-15T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,69.7
113328,Sandringham Rd Od,2024-03-15T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
113328,Sandringham Rd Od,2024-03-15T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
113328,Sandringham Rd Od,2024-03-15T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
113328,Sandringham Rd Od,2024-03-15T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.73
113328,Sandringham Rd Od,2024-03-15T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.12
113328,Sandringham Rd Od,2024-03-15T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.77
113328,Sandringham Rd Od,2024-03-15T17:30:00.000+00:00,feeder,3,N Current (RMS),A,36.4
113328,Sandringham Rd Od,2024-03-15T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,76.0
113328,Sandringham Rd Od,2024-03-15T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.1
113328,Sandringham Rd Od,2024-03-15T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.5
113328,Sandringham Rd Od,2024-03-15T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
113328,Sandringham Rd Od,2024-03-15T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.06
113328,Sandringham Rd Od,2024-03-15T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
113328,Sandringham Rd Od,2024-03-15T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.2
113328,Sandringham Rd Od,2024-03-15T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.36
113328,Sandringham Rd Od,2024-03-15T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.51
113328,Sandringham Rd Od,2024-03-15T17:30:00.000+00:00,feeder,2,N Current (RMS),A,62.8
113328,Sandringham Rd Od,2024-03-15T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,95.0
113328,Sandringham Rd Od,2024-03-15T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.8
113328,Sandringham Rd Od,2024-03-15T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,104.4
113328,Sandringham Rd Od,2024-03-15T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
113328,Sandringham Rd Od,2024-03-15T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
113328,Sandringham Rd Od,2024-03-15T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.91
113328,Sandringham Rd Od,2024-03-15T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.7
113328,Sandringham Rd Od,2024-03-15T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.07
113328,Sandringham Rd Od,2024-03-15T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,33.91
113328,Sandringham Rd Od,2024-03-15T17:30:00.000+00:00,feeder,1,N Current (RMS),A,118.9
113328,Sandringham Rd Od,2024-03-15T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.6
113328,Sandringham Rd Od,2024-03-15T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
113328,Sandringham Rd Od,2024-03-15T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,146.0
113328,Sandringham Rd Od,2024-03-15T17:30:00.000+00:00,transformer,,Temperature,C,27.9
113328,Sandringham Rd Od,2024-03-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
113328,Sandringham Rd Od,2024-03-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
113328,Sandringham Rd Od,2024-03-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
113328,Sandringham Rd Od,2024-03-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
113328,Sandringham Rd Od,2024-03-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
113328,Sandringham Rd Od,2024-03-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
113328,Sandringham Rd Od,2024-03-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
113328,Sandringham Rd Od,2024-03-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
113328,Sandringham Rd Od,2024-03-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
113328,Sandringham Rd Od,2024-03-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,72.11
113328,Sandringham Rd Od,2024-03-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,44.79
113328,Sandringham Rd Od,2024-03-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,87.2
113328,Sandringham Rd Od,2024-03-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,199.4
113328,Sandringham Rd Od,2024-03-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,308.8
113328,Sandringham Rd Od,2024-03-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
113328,Sandringham Rd Od,2024-03-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,372.5
113328,Sandringham Rd Od,2024-03-15T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-15T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-15T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
113328,Sandringham Rd Od,2024-03-15T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
113328,Sandringham Rd Od,2024-03-15T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.25
113328,Sandringham Rd Od,2024-03-15T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.07
113328,Sandringham Rd Od,2024-03-15T17:20:00.000+00:00,feeder,5,N Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-15T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-15T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
113328,Sandringham Rd Od,2024-03-15T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-15T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
113328,Sandringham Rd Od,2024-03-15T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
113328,Sandringham Rd Od,2024-03-15T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.9
113328,Sandringham Rd Od,2024-03-15T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.49
113328,Sandringham Rd Od,2024-03-15T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.05
113328,Sandringham Rd Od,2024-03-15T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.36
113328,Sandringham Rd Od,2024-03-15T17:20:00.000+00:00,feeder,4,N Current (RMS),A,42.2
113328,Sandringham Rd Od,2024-03-15T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,76.0
113328,Sandringham Rd Od,2024-03-15T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,86.5
113328,Sandringham Rd Od,2024-03-15T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,67.1
113328,Sandringham Rd Od,2024-03-15T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
113328,Sandringham Rd Od,2024-03-15T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
113328,Sandringham Rd Od,2024-03-15T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
113328,Sandringham Rd Od,2024-03-15T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.48
113328,Sandringham Rd Od,2024-03-15T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.71
113328,Sandringham Rd Od,2024-03-15T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.47
113328,Sandringham Rd Od,2024-03-15T17:20:00.000+00:00,feeder,3,N Current (RMS),A,40.5
113328,Sandringham Rd Od,2024-03-15T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,75.6
113328,Sandringham Rd Od,2024-03-15T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.7
113328,Sandringham Rd Od,2024-03-15T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
113328,Sandringham Rd Od,2024-03-15T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
113328,Sandringham Rd Od,2024-03-15T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.61
113328,Sandringham Rd Od,2024-03-15T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
113328,Sandringham Rd Od,2024-03-15T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.76
113328,Sandringham Rd Od,2024-03-15T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.72
113328,Sandringham Rd Od,2024-03-15T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.21
113328,Sandringham Rd Od,2024-03-15T17:20:00.000+00:00,feeder,2,N Current (RMS),A,49.9
113328,Sandringham Rd Od,2024-03-15T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,97.8
113328,Sandringham Rd Od,2024-03-15T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.3
113328,Sandringham Rd Od,2024-03-15T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,95.1
113328,Sandringham Rd Od,2024-03-15T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
113328,Sandringham Rd Od,2024-03-15T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
113328,Sandringham Rd Od,2024-03-15T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.46
113328,Sandringham Rd Od,2024-03-15T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.11
113328,Sandringham Rd Od,2024-03-15T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.59
113328,Sandringham Rd Od,2024-03-15T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.45
113328,Sandringham Rd Od,2024-03-15T17:20:00.000+00:00,feeder,1,N Current (RMS),A,101.2
113328,Sandringham Rd Od,2024-03-15T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.6
113328,Sandringham Rd Od,2024-03-15T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
113328,Sandringham Rd Od,2024-03-15T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,136.4
113328,Sandringham Rd Od,2024-03-15T17:20:00.000+00:00,transformer,,Temperature,C,27.9
113328,Sandringham Rd Od,2024-03-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
113328,Sandringham Rd Od,2024-03-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
113328,Sandringham Rd Od,2024-03-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
113328,Sandringham Rd Od,2024-03-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
113328,Sandringham Rd Od,2024-03-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
113328,Sandringham Rd Od,2024-03-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
113328,Sandringham Rd Od,2024-03-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
113328,Sandringham Rd Od,2024-03-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
113328,Sandringham Rd Od,2024-03-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
113328,Sandringham Rd Od,2024-03-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,73.8
113328,Sandringham Rd Od,2024-03-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,48.82
113328,Sandringham Rd Od,2024-03-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,78.41
113328,Sandringham Rd Od,2024-03-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,169.8
113328,Sandringham Rd Od,2024-03-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,316.7
113328,Sandringham Rd Od,2024-03-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
113328,Sandringham Rd Od,2024-03-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,337.6
113328,Sandringham Rd Od,2024-03-15T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-15T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-15T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
113328,Sandringham Rd Od,2024-03-15T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.06
113328,Sandringham Rd Od,2024-03-15T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.23
113328,Sandringham Rd Od,2024-03-15T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.05
113328,Sandringham Rd Od,2024-03-15T17:10:00.000+00:00,feeder,5,N Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-15T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-15T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
113328,Sandringham Rd Od,2024-03-15T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-15T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
113328,Sandringham Rd Od,2024-03-15T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
113328,Sandringham Rd Od,2024-03-15T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
113328,Sandringham Rd Od,2024-03-15T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.39
113328,Sandringham Rd Od,2024-03-15T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.21
113328,Sandringham Rd Od,2024-03-15T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.17
113328,Sandringham Rd Od,2024-03-15T17:10:00.000+00:00,feeder,4,N Current (RMS),A,46.5
113328,Sandringham Rd Od,2024-03-15T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,89.3
113328,Sandringham Rd Od,2024-03-15T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,74.9
113328,Sandringham Rd Od,2024-03-15T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,71.1
113328,Sandringham Rd Od,2024-03-15T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
113328,Sandringham Rd Od,2024-03-15T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
113328,Sandringham Rd Od,2024-03-15T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
113328,Sandringham Rd Od,2024-03-15T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.7
113328,Sandringham Rd Od,2024-03-15T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.4
113328,Sandringham Rd Od,2024-03-15T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.75
113328,Sandringham Rd Od,2024-03-15T17:10:00.000+00:00,feeder,3,N Current (RMS),A,41.2
113328,Sandringham Rd Od,2024-03-15T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,72.2
113328,Sandringham Rd Od,2024-03-15T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.6
113328,Sandringham Rd Od,2024-03-15T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.9
113328,Sandringham Rd Od,2024-03-15T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
113328,Sandringham Rd Od,2024-03-15T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.29
113328,Sandringham Rd Od,2024-03-15T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
113328,Sandringham Rd Od,2024-03-15T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.15
113328,Sandringham Rd Od,2024-03-15T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.35
113328,Sandringham Rd Od,2024-03-15T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.24
113328,Sandringham Rd Od,2024-03-15T17:10:00.000+00:00,feeder,2,N Current (RMS),A,53.9
113328,Sandringham Rd Od,2024-03-15T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,116.8
113328,Sandringham Rd Od,2024-03-15T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.6
113328,Sandringham Rd Od,2024-03-15T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.4
113328,Sandringham Rd Od,2024-03-15T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
113328,Sandringham Rd Od,2024-03-15T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
113328,Sandringham Rd Od,2024-03-15T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.43
113328,Sandringham Rd Od,2024-03-15T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.28
113328,Sandringham Rd Od,2024-03-15T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.27
113328,Sandringham Rd Od,2024-03-15T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.67
113328,Sandringham Rd Od,2024-03-15T17:10:00.000+00:00,feeder,1,N Current (RMS),A,92.4
113328,Sandringham Rd Od,2024-03-15T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.5
113328,Sandringham Rd Od,2024-03-15T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
113328,Sandringham Rd Od,2024-03-15T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,126.0
113328,Sandringham Rd Od,2024-03-15T17:10:00.000+00:00,transformer,,Temperature,C,27.9
113328,Sandringham Rd Od,2024-03-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
113328,Sandringham Rd Od,2024-03-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.86
113328,Sandringham Rd Od,2024-03-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
113328,Sandringham Rd Od,2024-03-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.81
113328,Sandringham Rd Od,2024-03-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
113328,Sandringham Rd Od,2024-03-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
113328,Sandringham Rd Od,2024-03-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
113328,Sandringham Rd Od,2024-03-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
113328,Sandringham Rd Od,2024-03-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
113328,Sandringham Rd Od,2024-03-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,77.46
113328,Sandringham Rd Od,2024-03-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
113328,Sandringham Rd Od,2024-03-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,69.78
113328,Sandringham Rd Od,2024-03-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,172.4
113328,Sandringham Rd Od,2024-03-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,334.3
113328,Sandringham Rd Od,2024-03-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.7
113328,Sandringham Rd Od,2024-03-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,303.3
113328,Sandringham Rd Od,2024-03-15T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-15T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
113328,Sandringham Rd Od,2024-03-15T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
113328,Sandringham Rd Od,2024-03-15T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.06
113328,Sandringham Rd Od,2024-03-15T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.24
113328,Sandringham Rd Od,2024-03-15T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
113328,Sandringham Rd Od,2024-03-15T17:00:00.000+00:00,feeder,5,N Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-15T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-15T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
113328,Sandringham Rd Od,2024-03-15T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-15T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
113328,Sandringham Rd Od,2024-03-15T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
113328,Sandringham Rd Od,2024-03-15T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
113328,Sandringham Rd Od,2024-03-15T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.78
113328,Sandringham Rd Od,2024-03-15T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.82
113328,Sandringham Rd Od,2024-03-15T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.17
113328,Sandringham Rd Od,2024-03-15T17:00:00.000+00:00,feeder,4,N Current (RMS),A,55.3
113328,Sandringham Rd Od,2024-03-15T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,98.6
113328,Sandringham Rd Od,2024-03-15T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,82.4
113328,Sandringham Rd Od,2024-03-15T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,62.3
113328,Sandringham Rd Od,2024-03-15T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
113328,Sandringham Rd Od,2024-03-15T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
113328,Sandringham Rd Od,2024-03-15T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
113328,Sandringham Rd Od,2024-03-15T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.02
113328,Sandringham Rd Od,2024-03-15T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.46
113328,Sandringham Rd Od,2024-03-15T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.24
113328,Sandringham Rd Od,2024-03-15T17:00:00.000+00:00,feeder,3,N Current (RMS),A,34.7
113328,Sandringham Rd Od,2024-03-15T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.7
113328,Sandringham Rd Od,2024-03-15T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.3
113328,Sandringham Rd Od,2024-03-15T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
113328,Sandringham Rd Od,2024-03-15T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
113328,Sandringham Rd Od,2024-03-15T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.5
113328,Sandringham Rd Od,2024-03-15T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
113328,Sandringham Rd Od,2024-03-15T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.2
113328,Sandringham Rd Od,2024-03-15T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.66
113328,Sandringham Rd Od,2024-03-15T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.62
113328,Sandringham Rd Od,2024-03-15T17:00:00.000+00:00,feeder,2,N Current (RMS),A,55.8
113328,Sandringham Rd Od,2024-03-15T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,99.9
113328,Sandringham Rd Od,2024-03-15T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.6
113328,Sandringham Rd Od,2024-03-15T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,98.8
113328,Sandringham Rd Od,2024-03-15T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
113328,Sandringham Rd Od,2024-03-15T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
113328,Sandringham Rd Od,2024-03-15T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.3
113328,Sandringham Rd Od,2024-03-15T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.95
