Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113328,Sandringham Rd Od,2024-03-15T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.32
113328,Sandringham Rd Od,2024-03-15T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.78
113328,Sandringham Rd Od,2024-03-15T17:00:00.000+00:00,feeder,1,N Current (RMS),A,99.6
113328,Sandringham Rd Od,2024-03-15T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,87.8
113328,Sandringham Rd Od,2024-03-15T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
113328,Sandringham Rd Od,2024-03-15T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,138.3
113328,Sandringham Rd Od,2024-03-15T17:00:00.000+00:00,transformer,,Temperature,C,27.9
113328,Sandringham Rd Od,2024-03-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
113328,Sandringham Rd Od,2024-03-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
113328,Sandringham Rd Od,2024-03-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
113328,Sandringham Rd Od,2024-03-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.37
113328,Sandringham Rd Od,2024-03-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
113328,Sandringham Rd Od,2024-03-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
113328,Sandringham Rd Od,2024-03-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
113328,Sandringham Rd Od,2024-03-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
113328,Sandringham Rd Od,2024-03-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
113328,Sandringham Rd Od,2024-03-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,79.88
113328,Sandringham Rd Od,2024-03-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,51.03
113328,Sandringham Rd Od,2024-03-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,76.78
113328,Sandringham Rd Od,2024-03-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,175.8
113328,Sandringham Rd Od,2024-03-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,343.7
113328,Sandringham Rd Od,2024-03-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.2
113328,Sandringham Rd Od,2024-03-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,332.9
113328,Sandringham Rd Od,2024-03-15T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
113328,Sandringham Rd Od,2024-03-15T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
113328,Sandringham Rd Od,2024-03-15T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
113328,Sandringham Rd Od,2024-03-15T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
113328,Sandringham Rd Od,2024-03-15T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.22
113328,Sandringham Rd Od,2024-03-15T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.16
113328,Sandringham Rd Od,2024-03-15T16:50:00.000+00:00,feeder,5,N Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-15T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-15T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
113328,Sandringham Rd Od,2024-03-15T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.9
113328,Sandringham Rd Od,2024-03-15T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
113328,Sandringham Rd Od,2024-03-15T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
113328,Sandringham Rd Od,2024-03-15T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
113328,Sandringham Rd Od,2024-03-15T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.67
113328,Sandringham Rd Od,2024-03-15T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.78
113328,Sandringham Rd Od,2024-03-15T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.92
113328,Sandringham Rd Od,2024-03-15T16:50:00.000+00:00,feeder,4,N Current (RMS),A,47.9
113328,Sandringham Rd Od,2024-03-15T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.2
113328,Sandringham Rd Od,2024-03-15T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.6
113328,Sandringham Rd Od,2024-03-15T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,87.6
113328,Sandringham Rd Od,2024-03-15T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
113328,Sandringham Rd Od,2024-03-15T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
113328,Sandringham Rd Od,2024-03-15T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
113328,Sandringham Rd Od,2024-03-15T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.09
113328,Sandringham Rd Od,2024-03-15T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.87
113328,Sandringham Rd Od,2024-03-15T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.21
113328,Sandringham Rd Od,2024-03-15T16:50:00.000+00:00,feeder,3,N Current (RMS),A,27.8
113328,Sandringham Rd Od,2024-03-15T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.4
113328,Sandringham Rd Od,2024-03-15T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.7
113328,Sandringham Rd Od,2024-03-15T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.8
113328,Sandringham Rd Od,2024-03-15T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
113328,Sandringham Rd Od,2024-03-15T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.58
113328,Sandringham Rd Od,2024-03-15T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
113328,Sandringham Rd Od,2024-03-15T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.81
113328,Sandringham Rd Od,2024-03-15T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.3
113328,Sandringham Rd Od,2024-03-15T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.14
113328,Sandringham Rd Od,2024-03-15T16:50:00.000+00:00,feeder,2,N Current (RMS),A,67.0
113328,Sandringham Rd Od,2024-03-15T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,110.7
113328,Sandringham Rd Od,2024-03-15T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.9
113328,Sandringham Rd Od,2024-03-15T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,96.6
113328,Sandringham Rd Od,2024-03-15T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
113328,Sandringham Rd Od,2024-03-15T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
113328,Sandringham Rd Od,2024-03-15T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.86
113328,Sandringham Rd Od,2024-03-15T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.49
113328,Sandringham Rd Od,2024-03-15T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.37
113328,Sandringham Rd Od,2024-03-15T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.02
113328,Sandringham Rd Od,2024-03-15T16:50:00.000+00:00,feeder,1,N Current (RMS),A,85.6
113328,Sandringham Rd Od,2024-03-15T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.0
113328,Sandringham Rd Od,2024-03-15T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
113328,Sandringham Rd Od,2024-03-15T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,114.7
113328,Sandringham Rd Od,2024-03-15T16:50:00.000+00:00,transformer,,Temperature,C,27.9
113328,Sandringham Rd Od,2024-03-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
113328,Sandringham Rd Od,2024-03-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
113328,Sandringham Rd Od,2024-03-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
113328,Sandringham Rd Od,2024-03-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
113328,Sandringham Rd Od,2024-03-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
113328,Sandringham Rd Od,2024-03-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
113328,Sandringham Rd Od,2024-03-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
113328,Sandringham Rd Od,2024-03-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
113328,Sandringham Rd Od,2024-03-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
113328,Sandringham Rd Od,2024-03-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,64.06
113328,Sandringham Rd Od,2024-03-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,37.1
113328,Sandringham Rd Od,2024-03-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,78.13
113328,Sandringham Rd Od,2024-03-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,191.6
113328,Sandringham Rd Od,2024-03-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,278.3
113328,Sandringham Rd Od,2024-03-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
113328,Sandringham Rd Od,2024-03-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,338.1
113328,Sandringham Rd Od,2024-03-15T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
113328,Sandringham Rd Od,2024-03-15T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-15T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
113328,Sandringham Rd Od,2024-03-15T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
113328,Sandringham Rd Od,2024-03-15T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.22
113328,Sandringham Rd Od,2024-03-15T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.08
113328,Sandringham Rd Od,2024-03-15T16:40:00.000+00:00,feeder,5,N Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-15T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-15T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
113328,Sandringham Rd Od,2024-03-15T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-15T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
113328,Sandringham Rd Od,2024-03-15T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
113328,Sandringham Rd Od,2024-03-15T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.99
113328,Sandringham Rd Od,2024-03-15T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.04
113328,Sandringham Rd Od,2024-03-15T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.56
113328,Sandringham Rd Od,2024-03-15T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.57
113328,Sandringham Rd Od,2024-03-15T16:40:00.000+00:00,feeder,4,N Current (RMS),A,48.6
113328,Sandringham Rd Od,2024-03-15T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,80.9
113328,Sandringham Rd Od,2024-03-15T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,67.4
113328,Sandringham Rd Od,2024-03-15T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,64.5
113328,Sandringham Rd Od,2024-03-15T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
113328,Sandringham Rd Od,2024-03-15T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
113328,Sandringham Rd Od,2024-03-15T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
113328,Sandringham Rd Od,2024-03-15T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.51
113328,Sandringham Rd Od,2024-03-15T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.97
113328,Sandringham Rd Od,2024-03-15T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.75
113328,Sandringham Rd Od,2024-03-15T16:40:00.000+00:00,feeder,3,N Current (RMS),A,30.1
113328,Sandringham Rd Od,2024-03-15T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
113328,Sandringham Rd Od,2024-03-15T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.6
113328,Sandringham Rd Od,2024-03-15T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.2
113328,Sandringham Rd Od,2024-03-15T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
113328,Sandringham Rd Od,2024-03-15T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.69
113328,Sandringham Rd Od,2024-03-15T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
113328,Sandringham Rd Od,2024-03-15T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.66
113328,Sandringham Rd Od,2024-03-15T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.6
113328,Sandringham Rd Od,2024-03-15T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.55
113328,Sandringham Rd Od,2024-03-15T16:40:00.000+00:00,feeder,2,N Current (RMS),A,61.4
113328,Sandringham Rd Od,2024-03-15T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,90.4
113328,Sandringham Rd Od,2024-03-15T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.3
113328,Sandringham Rd Od,2024-03-15T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,105.3
113328,Sandringham Rd Od,2024-03-15T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
113328,Sandringham Rd Od,2024-03-15T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
113328,Sandringham Rd Od,2024-03-15T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.09
113328,Sandringham Rd Od,2024-03-15T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.03
113328,Sandringham Rd Od,2024-03-15T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.59
113328,Sandringham Rd Od,2024-03-15T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.73
113328,Sandringham Rd Od,2024-03-15T16:40:00.000+00:00,feeder,1,N Current (RMS),A,70.4
113328,Sandringham Rd Od,2024-03-15T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.5
113328,Sandringham Rd Od,2024-03-15T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
113328,Sandringham Rd Od,2024-03-15T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,105.5
113328,Sandringham Rd Od,2024-03-15T16:40:00.000+00:00,transformer,,Temperature,C,27.9
113328,Sandringham Rd Od,2024-03-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
113328,Sandringham Rd Od,2024-03-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
113328,Sandringham Rd Od,2024-03-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
113328,Sandringham Rd Od,2024-03-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
113328,Sandringham Rd Od,2024-03-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
113328,Sandringham Rd Od,2024-03-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
113328,Sandringham Rd Od,2024-03-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
113328,Sandringham Rd Od,2024-03-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
113328,Sandringham Rd Od,2024-03-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
113328,Sandringham Rd Od,2024-03-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,65.21
113328,Sandringham Rd Od,2024-03-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,42.5
113328,Sandringham Rd Od,2024-03-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,72.53
113328,Sandringham Rd Od,2024-03-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,162.8
113328,Sandringham Rd Od,2024-03-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,282.2
113328,Sandringham Rd Od,2024-03-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
113328,Sandringham Rd Od,2024-03-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,314.8
113328,Sandringham Rd Od,2024-03-15T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-15T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-15T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
113328,Sandringham Rd Od,2024-03-15T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.05
113328,Sandringham Rd Od,2024-03-15T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.19
113328,Sandringham Rd Od,2024-03-15T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
113328,Sandringham Rd Od,2024-03-15T16:30:00.000+00:00,feeder,5,N Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-15T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-15T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-15T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-15T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
113328,Sandringham Rd Od,2024-03-15T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
113328,Sandringham Rd Od,2024-03-15T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.01
113328,Sandringham Rd Od,2024-03-15T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.22
113328,Sandringham Rd Od,2024-03-15T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.72
113328,Sandringham Rd Od,2024-03-15T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.98
113328,Sandringham Rd Od,2024-03-15T16:30:00.000+00:00,feeder,4,N Current (RMS),A,42.6
113328,Sandringham Rd Od,2024-03-15T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,66.6
113328,Sandringham Rd Od,2024-03-15T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,61.7
113328,Sandringham Rd Od,2024-03-15T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.8
113328,Sandringham Rd Od,2024-03-15T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
113328,Sandringham Rd Od,2024-03-15T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
113328,Sandringham Rd Od,2024-03-15T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
113328,Sandringham Rd Od,2024-03-15T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.41
113328,Sandringham Rd Od,2024-03-15T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.26
113328,Sandringham Rd Od,2024-03-15T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.29
113328,Sandringham Rd Od,2024-03-15T16:30:00.000+00:00,feeder,3,N Current (RMS),A,35.6
113328,Sandringham Rd Od,2024-03-15T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.2
113328,Sandringham Rd Od,2024-03-15T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
113328,Sandringham Rd Od,2024-03-15T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
113328,Sandringham Rd Od,2024-03-15T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
113328,Sandringham Rd Od,2024-03-15T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
113328,Sandringham Rd Od,2024-03-15T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
113328,Sandringham Rd Od,2024-03-15T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,37.15
113328,Sandringham Rd Od,2024-03-15T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.26
113328,Sandringham Rd Od,2024-03-15T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.62
113328,Sandringham Rd Od,2024-03-15T16:30:00.000+00:00,feeder,2,N Current (RMS),A,110.4
113328,Sandringham Rd Od,2024-03-15T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,167.6
113328,Sandringham Rd Od,2024-03-15T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
113328,Sandringham Rd Od,2024-03-15T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,80.7
113328,Sandringham Rd Od,2024-03-15T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
113328,Sandringham Rd Od,2024-03-15T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
113328,Sandringham Rd Od,2024-03-15T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.79
113328,Sandringham Rd Od,2024-03-15T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.67
113328,Sandringham Rd Od,2024-03-15T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.1
113328,Sandringham Rd Od,2024-03-15T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.46
113328,Sandringham Rd Od,2024-03-15T16:30:00.000+00:00,feeder,1,N Current (RMS),A,64.3
113328,Sandringham Rd Od,2024-03-15T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.3
113328,Sandringham Rd Od,2024-03-15T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
113328,Sandringham Rd Od,2024-03-15T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,104.6
113328,Sandringham Rd Od,2024-03-15T16:30:00.000+00:00,transformer,,Temperature,C,27.9
113328,Sandringham Rd Od,2024-03-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
113328,Sandringham Rd Od,2024-03-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.91
113328,Sandringham Rd Od,2024-03-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
113328,Sandringham Rd Od,2024-03-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.68
113328,Sandringham Rd Od,2024-03-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
113328,Sandringham Rd Od,2024-03-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
113328,Sandringham Rd Od,2024-03-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
113328,Sandringham Rd Od,2024-03-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
113328,Sandringham Rd Od,2024-03-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
113328,Sandringham Rd Od,2024-03-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,72.39
113328,Sandringham Rd Od,2024-03-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,40.16
113328,Sandringham Rd Od,2024-03-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,61.29
113328,Sandringham Rd Od,2024-03-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,177.2
113328,Sandringham Rd Od,2024-03-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,314.6
113328,Sandringham Rd Od,2024-03-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
113328,Sandringham Rd Od,2024-03-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.3
113328,Sandringham Rd Od,2024-03-15T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
113328,Sandringham Rd Od,2024-03-15T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
113328,Sandringham Rd Od,2024-03-15T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
113328,Sandringham Rd Od,2024-03-15T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
113328,Sandringham Rd Od,2024-03-15T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.23
113328,Sandringham Rd Od,2024-03-15T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.16
113328,Sandringham Rd Od,2024-03-15T16:20:00.000+00:00,feeder,5,N Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-15T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-15T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
113328,Sandringham Rd Od,2024-03-15T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.9
113328,Sandringham Rd Od,2024-03-15T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
113328,Sandringham Rd Od,2024-03-15T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.61
113328,Sandringham Rd Od,2024-03-15T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.11
113328,Sandringham Rd Od,2024-03-15T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.08
113328,Sandringham Rd Od,2024-03-15T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.32
113328,Sandringham Rd Od,2024-03-15T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.41
113328,Sandringham Rd Od,2024-03-15T16:20:00.000+00:00,feeder,4,N Current (RMS),A,54.7
113328,Sandringham Rd Od,2024-03-15T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.6
113328,Sandringham Rd Od,2024-03-15T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,67.7
113328,Sandringham Rd Od,2024-03-15T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,104.8
113328,Sandringham Rd Od,2024-03-15T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
113328,Sandringham Rd Od,2024-03-15T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
113328,Sandringham Rd Od,2024-03-15T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
113328,Sandringham Rd Od,2024-03-15T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.81
113328,Sandringham Rd Od,2024-03-15T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.58
113328,Sandringham Rd Od,2024-03-15T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.1
113328,Sandringham Rd Od,2024-03-15T16:20:00.000+00:00,feeder,3,N Current (RMS),A,32.3
113328,Sandringham Rd Od,2024-03-15T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.9
113328,Sandringham Rd Od,2024-03-15T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
113328,Sandringham Rd Od,2024-03-15T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
113328,Sandringham Rd Od,2024-03-15T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
113328,Sandringham Rd Od,2024-03-15T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.14
113328,Sandringham Rd Od,2024-03-15T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
113328,Sandringham Rd Od,2024-03-15T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,34.31
113328,Sandringham Rd Od,2024-03-15T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.2
113328,Sandringham Rd Od,2024-03-15T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.5
113328,Sandringham Rd Od,2024-03-15T16:20:00.000+00:00,feeder,2,N Current (RMS),A,92.9
113328,Sandringham Rd Od,2024-03-15T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,147.3
113328,Sandringham Rd Od,2024-03-15T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
113328,Sandringham Rd Od,2024-03-15T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.8
113328,Sandringham Rd Od,2024-03-15T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
113328,Sandringham Rd Od,2024-03-15T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
113328,Sandringham Rd Od,2024-03-15T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.28
113328,Sandringham Rd Od,2024-03-15T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.15
113328,Sandringham Rd Od,2024-03-15T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.72
113328,Sandringham Rd Od,2024-03-15T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.64
113328,Sandringham Rd Od,2024-03-15T16:20:00.000+00:00,feeder,1,N Current (RMS),A,47.6
113328,Sandringham Rd Od,2024-03-15T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.6
113328,Sandringham Rd Od,2024-03-15T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
113328,Sandringham Rd Od,2024-03-15T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,89.4
113328,Sandringham Rd Od,2024-03-15T16:20:00.000+00:00,transformer,,Temperature,C,27.9
113328,Sandringham Rd Od,2024-03-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
113328,Sandringham Rd Od,2024-03-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.03
113328,Sandringham Rd Od,2024-03-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
113328,Sandringham Rd Od,2024-03-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.71
113328,Sandringham Rd Od,2024-03-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
113328,Sandringham Rd Od,2024-03-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
113328,Sandringham Rd Od,2024-03-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
113328,Sandringham Rd Od,2024-03-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
113328,Sandringham Rd Od,2024-03-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
113328,Sandringham Rd Od,2024-03-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,66.35
113328,Sandringham Rd Od,2024-03-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,41.59
113328,Sandringham Rd Od,2024-03-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,66.49
113328,Sandringham Rd Od,2024-03-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,161.0
113328,Sandringham Rd Od,2024-03-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,288.1
113328,Sandringham Rd Od,2024-03-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
113328,Sandringham Rd Od,2024-03-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,290.3
113328,Sandringham Rd Od,2024-03-15T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
113328,Sandringham Rd Od,2024-03-15T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
113328,Sandringham Rd Od,2024-03-15T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
113328,Sandringham Rd Od,2024-03-15T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
113328,Sandringham Rd Od,2024-03-15T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.25
113328,Sandringham Rd Od,2024-03-15T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.15
113328,Sandringham Rd Od,2024-03-15T16:10:00.000+00:00,feeder,5,N Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-15T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-15T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
113328,Sandringham Rd Od,2024-03-15T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.9
113328,Sandringham Rd Od,2024-03-15T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
113328,Sandringham Rd Od,2024-03-15T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.86
113328,Sandringham Rd Od,2024-03-15T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.95
113328,Sandringham Rd Od,2024-03-15T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.74
113328,Sandringham Rd Od,2024-03-15T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.99
113328,Sandringham Rd Od,2024-03-15T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.89
113328,Sandringham Rd Od,2024-03-15T16:10:00.000+00:00,feeder,4,N Current (RMS),A,51.4
113328,Sandringham Rd Od,2024-03-15T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.5
113328,Sandringham Rd Od,2024-03-15T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,81.0
113328,Sandringham Rd Od,2024-03-15T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,94.4
113328,Sandringham Rd Od,2024-03-15T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
113328,Sandringham Rd Od,2024-03-15T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
113328,Sandringham Rd Od,2024-03-15T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
113328,Sandringham Rd Od,2024-03-15T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.88
113328,Sandringham Rd Od,2024-03-15T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.63
113328,Sandringham Rd Od,2024-03-15T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.29
113328,Sandringham Rd Od,2024-03-15T16:10:00.000+00:00,feeder,3,N Current (RMS),A,36.5
113328,Sandringham Rd Od,2024-03-15T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,69.7
113328,Sandringham Rd Od,2024-03-15T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.7
113328,Sandringham Rd Od,2024-03-15T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.6
113328,Sandringham Rd Od,2024-03-15T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
113328,Sandringham Rd Od,2024-03-15T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.64
113328,Sandringham Rd Od,2024-03-15T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
113328,Sandringham Rd Od,2024-03-15T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.72
113328,Sandringham Rd Od,2024-03-15T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.14
113328,Sandringham Rd Od,2024-03-15T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.88
113328,Sandringham Rd Od,2024-03-15T16:10:00.000+00:00,feeder,2,N Current (RMS),A,69.2
113328,Sandringham Rd Od,2024-03-15T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,105.2
113328,Sandringham Rd Od,2024-03-15T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.2
113328,Sandringham Rd Od,2024-03-15T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,107.8
113328,Sandringham Rd Od,2024-03-15T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
113328,Sandringham Rd Od,2024-03-15T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
113328,Sandringham Rd Od,2024-03-15T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.18
113328,Sandringham Rd Od,2024-03-15T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.87
113328,Sandringham Rd Od,2024-03-15T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.91
113328,Sandringham Rd Od,2024-03-15T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.63
113328,Sandringham Rd Od,2024-03-15T16:10:00.000+00:00,feeder,1,N Current (RMS),A,60.5
113328,Sandringham Rd Od,2024-03-15T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
113328,Sandringham Rd Od,2024-03-15T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
113328,Sandringham Rd Od,2024-03-15T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,86.1
113328,Sandringham Rd Od,2024-03-15T16:10:00.000+00:00,transformer,,Temperature,C,27.9
113328,Sandringham Rd Od,2024-03-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
113328,Sandringham Rd Od,2024-03-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.76
113328,Sandringham Rd Od,2024-03-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
113328,Sandringham Rd Od,2024-03-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.48
113328,Sandringham Rd Od,2024-03-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
113328,Sandringham Rd Od,2024-03-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
113328,Sandringham Rd Od,2024-03-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
113328,Sandringham Rd Od,2024-03-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
113328,Sandringham Rd Od,2024-03-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
113328,Sandringham Rd Od,2024-03-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,65.21
113328,Sandringham Rd Od,2024-03-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,44.41
113328,Sandringham Rd Od,2024-03-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,74.54
113328,Sandringham Rd Od,2024-03-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,167.0
113328,Sandringham Rd Od,2024-03-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,284.3
113328,Sandringham Rd Od,2024-03-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
113328,Sandringham Rd Od,2024-03-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,326.1
113328,Sandringham Rd Od,2024-03-15T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-15T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
113328,Sandringham Rd Od,2024-03-15T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
113328,Sandringham Rd Od,2024-03-15T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.07
113328,Sandringham Rd Od,2024-03-15T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.2
113328,Sandringham Rd Od,2024-03-15T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
113328,Sandringham Rd Od,2024-03-15T16:00:00.000+00:00,feeder,5,N Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-15T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-15T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
113328,Sandringham Rd Od,2024-03-15T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-15T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
113328,Sandringham Rd Od,2024-03-15T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
113328,Sandringham Rd Od,2024-03-15T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.32
113328,Sandringham Rd Od,2024-03-15T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.87
113328,Sandringham Rd Od,2024-03-15T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.42
113328,Sandringham Rd Od,2024-03-15T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.78
113328,Sandringham Rd Od,2024-03-15T16:00:00.000+00:00,feeder,4,N Current (RMS),A,51.5
113328,Sandringham Rd Od,2024-03-15T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,83.7
113328,Sandringham Rd Od,2024-03-15T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,69.0
113328,Sandringham Rd Od,2024-03-15T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.3
113328,Sandringham Rd Od,2024-03-15T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
113328,Sandringham Rd Od,2024-03-15T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
113328,Sandringham Rd Od,2024-03-15T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
113328,Sandringham Rd Od,2024-03-15T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.25
113328,Sandringham Rd Od,2024-03-15T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.23
113328,Sandringham Rd Od,2024-03-15T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.57
113328,Sandringham Rd Od,2024-03-15T16:00:00.000+00:00,feeder,3,N Current (RMS),A,53.9
113328,Sandringham Rd Od,2024-03-15T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,92.3
113328,Sandringham Rd Od,2024-03-15T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.2
113328,Sandringham Rd Od,2024-03-15T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.1
113328,Sandringham Rd Od,2024-03-15T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
113328,Sandringham Rd Od,2024-03-15T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.46
113328,Sandringham Rd Od,2024-03-15T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
113328,Sandringham Rd Od,2024-03-15T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.79
113328,Sandringham Rd Od,2024-03-15T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.3
113328,Sandringham Rd Od,2024-03-15T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.04
113328,Sandringham Rd Od,2024-03-15T16:00:00.000+00:00,feeder,2,N Current (RMS),A,42.8
113328,Sandringham Rd Od,2024-03-15T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,83.0
113328,Sandringham Rd Od,2024-03-15T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
113328,Sandringham Rd Od,2024-03-15T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.9
113328,Sandringham Rd Od,2024-03-15T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
113328,Sandringham Rd Od,2024-03-15T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
113328,Sandringham Rd Od,2024-03-15T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.77
113328,Sandringham Rd Od,2024-03-15T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.24
113328,Sandringham Rd Od,2024-03-15T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.14
113328,Sandringham Rd Od,2024-03-15T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.71
113328,Sandringham Rd Od,2024-03-15T16:00:00.000+00:00,feeder,1,N Current (RMS),A,64.2
113328,Sandringham Rd Od,2024-03-15T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.9
113328,Sandringham Rd Od,2024-03-15T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
113328,Sandringham Rd Od,2024-03-15T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.4
113328,Sandringham Rd Od,2024-03-15T16:00:00.000+00:00,transformer,,Temperature,C,28.0
113328,Sandringham Rd Od,2024-03-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
113328,Sandringham Rd Od,2024-03-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
113328,Sandringham Rd Od,2024-03-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
113328,Sandringham Rd Od,2024-03-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.94
113328,Sandringham Rd Od,2024-03-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
113328,Sandringham Rd Od,2024-03-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
113328,Sandringham Rd Od,2024-03-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
113328,Sandringham Rd Od,2024-03-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
113328,Sandringham Rd Od,2024-03-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
113328,Sandringham Rd Od,2024-03-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,69.08
113328,Sandringham Rd Od,2024-03-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,38.88
113328,Sandringham Rd Od,2024-03-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,52.08
113328,Sandringham Rd Od,2024-03-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,172.8
113328,Sandringham Rd Od,2024-03-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,300.7
113328,Sandringham Rd Od,2024-03-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
113328,Sandringham Rd Od,2024-03-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.1
113328,Sandringham Rd Od,2024-03-15T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
113328,Sandringham Rd Od,2024-03-15T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
113328,Sandringham Rd Od,2024-03-15T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
113328,Sandringham Rd Od,2024-03-15T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.08
113328,Sandringham Rd Od,2024-03-15T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.24
113328,Sandringham Rd Od,2024-03-15T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
113328,Sandringham Rd Od,2024-03-15T15:50:00.000+00:00,feeder,5,N Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-15T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-15T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
113328,Sandringham Rd Od,2024-03-15T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-15T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
113328,Sandringham Rd Od,2024-03-15T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.77
113328,Sandringham Rd Od,2024-03-15T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.46
113328,Sandringham Rd Od,2024-03-15T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.23
113328,Sandringham Rd Od,2024-03-15T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.89
113328,Sandringham Rd Od,2024-03-15T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.04
113328,Sandringham Rd Od,2024-03-15T15:50:00.000+00:00,feeder,4,N Current (RMS),A,68.8
113328,Sandringham Rd Od,2024-03-15T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,100.5
113328,Sandringham Rd Od,2024-03-15T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,92.0
113328,Sandringham Rd Od,2024-03-15T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.7
113328,Sandringham Rd Od,2024-03-15T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
113328,Sandringham Rd Od,2024-03-15T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
113328,Sandringham Rd Od,2024-03-15T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
113328,Sandringham Rd Od,2024-03-15T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.14
113328,Sandringham Rd Od,2024-03-15T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.59
113328,Sandringham Rd Od,2024-03-15T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.68
113328,Sandringham Rd Od,2024-03-15T15:50:00.000+00:00,feeder,3,N Current (RMS),A,44.7
113328,Sandringham Rd Od,2024-03-15T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,71.0
113328,Sandringham Rd Od,2024-03-15T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
113328,Sandringham Rd Od,2024-03-15T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.1
113328,Sandringham Rd Od,2024-03-15T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
113328,Sandringham Rd Od,2024-03-15T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.22
113328,Sandringham Rd Od,2024-03-15T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
113328,Sandringham Rd Od,2024-03-15T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.9
113328,Sandringham Rd Od,2024-03-15T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.76
113328,Sandringham Rd Od,2024-03-15T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.14
113328,Sandringham Rd Od,2024-03-15T15:50:00.000+00:00,feeder,2,N Current (RMS),A,43.0
113328,Sandringham Rd Od,2024-03-15T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.6
113328,Sandringham Rd Od,2024-03-15T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.9
113328,Sandringham Rd Od,2024-03-15T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,70.6
113328,Sandringham Rd Od,2024-03-15T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
113328,Sandringham Rd Od,2024-03-15T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
113328,Sandringham Rd Od,2024-03-15T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.69
113328,Sandringham Rd Od,2024-03-15T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.83
113328,Sandringham Rd Od,2024-03-15T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.91
113328,Sandringham Rd Od,2024-03-15T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.38
113328,Sandringham Rd Od,2024-03-15T15:50:00.000+00:00,feeder,1,N Current (RMS),A,59.6
113328,Sandringham Rd Od,2024-03-15T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.2
113328,Sandringham Rd Od,2024-03-15T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
113328,Sandringham Rd Od,2024-03-15T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.9
113328,Sandringham Rd Od,2024-03-15T15:50:00.000+00:00,transformer,,Temperature,C,28.0
113328,Sandringham Rd Od,2024-03-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
113328,Sandringham Rd Od,2024-03-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
113328,Sandringham Rd Od,2024-03-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
113328,Sandringham Rd Od,2024-03-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.18
113328,Sandringham Rd Od,2024-03-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
113328,Sandringham Rd Od,2024-03-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
113328,Sandringham Rd Od,2024-03-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
113328,Sandringham Rd Od,2024-03-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
113328,Sandringham Rd Od,2024-03-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
113328,Sandringham Rd Od,2024-03-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,64.03
113328,Sandringham Rd Od,2024-03-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,40.9
113328,Sandringham Rd Od,2024-03-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,49.26
113328,Sandringham Rd Od,2024-03-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,157.2
113328,Sandringham Rd Od,2024-03-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,278.9
113328,Sandringham Rd Od,2024-03-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
113328,Sandringham Rd Od,2024-03-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
113328,Sandringham Rd Od,2024-03-15T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
113328,Sandringham Rd Od,2024-03-15T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
113328,Sandringham Rd Od,2024-03-15T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
113328,Sandringham Rd Od,2024-03-15T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
113328,Sandringham Rd Od,2024-03-15T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.22
113328,Sandringham Rd Od,2024-03-15T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
113328,Sandringham Rd Od,2024-03-15T15:40:00.000+00:00,feeder,5,N Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-15T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-15T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
113328,Sandringham Rd Od,2024-03-15T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-15T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
113328,Sandringham Rd Od,2024-03-15T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.02
113328,Sandringham Rd Od,2024-03-15T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.22
113328,Sandringham Rd Od,2024-03-15T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.26
113328,Sandringham Rd Od,2024-03-15T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.91
113328,Sandringham Rd Od,2024-03-15T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.17
113328,Sandringham Rd Od,2024-03-15T15:40:00.000+00:00,feeder,4,N Current (RMS),A,47.4
113328,Sandringham Rd Od,2024-03-15T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,66.5
113328,Sandringham Rd Od,2024-03-15T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,86.5
113328,Sandringham Rd Od,2024-03-15T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.1
113328,Sandringham Rd Od,2024-03-15T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
113328,Sandringham Rd Od,2024-03-15T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
113328,Sandringham Rd Od,2024-03-15T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
113328,Sandringham Rd Od,2024-03-15T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.59
113328,Sandringham Rd Od,2024-03-15T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.77
113328,Sandringham Rd Od,2024-03-15T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.56
113328,Sandringham Rd Od,2024-03-15T15:40:00.000+00:00,feeder,3,N Current (RMS),A,54.0
113328,Sandringham Rd Od,2024-03-15T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,80.7
113328,Sandringham Rd Od,2024-03-15T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.4
113328,Sandringham Rd Od,2024-03-15T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
113328,Sandringham Rd Od,2024-03-15T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
113328,Sandringham Rd Od,2024-03-15T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.61
113328,Sandringham Rd Od,2024-03-15T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
113328,Sandringham Rd Od,2024-03-15T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.2
113328,Sandringham Rd Od,2024-03-15T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.61
113328,Sandringham Rd Od,2024-03-15T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.78
113328,Sandringham Rd Od,2024-03-15T15:40:00.000+00:00,feeder,2,N Current (RMS),A,47.2
113328,Sandringham Rd Od,2024-03-15T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.0
113328,Sandringham Rd Od,2024-03-15T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
113328,Sandringham Rd Od,2024-03-15T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.9
113328,Sandringham Rd Od,2024-03-15T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
113328,Sandringham Rd Od,2024-03-15T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
113328,Sandringham Rd Od,2024-03-15T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
113328,Sandringham Rd Od,2024-03-15T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.43
113328,Sandringham Rd Od,2024-03-15T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.77
113328,Sandringham Rd Od,2024-03-15T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.25
