Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113328,Sandringham Rd Od,2024-03-15T15:40:00.000+00:00,feeder,1,N Current (RMS),A,54.9
113328,Sandringham Rd Od,2024-03-15T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
113328,Sandringham Rd Od,2024-03-15T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
113328,Sandringham Rd Od,2024-03-15T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.4
113328,Sandringham Rd Od,2024-03-15T15:40:00.000+00:00,transformer,,Temperature,C,27.9
113328,Sandringham Rd Od,2024-03-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
113328,Sandringham Rd Od,2024-03-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
113328,Sandringham Rd Od,2024-03-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
113328,Sandringham Rd Od,2024-03-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
113328,Sandringham Rd Od,2024-03-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
113328,Sandringham Rd Od,2024-03-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
113328,Sandringham Rd Od,2024-03-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
113328,Sandringham Rd Od,2024-03-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
113328,Sandringham Rd Od,2024-03-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
113328,Sandringham Rd Od,2024-03-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,57.43
113328,Sandringham Rd Od,2024-03-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,38.84
113328,Sandringham Rd Od,2024-03-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,40.77
113328,Sandringham Rd Od,2024-03-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,149.0
113328,Sandringham Rd Od,2024-03-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.3
113328,Sandringham Rd Od,2024-03-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
113328,Sandringham Rd Od,2024-03-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
113328,Sandringham Rd Od,2024-03-15T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
113328,Sandringham Rd Od,2024-03-15T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
113328,Sandringham Rd Od,2024-03-15T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
113328,Sandringham Rd Od,2024-03-15T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
113328,Sandringham Rd Od,2024-03-15T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.21
113328,Sandringham Rd Od,2024-03-15T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
113328,Sandringham Rd Od,2024-03-15T15:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
113328,Sandringham Rd Od,2024-03-15T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-15T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
113328,Sandringham Rd Od,2024-03-15T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.13
113328,Sandringham Rd Od,2024-03-15T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
113328,Sandringham Rd Od,2024-03-15T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.34
113328,Sandringham Rd Od,2024-03-15T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.02
113328,Sandringham Rd Od,2024-03-15T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.94
113328,Sandringham Rd Od,2024-03-15T15:30:00.000+00:00,feeder,4,N Current (RMS),A,48.7
113328,Sandringham Rd Od,2024-03-15T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.7
113328,Sandringham Rd Od,2024-03-15T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,83.6
113328,Sandringham Rd Od,2024-03-15T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.2
113328,Sandringham Rd Od,2024-03-15T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
113328,Sandringham Rd Od,2024-03-15T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
113328,Sandringham Rd Od,2024-03-15T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
113328,Sandringham Rd Od,2024-03-15T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.43
113328,Sandringham Rd Od,2024-03-15T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.18
113328,Sandringham Rd Od,2024-03-15T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.62
113328,Sandringham Rd Od,2024-03-15T15:30:00.000+00:00,feeder,3,N Current (RMS),A,47.6
113328,Sandringham Rd Od,2024-03-15T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,76.2
113328,Sandringham Rd Od,2024-03-15T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
113328,Sandringham Rd Od,2024-03-15T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.8
113328,Sandringham Rd Od,2024-03-15T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
113328,Sandringham Rd Od,2024-03-15T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.9
113328,Sandringham Rd Od,2024-03-15T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
113328,Sandringham Rd Od,2024-03-15T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.78
113328,Sandringham Rd Od,2024-03-15T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.77
113328,Sandringham Rd Od,2024-03-15T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.25
113328,Sandringham Rd Od,2024-03-15T15:30:00.000+00:00,feeder,2,N Current (RMS),A,53.1
113328,Sandringham Rd Od,2024-03-15T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.2
113328,Sandringham Rd Od,2024-03-15T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
113328,Sandringham Rd Od,2024-03-15T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.5
113328,Sandringham Rd Od,2024-03-15T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
113328,Sandringham Rd Od,2024-03-15T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
113328,Sandringham Rd Od,2024-03-15T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.03
113328,Sandringham Rd Od,2024-03-15T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.38
113328,Sandringham Rd Od,2024-03-15T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.98
113328,Sandringham Rd Od,2024-03-15T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.82
113328,Sandringham Rd Od,2024-03-15T15:30:00.000+00:00,feeder,1,N Current (RMS),A,50.5
113328,Sandringham Rd Od,2024-03-15T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.3
113328,Sandringham Rd Od,2024-03-15T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
113328,Sandringham Rd Od,2024-03-15T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.2
113328,Sandringham Rd Od,2024-03-15T15:30:00.000+00:00,transformer,,Temperature,C,27.9
113328,Sandringham Rd Od,2024-03-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
113328,Sandringham Rd Od,2024-03-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
113328,Sandringham Rd Od,2024-03-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
113328,Sandringham Rd Od,2024-03-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
113328,Sandringham Rd Od,2024-03-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
113328,Sandringham Rd Od,2024-03-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
113328,Sandringham Rd Od,2024-03-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
113328,Sandringham Rd Od,2024-03-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
113328,Sandringham Rd Od,2024-03-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
113328,Sandringham Rd Od,2024-03-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,50.9
113328,Sandringham Rd Od,2024-03-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,36.74
113328,Sandringham Rd Od,2024-03-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,44.61
113328,Sandringham Rd Od,2024-03-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,134.4
113328,Sandringham Rd Od,2024-03-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.1
113328,Sandringham Rd Od,2024-03-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
113328,Sandringham Rd Od,2024-03-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
113328,Sandringham Rd Od,2024-03-15T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-15T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
113328,Sandringham Rd Od,2024-03-15T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
113328,Sandringham Rd Od,2024-03-15T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
113328,Sandringham Rd Od,2024-03-15T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.18
113328,Sandringham Rd Od,2024-03-15T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
113328,Sandringham Rd Od,2024-03-15T15:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-15T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-15T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-15T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
113328,Sandringham Rd Od,2024-03-15T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.36
113328,Sandringham Rd Od,2024-03-15T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.32
113328,Sandringham Rd Od,2024-03-15T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.92
113328,Sandringham Rd Od,2024-03-15T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.88
113328,Sandringham Rd Od,2024-03-15T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.38
113328,Sandringham Rd Od,2024-03-15T15:20:00.000+00:00,feeder,4,N Current (RMS),A,38.3
113328,Sandringham Rd Od,2024-03-15T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
113328,Sandringham Rd Od,2024-03-15T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,65.5
113328,Sandringham Rd Od,2024-03-15T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.8
113328,Sandringham Rd Od,2024-03-15T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
113328,Sandringham Rd Od,2024-03-15T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
113328,Sandringham Rd Od,2024-03-15T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
113328,Sandringham Rd Od,2024-03-15T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.89
113328,Sandringham Rd Od,2024-03-15T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.88
113328,Sandringham Rd Od,2024-03-15T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.21
113328,Sandringham Rd Od,2024-03-15T15:20:00.000+00:00,feeder,3,N Current (RMS),A,57.2
113328,Sandringham Rd Od,2024-03-15T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,83.4
113328,Sandringham Rd Od,2024-03-15T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.9
113328,Sandringham Rd Od,2024-03-15T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
113328,Sandringham Rd Od,2024-03-15T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
113328,Sandringham Rd Od,2024-03-15T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.92
113328,Sandringham Rd Od,2024-03-15T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
113328,Sandringham Rd Od,2024-03-15T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.89
113328,Sandringham Rd Od,2024-03-15T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.31
113328,Sandringham Rd Od,2024-03-15T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.27
113328,Sandringham Rd Od,2024-03-15T15:20:00.000+00:00,feeder,2,N Current (RMS),A,55.8
113328,Sandringham Rd Od,2024-03-15T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
113328,Sandringham Rd Od,2024-03-15T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
113328,Sandringham Rd Od,2024-03-15T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,78.6
113328,Sandringham Rd Od,2024-03-15T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
113328,Sandringham Rd Od,2024-03-15T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
113328,Sandringham Rd Od,2024-03-15T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.85
113328,Sandringham Rd Od,2024-03-15T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.55
113328,Sandringham Rd Od,2024-03-15T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.89
113328,Sandringham Rd Od,2024-03-15T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.71
113328,Sandringham Rd Od,2024-03-15T15:20:00.000+00:00,feeder,1,N Current (RMS),A,51.3
113328,Sandringham Rd Od,2024-03-15T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
113328,Sandringham Rd Od,2024-03-15T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
113328,Sandringham Rd Od,2024-03-15T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.7
113328,Sandringham Rd Od,2024-03-15T15:20:00.000+00:00,transformer,,Temperature,C,28.0
113328,Sandringham Rd Od,2024-03-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
113328,Sandringham Rd Od,2024-03-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
113328,Sandringham Rd Od,2024-03-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
113328,Sandringham Rd Od,2024-03-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
113328,Sandringham Rd Od,2024-03-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
113328,Sandringham Rd Od,2024-03-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
113328,Sandringham Rd Od,2024-03-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
113328,Sandringham Rd Od,2024-03-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
113328,Sandringham Rd Od,2024-03-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
113328,Sandringham Rd Od,2024-03-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,49.22
113328,Sandringham Rd Od,2024-03-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,33.77
113328,Sandringham Rd Od,2024-03-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,47.53
113328,Sandringham Rd Od,2024-03-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,137.2
113328,Sandringham Rd Od,2024-03-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.3
113328,Sandringham Rd Od,2024-03-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
113328,Sandringham Rd Od,2024-03-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
113328,Sandringham Rd Od,2024-03-15T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
113328,Sandringham Rd Od,2024-03-15T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
113328,Sandringham Rd Od,2024-03-15T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
113328,Sandringham Rd Od,2024-03-15T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.05
113328,Sandringham Rd Od,2024-03-15T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.18
113328,Sandringham Rd Od,2024-03-15T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
113328,Sandringham Rd Od,2024-03-15T15:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-15T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-15T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-15T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
113328,Sandringham Rd Od,2024-03-15T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.05
113328,Sandringham Rd Od,2024-03-15T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.26
113328,Sandringham Rd Od,2024-03-15T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.86
113328,Sandringham Rd Od,2024-03-15T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.67
113328,Sandringham Rd Od,2024-03-15T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.42
113328,Sandringham Rd Od,2024-03-15T15:10:00.000+00:00,feeder,4,N Current (RMS),A,41.4
113328,Sandringham Rd Od,2024-03-15T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.2
113328,Sandringham Rd Od,2024-03-15T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.6
113328,Sandringham Rd Od,2024-03-15T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.8
113328,Sandringham Rd Od,2024-03-15T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
113328,Sandringham Rd Od,2024-03-15T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.8
113328,Sandringham Rd Od,2024-03-15T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
113328,Sandringham Rd Od,2024-03-15T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.33
113328,Sandringham Rd Od,2024-03-15T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.49
113328,Sandringham Rd Od,2024-03-15T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.3
113328,Sandringham Rd Od,2024-03-15T15:10:00.000+00:00,feeder,3,N Current (RMS),A,68.7
113328,Sandringham Rd Od,2024-03-15T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,93.3
113328,Sandringham Rd Od,2024-03-15T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
113328,Sandringham Rd Od,2024-03-15T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
113328,Sandringham Rd Od,2024-03-15T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
113328,Sandringham Rd Od,2024-03-15T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.76
113328,Sandringham Rd Od,2024-03-15T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
113328,Sandringham Rd Od,2024-03-15T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.19
113328,Sandringham Rd Od,2024-03-15T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.98
113328,Sandringham Rd Od,2024-03-15T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.37
113328,Sandringham Rd Od,2024-03-15T15:10:00.000+00:00,feeder,2,N Current (RMS),A,50.3
113328,Sandringham Rd Od,2024-03-15T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.7
113328,Sandringham Rd Od,2024-03-15T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
113328,Sandringham Rd Od,2024-03-15T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.6
113328,Sandringham Rd Od,2024-03-15T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
113328,Sandringham Rd Od,2024-03-15T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.58
113328,Sandringham Rd Od,2024-03-15T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.75
113328,Sandringham Rd Od,2024-03-15T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.54
113328,Sandringham Rd Od,2024-03-15T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.15
113328,Sandringham Rd Od,2024-03-15T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.26
113328,Sandringham Rd Od,2024-03-15T15:10:00.000+00:00,feeder,1,N Current (RMS),A,52.3
113328,Sandringham Rd Od,2024-03-15T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
113328,Sandringham Rd Od,2024-03-15T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
113328,Sandringham Rd Od,2024-03-15T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.3
113328,Sandringham Rd Od,2024-03-15T15:10:00.000+00:00,transformer,,Temperature,C,28.1
113328,Sandringham Rd Od,2024-03-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
113328,Sandringham Rd Od,2024-03-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
113328,Sandringham Rd Od,2024-03-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
113328,Sandringham Rd Od,2024-03-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
113328,Sandringham Rd Od,2024-03-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
113328,Sandringham Rd Od,2024-03-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
113328,Sandringham Rd Od,2024-03-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
113328,Sandringham Rd Od,2024-03-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
113328,Sandringham Rd Od,2024-03-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
113328,Sandringham Rd Od,2024-03-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,52.88
113328,Sandringham Rd Od,2024-03-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,33.12
113328,Sandringham Rd Od,2024-03-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,43.36
113328,Sandringham Rd Od,2024-03-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,141.2
113328,Sandringham Rd Od,2024-03-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.3
113328,Sandringham Rd Od,2024-03-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
113328,Sandringham Rd Od,2024-03-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
113328,Sandringham Rd Od,2024-03-15T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-15T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
113328,Sandringham Rd Od,2024-03-15T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
113328,Sandringham Rd Od,2024-03-15T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
113328,Sandringham Rd Od,2024-03-15T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.18
113328,Sandringham Rd Od,2024-03-15T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
113328,Sandringham Rd Od,2024-03-15T15:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-15T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-15T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
113328,Sandringham Rd Od,2024-03-15T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
113328,Sandringham Rd Od,2024-03-15T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.38
113328,Sandringham Rd Od,2024-03-15T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.77
113328,Sandringham Rd Od,2024-03-15T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.4
113328,Sandringham Rd Od,2024-03-15T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.85
113328,Sandringham Rd Od,2024-03-15T15:00:00.000+00:00,feeder,4,N Current (RMS),A,41.4
113328,Sandringham Rd Od,2024-03-15T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.7
113328,Sandringham Rd Od,2024-03-15T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,67.4
113328,Sandringham Rd Od,2024-03-15T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
113328,Sandringham Rd Od,2024-03-15T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
113328,Sandringham Rd Od,2024-03-15T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
113328,Sandringham Rd Od,2024-03-15T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
113328,Sandringham Rd Od,2024-03-15T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.71
113328,Sandringham Rd Od,2024-03-15T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.34
113328,Sandringham Rd Od,2024-03-15T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.01
113328,Sandringham Rd Od,2024-03-15T15:00:00.000+00:00,feeder,3,N Current (RMS),A,53.0
113328,Sandringham Rd Od,2024-03-15T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,79.0
113328,Sandringham Rd Od,2024-03-15T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
113328,Sandringham Rd Od,2024-03-15T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
113328,Sandringham Rd Od,2024-03-15T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
113328,Sandringham Rd Od,2024-03-15T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.06
113328,Sandringham Rd Od,2024-03-15T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
113328,Sandringham Rd Od,2024-03-15T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.43
113328,Sandringham Rd Od,2024-03-15T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.15
113328,Sandringham Rd Od,2024-03-15T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.41
113328,Sandringham Rd Od,2024-03-15T15:00:00.000+00:00,feeder,2,N Current (RMS),A,79.3
113328,Sandringham Rd Od,2024-03-15T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.2
113328,Sandringham Rd Od,2024-03-15T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
113328,Sandringham Rd Od,2024-03-15T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,100.7
113328,Sandringham Rd Od,2024-03-15T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
113328,Sandringham Rd Od,2024-03-15T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
113328,Sandringham Rd Od,2024-03-15T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.59
113328,Sandringham Rd Od,2024-03-15T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.17
113328,Sandringham Rd Od,2024-03-15T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.98
113328,Sandringham Rd Od,2024-03-15T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.2
113328,Sandringham Rd Od,2024-03-15T15:00:00.000+00:00,feeder,1,N Current (RMS),A,61.4
113328,Sandringham Rd Od,2024-03-15T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
113328,Sandringham Rd Od,2024-03-15T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
113328,Sandringham Rd Od,2024-03-15T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.4
113328,Sandringham Rd Od,2024-03-15T15:00:00.000+00:00,transformer,,Temperature,C,28.1
113328,Sandringham Rd Od,2024-03-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
113328,Sandringham Rd Od,2024-03-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
113328,Sandringham Rd Od,2024-03-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
113328,Sandringham Rd Od,2024-03-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
113328,Sandringham Rd Od,2024-03-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
113328,Sandringham Rd Od,2024-03-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
113328,Sandringham Rd Od,2024-03-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
113328,Sandringham Rd Od,2024-03-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
113328,Sandringham Rd Od,2024-03-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
113328,Sandringham Rd Od,2024-03-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,50.05
113328,Sandringham Rd Od,2024-03-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,30.69
113328,Sandringham Rd Od,2024-03-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,54.45
113328,Sandringham Rd Od,2024-03-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,146.4
113328,Sandringham Rd Od,2024-03-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
113328,Sandringham Rd Od,2024-03-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
113328,Sandringham Rd Od,2024-03-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
113328,Sandringham Rd Od,2024-03-15T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-15T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
113328,Sandringham Rd Od,2024-03-15T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
113328,Sandringham Rd Od,2024-03-15T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
113328,Sandringham Rd Od,2024-03-15T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.19
113328,Sandringham Rd Od,2024-03-15T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
113328,Sandringham Rd Od,2024-03-15T14:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-15T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
113328,Sandringham Rd Od,2024-03-15T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-15T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
113328,Sandringham Rd Od,2024-03-15T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
113328,Sandringham Rd Od,2024-03-15T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.92
113328,Sandringham Rd Od,2024-03-15T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.23
113328,Sandringham Rd Od,2024-03-15T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.65
113328,Sandringham Rd Od,2024-03-15T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.81
113328,Sandringham Rd Od,2024-03-15T14:50:00.000+00:00,feeder,4,N Current (RMS),A,39.4
113328,Sandringham Rd Od,2024-03-15T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.8
113328,Sandringham Rd Od,2024-03-15T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,68.6
113328,Sandringham Rd Od,2024-03-15T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.8
113328,Sandringham Rd Od,2024-03-15T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
113328,Sandringham Rd Od,2024-03-15T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.12
113328,Sandringham Rd Od,2024-03-15T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
113328,Sandringham Rd Od,2024-03-15T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.4
113328,Sandringham Rd Od,2024-03-15T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.05
113328,Sandringham Rd Od,2024-03-15T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.65
113328,Sandringham Rd Od,2024-03-15T14:50:00.000+00:00,feeder,3,N Current (RMS),A,68.1
113328,Sandringham Rd Od,2024-03-15T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,95.6
113328,Sandringham Rd Od,2024-03-15T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
113328,Sandringham Rd Od,2024-03-15T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
113328,Sandringham Rd Od,2024-03-15T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
113328,Sandringham Rd Od,2024-03-15T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.72
113328,Sandringham Rd Od,2024-03-15T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
113328,Sandringham Rd Od,2024-03-15T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.07
113328,Sandringham Rd Od,2024-03-15T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.42
113328,Sandringham Rd Od,2024-03-15T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.44
113328,Sandringham Rd Od,2024-03-15T14:50:00.000+00:00,feeder,2,N Current (RMS),A,63.1
113328,Sandringham Rd Od,2024-03-15T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.6
113328,Sandringham Rd Od,2024-03-15T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
113328,Sandringham Rd Od,2024-03-15T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.4
113328,Sandringham Rd Od,2024-03-15T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
113328,Sandringham Rd Od,2024-03-15T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
113328,Sandringham Rd Od,2024-03-15T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.19
113328,Sandringham Rd Od,2024-03-15T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.87
113328,Sandringham Rd Od,2024-03-15T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.67
113328,Sandringham Rd Od,2024-03-15T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.74
113328,Sandringham Rd Od,2024-03-15T14:50:00.000+00:00,feeder,1,N Current (RMS),A,54.7
113328,Sandringham Rd Od,2024-03-15T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
113328,Sandringham Rd Od,2024-03-15T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
113328,Sandringham Rd Od,2024-03-15T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.6
113328,Sandringham Rd Od,2024-03-15T14:50:00.000+00:00,transformer,,Temperature,C,28.0
113328,Sandringham Rd Od,2024-03-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
113328,Sandringham Rd Od,2024-03-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
113328,Sandringham Rd Od,2024-03-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
113328,Sandringham Rd Od,2024-03-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
113328,Sandringham Rd Od,2024-03-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
113328,Sandringham Rd Od,2024-03-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
113328,Sandringham Rd Od,2024-03-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
113328,Sandringham Rd Od,2024-03-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
113328,Sandringham Rd Od,2024-03-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
113328,Sandringham Rd Od,2024-03-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,55.53
113328,Sandringham Rd Od,2024-03-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,32.6
113328,Sandringham Rd Od,2024-03-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,51.6
113328,Sandringham Rd Od,2024-03-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,147.3
113328,Sandringham Rd Od,2024-03-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.1
113328,Sandringham Rd Od,2024-03-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
113328,Sandringham Rd Od,2024-03-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
113328,Sandringham Rd Od,2024-03-15T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-15T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-15T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
113328,Sandringham Rd Od,2024-03-15T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
113328,Sandringham Rd Od,2024-03-15T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.17
113328,Sandringham Rd Od,2024-03-15T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.08
113328,Sandringham Rd Od,2024-03-15T14:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-15T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-15T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-15T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
113328,Sandringham Rd Od,2024-03-15T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
113328,Sandringham Rd Od,2024-03-15T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
113328,Sandringham Rd Od,2024-03-15T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.94
113328,Sandringham Rd Od,2024-03-15T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.18
113328,Sandringham Rd Od,2024-03-15T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.63
113328,Sandringham Rd Od,2024-03-15T14:40:00.000+00:00,feeder,4,N Current (RMS),A,39.4
113328,Sandringham Rd Od,2024-03-15T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.4
113328,Sandringham Rd Od,2024-03-15T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.9
113328,Sandringham Rd Od,2024-03-15T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,62.0
113328,Sandringham Rd Od,2024-03-15T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
113328,Sandringham Rd Od,2024-03-15T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
113328,Sandringham Rd Od,2024-03-15T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
113328,Sandringham Rd Od,2024-03-15T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.04
113328,Sandringham Rd Od,2024-03-15T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.35
113328,Sandringham Rd Od,2024-03-15T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.93
113328,Sandringham Rd Od,2024-03-15T14:40:00.000+00:00,feeder,3,N Current (RMS),A,35.3
113328,Sandringham Rd Od,2024-03-15T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.8
113328,Sandringham Rd Od,2024-03-15T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.3
113328,Sandringham Rd Od,2024-03-15T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
113328,Sandringham Rd Od,2024-03-15T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
113328,Sandringham Rd Od,2024-03-15T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.08
113328,Sandringham Rd Od,2024-03-15T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
113328,Sandringham Rd Od,2024-03-15T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.37
113328,Sandringham Rd Od,2024-03-15T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.17
113328,Sandringham Rd Od,2024-03-15T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.88
113328,Sandringham Rd Od,2024-03-15T14:40:00.000+00:00,feeder,2,N Current (RMS),A,52.7
113328,Sandringham Rd Od,2024-03-15T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.7
113328,Sandringham Rd Od,2024-03-15T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
113328,Sandringham Rd Od,2024-03-15T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.1
113328,Sandringham Rd Od,2024-03-15T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
113328,Sandringham Rd Od,2024-03-15T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
113328,Sandringham Rd Od,2024-03-15T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.26
113328,Sandringham Rd Od,2024-03-15T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.84
113328,Sandringham Rd Od,2024-03-15T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.4
113328,Sandringham Rd Od,2024-03-15T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.47
113328,Sandringham Rd Od,2024-03-15T14:40:00.000+00:00,feeder,1,N Current (RMS),A,52.2
113328,Sandringham Rd Od,2024-03-15T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
113328,Sandringham Rd Od,2024-03-15T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
113328,Sandringham Rd Od,2024-03-15T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.9
113328,Sandringham Rd Od,2024-03-15T14:40:00.000+00:00,transformer,,Temperature,C,27.9
113328,Sandringham Rd Od,2024-03-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
113328,Sandringham Rd Od,2024-03-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
113328,Sandringham Rd Od,2024-03-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
113328,Sandringham Rd Od,2024-03-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
113328,Sandringham Rd Od,2024-03-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
113328,Sandringham Rd Od,2024-03-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
113328,Sandringham Rd Od,2024-03-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
113328,Sandringham Rd Od,2024-03-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
113328,Sandringham Rd Od,2024-03-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
113328,Sandringham Rd Od,2024-03-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,41.19
113328,Sandringham Rd Od,2024-03-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,32.93
113328,Sandringham Rd Od,2024-03-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,50.83
113328,Sandringham Rd Od,2024-03-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,129.9
113328,Sandringham Rd Od,2024-03-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
113328,Sandringham Rd Od,2024-03-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
113328,Sandringham Rd Od,2024-03-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
113328,Sandringham Rd Od,2024-03-15T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
113328,Sandringham Rd Od,2024-03-15T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
113328,Sandringham Rd Od,2024-03-15T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
113328,Sandringham Rd Od,2024-03-15T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.06
113328,Sandringham Rd Od,2024-03-15T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.21
113328,Sandringham Rd Od,2024-03-15T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.18
113328,Sandringham Rd Od,2024-03-15T14:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-15T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
113328,Sandringham Rd Od,2024-03-15T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.9
113328,Sandringham Rd Od,2024-03-15T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
113328,Sandringham Rd Od,2024-03-15T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
113328,Sandringham Rd Od,2024-03-15T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.09
113328,Sandringham Rd Od,2024-03-15T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.04
113328,Sandringham Rd Od,2024-03-15T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.21
113328,Sandringham Rd Od,2024-03-15T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.69
113328,Sandringham Rd Od,2024-03-15T14:30:00.000+00:00,feeder,4,N Current (RMS),A,49.0
113328,Sandringham Rd Od,2024-03-15T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.6
113328,Sandringham Rd Od,2024-03-15T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.0
113328,Sandringham Rd Od,2024-03-15T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,80.6
113328,Sandringham Rd Od,2024-03-15T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
113328,Sandringham Rd Od,2024-03-15T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
113328,Sandringham Rd Od,2024-03-15T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
113328,Sandringham Rd Od,2024-03-15T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.23
113328,Sandringham Rd Od,2024-03-15T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.18
113328,Sandringham Rd Od,2024-03-15T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.61
113328,Sandringham Rd Od,2024-03-15T14:30:00.000+00:00,feeder,3,N Current (RMS),A,31.3
113328,Sandringham Rd Od,2024-03-15T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
113328,Sandringham Rd Od,2024-03-15T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.8
113328,Sandringham Rd Od,2024-03-15T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.7
113328,Sandringham Rd Od,2024-03-15T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
113328,Sandringham Rd Od,2024-03-15T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.45
113328,Sandringham Rd Od,2024-03-15T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
113328,Sandringham Rd Od,2024-03-15T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.96
113328,Sandringham Rd Od,2024-03-15T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.69
113328,Sandringham Rd Od,2024-03-15T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.18
113328,Sandringham Rd Od,2024-03-15T14:30:00.000+00:00,feeder,2,N Current (RMS),A,67.3
113328,Sandringham Rd Od,2024-03-15T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
113328,Sandringham Rd Od,2024-03-15T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
113328,Sandringham Rd Od,2024-03-15T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.6
113328,Sandringham Rd Od,2024-03-15T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
113328,Sandringham Rd Od,2024-03-15T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
113328,Sandringham Rd Od,2024-03-15T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.57
113328,Sandringham Rd Od,2024-03-15T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.22
113328,Sandringham Rd Od,2024-03-15T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.28
113328,Sandringham Rd Od,2024-03-15T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.76
113328,Sandringham Rd Od,2024-03-15T14:30:00.000+00:00,feeder,1,N Current (RMS),A,59.0
113328,Sandringham Rd Od,2024-03-15T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
113328,Sandringham Rd Od,2024-03-15T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
113328,Sandringham Rd Od,2024-03-15T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.9
113328,Sandringham Rd Od,2024-03-15T14:30:00.000+00:00,transformer,,Temperature,C,27.8
113328,Sandringham Rd Od,2024-03-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
113328,Sandringham Rd Od,2024-03-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
113328,Sandringham Rd Od,2024-03-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
113328,Sandringham Rd Od,2024-03-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
113328,Sandringham Rd Od,2024-03-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
113328,Sandringham Rd Od,2024-03-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
113328,Sandringham Rd Od,2024-03-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
113328,Sandringham Rd Od,2024-03-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
113328,Sandringham Rd Od,2024-03-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
113328,Sandringham Rd Od,2024-03-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,29.51
113328,Sandringham Rd Od,2024-03-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,32.15
113328,Sandringham Rd Od,2024-03-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,63.05
113328,Sandringham Rd Od,2024-03-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,172.6
113328,Sandringham Rd Od,2024-03-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
113328,Sandringham Rd Od,2024-03-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
113328,Sandringham Rd Od,2024-03-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.6
113328,Sandringham Rd Od,2024-03-15T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-15T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-15T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
113328,Sandringham Rd Od,2024-03-15T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
113328,Sandringham Rd Od,2024-03-15T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.19
113328,Sandringham Rd Od,2024-03-15T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.09
113328,Sandringham Rd Od,2024-03-15T14:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-15T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-15T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-15T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
113328,Sandringham Rd Od,2024-03-15T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
113328,Sandringham Rd Od,2024-03-15T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
113328,Sandringham Rd Od,2024-03-15T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.22
113328,Sandringham Rd Od,2024-03-15T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.32
113328,Sandringham Rd Od,2024-03-15T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.35
113328,Sandringham Rd Od,2024-03-15T14:20:00.000+00:00,feeder,4,N Current (RMS),A,41.1
113328,Sandringham Rd Od,2024-03-15T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.3
113328,Sandringham Rd Od,2024-03-15T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,62.6
113328,Sandringham Rd Od,2024-03-15T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.0
113328,Sandringham Rd Od,2024-03-15T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
113328,Sandringham Rd Od,2024-03-15T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
113328,Sandringham Rd Od,2024-03-15T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
113328,Sandringham Rd Od,2024-03-15T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.27
113328,Sandringham Rd Od,2024-03-15T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.89
113328,Sandringham Rd Od,2024-03-15T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.37
113328,Sandringham Rd Od,2024-03-15T14:20:00.000+00:00,feeder,3,N Current (RMS),A,38.1
113328,Sandringham Rd Od,2024-03-15T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.0
113328,Sandringham Rd Od,2024-03-15T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
113328,Sandringham Rd Od,2024-03-15T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.7
113328,Sandringham Rd Od,2024-03-15T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
113328,Sandringham Rd Od,2024-03-15T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.16
113328,Sandringham Rd Od,2024-03-15T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
113328,Sandringham Rd Od,2024-03-15T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.84
113328,Sandringham Rd Od,2024-03-15T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.14
113328,Sandringham Rd Od,2024-03-15T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.33
113328,Sandringham Rd Od,2024-03-15T14:20:00.000+00:00,feeder,2,N Current (RMS),A,56.2
113328,Sandringham Rd Od,2024-03-15T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
113328,Sandringham Rd Od,2024-03-15T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
113328,Sandringham Rd Od,2024-03-15T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.9
113328,Sandringham Rd Od,2024-03-15T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
113328,Sandringham Rd Od,2024-03-15T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
113328,Sandringham Rd Od,2024-03-15T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.68
113328,Sandringham Rd Od,2024-03-15T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.77
113328,Sandringham Rd Od,2024-03-15T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.01
113328,Sandringham Rd Od,2024-03-15T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.55
113328,Sandringham Rd Od,2024-03-15T14:20:00.000+00:00,feeder,1,N Current (RMS),A,58.8
113328,Sandringham Rd Od,2024-03-15T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
