Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113328,Sandringham Rd Od,2024-03-15T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
113328,Sandringham Rd Od,2024-03-15T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.3
113328,Sandringham Rd Od,2024-03-15T14:20:00.000+00:00,transformer,,Temperature,C,27.7
113328,Sandringham Rd Od,2024-03-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
113328,Sandringham Rd Od,2024-03-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
113328,Sandringham Rd Od,2024-03-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
113328,Sandringham Rd Od,2024-03-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
113328,Sandringham Rd Od,2024-03-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
113328,Sandringham Rd Od,2024-03-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
113328,Sandringham Rd Od,2024-03-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
113328,Sandringham Rd Od,2024-03-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
113328,Sandringham Rd Od,2024-03-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
113328,Sandringham Rd Od,2024-03-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,36.11
113328,Sandringham Rd Od,2024-03-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,32.17
113328,Sandringham Rd Od,2024-03-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,58.51
113328,Sandringham Rd Od,2024-03-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,153.2
113328,Sandringham Rd Od,2024-03-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
113328,Sandringham Rd Od,2024-03-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
113328,Sandringham Rd Od,2024-03-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.1
113328,Sandringham Rd Od,2024-03-15T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-15T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-15T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
113328,Sandringham Rd Od,2024-03-15T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
113328,Sandringham Rd Od,2024-03-15T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.18
113328,Sandringham Rd Od,2024-03-15T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.09
113328,Sandringham Rd Od,2024-03-15T14:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-15T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-15T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-15T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
113328,Sandringham Rd Od,2024-03-15T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
113328,Sandringham Rd Od,2024-03-15T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
113328,Sandringham Rd Od,2024-03-15T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.95
113328,Sandringham Rd Od,2024-03-15T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
113328,Sandringham Rd Od,2024-03-15T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.34
113328,Sandringham Rd Od,2024-03-15T14:10:00.000+00:00,feeder,4,N Current (RMS),A,39.4
113328,Sandringham Rd Od,2024-03-15T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.4
113328,Sandringham Rd Od,2024-03-15T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.6
113328,Sandringham Rd Od,2024-03-15T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.5
113328,Sandringham Rd Od,2024-03-15T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
113328,Sandringham Rd Od,2024-03-15T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
113328,Sandringham Rd Od,2024-03-15T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.54
113328,Sandringham Rd Od,2024-03-15T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.43
113328,Sandringham Rd Od,2024-03-15T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.6
113328,Sandringham Rd Od,2024-03-15T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.31
113328,Sandringham Rd Od,2024-03-15T14:10:00.000+00:00,feeder,3,N Current (RMS),A,32.9
113328,Sandringham Rd Od,2024-03-15T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.2
113328,Sandringham Rd Od,2024-03-15T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
113328,Sandringham Rd Od,2024-03-15T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.4
113328,Sandringham Rd Od,2024-03-15T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
113328,Sandringham Rd Od,2024-03-15T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.76
113328,Sandringham Rd Od,2024-03-15T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
113328,Sandringham Rd Od,2024-03-15T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.84
113328,Sandringham Rd Od,2024-03-15T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.55
113328,Sandringham Rd Od,2024-03-15T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.3
113328,Sandringham Rd Od,2024-03-15T14:10:00.000+00:00,feeder,2,N Current (RMS),A,39.7
113328,Sandringham Rd Od,2024-03-15T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.9
113328,Sandringham Rd Od,2024-03-15T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
113328,Sandringham Rd Od,2024-03-15T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
113328,Sandringham Rd Od,2024-03-15T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
113328,Sandringham Rd Od,2024-03-15T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
113328,Sandringham Rd Od,2024-03-15T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.21
113328,Sandringham Rd Od,2024-03-15T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.33
113328,Sandringham Rd Od,2024-03-15T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.84
113328,Sandringham Rd Od,2024-03-15T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.64
113328,Sandringham Rd Od,2024-03-15T14:10:00.000+00:00,feeder,1,N Current (RMS),A,57.2
113328,Sandringham Rd Od,2024-03-15T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
113328,Sandringham Rd Od,2024-03-15T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
113328,Sandringham Rd Od,2024-03-15T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.4
113328,Sandringham Rd Od,2024-03-15T14:10:00.000+00:00,transformer,,Temperature,C,27.6
113328,Sandringham Rd Od,2024-03-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
113328,Sandringham Rd Od,2024-03-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
113328,Sandringham Rd Od,2024-03-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
113328,Sandringham Rd Od,2024-03-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
113328,Sandringham Rd Od,2024-03-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
113328,Sandringham Rd Od,2024-03-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
113328,Sandringham Rd Od,2024-03-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
113328,Sandringham Rd Od,2024-03-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
113328,Sandringham Rd Od,2024-03-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
113328,Sandringham Rd Od,2024-03-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,38.55
113328,Sandringham Rd Od,2024-03-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,32.81
113328,Sandringham Rd Od,2024-03-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,53.5
113328,Sandringham Rd Od,2024-03-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,134.1
113328,Sandringham Rd Od,2024-03-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
113328,Sandringham Rd Od,2024-03-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
113328,Sandringham Rd Od,2024-03-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.4
113328,Sandringham Rd Od,2024-03-15T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
113328,Sandringham Rd Od,2024-03-15T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-15T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
113328,Sandringham Rd Od,2024-03-15T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
113328,Sandringham Rd Od,2024-03-15T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.16
113328,Sandringham Rd Od,2024-03-15T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.1
113328,Sandringham Rd Od,2024-03-15T14:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-15T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-15T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-15T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
113328,Sandringham Rd Od,2024-03-15T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
113328,Sandringham Rd Od,2024-03-15T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
113328,Sandringham Rd Od,2024-03-15T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.27
113328,Sandringham Rd Od,2024-03-15T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.83
113328,Sandringham Rd Od,2024-03-15T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.79
113328,Sandringham Rd Od,2024-03-15T14:00:00.000+00:00,feeder,4,N Current (RMS),A,32.4
113328,Sandringham Rd Od,2024-03-15T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.8
113328,Sandringham Rd Od,2024-03-15T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.0
113328,Sandringham Rd Od,2024-03-15T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.8
113328,Sandringham Rd Od,2024-03-15T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
113328,Sandringham Rd Od,2024-03-15T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
113328,Sandringham Rd Od,2024-03-15T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.36
113328,Sandringham Rd Od,2024-03-15T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.11
113328,Sandringham Rd Od,2024-03-15T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.78
113328,Sandringham Rd Od,2024-03-15T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.13
113328,Sandringham Rd Od,2024-03-15T14:00:00.000+00:00,feeder,3,N Current (RMS),A,38.1
113328,Sandringham Rd Od,2024-03-15T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.0
113328,Sandringham Rd Od,2024-03-15T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.3
113328,Sandringham Rd Od,2024-03-15T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.5
113328,Sandringham Rd Od,2024-03-15T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
113328,Sandringham Rd Od,2024-03-15T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.53
113328,Sandringham Rd Od,2024-03-15T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
113328,Sandringham Rd Od,2024-03-15T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.26
113328,Sandringham Rd Od,2024-03-15T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
113328,Sandringham Rd Od,2024-03-15T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.55
113328,Sandringham Rd Od,2024-03-15T14:00:00.000+00:00,feeder,2,N Current (RMS),A,45.1
113328,Sandringham Rd Od,2024-03-15T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.6
113328,Sandringham Rd Od,2024-03-15T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
113328,Sandringham Rd Od,2024-03-15T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.9
113328,Sandringham Rd Od,2024-03-15T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
113328,Sandringham Rd Od,2024-03-15T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
113328,Sandringham Rd Od,2024-03-15T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.52
113328,Sandringham Rd Od,2024-03-15T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.25
113328,Sandringham Rd Od,2024-03-15T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.22
113328,Sandringham Rd Od,2024-03-15T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.76
113328,Sandringham Rd Od,2024-03-15T14:00:00.000+00:00,feeder,1,N Current (RMS),A,57.3
113328,Sandringham Rd Od,2024-03-15T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
113328,Sandringham Rd Od,2024-03-15T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
113328,Sandringham Rd Od,2024-03-15T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.7
113328,Sandringham Rd Od,2024-03-15T14:00:00.000+00:00,transformer,,Temperature,C,27.3
113328,Sandringham Rd Od,2024-03-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
113328,Sandringham Rd Od,2024-03-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
113328,Sandringham Rd Od,2024-03-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
113328,Sandringham Rd Od,2024-03-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
113328,Sandringham Rd Od,2024-03-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
113328,Sandringham Rd Od,2024-03-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
113328,Sandringham Rd Od,2024-03-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
113328,Sandringham Rd Od,2024-03-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
113328,Sandringham Rd Od,2024-03-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
113328,Sandringham Rd Od,2024-03-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,35.9
113328,Sandringham Rd Od,2024-03-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,27.67
113328,Sandringham Rd Od,2024-03-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,53.13
113328,Sandringham Rd Od,2024-03-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,145.7
113328,Sandringham Rd Od,2024-03-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
113328,Sandringham Rd Od,2024-03-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
113328,Sandringham Rd Od,2024-03-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.2
113328,Sandringham Rd Od,2024-03-15T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
113328,Sandringham Rd Od,2024-03-15T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-15T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
113328,Sandringham Rd Od,2024-03-15T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
113328,Sandringham Rd Od,2024-03-15T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.16
113328,Sandringham Rd Od,2024-03-15T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.09
113328,Sandringham Rd Od,2024-03-15T13:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-15T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-15T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-15T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
113328,Sandringham Rd Od,2024-03-15T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
113328,Sandringham Rd Od,2024-03-15T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
113328,Sandringham Rd Od,2024-03-15T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.68
113328,Sandringham Rd Od,2024-03-15T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.09
113328,Sandringham Rd Od,2024-03-15T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.33
113328,Sandringham Rd Od,2024-03-15T13:50:00.000+00:00,feeder,4,N Current (RMS),A,33.6
113328,Sandringham Rd Od,2024-03-15T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.1
113328,Sandringham Rd Od,2024-03-15T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.4
113328,Sandringham Rd Od,2024-03-15T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
113328,Sandringham Rd Od,2024-03-15T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
113328,Sandringham Rd Od,2024-03-15T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
113328,Sandringham Rd Od,2024-03-15T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
113328,Sandringham Rd Od,2024-03-15T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.74
113328,Sandringham Rd Od,2024-03-15T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.34
113328,Sandringham Rd Od,2024-03-15T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
113328,Sandringham Rd Od,2024-03-15T13:50:00.000+00:00,feeder,3,N Current (RMS),A,37.6
113328,Sandringham Rd Od,2024-03-15T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
113328,Sandringham Rd Od,2024-03-15T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
113328,Sandringham Rd Od,2024-03-15T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.6
113328,Sandringham Rd Od,2024-03-15T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
113328,Sandringham Rd Od,2024-03-15T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.68
113328,Sandringham Rd Od,2024-03-15T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
113328,Sandringham Rd Od,2024-03-15T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.9
113328,Sandringham Rd Od,2024-03-15T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.14
113328,Sandringham Rd Od,2024-03-15T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.74
113328,Sandringham Rd Od,2024-03-15T13:50:00.000+00:00,feeder,2,N Current (RMS),A,34.0
113328,Sandringham Rd Od,2024-03-15T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
113328,Sandringham Rd Od,2024-03-15T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
113328,Sandringham Rd Od,2024-03-15T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
113328,Sandringham Rd Od,2024-03-15T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
113328,Sandringham Rd Od,2024-03-15T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
113328,Sandringham Rd Od,2024-03-15T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.38
113328,Sandringham Rd Od,2024-03-15T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.67
113328,Sandringham Rd Od,2024-03-15T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.83
113328,Sandringham Rd Od,2024-03-15T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.31
113328,Sandringham Rd Od,2024-03-15T13:50:00.000+00:00,feeder,1,N Current (RMS),A,47.6
113328,Sandringham Rd Od,2024-03-15T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
113328,Sandringham Rd Od,2024-03-15T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
113328,Sandringham Rd Od,2024-03-15T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.1
113328,Sandringham Rd Od,2024-03-15T13:50:00.000+00:00,transformer,,Temperature,C,27.2
113328,Sandringham Rd Od,2024-03-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
113328,Sandringham Rd Od,2024-03-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
113328,Sandringham Rd Od,2024-03-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
113328,Sandringham Rd Od,2024-03-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
113328,Sandringham Rd Od,2024-03-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
113328,Sandringham Rd Od,2024-03-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
113328,Sandringham Rd Od,2024-03-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
113328,Sandringham Rd Od,2024-03-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
113328,Sandringham Rd Od,2024-03-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
113328,Sandringham Rd Od,2024-03-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,31.99
113328,Sandringham Rd Od,2024-03-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.24
113328,Sandringham Rd Od,2024-03-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,47.29
113328,Sandringham Rd Od,2024-03-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,129.9
113328,Sandringham Rd Od,2024-03-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
113328,Sandringham Rd Od,2024-03-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
113328,Sandringham Rd Od,2024-03-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
113328,Sandringham Rd Od,2024-03-15T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
113328,Sandringham Rd Od,2024-03-15T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-15T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
113328,Sandringham Rd Od,2024-03-15T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
113328,Sandringham Rd Od,2024-03-15T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.18
113328,Sandringham Rd Od,2024-03-15T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.08
113328,Sandringham Rd Od,2024-03-15T13:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-15T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-15T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-15T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
113328,Sandringham Rd Od,2024-03-15T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
113328,Sandringham Rd Od,2024-03-15T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
113328,Sandringham Rd Od,2024-03-15T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.29
113328,Sandringham Rd Od,2024-03-15T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.72
113328,Sandringham Rd Od,2024-03-15T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.45
113328,Sandringham Rd Od,2024-03-15T13:40:00.000+00:00,feeder,4,N Current (RMS),A,39.6
113328,Sandringham Rd Od,2024-03-15T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.6
113328,Sandringham Rd Od,2024-03-15T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.9
113328,Sandringham Rd Od,2024-03-15T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.6
113328,Sandringham Rd Od,2024-03-15T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
113328,Sandringham Rd Od,2024-03-15T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
113328,Sandringham Rd Od,2024-03-15T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
113328,Sandringham Rd Od,2024-03-15T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.69
113328,Sandringham Rd Od,2024-03-15T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.15
113328,Sandringham Rd Od,2024-03-15T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.79
113328,Sandringham Rd Od,2024-03-15T13:40:00.000+00:00,feeder,3,N Current (RMS),A,33.7
113328,Sandringham Rd Od,2024-03-15T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.2
113328,Sandringham Rd Od,2024-03-15T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
113328,Sandringham Rd Od,2024-03-15T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.2
113328,Sandringham Rd Od,2024-03-15T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
113328,Sandringham Rd Od,2024-03-15T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.02
113328,Sandringham Rd Od,2024-03-15T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
113328,Sandringham Rd Od,2024-03-15T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.19
113328,Sandringham Rd Od,2024-03-15T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.32
113328,Sandringham Rd Od,2024-03-15T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.62
113328,Sandringham Rd Od,2024-03-15T13:40:00.000+00:00,feeder,2,N Current (RMS),A,40.8
113328,Sandringham Rd Od,2024-03-15T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.4
113328,Sandringham Rd Od,2024-03-15T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
113328,Sandringham Rd Od,2024-03-15T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
113328,Sandringham Rd Od,2024-03-15T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
113328,Sandringham Rd Od,2024-03-15T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
113328,Sandringham Rd Od,2024-03-15T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.96
113328,Sandringham Rd Od,2024-03-15T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.2
113328,Sandringham Rd Od,2024-03-15T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.64
113328,Sandringham Rd Od,2024-03-15T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.83
113328,Sandringham Rd Od,2024-03-15T13:40:00.000+00:00,feeder,1,N Current (RMS),A,52.0
113328,Sandringham Rd Od,2024-03-15T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
113328,Sandringham Rd Od,2024-03-15T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
113328,Sandringham Rd Od,2024-03-15T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.8
113328,Sandringham Rd Od,2024-03-15T13:40:00.000+00:00,transformer,,Temperature,C,27.1
113328,Sandringham Rd Od,2024-03-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
113328,Sandringham Rd Od,2024-03-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
113328,Sandringham Rd Od,2024-03-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
113328,Sandringham Rd Od,2024-03-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
113328,Sandringham Rd Od,2024-03-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
113328,Sandringham Rd Od,2024-03-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
113328,Sandringham Rd Od,2024-03-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
113328,Sandringham Rd Od,2024-03-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
113328,Sandringham Rd Od,2024-03-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
113328,Sandringham Rd Od,2024-03-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,40.36
113328,Sandringham Rd Od,2024-03-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,26.65
113328,Sandringham Rd Od,2024-03-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,48.61
113328,Sandringham Rd Od,2024-03-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,133.0
113328,Sandringham Rd Od,2024-03-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
113328,Sandringham Rd Od,2024-03-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
113328,Sandringham Rd Od,2024-03-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
113328,Sandringham Rd Od,2024-03-15T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-15T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
113328,Sandringham Rd Od,2024-03-15T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
113328,Sandringham Rd Od,2024-03-15T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
113328,Sandringham Rd Od,2024-03-15T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.15
113328,Sandringham Rd Od,2024-03-15T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
113328,Sandringham Rd Od,2024-03-15T13:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-15T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-15T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-15T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
113328,Sandringham Rd Od,2024-03-15T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
113328,Sandringham Rd Od,2024-03-15T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
113328,Sandringham Rd Od,2024-03-15T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.18
113328,Sandringham Rd Od,2024-03-15T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.33
113328,Sandringham Rd Od,2024-03-15T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.59
113328,Sandringham Rd Od,2024-03-15T13:30:00.000+00:00,feeder,4,N Current (RMS),A,41.0
113328,Sandringham Rd Od,2024-03-15T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
113328,Sandringham Rd Od,2024-03-15T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.4
113328,Sandringham Rd Od,2024-03-15T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.9
113328,Sandringham Rd Od,2024-03-15T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
113328,Sandringham Rd Od,2024-03-15T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
113328,Sandringham Rd Od,2024-03-15T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
113328,Sandringham Rd Od,2024-03-15T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.88
113328,Sandringham Rd Od,2024-03-15T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.6
113328,Sandringham Rd Od,2024-03-15T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.96
113328,Sandringham Rd Od,2024-03-15T13:30:00.000+00:00,feeder,3,N Current (RMS),A,28.4
113328,Sandringham Rd Od,2024-03-15T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.6
113328,Sandringham Rd Od,2024-03-15T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
113328,Sandringham Rd Od,2024-03-15T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.1
113328,Sandringham Rd Od,2024-03-15T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
113328,Sandringham Rd Od,2024-03-15T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.72
113328,Sandringham Rd Od,2024-03-15T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
113328,Sandringham Rd Od,2024-03-15T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.03
113328,Sandringham Rd Od,2024-03-15T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.81
113328,Sandringham Rd Od,2024-03-15T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
113328,Sandringham Rd Od,2024-03-15T13:30:00.000+00:00,feeder,2,N Current (RMS),A,53.4
113328,Sandringham Rd Od,2024-03-15T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.8
113328,Sandringham Rd Od,2024-03-15T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
113328,Sandringham Rd Od,2024-03-15T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
113328,Sandringham Rd Od,2024-03-15T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
113328,Sandringham Rd Od,2024-03-15T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
113328,Sandringham Rd Od,2024-03-15T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.6
113328,Sandringham Rd Od,2024-03-15T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.23
113328,Sandringham Rd Od,2024-03-15T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.07
113328,Sandringham Rd Od,2024-03-15T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.94
113328,Sandringham Rd Od,2024-03-15T13:30:00.000+00:00,feeder,1,N Current (RMS),A,66.2
113328,Sandringham Rd Od,2024-03-15T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
113328,Sandringham Rd Od,2024-03-15T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
113328,Sandringham Rd Od,2024-03-15T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,84.0
113328,Sandringham Rd Od,2024-03-15T13:30:00.000+00:00,transformer,,Temperature,C,26.9
113328,Sandringham Rd Od,2024-03-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
113328,Sandringham Rd Od,2024-03-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
113328,Sandringham Rd Od,2024-03-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
113328,Sandringham Rd Od,2024-03-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
113328,Sandringham Rd Od,2024-03-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
113328,Sandringham Rd Od,2024-03-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
113328,Sandringham Rd Od,2024-03-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
113328,Sandringham Rd Od,2024-03-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
113328,Sandringham Rd Od,2024-03-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
113328,Sandringham Rd Od,2024-03-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,39.29
113328,Sandringham Rd Od,2024-03-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.66
113328,Sandringham Rd Od,2024-03-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,44.46
113328,Sandringham Rd Od,2024-03-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,136.2
113328,Sandringham Rd Od,2024-03-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
113328,Sandringham Rd Od,2024-03-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
113328,Sandringham Rd Od,2024-03-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
113328,Sandringham Rd Od,2024-03-15T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
113328,Sandringham Rd Od,2024-03-15T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
113328,Sandringham Rd Od,2024-03-15T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
113328,Sandringham Rd Od,2024-03-15T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
113328,Sandringham Rd Od,2024-03-15T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.15
113328,Sandringham Rd Od,2024-03-15T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
113328,Sandringham Rd Od,2024-03-15T13:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-15T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-15T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
113328,Sandringham Rd Od,2024-03-15T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
113328,Sandringham Rd Od,2024-03-15T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
113328,Sandringham Rd Od,2024-03-15T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.62
113328,Sandringham Rd Od,2024-03-15T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.33
113328,Sandringham Rd Od,2024-03-15T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.39
113328,Sandringham Rd Od,2024-03-15T13:20:00.000+00:00,feeder,4,N Current (RMS),A,42.7
113328,Sandringham Rd Od,2024-03-15T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.3
113328,Sandringham Rd Od,2024-03-15T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.5
113328,Sandringham Rd Od,2024-03-15T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.2
113328,Sandringham Rd Od,2024-03-15T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
113328,Sandringham Rd Od,2024-03-15T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
113328,Sandringham Rd Od,2024-03-15T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
113328,Sandringham Rd Od,2024-03-15T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.44
113328,Sandringham Rd Od,2024-03-15T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.92
113328,Sandringham Rd Od,2024-03-15T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.16
113328,Sandringham Rd Od,2024-03-15T13:20:00.000+00:00,feeder,3,N Current (RMS),A,25.1
113328,Sandringham Rd Od,2024-03-15T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.3
113328,Sandringham Rd Od,2024-03-15T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
113328,Sandringham Rd Od,2024-03-15T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.9
113328,Sandringham Rd Od,2024-03-15T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
113328,Sandringham Rd Od,2024-03-15T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.59
113328,Sandringham Rd Od,2024-03-15T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
113328,Sandringham Rd Od,2024-03-15T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.04
113328,Sandringham Rd Od,2024-03-15T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.69
113328,Sandringham Rd Od,2024-03-15T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.11
113328,Sandringham Rd Od,2024-03-15T13:20:00.000+00:00,feeder,2,N Current (RMS),A,44.7
113328,Sandringham Rd Od,2024-03-15T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.2
113328,Sandringham Rd Od,2024-03-15T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
113328,Sandringham Rd Od,2024-03-15T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.8
113328,Sandringham Rd Od,2024-03-15T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
113328,Sandringham Rd Od,2024-03-15T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-15T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.31
113328,Sandringham Rd Od,2024-03-15T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.11
113328,Sandringham Rd Od,2024-03-15T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.29
113328,Sandringham Rd Od,2024-03-15T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.49
113328,Sandringham Rd Od,2024-03-15T13:20:00.000+00:00,feeder,1,N Current (RMS),A,60.0
113328,Sandringham Rd Od,2024-03-15T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
113328,Sandringham Rd Od,2024-03-15T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
113328,Sandringham Rd Od,2024-03-15T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,85.9
113328,Sandringham Rd Od,2024-03-15T13:20:00.000+00:00,transformer,,Temperature,C,26.9
113328,Sandringham Rd Od,2024-03-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
113328,Sandringham Rd Od,2024-03-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
113328,Sandringham Rd Od,2024-03-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
113328,Sandringham Rd Od,2024-03-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
113328,Sandringham Rd Od,2024-03-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
113328,Sandringham Rd Od,2024-03-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
113328,Sandringham Rd Od,2024-03-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
113328,Sandringham Rd Od,2024-03-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
113328,Sandringham Rd Od,2024-03-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
113328,Sandringham Rd Od,2024-03-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,43.17
113328,Sandringham Rd Od,2024-03-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,30.08
113328,Sandringham Rd Od,2024-03-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,45.15
113328,Sandringham Rd Od,2024-03-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,124.7
113328,Sandringham Rd Od,2024-03-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
113328,Sandringham Rd Od,2024-03-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
113328,Sandringham Rd Od,2024-03-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
113328,Sandringham Rd Od,2024-03-15T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-15T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
113328,Sandringham Rd Od,2024-03-15T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
113328,Sandringham Rd Od,2024-03-15T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
113328,Sandringham Rd Od,2024-03-15T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.15
113328,Sandringham Rd Od,2024-03-15T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
113328,Sandringham Rd Od,2024-03-15T13:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-15T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-15T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-15T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
113328,Sandringham Rd Od,2024-03-15T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
113328,Sandringham Rd Od,2024-03-15T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
113328,Sandringham Rd Od,2024-03-15T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.63
113328,Sandringham Rd Od,2024-03-15T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.4
113328,Sandringham Rd Od,2024-03-15T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.67
113328,Sandringham Rd Od,2024-03-15T13:10:00.000+00:00,feeder,4,N Current (RMS),A,44.4
113328,Sandringham Rd Od,2024-03-15T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.9
113328,Sandringham Rd Od,2024-03-15T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.9
113328,Sandringham Rd Od,2024-03-15T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
113328,Sandringham Rd Od,2024-03-15T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
113328,Sandringham Rd Od,2024-03-15T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
113328,Sandringham Rd Od,2024-03-15T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
113328,Sandringham Rd Od,2024-03-15T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.23
113328,Sandringham Rd Od,2024-03-15T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.53
113328,Sandringham Rd Od,2024-03-15T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.71
113328,Sandringham Rd Od,2024-03-15T13:10:00.000+00:00,feeder,3,N Current (RMS),A,27.2
113328,Sandringham Rd Od,2024-03-15T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.8
113328,Sandringham Rd Od,2024-03-15T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
113328,Sandringham Rd Od,2024-03-15T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
113328,Sandringham Rd Od,2024-03-15T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
113328,Sandringham Rd Od,2024-03-15T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.45
113328,Sandringham Rd Od,2024-03-15T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
113328,Sandringham Rd Od,2024-03-15T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.24
113328,Sandringham Rd Od,2024-03-15T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.49
113328,Sandringham Rd Od,2024-03-15T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.62
113328,Sandringham Rd Od,2024-03-15T13:10:00.000+00:00,feeder,2,N Current (RMS),A,46.8
113328,Sandringham Rd Od,2024-03-15T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.8
113328,Sandringham Rd Od,2024-03-15T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
113328,Sandringham Rd Od,2024-03-15T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
113328,Sandringham Rd Od,2024-03-15T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
113328,Sandringham Rd Od,2024-03-15T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
113328,Sandringham Rd Od,2024-03-15T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.95
113328,Sandringham Rd Od,2024-03-15T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.56
113328,Sandringham Rd Od,2024-03-15T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.43
113328,Sandringham Rd Od,2024-03-15T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.64
113328,Sandringham Rd Od,2024-03-15T13:10:00.000+00:00,feeder,1,N Current (RMS),A,56.4
113328,Sandringham Rd Od,2024-03-15T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
113328,Sandringham Rd Od,2024-03-15T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
113328,Sandringham Rd Od,2024-03-15T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.9
113328,Sandringham Rd Od,2024-03-15T13:10:00.000+00:00,transformer,,Temperature,C,26.6
113328,Sandringham Rd Od,2024-03-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
113328,Sandringham Rd Od,2024-03-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
113328,Sandringham Rd Od,2024-03-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
113328,Sandringham Rd Od,2024-03-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
113328,Sandringham Rd Od,2024-03-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
113328,Sandringham Rd Od,2024-03-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
113328,Sandringham Rd Od,2024-03-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
113328,Sandringham Rd Od,2024-03-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
113328,Sandringham Rd Od,2024-03-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
113328,Sandringham Rd Od,2024-03-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,45.61
113328,Sandringham Rd Od,2024-03-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,28.69
113328,Sandringham Rd Od,2024-03-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,45.61
113328,Sandringham Rd Od,2024-03-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,130.2
113328,Sandringham Rd Od,2024-03-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
113328,Sandringham Rd Od,2024-03-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
113328,Sandringham Rd Od,2024-03-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
113328,Sandringham Rd Od,2024-03-15T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
113328,Sandringham Rd Od,2024-03-15T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
113328,Sandringham Rd Od,2024-03-15T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
113328,Sandringham Rd Od,2024-03-15T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
113328,Sandringham Rd Od,2024-03-15T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.18
113328,Sandringham Rd Od,2024-03-15T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
113328,Sandringham Rd Od,2024-03-15T13:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-15T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-15T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-15T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
113328,Sandringham Rd Od,2024-03-15T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
113328,Sandringham Rd Od,2024-03-15T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
113328,Sandringham Rd Od,2024-03-15T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.25
113328,Sandringham Rd Od,2024-03-15T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.49
113328,Sandringham Rd Od,2024-03-15T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.26
113328,Sandringham Rd Od,2024-03-15T13:00:00.000+00:00,feeder,4,N Current (RMS),A,54.2
113328,Sandringham Rd Od,2024-03-15T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,74.8
113328,Sandringham Rd Od,2024-03-15T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,67.3
113328,Sandringham Rd Od,2024-03-15T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.1
113328,Sandringham Rd Od,2024-03-15T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
113328,Sandringham Rd Od,2024-03-15T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
113328,Sandringham Rd Od,2024-03-15T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
113328,Sandringham Rd Od,2024-03-15T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.84
113328,Sandringham Rd Od,2024-03-15T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.45
113328,Sandringham Rd Od,2024-03-15T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.17
113328,Sandringham Rd Od,2024-03-15T13:00:00.000+00:00,feeder,3,N Current (RMS),A,30.3
113328,Sandringham Rd Od,2024-03-15T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.1
113328,Sandringham Rd Od,2024-03-15T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.2
113328,Sandringham Rd Od,2024-03-15T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
113328,Sandringham Rd Od,2024-03-15T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
113328,Sandringham Rd Od,2024-03-15T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.17
113328,Sandringham Rd Od,2024-03-15T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
113328,Sandringham Rd Od,2024-03-15T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.18
113328,Sandringham Rd Od,2024-03-15T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.25
113328,Sandringham Rd Od,2024-03-15T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.47
113328,Sandringham Rd Od,2024-03-15T13:00:00.000+00:00,feeder,2,N Current (RMS),A,48.2
113328,Sandringham Rd Od,2024-03-15T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.8
113328,Sandringham Rd Od,2024-03-15T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
113328,Sandringham Rd Od,2024-03-15T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,71.0
113328,Sandringham Rd Od,2024-03-15T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
113328,Sandringham Rd Od,2024-03-15T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
113328,Sandringham Rd Od,2024-03-15T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.08
113328,Sandringham Rd Od,2024-03-15T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.93
113328,Sandringham Rd Od,2024-03-15T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.48
113328,Sandringham Rd Od,2024-03-15T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.42
113328,Sandringham Rd Od,2024-03-15T13:00:00.000+00:00,feeder,1,N Current (RMS),A,65.5
113328,Sandringham Rd Od,2024-03-15T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
113328,Sandringham Rd Od,2024-03-15T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
113328,Sandringham Rd Od,2024-03-15T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,90.0
