Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113328,Sandringham Rd Od,2024-03-15T13:00:00.000+00:00,transformer,,Temperature,C,26.4
113328,Sandringham Rd Od,2024-03-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
113328,Sandringham Rd Od,2024-03-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
113328,Sandringham Rd Od,2024-03-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
113328,Sandringham Rd Od,2024-03-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
113328,Sandringham Rd Od,2024-03-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
113328,Sandringham Rd Od,2024-03-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
113328,Sandringham Rd Od,2024-03-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
113328,Sandringham Rd Od,2024-03-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
113328,Sandringham Rd Od,2024-03-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
113328,Sandringham Rd Od,2024-03-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,45.16
113328,Sandringham Rd Od,2024-03-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,36.5
113328,Sandringham Rd Od,2024-03-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,51.32
113328,Sandringham Rd Od,2024-03-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,117.9
113328,Sandringham Rd Od,2024-03-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
113328,Sandringham Rd Od,2024-03-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
113328,Sandringham Rd Od,2024-03-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
113328,Sandringham Rd Od,2024-03-15T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
113328,Sandringham Rd Od,2024-03-15T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
113328,Sandringham Rd Od,2024-03-15T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
113328,Sandringham Rd Od,2024-03-15T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
113328,Sandringham Rd Od,2024-03-15T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.16
113328,Sandringham Rd Od,2024-03-15T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
113328,Sandringham Rd Od,2024-03-15T12:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-15T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-15T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.21
113328,Sandringham Rd Od,2024-03-15T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
113328,Sandringham Rd Od,2024-03-15T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
113328,Sandringham Rd Od,2024-03-15T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.37
113328,Sandringham Rd Od,2024-03-15T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.55
113328,Sandringham Rd Od,2024-03-15T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.28
113328,Sandringham Rd Od,2024-03-15T12:50:00.000+00:00,feeder,4,N Current (RMS),A,43.1
113328,Sandringham Rd Od,2024-03-15T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.2
113328,Sandringham Rd Od,2024-03-15T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.8
113328,Sandringham Rd Od,2024-03-15T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.6
113328,Sandringham Rd Od,2024-03-15T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
113328,Sandringham Rd Od,2024-03-15T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
113328,Sandringham Rd Od,2024-03-15T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
113328,Sandringham Rd Od,2024-03-15T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.94
113328,Sandringham Rd Od,2024-03-15T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.61
113328,Sandringham Rd Od,2024-03-15T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.61
113328,Sandringham Rd Od,2024-03-15T12:50:00.000+00:00,feeder,3,N Current (RMS),A,45.5
113328,Sandringham Rd Od,2024-03-15T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.1
113328,Sandringham Rd Od,2024-03-15T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.1
113328,Sandringham Rd Od,2024-03-15T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
113328,Sandringham Rd Od,2024-03-15T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
113328,Sandringham Rd Od,2024-03-15T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.81
113328,Sandringham Rd Od,2024-03-15T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
113328,Sandringham Rd Od,2024-03-15T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.51
113328,Sandringham Rd Od,2024-03-15T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.64
113328,Sandringham Rd Od,2024-03-15T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.31
113328,Sandringham Rd Od,2024-03-15T12:50:00.000+00:00,feeder,2,N Current (RMS),A,65.2
113328,Sandringham Rd Od,2024-03-15T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.3
113328,Sandringham Rd Od,2024-03-15T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
113328,Sandringham Rd Od,2024-03-15T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,96.2
113328,Sandringham Rd Od,2024-03-15T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
113328,Sandringham Rd Od,2024-03-15T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
113328,Sandringham Rd Od,2024-03-15T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
113328,Sandringham Rd Od,2024-03-15T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.2
113328,Sandringham Rd Od,2024-03-15T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.84
113328,Sandringham Rd Od,2024-03-15T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.5
113328,Sandringham Rd Od,2024-03-15T12:50:00.000+00:00,feeder,1,N Current (RMS),A,52.4
113328,Sandringham Rd Od,2024-03-15T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
113328,Sandringham Rd Od,2024-03-15T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
113328,Sandringham Rd Od,2024-03-15T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.3
113328,Sandringham Rd Od,2024-03-15T12:50:00.000+00:00,transformer,,Temperature,C,26.3
113328,Sandringham Rd Od,2024-03-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
113328,Sandringham Rd Od,2024-03-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
113328,Sandringham Rd Od,2024-03-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
113328,Sandringham Rd Od,2024-03-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
113328,Sandringham Rd Od,2024-03-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
113328,Sandringham Rd Od,2024-03-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
113328,Sandringham Rd Od,2024-03-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
113328,Sandringham Rd Od,2024-03-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
113328,Sandringham Rd Od,2024-03-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
113328,Sandringham Rd Od,2024-03-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,43.02
113328,Sandringham Rd Od,2024-03-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,41.47
113328,Sandringham Rd Od,2024-03-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,55.67
113328,Sandringham Rd Od,2024-03-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,116.3
113328,Sandringham Rd Od,2024-03-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
113328,Sandringham Rd Od,2024-03-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
113328,Sandringham Rd Od,2024-03-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.8
113328,Sandringham Rd Od,2024-03-15T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-15T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-15T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
113328,Sandringham Rd Od,2024-03-15T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
113328,Sandringham Rd Od,2024-03-15T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.17
113328,Sandringham Rd Od,2024-03-15T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.07
113328,Sandringham Rd Od,2024-03-15T12:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-15T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-15T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.15
113328,Sandringham Rd Od,2024-03-15T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
113328,Sandringham Rd Od,2024-03-15T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
113328,Sandringham Rd Od,2024-03-15T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.08
113328,Sandringham Rd Od,2024-03-15T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.68
113328,Sandringham Rd Od,2024-03-15T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.75
113328,Sandringham Rd Od,2024-03-15T12:40:00.000+00:00,feeder,4,N Current (RMS),A,37.7
113328,Sandringham Rd Od,2024-03-15T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
113328,Sandringham Rd Od,2024-03-15T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.8
113328,Sandringham Rd Od,2024-03-15T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.8
113328,Sandringham Rd Od,2024-03-15T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.23
113328,Sandringham Rd Od,2024-03-15T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
113328,Sandringham Rd Od,2024-03-15T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
113328,Sandringham Rd Od,2024-03-15T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.11
113328,Sandringham Rd Od,2024-03-15T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.66
113328,Sandringham Rd Od,2024-03-15T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.48
113328,Sandringham Rd Od,2024-03-15T12:40:00.000+00:00,feeder,3,N Current (RMS),A,40.8
113328,Sandringham Rd Od,2024-03-15T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.2
113328,Sandringham Rd Od,2024-03-15T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
113328,Sandringham Rd Od,2024-03-15T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
113328,Sandringham Rd Od,2024-03-15T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
113328,Sandringham Rd Od,2024-03-15T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.16
113328,Sandringham Rd Od,2024-03-15T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
113328,Sandringham Rd Od,2024-03-15T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.48
113328,Sandringham Rd Od,2024-03-15T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.15
113328,Sandringham Rd Od,2024-03-15T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.82
113328,Sandringham Rd Od,2024-03-15T12:40:00.000+00:00,feeder,2,N Current (RMS),A,72.3
113328,Sandringham Rd Od,2024-03-15T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
113328,Sandringham Rd Od,2024-03-15T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
113328,Sandringham Rd Od,2024-03-15T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,87.2
113328,Sandringham Rd Od,2024-03-15T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
113328,Sandringham Rd Od,2024-03-15T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
113328,Sandringham Rd Od,2024-03-15T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.47
113328,Sandringham Rd Od,2024-03-15T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.06
113328,Sandringham Rd Od,2024-03-15T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.03
113328,Sandringham Rd Od,2024-03-15T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.79
113328,Sandringham Rd Od,2024-03-15T12:40:00.000+00:00,feeder,1,N Current (RMS),A,37.5
113328,Sandringham Rd Od,2024-03-15T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
113328,Sandringham Rd Od,2024-03-15T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
113328,Sandringham Rd Od,2024-03-15T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.2
113328,Sandringham Rd Od,2024-03-15T12:40:00.000+00:00,transformer,,Temperature,C,26.3
113328,Sandringham Rd Od,2024-03-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
113328,Sandringham Rd Od,2024-03-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
113328,Sandringham Rd Od,2024-03-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
113328,Sandringham Rd Od,2024-03-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
113328,Sandringham Rd Od,2024-03-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
113328,Sandringham Rd Od,2024-03-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
113328,Sandringham Rd Od,2024-03-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
113328,Sandringham Rd Od,2024-03-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
113328,Sandringham Rd Od,2024-03-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
113328,Sandringham Rd Od,2024-03-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,33.75
113328,Sandringham Rd Od,2024-03-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,37.36
113328,Sandringham Rd Od,2024-03-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,51.77
113328,Sandringham Rd Od,2024-03-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,121.0
113328,Sandringham Rd Od,2024-03-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
113328,Sandringham Rd Od,2024-03-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
113328,Sandringham Rd Od,2024-03-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
113328,Sandringham Rd Od,2024-03-15T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
113328,Sandringham Rd Od,2024-03-15T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-15T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
113328,Sandringham Rd Od,2024-03-15T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
113328,Sandringham Rd Od,2024-03-15T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.19
113328,Sandringham Rd Od,2024-03-15T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.11
113328,Sandringham Rd Od,2024-03-15T12:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-15T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
113328,Sandringham Rd Od,2024-03-15T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-15T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
113328,Sandringham Rd Od,2024-03-15T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.93
113328,Sandringham Rd Od,2024-03-15T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
113328,Sandringham Rd Od,2024-03-15T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.84
113328,Sandringham Rd Od,2024-03-15T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.22
113328,Sandringham Rd Od,2024-03-15T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.34
113328,Sandringham Rd Od,2024-03-15T12:30:00.000+00:00,feeder,4,N Current (RMS),A,37.1
113328,Sandringham Rd Od,2024-03-15T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.9
113328,Sandringham Rd Od,2024-03-15T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.5
113328,Sandringham Rd Od,2024-03-15T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,71.2
113328,Sandringham Rd Od,2024-03-15T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
113328,Sandringham Rd Od,2024-03-15T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
113328,Sandringham Rd Od,2024-03-15T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
113328,Sandringham Rd Od,2024-03-15T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.75
113328,Sandringham Rd Od,2024-03-15T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.93
113328,Sandringham Rd Od,2024-03-15T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.9
113328,Sandringham Rd Od,2024-03-15T12:30:00.000+00:00,feeder,3,N Current (RMS),A,28.5
113328,Sandringham Rd Od,2024-03-15T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
113328,Sandringham Rd Od,2024-03-15T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
113328,Sandringham Rd Od,2024-03-15T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
113328,Sandringham Rd Od,2024-03-15T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
113328,Sandringham Rd Od,2024-03-15T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.74
113328,Sandringham Rd Od,2024-03-15T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
113328,Sandringham Rd Od,2024-03-15T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.71
113328,Sandringham Rd Od,2024-03-15T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.49
113328,Sandringham Rd Od,2024-03-15T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.8
113328,Sandringham Rd Od,2024-03-15T12:30:00.000+00:00,feeder,2,N Current (RMS),A,54.3
113328,Sandringham Rd Od,2024-03-15T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
113328,Sandringham Rd Od,2024-03-15T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
113328,Sandringham Rd Od,2024-03-15T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.6
113328,Sandringham Rd Od,2024-03-15T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
113328,Sandringham Rd Od,2024-03-15T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
113328,Sandringham Rd Od,2024-03-15T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.4
113328,Sandringham Rd Od,2024-03-15T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.07
113328,Sandringham Rd Od,2024-03-15T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.66
113328,Sandringham Rd Od,2024-03-15T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.32
113328,Sandringham Rd Od,2024-03-15T12:30:00.000+00:00,feeder,1,N Current (RMS),A,47.6
113328,Sandringham Rd Od,2024-03-15T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
113328,Sandringham Rd Od,2024-03-15T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
113328,Sandringham Rd Od,2024-03-15T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.0
113328,Sandringham Rd Od,2024-03-15T12:30:00.000+00:00,transformer,,Temperature,C,26.1
113328,Sandringham Rd Od,2024-03-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
113328,Sandringham Rd Od,2024-03-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
113328,Sandringham Rd Od,2024-03-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
113328,Sandringham Rd Od,2024-03-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
113328,Sandringham Rd Od,2024-03-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
113328,Sandringham Rd Od,2024-03-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
113328,Sandringham Rd Od,2024-03-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
113328,Sandringham Rd Od,2024-03-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
113328,Sandringham Rd Od,2024-03-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
113328,Sandringham Rd Od,2024-03-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,33.39
113328,Sandringham Rd Od,2024-03-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,33.1
113328,Sandringham Rd Od,2024-03-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,55.25
113328,Sandringham Rd Od,2024-03-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,133.4
113328,Sandringham Rd Od,2024-03-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
113328,Sandringham Rd Od,2024-03-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
113328,Sandringham Rd Od,2024-03-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.3
113328,Sandringham Rd Od,2024-03-15T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-15T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
113328,Sandringham Rd Od,2024-03-15T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
113328,Sandringham Rd Od,2024-03-15T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
113328,Sandringham Rd Od,2024-03-15T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.18
113328,Sandringham Rd Od,2024-03-15T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.06
113328,Sandringham Rd Od,2024-03-15T12:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-15T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-15T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
113328,Sandringham Rd Od,2024-03-15T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.94
113328,Sandringham Rd Od,2024-03-15T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
113328,Sandringham Rd Od,2024-03-15T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.67
113328,Sandringham Rd Od,2024-03-15T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.08
113328,Sandringham Rd Od,2024-03-15T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.17
113328,Sandringham Rd Od,2024-03-15T12:20:00.000+00:00,feeder,4,N Current (RMS),A,35.9
113328,Sandringham Rd Od,2024-03-15T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,59.2
113328,Sandringham Rd Od,2024-03-15T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.8
113328,Sandringham Rd Od,2024-03-15T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.1
113328,Sandringham Rd Od,2024-03-15T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
113328,Sandringham Rd Od,2024-03-15T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
113328,Sandringham Rd Od,2024-03-15T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
113328,Sandringham Rd Od,2024-03-15T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.59
113328,Sandringham Rd Od,2024-03-15T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.44
113328,Sandringham Rd Od,2024-03-15T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.09
113328,Sandringham Rd Od,2024-03-15T12:20:00.000+00:00,feeder,3,N Current (RMS),A,29.3
113328,Sandringham Rd Od,2024-03-15T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.3
113328,Sandringham Rd Od,2024-03-15T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
113328,Sandringham Rd Od,2024-03-15T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.3
113328,Sandringham Rd Od,2024-03-15T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
113328,Sandringham Rd Od,2024-03-15T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.63
113328,Sandringham Rd Od,2024-03-15T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
113328,Sandringham Rd Od,2024-03-15T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.92
113328,Sandringham Rd Od,2024-03-15T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.93
113328,Sandringham Rd Od,2024-03-15T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.4
113328,Sandringham Rd Od,2024-03-15T12:20:00.000+00:00,feeder,2,N Current (RMS),A,56.2
113328,Sandringham Rd Od,2024-03-15T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
113328,Sandringham Rd Od,2024-03-15T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
113328,Sandringham Rd Od,2024-03-15T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.4
113328,Sandringham Rd Od,2024-03-15T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
113328,Sandringham Rd Od,2024-03-15T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
113328,Sandringham Rd Od,2024-03-15T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.08
113328,Sandringham Rd Od,2024-03-15T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.87
113328,Sandringham Rd Od,2024-03-15T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.5
113328,Sandringham Rd Od,2024-03-15T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.54
113328,Sandringham Rd Od,2024-03-15T12:20:00.000+00:00,feeder,1,N Current (RMS),A,66.1
113328,Sandringham Rd Od,2024-03-15T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
113328,Sandringham Rd Od,2024-03-15T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
113328,Sandringham Rd Od,2024-03-15T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,98.2
113328,Sandringham Rd Od,2024-03-15T12:20:00.000+00:00,transformer,,Temperature,C,26.1
113328,Sandringham Rd Od,2024-03-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
113328,Sandringham Rd Od,2024-03-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
113328,Sandringham Rd Od,2024-03-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
113328,Sandringham Rd Od,2024-03-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
113328,Sandringham Rd Od,2024-03-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
113328,Sandringham Rd Od,2024-03-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
113328,Sandringham Rd Od,2024-03-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
113328,Sandringham Rd Od,2024-03-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
113328,Sandringham Rd Od,2024-03-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
113328,Sandringham Rd Od,2024-03-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,38.04
113328,Sandringham Rd Od,2024-03-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,35.77
113328,Sandringham Rd Od,2024-03-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,57.14
113328,Sandringham Rd Od,2024-03-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,137.4
113328,Sandringham Rd Od,2024-03-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
113328,Sandringham Rd Od,2024-03-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
113328,Sandringham Rd Od,2024-03-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.7
113328,Sandringham Rd Od,2024-03-15T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-15T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-15T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
113328,Sandringham Rd Od,2024-03-15T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
113328,Sandringham Rd Od,2024-03-15T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.18
113328,Sandringham Rd Od,2024-03-15T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.09
113328,Sandringham Rd Od,2024-03-15T12:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-15T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-15T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-15T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
113328,Sandringham Rd Od,2024-03-15T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.01
113328,Sandringham Rd Od,2024-03-15T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.07
113328,Sandringham Rd Od,2024-03-15T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.04
113328,Sandringham Rd Od,2024-03-15T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.17
113328,Sandringham Rd Od,2024-03-15T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.3
113328,Sandringham Rd Od,2024-03-15T12:10:00.000+00:00,feeder,4,N Current (RMS),A,34.9
113328,Sandringham Rd Od,2024-03-15T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.1
113328,Sandringham Rd Od,2024-03-15T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.3
113328,Sandringham Rd Od,2024-03-15T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.1
113328,Sandringham Rd Od,2024-03-15T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
113328,Sandringham Rd Od,2024-03-15T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
113328,Sandringham Rd Od,2024-03-15T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
113328,Sandringham Rd Od,2024-03-15T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.38
113328,Sandringham Rd Od,2024-03-15T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.06
113328,Sandringham Rd Od,2024-03-15T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.66
113328,Sandringham Rd Od,2024-03-15T12:10:00.000+00:00,feeder,3,N Current (RMS),A,27.8
113328,Sandringham Rd Od,2024-03-15T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.3
113328,Sandringham Rd Od,2024-03-15T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
113328,Sandringham Rd Od,2024-03-15T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.6
113328,Sandringham Rd Od,2024-03-15T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
113328,Sandringham Rd Od,2024-03-15T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.46
113328,Sandringham Rd Od,2024-03-15T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
113328,Sandringham Rd Od,2024-03-15T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.18
113328,Sandringham Rd Od,2024-03-15T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.49
113328,Sandringham Rd Od,2024-03-15T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.05
113328,Sandringham Rd Od,2024-03-15T12:10:00.000+00:00,feeder,2,N Current (RMS),A,52.5
113328,Sandringham Rd Od,2024-03-15T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
113328,Sandringham Rd Od,2024-03-15T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.3
113328,Sandringham Rd Od,2024-03-15T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.2
113328,Sandringham Rd Od,2024-03-15T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
113328,Sandringham Rd Od,2024-03-15T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
113328,Sandringham Rd Od,2024-03-15T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.74
113328,Sandringham Rd Od,2024-03-15T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.14
113328,Sandringham Rd Od,2024-03-15T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.71
113328,Sandringham Rd Od,2024-03-15T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,33.38
113328,Sandringham Rd Od,2024-03-15T12:10:00.000+00:00,feeder,1,N Current (RMS),A,96.5
113328,Sandringham Rd Od,2024-03-15T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.4
113328,Sandringham Rd Od,2024-03-15T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
113328,Sandringham Rd Od,2024-03-15T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,142.8
113328,Sandringham Rd Od,2024-03-15T12:10:00.000+00:00,transformer,,Temperature,C,26.0
113328,Sandringham Rd Od,2024-03-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
113328,Sandringham Rd Od,2024-03-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
113328,Sandringham Rd Od,2024-03-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
113328,Sandringham Rd Od,2024-03-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
113328,Sandringham Rd Od,2024-03-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
113328,Sandringham Rd Od,2024-03-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
113328,Sandringham Rd Od,2024-03-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
113328,Sandringham Rd Od,2024-03-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
113328,Sandringham Rd Od,2024-03-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
113328,Sandringham Rd Od,2024-03-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,51.73
113328,Sandringham Rd Od,2024-03-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,35.26
113328,Sandringham Rd Od,2024-03-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,73.31
113328,Sandringham Rd Od,2024-03-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,170.5
113328,Sandringham Rd Od,2024-03-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.1
113328,Sandringham Rd Od,2024-03-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
113328,Sandringham Rd Od,2024-03-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,313.7
113328,Sandringham Rd Od,2024-03-15T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-15T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-15T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
113328,Sandringham Rd Od,2024-03-15T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
113328,Sandringham Rd Od,2024-03-15T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.18
113328,Sandringham Rd Od,2024-03-15T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.09
113328,Sandringham Rd Od,2024-03-15T12:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-15T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-15T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-15T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
113328,Sandringham Rd Od,2024-03-15T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.17
113328,Sandringham Rd Od,2024-03-15T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.18
113328,Sandringham Rd Od,2024-03-15T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.29
113328,Sandringham Rd Od,2024-03-15T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.29
113328,Sandringham Rd Od,2024-03-15T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.88
113328,Sandringham Rd Od,2024-03-15T12:00:00.000+00:00,feeder,4,N Current (RMS),A,36.6
113328,Sandringham Rd Od,2024-03-15T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.4
113328,Sandringham Rd Od,2024-03-15T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.5
113328,Sandringham Rd Od,2024-03-15T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.9
113328,Sandringham Rd Od,2024-03-15T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
113328,Sandringham Rd Od,2024-03-15T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
113328,Sandringham Rd Od,2024-03-15T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
113328,Sandringham Rd Od,2024-03-15T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.47
113328,Sandringham Rd Od,2024-03-15T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.54
113328,Sandringham Rd Od,2024-03-15T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.78
113328,Sandringham Rd Od,2024-03-15T12:00:00.000+00:00,feeder,3,N Current (RMS),A,25.0
113328,Sandringham Rd Od,2024-03-15T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.4
113328,Sandringham Rd Od,2024-03-15T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
113328,Sandringham Rd Od,2024-03-15T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.6
113328,Sandringham Rd Od,2024-03-15T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
113328,Sandringham Rd Od,2024-03-15T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
113328,Sandringham Rd Od,2024-03-15T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
113328,Sandringham Rd Od,2024-03-15T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.34
113328,Sandringham Rd Od,2024-03-15T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.63
113328,Sandringham Rd Od,2024-03-15T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.61
113328,Sandringham Rd Od,2024-03-15T12:00:00.000+00:00,feeder,2,N Current (RMS),A,36.0
113328,Sandringham Rd Od,2024-03-15T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.6
113328,Sandringham Rd Od,2024-03-15T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.8
113328,Sandringham Rd Od,2024-03-15T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.7
113328,Sandringham Rd Od,2024-03-15T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
113328,Sandringham Rd Od,2024-03-15T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
113328,Sandringham Rd Od,2024-03-15T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.67
113328,Sandringham Rd Od,2024-03-15T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.41
113328,Sandringham Rd Od,2024-03-15T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.81
113328,Sandringham Rd Od,2024-03-15T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,35.16
113328,Sandringham Rd Od,2024-03-15T12:00:00.000+00:00,feeder,1,N Current (RMS),A,115.2
113328,Sandringham Rd Od,2024-03-15T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.1
113328,Sandringham Rd Od,2024-03-15T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
113328,Sandringham Rd Od,2024-03-15T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,151.5
113328,Sandringham Rd Od,2024-03-15T12:00:00.000+00:00,transformer,,Temperature,C,26.0
113328,Sandringham Rd Od,2024-03-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
113328,Sandringham Rd Od,2024-03-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
113328,Sandringham Rd Od,2024-03-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
113328,Sandringham Rd Od,2024-03-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
113328,Sandringham Rd Od,2024-03-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
113328,Sandringham Rd Od,2024-03-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
113328,Sandringham Rd Od,2024-03-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
113328,Sandringham Rd Od,2024-03-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
113328,Sandringham Rd Od,2024-03-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
113328,Sandringham Rd Od,2024-03-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,42.51
113328,Sandringham Rd Od,2024-03-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,35.08
113328,Sandringham Rd Od,2024-03-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,70.34
113328,Sandringham Rd Od,2024-03-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,171.7
113328,Sandringham Rd Od,2024-03-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
113328,Sandringham Rd Od,2024-03-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
113328,Sandringham Rd Od,2024-03-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,303.5
113328,Sandringham Rd Od,2024-03-15T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-15T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-15T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
113328,Sandringham Rd Od,2024-03-15T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
113328,Sandringham Rd Od,2024-03-15T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.21
113328,Sandringham Rd Od,2024-03-15T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.09
113328,Sandringham Rd Od,2024-03-15T11:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-15T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
113328,Sandringham Rd Od,2024-03-15T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-15T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
113328,Sandringham Rd Od,2024-03-15T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.92
113328,Sandringham Rd Od,2024-03-15T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.23
113328,Sandringham Rd Od,2024-03-15T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.89
113328,Sandringham Rd Od,2024-03-15T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.09
113328,Sandringham Rd Od,2024-03-15T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.77
113328,Sandringham Rd Od,2024-03-15T11:50:00.000+00:00,feeder,4,N Current (RMS),A,54.7
113328,Sandringham Rd Od,2024-03-15T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.8
113328,Sandringham Rd Od,2024-03-15T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,80.4
113328,Sandringham Rd Od,2024-03-15T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.7
113328,Sandringham Rd Od,2024-03-15T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
113328,Sandringham Rd Od,2024-03-15T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
113328,Sandringham Rd Od,2024-03-15T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
113328,Sandringham Rd Od,2024-03-15T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.75
113328,Sandringham Rd Od,2024-03-15T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.95
113328,Sandringham Rd Od,2024-03-15T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.78
113328,Sandringham Rd Od,2024-03-15T11:50:00.000+00:00,feeder,3,N Current (RMS),A,25.8
113328,Sandringham Rd Od,2024-03-15T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.1
113328,Sandringham Rd Od,2024-03-15T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.9
113328,Sandringham Rd Od,2024-03-15T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.7
113328,Sandringham Rd Od,2024-03-15T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
113328,Sandringham Rd Od,2024-03-15T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.4
113328,Sandringham Rd Od,2024-03-15T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
113328,Sandringham Rd Od,2024-03-15T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.87
113328,Sandringham Rd Od,2024-03-15T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.19
113328,Sandringham Rd Od,2024-03-15T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.1
113328,Sandringham Rd Od,2024-03-15T11:50:00.000+00:00,feeder,2,N Current (RMS),A,35.8
113328,Sandringham Rd Od,2024-03-15T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.5
113328,Sandringham Rd Od,2024-03-15T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.2
113328,Sandringham Rd Od,2024-03-15T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.5
113328,Sandringham Rd Od,2024-03-15T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
113328,Sandringham Rd Od,2024-03-15T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
113328,Sandringham Rd Od,2024-03-15T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.96
113328,Sandringham Rd Od,2024-03-15T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.14
113328,Sandringham Rd Od,2024-03-15T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.86
113328,Sandringham Rd Od,2024-03-15T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.31
113328,Sandringham Rd Od,2024-03-15T11:50:00.000+00:00,feeder,1,N Current (RMS),A,82.5
113328,Sandringham Rd Od,2024-03-15T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
113328,Sandringham Rd Od,2024-03-15T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
113328,Sandringham Rd Od,2024-03-15T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,114.1
113328,Sandringham Rd Od,2024-03-15T11:50:00.000+00:00,transformer,,Temperature,C,26.1
113328,Sandringham Rd Od,2024-03-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
113328,Sandringham Rd Od,2024-03-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
113328,Sandringham Rd Od,2024-03-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
113328,Sandringham Rd Od,2024-03-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
113328,Sandringham Rd Od,2024-03-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
113328,Sandringham Rd Od,2024-03-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
113328,Sandringham Rd Od,2024-03-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
113328,Sandringham Rd Od,2024-03-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
113328,Sandringham Rd Od,2024-03-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
113328,Sandringham Rd Od,2024-03-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,37.67
113328,Sandringham Rd Od,2024-03-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,43.88
113328,Sandringham Rd Od,2024-03-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,62.88
113328,Sandringham Rd Od,2024-03-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,143.4
113328,Sandringham Rd Od,2024-03-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
113328,Sandringham Rd Od,2024-03-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
113328,Sandringham Rd Od,2024-03-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.4
113328,Sandringham Rd Od,2024-03-15T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-15T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-15T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
113328,Sandringham Rd Od,2024-03-15T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
113328,Sandringham Rd Od,2024-03-15T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.17
113328,Sandringham Rd Od,2024-03-15T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.08
113328,Sandringham Rd Od,2024-03-15T11:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-15T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-15T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
113328,Sandringham Rd Od,2024-03-15T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
113328,Sandringham Rd Od,2024-03-15T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
113328,Sandringham Rd Od,2024-03-15T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.53
113328,Sandringham Rd Od,2024-03-15T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.27
113328,Sandringham Rd Od,2024-03-15T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.96
113328,Sandringham Rd Od,2024-03-15T11:40:00.000+00:00,feeder,4,N Current (RMS),A,42.6
113328,Sandringham Rd Od,2024-03-15T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.9
113328,Sandringham Rd Od,2024-03-15T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.9
113328,Sandringham Rd Od,2024-03-15T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.5
113328,Sandringham Rd Od,2024-03-15T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
113328,Sandringham Rd Od,2024-03-15T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
113328,Sandringham Rd Od,2024-03-15T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
113328,Sandringham Rd Od,2024-03-15T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.22
113328,Sandringham Rd Od,2024-03-15T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.51
113328,Sandringham Rd Od,2024-03-15T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.22
113328,Sandringham Rd Od,2024-03-15T11:40:00.000+00:00,feeder,3,N Current (RMS),A,32.4
113328,Sandringham Rd Od,2024-03-15T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.1
113328,Sandringham Rd Od,2024-03-15T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.3
113328,Sandringham Rd Od,2024-03-15T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.1
113328,Sandringham Rd Od,2024-03-15T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
113328,Sandringham Rd Od,2024-03-15T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
113328,Sandringham Rd Od,2024-03-15T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
113328,Sandringham Rd Od,2024-03-15T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.38
113328,Sandringham Rd Od,2024-03-15T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.91
113328,Sandringham Rd Od,2024-03-15T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.53
113328,Sandringham Rd Od,2024-03-15T11:40:00.000+00:00,feeder,2,N Current (RMS),A,35.6
113328,Sandringham Rd Od,2024-03-15T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
113328,Sandringham Rd Od,2024-03-15T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
113328,Sandringham Rd Od,2024-03-15T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.9
113328,Sandringham Rd Od,2024-03-15T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
113328,Sandringham Rd Od,2024-03-15T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
113328,Sandringham Rd Od,2024-03-15T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.78
113328,Sandringham Rd Od,2024-03-15T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.68
113328,Sandringham Rd Od,2024-03-15T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.01
113328,Sandringham Rd Od,2024-03-15T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.76
113328,Sandringham Rd Od,2024-03-15T11:40:00.000+00:00,feeder,1,N Current (RMS),A,78.2
113328,Sandringham Rd Od,2024-03-15T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
113328,Sandringham Rd Od,2024-03-15T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
113328,Sandringham Rd Od,2024-03-15T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,103.1
113328,Sandringham Rd Od,2024-03-15T11:40:00.000+00:00,transformer,,Temperature,C,26.1
113328,Sandringham Rd Od,2024-03-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
