Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113328,Sandringham Rd Od,2024-03-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
113328,Sandringham Rd Od,2024-03-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
113328,Sandringham Rd Od,2024-03-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
113328,Sandringham Rd Od,2024-03-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
113328,Sandringham Rd Od,2024-03-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
113328,Sandringham Rd Od,2024-03-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
113328,Sandringham Rd Od,2024-03-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
113328,Sandringham Rd Od,2024-03-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
113328,Sandringham Rd Od,2024-03-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,34.85
113328,Sandringham Rd Od,2024-03-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,38.52
113328,Sandringham Rd Od,2024-03-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,57.39
113328,Sandringham Rd Od,2024-03-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,137.5
113328,Sandringham Rd Od,2024-03-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
113328,Sandringham Rd Od,2024-03-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
113328,Sandringham Rd Od,2024-03-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.7
113328,Sandringham Rd Od,2024-03-15T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
113328,Sandringham Rd Od,2024-03-15T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-15T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
113328,Sandringham Rd Od,2024-03-15T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
113328,Sandringham Rd Od,2024-03-15T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.17
113328,Sandringham Rd Od,2024-03-15T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.07
113328,Sandringham Rd Od,2024-03-15T11:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-15T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-15T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
113328,Sandringham Rd Od,2024-03-15T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
113328,Sandringham Rd Od,2024-03-15T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
113328,Sandringham Rd Od,2024-03-15T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.22
113328,Sandringham Rd Od,2024-03-15T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.73
113328,Sandringham Rd Od,2024-03-15T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.7
113328,Sandringham Rd Od,2024-03-15T11:30:00.000+00:00,feeder,4,N Current (RMS),A,42.7
113328,Sandringham Rd Od,2024-03-15T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.2
113328,Sandringham Rd Od,2024-03-15T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.7
113328,Sandringham Rd Od,2024-03-15T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.8
113328,Sandringham Rd Od,2024-03-15T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.23
113328,Sandringham Rd Od,2024-03-15T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
113328,Sandringham Rd Od,2024-03-15T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
113328,Sandringham Rd Od,2024-03-15T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.09
113328,Sandringham Rd Od,2024-03-15T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.08
113328,Sandringham Rd Od,2024-03-15T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.9
113328,Sandringham Rd Od,2024-03-15T11:30:00.000+00:00,feeder,3,N Current (RMS),A,48.0
113328,Sandringham Rd Od,2024-03-15T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.9
113328,Sandringham Rd Od,2024-03-15T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.5
113328,Sandringham Rd Od,2024-03-15T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
113328,Sandringham Rd Od,2024-03-15T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
113328,Sandringham Rd Od,2024-03-15T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
113328,Sandringham Rd Od,2024-03-15T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
113328,Sandringham Rd Od,2024-03-15T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.55
113328,Sandringham Rd Od,2024-03-15T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.81
113328,Sandringham Rd Od,2024-03-15T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.2
113328,Sandringham Rd Od,2024-03-15T11:30:00.000+00:00,feeder,2,N Current (RMS),A,34.1
113328,Sandringham Rd Od,2024-03-15T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.8
113328,Sandringham Rd Od,2024-03-15T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.3
113328,Sandringham Rd Od,2024-03-15T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.6
113328,Sandringham Rd Od,2024-03-15T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
113328,Sandringham Rd Od,2024-03-15T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
113328,Sandringham Rd Od,2024-03-15T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.68
113328,Sandringham Rd Od,2024-03-15T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.44
113328,Sandringham Rd Od,2024-03-15T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.02
113328,Sandringham Rd Od,2024-03-15T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.41
113328,Sandringham Rd Od,2024-03-15T11:30:00.000+00:00,feeder,1,N Current (RMS),A,85.7
113328,Sandringham Rd Od,2024-03-15T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
113328,Sandringham Rd Od,2024-03-15T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
113328,Sandringham Rd Od,2024-03-15T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,110.1
113328,Sandringham Rd Od,2024-03-15T11:30:00.000+00:00,transformer,,Temperature,C,26.1
113328,Sandringham Rd Od,2024-03-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
113328,Sandringham Rd Od,2024-03-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
113328,Sandringham Rd Od,2024-03-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
113328,Sandringham Rd Od,2024-03-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
113328,Sandringham Rd Od,2024-03-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
113328,Sandringham Rd Od,2024-03-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
113328,Sandringham Rd Od,2024-03-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
113328,Sandringham Rd Od,2024-03-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
113328,Sandringham Rd Od,2024-03-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
113328,Sandringham Rd Od,2024-03-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,37.33
113328,Sandringham Rd Od,2024-03-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,39.48
113328,Sandringham Rd Od,2024-03-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,56.13
113328,Sandringham Rd Od,2024-03-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,132.0
113328,Sandringham Rd Od,2024-03-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
113328,Sandringham Rd Od,2024-03-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
113328,Sandringham Rd Od,2024-03-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.7
113328,Sandringham Rd Od,2024-03-15T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
113328,Sandringham Rd Od,2024-03-15T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-15T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
113328,Sandringham Rd Od,2024-03-15T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
113328,Sandringham Rd Od,2024-03-15T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.18
113328,Sandringham Rd Od,2024-03-15T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.06
113328,Sandringham Rd Od,2024-03-15T11:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-15T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-15T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-15T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.2
113328,Sandringham Rd Od,2024-03-15T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
113328,Sandringham Rd Od,2024-03-15T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
113328,Sandringham Rd Od,2024-03-15T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.19
113328,Sandringham Rd Od,2024-03-15T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.69
113328,Sandringham Rd Od,2024-03-15T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.24
113328,Sandringham Rd Od,2024-03-15T11:20:00.000+00:00,feeder,4,N Current (RMS),A,45.9
113328,Sandringham Rd Od,2024-03-15T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.4
113328,Sandringham Rd Od,2024-03-15T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,68.8
113328,Sandringham Rd Od,2024-03-15T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.7
113328,Sandringham Rd Od,2024-03-15T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.58
113328,Sandringham Rd Od,2024-03-15T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
113328,Sandringham Rd Od,2024-03-15T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
113328,Sandringham Rd Od,2024-03-15T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
113328,Sandringham Rd Od,2024-03-15T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.84
113328,Sandringham Rd Od,2024-03-15T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.16
113328,Sandringham Rd Od,2024-03-15T11:20:00.000+00:00,feeder,3,N Current (RMS),A,47.8
113328,Sandringham Rd Od,2024-03-15T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
113328,Sandringham Rd Od,2024-03-15T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.6
113328,Sandringham Rd Od,2024-03-15T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
113328,Sandringham Rd Od,2024-03-15T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
113328,Sandringham Rd Od,2024-03-15T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
113328,Sandringham Rd Od,2024-03-15T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
113328,Sandringham Rd Od,2024-03-15T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.26
113328,Sandringham Rd Od,2024-03-15T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.89
113328,Sandringham Rd Od,2024-03-15T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.32
113328,Sandringham Rd Od,2024-03-15T11:20:00.000+00:00,feeder,2,N Current (RMS),A,34.7
113328,Sandringham Rd Od,2024-03-15T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.6
113328,Sandringham Rd Od,2024-03-15T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.2
113328,Sandringham Rd Od,2024-03-15T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.1
113328,Sandringham Rd Od,2024-03-15T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
113328,Sandringham Rd Od,2024-03-15T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
113328,Sandringham Rd Od,2024-03-15T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.4
113328,Sandringham Rd Od,2024-03-15T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
113328,Sandringham Rd Od,2024-03-15T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.98
113328,Sandringham Rd Od,2024-03-15T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.02
113328,Sandringham Rd Od,2024-03-15T11:20:00.000+00:00,feeder,1,N Current (RMS),A,63.1
113328,Sandringham Rd Od,2024-03-15T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
113328,Sandringham Rd Od,2024-03-15T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
113328,Sandringham Rd Od,2024-03-15T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,85.5
113328,Sandringham Rd Od,2024-03-15T11:20:00.000+00:00,transformer,,Temperature,C,26.0
113328,Sandringham Rd Od,2024-03-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
113328,Sandringham Rd Od,2024-03-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
113328,Sandringham Rd Od,2024-03-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
113328,Sandringham Rd Od,2024-03-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
113328,Sandringham Rd Od,2024-03-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
113328,Sandringham Rd Od,2024-03-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
113328,Sandringham Rd Od,2024-03-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
113328,Sandringham Rd Od,2024-03-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
113328,Sandringham Rd Od,2024-03-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
113328,Sandringham Rd Od,2024-03-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,33.47
113328,Sandringham Rd Od,2024-03-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,45.23
113328,Sandringham Rd Od,2024-03-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,49.67
113328,Sandringham Rd Od,2024-03-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,122.2
113328,Sandringham Rd Od,2024-03-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
113328,Sandringham Rd Od,2024-03-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
113328,Sandringham Rd Od,2024-03-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
113328,Sandringham Rd Od,2024-03-15T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
113328,Sandringham Rd Od,2024-03-15T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-15T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
113328,Sandringham Rd Od,2024-03-15T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
113328,Sandringham Rd Od,2024-03-15T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.2
113328,Sandringham Rd Od,2024-03-15T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.06
113328,Sandringham Rd Od,2024-03-15T11:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
113328,Sandringham Rd Od,2024-03-15T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-15T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.37
113328,Sandringham Rd Od,2024-03-15T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
113328,Sandringham Rd Od,2024-03-15T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
113328,Sandringham Rd Od,2024-03-15T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.15
113328,Sandringham Rd Od,2024-03-15T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.93
113328,Sandringham Rd Od,2024-03-15T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.24
113328,Sandringham Rd Od,2024-03-15T11:10:00.000+00:00,feeder,4,N Current (RMS),A,47.4
113328,Sandringham Rd Od,2024-03-15T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.2
113328,Sandringham Rd Od,2024-03-15T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,78.4
113328,Sandringham Rd Od,2024-03-15T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.6
113328,Sandringham Rd Od,2024-03-15T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.23
113328,Sandringham Rd Od,2024-03-15T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
113328,Sandringham Rd Od,2024-03-15T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
113328,Sandringham Rd Od,2024-03-15T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.38
113328,Sandringham Rd Od,2024-03-15T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.67
113328,Sandringham Rd Od,2024-03-15T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.56
113328,Sandringham Rd Od,2024-03-15T11:10:00.000+00:00,feeder,3,N Current (RMS),A,44.0
113328,Sandringham Rd Od,2024-03-15T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.7
113328,Sandringham Rd Od,2024-03-15T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.3
113328,Sandringham Rd Od,2024-03-15T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
113328,Sandringham Rd Od,2024-03-15T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
113328,Sandringham Rd Od,2024-03-15T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.5
113328,Sandringham Rd Od,2024-03-15T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
113328,Sandringham Rd Od,2024-03-15T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.38
113328,Sandringham Rd Od,2024-03-15T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.53
113328,Sandringham Rd Od,2024-03-15T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.05
113328,Sandringham Rd Od,2024-03-15T11:10:00.000+00:00,feeder,2,N Current (RMS),A,75.0
113328,Sandringham Rd Od,2024-03-15T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.5
113328,Sandringham Rd Od,2024-03-15T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.3
113328,Sandringham Rd Od,2024-03-15T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,108.2
113328,Sandringham Rd Od,2024-03-15T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
113328,Sandringham Rd Od,2024-03-15T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
113328,Sandringham Rd Od,2024-03-15T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.65
113328,Sandringham Rd Od,2024-03-15T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.08
113328,Sandringham Rd Od,2024-03-15T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.77
113328,Sandringham Rd Od,2024-03-15T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.78
113328,Sandringham Rd Od,2024-03-15T11:10:00.000+00:00,feeder,1,N Current (RMS),A,53.9
113328,Sandringham Rd Od,2024-03-15T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
113328,Sandringham Rd Od,2024-03-15T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
113328,Sandringham Rd Od,2024-03-15T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.5
113328,Sandringham Rd Od,2024-03-15T11:10:00.000+00:00,transformer,,Temperature,C,25.9
113328,Sandringham Rd Od,2024-03-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
113328,Sandringham Rd Od,2024-03-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
113328,Sandringham Rd Od,2024-03-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
113328,Sandringham Rd Od,2024-03-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
113328,Sandringham Rd Od,2024-03-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
113328,Sandringham Rd Od,2024-03-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
113328,Sandringham Rd Od,2024-03-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
113328,Sandringham Rd Od,2024-03-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
113328,Sandringham Rd Od,2024-03-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
113328,Sandringham Rd Od,2024-03-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
113328,Sandringham Rd Od,2024-03-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,43.69
113328,Sandringham Rd Od,2024-03-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,58.57
113328,Sandringham Rd Od,2024-03-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,119.6
113328,Sandringham Rd Od,2024-03-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
113328,Sandringham Rd Od,2024-03-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
113328,Sandringham Rd Od,2024-03-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.1
113328,Sandringham Rd Od,2024-03-15T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-15T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
113328,Sandringham Rd Od,2024-03-15T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
113328,Sandringham Rd Od,2024-03-15T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.05
113328,Sandringham Rd Od,2024-03-15T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.24
113328,Sandringham Rd Od,2024-03-15T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.12
113328,Sandringham Rd Od,2024-03-15T11:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-15T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
113328,Sandringham Rd Od,2024-03-15T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-15T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.05
113328,Sandringham Rd Od,2024-03-15T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
113328,Sandringham Rd Od,2024-03-15T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
113328,Sandringham Rd Od,2024-03-15T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.58
113328,Sandringham Rd Od,2024-03-15T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.58
113328,Sandringham Rd Od,2024-03-15T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.67
113328,Sandringham Rd Od,2024-03-15T11:00:00.000+00:00,feeder,4,N Current (RMS),A,55.2
113328,Sandringham Rd Od,2024-03-15T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.7
113328,Sandringham Rd Od,2024-03-15T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,89.4
113328,Sandringham Rd Od,2024-03-15T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.3
113328,Sandringham Rd Od,2024-03-15T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
113328,Sandringham Rd Od,2024-03-15T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
113328,Sandringham Rd Od,2024-03-15T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
113328,Sandringham Rd Od,2024-03-15T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.6
113328,Sandringham Rd Od,2024-03-15T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.19
113328,Sandringham Rd Od,2024-03-15T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.98
113328,Sandringham Rd Od,2024-03-15T11:00:00.000+00:00,feeder,3,N Current (RMS),A,35.7
113328,Sandringham Rd Od,2024-03-15T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
113328,Sandringham Rd Od,2024-03-15T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
113328,Sandringham Rd Od,2024-03-15T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.6
113328,Sandringham Rd Od,2024-03-15T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
113328,Sandringham Rd Od,2024-03-15T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.57
113328,Sandringham Rd Od,2024-03-15T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
113328,Sandringham Rd Od,2024-03-15T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.82
113328,Sandringham Rd Od,2024-03-15T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.38
113328,Sandringham Rd Od,2024-03-15T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.81
113328,Sandringham Rd Od,2024-03-15T11:00:00.000+00:00,feeder,2,N Current (RMS),A,68.0
113328,Sandringham Rd Od,2024-03-15T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.7
113328,Sandringham Rd Od,2024-03-15T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
113328,Sandringham Rd Od,2024-03-15T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,88.7
113328,Sandringham Rd Od,2024-03-15T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
113328,Sandringham Rd Od,2024-03-15T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
113328,Sandringham Rd Od,2024-03-15T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.1
113328,Sandringham Rd Od,2024-03-15T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.28
113328,Sandringham Rd Od,2024-03-15T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.41
113328,Sandringham Rd Od,2024-03-15T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.23
113328,Sandringham Rd Od,2024-03-15T11:00:00.000+00:00,feeder,1,N Current (RMS),A,72.1
113328,Sandringham Rd Od,2024-03-15T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
113328,Sandringham Rd Od,2024-03-15T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
113328,Sandringham Rd Od,2024-03-15T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,98.5
113328,Sandringham Rd Od,2024-03-15T11:00:00.000+00:00,transformer,,Temperature,C,25.8
113328,Sandringham Rd Od,2024-03-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
113328,Sandringham Rd Od,2024-03-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
113328,Sandringham Rd Od,2024-03-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
113328,Sandringham Rd Od,2024-03-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
113328,Sandringham Rd Od,2024-03-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
113328,Sandringham Rd Od,2024-03-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
113328,Sandringham Rd Od,2024-03-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
113328,Sandringham Rd Od,2024-03-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
113328,Sandringham Rd Od,2024-03-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
113328,Sandringham Rd Od,2024-03-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,34.33
113328,Sandringham Rd Od,2024-03-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,40.32
113328,Sandringham Rd Od,2024-03-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,67.57
113328,Sandringham Rd Od,2024-03-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,163.2
113328,Sandringham Rd Od,2024-03-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
113328,Sandringham Rd Od,2024-03-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
113328,Sandringham Rd Od,2024-03-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.0
113328,Sandringham Rd Od,2024-03-15T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-15T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
113328,Sandringham Rd Od,2024-03-15T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
113328,Sandringham Rd Od,2024-03-15T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
113328,Sandringham Rd Od,2024-03-15T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.23
113328,Sandringham Rd Od,2024-03-15T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.12
113328,Sandringham Rd Od,2024-03-15T10:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-15T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
113328,Sandringham Rd Od,2024-03-15T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-15T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
113328,Sandringham Rd Od,2024-03-15T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
113328,Sandringham Rd Od,2024-03-15T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
113328,Sandringham Rd Od,2024-03-15T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.28
113328,Sandringham Rd Od,2024-03-15T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.16
113328,Sandringham Rd Od,2024-03-15T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.48
113328,Sandringham Rd Od,2024-03-15T10:50:00.000+00:00,feeder,4,N Current (RMS),A,50.6
113328,Sandringham Rd Od,2024-03-15T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
113328,Sandringham Rd Od,2024-03-15T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,86.1
113328,Sandringham Rd Od,2024-03-15T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,71.2
113328,Sandringham Rd Od,2024-03-15T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
113328,Sandringham Rd Od,2024-03-15T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
113328,Sandringham Rd Od,2024-03-15T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
113328,Sandringham Rd Od,2024-03-15T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.19
113328,Sandringham Rd Od,2024-03-15T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.26
113328,Sandringham Rd Od,2024-03-15T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.91
113328,Sandringham Rd Od,2024-03-15T10:50:00.000+00:00,feeder,3,N Current (RMS),A,30.3
113328,Sandringham Rd Od,2024-03-15T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
113328,Sandringham Rd Od,2024-03-15T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
113328,Sandringham Rd Od,2024-03-15T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
113328,Sandringham Rd Od,2024-03-15T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
113328,Sandringham Rd Od,2024-03-15T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
113328,Sandringham Rd Od,2024-03-15T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
113328,Sandringham Rd Od,2024-03-15T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.68
113328,Sandringham Rd Od,2024-03-15T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.21
113328,Sandringham Rd Od,2024-03-15T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.59
113328,Sandringham Rd Od,2024-03-15T10:50:00.000+00:00,feeder,2,N Current (RMS),A,54.5
113328,Sandringham Rd Od,2024-03-15T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.1
113328,Sandringham Rd Od,2024-03-15T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
113328,Sandringham Rd Od,2024-03-15T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.3
113328,Sandringham Rd Od,2024-03-15T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
113328,Sandringham Rd Od,2024-03-15T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
113328,Sandringham Rd Od,2024-03-15T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.88
113328,Sandringham Rd Od,2024-03-15T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.12
113328,Sandringham Rd Od,2024-03-15T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.88
113328,Sandringham Rd Od,2024-03-15T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.15
113328,Sandringham Rd Od,2024-03-15T10:50:00.000+00:00,feeder,1,N Current (RMS),A,53.9
113328,Sandringham Rd Od,2024-03-15T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
113328,Sandringham Rd Od,2024-03-15T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
113328,Sandringham Rd Od,2024-03-15T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.4
113328,Sandringham Rd Od,2024-03-15T10:50:00.000+00:00,transformer,,Temperature,C,25.7
113328,Sandringham Rd Od,2024-03-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
113328,Sandringham Rd Od,2024-03-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
113328,Sandringham Rd Od,2024-03-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
113328,Sandringham Rd Od,2024-03-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
113328,Sandringham Rd Od,2024-03-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
113328,Sandringham Rd Od,2024-03-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
113328,Sandringham Rd Od,2024-03-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
113328,Sandringham Rd Od,2024-03-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
113328,Sandringham Rd Od,2024-03-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
113328,Sandringham Rd Od,2024-03-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,34.32
113328,Sandringham Rd Od,2024-03-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,38.27
113328,Sandringham Rd Od,2024-03-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,58.01
113328,Sandringham Rd Od,2024-03-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,141.4
113328,Sandringham Rd Od,2024-03-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
113328,Sandringham Rd Od,2024-03-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
113328,Sandringham Rd Od,2024-03-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.1
113328,Sandringham Rd Od,2024-03-15T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
113328,Sandringham Rd Od,2024-03-15T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
113328,Sandringham Rd Od,2024-03-15T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
113328,Sandringham Rd Od,2024-03-15T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
113328,Sandringham Rd Od,2024-03-15T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.23
113328,Sandringham Rd Od,2024-03-15T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.11
113328,Sandringham Rd Od,2024-03-15T10:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-15T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
113328,Sandringham Rd Od,2024-03-15T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-15T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
113328,Sandringham Rd Od,2024-03-15T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.77
113328,Sandringham Rd Od,2024-03-15T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.23
113328,Sandringham Rd Od,2024-03-15T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.4
113328,Sandringham Rd Od,2024-03-15T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.65
113328,Sandringham Rd Od,2024-03-15T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.07
113328,Sandringham Rd Od,2024-03-15T10:40:00.000+00:00,feeder,4,N Current (RMS),A,43.4
113328,Sandringham Rd Od,2024-03-15T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
113328,Sandringham Rd Od,2024-03-15T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,80.3
113328,Sandringham Rd Od,2024-03-15T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,69.9
113328,Sandringham Rd Od,2024-03-15T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
113328,Sandringham Rd Od,2024-03-15T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
113328,Sandringham Rd Od,2024-03-15T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
113328,Sandringham Rd Od,2024-03-15T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.87
113328,Sandringham Rd Od,2024-03-15T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.83
113328,Sandringham Rd Od,2024-03-15T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.33
113328,Sandringham Rd Od,2024-03-15T10:40:00.000+00:00,feeder,3,N Current (RMS),A,28.6
113328,Sandringham Rd Od,2024-03-15T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
113328,Sandringham Rd Od,2024-03-15T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
113328,Sandringham Rd Od,2024-03-15T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.3
113328,Sandringham Rd Od,2024-03-15T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
113328,Sandringham Rd Od,2024-03-15T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
113328,Sandringham Rd Od,2024-03-15T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
113328,Sandringham Rd Od,2024-03-15T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.98
113328,Sandringham Rd Od,2024-03-15T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.55
113328,Sandringham Rd Od,2024-03-15T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.71
113328,Sandringham Rd Od,2024-03-15T10:40:00.000+00:00,feeder,2,N Current (RMS),A,49.7
113328,Sandringham Rd Od,2024-03-15T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.6
113328,Sandringham Rd Od,2024-03-15T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
113328,Sandringham Rd Od,2024-03-15T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.0
113328,Sandringham Rd Od,2024-03-15T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
113328,Sandringham Rd Od,2024-03-15T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
113328,Sandringham Rd Od,2024-03-15T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.26
113328,Sandringham Rd Od,2024-03-15T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.4
113328,Sandringham Rd Od,2024-03-15T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.64
113328,Sandringham Rd Od,2024-03-15T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.02
113328,Sandringham Rd Od,2024-03-15T10:40:00.000+00:00,feeder,1,N Current (RMS),A,59.4
113328,Sandringham Rd Od,2024-03-15T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
113328,Sandringham Rd Od,2024-03-15T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
113328,Sandringham Rd Od,2024-03-15T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,85.7
113328,Sandringham Rd Od,2024-03-15T10:40:00.000+00:00,transformer,,Temperature,C,25.6
113328,Sandringham Rd Od,2024-03-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
113328,Sandringham Rd Od,2024-03-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
113328,Sandringham Rd Od,2024-03-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
113328,Sandringham Rd Od,2024-03-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
113328,Sandringham Rd Od,2024-03-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
113328,Sandringham Rd Od,2024-03-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
113328,Sandringham Rd Od,2024-03-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
113328,Sandringham Rd Od,2024-03-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
113328,Sandringham Rd Od,2024-03-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
113328,Sandringham Rd Od,2024-03-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,40.66
113328,Sandringham Rd Od,2024-03-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,38.44
113328,Sandringham Rd Od,2024-03-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,58.02
113328,Sandringham Rd Od,2024-03-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,130.8
113328,Sandringham Rd Od,2024-03-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
113328,Sandringham Rd Od,2024-03-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
113328,Sandringham Rd Od,2024-03-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.4
113328,Sandringham Rd Od,2024-03-15T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-15T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-15T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
113328,Sandringham Rd Od,2024-03-15T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
113328,Sandringham Rd Od,2024-03-15T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.23
113328,Sandringham Rd Od,2024-03-15T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.09
113328,Sandringham Rd Od,2024-03-15T10:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
113328,Sandringham Rd Od,2024-03-15T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-15T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
113328,Sandringham Rd Od,2024-03-15T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
113328,Sandringham Rd Od,2024-03-15T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.31
113328,Sandringham Rd Od,2024-03-15T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.81
113328,Sandringham Rd Od,2024-03-15T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.15
113328,Sandringham Rd Od,2024-03-15T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.55
113328,Sandringham Rd Od,2024-03-15T10:30:00.000+00:00,feeder,4,N Current (RMS),A,42.9
113328,Sandringham Rd Od,2024-03-15T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.5
113328,Sandringham Rd Od,2024-03-15T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,82.4
113328,Sandringham Rd Od,2024-03-15T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.2
113328,Sandringham Rd Od,2024-03-15T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
113328,Sandringham Rd Od,2024-03-15T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
113328,Sandringham Rd Od,2024-03-15T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
113328,Sandringham Rd Od,2024-03-15T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.04
113328,Sandringham Rd Od,2024-03-15T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.1
113328,Sandringham Rd Od,2024-03-15T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.64
113328,Sandringham Rd Od,2024-03-15T10:30:00.000+00:00,feeder,3,N Current (RMS),A,29.6
113328,Sandringham Rd Od,2024-03-15T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.9
113328,Sandringham Rd Od,2024-03-15T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.2
113328,Sandringham Rd Od,2024-03-15T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.9
113328,Sandringham Rd Od,2024-03-15T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
113328,Sandringham Rd Od,2024-03-15T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
113328,Sandringham Rd Od,2024-03-15T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
113328,Sandringham Rd Od,2024-03-15T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.83
113328,Sandringham Rd Od,2024-03-15T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.44
113328,Sandringham Rd Od,2024-03-15T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.43
113328,Sandringham Rd Od,2024-03-15T10:30:00.000+00:00,feeder,2,N Current (RMS),A,38.9
113328,Sandringham Rd Od,2024-03-15T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.2
113328,Sandringham Rd Od,2024-03-15T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
113328,Sandringham Rd Od,2024-03-15T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.1
113328,Sandringham Rd Od,2024-03-15T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
113328,Sandringham Rd Od,2024-03-15T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
113328,Sandringham Rd Od,2024-03-15T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.28
113328,Sandringham Rd Od,2024-03-15T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.57
113328,Sandringham Rd Od,2024-03-15T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.99
113328,Sandringham Rd Od,2024-03-15T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.88
113328,Sandringham Rd Od,2024-03-15T10:30:00.000+00:00,feeder,1,N Current (RMS),A,74.6
113328,Sandringham Rd Od,2024-03-15T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
113328,Sandringham Rd Od,2024-03-15T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
113328,Sandringham Rd Od,2024-03-15T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,109.3
113328,Sandringham Rd Od,2024-03-15T10:30:00.000+00:00,transformer,,Temperature,C,25.5
113328,Sandringham Rd Od,2024-03-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
113328,Sandringham Rd Od,2024-03-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
113328,Sandringham Rd Od,2024-03-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
113328,Sandringham Rd Od,2024-03-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
113328,Sandringham Rd Od,2024-03-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
113328,Sandringham Rd Od,2024-03-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
113328,Sandringham Rd Od,2024-03-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
113328,Sandringham Rd Od,2024-03-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
113328,Sandringham Rd Od,2024-03-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
113328,Sandringham Rd Od,2024-03-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,39.27
113328,Sandringham Rd Od,2024-03-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,45.46
113328,Sandringham Rd Od,2024-03-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,62.41
113328,Sandringham Rd Od,2024-03-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,131.4
113328,Sandringham Rd Od,2024-03-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
113328,Sandringham Rd Od,2024-03-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
113328,Sandringham Rd Od,2024-03-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.9
113328,Sandringham Rd Od,2024-03-15T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-15T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-15T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
113328,Sandringham Rd Od,2024-03-15T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
113328,Sandringham Rd Od,2024-03-15T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.25
113328,Sandringham Rd Od,2024-03-15T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.1
113328,Sandringham Rd Od,2024-03-15T10:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-15T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
113328,Sandringham Rd Od,2024-03-15T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-15T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
113328,Sandringham Rd Od,2024-03-15T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.74
113328,Sandringham Rd Od,2024-03-15T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.19
113328,Sandringham Rd Od,2024-03-15T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.09
113328,Sandringham Rd Od,2024-03-15T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.1
113328,Sandringham Rd Od,2024-03-15T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.3
113328,Sandringham Rd Od,2024-03-15T10:20:00.000+00:00,feeder,4,N Current (RMS),A,48.0
113328,Sandringham Rd Od,2024-03-15T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.3
113328,Sandringham Rd Od,2024-03-15T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,90.7
113328,Sandringham Rd Od,2024-03-15T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.5
113328,Sandringham Rd Od,2024-03-15T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
113328,Sandringham Rd Od,2024-03-15T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
113328,Sandringham Rd Od,2024-03-15T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
113328,Sandringham Rd Od,2024-03-15T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.41
113328,Sandringham Rd Od,2024-03-15T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.12
113328,Sandringham Rd Od,2024-03-15T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.56
113328,Sandringham Rd Od,2024-03-15T10:20:00.000+00:00,feeder,3,N Current (RMS),A,29.7
113328,Sandringham Rd Od,2024-03-15T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
113328,Sandringham Rd Od,2024-03-15T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
113328,Sandringham Rd Od,2024-03-15T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.9
113328,Sandringham Rd Od,2024-03-15T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
113328,Sandringham Rd Od,2024-03-15T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
113328,Sandringham Rd Od,2024-03-15T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
113328,Sandringham Rd Od,2024-03-15T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.21
113328,Sandringham Rd Od,2024-03-15T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.29
113328,Sandringham Rd Od,2024-03-15T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.15
113328,Sandringham Rd Od,2024-03-15T10:20:00.000+00:00,feeder,2,N Current (RMS),A,31.2
113328,Sandringham Rd Od,2024-03-15T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.9
113328,Sandringham Rd Od,2024-03-15T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.3
113328,Sandringham Rd Od,2024-03-15T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
113328,Sandringham Rd Od,2024-03-15T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
113328,Sandringham Rd Od,2024-03-15T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
113328,Sandringham Rd Od,2024-03-15T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.81
113328,Sandringham Rd Od,2024-03-15T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.23
113328,Sandringham Rd Od,2024-03-15T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.68
113328,Sandringham Rd Od,2024-03-15T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.4
113328,Sandringham Rd Od,2024-03-15T10:20:00.000+00:00,feeder,1,N Current (RMS),A,88.9
113328,Sandringham Rd Od,2024-03-15T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
113328,Sandringham Rd Od,2024-03-15T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
113328,Sandringham Rd Od,2024-03-15T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,112.2
113328,Sandringham Rd Od,2024-03-15T10:20:00.000+00:00,transformer,,Temperature,C,25.5
113328,Sandringham Rd Od,2024-03-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
113328,Sandringham Rd Od,2024-03-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
113328,Sandringham Rd Od,2024-03-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
