Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113328,Sandringham Rd Od,2024-03-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
113328,Sandringham Rd Od,2024-03-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
113328,Sandringham Rd Od,2024-03-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
113328,Sandringham Rd Od,2024-03-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
113328,Sandringham Rd Od,2024-03-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
113328,Sandringham Rd Od,2024-03-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
113328,Sandringham Rd Od,2024-03-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,42.95
113328,Sandringham Rd Od,2024-03-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,40.95
113328,Sandringham Rd Od,2024-03-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,63.31
113328,Sandringham Rd Od,2024-03-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,137.2
113328,Sandringham Rd Od,2024-03-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
113328,Sandringham Rd Od,2024-03-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
113328,Sandringham Rd Od,2024-03-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.9
113328,Sandringham Rd Od,2024-03-15T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
113328,Sandringham Rd Od,2024-03-15T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
113328,Sandringham Rd Od,2024-03-15T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
113328,Sandringham Rd Od,2024-03-15T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
113328,Sandringham Rd Od,2024-03-15T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.22
113328,Sandringham Rd Od,2024-03-15T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.14
113328,Sandringham Rd Od,2024-03-15T10:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-15T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
113328,Sandringham Rd Od,2024-03-15T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-15T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
113328,Sandringham Rd Od,2024-03-15T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
113328,Sandringham Rd Od,2024-03-15T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.1
113328,Sandringham Rd Od,2024-03-15T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.65
113328,Sandringham Rd Od,2024-03-15T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.86
113328,Sandringham Rd Od,2024-03-15T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.53
113328,Sandringham Rd Od,2024-03-15T10:10:00.000+00:00,feeder,4,N Current (RMS),A,43.0
113328,Sandringham Rd Od,2024-03-15T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.3
113328,Sandringham Rd Od,2024-03-15T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,70.2
113328,Sandringham Rd Od,2024-03-15T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.5
113328,Sandringham Rd Od,2024-03-15T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
113328,Sandringham Rd Od,2024-03-15T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.82
113328,Sandringham Rd Od,2024-03-15T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
113328,Sandringham Rd Od,2024-03-15T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.48
113328,Sandringham Rd Od,2024-03-15T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.26
113328,Sandringham Rd Od,2024-03-15T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.19
113328,Sandringham Rd Od,2024-03-15T10:10:00.000+00:00,feeder,3,N Current (RMS),A,41.5
113328,Sandringham Rd Od,2024-03-15T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
113328,Sandringham Rd Od,2024-03-15T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
113328,Sandringham Rd Od,2024-03-15T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.0
113328,Sandringham Rd Od,2024-03-15T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
113328,Sandringham Rd Od,2024-03-15T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
113328,Sandringham Rd Od,2024-03-15T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
113328,Sandringham Rd Od,2024-03-15T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.09
113328,Sandringham Rd Od,2024-03-15T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.65
113328,Sandringham Rd Od,2024-03-15T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.92
113328,Sandringham Rd Od,2024-03-15T10:10:00.000+00:00,feeder,2,N Current (RMS),A,45.1
113328,Sandringham Rd Od,2024-03-15T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
113328,Sandringham Rd Od,2024-03-15T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.6
113328,Sandringham Rd Od,2024-03-15T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.6
113328,Sandringham Rd Od,2024-03-15T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
113328,Sandringham Rd Od,2024-03-15T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
113328,Sandringham Rd Od,2024-03-15T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.6
113328,Sandringham Rd Od,2024-03-15T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.39
113328,Sandringham Rd Od,2024-03-15T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.03
113328,Sandringham Rd Od,2024-03-15T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.36
113328,Sandringham Rd Od,2024-03-15T10:10:00.000+00:00,feeder,1,N Current (RMS),A,99.3
113328,Sandringham Rd Od,2024-03-15T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
113328,Sandringham Rd Od,2024-03-15T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
113328,Sandringham Rd Od,2024-03-15T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,127.4
113328,Sandringham Rd Od,2024-03-15T10:10:00.000+00:00,transformer,,Temperature,C,25.4
113328,Sandringham Rd Od,2024-03-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
113328,Sandringham Rd Od,2024-03-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
113328,Sandringham Rd Od,2024-03-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
113328,Sandringham Rd Od,2024-03-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
113328,Sandringham Rd Od,2024-03-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
113328,Sandringham Rd Od,2024-03-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
113328,Sandringham Rd Od,2024-03-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
113328,Sandringham Rd Od,2024-03-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
113328,Sandringham Rd Od,2024-03-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
113328,Sandringham Rd Od,2024-03-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,33.65
113328,Sandringham Rd Od,2024-03-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,41.59
113328,Sandringham Rd Od,2024-03-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,74.86
113328,Sandringham Rd Od,2024-03-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,179.9
113328,Sandringham Rd Od,2024-03-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
113328,Sandringham Rd Od,2024-03-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
113328,Sandringham Rd Od,2024-03-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,321.4
113328,Sandringham Rd Od,2024-03-15T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-15T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-15T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
113328,Sandringham Rd Od,2024-03-15T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
113328,Sandringham Rd Od,2024-03-15T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.19
113328,Sandringham Rd Od,2024-03-15T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.1
113328,Sandringham Rd Od,2024-03-15T10:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-15T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
113328,Sandringham Rd Od,2024-03-15T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-15T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
113328,Sandringham Rd Od,2024-03-15T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
113328,Sandringham Rd Od,2024-03-15T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.4
113328,Sandringham Rd Od,2024-03-15T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.33
113328,Sandringham Rd Od,2024-03-15T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.84
113328,Sandringham Rd Od,2024-03-15T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.8
113328,Sandringham Rd Od,2024-03-15T10:00:00.000+00:00,feeder,4,N Current (RMS),A,38.1
113328,Sandringham Rd Od,2024-03-15T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.8
113328,Sandringham Rd Od,2024-03-15T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.1
113328,Sandringham Rd Od,2024-03-15T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.2
113328,Sandringham Rd Od,2024-03-15T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
113328,Sandringham Rd Od,2024-03-15T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
113328,Sandringham Rd Od,2024-03-15T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
113328,Sandringham Rd Od,2024-03-15T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.56
113328,Sandringham Rd Od,2024-03-15T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.28
113328,Sandringham Rd Od,2024-03-15T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.76
113328,Sandringham Rd Od,2024-03-15T10:00:00.000+00:00,feeder,3,N Current (RMS),A,22.4
113328,Sandringham Rd Od,2024-03-15T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
113328,Sandringham Rd Od,2024-03-15T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.9
113328,Sandringham Rd Od,2024-03-15T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
113328,Sandringham Rd Od,2024-03-15T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
113328,Sandringham Rd Od,2024-03-15T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.44
113328,Sandringham Rd Od,2024-03-15T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
113328,Sandringham Rd Od,2024-03-15T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.99
113328,Sandringham Rd Od,2024-03-15T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.78
113328,Sandringham Rd Od,2024-03-15T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.65
113328,Sandringham Rd Od,2024-03-15T10:00:00.000+00:00,feeder,2,N Current (RMS),A,49.8
113328,Sandringham Rd Od,2024-03-15T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.1
113328,Sandringham Rd Od,2024-03-15T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.4
113328,Sandringham Rd Od,2024-03-15T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.7
113328,Sandringham Rd Od,2024-03-15T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
113328,Sandringham Rd Od,2024-03-15T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
113328,Sandringham Rd Od,2024-03-15T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.36
113328,Sandringham Rd Od,2024-03-15T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.31
113328,Sandringham Rd Od,2024-03-15T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.43
113328,Sandringham Rd Od,2024-03-15T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.48
113328,Sandringham Rd Od,2024-03-15T10:00:00.000+00:00,feeder,1,N Current (RMS),A,96.8
113328,Sandringham Rd Od,2024-03-15T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.4
113328,Sandringham Rd Od,2024-03-15T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
113328,Sandringham Rd Od,2024-03-15T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,125.0
113328,Sandringham Rd Od,2024-03-15T10:00:00.000+00:00,transformer,,Temperature,C,25.4
113328,Sandringham Rd Od,2024-03-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
113328,Sandringham Rd Od,2024-03-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
113328,Sandringham Rd Od,2024-03-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
113328,Sandringham Rd Od,2024-03-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
113328,Sandringham Rd Od,2024-03-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
113328,Sandringham Rd Od,2024-03-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
113328,Sandringham Rd Od,2024-03-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
113328,Sandringham Rd Od,2024-03-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
113328,Sandringham Rd Od,2024-03-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
113328,Sandringham Rd Od,2024-03-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,39.2
113328,Sandringham Rd Od,2024-03-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,36.14
113328,Sandringham Rd Od,2024-03-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,65.59
113328,Sandringham Rd Od,2024-03-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,149.9
113328,Sandringham Rd Od,2024-03-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
113328,Sandringham Rd Od,2024-03-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
113328,Sandringham Rd Od,2024-03-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.5
113328,Sandringham Rd Od,2024-03-15T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
113328,Sandringham Rd Od,2024-03-15T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-15T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
113328,Sandringham Rd Od,2024-03-15T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
113328,Sandringham Rd Od,2024-03-15T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.19
113328,Sandringham Rd Od,2024-03-15T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.05
113328,Sandringham Rd Od,2024-03-15T09:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-15T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-15T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
113328,Sandringham Rd Od,2024-03-15T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
113328,Sandringham Rd Od,2024-03-15T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
113328,Sandringham Rd Od,2024-03-15T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.88
113328,Sandringham Rd Od,2024-03-15T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.95
113328,Sandringham Rd Od,2024-03-15T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.88
113328,Sandringham Rd Od,2024-03-15T09:50:00.000+00:00,feeder,4,N Current (RMS),A,42.8
113328,Sandringham Rd Od,2024-03-15T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.4
113328,Sandringham Rd Od,2024-03-15T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,66.0
113328,Sandringham Rd Od,2024-03-15T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.3
113328,Sandringham Rd Od,2024-03-15T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
113328,Sandringham Rd Od,2024-03-15T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
113328,Sandringham Rd Od,2024-03-15T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
113328,Sandringham Rd Od,2024-03-15T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.88
113328,Sandringham Rd Od,2024-03-15T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.25
113328,Sandringham Rd Od,2024-03-15T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.82
113328,Sandringham Rd Od,2024-03-15T09:50:00.000+00:00,feeder,3,N Current (RMS),A,27.8
113328,Sandringham Rd Od,2024-03-15T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.5
113328,Sandringham Rd Od,2024-03-15T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.5
113328,Sandringham Rd Od,2024-03-15T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.1
113328,Sandringham Rd Od,2024-03-15T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
113328,Sandringham Rd Od,2024-03-15T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.29
113328,Sandringham Rd Od,2024-03-15T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
113328,Sandringham Rd Od,2024-03-15T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.29
113328,Sandringham Rd Od,2024-03-15T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.03
113328,Sandringham Rd Od,2024-03-15T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.97
113328,Sandringham Rd Od,2024-03-15T09:50:00.000+00:00,feeder,2,N Current (RMS),A,39.4
113328,Sandringham Rd Od,2024-03-15T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.4
113328,Sandringham Rd Od,2024-03-15T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.2
113328,Sandringham Rd Od,2024-03-15T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,70.0
113328,Sandringham Rd Od,2024-03-15T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
113328,Sandringham Rd Od,2024-03-15T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
113328,Sandringham Rd Od,2024-03-15T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.83
113328,Sandringham Rd Od,2024-03-15T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.78
113328,Sandringham Rd Od,2024-03-15T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.8
113328,Sandringham Rd Od,2024-03-15T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.52
113328,Sandringham Rd Od,2024-03-15T09:50:00.000+00:00,feeder,1,N Current (RMS),A,79.7
113328,Sandringham Rd Od,2024-03-15T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
113328,Sandringham Rd Od,2024-03-15T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
113328,Sandringham Rd Od,2024-03-15T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,107.4
113328,Sandringham Rd Od,2024-03-15T09:50:00.000+00:00,transformer,,Temperature,C,25.4
113328,Sandringham Rd Od,2024-03-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
113328,Sandringham Rd Od,2024-03-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
113328,Sandringham Rd Od,2024-03-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
113328,Sandringham Rd Od,2024-03-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
113328,Sandringham Rd Od,2024-03-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
113328,Sandringham Rd Od,2024-03-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
113328,Sandringham Rd Od,2024-03-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
113328,Sandringham Rd Od,2024-03-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
113328,Sandringham Rd Od,2024-03-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
113328,Sandringham Rd Od,2024-03-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,44.84
113328,Sandringham Rd Od,2024-03-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,44.85
113328,Sandringham Rd Od,2024-03-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,60.14
113328,Sandringham Rd Od,2024-03-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,119.6
113328,Sandringham Rd Od,2024-03-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
113328,Sandringham Rd Od,2024-03-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
113328,Sandringham Rd Od,2024-03-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.5
113328,Sandringham Rd Od,2024-03-15T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
113328,Sandringham Rd Od,2024-03-15T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
113328,Sandringham Rd Od,2024-03-15T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
113328,Sandringham Rd Od,2024-03-15T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
113328,Sandringham Rd Od,2024-03-15T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.2
113328,Sandringham Rd Od,2024-03-15T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
113328,Sandringham Rd Od,2024-03-15T09:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
113328,Sandringham Rd Od,2024-03-15T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-15T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
113328,Sandringham Rd Od,2024-03-15T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
113328,Sandringham Rd Od,2024-03-15T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.36
113328,Sandringham Rd Od,2024-03-15T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.08
113328,Sandringham Rd Od,2024-03-15T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.63
113328,Sandringham Rd Od,2024-03-15T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.59
113328,Sandringham Rd Od,2024-03-15T09:40:00.000+00:00,feeder,4,N Current (RMS),A,45.7
113328,Sandringham Rd Od,2024-03-15T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.7
113328,Sandringham Rd Od,2024-03-15T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,73.0
113328,Sandringham Rd Od,2024-03-15T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.3
113328,Sandringham Rd Od,2024-03-15T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
113328,Sandringham Rd Od,2024-03-15T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
113328,Sandringham Rd Od,2024-03-15T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
113328,Sandringham Rd Od,2024-03-15T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.42
113328,Sandringham Rd Od,2024-03-15T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.24
113328,Sandringham Rd Od,2024-03-15T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.09
113328,Sandringham Rd Od,2024-03-15T09:40:00.000+00:00,feeder,3,N Current (RMS),A,37.2
113328,Sandringham Rd Od,2024-03-15T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.4
113328,Sandringham Rd Od,2024-03-15T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.3
113328,Sandringham Rd Od,2024-03-15T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.9
113328,Sandringham Rd Od,2024-03-15T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
113328,Sandringham Rd Od,2024-03-15T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.68
113328,Sandringham Rd Od,2024-03-15T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
113328,Sandringham Rd Od,2024-03-15T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.32
113328,Sandringham Rd Od,2024-03-15T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.85
113328,Sandringham Rd Od,2024-03-15T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.07
113328,Sandringham Rd Od,2024-03-15T09:40:00.000+00:00,feeder,2,N Current (RMS),A,55.4
113328,Sandringham Rd Od,2024-03-15T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.2
113328,Sandringham Rd Od,2024-03-15T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.2
113328,Sandringham Rd Od,2024-03-15T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,82.4
113328,Sandringham Rd Od,2024-03-15T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
113328,Sandringham Rd Od,2024-03-15T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.73
113328,Sandringham Rd Od,2024-03-15T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.06
113328,Sandringham Rd Od,2024-03-15T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.27
113328,Sandringham Rd Od,2024-03-15T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.41
113328,Sandringham Rd Od,2024-03-15T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.99
113328,Sandringham Rd Od,2024-03-15T09:40:00.000+00:00,feeder,1,N Current (RMS),A,89.2
113328,Sandringham Rd Od,2024-03-15T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.7
113328,Sandringham Rd Od,2024-03-15T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
113328,Sandringham Rd Od,2024-03-15T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,126.9
113328,Sandringham Rd Od,2024-03-15T09:40:00.000+00:00,transformer,,Temperature,C,25.5
113328,Sandringham Rd Od,2024-03-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
113328,Sandringham Rd Od,2024-03-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
113328,Sandringham Rd Od,2024-03-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
113328,Sandringham Rd Od,2024-03-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.32
113328,Sandringham Rd Od,2024-03-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
113328,Sandringham Rd Od,2024-03-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
113328,Sandringham Rd Od,2024-03-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
113328,Sandringham Rd Od,2024-03-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
113328,Sandringham Rd Od,2024-03-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
113328,Sandringham Rd Od,2024-03-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,46.08
113328,Sandringham Rd Od,2024-03-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,45.92
113328,Sandringham Rd Od,2024-03-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,64.7
113328,Sandringham Rd Od,2024-03-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,128.6
113328,Sandringham Rd Od,2024-03-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
113328,Sandringham Rd Od,2024-03-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.2
113328,Sandringham Rd Od,2024-03-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.1
113328,Sandringham Rd Od,2024-03-15T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
113328,Sandringham Rd Od,2024-03-15T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
113328,Sandringham Rd Od,2024-03-15T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
113328,Sandringham Rd Od,2024-03-15T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
113328,Sandringham Rd Od,2024-03-15T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.19
113328,Sandringham Rd Od,2024-03-15T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
113328,Sandringham Rd Od,2024-03-15T09:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-15T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-15T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
113328,Sandringham Rd Od,2024-03-15T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
113328,Sandringham Rd Od,2024-03-15T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.3
113328,Sandringham Rd Od,2024-03-15T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.06
113328,Sandringham Rd Od,2024-03-15T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.82
113328,Sandringham Rd Od,2024-03-15T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.56
113328,Sandringham Rd Od,2024-03-15T09:30:00.000+00:00,feeder,4,N Current (RMS),A,50.5
113328,Sandringham Rd Od,2024-03-15T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.4
113328,Sandringham Rd Od,2024-03-15T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,70.8
113328,Sandringham Rd Od,2024-03-15T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.8
113328,Sandringham Rd Od,2024-03-15T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
113328,Sandringham Rd Od,2024-03-15T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
113328,Sandringham Rd Od,2024-03-15T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
113328,Sandringham Rd Od,2024-03-15T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.34
113328,Sandringham Rd Od,2024-03-15T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.46
113328,Sandringham Rd Od,2024-03-15T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.55
113328,Sandringham Rd Od,2024-03-15T09:30:00.000+00:00,feeder,3,N Current (RMS),A,30.0
113328,Sandringham Rd Od,2024-03-15T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.9
113328,Sandringham Rd Od,2024-03-15T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
113328,Sandringham Rd Od,2024-03-15T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.3
113328,Sandringham Rd Od,2024-03-15T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
113328,Sandringham Rd Od,2024-03-15T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.35
113328,Sandringham Rd Od,2024-03-15T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
113328,Sandringham Rd Od,2024-03-15T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.62
113328,Sandringham Rd Od,2024-03-15T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.93
113328,Sandringham Rd Od,2024-03-15T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.8
113328,Sandringham Rd Od,2024-03-15T09:30:00.000+00:00,feeder,2,N Current (RMS),A,63.3
113328,Sandringham Rd Od,2024-03-15T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.2
113328,Sandringham Rd Od,2024-03-15T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
113328,Sandringham Rd Od,2024-03-15T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,85.5
113328,Sandringham Rd Od,2024-03-15T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
113328,Sandringham Rd Od,2024-03-15T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.28
113328,Sandringham Rd Od,2024-03-15T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.08
113328,Sandringham Rd Od,2024-03-15T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.99
113328,Sandringham Rd Od,2024-03-15T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.7
113328,Sandringham Rd Od,2024-03-15T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.53
113328,Sandringham Rd Od,2024-03-15T09:30:00.000+00:00,feeder,1,N Current (RMS),A,70.5
113328,Sandringham Rd Od,2024-03-15T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.3
113328,Sandringham Rd Od,2024-03-15T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
113328,Sandringham Rd Od,2024-03-15T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,115.1
113328,Sandringham Rd Od,2024-03-15T09:30:00.000+00:00,transformer,,Temperature,C,25.4
113328,Sandringham Rd Od,2024-03-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
113328,Sandringham Rd Od,2024-03-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
113328,Sandringham Rd Od,2024-03-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
113328,Sandringham Rd Od,2024-03-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
113328,Sandringham Rd Od,2024-03-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
113328,Sandringham Rd Od,2024-03-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
113328,Sandringham Rd Od,2024-03-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
113328,Sandringham Rd Od,2024-03-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
113328,Sandringham Rd Od,2024-03-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
113328,Sandringham Rd Od,2024-03-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,48.01
113328,Sandringham Rd Od,2024-03-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,37.74
113328,Sandringham Rd Od,2024-03-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,63.4
113328,Sandringham Rd Od,2024-03-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,137.8
113328,Sandringham Rd Od,2024-03-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.1
113328,Sandringham Rd Od,2024-03-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
113328,Sandringham Rd Od,2024-03-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.0
113328,Sandringham Rd Od,2024-03-15T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
113328,Sandringham Rd Od,2024-03-15T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
113328,Sandringham Rd Od,2024-03-15T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
113328,Sandringham Rd Od,2024-03-15T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
113328,Sandringham Rd Od,2024-03-15T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.26
113328,Sandringham Rd Od,2024-03-15T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
113328,Sandringham Rd Od,2024-03-15T09:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
113328,Sandringham Rd Od,2024-03-15T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-15T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
113328,Sandringham Rd Od,2024-03-15T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
113328,Sandringham Rd Od,2024-03-15T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.65
113328,Sandringham Rd Od,2024-03-15T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.85
113328,Sandringham Rd Od,2024-03-15T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,27.02
113328,Sandringham Rd Od,2024-03-15T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.83
113328,Sandringham Rd Od,2024-03-15T09:20:00.000+00:00,feeder,4,N Current (RMS),A,84.4
113328,Sandringham Rd Od,2024-03-15T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.4
113328,Sandringham Rd Od,2024-03-15T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,115.4
113328,Sandringham Rd Od,2024-03-15T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.3
113328,Sandringham Rd Od,2024-03-15T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
113328,Sandringham Rd Od,2024-03-15T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
113328,Sandringham Rd Od,2024-03-15T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
113328,Sandringham Rd Od,2024-03-15T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.95
113328,Sandringham Rd Od,2024-03-15T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.86
113328,Sandringham Rd Od,2024-03-15T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.97
113328,Sandringham Rd Od,2024-03-15T09:20:00.000+00:00,feeder,3,N Current (RMS),A,24.5
113328,Sandringham Rd Od,2024-03-15T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
113328,Sandringham Rd Od,2024-03-15T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
113328,Sandringham Rd Od,2024-03-15T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
113328,Sandringham Rd Od,2024-03-15T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
113328,Sandringham Rd Od,2024-03-15T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.08
113328,Sandringham Rd Od,2024-03-15T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
113328,Sandringham Rd Od,2024-03-15T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.49
113328,Sandringham Rd Od,2024-03-15T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.14
113328,Sandringham Rd Od,2024-03-15T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.81
113328,Sandringham Rd Od,2024-03-15T09:20:00.000+00:00,feeder,2,N Current (RMS),A,45.4
113328,Sandringham Rd Od,2024-03-15T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.6
113328,Sandringham Rd Od,2024-03-15T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
113328,Sandringham Rd Od,2024-03-15T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.2
113328,Sandringham Rd Od,2024-03-15T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
113328,Sandringham Rd Od,2024-03-15T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.58
113328,Sandringham Rd Od,2024-03-15T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.02
113328,Sandringham Rd Od,2024-03-15T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.21
113328,Sandringham Rd Od,2024-03-15T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.83
113328,Sandringham Rd Od,2024-03-15T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.4
113328,Sandringham Rd Od,2024-03-15T09:20:00.000+00:00,feeder,1,N Current (RMS),A,63.0
113328,Sandringham Rd Od,2024-03-15T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.3
113328,Sandringham Rd Od,2024-03-15T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
113328,Sandringham Rd Od,2024-03-15T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,102.1
113328,Sandringham Rd Od,2024-03-15T09:20:00.000+00:00,transformer,,Temperature,C,25.4
113328,Sandringham Rd Od,2024-03-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
113328,Sandringham Rd Od,2024-03-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
113328,Sandringham Rd Od,2024-03-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
113328,Sandringham Rd Od,2024-03-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
113328,Sandringham Rd Od,2024-03-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
113328,Sandringham Rd Od,2024-03-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
113328,Sandringham Rd Od,2024-03-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
113328,Sandringham Rd Od,2024-03-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
113328,Sandringham Rd Od,2024-03-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
113328,Sandringham Rd Od,2024-03-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,43.52
113328,Sandringham Rd Od,2024-03-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,51.59
113328,Sandringham Rd Od,2024-03-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,56.97
113328,Sandringham Rd Od,2024-03-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,113.0
113328,Sandringham Rd Od,2024-03-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
113328,Sandringham Rd Od,2024-03-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.3
113328,Sandringham Rd Od,2024-03-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.7
113328,Sandringham Rd Od,2024-03-15T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
113328,Sandringham Rd Od,2024-03-15T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
113328,Sandringham Rd Od,2024-03-15T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
113328,Sandringham Rd Od,2024-03-15T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
113328,Sandringham Rd Od,2024-03-15T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.22
113328,Sandringham Rd Od,2024-03-15T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
113328,Sandringham Rd Od,2024-03-15T09:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-15T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
113328,Sandringham Rd Od,2024-03-15T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-15T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
113328,Sandringham Rd Od,2024-03-15T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
113328,Sandringham Rd Od,2024-03-15T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.4
113328,Sandringham Rd Od,2024-03-15T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.15
113328,Sandringham Rd Od,2024-03-15T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.94
113328,Sandringham Rd Od,2024-03-15T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.66
113328,Sandringham Rd Od,2024-03-15T09:10:00.000+00:00,feeder,4,N Current (RMS),A,65.1
113328,Sandringham Rd Od,2024-03-15T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,69.8
113328,Sandringham Rd Od,2024-03-15T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,86.6
113328,Sandringham Rd Od,2024-03-15T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
113328,Sandringham Rd Od,2024-03-15T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
113328,Sandringham Rd Od,2024-03-15T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
113328,Sandringham Rd Od,2024-03-15T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
113328,Sandringham Rd Od,2024-03-15T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.38
113328,Sandringham Rd Od,2024-03-15T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.44
113328,Sandringham Rd Od,2024-03-15T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.03
113328,Sandringham Rd Od,2024-03-15T09:10:00.000+00:00,feeder,3,N Current (RMS),A,47.7
113328,Sandringham Rd Od,2024-03-15T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,80.6
113328,Sandringham Rd Od,2024-03-15T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.0
113328,Sandringham Rd Od,2024-03-15T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
113328,Sandringham Rd Od,2024-03-15T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
113328,Sandringham Rd Od,2024-03-15T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.81
113328,Sandringham Rd Od,2024-03-15T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
113328,Sandringham Rd Od,2024-03-15T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.9
113328,Sandringham Rd Od,2024-03-15T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.02
113328,Sandringham Rd Od,2024-03-15T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.75
113328,Sandringham Rd Od,2024-03-15T09:10:00.000+00:00,feeder,2,N Current (RMS),A,52.8
113328,Sandringham Rd Od,2024-03-15T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
113328,Sandringham Rd Od,2024-03-15T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
113328,Sandringham Rd Od,2024-03-15T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.0
113328,Sandringham Rd Od,2024-03-15T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
113328,Sandringham Rd Od,2024-03-15T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.8
113328,Sandringham Rd Od,2024-03-15T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.86
113328,Sandringham Rd Od,2024-03-15T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.84
113328,Sandringham Rd Od,2024-03-15T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.03
113328,Sandringham Rd Od,2024-03-15T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.43
113328,Sandringham Rd Od,2024-03-15T09:10:00.000+00:00,feeder,1,N Current (RMS),A,77.5
113328,Sandringham Rd Od,2024-03-15T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.6
113328,Sandringham Rd Od,2024-03-15T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
113328,Sandringham Rd Od,2024-03-15T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,110.4
113328,Sandringham Rd Od,2024-03-15T09:10:00.000+00:00,transformer,,Temperature,C,25.3
113328,Sandringham Rd Od,2024-03-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
113328,Sandringham Rd Od,2024-03-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
113328,Sandringham Rd Od,2024-03-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
113328,Sandringham Rd Od,2024-03-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
113328,Sandringham Rd Od,2024-03-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
113328,Sandringham Rd Od,2024-03-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
113328,Sandringham Rd Od,2024-03-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
113328,Sandringham Rd Od,2024-03-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
113328,Sandringham Rd Od,2024-03-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
113328,Sandringham Rd Od,2024-03-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,57.23
113328,Sandringham Rd Od,2024-03-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,48.2
113328,Sandringham Rd Od,2024-03-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,57.88
113328,Sandringham Rd Od,2024-03-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,120.0
113328,Sandringham Rd Od,2024-03-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.8
113328,Sandringham Rd Od,2024-03-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
113328,Sandringham Rd Od,2024-03-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.4
113328,Sandringham Rd Od,2024-03-15T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-15T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
113328,Sandringham Rd Od,2024-03-15T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
113328,Sandringham Rd Od,2024-03-15T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.08
113328,Sandringham Rd Od,2024-03-15T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.22
113328,Sandringham Rd Od,2024-03-15T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
113328,Sandringham Rd Od,2024-03-15T09:00:00.000+00:00,feeder,5,N Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-15T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-15T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
113328,Sandringham Rd Od,2024-03-15T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.9
113328,Sandringham Rd Od,2024-03-15T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
113328,Sandringham Rd Od,2024-03-15T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
113328,Sandringham Rd Od,2024-03-15T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
113328,Sandringham Rd Od,2024-03-15T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.41
113328,Sandringham Rd Od,2024-03-15T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.03
113328,Sandringham Rd Od,2024-03-15T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.11
113328,Sandringham Rd Od,2024-03-15T09:00:00.000+00:00,feeder,4,N Current (RMS),A,68.9
113328,Sandringham Rd Od,2024-03-15T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,104.6
113328,Sandringham Rd Od,2024-03-15T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,69.9
113328,Sandringham Rd Od,2024-03-15T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.8
113328,Sandringham Rd Od,2024-03-15T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
113328,Sandringham Rd Od,2024-03-15T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
113328,Sandringham Rd Od,2024-03-15T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
113328,Sandringham Rd Od,2024-03-15T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.48
113328,Sandringham Rd Od,2024-03-15T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.19
113328,Sandringham Rd Od,2024-03-15T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.09
113328,Sandringham Rd Od,2024-03-15T09:00:00.000+00:00,feeder,3,N Current (RMS),A,47.3
113328,Sandringham Rd Od,2024-03-15T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,80.5
113328,Sandringham Rd Od,2024-03-15T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
113328,Sandringham Rd Od,2024-03-15T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
113328,Sandringham Rd Od,2024-03-15T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
113328,Sandringham Rd Od,2024-03-15T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.61
113328,Sandringham Rd Od,2024-03-15T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
113328,Sandringham Rd Od,2024-03-15T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.82
113328,Sandringham Rd Od,2024-03-15T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.65
113328,Sandringham Rd Od,2024-03-15T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.43
113328,Sandringham Rd Od,2024-03-15T09:00:00.000+00:00,feeder,2,N Current (RMS),A,45.6
113328,Sandringham Rd Od,2024-03-15T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.9
113328,Sandringham Rd Od,2024-03-15T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
113328,Sandringham Rd Od,2024-03-15T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.8
113328,Sandringham Rd Od,2024-03-15T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
113328,Sandringham Rd Od,2024-03-15T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
113328,Sandringham Rd Od,2024-03-15T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.27
113328,Sandringham Rd Od,2024-03-15T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.41
113328,Sandringham Rd Od,2024-03-15T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.24
113328,Sandringham Rd Od,2024-03-15T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.93
113328,Sandringham Rd Od,2024-03-15T09:00:00.000+00:00,feeder,1,N Current (RMS),A,83.2
113328,Sandringham Rd Od,2024-03-15T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.6
113328,Sandringham Rd Od,2024-03-15T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
113328,Sandringham Rd Od,2024-03-15T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,104.3
113328,Sandringham Rd Od,2024-03-15T09:00:00.000+00:00,transformer,,Temperature,C,25.2
113328,Sandringham Rd Od,2024-03-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
113328,Sandringham Rd Od,2024-03-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
113328,Sandringham Rd Od,2024-03-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
113328,Sandringham Rd Od,2024-03-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
113328,Sandringham Rd Od,2024-03-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
