Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113328,Sandringham Rd Od,2024-03-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
113328,Sandringham Rd Od,2024-03-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
113328,Sandringham Rd Od,2024-03-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
113328,Sandringham Rd Od,2024-03-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
113328,Sandringham Rd Od,2024-03-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,68.04
113328,Sandringham Rd Od,2024-03-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,34.89
113328,Sandringham Rd Od,2024-03-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,58.54
113328,Sandringham Rd Od,2024-03-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,172.7
113328,Sandringham Rd Od,2024-03-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,292.3
113328,Sandringham Rd Od,2024-03-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
113328,Sandringham Rd Od,2024-03-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.3
113328,Sandringham Rd Od,2024-03-15T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-15T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-15T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
113328,Sandringham Rd Od,2024-03-15T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
113328,Sandringham Rd Od,2024-03-15T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.24
113328,Sandringham Rd Od,2024-03-15T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.06
113328,Sandringham Rd Od,2024-03-15T08:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-15T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
113328,Sandringham Rd Od,2024-03-15T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-15T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
113328,Sandringham Rd Od,2024-03-15T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
113328,Sandringham Rd Od,2024-03-15T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
113328,Sandringham Rd Od,2024-03-15T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.07
113328,Sandringham Rd Od,2024-03-15T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.03
113328,Sandringham Rd Od,2024-03-15T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.1
113328,Sandringham Rd Od,2024-03-15T08:50:00.000+00:00,feeder,4,N Current (RMS),A,61.2
113328,Sandringham Rd Od,2024-03-15T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,70.0
113328,Sandringham Rd Od,2024-03-15T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,92.3
113328,Sandringham Rd Od,2024-03-15T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,63.7
113328,Sandringham Rd Od,2024-03-15T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
113328,Sandringham Rd Od,2024-03-15T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
113328,Sandringham Rd Od,2024-03-15T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
113328,Sandringham Rd Od,2024-03-15T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.98
113328,Sandringham Rd Od,2024-03-15T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.04
113328,Sandringham Rd Od,2024-03-15T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.65
113328,Sandringham Rd Od,2024-03-15T08:50:00.000+00:00,feeder,3,N Current (RMS),A,23.4
113328,Sandringham Rd Od,2024-03-15T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.1
113328,Sandringham Rd Od,2024-03-15T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
113328,Sandringham Rd Od,2024-03-15T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.3
113328,Sandringham Rd Od,2024-03-15T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
113328,Sandringham Rd Od,2024-03-15T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.9
113328,Sandringham Rd Od,2024-03-15T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
113328,Sandringham Rd Od,2024-03-15T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.41
113328,Sandringham Rd Od,2024-03-15T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.18
113328,Sandringham Rd Od,2024-03-15T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.36
113328,Sandringham Rd Od,2024-03-15T08:50:00.000+00:00,feeder,2,N Current (RMS),A,37.4
113328,Sandringham Rd Od,2024-03-15T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.0
113328,Sandringham Rd Od,2024-03-15T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.7
113328,Sandringham Rd Od,2024-03-15T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.7
113328,Sandringham Rd Od,2024-03-15T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
113328,Sandringham Rd Od,2024-03-15T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
113328,Sandringham Rd Od,2024-03-15T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.65
113328,Sandringham Rd Od,2024-03-15T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.73
113328,Sandringham Rd Od,2024-03-15T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.88
113328,Sandringham Rd Od,2024-03-15T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.18
113328,Sandringham Rd Od,2024-03-15T08:50:00.000+00:00,feeder,1,N Current (RMS),A,76.1
113328,Sandringham Rd Od,2024-03-15T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
113328,Sandringham Rd Od,2024-03-15T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
113328,Sandringham Rd Od,2024-03-15T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,97.9
113328,Sandringham Rd Od,2024-03-15T08:50:00.000+00:00,transformer,,Temperature,C,25.1
113328,Sandringham Rd Od,2024-03-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
113328,Sandringham Rd Od,2024-03-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
113328,Sandringham Rd Od,2024-03-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
113328,Sandringham Rd Od,2024-03-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.71
113328,Sandringham Rd Od,2024-03-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
113328,Sandringham Rd Od,2024-03-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
113328,Sandringham Rd Od,2024-03-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
113328,Sandringham Rd Od,2024-03-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
113328,Sandringham Rd Od,2024-03-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
113328,Sandringham Rd Od,2024-03-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,52.18
113328,Sandringham Rd Od,2024-03-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,41.89
113328,Sandringham Rd Od,2024-03-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,58.24
113328,Sandringham Rd Od,2024-03-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,131.9
113328,Sandringham Rd Od,2024-03-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.8
113328,Sandringham Rd Od,2024-03-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
113328,Sandringham Rd Od,2024-03-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
113328,Sandringham Rd Od,2024-03-15T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
113328,Sandringham Rd Od,2024-03-15T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
113328,Sandringham Rd Od,2024-03-15T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
113328,Sandringham Rd Od,2024-03-15T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
113328,Sandringham Rd Od,2024-03-15T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.22
113328,Sandringham Rd Od,2024-03-15T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
113328,Sandringham Rd Od,2024-03-15T08:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
113328,Sandringham Rd Od,2024-03-15T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-15T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
113328,Sandringham Rd Od,2024-03-15T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
113328,Sandringham Rd Od,2024-03-15T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.04
113328,Sandringham Rd Od,2024-03-15T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.29
113328,Sandringham Rd Od,2024-03-15T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.42
113328,Sandringham Rd Od,2024-03-15T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.84
113328,Sandringham Rd Od,2024-03-15T08:40:00.000+00:00,feeder,4,N Current (RMS),A,62.8
113328,Sandringham Rd Od,2024-03-15T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,60.4
113328,Sandringham Rd Od,2024-03-15T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,88.6
113328,Sandringham Rd Od,2024-03-15T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.3
113328,Sandringham Rd Od,2024-03-15T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
113328,Sandringham Rd Od,2024-03-15T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
113328,Sandringham Rd Od,2024-03-15T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
113328,Sandringham Rd Od,2024-03-15T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.71
113328,Sandringham Rd Od,2024-03-15T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.2
113328,Sandringham Rd Od,2024-03-15T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.86
113328,Sandringham Rd Od,2024-03-15T08:40:00.000+00:00,feeder,3,N Current (RMS),A,23.3
113328,Sandringham Rd Od,2024-03-15T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.3
113328,Sandringham Rd Od,2024-03-15T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.2
113328,Sandringham Rd Od,2024-03-15T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
113328,Sandringham Rd Od,2024-03-15T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
113328,Sandringham Rd Od,2024-03-15T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.81
113328,Sandringham Rd Od,2024-03-15T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
113328,Sandringham Rd Od,2024-03-15T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.04
113328,Sandringham Rd Od,2024-03-15T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.43
113328,Sandringham Rd Od,2024-03-15T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.37
113328,Sandringham Rd Od,2024-03-15T08:40:00.000+00:00,feeder,2,N Current (RMS),A,39.3
113328,Sandringham Rd Od,2024-03-15T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.3
113328,Sandringham Rd Od,2024-03-15T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
113328,Sandringham Rd Od,2024-03-15T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.1
113328,Sandringham Rd Od,2024-03-15T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
113328,Sandringham Rd Od,2024-03-15T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
113328,Sandringham Rd Od,2024-03-15T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.1
113328,Sandringham Rd Od,2024-03-15T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.07
113328,Sandringham Rd Od,2024-03-15T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.75
113328,Sandringham Rd Od,2024-03-15T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.97
113328,Sandringham Rd Od,2024-03-15T08:40:00.000+00:00,feeder,1,N Current (RMS),A,86.6
113328,Sandringham Rd Od,2024-03-15T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.6
113328,Sandringham Rd Od,2024-03-15T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
113328,Sandringham Rd Od,2024-03-15T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,106.4
113328,Sandringham Rd Od,2024-03-15T08:40:00.000+00:00,transformer,,Temperature,C,25.1
113328,Sandringham Rd Od,2024-03-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
113328,Sandringham Rd Od,2024-03-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
113328,Sandringham Rd Od,2024-03-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
113328,Sandringham Rd Od,2024-03-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
113328,Sandringham Rd Od,2024-03-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
113328,Sandringham Rd Od,2024-03-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
113328,Sandringham Rd Od,2024-03-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
113328,Sandringham Rd Od,2024-03-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
113328,Sandringham Rd Od,2024-03-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
113328,Sandringham Rd Od,2024-03-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,50.1
113328,Sandringham Rd Od,2024-03-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,39.59
113328,Sandringham Rd Od,2024-03-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,56.02
113328,Sandringham Rd Od,2024-03-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,120.1
113328,Sandringham Rd Od,2024-03-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.4
113328,Sandringham Rd Od,2024-03-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
113328,Sandringham Rd Od,2024-03-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.0
113328,Sandringham Rd Od,2024-03-15T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
113328,Sandringham Rd Od,2024-03-15T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-15T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
113328,Sandringham Rd Od,2024-03-15T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
113328,Sandringham Rd Od,2024-03-15T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.22
113328,Sandringham Rd Od,2024-03-15T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.06
113328,Sandringham Rd Od,2024-03-15T08:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
113328,Sandringham Rd Od,2024-03-15T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-15T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
113328,Sandringham Rd Od,2024-03-15T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
113328,Sandringham Rd Od,2024-03-15T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.01
113328,Sandringham Rd Od,2024-03-15T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.5
113328,Sandringham Rd Od,2024-03-15T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.05
113328,Sandringham Rd Od,2024-03-15T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.68
113328,Sandringham Rd Od,2024-03-15T08:30:00.000+00:00,feeder,4,N Current (RMS),A,53.1
113328,Sandringham Rd Od,2024-03-15T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.6
113328,Sandringham Rd Od,2024-03-15T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,84.1
113328,Sandringham Rd Od,2024-03-15T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.3
113328,Sandringham Rd Od,2024-03-15T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
113328,Sandringham Rd Od,2024-03-15T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
113328,Sandringham Rd Od,2024-03-15T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
113328,Sandringham Rd Od,2024-03-15T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.36
113328,Sandringham Rd Od,2024-03-15T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.35
113328,Sandringham Rd Od,2024-03-15T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.81
113328,Sandringham Rd Od,2024-03-15T08:30:00.000+00:00,feeder,3,N Current (RMS),A,46.6
113328,Sandringham Rd Od,2024-03-15T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,73.8
113328,Sandringham Rd Od,2024-03-15T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
113328,Sandringham Rd Od,2024-03-15T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.2
113328,Sandringham Rd Od,2024-03-15T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
113328,Sandringham Rd Od,2024-03-15T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.5
113328,Sandringham Rd Od,2024-03-15T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
113328,Sandringham Rd Od,2024-03-15T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.94
113328,Sandringham Rd Od,2024-03-15T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.83
113328,Sandringham Rd Od,2024-03-15T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.47
113328,Sandringham Rd Od,2024-03-15T08:30:00.000+00:00,feeder,2,N Current (RMS),A,37.7
113328,Sandringham Rd Od,2024-03-15T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
113328,Sandringham Rd Od,2024-03-15T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
113328,Sandringham Rd Od,2024-03-15T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.5
113328,Sandringham Rd Od,2024-03-15T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
113328,Sandringham Rd Od,2024-03-15T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
113328,Sandringham Rd Od,2024-03-15T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
113328,Sandringham Rd Od,2024-03-15T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.05
113328,Sandringham Rd Od,2024-03-15T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.21
113328,Sandringham Rd Od,2024-03-15T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
113328,Sandringham Rd Od,2024-03-15T08:30:00.000+00:00,feeder,1,N Current (RMS),A,107.6
113328,Sandringham Rd Od,2024-03-15T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.6
113328,Sandringham Rd Od,2024-03-15T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
113328,Sandringham Rd Od,2024-03-15T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,130.0
113328,Sandringham Rd Od,2024-03-15T08:30:00.000+00:00,transformer,,Temperature,C,25.0
113328,Sandringham Rd Od,2024-03-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
113328,Sandringham Rd Od,2024-03-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
113328,Sandringham Rd Od,2024-03-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
113328,Sandringham Rd Od,2024-03-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
113328,Sandringham Rd Od,2024-03-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
113328,Sandringham Rd Od,2024-03-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
113328,Sandringham Rd Od,2024-03-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
113328,Sandringham Rd Od,2024-03-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
113328,Sandringham Rd Od,2024-03-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
113328,Sandringham Rd Od,2024-03-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,46.84
113328,Sandringham Rd Od,2024-03-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,36.21
113328,Sandringham Rd Od,2024-03-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,66.89
113328,Sandringham Rd Od,2024-03-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,152.8
113328,Sandringham Rd Od,2024-03-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
113328,Sandringham Rd Od,2024-03-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
113328,Sandringham Rd Od,2024-03-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,289.3
113328,Sandringham Rd Od,2024-03-15T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
113328,Sandringham Rd Od,2024-03-15T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
113328,Sandringham Rd Od,2024-03-15T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
113328,Sandringham Rd Od,2024-03-15T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
113328,Sandringham Rd Od,2024-03-15T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.24
113328,Sandringham Rd Od,2024-03-15T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.15
113328,Sandringham Rd Od,2024-03-15T08:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-15T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
113328,Sandringham Rd Od,2024-03-15T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-15T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
113328,Sandringham Rd Od,2024-03-15T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
113328,Sandringham Rd Od,2024-03-15T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
113328,Sandringham Rd Od,2024-03-15T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.85
113328,Sandringham Rd Od,2024-03-15T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.63
113328,Sandringham Rd Od,2024-03-15T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.05
113328,Sandringham Rd Od,2024-03-15T08:20:00.000+00:00,feeder,4,N Current (RMS),A,55.8
113328,Sandringham Rd Od,2024-03-15T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.6
113328,Sandringham Rd Od,2024-03-15T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,80.6
113328,Sandringham Rd Od,2024-03-15T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,78.8
113328,Sandringham Rd Od,2024-03-15T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
113328,Sandringham Rd Od,2024-03-15T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
113328,Sandringham Rd Od,2024-03-15T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
113328,Sandringham Rd Od,2024-03-15T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.93
113328,Sandringham Rd Od,2024-03-15T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.84
113328,Sandringham Rd Od,2024-03-15T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.04
113328,Sandringham Rd Od,2024-03-15T08:20:00.000+00:00,feeder,3,N Current (RMS),A,45.2
113328,Sandringham Rd Od,2024-03-15T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,81.4
113328,Sandringham Rd Od,2024-03-15T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
113328,Sandringham Rd Od,2024-03-15T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
113328,Sandringham Rd Od,2024-03-15T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
113328,Sandringham Rd Od,2024-03-15T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.64
113328,Sandringham Rd Od,2024-03-15T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
113328,Sandringham Rd Od,2024-03-15T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.41
113328,Sandringham Rd Od,2024-03-15T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.65
113328,Sandringham Rd Od,2024-03-15T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.39
113328,Sandringham Rd Od,2024-03-15T08:20:00.000+00:00,feeder,2,N Current (RMS),A,45.0
113328,Sandringham Rd Od,2024-03-15T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.5
113328,Sandringham Rd Od,2024-03-15T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
113328,Sandringham Rd Od,2024-03-15T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.0
113328,Sandringham Rd Od,2024-03-15T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
113328,Sandringham Rd Od,2024-03-15T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
113328,Sandringham Rd Od,2024-03-15T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.92
113328,Sandringham Rd Od,2024-03-15T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.45
113328,Sandringham Rd Od,2024-03-15T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.46
113328,Sandringham Rd Od,2024-03-15T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.66
113328,Sandringham Rd Od,2024-03-15T08:20:00.000+00:00,feeder,1,N Current (RMS),A,105.4
113328,Sandringham Rd Od,2024-03-15T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,73.0
113328,Sandringham Rd Od,2024-03-15T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
113328,Sandringham Rd Od,2024-03-15T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,125.2
113328,Sandringham Rd Od,2024-03-15T08:20:00.000+00:00,transformer,,Temperature,C,25.0
113328,Sandringham Rd Od,2024-03-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
113328,Sandringham Rd Od,2024-03-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
113328,Sandringham Rd Od,2024-03-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
113328,Sandringham Rd Od,2024-03-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
113328,Sandringham Rd Od,2024-03-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
113328,Sandringham Rd Od,2024-03-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
113328,Sandringham Rd Od,2024-03-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
113328,Sandringham Rd Od,2024-03-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
113328,Sandringham Rd Od,2024-03-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
113328,Sandringham Rd Od,2024-03-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,55.67
113328,Sandringham Rd Od,2024-03-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,36.33
113328,Sandringham Rd Od,2024-03-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,73.0
113328,Sandringham Rd Od,2024-03-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,170.2
113328,Sandringham Rd Od,2024-03-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.2
113328,Sandringham Rd Od,2024-03-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
113328,Sandringham Rd Od,2024-03-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,314.5
113328,Sandringham Rd Od,2024-03-15T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
113328,Sandringham Rd Od,2024-03-15T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-15T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
113328,Sandringham Rd Od,2024-03-15T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
113328,Sandringham Rd Od,2024-03-15T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.21
113328,Sandringham Rd Od,2024-03-15T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.07
113328,Sandringham Rd Od,2024-03-15T08:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
113328,Sandringham Rd Od,2024-03-15T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-15T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
113328,Sandringham Rd Od,2024-03-15T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
113328,Sandringham Rd Od,2024-03-15T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
113328,Sandringham Rd Od,2024-03-15T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.04
113328,Sandringham Rd Od,2024-03-15T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.42
113328,Sandringham Rd Od,2024-03-15T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.06
113328,Sandringham Rd Od,2024-03-15T08:10:00.000+00:00,feeder,4,N Current (RMS),A,52.8
113328,Sandringham Rd Od,2024-03-15T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
113328,Sandringham Rd Od,2024-03-15T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,81.2
113328,Sandringham Rd Od,2024-03-15T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.1
113328,Sandringham Rd Od,2024-03-15T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
113328,Sandringham Rd Od,2024-03-15T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
113328,Sandringham Rd Od,2024-03-15T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
113328,Sandringham Rd Od,2024-03-15T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
113328,Sandringham Rd Od,2024-03-15T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.8
113328,Sandringham Rd Od,2024-03-15T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.5
113328,Sandringham Rd Od,2024-03-15T08:10:00.000+00:00,feeder,3,N Current (RMS),A,28.6
113328,Sandringham Rd Od,2024-03-15T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.8
113328,Sandringham Rd Od,2024-03-15T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
113328,Sandringham Rd Od,2024-03-15T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
113328,Sandringham Rd Od,2024-03-15T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
113328,Sandringham Rd Od,2024-03-15T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
113328,Sandringham Rd Od,2024-03-15T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
113328,Sandringham Rd Od,2024-03-15T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.5
113328,Sandringham Rd Od,2024-03-15T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.1
113328,Sandringham Rd Od,2024-03-15T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.01
113328,Sandringham Rd Od,2024-03-15T08:10:00.000+00:00,feeder,2,N Current (RMS),A,33.7
113328,Sandringham Rd Od,2024-03-15T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.6
113328,Sandringham Rd Od,2024-03-15T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.2
113328,Sandringham Rd Od,2024-03-15T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
113328,Sandringham Rd Od,2024-03-15T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
113328,Sandringham Rd Od,2024-03-15T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
113328,Sandringham Rd Od,2024-03-15T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.62
113328,Sandringham Rd Od,2024-03-15T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.77
113328,Sandringham Rd Od,2024-03-15T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.18
113328,Sandringham Rd Od,2024-03-15T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,38.24
113328,Sandringham Rd Od,2024-03-15T08:10:00.000+00:00,feeder,1,N Current (RMS),A,126.6
113328,Sandringham Rd Od,2024-03-15T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.9
113328,Sandringham Rd Od,2024-03-15T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
113328,Sandringham Rd Od,2024-03-15T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,164.5
113328,Sandringham Rd Od,2024-03-15T08:10:00.000+00:00,transformer,,Temperature,C,25.0
113328,Sandringham Rd Od,2024-03-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
113328,Sandringham Rd Od,2024-03-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
113328,Sandringham Rd Od,2024-03-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
113328,Sandringham Rd Od,2024-03-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
113328,Sandringham Rd Od,2024-03-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
113328,Sandringham Rd Od,2024-03-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
113328,Sandringham Rd Od,2024-03-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
113328,Sandringham Rd Od,2024-03-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
113328,Sandringham Rd Od,2024-03-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
113328,Sandringham Rd Od,2024-03-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,48.32
113328,Sandringham Rd Od,2024-03-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,47.29
113328,Sandringham Rd Od,2024-03-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,68.74
113328,Sandringham Rd Od,2024-03-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,144.4
113328,Sandringham Rd Od,2024-03-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.4
113328,Sandringham Rd Od,2024-03-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
113328,Sandringham Rd Od,2024-03-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.4
113328,Sandringham Rd Od,2024-03-15T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
113328,Sandringham Rd Od,2024-03-15T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-15T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
113328,Sandringham Rd Od,2024-03-15T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
113328,Sandringham Rd Od,2024-03-15T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.18
113328,Sandringham Rd Od,2024-03-15T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.05
113328,Sandringham Rd Od,2024-03-15T08:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-15T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-15T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
113328,Sandringham Rd Od,2024-03-15T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.11
113328,Sandringham Rd Od,2024-03-15T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
113328,Sandringham Rd Od,2024-03-15T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.41
113328,Sandringham Rd Od,2024-03-15T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.7
113328,Sandringham Rd Od,2024-03-15T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.76
113328,Sandringham Rd Od,2024-03-15T08:00:00.000+00:00,feeder,4,N Current (RMS),A,43.6
113328,Sandringham Rd Od,2024-03-15T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.2
113328,Sandringham Rd Od,2024-03-15T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,70.2
113328,Sandringham Rd Od,2024-03-15T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.6
113328,Sandringham Rd Od,2024-03-15T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
113328,Sandringham Rd Od,2024-03-15T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
113328,Sandringham Rd Od,2024-03-15T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
113328,Sandringham Rd Od,2024-03-15T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.38
113328,Sandringham Rd Od,2024-03-15T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.42
113328,Sandringham Rd Od,2024-03-15T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.53
113328,Sandringham Rd Od,2024-03-15T08:00:00.000+00:00,feeder,3,N Current (RMS),A,29.2
113328,Sandringham Rd Od,2024-03-15T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.9
113328,Sandringham Rd Od,2024-03-15T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.3
113328,Sandringham Rd Od,2024-03-15T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
113328,Sandringham Rd Od,2024-03-15T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
113328,Sandringham Rd Od,2024-03-15T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
113328,Sandringham Rd Od,2024-03-15T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
113328,Sandringham Rd Od,2024-03-15T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.11
113328,Sandringham Rd Od,2024-03-15T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.01
113328,Sandringham Rd Od,2024-03-15T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.26
113328,Sandringham Rd Od,2024-03-15T08:00:00.000+00:00,feeder,2,N Current (RMS),A,54.1
113328,Sandringham Rd Od,2024-03-15T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.9
113328,Sandringham Rd Od,2024-03-15T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,95.1
113328,Sandringham Rd Od,2024-03-15T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.2
113328,Sandringham Rd Od,2024-03-15T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
113328,Sandringham Rd Od,2024-03-15T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
113328,Sandringham Rd Od,2024-03-15T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.96
113328,Sandringham Rd Od,2024-03-15T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.78
113328,Sandringham Rd Od,2024-03-15T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.16
113328,Sandringham Rd Od,2024-03-15T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,33.94
113328,Sandringham Rd Od,2024-03-15T08:00:00.000+00:00,feeder,1,N Current (RMS),A,78.1
113328,Sandringham Rd Od,2024-03-15T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,77.1
113328,Sandringham Rd Od,2024-03-15T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.6
113328,Sandringham Rd Od,2024-03-15T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,146.8
113328,Sandringham Rd Od,2024-03-15T08:00:00.000+00:00,transformer,,Temperature,C,25.0
113328,Sandringham Rd Od,2024-03-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
113328,Sandringham Rd Od,2024-03-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
113328,Sandringham Rd Od,2024-03-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
113328,Sandringham Rd Od,2024-03-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
113328,Sandringham Rd Od,2024-03-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
113328,Sandringham Rd Od,2024-03-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
113328,Sandringham Rd Od,2024-03-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
113328,Sandringham Rd Od,2024-03-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
113328,Sandringham Rd Od,2024-03-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
113328,Sandringham Rd Od,2024-03-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,53.69
113328,Sandringham Rd Od,2024-03-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,60.12
113328,Sandringham Rd Od,2024-03-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,64.45
113328,Sandringham Rd Od,2024-03-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,119.7
113328,Sandringham Rd Od,2024-03-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.5
113328,Sandringham Rd Od,2024-03-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.2
113328,Sandringham Rd Od,2024-03-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.7
113328,Sandringham Rd Od,2024-03-15T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-15T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-15T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
113328,Sandringham Rd Od,2024-03-15T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
113328,Sandringham Rd Od,2024-03-15T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.15
113328,Sandringham Rd Od,2024-03-15T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.07
113328,Sandringham Rd Od,2024-03-15T07:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-15T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-15T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
113328,Sandringham Rd Od,2024-03-15T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.31
113328,Sandringham Rd Od,2024-03-15T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
113328,Sandringham Rd Od,2024-03-15T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.54
113328,Sandringham Rd Od,2024-03-15T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.13
113328,Sandringham Rd Od,2024-03-15T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.82
113328,Sandringham Rd Od,2024-03-15T07:50:00.000+00:00,feeder,4,N Current (RMS),A,31.0
113328,Sandringham Rd Od,2024-03-15T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.9
113328,Sandringham Rd Od,2024-03-15T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.7
113328,Sandringham Rd Od,2024-03-15T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.6
113328,Sandringham Rd Od,2024-03-15T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
113328,Sandringham Rd Od,2024-03-15T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
113328,Sandringham Rd Od,2024-03-15T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
113328,Sandringham Rd Od,2024-03-15T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.84
113328,Sandringham Rd Od,2024-03-15T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.13
113328,Sandringham Rd Od,2024-03-15T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.18
113328,Sandringham Rd Od,2024-03-15T07:50:00.000+00:00,feeder,3,N Current (RMS),A,38.1
113328,Sandringham Rd Od,2024-03-15T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.8
113328,Sandringham Rd Od,2024-03-15T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.3
113328,Sandringham Rd Od,2024-03-15T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
113328,Sandringham Rd Od,2024-03-15T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
113328,Sandringham Rd Od,2024-03-15T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.79
113328,Sandringham Rd Od,2024-03-15T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
113328,Sandringham Rd Od,2024-03-15T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.51
113328,Sandringham Rd Od,2024-03-15T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.48
113328,Sandringham Rd Od,2024-03-15T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.93
113328,Sandringham Rd Od,2024-03-15T07:50:00.000+00:00,feeder,2,N Current (RMS),A,54.3
113328,Sandringham Rd Od,2024-03-15T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,79.5
113328,Sandringham Rd Od,2024-03-15T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
113328,Sandringham Rd Od,2024-03-15T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.2
113328,Sandringham Rd Od,2024-03-15T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
113328,Sandringham Rd Od,2024-03-15T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.91
113328,Sandringham Rd Od,2024-03-15T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.22
113328,Sandringham Rd Od,2024-03-15T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.14
113328,Sandringham Rd Od,2024-03-15T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.63
113328,Sandringham Rd Od,2024-03-15T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,37.81
113328,Sandringham Rd Od,2024-03-15T07:50:00.000+00:00,feeder,1,N Current (RMS),A,93.1
113328,Sandringham Rd Od,2024-03-15T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
113328,Sandringham Rd Od,2024-03-15T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.0
113328,Sandringham Rd Od,2024-03-15T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,163.2
113328,Sandringham Rd Od,2024-03-15T07:50:00.000+00:00,transformer,,Temperature,C,25.0
113328,Sandringham Rd Od,2024-03-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
113328,Sandringham Rd Od,2024-03-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
113328,Sandringham Rd Od,2024-03-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
113328,Sandringham Rd Od,2024-03-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
113328,Sandringham Rd Od,2024-03-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
113328,Sandringham Rd Od,2024-03-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
113328,Sandringham Rd Od,2024-03-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
113328,Sandringham Rd Od,2024-03-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
113328,Sandringham Rd Od,2024-03-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
113328,Sandringham Rd Od,2024-03-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,49.02
113328,Sandringham Rd Od,2024-03-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,46.22
113328,Sandringham Rd Od,2024-03-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,70.66
113328,Sandringham Rd Od,2024-03-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,149.7
113328,Sandringham Rd Od,2024-03-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.2
113328,Sandringham Rd Od,2024-03-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
113328,Sandringham Rd Od,2024-03-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,305.6
113328,Sandringham Rd Od,2024-03-15T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-15T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-15T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
113328,Sandringham Rd Od,2024-03-15T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
113328,Sandringham Rd Od,2024-03-15T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.17
113328,Sandringham Rd Od,2024-03-15T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.06
113328,Sandringham Rd Od,2024-03-15T07:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-15T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-15T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-15T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
113328,Sandringham Rd Od,2024-03-15T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
113328,Sandringham Rd Od,2024-03-15T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
113328,Sandringham Rd Od,2024-03-15T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.09
113328,Sandringham Rd Od,2024-03-15T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.62
113328,Sandringham Rd Od,2024-03-15T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.27
113328,Sandringham Rd Od,2024-03-15T07:40:00.000+00:00,feeder,4,N Current (RMS),A,33.8
113328,Sandringham Rd Od,2024-03-15T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.3
113328,Sandringham Rd Od,2024-03-15T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.8
113328,Sandringham Rd Od,2024-03-15T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.3
113328,Sandringham Rd Od,2024-03-15T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
113328,Sandringham Rd Od,2024-03-15T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
113328,Sandringham Rd Od,2024-03-15T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
113328,Sandringham Rd Od,2024-03-15T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
113328,Sandringham Rd Od,2024-03-15T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.15
113328,Sandringham Rd Od,2024-03-15T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.93
113328,Sandringham Rd Od,2024-03-15T07:40:00.000+00:00,feeder,3,N Current (RMS),A,28.7
113328,Sandringham Rd Od,2024-03-15T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.0
113328,Sandringham Rd Od,2024-03-15T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
113328,Sandringham Rd Od,2024-03-15T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.4
113328,Sandringham Rd Od,2024-03-15T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
113328,Sandringham Rd Od,2024-03-15T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.87
113328,Sandringham Rd Od,2024-03-15T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
113328,Sandringham Rd Od,2024-03-15T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.23
113328,Sandringham Rd Od,2024-03-15T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.1
113328,Sandringham Rd Od,2024-03-15T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.33
113328,Sandringham Rd Od,2024-03-15T07:40:00.000+00:00,feeder,2,N Current (RMS),A,45.6
113328,Sandringham Rd Od,2024-03-15T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.8
113328,Sandringham Rd Od,2024-03-15T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
113328,Sandringham Rd Od,2024-03-15T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.9
113328,Sandringham Rd Od,2024-03-15T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
113328,Sandringham Rd Od,2024-03-15T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
113328,Sandringham Rd Od,2024-03-15T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.58
113328,Sandringham Rd Od,2024-03-15T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.61
113328,Sandringham Rd Od,2024-03-15T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.84
113328,Sandringham Rd Od,2024-03-15T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.07
113328,Sandringham Rd Od,2024-03-15T07:40:00.000+00:00,feeder,1,N Current (RMS),A,87.0
113328,Sandringham Rd Od,2024-03-15T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.6
113328,Sandringham Rd Od,2024-03-15T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
113328,Sandringham Rd Od,2024-03-15T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,129.9
113328,Sandringham Rd Od,2024-03-15T07:40:00.000+00:00,transformer,,Temperature,C,24.9
113328,Sandringham Rd Od,2024-03-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
113328,Sandringham Rd Od,2024-03-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
113328,Sandringham Rd Od,2024-03-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
113328,Sandringham Rd Od,2024-03-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
113328,Sandringham Rd Od,2024-03-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
113328,Sandringham Rd Od,2024-03-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
113328,Sandringham Rd Od,2024-03-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
