Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113328,Sandringham Rd Od,2024-03-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
113328,Sandringham Rd Od,2024-03-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
113328,Sandringham Rd Od,2024-03-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,47.91
113328,Sandringham Rd Od,2024-03-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,33.54
113328,Sandringham Rd Od,2024-03-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,65.53
113328,Sandringham Rd Od,2024-03-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,153.3
113328,Sandringham Rd Od,2024-03-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
113328,Sandringham Rd Od,2024-03-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
113328,Sandringham Rd Od,2024-03-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.1
113328,Sandringham Rd Od,2024-03-15T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-15T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-15T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
113328,Sandringham Rd Od,2024-03-15T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
113328,Sandringham Rd Od,2024-03-15T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.18
113328,Sandringham Rd Od,2024-03-15T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.08
113328,Sandringham Rd Od,2024-03-15T07:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-15T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-15T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-15T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
113328,Sandringham Rd Od,2024-03-15T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.1
113328,Sandringham Rd Od,2024-03-15T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.8
113328,Sandringham Rd Od,2024-03-15T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.04
113328,Sandringham Rd Od,2024-03-15T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.65
113328,Sandringham Rd Od,2024-03-15T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.72
113328,Sandringham Rd Od,2024-03-15T07:30:00.000+00:00,feeder,4,N Current (RMS),A,38.8
113328,Sandringham Rd Od,2024-03-15T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.0
113328,Sandringham Rd Od,2024-03-15T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.0
113328,Sandringham Rd Od,2024-03-15T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.2
113328,Sandringham Rd Od,2024-03-15T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
113328,Sandringham Rd Od,2024-03-15T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
113328,Sandringham Rd Od,2024-03-15T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
113328,Sandringham Rd Od,2024-03-15T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.71
113328,Sandringham Rd Od,2024-03-15T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.33
113328,Sandringham Rd Od,2024-03-15T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.21
113328,Sandringham Rd Od,2024-03-15T07:30:00.000+00:00,feeder,3,N Current (RMS),A,41.2
113328,Sandringham Rd Od,2024-03-15T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.8
113328,Sandringham Rd Od,2024-03-15T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.6
113328,Sandringham Rd Od,2024-03-15T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
113328,Sandringham Rd Od,2024-03-15T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
113328,Sandringham Rd Od,2024-03-15T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.68
113328,Sandringham Rd Od,2024-03-15T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
113328,Sandringham Rd Od,2024-03-15T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.65
113328,Sandringham Rd Od,2024-03-15T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.45
113328,Sandringham Rd Od,2024-03-15T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.64
113328,Sandringham Rd Od,2024-03-15T07:30:00.000+00:00,feeder,2,N Current (RMS),A,63.9
113328,Sandringham Rd Od,2024-03-15T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.6
113328,Sandringham Rd Od,2024-03-15T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
113328,Sandringham Rd Od,2024-03-15T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,90.5
113328,Sandringham Rd Od,2024-03-15T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
113328,Sandringham Rd Od,2024-03-15T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.95
113328,Sandringham Rd Od,2024-03-15T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.46
113328,Sandringham Rd Od,2024-03-15T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.07
113328,Sandringham Rd Od,2024-03-15T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.72
113328,Sandringham Rd Od,2024-03-15T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.36
113328,Sandringham Rd Od,2024-03-15T07:30:00.000+00:00,feeder,1,N Current (RMS),A,82.9
113328,Sandringham Rd Od,2024-03-15T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.9
113328,Sandringham Rd Od,2024-03-15T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
113328,Sandringham Rd Od,2024-03-15T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,131.7
113328,Sandringham Rd Od,2024-03-15T07:30:00.000+00:00,transformer,,Temperature,C,24.9
113328,Sandringham Rd Od,2024-03-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
113328,Sandringham Rd Od,2024-03-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
113328,Sandringham Rd Od,2024-03-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
113328,Sandringham Rd Od,2024-03-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
113328,Sandringham Rd Od,2024-03-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
113328,Sandringham Rd Od,2024-03-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
113328,Sandringham Rd Od,2024-03-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
113328,Sandringham Rd Od,2024-03-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
113328,Sandringham Rd Od,2024-03-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
113328,Sandringham Rd Od,2024-03-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,51.46
113328,Sandringham Rd Od,2024-03-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,39.98
113328,Sandringham Rd Od,2024-03-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,73.84
113328,Sandringham Rd Od,2024-03-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,162.5
113328,Sandringham Rd Od,2024-03-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.8
113328,Sandringham Rd Od,2024-03-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
113328,Sandringham Rd Od,2024-03-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,320.2
113328,Sandringham Rd Od,2024-03-15T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
113328,Sandringham Rd Od,2024-03-15T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
113328,Sandringham Rd Od,2024-03-15T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
113328,Sandringham Rd Od,2024-03-15T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
113328,Sandringham Rd Od,2024-03-15T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.15
113328,Sandringham Rd Od,2024-03-15T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
113328,Sandringham Rd Od,2024-03-15T07:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-15T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-15T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
113328,Sandringham Rd Od,2024-03-15T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.34
113328,Sandringham Rd Od,2024-03-15T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.99
113328,Sandringham Rd Od,2024-03-15T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.98
113328,Sandringham Rd Od,2024-03-15T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.89
113328,Sandringham Rd Od,2024-03-15T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.59
113328,Sandringham Rd Od,2024-03-15T07:20:00.000+00:00,feeder,4,N Current (RMS),A,37.2
113328,Sandringham Rd Od,2024-03-15T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.3
113328,Sandringham Rd Od,2024-03-15T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.4
113328,Sandringham Rd Od,2024-03-15T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
113328,Sandringham Rd Od,2024-03-15T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
113328,Sandringham Rd Od,2024-03-15T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
113328,Sandringham Rd Od,2024-03-15T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
113328,Sandringham Rd Od,2024-03-15T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.4
113328,Sandringham Rd Od,2024-03-15T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.63
113328,Sandringham Rd Od,2024-03-15T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.75
113328,Sandringham Rd Od,2024-03-15T07:20:00.000+00:00,feeder,3,N Current (RMS),A,48.9
113328,Sandringham Rd Od,2024-03-15T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
113328,Sandringham Rd Od,2024-03-15T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,80.4
113328,Sandringham Rd Od,2024-03-15T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.8
113328,Sandringham Rd Od,2024-03-15T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
113328,Sandringham Rd Od,2024-03-15T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.26
113328,Sandringham Rd Od,2024-03-15T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
113328,Sandringham Rd Od,2024-03-15T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.66
113328,Sandringham Rd Od,2024-03-15T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.77
113328,Sandringham Rd Od,2024-03-15T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.04
113328,Sandringham Rd Od,2024-03-15T07:20:00.000+00:00,feeder,2,N Current (RMS),A,56.3
113328,Sandringham Rd Od,2024-03-15T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,90.9
113328,Sandringham Rd Od,2024-03-15T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
113328,Sandringham Rd Od,2024-03-15T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.9
113328,Sandringham Rd Od,2024-03-15T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
113328,Sandringham Rd Od,2024-03-15T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
113328,Sandringham Rd Od,2024-03-15T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.74
113328,Sandringham Rd Od,2024-03-15T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.76
113328,Sandringham Rd Od,2024-03-15T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.93
113328,Sandringham Rd Od,2024-03-15T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.42
113328,Sandringham Rd Od,2024-03-15T07:20:00.000+00:00,feeder,1,N Current (RMS),A,74.5
113328,Sandringham Rd Od,2024-03-15T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,73.5
113328,Sandringham Rd Od,2024-03-15T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.3
113328,Sandringham Rd Od,2024-03-15T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,116.0
113328,Sandringham Rd Od,2024-03-15T07:20:00.000+00:00,transformer,,Temperature,C,24.9
113328,Sandringham Rd Od,2024-03-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
113328,Sandringham Rd Od,2024-03-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
113328,Sandringham Rd Od,2024-03-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
113328,Sandringham Rd Od,2024-03-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
113328,Sandringham Rd Od,2024-03-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
113328,Sandringham Rd Od,2024-03-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
113328,Sandringham Rd Od,2024-03-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
113328,Sandringham Rd Od,2024-03-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
113328,Sandringham Rd Od,2024-03-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
113328,Sandringham Rd Od,2024-03-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,58.77
113328,Sandringham Rd Od,2024-03-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,45.06
113328,Sandringham Rd Od,2024-03-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,62.75
113328,Sandringham Rd Od,2024-03-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,131.7
113328,Sandringham Rd Od,2024-03-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.3
113328,Sandringham Rd Od,2024-03-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
113328,Sandringham Rd Od,2024-03-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.0
113328,Sandringham Rd Od,2024-03-15T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-15T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-15T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
113328,Sandringham Rd Od,2024-03-15T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
113328,Sandringham Rd Od,2024-03-15T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.22
113328,Sandringham Rd Od,2024-03-15T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.07
113328,Sandringham Rd Od,2024-03-15T07:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
113328,Sandringham Rd Od,2024-03-15T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-15T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
113328,Sandringham Rd Od,2024-03-15T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
113328,Sandringham Rd Od,2024-03-15T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
113328,Sandringham Rd Od,2024-03-15T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.65
113328,Sandringham Rd Od,2024-03-15T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.46
113328,Sandringham Rd Od,2024-03-15T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.73
113328,Sandringham Rd Od,2024-03-15T07:10:00.000+00:00,feeder,4,N Current (RMS),A,41.9
113328,Sandringham Rd Od,2024-03-15T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.3
113328,Sandringham Rd Od,2024-03-15T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,80.6
113328,Sandringham Rd Od,2024-03-15T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.2
113328,Sandringham Rd Od,2024-03-15T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
113328,Sandringham Rd Od,2024-03-15T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
113328,Sandringham Rd Od,2024-03-15T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
113328,Sandringham Rd Od,2024-03-15T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.01
113328,Sandringham Rd Od,2024-03-15T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.16
113328,Sandringham Rd Od,2024-03-15T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.92
113328,Sandringham Rd Od,2024-03-15T07:10:00.000+00:00,feeder,3,N Current (RMS),A,34.8
113328,Sandringham Rd Od,2024-03-15T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.4
113328,Sandringham Rd Od,2024-03-15T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.6
113328,Sandringham Rd Od,2024-03-15T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.1
113328,Sandringham Rd Od,2024-03-15T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
113328,Sandringham Rd Od,2024-03-15T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.54
113328,Sandringham Rd Od,2024-03-15T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
113328,Sandringham Rd Od,2024-03-15T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.33
113328,Sandringham Rd Od,2024-03-15T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.04
113328,Sandringham Rd Od,2024-03-15T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.96
113328,Sandringham Rd Od,2024-03-15T07:10:00.000+00:00,feeder,2,N Current (RMS),A,42.6
113328,Sandringham Rd Od,2024-03-15T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.8
113328,Sandringham Rd Od,2024-03-15T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
113328,Sandringham Rd Od,2024-03-15T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
113328,Sandringham Rd Od,2024-03-15T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
113328,Sandringham Rd Od,2024-03-15T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
113328,Sandringham Rd Od,2024-03-15T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.53
113328,Sandringham Rd Od,2024-03-15T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.34
113328,Sandringham Rd Od,2024-03-15T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.79
113328,Sandringham Rd Od,2024-03-15T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.5
113328,Sandringham Rd Od,2024-03-15T07:10:00.000+00:00,feeder,1,N Current (RMS),A,84.0
113328,Sandringham Rd Od,2024-03-15T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.6
113328,Sandringham Rd Od,2024-03-15T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
113328,Sandringham Rd Od,2024-03-15T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,121.6
113328,Sandringham Rd Od,2024-03-15T07:10:00.000+00:00,transformer,,Temperature,C,24.9
113328,Sandringham Rd Od,2024-03-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
113328,Sandringham Rd Od,2024-03-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
113328,Sandringham Rd Od,2024-03-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
113328,Sandringham Rd Od,2024-03-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
113328,Sandringham Rd Od,2024-03-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
113328,Sandringham Rd Od,2024-03-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
113328,Sandringham Rd Od,2024-03-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
113328,Sandringham Rd Od,2024-03-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
113328,Sandringham Rd Od,2024-03-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
113328,Sandringham Rd Od,2024-03-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,55.34
113328,Sandringham Rd Od,2024-03-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,46.23
113328,Sandringham Rd Od,2024-03-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,59.05
113328,Sandringham Rd Od,2024-03-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,118.2
113328,Sandringham Rd Od,2024-03-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.2
113328,Sandringham Rd Od,2024-03-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
113328,Sandringham Rd Od,2024-03-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.4
113328,Sandringham Rd Od,2024-03-15T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
113328,Sandringham Rd Od,2024-03-15T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-15T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
113328,Sandringham Rd Od,2024-03-15T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
113328,Sandringham Rd Od,2024-03-15T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.22
113328,Sandringham Rd Od,2024-03-15T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.06
113328,Sandringham Rd Od,2024-03-15T07:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
113328,Sandringham Rd Od,2024-03-15T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-15T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
113328,Sandringham Rd Od,2024-03-15T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.06
113328,Sandringham Rd Od,2024-03-15T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.7
113328,Sandringham Rd Od,2024-03-15T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.14
113328,Sandringham Rd Od,2024-03-15T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.1
113328,Sandringham Rd Od,2024-03-15T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.96
113328,Sandringham Rd Od,2024-03-15T07:00:00.000+00:00,feeder,4,N Current (RMS),A,44.6
113328,Sandringham Rd Od,2024-03-15T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
113328,Sandringham Rd Od,2024-03-15T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,84.6
113328,Sandringham Rd Od,2024-03-15T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.5
113328,Sandringham Rd Od,2024-03-15T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
113328,Sandringham Rd Od,2024-03-15T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
113328,Sandringham Rd Od,2024-03-15T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
113328,Sandringham Rd Od,2024-03-15T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.16
113328,Sandringham Rd Od,2024-03-15T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.97
113328,Sandringham Rd Od,2024-03-15T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.58
113328,Sandringham Rd Od,2024-03-15T07:00:00.000+00:00,feeder,3,N Current (RMS),A,37.6
113328,Sandringham Rd Od,2024-03-15T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,74.4
113328,Sandringham Rd Od,2024-03-15T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.7
113328,Sandringham Rd Od,2024-03-15T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.4
113328,Sandringham Rd Od,2024-03-15T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
113328,Sandringham Rd Od,2024-03-15T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.81
113328,Sandringham Rd Od,2024-03-15T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
113328,Sandringham Rd Od,2024-03-15T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.92
113328,Sandringham Rd Od,2024-03-15T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.04
113328,Sandringham Rd Od,2024-03-15T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.43
113328,Sandringham Rd Od,2024-03-15T07:00:00.000+00:00,feeder,2,N Current (RMS),A,35.1
113328,Sandringham Rd Od,2024-03-15T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.2
113328,Sandringham Rd Od,2024-03-15T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
113328,Sandringham Rd Od,2024-03-15T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
113328,Sandringham Rd Od,2024-03-15T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
113328,Sandringham Rd Od,2024-03-15T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
113328,Sandringham Rd Od,2024-03-15T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.27
113328,Sandringham Rd Od,2024-03-15T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.13
113328,Sandringham Rd Od,2024-03-15T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.76
113328,Sandringham Rd Od,2024-03-15T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.13
113328,Sandringham Rd Od,2024-03-15T07:00:00.000+00:00,feeder,1,N Current (RMS),A,90.4
113328,Sandringham Rd Od,2024-03-15T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.6
113328,Sandringham Rd Od,2024-03-15T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
113328,Sandringham Rd Od,2024-03-15T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,114.5
113328,Sandringham Rd Od,2024-03-15T07:00:00.000+00:00,transformer,,Temperature,C,24.9
113328,Sandringham Rd Od,2024-03-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
113328,Sandringham Rd Od,2024-03-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
113328,Sandringham Rd Od,2024-03-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
113328,Sandringham Rd Od,2024-03-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
113328,Sandringham Rd Od,2024-03-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
113328,Sandringham Rd Od,2024-03-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
113328,Sandringham Rd Od,2024-03-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
113328,Sandringham Rd Od,2024-03-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
113328,Sandringham Rd Od,2024-03-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
113328,Sandringham Rd Od,2024-03-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,52.36
113328,Sandringham Rd Od,2024-03-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,45.64
113328,Sandringham Rd Od,2024-03-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,58.02
113328,Sandringham Rd Od,2024-03-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,114.3
113328,Sandringham Rd Od,2024-03-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.0
113328,Sandringham Rd Od,2024-03-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
113328,Sandringham Rd Od,2024-03-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.6
113328,Sandringham Rd Od,2024-03-15T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
113328,Sandringham Rd Od,2024-03-15T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
113328,Sandringham Rd Od,2024-03-15T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
113328,Sandringham Rd Od,2024-03-15T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.05
113328,Sandringham Rd Od,2024-03-15T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.21
113328,Sandringham Rd Od,2024-03-15T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.16
113328,Sandringham Rd Od,2024-03-15T06:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-15T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
113328,Sandringham Rd Od,2024-03-15T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-15T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
113328,Sandringham Rd Od,2024-03-15T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.07
113328,Sandringham Rd Od,2024-03-15T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
113328,Sandringham Rd Od,2024-03-15T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.88
113328,Sandringham Rd Od,2024-03-15T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.62
113328,Sandringham Rd Od,2024-03-15T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.03
113328,Sandringham Rd Od,2024-03-15T06:50:00.000+00:00,feeder,4,N Current (RMS),A,54.4
113328,Sandringham Rd Od,2024-03-15T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.3
113328,Sandringham Rd Od,2024-03-15T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,64.1
113328,Sandringham Rd Od,2024-03-15T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,82.7
113328,Sandringham Rd Od,2024-03-15T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
113328,Sandringham Rd Od,2024-03-15T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
113328,Sandringham Rd Od,2024-03-15T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
113328,Sandringham Rd Od,2024-03-15T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.07
113328,Sandringham Rd Od,2024-03-15T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.57
113328,Sandringham Rd Od,2024-03-15T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.02
113328,Sandringham Rd Od,2024-03-15T06:50:00.000+00:00,feeder,3,N Current (RMS),A,25.2
113328,Sandringham Rd Od,2024-03-15T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.1
113328,Sandringham Rd Od,2024-03-15T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.7
113328,Sandringham Rd Od,2024-03-15T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
113328,Sandringham Rd Od,2024-03-15T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
113328,Sandringham Rd Od,2024-03-15T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.27
113328,Sandringham Rd Od,2024-03-15T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
113328,Sandringham Rd Od,2024-03-15T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.1
113328,Sandringham Rd Od,2024-03-15T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.88
113328,Sandringham Rd Od,2024-03-15T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.76
113328,Sandringham Rd Od,2024-03-15T06:50:00.000+00:00,feeder,2,N Current (RMS),A,43.4
113328,Sandringham Rd Od,2024-03-15T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.6
113328,Sandringham Rd Od,2024-03-15T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
113328,Sandringham Rd Od,2024-03-15T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
113328,Sandringham Rd Od,2024-03-15T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
113328,Sandringham Rd Od,2024-03-15T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
113328,Sandringham Rd Od,2024-03-15T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.05
113328,Sandringham Rd Od,2024-03-15T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.32
113328,Sandringham Rd Od,2024-03-15T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.64
113328,Sandringham Rd Od,2024-03-15T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.36
113328,Sandringham Rd Od,2024-03-15T06:50:00.000+00:00,feeder,1,N Current (RMS),A,69.5
113328,Sandringham Rd Od,2024-03-15T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.4
113328,Sandringham Rd Od,2024-03-15T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
113328,Sandringham Rd Od,2024-03-15T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,92.2
113328,Sandringham Rd Od,2024-03-15T06:50:00.000+00:00,transformer,,Temperature,C,25.0
113328,Sandringham Rd Od,2024-03-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
113328,Sandringham Rd Od,2024-03-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
113328,Sandringham Rd Od,2024-03-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
113328,Sandringham Rd Od,2024-03-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
113328,Sandringham Rd Od,2024-03-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
113328,Sandringham Rd Od,2024-03-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
113328,Sandringham Rd Od,2024-03-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
113328,Sandringham Rd Od,2024-03-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
113328,Sandringham Rd Od,2024-03-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.15
113328,Sandringham Rd Od,2024-03-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,36.41
113328,Sandringham Rd Od,2024-03-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.5
113328,Sandringham Rd Od,2024-03-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,57.0
113328,Sandringham Rd Od,2024-03-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,137.7
113328,Sandringham Rd Od,2024-03-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
113328,Sandringham Rd Od,2024-03-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
113328,Sandringham Rd Od,2024-03-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.6
113328,Sandringham Rd Od,2024-03-15T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-15T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-15T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
113328,Sandringham Rd Od,2024-03-15T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
113328,Sandringham Rd Od,2024-03-15T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.17
113328,Sandringham Rd Od,2024-03-15T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.09
113328,Sandringham Rd Od,2024-03-15T06:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-15T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-15T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
113328,Sandringham Rd Od,2024-03-15T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
113328,Sandringham Rd Od,2024-03-15T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.14
113328,Sandringham Rd Od,2024-03-15T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.47
113328,Sandringham Rd Od,2024-03-15T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.25
113328,Sandringham Rd Od,2024-03-15T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.23
113328,Sandringham Rd Od,2024-03-15T06:40:00.000+00:00,feeder,4,N Current (RMS),A,33.7
113328,Sandringham Rd Od,2024-03-15T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
113328,Sandringham Rd Od,2024-03-15T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.2
113328,Sandringham Rd Od,2024-03-15T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.0
113328,Sandringham Rd Od,2024-03-15T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
113328,Sandringham Rd Od,2024-03-15T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
113328,Sandringham Rd Od,2024-03-15T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
113328,Sandringham Rd Od,2024-03-15T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.54
113328,Sandringham Rd Od,2024-03-15T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.88
113328,Sandringham Rd Od,2024-03-15T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.54
113328,Sandringham Rd Od,2024-03-15T06:40:00.000+00:00,feeder,3,N Current (RMS),A,42.6
113328,Sandringham Rd Od,2024-03-15T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
113328,Sandringham Rd Od,2024-03-15T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.1
113328,Sandringham Rd Od,2024-03-15T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
113328,Sandringham Rd Od,2024-03-15T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.38
113328,Sandringham Rd Od,2024-03-15T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.11
113328,Sandringham Rd Od,2024-03-15T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
113328,Sandringham Rd Od,2024-03-15T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.67
113328,Sandringham Rd Od,2024-03-15T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.69
113328,Sandringham Rd Od,2024-03-15T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.38
113328,Sandringham Rd Od,2024-03-15T06:40:00.000+00:00,feeder,2,N Current (RMS),A,35.4
113328,Sandringham Rd Od,2024-03-15T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.4
113328,Sandringham Rd Od,2024-03-15T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
113328,Sandringham Rd Od,2024-03-15T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
113328,Sandringham Rd Od,2024-03-15T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.42
113328,Sandringham Rd Od,2024-03-15T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
113328,Sandringham Rd Od,2024-03-15T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.15
113328,Sandringham Rd Od,2024-03-15T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.92
113328,Sandringham Rd Od,2024-03-15T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.15
113328,Sandringham Rd Od,2024-03-15T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.85
113328,Sandringham Rd Od,2024-03-15T06:40:00.000+00:00,feeder,1,N Current (RMS),A,56.4
113328,Sandringham Rd Od,2024-03-15T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.1
113328,Sandringham Rd Od,2024-03-15T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
113328,Sandringham Rd Od,2024-03-15T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.6
113328,Sandringham Rd Od,2024-03-15T06:40:00.000+00:00,transformer,,Temperature,C,25.0
113328,Sandringham Rd Od,2024-03-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
113328,Sandringham Rd Od,2024-03-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
113328,Sandringham Rd Od,2024-03-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
113328,Sandringham Rd Od,2024-03-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
113328,Sandringham Rd Od,2024-03-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
113328,Sandringham Rd Od,2024-03-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
113328,Sandringham Rd Od,2024-03-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
113328,Sandringham Rd Od,2024-03-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
113328,Sandringham Rd Od,2024-03-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.7
113328,Sandringham Rd Od,2024-03-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,32.62
113328,Sandringham Rd Od,2024-03-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,33.81
113328,Sandringham Rd Od,2024-03-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,44.91
113328,Sandringham Rd Od,2024-03-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,106.3
113328,Sandringham Rd Od,2024-03-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
113328,Sandringham Rd Od,2024-03-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
113328,Sandringham Rd Od,2024-03-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
113328,Sandringham Rd Od,2024-03-15T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
113328,Sandringham Rd Od,2024-03-15T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
113328,Sandringham Rd Od,2024-03-15T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
113328,Sandringham Rd Od,2024-03-15T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
113328,Sandringham Rd Od,2024-03-15T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.17
113328,Sandringham Rd Od,2024-03-15T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
113328,Sandringham Rd Od,2024-03-15T06:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-15T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-15T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
113328,Sandringham Rd Od,2024-03-15T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
113328,Sandringham Rd Od,2024-03-15T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
113328,Sandringham Rd Od,2024-03-15T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.39
113328,Sandringham Rd Od,2024-03-15T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.53
113328,Sandringham Rd Od,2024-03-15T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.39
113328,Sandringham Rd Od,2024-03-15T06:30:00.000+00:00,feeder,4,N Current (RMS),A,38.8
113328,Sandringham Rd Od,2024-03-15T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.8
113328,Sandringham Rd Od,2024-03-15T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.2
113328,Sandringham Rd Od,2024-03-15T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.6
113328,Sandringham Rd Od,2024-03-15T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
113328,Sandringham Rd Od,2024-03-15T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
113328,Sandringham Rd Od,2024-03-15T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
113328,Sandringham Rd Od,2024-03-15T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.22
113328,Sandringham Rd Od,2024-03-15T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.29
113328,Sandringham Rd Od,2024-03-15T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.35
113328,Sandringham Rd Od,2024-03-15T06:30:00.000+00:00,feeder,3,N Current (RMS),A,46.3
113328,Sandringham Rd Od,2024-03-15T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.2
113328,Sandringham Rd Od,2024-03-15T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,72.0
113328,Sandringham Rd Od,2024-03-15T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.9
113328,Sandringham Rd Od,2024-03-15T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
113328,Sandringham Rd Od,2024-03-15T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.88
113328,Sandringham Rd Od,2024-03-15T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
113328,Sandringham Rd Od,2024-03-15T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.75
113328,Sandringham Rd Od,2024-03-15T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.46
113328,Sandringham Rd Od,2024-03-15T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.9
113328,Sandringham Rd Od,2024-03-15T06:30:00.000+00:00,feeder,2,N Current (RMS),A,29.2
113328,Sandringham Rd Od,2024-03-15T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.8
113328,Sandringham Rd Od,2024-03-15T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
113328,Sandringham Rd Od,2024-03-15T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
113328,Sandringham Rd Od,2024-03-15T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.67
113328,Sandringham Rd Od,2024-03-15T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
113328,Sandringham Rd Od,2024-03-15T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.15
113328,Sandringham Rd Od,2024-03-15T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.26
113328,Sandringham Rd Od,2024-03-15T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.1
113328,Sandringham Rd Od,2024-03-15T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
113328,Sandringham Rd Od,2024-03-15T06:30:00.000+00:00,feeder,1,N Current (RMS),A,56.0
113328,Sandringham Rd Od,2024-03-15T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.3
113328,Sandringham Rd Od,2024-03-15T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
113328,Sandringham Rd Od,2024-03-15T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.8
113328,Sandringham Rd Od,2024-03-15T06:30:00.000+00:00,transformer,,Temperature,C,25.1
113328,Sandringham Rd Od,2024-03-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
113328,Sandringham Rd Od,2024-03-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
113328,Sandringham Rd Od,2024-03-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
113328,Sandringham Rd Od,2024-03-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
113328,Sandringham Rd Od,2024-03-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
113328,Sandringham Rd Od,2024-03-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
113328,Sandringham Rd Od,2024-03-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
113328,Sandringham Rd Od,2024-03-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
113328,Sandringham Rd Od,2024-03-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.64
113328,Sandringham Rd Od,2024-03-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,38.62
113328,Sandringham Rd Od,2024-03-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,40.21
113328,Sandringham Rd Od,2024-03-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,37.61
113328,Sandringham Rd Od,2024-03-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,102.7
113328,Sandringham Rd Od,2024-03-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
113328,Sandringham Rd Od,2024-03-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
113328,Sandringham Rd Od,2024-03-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
113328,Sandringham Rd Od,2024-03-15T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
113328,Sandringham Rd Od,2024-03-15T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
113328,Sandringham Rd Od,2024-03-15T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
113328,Sandringham Rd Od,2024-03-15T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
113328,Sandringham Rd Od,2024-03-15T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.21
113328,Sandringham Rd Od,2024-03-15T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
113328,Sandringham Rd Od,2024-03-15T06:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
113328,Sandringham Rd Od,2024-03-15T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-15T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
113328,Sandringham Rd Od,2024-03-15T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
113328,Sandringham Rd Od,2024-03-15T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.19
113328,Sandringham Rd Od,2024-03-15T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.49
113328,Sandringham Rd Od,2024-03-15T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.49
113328,Sandringham Rd Od,2024-03-15T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.36
113328,Sandringham Rd Od,2024-03-15T06:20:00.000+00:00,feeder,4,N Current (RMS),A,53.8
113328,Sandringham Rd Od,2024-03-15T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
113328,Sandringham Rd Od,2024-03-15T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,87.8
113328,Sandringham Rd Od,2024-03-15T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
113328,Sandringham Rd Od,2024-03-15T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
113328,Sandringham Rd Od,2024-03-15T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
113328,Sandringham Rd Od,2024-03-15T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
113328,Sandringham Rd Od,2024-03-15T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.14
113328,Sandringham Rd Od,2024-03-15T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.84
113328,Sandringham Rd Od,2024-03-15T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.34
113328,Sandringham Rd Od,2024-03-15T06:20:00.000+00:00,feeder,3,N Current (RMS),A,43.4
113328,Sandringham Rd Od,2024-03-15T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.8
113328,Sandringham Rd Od,2024-03-15T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.1
113328,Sandringham Rd Od,2024-03-15T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.1
113328,Sandringham Rd Od,2024-03-15T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
113328,Sandringham Rd Od,2024-03-15T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.46
113328,Sandringham Rd Od,2024-03-15T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
113328,Sandringham Rd Od,2024-03-15T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.32
113328,Sandringham Rd Od,2024-03-15T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.39
113328,Sandringham Rd Od,2024-03-15T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.91
113328,Sandringham Rd Od,2024-03-15T06:20:00.000+00:00,feeder,2,N Current (RMS),A,30.8
113328,Sandringham Rd Od,2024-03-15T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.9
113328,Sandringham Rd Od,2024-03-15T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
113328,Sandringham Rd Od,2024-03-15T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
113328,Sandringham Rd Od,2024-03-15T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
113328,Sandringham Rd Od,2024-03-15T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
113328,Sandringham Rd Od,2024-03-15T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.69
113328,Sandringham Rd Od,2024-03-15T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.4
113328,Sandringham Rd Od,2024-03-15T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.93
113328,Sandringham Rd Od,2024-03-15T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.29
113328,Sandringham Rd Od,2024-03-15T06:20:00.000+00:00,feeder,1,N Current (RMS),A,52.9
113328,Sandringham Rd Od,2024-03-15T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.4
113328,Sandringham Rd Od,2024-03-15T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
113328,Sandringham Rd Od,2024-03-15T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.2
113328,Sandringham Rd Od,2024-03-15T06:20:00.000+00:00,transformer,,Temperature,C,25.1
113328,Sandringham Rd Od,2024-03-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
113328,Sandringham Rd Od,2024-03-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
113328,Sandringham Rd Od,2024-03-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
113328,Sandringham Rd Od,2024-03-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
113328,Sandringham Rd Od,2024-03-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
113328,Sandringham Rd Od,2024-03-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
113328,Sandringham Rd Od,2024-03-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
113328,Sandringham Rd Od,2024-03-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
113328,Sandringham Rd Od,2024-03-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
