Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113328,Sandringham Rd Od,2024-03-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,47.35
113328,Sandringham Rd Od,2024-03-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,46.43
113328,Sandringham Rd Od,2024-03-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,34.89
113328,Sandringham Rd Od,2024-03-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,113.4
113328,Sandringham Rd Od,2024-03-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
113328,Sandringham Rd Od,2024-03-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
113328,Sandringham Rd Od,2024-03-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
113328,Sandringham Rd Od,2024-03-15T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
113328,Sandringham Rd Od,2024-03-15T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
113328,Sandringham Rd Od,2024-03-15T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
113328,Sandringham Rd Od,2024-03-15T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
113328,Sandringham Rd Od,2024-03-15T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.18
113328,Sandringham Rd Od,2024-03-15T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
113328,Sandringham Rd Od,2024-03-15T06:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-15T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-15T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
113328,Sandringham Rd Od,2024-03-15T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
113328,Sandringham Rd Od,2024-03-15T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.02
113328,Sandringham Rd Od,2024-03-15T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.45
113328,Sandringham Rd Od,2024-03-15T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.02
113328,Sandringham Rd Od,2024-03-15T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.86
113328,Sandringham Rd Od,2024-03-15T06:10:00.000+00:00,feeder,4,N Current (RMS),A,45.8
113328,Sandringham Rd Od,2024-03-15T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.8
113328,Sandringham Rd Od,2024-03-15T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,73.1
113328,Sandringham Rd Od,2024-03-15T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
113328,Sandringham Rd Od,2024-03-15T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
113328,Sandringham Rd Od,2024-03-15T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
113328,Sandringham Rd Od,2024-03-15T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
113328,Sandringham Rd Od,2024-03-15T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.14
113328,Sandringham Rd Od,2024-03-15T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.59
113328,Sandringham Rd Od,2024-03-15T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.95
113328,Sandringham Rd Od,2024-03-15T06:10:00.000+00:00,feeder,3,N Current (RMS),A,20.7
113328,Sandringham Rd Od,2024-03-15T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
113328,Sandringham Rd Od,2024-03-15T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
113328,Sandringham Rd Od,2024-03-15T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
113328,Sandringham Rd Od,2024-03-15T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
113328,Sandringham Rd Od,2024-03-15T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.2
113328,Sandringham Rd Od,2024-03-15T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
113328,Sandringham Rd Od,2024-03-15T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.68
113328,Sandringham Rd Od,2024-03-15T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.38
113328,Sandringham Rd Od,2024-03-15T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.04
113328,Sandringham Rd Od,2024-03-15T06:10:00.000+00:00,feeder,2,N Current (RMS),A,32.6
113328,Sandringham Rd Od,2024-03-15T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
113328,Sandringham Rd Od,2024-03-15T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
113328,Sandringham Rd Od,2024-03-15T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
113328,Sandringham Rd Od,2024-03-15T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
113328,Sandringham Rd Od,2024-03-15T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
113328,Sandringham Rd Od,2024-03-15T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.77
113328,Sandringham Rd Od,2024-03-15T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.89
113328,Sandringham Rd Od,2024-03-15T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.38
113328,Sandringham Rd Od,2024-03-15T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.29
113328,Sandringham Rd Od,2024-03-15T06:10:00.000+00:00,feeder,1,N Current (RMS),A,54.9
113328,Sandringham Rd Od,2024-03-15T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
113328,Sandringham Rd Od,2024-03-15T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
113328,Sandringham Rd Od,2024-03-15T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
113328,Sandringham Rd Od,2024-03-15T06:10:00.000+00:00,transformer,,Temperature,C,25.1
113328,Sandringham Rd Od,2024-03-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
113328,Sandringham Rd Od,2024-03-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
113328,Sandringham Rd Od,2024-03-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
113328,Sandringham Rd Od,2024-03-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
113328,Sandringham Rd Od,2024-03-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
113328,Sandringham Rd Od,2024-03-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
113328,Sandringham Rd Od,2024-03-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
113328,Sandringham Rd Od,2024-03-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
113328,Sandringham Rd Od,2024-03-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.04
113328,Sandringham Rd Od,2024-03-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,37.16
113328,Sandringham Rd Od,2024-03-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,38.2
113328,Sandringham Rd Od,2024-03-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,33.13
113328,Sandringham Rd Od,2024-03-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,97.2
113328,Sandringham Rd Od,2024-03-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
113328,Sandringham Rd Od,2024-03-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
113328,Sandringham Rd Od,2024-03-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
113328,Sandringham Rd Od,2024-03-15T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
113328,Sandringham Rd Od,2024-03-15T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
113328,Sandringham Rd Od,2024-03-15T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
113328,Sandringham Rd Od,2024-03-15T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
113328,Sandringham Rd Od,2024-03-15T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.16
113328,Sandringham Rd Od,2024-03-15T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
113328,Sandringham Rd Od,2024-03-15T06:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-15T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-15T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-15T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
113328,Sandringham Rd Od,2024-03-15T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.85
113328,Sandringham Rd Od,2024-03-15T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.45
113328,Sandringham Rd Od,2024-03-15T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.73
113328,Sandringham Rd Od,2024-03-15T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.28
113328,Sandringham Rd Od,2024-03-15T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.01
113328,Sandringham Rd Od,2024-03-15T06:00:00.000+00:00,feeder,4,N Current (RMS),A,40.0
113328,Sandringham Rd Od,2024-03-15T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.1
113328,Sandringham Rd Od,2024-03-15T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,63.4
113328,Sandringham Rd Od,2024-03-15T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.7
113328,Sandringham Rd Od,2024-03-15T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
113328,Sandringham Rd Od,2024-03-15T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
113328,Sandringham Rd Od,2024-03-15T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
113328,Sandringham Rd Od,2024-03-15T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.86
113328,Sandringham Rd Od,2024-03-15T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.24
113328,Sandringham Rd Od,2024-03-15T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.77
113328,Sandringham Rd Od,2024-03-15T06:00:00.000+00:00,feeder,3,N Current (RMS),A,35.4
113328,Sandringham Rd Od,2024-03-15T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.4
113328,Sandringham Rd Od,2024-03-15T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
113328,Sandringham Rd Od,2024-03-15T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
113328,Sandringham Rd Od,2024-03-15T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
113328,Sandringham Rd Od,2024-03-15T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.49
113328,Sandringham Rd Od,2024-03-15T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
113328,Sandringham Rd Od,2024-03-15T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.29
113328,Sandringham Rd Od,2024-03-15T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.69
113328,Sandringham Rd Od,2024-03-15T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.48
113328,Sandringham Rd Od,2024-03-15T06:00:00.000+00:00,feeder,2,N Current (RMS),A,30.4
113328,Sandringham Rd Od,2024-03-15T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
113328,Sandringham Rd Od,2024-03-15T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
113328,Sandringham Rd Od,2024-03-15T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
113328,Sandringham Rd Od,2024-03-15T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
113328,Sandringham Rd Od,2024-03-15T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
113328,Sandringham Rd Od,2024-03-15T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.24
113328,Sandringham Rd Od,2024-03-15T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.12
113328,Sandringham Rd Od,2024-03-15T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.87
113328,Sandringham Rd Od,2024-03-15T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.42
113328,Sandringham Rd Od,2024-03-15T06:00:00.000+00:00,feeder,1,N Current (RMS),A,49.1
113328,Sandringham Rd Od,2024-03-15T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
113328,Sandringham Rd Od,2024-03-15T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
113328,Sandringham Rd Od,2024-03-15T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
113328,Sandringham Rd Od,2024-03-15T06:00:00.000+00:00,transformer,,Temperature,C,25.1
113328,Sandringham Rd Od,2024-03-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
113328,Sandringham Rd Od,2024-03-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
113328,Sandringham Rd Od,2024-03-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
113328,Sandringham Rd Od,2024-03-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
113328,Sandringham Rd Od,2024-03-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
113328,Sandringham Rd Od,2024-03-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
113328,Sandringham Rd Od,2024-03-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
113328,Sandringham Rd Od,2024-03-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
113328,Sandringham Rd Od,2024-03-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.27
113328,Sandringham Rd Od,2024-03-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,32.99
113328,Sandringham Rd Od,2024-03-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,31.92
113328,Sandringham Rd Od,2024-03-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,29.65
113328,Sandringham Rd Od,2024-03-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,99.9
113328,Sandringham Rd Od,2024-03-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
113328,Sandringham Rd Od,2024-03-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
113328,Sandringham Rd Od,2024-03-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
113328,Sandringham Rd Od,2024-03-15T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-15T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
113328,Sandringham Rd Od,2024-03-15T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
113328,Sandringham Rd Od,2024-03-15T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
113328,Sandringham Rd Od,2024-03-15T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.13
113328,Sandringham Rd Od,2024-03-15T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.07
113328,Sandringham Rd Od,2024-03-15T05:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-15T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-15T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
113328,Sandringham Rd Od,2024-03-15T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.21
113328,Sandringham Rd Od,2024-03-15T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.72
113328,Sandringham Rd Od,2024-03-15T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.52
113328,Sandringham Rd Od,2024-03-15T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.4
113328,Sandringham Rd Od,2024-03-15T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.9
113328,Sandringham Rd Od,2024-03-15T05:50:00.000+00:00,feeder,4,N Current (RMS),A,30.6
113328,Sandringham Rd Od,2024-03-15T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.9
113328,Sandringham Rd Od,2024-03-15T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.3
113328,Sandringham Rd Od,2024-03-15T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.6
113328,Sandringham Rd Od,2024-03-15T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
113328,Sandringham Rd Od,2024-03-15T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
113328,Sandringham Rd Od,2024-03-15T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
113328,Sandringham Rd Od,2024-03-15T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.82
113328,Sandringham Rd Od,2024-03-15T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.53
113328,Sandringham Rd Od,2024-03-15T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.53
113328,Sandringham Rd Od,2024-03-15T05:50:00.000+00:00,feeder,3,N Current (RMS),A,27.3
113328,Sandringham Rd Od,2024-03-15T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.7
113328,Sandringham Rd Od,2024-03-15T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.3
113328,Sandringham Rd Od,2024-03-15T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
113328,Sandringham Rd Od,2024-03-15T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.17
113328,Sandringham Rd Od,2024-03-15T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.57
113328,Sandringham Rd Od,2024-03-15T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
113328,Sandringham Rd Od,2024-03-15T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.34
113328,Sandringham Rd Od,2024-03-15T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.22
113328,Sandringham Rd Od,2024-03-15T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.86
113328,Sandringham Rd Od,2024-03-15T05:50:00.000+00:00,feeder,2,N Current (RMS),A,31.1
113328,Sandringham Rd Od,2024-03-15T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
113328,Sandringham Rd Od,2024-03-15T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
113328,Sandringham Rd Od,2024-03-15T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
113328,Sandringham Rd Od,2024-03-15T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
113328,Sandringham Rd Od,2024-03-15T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
113328,Sandringham Rd Od,2024-03-15T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.84
113328,Sandringham Rd Od,2024-03-15T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.81
113328,Sandringham Rd Od,2024-03-15T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.89
113328,Sandringham Rd Od,2024-03-15T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.55
113328,Sandringham Rd Od,2024-03-15T05:50:00.000+00:00,feeder,1,N Current (RMS),A,60.3
113328,Sandringham Rd Od,2024-03-15T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.7
113328,Sandringham Rd Od,2024-03-15T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
113328,Sandringham Rd Od,2024-03-15T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.1
113328,Sandringham Rd Od,2024-03-15T05:50:00.000+00:00,transformer,,Temperature,C,25.2
113328,Sandringham Rd Od,2024-03-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
113328,Sandringham Rd Od,2024-03-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
113328,Sandringham Rd Od,2024-03-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
113328,Sandringham Rd Od,2024-03-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
113328,Sandringham Rd Od,2024-03-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
113328,Sandringham Rd Od,2024-03-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
113328,Sandringham Rd Od,2024-03-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
113328,Sandringham Rd Od,2024-03-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
113328,Sandringham Rd Od,2024-03-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.62
113328,Sandringham Rd Od,2024-03-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,36.49
113328,Sandringham Rd Od,2024-03-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.91
113328,Sandringham Rd Od,2024-03-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,34.77
113328,Sandringham Rd Od,2024-03-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,114.2
113328,Sandringham Rd Od,2024-03-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
113328,Sandringham Rd Od,2024-03-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
113328,Sandringham Rd Od,2024-03-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
113328,Sandringham Rd Od,2024-03-15T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
113328,Sandringham Rd Od,2024-03-15T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-15T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
113328,Sandringham Rd Od,2024-03-15T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
113328,Sandringham Rd Od,2024-03-15T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.15
113328,Sandringham Rd Od,2024-03-15T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.13
113328,Sandringham Rd Od,2024-03-15T05:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-15T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-15T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-15T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
113328,Sandringham Rd Od,2024-03-15T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.43
113328,Sandringham Rd Od,2024-03-15T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.9
113328,Sandringham Rd Od,2024-03-15T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.42
113328,Sandringham Rd Od,2024-03-15T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.61
113328,Sandringham Rd Od,2024-03-15T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.04
113328,Sandringham Rd Od,2024-03-15T05:40:00.000+00:00,feeder,4,N Current (RMS),A,56.5
113328,Sandringham Rd Od,2024-03-15T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
113328,Sandringham Rd Od,2024-03-15T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.1
113328,Sandringham Rd Od,2024-03-15T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,76.0
113328,Sandringham Rd Od,2024-03-15T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.92
113328,Sandringham Rd Od,2024-03-15T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
113328,Sandringham Rd Od,2024-03-15T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
113328,Sandringham Rd Od,2024-03-15T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.01
113328,Sandringham Rd Od,2024-03-15T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.97
113328,Sandringham Rd Od,2024-03-15T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.5
113328,Sandringham Rd Od,2024-03-15T05:40:00.000+00:00,feeder,3,N Current (RMS),A,17.1
113328,Sandringham Rd Od,2024-03-15T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
113328,Sandringham Rd Od,2024-03-15T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
113328,Sandringham Rd Od,2024-03-15T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
113328,Sandringham Rd Od,2024-03-15T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
113328,Sandringham Rd Od,2024-03-15T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.72
113328,Sandringham Rd Od,2024-03-15T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
113328,Sandringham Rd Od,2024-03-15T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.6
113328,Sandringham Rd Od,2024-03-15T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.82
113328,Sandringham Rd Od,2024-03-15T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.62
113328,Sandringham Rd Od,2024-03-15T05:40:00.000+00:00,feeder,2,N Current (RMS),A,27.1
113328,Sandringham Rd Od,2024-03-15T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.3
113328,Sandringham Rd Od,2024-03-15T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
113328,Sandringham Rd Od,2024-03-15T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
113328,Sandringham Rd Od,2024-03-15T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
113328,Sandringham Rd Od,2024-03-15T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
113328,Sandringham Rd Od,2024-03-15T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.52
113328,Sandringham Rd Od,2024-03-15T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.78
113328,Sandringham Rd Od,2024-03-15T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.02
113328,Sandringham Rd Od,2024-03-15T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.61
113328,Sandringham Rd Od,2024-03-15T05:40:00.000+00:00,feeder,1,N Current (RMS),A,47.5
113328,Sandringham Rd Od,2024-03-15T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
113328,Sandringham Rd Od,2024-03-15T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
113328,Sandringham Rd Od,2024-03-15T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
113328,Sandringham Rd Od,2024-03-15T05:40:00.000+00:00,transformer,,Temperature,C,25.3
113328,Sandringham Rd Od,2024-03-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
113328,Sandringham Rd Od,2024-03-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
113328,Sandringham Rd Od,2024-03-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
113328,Sandringham Rd Od,2024-03-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
113328,Sandringham Rd Od,2024-03-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
113328,Sandringham Rd Od,2024-03-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
113328,Sandringham Rd Od,2024-03-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
113328,Sandringham Rd Od,2024-03-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
113328,Sandringham Rd Od,2024-03-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.78
113328,Sandringham Rd Od,2024-03-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,27.84
113328,Sandringham Rd Od,2024-03-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.28
113328,Sandringham Rd Od,2024-03-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,39.64
113328,Sandringham Rd Od,2024-03-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,113.9
113328,Sandringham Rd Od,2024-03-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
113328,Sandringham Rd Od,2024-03-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
113328,Sandringham Rd Od,2024-03-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
113328,Sandringham Rd Od,2024-03-15T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-15T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-15T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
113328,Sandringham Rd Od,2024-03-15T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
113328,Sandringham Rd Od,2024-03-15T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.12
113328,Sandringham Rd Od,2024-03-15T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.08
113328,Sandringham Rd Od,2024-03-15T05:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-15T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-15T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-15T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-15T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
113328,Sandringham Rd Od,2024-03-15T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.55
113328,Sandringham Rd Od,2024-03-15T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.61
113328,Sandringham Rd Od,2024-03-15T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.5
113328,Sandringham Rd Od,2024-03-15T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
113328,Sandringham Rd Od,2024-03-15T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.75
113328,Sandringham Rd Od,2024-03-15T05:30:00.000+00:00,feeder,4,N Current (RMS),A,34.4
113328,Sandringham Rd Od,2024-03-15T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
113328,Sandringham Rd Od,2024-03-15T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.3
113328,Sandringham Rd Od,2024-03-15T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
113328,Sandringham Rd Od,2024-03-15T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.27
113328,Sandringham Rd Od,2024-03-15T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
113328,Sandringham Rd Od,2024-03-15T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
113328,Sandringham Rd Od,2024-03-15T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.56
113328,Sandringham Rd Od,2024-03-15T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.2
113328,Sandringham Rd Od,2024-03-15T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.75
113328,Sandringham Rd Od,2024-03-15T05:30:00.000+00:00,feeder,3,N Current (RMS),A,19.4
113328,Sandringham Rd Od,2024-03-15T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
113328,Sandringham Rd Od,2024-03-15T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
113328,Sandringham Rd Od,2024-03-15T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.9
113328,Sandringham Rd Od,2024-03-15T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
113328,Sandringham Rd Od,2024-03-15T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.02
113328,Sandringham Rd Od,2024-03-15T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
113328,Sandringham Rd Od,2024-03-15T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.32
113328,Sandringham Rd Od,2024-03-15T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.31
113328,Sandringham Rd Od,2024-03-15T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.8
113328,Sandringham Rd Od,2024-03-15T05:30:00.000+00:00,feeder,2,N Current (RMS),A,25.3
113328,Sandringham Rd Od,2024-03-15T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
113328,Sandringham Rd Od,2024-03-15T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
113328,Sandringham Rd Od,2024-03-15T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
113328,Sandringham Rd Od,2024-03-15T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
113328,Sandringham Rd Od,2024-03-15T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
113328,Sandringham Rd Od,2024-03-15T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.58
113328,Sandringham Rd Od,2024-03-15T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.9
113328,Sandringham Rd Od,2024-03-15T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.47
113328,Sandringham Rd Od,2024-03-15T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.18
113328,Sandringham Rd Od,2024-03-15T05:30:00.000+00:00,feeder,1,N Current (RMS),A,41.9
113328,Sandringham Rd Od,2024-03-15T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
113328,Sandringham Rd Od,2024-03-15T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
113328,Sandringham Rd Od,2024-03-15T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.1
113328,Sandringham Rd Od,2024-03-15T05:30:00.000+00:00,transformer,,Temperature,C,25.4
113328,Sandringham Rd Od,2024-03-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
113328,Sandringham Rd Od,2024-03-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
113328,Sandringham Rd Od,2024-03-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
113328,Sandringham Rd Od,2024-03-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
113328,Sandringham Rd Od,2024-03-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
113328,Sandringham Rd Od,2024-03-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
113328,Sandringham Rd Od,2024-03-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
113328,Sandringham Rd Od,2024-03-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
113328,Sandringham Rd Od,2024-03-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.8
113328,Sandringham Rd Od,2024-03-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.3
113328,Sandringham Rd Od,2024-03-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.86
113328,Sandringham Rd Od,2024-03-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,33.39
113328,Sandringham Rd Od,2024-03-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,95.7
113328,Sandringham Rd Od,2024-03-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
113328,Sandringham Rd Od,2024-03-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
113328,Sandringham Rd Od,2024-03-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
113328,Sandringham Rd Od,2024-03-15T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-15T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
113328,Sandringham Rd Od,2024-03-15T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
113328,Sandringham Rd Od,2024-03-15T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
113328,Sandringham Rd Od,2024-03-15T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.11
113328,Sandringham Rd Od,2024-03-15T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.05
113328,Sandringham Rd Od,2024-03-15T05:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-15T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-15T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-15T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
113328,Sandringham Rd Od,2024-03-15T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.54
113328,Sandringham Rd Od,2024-03-15T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.41
113328,Sandringham Rd Od,2024-03-15T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.56
113328,Sandringham Rd Od,2024-03-15T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.68
113328,Sandringham Rd Od,2024-03-15T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.69
113328,Sandringham Rd Od,2024-03-15T05:20:00.000+00:00,feeder,4,N Current (RMS),A,23.2
113328,Sandringham Rd Od,2024-03-15T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
113328,Sandringham Rd Od,2024-03-15T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
113328,Sandringham Rd Od,2024-03-15T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.6
113328,Sandringham Rd Od,2024-03-15T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.8
113328,Sandringham Rd Od,2024-03-15T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
113328,Sandringham Rd Od,2024-03-15T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
113328,Sandringham Rd Od,2024-03-15T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.52
113328,Sandringham Rd Od,2024-03-15T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.86
113328,Sandringham Rd Od,2024-03-15T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.92
113328,Sandringham Rd Od,2024-03-15T05:20:00.000+00:00,feeder,3,N Current (RMS),A,19.5
113328,Sandringham Rd Od,2024-03-15T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
113328,Sandringham Rd Od,2024-03-15T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
113328,Sandringham Rd Od,2024-03-15T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
113328,Sandringham Rd Od,2024-03-15T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.29
113328,Sandringham Rd Od,2024-03-15T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.85
113328,Sandringham Rd Od,2024-03-15T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.57
113328,Sandringham Rd Od,2024-03-15T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.18
113328,Sandringham Rd Od,2024-03-15T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.47
113328,Sandringham Rd Od,2024-03-15T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.19
113328,Sandringham Rd Od,2024-03-15T05:20:00.000+00:00,feeder,2,N Current (RMS),A,28.7
113328,Sandringham Rd Od,2024-03-15T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.7
113328,Sandringham Rd Od,2024-03-15T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
113328,Sandringham Rd Od,2024-03-15T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
113328,Sandringham Rd Od,2024-03-15T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
113328,Sandringham Rd Od,2024-03-15T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
113328,Sandringham Rd Od,2024-03-15T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.01
113328,Sandringham Rd Od,2024-03-15T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.78
113328,Sandringham Rd Od,2024-03-15T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.38
113328,Sandringham Rd Od,2024-03-15T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.11
113328,Sandringham Rd Od,2024-03-15T05:20:00.000+00:00,feeder,1,N Current (RMS),A,44.7
113328,Sandringham Rd Od,2024-03-15T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
113328,Sandringham Rd Od,2024-03-15T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
113328,Sandringham Rd Od,2024-03-15T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.4
113328,Sandringham Rd Od,2024-03-15T05:20:00.000+00:00,transformer,,Temperature,C,25.4
113328,Sandringham Rd Od,2024-03-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
113328,Sandringham Rd Od,2024-03-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
113328,Sandringham Rd Od,2024-03-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
113328,Sandringham Rd Od,2024-03-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
113328,Sandringham Rd Od,2024-03-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
113328,Sandringham Rd Od,2024-03-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
113328,Sandringham Rd Od,2024-03-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
113328,Sandringham Rd Od,2024-03-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
113328,Sandringham Rd Od,2024-03-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.04
113328,Sandringham Rd Od,2024-03-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,25.04
113328,Sandringham Rd Od,2024-03-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.28
113328,Sandringham Rd Od,2024-03-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,30.85
113328,Sandringham Rd Od,2024-03-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,88.8
113328,Sandringham Rd Od,2024-03-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
113328,Sandringham Rd Od,2024-03-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
113328,Sandringham Rd Od,2024-03-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
113328,Sandringham Rd Od,2024-03-15T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-15T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
113328,Sandringham Rd Od,2024-03-15T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
113328,Sandringham Rd Od,2024-03-15T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
113328,Sandringham Rd Od,2024-03-15T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.11
113328,Sandringham Rd Od,2024-03-15T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.07
113328,Sandringham Rd Od,2024-03-15T05:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-15T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-15T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-15T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
113328,Sandringham Rd Od,2024-03-15T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.49
113328,Sandringham Rd Od,2024-03-15T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.27
113328,Sandringham Rd Od,2024-03-15T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.6
113328,Sandringham Rd Od,2024-03-15T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.54
113328,Sandringham Rd Od,2024-03-15T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.93
113328,Sandringham Rd Od,2024-03-15T05:10:00.000+00:00,feeder,4,N Current (RMS),A,29.6
113328,Sandringham Rd Od,2024-03-15T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
113328,Sandringham Rd Od,2024-03-15T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.7
113328,Sandringham Rd Od,2024-03-15T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.2
113328,Sandringham Rd Od,2024-03-15T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.43
113328,Sandringham Rd Od,2024-03-15T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
113328,Sandringham Rd Od,2024-03-15T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
113328,Sandringham Rd Od,2024-03-15T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.27
113328,Sandringham Rd Od,2024-03-15T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.88
113328,Sandringham Rd Od,2024-03-15T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.42
113328,Sandringham Rd Od,2024-03-15T05:10:00.000+00:00,feeder,3,N Current (RMS),A,17.1
113328,Sandringham Rd Od,2024-03-15T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
113328,Sandringham Rd Od,2024-03-15T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
113328,Sandringham Rd Od,2024-03-15T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
113328,Sandringham Rd Od,2024-03-15T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.38
113328,Sandringham Rd Od,2024-03-15T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.9
113328,Sandringham Rd Od,2024-03-15T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
113328,Sandringham Rd Od,2024-03-15T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.15
113328,Sandringham Rd Od,2024-03-15T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.18
113328,Sandringham Rd Od,2024-03-15T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.51
113328,Sandringham Rd Od,2024-03-15T05:10:00.000+00:00,feeder,2,N Current (RMS),A,27.7
113328,Sandringham Rd Od,2024-03-15T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
113328,Sandringham Rd Od,2024-03-15T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
113328,Sandringham Rd Od,2024-03-15T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
113328,Sandringham Rd Od,2024-03-15T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
113328,Sandringham Rd Od,2024-03-15T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
113328,Sandringham Rd Od,2024-03-15T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.78
113328,Sandringham Rd Od,2024-03-15T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.97
113328,Sandringham Rd Od,2024-03-15T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.14
113328,Sandringham Rd Od,2024-03-15T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.04
113328,Sandringham Rd Od,2024-03-15T05:10:00.000+00:00,feeder,1,N Current (RMS),A,58.6
113328,Sandringham Rd Od,2024-03-15T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
113328,Sandringham Rd Od,2024-03-15T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
113328,Sandringham Rd Od,2024-03-15T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.4
113328,Sandringham Rd Od,2024-03-15T05:10:00.000+00:00,transformer,,Temperature,C,25.4
113328,Sandringham Rd Od,2024-03-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
113328,Sandringham Rd Od,2024-03-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
113328,Sandringham Rd Od,2024-03-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
113328,Sandringham Rd Od,2024-03-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
113328,Sandringham Rd Od,2024-03-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
113328,Sandringham Rd Od,2024-03-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
113328,Sandringham Rd Od,2024-03-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
113328,Sandringham Rd Od,2024-03-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
113328,Sandringham Rd Od,2024-03-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.24
113328,Sandringham Rd Od,2024-03-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
113328,Sandringham Rd Od,2024-03-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.63
113328,Sandringham Rd Od,2024-03-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,35.83
113328,Sandringham Rd Od,2024-03-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,98.8
113328,Sandringham Rd Od,2024-03-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
113328,Sandringham Rd Od,2024-03-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
113328,Sandringham Rd Od,2024-03-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
113328,Sandringham Rd Od,2024-03-15T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-15T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-15T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
113328,Sandringham Rd Od,2024-03-15T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
113328,Sandringham Rd Od,2024-03-15T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.12
113328,Sandringham Rd Od,2024-03-15T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.08
113328,Sandringham Rd Od,2024-03-15T05:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-15T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-15T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-15T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
113328,Sandringham Rd Od,2024-03-15T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.84
113328,Sandringham Rd Od,2024-03-15T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.37
113328,Sandringham Rd Od,2024-03-15T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.05
113328,Sandringham Rd Od,2024-03-15T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.38
113328,Sandringham Rd Od,2024-03-15T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.63
113328,Sandringham Rd Od,2024-03-15T05:00:00.000+00:00,feeder,4,N Current (RMS),A,32.6
113328,Sandringham Rd Od,2024-03-15T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
113328,Sandringham Rd Od,2024-03-15T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
113328,Sandringham Rd Od,2024-03-15T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
113328,Sandringham Rd Od,2024-03-15T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.32
113328,Sandringham Rd Od,2024-03-15T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
113328,Sandringham Rd Od,2024-03-15T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
113328,Sandringham Rd Od,2024-03-15T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.5
113328,Sandringham Rd Od,2024-03-15T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.59
113328,Sandringham Rd Od,2024-03-15T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.82
113328,Sandringham Rd Od,2024-03-15T05:00:00.000+00:00,feeder,3,N Current (RMS),A,17.3
113328,Sandringham Rd Od,2024-03-15T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
113328,Sandringham Rd Od,2024-03-15T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
113328,Sandringham Rd Od,2024-03-15T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
113328,Sandringham Rd Od,2024-03-15T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
113328,Sandringham Rd Od,2024-03-15T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.56
113328,Sandringham Rd Od,2024-03-15T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.63
113328,Sandringham Rd Od,2024-03-15T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.76
113328,Sandringham Rd Od,2024-03-15T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.78
113328,Sandringham Rd Od,2024-03-15T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.44
113328,Sandringham Rd Od,2024-03-15T05:00:00.000+00:00,feeder,2,N Current (RMS),A,42.3
113328,Sandringham Rd Od,2024-03-15T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,67.4
113328,Sandringham Rd Od,2024-03-15T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
113328,Sandringham Rd Od,2024-03-15T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
113328,Sandringham Rd Od,2024-03-15T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
113328,Sandringham Rd Od,2024-03-15T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
113328,Sandringham Rd Od,2024-03-15T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.3
113328,Sandringham Rd Od,2024-03-15T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.24
113328,Sandringham Rd Od,2024-03-15T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.09
113328,Sandringham Rd Od,2024-03-15T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.06
113328,Sandringham Rd Od,2024-03-15T05:00:00.000+00:00,feeder,1,N Current (RMS),A,50.8
113328,Sandringham Rd Od,2024-03-15T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
113328,Sandringham Rd Od,2024-03-15T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
113328,Sandringham Rd Od,2024-03-15T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.8
113328,Sandringham Rd Od,2024-03-15T05:00:00.000+00:00,transformer,,Temperature,C,25.5
113328,Sandringham Rd Od,2024-03-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
113328,Sandringham Rd Od,2024-03-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
113328,Sandringham Rd Od,2024-03-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
113328,Sandringham Rd Od,2024-03-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
113328,Sandringham Rd Od,2024-03-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
113328,Sandringham Rd Od,2024-03-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
113328,Sandringham Rd Od,2024-03-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
113328,Sandringham Rd Od,2024-03-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
113328,Sandringham Rd Od,2024-03-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.24
113328,Sandringham Rd Od,2024-03-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,29.57
113328,Sandringham Rd Od,2024-03-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.73
113328,Sandringham Rd Od,2024-03-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,35.87
