Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113328,Sandringham Rd Od,2024-03-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,94.4
113328,Sandringham Rd Od,2024-03-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
113328,Sandringham Rd Od,2024-03-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
113328,Sandringham Rd Od,2024-03-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
113328,Sandringham Rd Od,2024-03-15T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-15T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
113328,Sandringham Rd Od,2024-03-15T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
113328,Sandringham Rd Od,2024-03-15T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
113328,Sandringham Rd Od,2024-03-15T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.11
113328,Sandringham Rd Od,2024-03-15T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.05
113328,Sandringham Rd Od,2024-03-15T04:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-15T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-15T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-15T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
113328,Sandringham Rd Od,2024-03-15T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.91
113328,Sandringham Rd Od,2024-03-15T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.76
113328,Sandringham Rd Od,2024-03-15T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.33
113328,Sandringham Rd Od,2024-03-15T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.66
113328,Sandringham Rd Od,2024-03-15T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.68
113328,Sandringham Rd Od,2024-03-15T04:50:00.000+00:00,feeder,4,N Current (RMS),A,23.7
113328,Sandringham Rd Od,2024-03-15T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
113328,Sandringham Rd Od,2024-03-15T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.9
113328,Sandringham Rd Od,2024-03-15T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
113328,Sandringham Rd Od,2024-03-15T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.39
113328,Sandringham Rd Od,2024-03-15T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
113328,Sandringham Rd Od,2024-03-15T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
113328,Sandringham Rd Od,2024-03-15T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.49
113328,Sandringham Rd Od,2024-03-15T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.77
113328,Sandringham Rd Od,2024-03-15T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.41
113328,Sandringham Rd Od,2024-03-15T04:50:00.000+00:00,feeder,3,N Current (RMS),A,17.8
113328,Sandringham Rd Od,2024-03-15T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
113328,Sandringham Rd Od,2024-03-15T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
113328,Sandringham Rd Od,2024-03-15T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
113328,Sandringham Rd Od,2024-03-15T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
113328,Sandringham Rd Od,2024-03-15T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.65
113328,Sandringham Rd Od,2024-03-15T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
113328,Sandringham Rd Od,2024-03-15T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.21
113328,Sandringham Rd Od,2024-03-15T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.9
113328,Sandringham Rd Od,2024-03-15T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.05
113328,Sandringham Rd Od,2024-03-15T04:50:00.000+00:00,feeder,2,N Current (RMS),A,38.6
113328,Sandringham Rd Od,2024-03-15T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.3
113328,Sandringham Rd Od,2024-03-15T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
113328,Sandringham Rd Od,2024-03-15T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
113328,Sandringham Rd Od,2024-03-15T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
113328,Sandringham Rd Od,2024-03-15T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
113328,Sandringham Rd Od,2024-03-15T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.91
113328,Sandringham Rd Od,2024-03-15T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.78
113328,Sandringham Rd Od,2024-03-15T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.26
113328,Sandringham Rd Od,2024-03-15T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.31
113328,Sandringham Rd Od,2024-03-15T04:50:00.000+00:00,feeder,1,N Current (RMS),A,49.3
113328,Sandringham Rd Od,2024-03-15T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
113328,Sandringham Rd Od,2024-03-15T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
113328,Sandringham Rd Od,2024-03-15T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.2
113328,Sandringham Rd Od,2024-03-15T04:50:00.000+00:00,transformer,,Temperature,C,25.5
113328,Sandringham Rd Od,2024-03-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
113328,Sandringham Rd Od,2024-03-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
113328,Sandringham Rd Od,2024-03-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
113328,Sandringham Rd Od,2024-03-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
113328,Sandringham Rd Od,2024-03-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
113328,Sandringham Rd Od,2024-03-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
113328,Sandringham Rd Od,2024-03-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
113328,Sandringham Rd Od,2024-03-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
113328,Sandringham Rd Od,2024-03-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.38
113328,Sandringham Rd Od,2024-03-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,25.81
113328,Sandringham Rd Od,2024-03-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.49
113328,Sandringham Rd Od,2024-03-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,30.4
113328,Sandringham Rd Od,2024-03-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,91.3
113328,Sandringham Rd Od,2024-03-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
113328,Sandringham Rd Od,2024-03-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
113328,Sandringham Rd Od,2024-03-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
113328,Sandringham Rd Od,2024-03-15T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-15T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
113328,Sandringham Rd Od,2024-03-15T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
113328,Sandringham Rd Od,2024-03-15T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
113328,Sandringham Rd Od,2024-03-15T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.11
113328,Sandringham Rd Od,2024-03-15T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.05
113328,Sandringham Rd Od,2024-03-15T04:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-15T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-15T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-15T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
113328,Sandringham Rd Od,2024-03-15T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.06
113328,Sandringham Rd Od,2024-03-15T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.86
113328,Sandringham Rd Od,2024-03-15T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.73
113328,Sandringham Rd Od,2024-03-15T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.05
113328,Sandringham Rd Od,2024-03-15T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.05
113328,Sandringham Rd Od,2024-03-15T04:40:00.000+00:00,feeder,4,N Current (RMS),A,23.7
113328,Sandringham Rd Od,2024-03-15T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
113328,Sandringham Rd Od,2024-03-15T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
113328,Sandringham Rd Od,2024-03-15T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.4
113328,Sandringham Rd Od,2024-03-15T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.6
113328,Sandringham Rd Od,2024-03-15T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
113328,Sandringham Rd Od,2024-03-15T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
113328,Sandringham Rd Od,2024-03-15T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.46
113328,Sandringham Rd Od,2024-03-15T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.06
113328,Sandringham Rd Od,2024-03-15T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.78
113328,Sandringham Rd Od,2024-03-15T04:40:00.000+00:00,feeder,3,N Current (RMS),A,19.4
113328,Sandringham Rd Od,2024-03-15T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
113328,Sandringham Rd Od,2024-03-15T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
113328,Sandringham Rd Od,2024-03-15T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
113328,Sandringham Rd Od,2024-03-15T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
113328,Sandringham Rd Od,2024-03-15T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.02
113328,Sandringham Rd Od,2024-03-15T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
113328,Sandringham Rd Od,2024-03-15T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.41
113328,Sandringham Rd Od,2024-03-15T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.61
113328,Sandringham Rd Od,2024-03-15T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.46
113328,Sandringham Rd Od,2024-03-15T04:40:00.000+00:00,feeder,2,N Current (RMS),A,20.0
113328,Sandringham Rd Od,2024-03-15T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
113328,Sandringham Rd Od,2024-03-15T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
113328,Sandringham Rd Od,2024-03-15T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
113328,Sandringham Rd Od,2024-03-15T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
113328,Sandringham Rd Od,2024-03-15T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
113328,Sandringham Rd Od,2024-03-15T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.73
113328,Sandringham Rd Od,2024-03-15T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.67
113328,Sandringham Rd Od,2024-03-15T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.44
113328,Sandringham Rd Od,2024-03-15T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.95
113328,Sandringham Rd Od,2024-03-15T04:40:00.000+00:00,feeder,1,N Current (RMS),A,51.3
113328,Sandringham Rd Od,2024-03-15T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
113328,Sandringham Rd Od,2024-03-15T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
113328,Sandringham Rd Od,2024-03-15T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.7
113328,Sandringham Rd Od,2024-03-15T04:40:00.000+00:00,transformer,,Temperature,C,25.6
113328,Sandringham Rd Od,2024-03-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
113328,Sandringham Rd Od,2024-03-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
113328,Sandringham Rd Od,2024-03-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
113328,Sandringham Rd Od,2024-03-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
113328,Sandringham Rd Od,2024-03-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
113328,Sandringham Rd Od,2024-03-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
113328,Sandringham Rd Od,2024-03-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
113328,Sandringham Rd Od,2024-03-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
113328,Sandringham Rd Od,2024-03-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.71
113328,Sandringham Rd Od,2024-03-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.28
113328,Sandringham Rd Od,2024-03-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.05
113328,Sandringham Rd Od,2024-03-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,31.19
113328,Sandringham Rd Od,2024-03-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
113328,Sandringham Rd Od,2024-03-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
113328,Sandringham Rd Od,2024-03-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
113328,Sandringham Rd Od,2024-03-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
113328,Sandringham Rd Od,2024-03-15T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-15T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-15T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
113328,Sandringham Rd Od,2024-03-15T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
113328,Sandringham Rd Od,2024-03-15T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.12
113328,Sandringham Rd Od,2024-03-15T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.07
113328,Sandringham Rd Od,2024-03-15T04:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-15T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-15T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-15T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.99
113328,Sandringham Rd Od,2024-03-15T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
113328,Sandringham Rd Od,2024-03-15T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.12
113328,Sandringham Rd Od,2024-03-15T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.21
113328,Sandringham Rd Od,2024-03-15T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.28
113328,Sandringham Rd Od,2024-03-15T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.35
113328,Sandringham Rd Od,2024-03-15T04:30:00.000+00:00,feeder,4,N Current (RMS),A,23.7
113328,Sandringham Rd Od,2024-03-15T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
113328,Sandringham Rd Od,2024-03-15T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.6
113328,Sandringham Rd Od,2024-03-15T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
113328,Sandringham Rd Od,2024-03-15T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.84
113328,Sandringham Rd Od,2024-03-15T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
113328,Sandringham Rd Od,2024-03-15T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
113328,Sandringham Rd Od,2024-03-15T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.03
113328,Sandringham Rd Od,2024-03-15T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.78
113328,Sandringham Rd Od,2024-03-15T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.96
113328,Sandringham Rd Od,2024-03-15T04:30:00.000+00:00,feeder,3,N Current (RMS),A,22.0
113328,Sandringham Rd Od,2024-03-15T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
113328,Sandringham Rd Od,2024-03-15T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
113328,Sandringham Rd Od,2024-03-15T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.9
113328,Sandringham Rd Od,2024-03-15T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
113328,Sandringham Rd Od,2024-03-15T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.12
113328,Sandringham Rd Od,2024-03-15T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
113328,Sandringham Rd Od,2024-03-15T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.36
113328,Sandringham Rd Od,2024-03-15T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.45
113328,Sandringham Rd Od,2024-03-15T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.52
113328,Sandringham Rd Od,2024-03-15T04:30:00.000+00:00,feeder,2,N Current (RMS),A,22.8
113328,Sandringham Rd Od,2024-03-15T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
113328,Sandringham Rd Od,2024-03-15T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
113328,Sandringham Rd Od,2024-03-15T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
113328,Sandringham Rd Od,2024-03-15T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
113328,Sandringham Rd Od,2024-03-15T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
113328,Sandringham Rd Od,2024-03-15T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.94
113328,Sandringham Rd Od,2024-03-15T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.25
113328,Sandringham Rd Od,2024-03-15T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.51
113328,Sandringham Rd Od,2024-03-15T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.7
113328,Sandringham Rd Od,2024-03-15T04:30:00.000+00:00,feeder,1,N Current (RMS),A,46.6
113328,Sandringham Rd Od,2024-03-15T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
113328,Sandringham Rd Od,2024-03-15T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
113328,Sandringham Rd Od,2024-03-15T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.2
113328,Sandringham Rd Od,2024-03-15T04:30:00.000+00:00,transformer,,Temperature,C,25.6
113328,Sandringham Rd Od,2024-03-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
113328,Sandringham Rd Od,2024-03-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
113328,Sandringham Rd Od,2024-03-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
113328,Sandringham Rd Od,2024-03-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
113328,Sandringham Rd Od,2024-03-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
113328,Sandringham Rd Od,2024-03-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
113328,Sandringham Rd Od,2024-03-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
113328,Sandringham Rd Od,2024-03-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
113328,Sandringham Rd Od,2024-03-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.31
113328,Sandringham Rd Od,2024-03-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.87
113328,Sandringham Rd Od,2024-03-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.9
113328,Sandringham Rd Od,2024-03-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,36.45
113328,Sandringham Rd Od,2024-03-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,88.8
113328,Sandringham Rd Od,2024-03-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
113328,Sandringham Rd Od,2024-03-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
113328,Sandringham Rd Od,2024-03-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
113328,Sandringham Rd Od,2024-03-15T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
113328,Sandringham Rd Od,2024-03-15T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
113328,Sandringham Rd Od,2024-03-15T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
113328,Sandringham Rd Od,2024-03-15T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
113328,Sandringham Rd Od,2024-03-15T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.15
113328,Sandringham Rd Od,2024-03-15T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.14
113328,Sandringham Rd Od,2024-03-15T04:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-15T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-15T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-15T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-15T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
113328,Sandringham Rd Od,2024-03-15T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
113328,Sandringham Rd Od,2024-03-15T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.02
113328,Sandringham Rd Od,2024-03-15T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.94
113328,Sandringham Rd Od,2024-03-15T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.4
113328,Sandringham Rd Od,2024-03-15T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.11
113328,Sandringham Rd Od,2024-03-15T04:20:00.000+00:00,feeder,4,N Current (RMS),A,44.6
113328,Sandringham Rd Od,2024-03-15T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
113328,Sandringham Rd Od,2024-03-15T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
113328,Sandringham Rd Od,2024-03-15T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,69.2
113328,Sandringham Rd Od,2024-03-15T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.48
113328,Sandringham Rd Od,2024-03-15T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
113328,Sandringham Rd Od,2024-03-15T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
113328,Sandringham Rd Od,2024-03-15T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.44
113328,Sandringham Rd Od,2024-03-15T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
113328,Sandringham Rd Od,2024-03-15T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.72
113328,Sandringham Rd Od,2024-03-15T04:20:00.000+00:00,feeder,3,N Current (RMS),A,17.4
113328,Sandringham Rd Od,2024-03-15T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
113328,Sandringham Rd Od,2024-03-15T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
113328,Sandringham Rd Od,2024-03-15T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
113328,Sandringham Rd Od,2024-03-15T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.33
113328,Sandringham Rd Od,2024-03-15T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.75
113328,Sandringham Rd Od,2024-03-15T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
113328,Sandringham Rd Od,2024-03-15T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.44
113328,Sandringham Rd Od,2024-03-15T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.78
113328,Sandringham Rd Od,2024-03-15T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.76
113328,Sandringham Rd Od,2024-03-15T04:20:00.000+00:00,feeder,2,N Current (RMS),A,20.6
113328,Sandringham Rd Od,2024-03-15T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
113328,Sandringham Rd Od,2024-03-15T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
113328,Sandringham Rd Od,2024-03-15T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
113328,Sandringham Rd Od,2024-03-15T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
113328,Sandringham Rd Od,2024-03-15T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
113328,Sandringham Rd Od,2024-03-15T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.81
113328,Sandringham Rd Od,2024-03-15T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.29
113328,Sandringham Rd Od,2024-03-15T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.34
113328,Sandringham Rd Od,2024-03-15T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.18
113328,Sandringham Rd Od,2024-03-15T04:20:00.000+00:00,feeder,1,N Current (RMS),A,44.1
113328,Sandringham Rd Od,2024-03-15T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
113328,Sandringham Rd Od,2024-03-15T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
113328,Sandringham Rd Od,2024-03-15T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.4
113328,Sandringham Rd Od,2024-03-15T04:20:00.000+00:00,transformer,,Temperature,C,25.7
113328,Sandringham Rd Od,2024-03-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
113328,Sandringham Rd Od,2024-03-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
113328,Sandringham Rd Od,2024-03-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
113328,Sandringham Rd Od,2024-03-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
113328,Sandringham Rd Od,2024-03-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
113328,Sandringham Rd Od,2024-03-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
113328,Sandringham Rd Od,2024-03-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
113328,Sandringham Rd Od,2024-03-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
113328,Sandringham Rd Od,2024-03-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.26
113328,Sandringham Rd Od,2024-03-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.15
113328,Sandringham Rd Od,2024-03-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.38
113328,Sandringham Rd Od,2024-03-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,39.64
113328,Sandringham Rd Od,2024-03-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,99.2
113328,Sandringham Rd Od,2024-03-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
113328,Sandringham Rd Od,2024-03-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
113328,Sandringham Rd Od,2024-03-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
113328,Sandringham Rd Od,2024-03-15T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-15T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
113328,Sandringham Rd Od,2024-03-15T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
113328,Sandringham Rd Od,2024-03-15T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
113328,Sandringham Rd Od,2024-03-15T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.12
113328,Sandringham Rd Od,2024-03-15T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.06
113328,Sandringham Rd Od,2024-03-15T04:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-15T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-15T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-15T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
113328,Sandringham Rd Od,2024-03-15T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
113328,Sandringham Rd Od,2024-03-15T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.85
113328,Sandringham Rd Od,2024-03-15T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.86
113328,Sandringham Rd Od,2024-03-15T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.9
113328,Sandringham Rd Od,2024-03-15T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.23
113328,Sandringham Rd Od,2024-03-15T04:10:00.000+00:00,feeder,4,N Current (RMS),A,26.5
113328,Sandringham Rd Od,2024-03-15T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
113328,Sandringham Rd Od,2024-03-15T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.1
113328,Sandringham Rd Od,2024-03-15T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.4
113328,Sandringham Rd Od,2024-03-15T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
113328,Sandringham Rd Od,2024-03-15T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
113328,Sandringham Rd Od,2024-03-15T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
113328,Sandringham Rd Od,2024-03-15T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.94
113328,Sandringham Rd Od,2024-03-15T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.22
113328,Sandringham Rd Od,2024-03-15T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.69
113328,Sandringham Rd Od,2024-03-15T04:10:00.000+00:00,feeder,3,N Current (RMS),A,17.5
113328,Sandringham Rd Od,2024-03-15T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
113328,Sandringham Rd Od,2024-03-15T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
113328,Sandringham Rd Od,2024-03-15T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.3
113328,Sandringham Rd Od,2024-03-15T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
113328,Sandringham Rd Od,2024-03-15T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.71
113328,Sandringham Rd Od,2024-03-15T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
113328,Sandringham Rd Od,2024-03-15T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.23
113328,Sandringham Rd Od,2024-03-15T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.46
113328,Sandringham Rd Od,2024-03-15T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.31
113328,Sandringham Rd Od,2024-03-15T04:10:00.000+00:00,feeder,2,N Current (RMS),A,20.7
113328,Sandringham Rd Od,2024-03-15T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
113328,Sandringham Rd Od,2024-03-15T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
113328,Sandringham Rd Od,2024-03-15T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
113328,Sandringham Rd Od,2024-03-15T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
113328,Sandringham Rd Od,2024-03-15T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
113328,Sandringham Rd Od,2024-03-15T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.52
113328,Sandringham Rd Od,2024-03-15T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.33
113328,Sandringham Rd Od,2024-03-15T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.65
113328,Sandringham Rd Od,2024-03-15T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.16
113328,Sandringham Rd Od,2024-03-15T04:10:00.000+00:00,feeder,1,N Current (RMS),A,38.9
113328,Sandringham Rd Od,2024-03-15T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
113328,Sandringham Rd Od,2024-03-15T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
113328,Sandringham Rd Od,2024-03-15T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.9
113328,Sandringham Rd Od,2024-03-15T04:10:00.000+00:00,transformer,,Temperature,C,25.8
113328,Sandringham Rd Od,2024-03-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
113328,Sandringham Rd Od,2024-03-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
113328,Sandringham Rd Od,2024-03-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
113328,Sandringham Rd Od,2024-03-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
113328,Sandringham Rd Od,2024-03-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
113328,Sandringham Rd Od,2024-03-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
113328,Sandringham Rd Od,2024-03-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
113328,Sandringham Rd Od,2024-03-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
113328,Sandringham Rd Od,2024-03-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.71
113328,Sandringham Rd Od,2024-03-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.38
113328,Sandringham Rd Od,2024-03-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.11
113328,Sandringham Rd Od,2024-03-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,30.33
113328,Sandringham Rd Od,2024-03-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
113328,Sandringham Rd Od,2024-03-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
113328,Sandringham Rd Od,2024-03-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
113328,Sandringham Rd Od,2024-03-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
113328,Sandringham Rd Od,2024-03-15T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-15T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
113328,Sandringham Rd Od,2024-03-15T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
113328,Sandringham Rd Od,2024-03-15T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
113328,Sandringham Rd Od,2024-03-15T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.15
113328,Sandringham Rd Od,2024-03-15T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
113328,Sandringham Rd Od,2024-03-15T04:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-15T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-15T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
113328,Sandringham Rd Od,2024-03-15T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
113328,Sandringham Rd Od,2024-03-15T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.91
113328,Sandringham Rd Od,2024-03-15T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.38
113328,Sandringham Rd Od,2024-03-15T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.64
113328,Sandringham Rd Od,2024-03-15T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.99
113328,Sandringham Rd Od,2024-03-15T04:00:00.000+00:00,feeder,4,N Current (RMS),A,33.8
113328,Sandringham Rd Od,2024-03-15T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.6
113328,Sandringham Rd Od,2024-03-15T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.6
113328,Sandringham Rd Od,2024-03-15T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.7
113328,Sandringham Rd Od,2024-03-15T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.53
113328,Sandringham Rd Od,2024-03-15T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
113328,Sandringham Rd Od,2024-03-15T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
113328,Sandringham Rd Od,2024-03-15T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.68
113328,Sandringham Rd Od,2024-03-15T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.57
113328,Sandringham Rd Od,2024-03-15T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.21
113328,Sandringham Rd Od,2024-03-15T04:00:00.000+00:00,feeder,3,N Current (RMS),A,17.2
113328,Sandringham Rd Od,2024-03-15T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
113328,Sandringham Rd Od,2024-03-15T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
113328,Sandringham Rd Od,2024-03-15T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
113328,Sandringham Rd Od,2024-03-15T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
113328,Sandringham Rd Od,2024-03-15T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.64
113328,Sandringham Rd Od,2024-03-15T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
113328,Sandringham Rd Od,2024-03-15T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.6
113328,Sandringham Rd Od,2024-03-15T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
113328,Sandringham Rd Od,2024-03-15T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.27
113328,Sandringham Rd Od,2024-03-15T04:00:00.000+00:00,feeder,2,N Current (RMS),A,21.4
113328,Sandringham Rd Od,2024-03-15T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
113328,Sandringham Rd Od,2024-03-15T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
113328,Sandringham Rd Od,2024-03-15T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
113328,Sandringham Rd Od,2024-03-15T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
113328,Sandringham Rd Od,2024-03-15T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
113328,Sandringham Rd Od,2024-03-15T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.32
113328,Sandringham Rd Od,2024-03-15T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.62
113328,Sandringham Rd Od,2024-03-15T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.16
113328,Sandringham Rd Od,2024-03-15T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.66
113328,Sandringham Rd Od,2024-03-15T04:00:00.000+00:00,feeder,1,N Current (RMS),A,46.1
113328,Sandringham Rd Od,2024-03-15T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
113328,Sandringham Rd Od,2024-03-15T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
113328,Sandringham Rd Od,2024-03-15T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.1
113328,Sandringham Rd Od,2024-03-15T04:00:00.000+00:00,transformer,,Temperature,C,25.8
113328,Sandringham Rd Od,2024-03-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
113328,Sandringham Rd Od,2024-03-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
113328,Sandringham Rd Od,2024-03-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
113328,Sandringham Rd Od,2024-03-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
113328,Sandringham Rd Od,2024-03-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
113328,Sandringham Rd Od,2024-03-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
113328,Sandringham Rd Od,2024-03-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
113328,Sandringham Rd Od,2024-03-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
113328,Sandringham Rd Od,2024-03-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.4
113328,Sandringham Rd Od,2024-03-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,31.25
113328,Sandringham Rd Od,2024-03-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.23
113328,Sandringham Rd Od,2024-03-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,31.09
113328,Sandringham Rd Od,2024-03-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,91.4
113328,Sandringham Rd Od,2024-03-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
113328,Sandringham Rd Od,2024-03-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
113328,Sandringham Rd Od,2024-03-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
113328,Sandringham Rd Od,2024-03-15T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-15T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-15T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
113328,Sandringham Rd Od,2024-03-15T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
113328,Sandringham Rd Od,2024-03-15T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.11
113328,Sandringham Rd Od,2024-03-15T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.08
113328,Sandringham Rd Od,2024-03-15T03:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-15T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-15T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-15T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
113328,Sandringham Rd Od,2024-03-15T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.32
113328,Sandringham Rd Od,2024-03-15T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.94
113328,Sandringham Rd Od,2024-03-15T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.37
113328,Sandringham Rd Od,2024-03-15T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.39
113328,Sandringham Rd Od,2024-03-15T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.84
113328,Sandringham Rd Od,2024-03-15T03:50:00.000+00:00,feeder,4,N Current (RMS),A,29.5
113328,Sandringham Rd Od,2024-03-15T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
113328,Sandringham Rd Od,2024-03-15T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.3
113328,Sandringham Rd Od,2024-03-15T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.4
113328,Sandringham Rd Od,2024-03-15T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.66
113328,Sandringham Rd Od,2024-03-15T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
113328,Sandringham Rd Od,2024-03-15T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
113328,Sandringham Rd Od,2024-03-15T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.55
113328,Sandringham Rd Od,2024-03-15T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.8
113328,Sandringham Rd Od,2024-03-15T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.39
113328,Sandringham Rd Od,2024-03-15T03:50:00.000+00:00,feeder,3,N Current (RMS),A,17.9
113328,Sandringham Rd Od,2024-03-15T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
113328,Sandringham Rd Od,2024-03-15T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
113328,Sandringham Rd Od,2024-03-15T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
113328,Sandringham Rd Od,2024-03-15T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
113328,Sandringham Rd Od,2024-03-15T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.11
113328,Sandringham Rd Od,2024-03-15T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
113328,Sandringham Rd Od,2024-03-15T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.82
113328,Sandringham Rd Od,2024-03-15T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.71
113328,Sandringham Rd Od,2024-03-15T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.31
113328,Sandringham Rd Od,2024-03-15T03:50:00.000+00:00,feeder,2,N Current (RMS),A,22.2
113328,Sandringham Rd Od,2024-03-15T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
113328,Sandringham Rd Od,2024-03-15T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
113328,Sandringham Rd Od,2024-03-15T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
113328,Sandringham Rd Od,2024-03-15T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
113328,Sandringham Rd Od,2024-03-15T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
113328,Sandringham Rd Od,2024-03-15T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.55
113328,Sandringham Rd Od,2024-03-15T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.51
113328,Sandringham Rd Od,2024-03-15T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.95
113328,Sandringham Rd Od,2024-03-15T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.4
113328,Sandringham Rd Od,2024-03-15T03:50:00.000+00:00,feeder,1,N Current (RMS),A,46.6
113328,Sandringham Rd Od,2024-03-15T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
113328,Sandringham Rd Od,2024-03-15T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
113328,Sandringham Rd Od,2024-03-15T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.1
113328,Sandringham Rd Od,2024-03-15T03:50:00.000+00:00,transformer,,Temperature,C,25.9
113328,Sandringham Rd Od,2024-03-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
113328,Sandringham Rd Od,2024-03-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
113328,Sandringham Rd Od,2024-03-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
113328,Sandringham Rd Od,2024-03-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
113328,Sandringham Rd Od,2024-03-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
113328,Sandringham Rd Od,2024-03-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
113328,Sandringham Rd Od,2024-03-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
113328,Sandringham Rd Od,2024-03-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
113328,Sandringham Rd Od,2024-03-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.1
113328,Sandringham Rd Od,2024-03-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.27
113328,Sandringham Rd Od,2024-03-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.73
113328,Sandringham Rd Od,2024-03-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,32.86
113328,Sandringham Rd Od,2024-03-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,91.2
113328,Sandringham Rd Od,2024-03-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
113328,Sandringham Rd Od,2024-03-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
113328,Sandringham Rd Od,2024-03-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
113328,Sandringham Rd Od,2024-03-15T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-15T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-15T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
113328,Sandringham Rd Od,2024-03-15T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
113328,Sandringham Rd Od,2024-03-15T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.13
113328,Sandringham Rd Od,2024-03-15T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.08
113328,Sandringham Rd Od,2024-03-15T03:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-15T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-15T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-15T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
113328,Sandringham Rd Od,2024-03-15T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.11
113328,Sandringham Rd Od,2024-03-15T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.06
113328,Sandringham Rd Od,2024-03-15T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.3
113328,Sandringham Rd Od,2024-03-15T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.17
113328,Sandringham Rd Od,2024-03-15T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.12
113328,Sandringham Rd Od,2024-03-15T03:40:00.000+00:00,feeder,4,N Current (RMS),A,28.8
113328,Sandringham Rd Od,2024-03-15T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
113328,Sandringham Rd Od,2024-03-15T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
113328,Sandringham Rd Od,2024-03-15T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.4
113328,Sandringham Rd Od,2024-03-15T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.85
113328,Sandringham Rd Od,2024-03-15T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
113328,Sandringham Rd Od,2024-03-15T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
113328,Sandringham Rd Od,2024-03-15T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.13
113328,Sandringham Rd Od,2024-03-15T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.19
113328,Sandringham Rd Od,2024-03-15T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.34
113328,Sandringham Rd Od,2024-03-15T03:40:00.000+00:00,feeder,3,N Current (RMS),A,19.8
113328,Sandringham Rd Od,2024-03-15T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
113328,Sandringham Rd Od,2024-03-15T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
113328,Sandringham Rd Od,2024-03-15T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
113328,Sandringham Rd Od,2024-03-15T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
113328,Sandringham Rd Od,2024-03-15T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.04
113328,Sandringham Rd Od,2024-03-15T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
113328,Sandringham Rd Od,2024-03-15T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.88
113328,Sandringham Rd Od,2024-03-15T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.23
113328,Sandringham Rd Od,2024-03-15T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.62
113328,Sandringham Rd Od,2024-03-15T03:40:00.000+00:00,feeder,2,N Current (RMS),A,20.8
113328,Sandringham Rd Od,2024-03-15T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.1
113328,Sandringham Rd Od,2024-03-15T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
113328,Sandringham Rd Od,2024-03-15T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
113328,Sandringham Rd Od,2024-03-15T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
113328,Sandringham Rd Od,2024-03-15T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
113328,Sandringham Rd Od,2024-03-15T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-7.02
113328,Sandringham Rd Od,2024-03-15T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.33
113328,Sandringham Rd Od,2024-03-15T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.1
113328,Sandringham Rd Od,2024-03-15T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.82
113328,Sandringham Rd Od,2024-03-15T03:40:00.000+00:00,feeder,1,N Current (RMS),A,44.5
113328,Sandringham Rd Od,2024-03-15T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
113328,Sandringham Rd Od,2024-03-15T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
113328,Sandringham Rd Od,2024-03-15T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.7
113328,Sandringham Rd Od,2024-03-15T03:40:00.000+00:00,transformer,,Temperature,C,25.9
113328,Sandringham Rd Od,2024-03-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
113328,Sandringham Rd Od,2024-03-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
113328,Sandringham Rd Od,2024-03-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
113328,Sandringham Rd Od,2024-03-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
113328,Sandringham Rd Od,2024-03-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
113328,Sandringham Rd Od,2024-03-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
113328,Sandringham Rd Od,2024-03-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
113328,Sandringham Rd Od,2024-03-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
113328,Sandringham Rd Od,2024-03-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.21
113328,Sandringham Rd Od,2024-03-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.67
113328,Sandringham Rd Od,2024-03-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.55
113328,Sandringham Rd Od,2024-03-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,33.82
113328,Sandringham Rd Od,2024-03-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,82.2
113328,Sandringham Rd Od,2024-03-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
113328,Sandringham Rd Od,2024-03-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
