Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113328,Sandringham Rd Od,2024-03-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
113328,Sandringham Rd Od,2024-03-15T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-15T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-15T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
113328,Sandringham Rd Od,2024-03-15T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
113328,Sandringham Rd Od,2024-03-15T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.12
113328,Sandringham Rd Od,2024-03-15T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.08
113328,Sandringham Rd Od,2024-03-15T03:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-15T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-15T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-15T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
113328,Sandringham Rd Od,2024-03-15T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.4
113328,Sandringham Rd Od,2024-03-15T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.81
113328,Sandringham Rd Od,2024-03-15T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.7
113328,Sandringham Rd Od,2024-03-15T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.18
113328,Sandringham Rd Od,2024-03-15T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.82
113328,Sandringham Rd Od,2024-03-15T03:30:00.000+00:00,feeder,4,N Current (RMS),A,29.2
113328,Sandringham Rd Od,2024-03-15T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
113328,Sandringham Rd Od,2024-03-15T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.9
113328,Sandringham Rd Od,2024-03-15T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.1
113328,Sandringham Rd Od,2024-03-15T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.69
113328,Sandringham Rd Od,2024-03-15T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
113328,Sandringham Rd Od,2024-03-15T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
113328,Sandringham Rd Od,2024-03-15T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.1
113328,Sandringham Rd Od,2024-03-15T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.12
113328,Sandringham Rd Od,2024-03-15T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.88
113328,Sandringham Rd Od,2024-03-15T03:30:00.000+00:00,feeder,3,N Current (RMS),A,19.4
113328,Sandringham Rd Od,2024-03-15T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
113328,Sandringham Rd Od,2024-03-15T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
113328,Sandringham Rd Od,2024-03-15T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
113328,Sandringham Rd Od,2024-03-15T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
113328,Sandringham Rd Od,2024-03-15T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.99
113328,Sandringham Rd Od,2024-03-15T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
113328,Sandringham Rd Od,2024-03-15T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.66
113328,Sandringham Rd Od,2024-03-15T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.58
113328,Sandringham Rd Od,2024-03-15T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.45
113328,Sandringham Rd Od,2024-03-15T03:30:00.000+00:00,feeder,2,N Current (RMS),A,19.6
113328,Sandringham Rd Od,2024-03-15T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
113328,Sandringham Rd Od,2024-03-15T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
113328,Sandringham Rd Od,2024-03-15T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
113328,Sandringham Rd Od,2024-03-15T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
113328,Sandringham Rd Od,2024-03-15T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
113328,Sandringham Rd Od,2024-03-15T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.73
113328,Sandringham Rd Od,2024-03-15T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.18
113328,Sandringham Rd Od,2024-03-15T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.29
113328,Sandringham Rd Od,2024-03-15T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.75
113328,Sandringham Rd Od,2024-03-15T03:30:00.000+00:00,feeder,1,N Current (RMS),A,41.9
113328,Sandringham Rd Od,2024-03-15T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
113328,Sandringham Rd Od,2024-03-15T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
113328,Sandringham Rd Od,2024-03-15T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.1
113328,Sandringham Rd Od,2024-03-15T03:30:00.000+00:00,transformer,,Temperature,C,26.0
113328,Sandringham Rd Od,2024-03-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
113328,Sandringham Rd Od,2024-03-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
113328,Sandringham Rd Od,2024-03-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
113328,Sandringham Rd Od,2024-03-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
113328,Sandringham Rd Od,2024-03-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
113328,Sandringham Rd Od,2024-03-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
113328,Sandringham Rd Od,2024-03-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
113328,Sandringham Rd Od,2024-03-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
113328,Sandringham Rd Od,2024-03-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.82
113328,Sandringham Rd Od,2024-03-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.66
113328,Sandringham Rd Od,2024-03-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.06
113328,Sandringham Rd Od,2024-03-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,32.81
113328,Sandringham Rd Od,2024-03-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,85.4
113328,Sandringham Rd Od,2024-03-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
113328,Sandringham Rd Od,2024-03-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
113328,Sandringham Rd Od,2024-03-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
113328,Sandringham Rd Od,2024-03-15T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-15T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-15T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
113328,Sandringham Rd Od,2024-03-15T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
113328,Sandringham Rd Od,2024-03-15T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.12
113328,Sandringham Rd Od,2024-03-15T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.08
113328,Sandringham Rd Od,2024-03-15T03:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-15T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-15T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-15T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
113328,Sandringham Rd Od,2024-03-15T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.61
113328,Sandringham Rd Od,2024-03-15T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.79
113328,Sandringham Rd Od,2024-03-15T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.91
113328,Sandringham Rd Od,2024-03-15T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.38
113328,Sandringham Rd Od,2024-03-15T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.85
113328,Sandringham Rd Od,2024-03-15T03:20:00.000+00:00,feeder,4,N Current (RMS),A,28.6
113328,Sandringham Rd Od,2024-03-15T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
113328,Sandringham Rd Od,2024-03-15T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.3
113328,Sandringham Rd Od,2024-03-15T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.3
113328,Sandringham Rd Od,2024-03-15T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.47
113328,Sandringham Rd Od,2024-03-15T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
113328,Sandringham Rd Od,2024-03-15T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
113328,Sandringham Rd Od,2024-03-15T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.38
113328,Sandringham Rd Od,2024-03-15T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.79
113328,Sandringham Rd Od,2024-03-15T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.76
113328,Sandringham Rd Od,2024-03-15T03:20:00.000+00:00,feeder,3,N Current (RMS),A,18.1
113328,Sandringham Rd Od,2024-03-15T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
113328,Sandringham Rd Od,2024-03-15T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
113328,Sandringham Rd Od,2024-03-15T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
113328,Sandringham Rd Od,2024-03-15T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
113328,Sandringham Rd Od,2024-03-15T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.12
113328,Sandringham Rd Od,2024-03-15T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
113328,Sandringham Rd Od,2024-03-15T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.57
113328,Sandringham Rd Od,2024-03-15T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.94
113328,Sandringham Rd Od,2024-03-15T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.6
113328,Sandringham Rd Od,2024-03-15T03:20:00.000+00:00,feeder,2,N Current (RMS),A,19.6
113328,Sandringham Rd Od,2024-03-15T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
113328,Sandringham Rd Od,2024-03-15T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
113328,Sandringham Rd Od,2024-03-15T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
113328,Sandringham Rd Od,2024-03-15T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
113328,Sandringham Rd Od,2024-03-15T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
113328,Sandringham Rd Od,2024-03-15T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.35
113328,Sandringham Rd Od,2024-03-15T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.36
113328,Sandringham Rd Od,2024-03-15T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.99
113328,Sandringham Rd Od,2024-03-15T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.89
113328,Sandringham Rd Od,2024-03-15T03:20:00.000+00:00,feeder,1,N Current (RMS),A,42.4
113328,Sandringham Rd Od,2024-03-15T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
113328,Sandringham Rd Od,2024-03-15T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
113328,Sandringham Rd Od,2024-03-15T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.6
113328,Sandringham Rd Od,2024-03-15T03:20:00.000+00:00,transformer,,Temperature,C,26.1
113328,Sandringham Rd Od,2024-03-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
113328,Sandringham Rd Od,2024-03-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
113328,Sandringham Rd Od,2024-03-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
113328,Sandringham Rd Od,2024-03-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
113328,Sandringham Rd Od,2024-03-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
113328,Sandringham Rd Od,2024-03-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
113328,Sandringham Rd Od,2024-03-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
113328,Sandringham Rd Od,2024-03-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
113328,Sandringham Rd Od,2024-03-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.65
113328,Sandringham Rd Od,2024-03-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.23
113328,Sandringham Rd Od,2024-03-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.98
113328,Sandringham Rd Od,2024-03-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,33.02
113328,Sandringham Rd Od,2024-03-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,86.6
113328,Sandringham Rd Od,2024-03-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
113328,Sandringham Rd Od,2024-03-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
113328,Sandringham Rd Od,2024-03-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
113328,Sandringham Rd Od,2024-03-15T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
113328,Sandringham Rd Od,2024-03-15T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-15T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
113328,Sandringham Rd Od,2024-03-15T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
113328,Sandringham Rd Od,2024-03-15T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.12
113328,Sandringham Rd Od,2024-03-15T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.11
113328,Sandringham Rd Od,2024-03-15T03:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-15T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-15T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-15T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-15T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
113328,Sandringham Rd Od,2024-03-15T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.98
113328,Sandringham Rd Od,2024-03-15T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.56
113328,Sandringham Rd Od,2024-03-15T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.56
113328,Sandringham Rd Od,2024-03-15T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.36
113328,Sandringham Rd Od,2024-03-15T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.04
113328,Sandringham Rd Od,2024-03-15T03:10:00.000+00:00,feeder,4,N Current (RMS),A,35.5
113328,Sandringham Rd Od,2024-03-15T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.7
113328,Sandringham Rd Od,2024-03-15T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.3
113328,Sandringham Rd Od,2024-03-15T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.0
113328,Sandringham Rd Od,2024-03-15T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
113328,Sandringham Rd Od,2024-03-15T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
113328,Sandringham Rd Od,2024-03-15T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
113328,Sandringham Rd Od,2024-03-15T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.81
113328,Sandringham Rd Od,2024-03-15T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.81
113328,Sandringham Rd Od,2024-03-15T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.96
113328,Sandringham Rd Od,2024-03-15T03:10:00.000+00:00,feeder,3,N Current (RMS),A,17.7
113328,Sandringham Rd Od,2024-03-15T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
113328,Sandringham Rd Od,2024-03-15T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
113328,Sandringham Rd Od,2024-03-15T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
113328,Sandringham Rd Od,2024-03-15T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
113328,Sandringham Rd Od,2024-03-15T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.99
113328,Sandringham Rd Od,2024-03-15T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
113328,Sandringham Rd Od,2024-03-15T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.35
113328,Sandringham Rd Od,2024-03-15T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.56
113328,Sandringham Rd Od,2024-03-15T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.88
113328,Sandringham Rd Od,2024-03-15T03:10:00.000+00:00,feeder,2,N Current (RMS),A,20.5
113328,Sandringham Rd Od,2024-03-15T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
113328,Sandringham Rd Od,2024-03-15T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
113328,Sandringham Rd Od,2024-03-15T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
113328,Sandringham Rd Od,2024-03-15T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
113328,Sandringham Rd Od,2024-03-15T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
113328,Sandringham Rd Od,2024-03-15T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.42
113328,Sandringham Rd Od,2024-03-15T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.31
113328,Sandringham Rd Od,2024-03-15T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.03
113328,Sandringham Rd Od,2024-03-15T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.07
113328,Sandringham Rd Od,2024-03-15T03:10:00.000+00:00,feeder,1,N Current (RMS),A,48.9
113328,Sandringham Rd Od,2024-03-15T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
113328,Sandringham Rd Od,2024-03-15T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
113328,Sandringham Rd Od,2024-03-15T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.4
113328,Sandringham Rd Od,2024-03-15T03:10:00.000+00:00,transformer,,Temperature,C,26.1
113328,Sandringham Rd Od,2024-03-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
113328,Sandringham Rd Od,2024-03-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
113328,Sandringham Rd Od,2024-03-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
113328,Sandringham Rd Od,2024-03-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
113328,Sandringham Rd Od,2024-03-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
113328,Sandringham Rd Od,2024-03-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
113328,Sandringham Rd Od,2024-03-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
113328,Sandringham Rd Od,2024-03-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
113328,Sandringham Rd Od,2024-03-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.45
113328,Sandringham Rd Od,2024-03-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.06
113328,Sandringham Rd Od,2024-03-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.63
113328,Sandringham Rd Od,2024-03-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,37.84
113328,Sandringham Rd Od,2024-03-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,101.8
113328,Sandringham Rd Od,2024-03-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
113328,Sandringham Rd Od,2024-03-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
113328,Sandringham Rd Od,2024-03-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
113328,Sandringham Rd Od,2024-03-15T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
113328,Sandringham Rd Od,2024-03-15T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-15T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
113328,Sandringham Rd Od,2024-03-15T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
113328,Sandringham Rd Od,2024-03-15T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.12
113328,Sandringham Rd Od,2024-03-15T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.12
113328,Sandringham Rd Od,2024-03-15T03:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-15T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-15T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-15T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-15T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
113328,Sandringham Rd Od,2024-03-15T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.64
113328,Sandringham Rd Od,2024-03-15T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.05
113328,Sandringham Rd Od,2024-03-15T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.37
113328,Sandringham Rd Od,2024-03-15T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.6
113328,Sandringham Rd Od,2024-03-15T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.86
113328,Sandringham Rd Od,2024-03-15T03:00:00.000+00:00,feeder,4,N Current (RMS),A,40.7
113328,Sandringham Rd Od,2024-03-15T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
113328,Sandringham Rd Od,2024-03-15T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.6
113328,Sandringham Rd Od,2024-03-15T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.9
113328,Sandringham Rd Od,2024-03-15T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
113328,Sandringham Rd Od,2024-03-15T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
113328,Sandringham Rd Od,2024-03-15T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
113328,Sandringham Rd Od,2024-03-15T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.86
113328,Sandringham Rd Od,2024-03-15T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.92
113328,Sandringham Rd Od,2024-03-15T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.59
113328,Sandringham Rd Od,2024-03-15T03:00:00.000+00:00,feeder,3,N Current (RMS),A,17.6
113328,Sandringham Rd Od,2024-03-15T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
113328,Sandringham Rd Od,2024-03-15T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
113328,Sandringham Rd Od,2024-03-15T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
113328,Sandringham Rd Od,2024-03-15T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.14
113328,Sandringham Rd Od,2024-03-15T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.58
113328,Sandringham Rd Od,2024-03-15T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
113328,Sandringham Rd Od,2024-03-15T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.83
113328,Sandringham Rd Od,2024-03-15T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.8
113328,Sandringham Rd Od,2024-03-15T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.76
113328,Sandringham Rd Od,2024-03-15T03:00:00.000+00:00,feeder,2,N Current (RMS),A,20.5
113328,Sandringham Rd Od,2024-03-15T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.7
113328,Sandringham Rd Od,2024-03-15T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
113328,Sandringham Rd Od,2024-03-15T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
113328,Sandringham Rd Od,2024-03-15T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
113328,Sandringham Rd Od,2024-03-15T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
113328,Sandringham Rd Od,2024-03-15T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.87
113328,Sandringham Rd Od,2024-03-15T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.35
113328,Sandringham Rd Od,2024-03-15T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.88
113328,Sandringham Rd Od,2024-03-15T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.23
113328,Sandringham Rd Od,2024-03-15T03:00:00.000+00:00,feeder,1,N Current (RMS),A,45.8
113328,Sandringham Rd Od,2024-03-15T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
113328,Sandringham Rd Od,2024-03-15T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
113328,Sandringham Rd Od,2024-03-15T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.9
113328,Sandringham Rd Od,2024-03-15T03:00:00.000+00:00,transformer,,Temperature,C,26.2
113328,Sandringham Rd Od,2024-03-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
113328,Sandringham Rd Od,2024-03-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
113328,Sandringham Rd Od,2024-03-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
113328,Sandringham Rd Od,2024-03-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
113328,Sandringham Rd Od,2024-03-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
113328,Sandringham Rd Od,2024-03-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
113328,Sandringham Rd Od,2024-03-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
113328,Sandringham Rd Od,2024-03-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
113328,Sandringham Rd Od,2024-03-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.2
113328,Sandringham Rd Od,2024-03-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.45
113328,Sandringham Rd Od,2024-03-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.09
113328,Sandringham Rd Od,2024-03-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,37.32
113328,Sandringham Rd Od,2024-03-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,96.4
113328,Sandringham Rd Od,2024-03-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
113328,Sandringham Rd Od,2024-03-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
113328,Sandringham Rd Od,2024-03-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
113328,Sandringham Rd Od,2024-03-15T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
113328,Sandringham Rd Od,2024-03-15T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-15T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
113328,Sandringham Rd Od,2024-03-15T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
113328,Sandringham Rd Od,2024-03-15T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.12
113328,Sandringham Rd Od,2024-03-15T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.11
113328,Sandringham Rd Od,2024-03-15T02:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-15T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-15T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-15T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-15T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
113328,Sandringham Rd Od,2024-03-15T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.54
113328,Sandringham Rd Od,2024-03-15T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
113328,Sandringham Rd Od,2024-03-15T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.45
113328,Sandringham Rd Od,2024-03-15T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.93
113328,Sandringham Rd Od,2024-03-15T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.53
113328,Sandringham Rd Od,2024-03-15T02:50:00.000+00:00,feeder,4,N Current (RMS),A,41.7
113328,Sandringham Rd Od,2024-03-15T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
113328,Sandringham Rd Od,2024-03-15T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
113328,Sandringham Rd Od,2024-03-15T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.5
113328,Sandringham Rd Od,2024-03-15T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.17
113328,Sandringham Rd Od,2024-03-15T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
113328,Sandringham Rd Od,2024-03-15T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
113328,Sandringham Rd Od,2024-03-15T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.69
113328,Sandringham Rd Od,2024-03-15T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.92
113328,Sandringham Rd Od,2024-03-15T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
113328,Sandringham Rd Od,2024-03-15T02:50:00.000+00:00,feeder,3,N Current (RMS),A,17.0
113328,Sandringham Rd Od,2024-03-15T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
113328,Sandringham Rd Od,2024-03-15T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
113328,Sandringham Rd Od,2024-03-15T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
113328,Sandringham Rd Od,2024-03-15T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
113328,Sandringham Rd Od,2024-03-15T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.82
113328,Sandringham Rd Od,2024-03-15T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
113328,Sandringham Rd Od,2024-03-15T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.55
113328,Sandringham Rd Od,2024-03-15T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.21
113328,Sandringham Rd Od,2024-03-15T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.67
113328,Sandringham Rd Od,2024-03-15T02:50:00.000+00:00,feeder,2,N Current (RMS),A,21.2
113328,Sandringham Rd Od,2024-03-15T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.3
113328,Sandringham Rd Od,2024-03-15T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
113328,Sandringham Rd Od,2024-03-15T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
113328,Sandringham Rd Od,2024-03-15T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
113328,Sandringham Rd Od,2024-03-15T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
113328,Sandringham Rd Od,2024-03-15T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.61
113328,Sandringham Rd Od,2024-03-15T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.42
113328,Sandringham Rd Od,2024-03-15T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.56
113328,Sandringham Rd Od,2024-03-15T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.99
113328,Sandringham Rd Od,2024-03-15T02:50:00.000+00:00,feeder,1,N Current (RMS),A,36.7
113328,Sandringham Rd Od,2024-03-15T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
113328,Sandringham Rd Od,2024-03-15T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
113328,Sandringham Rd Od,2024-03-15T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
113328,Sandringham Rd Od,2024-03-15T02:50:00.000+00:00,transformer,,Temperature,C,26.3
113328,Sandringham Rd Od,2024-03-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
113328,Sandringham Rd Od,2024-03-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
113328,Sandringham Rd Od,2024-03-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
113328,Sandringham Rd Od,2024-03-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
113328,Sandringham Rd Od,2024-03-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
113328,Sandringham Rd Od,2024-03-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
113328,Sandringham Rd Od,2024-03-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
113328,Sandringham Rd Od,2024-03-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
113328,Sandringham Rd Od,2024-03-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.26
113328,Sandringham Rd Od,2024-03-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.13
113328,Sandringham Rd Od,2024-03-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.5
113328,Sandringham Rd Od,2024-03-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,34.09
113328,Sandringham Rd Od,2024-03-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
113328,Sandringham Rd Od,2024-03-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
113328,Sandringham Rd Od,2024-03-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
113328,Sandringham Rd Od,2024-03-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
113328,Sandringham Rd Od,2024-03-15T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
113328,Sandringham Rd Od,2024-03-15T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-15T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
113328,Sandringham Rd Od,2024-03-15T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
113328,Sandringham Rd Od,2024-03-15T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.13
113328,Sandringham Rd Od,2024-03-15T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.11
113328,Sandringham Rd Od,2024-03-15T02:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-15T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-15T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-15T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-15T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
113328,Sandringham Rd Od,2024-03-15T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.21
113328,Sandringham Rd Od,2024-03-15T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
113328,Sandringham Rd Od,2024-03-15T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.7
113328,Sandringham Rd Od,2024-03-15T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.49
113328,Sandringham Rd Od,2024-03-15T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.58
113328,Sandringham Rd Od,2024-03-15T02:40:00.000+00:00,feeder,4,N Current (RMS),A,37.5
113328,Sandringham Rd Od,2024-03-15T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
113328,Sandringham Rd Od,2024-03-15T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
113328,Sandringham Rd Od,2024-03-15T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.9
113328,Sandringham Rd Od,2024-03-15T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.24
113328,Sandringham Rd Od,2024-03-15T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
113328,Sandringham Rd Od,2024-03-15T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
113328,Sandringham Rd Od,2024-03-15T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.75
113328,Sandringham Rd Od,2024-03-15T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.04
113328,Sandringham Rd Od,2024-03-15T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.38
113328,Sandringham Rd Od,2024-03-15T02:40:00.000+00:00,feeder,3,N Current (RMS),A,16.3
113328,Sandringham Rd Od,2024-03-15T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
113328,Sandringham Rd Od,2024-03-15T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
113328,Sandringham Rd Od,2024-03-15T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
113328,Sandringham Rd Od,2024-03-15T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
113328,Sandringham Rd Od,2024-03-15T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.84
113328,Sandringham Rd Od,2024-03-15T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
113328,Sandringham Rd Od,2024-03-15T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.91
113328,Sandringham Rd Od,2024-03-15T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.45
113328,Sandringham Rd Od,2024-03-15T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.74
113328,Sandringham Rd Od,2024-03-15T02:40:00.000+00:00,feeder,2,N Current (RMS),A,21.5
113328,Sandringham Rd Od,2024-03-15T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
113328,Sandringham Rd Od,2024-03-15T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
113328,Sandringham Rd Od,2024-03-15T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
113328,Sandringham Rd Od,2024-03-15T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
113328,Sandringham Rd Od,2024-03-15T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
113328,Sandringham Rd Od,2024-03-15T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.0
113328,Sandringham Rd Od,2024-03-15T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.81
113328,Sandringham Rd Od,2024-03-15T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.42
113328,Sandringham Rd Od,2024-03-15T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.71
113328,Sandringham Rd Od,2024-03-15T02:40:00.000+00:00,feeder,1,N Current (RMS),A,39.4
113328,Sandringham Rd Od,2024-03-15T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
113328,Sandringham Rd Od,2024-03-15T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
113328,Sandringham Rd Od,2024-03-15T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.9
113328,Sandringham Rd Od,2024-03-15T02:40:00.000+00:00,transformer,,Temperature,C,26.4
113328,Sandringham Rd Od,2024-03-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
113328,Sandringham Rd Od,2024-03-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
113328,Sandringham Rd Od,2024-03-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
113328,Sandringham Rd Od,2024-03-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
113328,Sandringham Rd Od,2024-03-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
113328,Sandringham Rd Od,2024-03-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
113328,Sandringham Rd Od,2024-03-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
113328,Sandringham Rd Od,2024-03-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
113328,Sandringham Rd Od,2024-03-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.77
113328,Sandringham Rd Od,2024-03-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.2
113328,Sandringham Rd Od,2024-03-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.27
113328,Sandringham Rd Od,2024-03-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,33.31
113328,Sandringham Rd Od,2024-03-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,82.8
113328,Sandringham Rd Od,2024-03-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
113328,Sandringham Rd Od,2024-03-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
113328,Sandringham Rd Od,2024-03-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
113328,Sandringham Rd Od,2024-03-15T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
113328,Sandringham Rd Od,2024-03-15T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-15T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
113328,Sandringham Rd Od,2024-03-15T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
113328,Sandringham Rd Od,2024-03-15T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.13
113328,Sandringham Rd Od,2024-03-15T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.11
113328,Sandringham Rd Od,2024-03-15T02:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-15T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-15T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-15T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-15T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
113328,Sandringham Rd Od,2024-03-15T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
113328,Sandringham Rd Od,2024-03-15T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.21
113328,Sandringham Rd Od,2024-03-15T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.37
113328,Sandringham Rd Od,2024-03-15T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.43
113328,Sandringham Rd Od,2024-03-15T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.52
113328,Sandringham Rd Od,2024-03-15T02:30:00.000+00:00,feeder,4,N Current (RMS),A,35.2
113328,Sandringham Rd Od,2024-03-15T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
113328,Sandringham Rd Od,2024-03-15T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
113328,Sandringham Rd Od,2024-03-15T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.8
113328,Sandringham Rd Od,2024-03-15T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.38
113328,Sandringham Rd Od,2024-03-15T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
113328,Sandringham Rd Od,2024-03-15T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
113328,Sandringham Rd Od,2024-03-15T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.74
113328,Sandringham Rd Od,2024-03-15T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.9
113328,Sandringham Rd Od,2024-03-15T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
113328,Sandringham Rd Od,2024-03-15T02:30:00.000+00:00,feeder,3,N Current (RMS),A,16.8
113328,Sandringham Rd Od,2024-03-15T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
113328,Sandringham Rd Od,2024-03-15T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
113328,Sandringham Rd Od,2024-03-15T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
113328,Sandringham Rd Od,2024-03-15T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
113328,Sandringham Rd Od,2024-03-15T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.01
113328,Sandringham Rd Od,2024-03-15T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
113328,Sandringham Rd Od,2024-03-15T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.04
113328,Sandringham Rd Od,2024-03-15T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.14
113328,Sandringham Rd Od,2024-03-15T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.48
113328,Sandringham Rd Od,2024-03-15T02:30:00.000+00:00,feeder,2,N Current (RMS),A,21.4
113328,Sandringham Rd Od,2024-03-15T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
113328,Sandringham Rd Od,2024-03-15T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
113328,Sandringham Rd Od,2024-03-15T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
113328,Sandringham Rd Od,2024-03-15T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
113328,Sandringham Rd Od,2024-03-15T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
113328,Sandringham Rd Od,2024-03-15T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.66
113328,Sandringham Rd Od,2024-03-15T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.12
113328,Sandringham Rd Od,2024-03-15T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.43
113328,Sandringham Rd Od,2024-03-15T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.42
113328,Sandringham Rd Od,2024-03-15T02:30:00.000+00:00,feeder,1,N Current (RMS),A,41.8
113328,Sandringham Rd Od,2024-03-15T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
113328,Sandringham Rd Od,2024-03-15T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
113328,Sandringham Rd Od,2024-03-15T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
113328,Sandringham Rd Od,2024-03-15T02:30:00.000+00:00,transformer,,Temperature,C,26.5
113328,Sandringham Rd Od,2024-03-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
113328,Sandringham Rd Od,2024-03-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
113328,Sandringham Rd Od,2024-03-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
113328,Sandringham Rd Od,2024-03-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
113328,Sandringham Rd Od,2024-03-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
113328,Sandringham Rd Od,2024-03-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
113328,Sandringham Rd Od,2024-03-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
113328,Sandringham Rd Od,2024-03-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
113328,Sandringham Rd Od,2024-03-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.59
113328,Sandringham Rd Od,2024-03-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.3
113328,Sandringham Rd Od,2024-03-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.76
113328,Sandringham Rd Od,2024-03-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,35.32
113328,Sandringham Rd Od,2024-03-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,84.8
113328,Sandringham Rd Od,2024-03-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
113328,Sandringham Rd Od,2024-03-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
113328,Sandringham Rd Od,2024-03-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
113328,Sandringham Rd Od,2024-03-15T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
113328,Sandringham Rd Od,2024-03-15T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
113328,Sandringham Rd Od,2024-03-15T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
113328,Sandringham Rd Od,2024-03-15T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
113328,Sandringham Rd Od,2024-03-15T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.15
113328,Sandringham Rd Od,2024-03-15T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.11
113328,Sandringham Rd Od,2024-03-15T02:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-15T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-15T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-15T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-15T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
113328,Sandringham Rd Od,2024-03-15T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
113328,Sandringham Rd Od,2024-03-15T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.49
113328,Sandringham Rd Od,2024-03-15T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.31
113328,Sandringham Rd Od,2024-03-15T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.79
113328,Sandringham Rd Od,2024-03-15T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.35
113328,Sandringham Rd Od,2024-03-15T02:20:00.000+00:00,feeder,4,N Current (RMS),A,37.4
113328,Sandringham Rd Od,2024-03-15T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
113328,Sandringham Rd Od,2024-03-15T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.3
113328,Sandringham Rd Od,2024-03-15T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,65.2
113328,Sandringham Rd Od,2024-03-15T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
113328,Sandringham Rd Od,2024-03-15T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
113328,Sandringham Rd Od,2024-03-15T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
113328,Sandringham Rd Od,2024-03-15T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.98
113328,Sandringham Rd Od,2024-03-15T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.71
113328,Sandringham Rd Od,2024-03-15T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.71
113328,Sandringham Rd Od,2024-03-15T02:20:00.000+00:00,feeder,3,N Current (RMS),A,16.4
113328,Sandringham Rd Od,2024-03-15T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
113328,Sandringham Rd Od,2024-03-15T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
113328,Sandringham Rd Od,2024-03-15T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
113328,Sandringham Rd Od,2024-03-15T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
113328,Sandringham Rd Od,2024-03-15T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.91
113328,Sandringham Rd Od,2024-03-15T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
113328,Sandringham Rd Od,2024-03-15T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.52
113328,Sandringham Rd Od,2024-03-15T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.43
113328,Sandringham Rd Od,2024-03-15T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.52
113328,Sandringham Rd Od,2024-03-15T02:20:00.000+00:00,feeder,2,N Current (RMS),A,24.4
113328,Sandringham Rd Od,2024-03-15T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
113328,Sandringham Rd Od,2024-03-15T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
113328,Sandringham Rd Od,2024-03-15T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
113328,Sandringham Rd Od,2024-03-15T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
113328,Sandringham Rd Od,2024-03-15T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
113328,Sandringham Rd Od,2024-03-15T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.69
113328,Sandringham Rd Od,2024-03-15T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.51
113328,Sandringham Rd Od,2024-03-15T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.35
113328,Sandringham Rd Od,2024-03-15T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.27
113328,Sandringham Rd Od,2024-03-15T02:20:00.000+00:00,feeder,1,N Current (RMS),A,40.1
113328,Sandringham Rd Od,2024-03-15T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
113328,Sandringham Rd Od,2024-03-15T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
113328,Sandringham Rd Od,2024-03-15T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.9
113328,Sandringham Rd Od,2024-03-15T02:20:00.000+00:00,transformer,,Temperature,C,26.5
113328,Sandringham Rd Od,2024-03-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
113328,Sandringham Rd Od,2024-03-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
113328,Sandringham Rd Od,2024-03-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
113328,Sandringham Rd Od,2024-03-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
113328,Sandringham Rd Od,2024-03-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
113328,Sandringham Rd Od,2024-03-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
113328,Sandringham Rd Od,2024-03-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
113328,Sandringham Rd Od,2024-03-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
113328,Sandringham Rd Od,2024-03-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.49
113328,Sandringham Rd Od,2024-03-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.35
113328,Sandringham Rd Od,2024-03-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,25.13
113328,Sandringham Rd Od,2024-03-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,34.74
113328,Sandringham Rd Od,2024-03-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,82.7
113328,Sandringham Rd Od,2024-03-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
113328,Sandringham Rd Od,2024-03-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
113328,Sandringham Rd Od,2024-03-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
113328,Sandringham Rd Od,2024-03-15T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-15T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
