Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113328,Sandringham Rd Od,2024-03-15T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
113328,Sandringham Rd Od,2024-03-15T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
113328,Sandringham Rd Od,2024-03-15T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.14
113328,Sandringham Rd Od,2024-03-15T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.08
113328,Sandringham Rd Od,2024-03-15T02:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-15T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-15T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-15T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
113328,Sandringham Rd Od,2024-03-15T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
113328,Sandringham Rd Od,2024-03-15T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.58
113328,Sandringham Rd Od,2024-03-15T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.58
113328,Sandringham Rd Od,2024-03-15T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.19
113328,Sandringham Rd Od,2024-03-15T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.77
113328,Sandringham Rd Od,2024-03-15T02:10:00.000+00:00,feeder,4,N Current (RMS),A,33.0
113328,Sandringham Rd Od,2024-03-15T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
113328,Sandringham Rd Od,2024-03-15T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.7
113328,Sandringham Rd Od,2024-03-15T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.0
113328,Sandringham Rd Od,2024-03-15T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.39
113328,Sandringham Rd Od,2024-03-15T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
113328,Sandringham Rd Od,2024-03-15T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
113328,Sandringham Rd Od,2024-03-15T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.73
113328,Sandringham Rd Od,2024-03-15T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.87
113328,Sandringham Rd Od,2024-03-15T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.22
113328,Sandringham Rd Od,2024-03-15T02:10:00.000+00:00,feeder,3,N Current (RMS),A,18.5
113328,Sandringham Rd Od,2024-03-15T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
113328,Sandringham Rd Od,2024-03-15T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
113328,Sandringham Rd Od,2024-03-15T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
113328,Sandringham Rd Od,2024-03-15T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
113328,Sandringham Rd Od,2024-03-15T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.85
113328,Sandringham Rd Od,2024-03-15T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
113328,Sandringham Rd Od,2024-03-15T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.91
113328,Sandringham Rd Od,2024-03-15T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.74
113328,Sandringham Rd Od,2024-03-15T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.73
113328,Sandringham Rd Od,2024-03-15T02:10:00.000+00:00,feeder,2,N Current (RMS),A,23.8
113328,Sandringham Rd Od,2024-03-15T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
113328,Sandringham Rd Od,2024-03-15T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
113328,Sandringham Rd Od,2024-03-15T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
113328,Sandringham Rd Od,2024-03-15T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
113328,Sandringham Rd Od,2024-03-15T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
113328,Sandringham Rd Od,2024-03-15T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.06
113328,Sandringham Rd Od,2024-03-15T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.16
113328,Sandringham Rd Od,2024-03-15T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.45
113328,Sandringham Rd Od,2024-03-15T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.37
113328,Sandringham Rd Od,2024-03-15T02:10:00.000+00:00,feeder,1,N Current (RMS),A,37.6
113328,Sandringham Rd Od,2024-03-15T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
113328,Sandringham Rd Od,2024-03-15T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
113328,Sandringham Rd Od,2024-03-15T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.1
113328,Sandringham Rd Od,2024-03-15T02:10:00.000+00:00,transformer,,Temperature,C,26.6
113328,Sandringham Rd Od,2024-03-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
113328,Sandringham Rd Od,2024-03-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
113328,Sandringham Rd Od,2024-03-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
113328,Sandringham Rd Od,2024-03-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
113328,Sandringham Rd Od,2024-03-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
113328,Sandringham Rd Od,2024-03-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
113328,Sandringham Rd Od,2024-03-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
113328,Sandringham Rd Od,2024-03-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
113328,Sandringham Rd Od,2024-03-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.87
113328,Sandringham Rd Od,2024-03-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.41
113328,Sandringham Rd Od,2024-03-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.1
113328,Sandringham Rd Od,2024-03-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,32.01
113328,Sandringham Rd Od,2024-03-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
113328,Sandringham Rd Od,2024-03-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
113328,Sandringham Rd Od,2024-03-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
113328,Sandringham Rd Od,2024-03-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
113328,Sandringham Rd Od,2024-03-15T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-15T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-15T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
113328,Sandringham Rd Od,2024-03-15T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
113328,Sandringham Rd Od,2024-03-15T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.14
113328,Sandringham Rd Od,2024-03-15T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.09
113328,Sandringham Rd Od,2024-03-15T02:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-15T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-15T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-15T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.28
113328,Sandringham Rd Od,2024-03-15T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
113328,Sandringham Rd Od,2024-03-15T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.74
113328,Sandringham Rd Od,2024-03-15T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.12
113328,Sandringham Rd Od,2024-03-15T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.25
113328,Sandringham Rd Od,2024-03-15T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.28
113328,Sandringham Rd Od,2024-03-15T02:00:00.000+00:00,feeder,4,N Current (RMS),A,31.3
113328,Sandringham Rd Od,2024-03-15T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.7
113328,Sandringham Rd Od,2024-03-15T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.4
113328,Sandringham Rd Od,2024-03-15T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.1
113328,Sandringham Rd Od,2024-03-15T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.54
113328,Sandringham Rd Od,2024-03-15T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
113328,Sandringham Rd Od,2024-03-15T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
113328,Sandringham Rd Od,2024-03-15T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.43
113328,Sandringham Rd Od,2024-03-15T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.69
113328,Sandringham Rd Od,2024-03-15T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.59
113328,Sandringham Rd Od,2024-03-15T02:00:00.000+00:00,feeder,3,N Current (RMS),A,18.1
113328,Sandringham Rd Od,2024-03-15T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
113328,Sandringham Rd Od,2024-03-15T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
113328,Sandringham Rd Od,2024-03-15T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
113328,Sandringham Rd Od,2024-03-15T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
113328,Sandringham Rd Od,2024-03-15T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.64
113328,Sandringham Rd Od,2024-03-15T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
113328,Sandringham Rd Od,2024-03-15T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
113328,Sandringham Rd Od,2024-03-15T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.71
113328,Sandringham Rd Od,2024-03-15T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.46
113328,Sandringham Rd Od,2024-03-15T02:00:00.000+00:00,feeder,2,N Current (RMS),A,23.6
113328,Sandringham Rd Od,2024-03-15T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
113328,Sandringham Rd Od,2024-03-15T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
113328,Sandringham Rd Od,2024-03-15T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
113328,Sandringham Rd Od,2024-03-15T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
113328,Sandringham Rd Od,2024-03-15T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
113328,Sandringham Rd Od,2024-03-15T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.34
113328,Sandringham Rd Od,2024-03-15T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.23
113328,Sandringham Rd Od,2024-03-15T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.18
113328,Sandringham Rd Od,2024-03-15T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.67
113328,Sandringham Rd Od,2024-03-15T02:00:00.000+00:00,feeder,1,N Current (RMS),A,41.5
113328,Sandringham Rd Od,2024-03-15T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
113328,Sandringham Rd Od,2024-03-15T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
113328,Sandringham Rd Od,2024-03-15T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
113328,Sandringham Rd Od,2024-03-15T02:00:00.000+00:00,transformer,,Temperature,C,26.6
113328,Sandringham Rd Od,2024-03-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
113328,Sandringham Rd Od,2024-03-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
113328,Sandringham Rd Od,2024-03-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
113328,Sandringham Rd Od,2024-03-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
113328,Sandringham Rd Od,2024-03-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
113328,Sandringham Rd Od,2024-03-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
113328,Sandringham Rd Od,2024-03-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
113328,Sandringham Rd Od,2024-03-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
113328,Sandringham Rd Od,2024-03-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.92
113328,Sandringham Rd Od,2024-03-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.81
113328,Sandringham Rd Od,2024-03-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.7
113328,Sandringham Rd Od,2024-03-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,34.91
113328,Sandringham Rd Od,2024-03-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,84.1
113328,Sandringham Rd Od,2024-03-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
113328,Sandringham Rd Od,2024-03-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
113328,Sandringham Rd Od,2024-03-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
113328,Sandringham Rd Od,2024-03-15T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-15T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-15T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
113328,Sandringham Rd Od,2024-03-15T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
113328,Sandringham Rd Od,2024-03-15T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.15
113328,Sandringham Rd Od,2024-03-15T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.09
113328,Sandringham Rd Od,2024-03-15T01:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-15T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-15T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-15T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
113328,Sandringham Rd Od,2024-03-15T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
113328,Sandringham Rd Od,2024-03-15T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.87
113328,Sandringham Rd Od,2024-03-15T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.25
113328,Sandringham Rd Od,2024-03-15T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.07
113328,Sandringham Rd Od,2024-03-15T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.42
113328,Sandringham Rd Od,2024-03-15T01:50:00.000+00:00,feeder,4,N Current (RMS),A,34.6
113328,Sandringham Rd Od,2024-03-15T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
113328,Sandringham Rd Od,2024-03-15T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.0
113328,Sandringham Rd Od,2024-03-15T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.2
113328,Sandringham Rd Od,2024-03-15T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
113328,Sandringham Rd Od,2024-03-15T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
113328,Sandringham Rd Od,2024-03-15T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
113328,Sandringham Rd Od,2024-03-15T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.75
113328,Sandringham Rd Od,2024-03-15T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.06
113328,Sandringham Rd Od,2024-03-15T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.48
113328,Sandringham Rd Od,2024-03-15T01:50:00.000+00:00,feeder,3,N Current (RMS),A,16.2
113328,Sandringham Rd Od,2024-03-15T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
113328,Sandringham Rd Od,2024-03-15T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
113328,Sandringham Rd Od,2024-03-15T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
113328,Sandringham Rd Od,2024-03-15T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
113328,Sandringham Rd Od,2024-03-15T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.51
113328,Sandringham Rd Od,2024-03-15T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
113328,Sandringham Rd Od,2024-03-15T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.28
113328,Sandringham Rd Od,2024-03-15T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.68
113328,Sandringham Rd Od,2024-03-15T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.7
113328,Sandringham Rd Od,2024-03-15T01:50:00.000+00:00,feeder,2,N Current (RMS),A,25.2
113328,Sandringham Rd Od,2024-03-15T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
113328,Sandringham Rd Od,2024-03-15T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
113328,Sandringham Rd Od,2024-03-15T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
113328,Sandringham Rd Od,2024-03-15T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
113328,Sandringham Rd Od,2024-03-15T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
113328,Sandringham Rd Od,2024-03-15T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.34
113328,Sandringham Rd Od,2024-03-15T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.66
113328,Sandringham Rd Od,2024-03-15T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.3
113328,Sandringham Rd Od,2024-03-15T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.86
113328,Sandringham Rd Od,2024-03-15T01:50:00.000+00:00,feeder,1,N Current (RMS),A,45.9
113328,Sandringham Rd Od,2024-03-15T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
113328,Sandringham Rd Od,2024-03-15T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
113328,Sandringham Rd Od,2024-03-15T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.6
113328,Sandringham Rd Od,2024-03-15T01:50:00.000+00:00,transformer,,Temperature,C,26.7
113328,Sandringham Rd Od,2024-03-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
113328,Sandringham Rd Od,2024-03-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
113328,Sandringham Rd Od,2024-03-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
113328,Sandringham Rd Od,2024-03-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
113328,Sandringham Rd Od,2024-03-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
113328,Sandringham Rd Od,2024-03-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
113328,Sandringham Rd Od,2024-03-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
113328,Sandringham Rd Od,2024-03-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
113328,Sandringham Rd Od,2024-03-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.16
113328,Sandringham Rd Od,2024-03-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.96
113328,Sandringham Rd Od,2024-03-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,25.95
113328,Sandringham Rd Od,2024-03-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,36.35
113328,Sandringham Rd Od,2024-03-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,85.8
113328,Sandringham Rd Od,2024-03-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
113328,Sandringham Rd Od,2024-03-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
113328,Sandringham Rd Od,2024-03-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
113328,Sandringham Rd Od,2024-03-15T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-15T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-15T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
113328,Sandringham Rd Od,2024-03-15T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
113328,Sandringham Rd Od,2024-03-15T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.13
113328,Sandringham Rd Od,2024-03-15T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.1
113328,Sandringham Rd Od,2024-03-15T01:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-15T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-15T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-15T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.02
113328,Sandringham Rd Od,2024-03-15T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.94
113328,Sandringham Rd Od,2024-03-15T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.7
113328,Sandringham Rd Od,2024-03-15T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.5
113328,Sandringham Rd Od,2024-03-15T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.51
113328,Sandringham Rd Od,2024-03-15T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.42
113328,Sandringham Rd Od,2024-03-15T01:40:00.000+00:00,feeder,4,N Current (RMS),A,32.1
113328,Sandringham Rd Od,2024-03-15T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
113328,Sandringham Rd Od,2024-03-15T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.4
113328,Sandringham Rd Od,2024-03-15T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.1
113328,Sandringham Rd Od,2024-03-15T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.24
113328,Sandringham Rd Od,2024-03-15T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
113328,Sandringham Rd Od,2024-03-15T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
113328,Sandringham Rd Od,2024-03-15T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.93
113328,Sandringham Rd Od,2024-03-15T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.31
113328,Sandringham Rd Od,2024-03-15T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.86
113328,Sandringham Rd Od,2024-03-15T01:40:00.000+00:00,feeder,3,N Current (RMS),A,17.2
113328,Sandringham Rd Od,2024-03-15T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
113328,Sandringham Rd Od,2024-03-15T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
113328,Sandringham Rd Od,2024-03-15T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
113328,Sandringham Rd Od,2024-03-15T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
113328,Sandringham Rd Od,2024-03-15T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.84
113328,Sandringham Rd Od,2024-03-15T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
113328,Sandringham Rd Od,2024-03-15T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.99
113328,Sandringham Rd Od,2024-03-15T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.69
113328,Sandringham Rd Od,2024-03-15T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.08
113328,Sandringham Rd Od,2024-03-15T01:40:00.000+00:00,feeder,2,N Current (RMS),A,22.1
113328,Sandringham Rd Od,2024-03-15T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
113328,Sandringham Rd Od,2024-03-15T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
113328,Sandringham Rd Od,2024-03-15T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
113328,Sandringham Rd Od,2024-03-15T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
113328,Sandringham Rd Od,2024-03-15T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
113328,Sandringham Rd Od,2024-03-15T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.36
113328,Sandringham Rd Od,2024-03-15T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.22
113328,Sandringham Rd Od,2024-03-15T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.8
113328,Sandringham Rd Od,2024-03-15T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.84
113328,Sandringham Rd Od,2024-03-15T01:40:00.000+00:00,feeder,1,N Current (RMS),A,47.7
113328,Sandringham Rd Od,2024-03-15T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
113328,Sandringham Rd Od,2024-03-15T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
113328,Sandringham Rd Od,2024-03-15T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.1
113328,Sandringham Rd Od,2024-03-15T01:40:00.000+00:00,transformer,,Temperature,C,26.8
113328,Sandringham Rd Od,2024-03-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
113328,Sandringham Rd Od,2024-03-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
113328,Sandringham Rd Od,2024-03-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
113328,Sandringham Rd Od,2024-03-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
113328,Sandringham Rd Od,2024-03-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
113328,Sandringham Rd Od,2024-03-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
113328,Sandringham Rd Od,2024-03-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
113328,Sandringham Rd Od,2024-03-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
113328,Sandringham Rd Od,2024-03-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.42
113328,Sandringham Rd Od,2024-03-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.66
113328,Sandringham Rd Od,2024-03-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.18
113328,Sandringham Rd Od,2024-03-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,39.11
113328,Sandringham Rd Od,2024-03-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,92.5
113328,Sandringham Rd Od,2024-03-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
113328,Sandringham Rd Od,2024-03-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
113328,Sandringham Rd Od,2024-03-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
113328,Sandringham Rd Od,2024-03-15T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-15T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-15T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
113328,Sandringham Rd Od,2024-03-15T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
113328,Sandringham Rd Od,2024-03-15T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.13
113328,Sandringham Rd Od,2024-03-15T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.08
113328,Sandringham Rd Od,2024-03-15T01:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-15T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-15T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-15T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
113328,Sandringham Rd Od,2024-03-15T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.97
113328,Sandringham Rd Od,2024-03-15T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.71
113328,Sandringham Rd Od,2024-03-15T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.66
113328,Sandringham Rd Od,2024-03-15T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.32
113328,Sandringham Rd Od,2024-03-15T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.16
113328,Sandringham Rd Od,2024-03-15T01:30:00.000+00:00,feeder,4,N Current (RMS),A,29.5
113328,Sandringham Rd Od,2024-03-15T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.1
113328,Sandringham Rd Od,2024-03-15T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.9
113328,Sandringham Rd Od,2024-03-15T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.1
113328,Sandringham Rd Od,2024-03-15T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.43
113328,Sandringham Rd Od,2024-03-15T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
113328,Sandringham Rd Od,2024-03-15T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
113328,Sandringham Rd Od,2024-03-15T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.88
113328,Sandringham Rd Od,2024-03-15T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.32
113328,Sandringham Rd Od,2024-03-15T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.97
113328,Sandringham Rd Od,2024-03-15T01:30:00.000+00:00,feeder,3,N Current (RMS),A,17.4
113328,Sandringham Rd Od,2024-03-15T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.7
113328,Sandringham Rd Od,2024-03-15T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
113328,Sandringham Rd Od,2024-03-15T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
113328,Sandringham Rd Od,2024-03-15T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
113328,Sandringham Rd Od,2024-03-15T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.3
113328,Sandringham Rd Od,2024-03-15T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
113328,Sandringham Rd Od,2024-03-15T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.81
113328,Sandringham Rd Od,2024-03-15T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.92
113328,Sandringham Rd Od,2024-03-15T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.74
113328,Sandringham Rd Od,2024-03-15T01:30:00.000+00:00,feeder,2,N Current (RMS),A,24.8
113328,Sandringham Rd Od,2024-03-15T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
113328,Sandringham Rd Od,2024-03-15T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.7
113328,Sandringham Rd Od,2024-03-15T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
113328,Sandringham Rd Od,2024-03-15T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
113328,Sandringham Rd Od,2024-03-15T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
113328,Sandringham Rd Od,2024-03-15T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.03
113328,Sandringham Rd Od,2024-03-15T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.34
113328,Sandringham Rd Od,2024-03-15T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.59
113328,Sandringham Rd Od,2024-03-15T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.03
113328,Sandringham Rd Od,2024-03-15T01:30:00.000+00:00,feeder,1,N Current (RMS),A,52.6
113328,Sandringham Rd Od,2024-03-15T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
113328,Sandringham Rd Od,2024-03-15T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
113328,Sandringham Rd Od,2024-03-15T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.3
113328,Sandringham Rd Od,2024-03-15T01:30:00.000+00:00,transformer,,Temperature,C,26.9
113328,Sandringham Rd Od,2024-03-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
113328,Sandringham Rd Od,2024-03-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
113328,Sandringham Rd Od,2024-03-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
113328,Sandringham Rd Od,2024-03-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
113328,Sandringham Rd Od,2024-03-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
113328,Sandringham Rd Od,2024-03-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
113328,Sandringham Rd Od,2024-03-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
113328,Sandringham Rd Od,2024-03-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
113328,Sandringham Rd Od,2024-03-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.49
113328,Sandringham Rd Od,2024-03-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.71
113328,Sandringham Rd Od,2024-03-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.04
113328,Sandringham Rd Od,2024-03-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,38.82
113328,Sandringham Rd Od,2024-03-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,92.4
113328,Sandringham Rd Od,2024-03-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
113328,Sandringham Rd Od,2024-03-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
113328,Sandringham Rd Od,2024-03-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
113328,Sandringham Rd Od,2024-03-15T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-15T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-15T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
113328,Sandringham Rd Od,2024-03-15T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
113328,Sandringham Rd Od,2024-03-15T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.15
113328,Sandringham Rd Od,2024-03-15T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.09
113328,Sandringham Rd Od,2024-03-15T01:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-15T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-15T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-15T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
113328,Sandringham Rd Od,2024-03-15T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
113328,Sandringham Rd Od,2024-03-15T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.04
113328,Sandringham Rd Od,2024-03-15T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.94
113328,Sandringham Rd Od,2024-03-15T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.81
113328,Sandringham Rd Od,2024-03-15T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.77
113328,Sandringham Rd Od,2024-03-15T01:20:00.000+00:00,feeder,4,N Current (RMS),A,29.2
113328,Sandringham Rd Od,2024-03-15T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
113328,Sandringham Rd Od,2024-03-15T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
113328,Sandringham Rd Od,2024-03-15T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.0
113328,Sandringham Rd Od,2024-03-15T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
113328,Sandringham Rd Od,2024-03-15T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
113328,Sandringham Rd Od,2024-03-15T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
113328,Sandringham Rd Od,2024-03-15T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.56
113328,Sandringham Rd Od,2024-03-15T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.32
113328,Sandringham Rd Od,2024-03-15T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.8
113328,Sandringham Rd Od,2024-03-15T01:20:00.000+00:00,feeder,3,N Current (RMS),A,18.7
113328,Sandringham Rd Od,2024-03-15T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
113328,Sandringham Rd Od,2024-03-15T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
113328,Sandringham Rd Od,2024-03-15T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
113328,Sandringham Rd Od,2024-03-15T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
113328,Sandringham Rd Od,2024-03-15T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.17
113328,Sandringham Rd Od,2024-03-15T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
113328,Sandringham Rd Od,2024-03-15T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.66
113328,Sandringham Rd Od,2024-03-15T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.5
113328,Sandringham Rd Od,2024-03-15T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.51
113328,Sandringham Rd Od,2024-03-15T01:20:00.000+00:00,feeder,2,N Current (RMS),A,23.0
113328,Sandringham Rd Od,2024-03-15T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
113328,Sandringham Rd Od,2024-03-15T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
113328,Sandringham Rd Od,2024-03-15T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
113328,Sandringham Rd Od,2024-03-15T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
113328,Sandringham Rd Od,2024-03-15T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
113328,Sandringham Rd Od,2024-03-15T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.92
113328,Sandringham Rd Od,2024-03-15T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.68
113328,Sandringham Rd Od,2024-03-15T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.39
113328,Sandringham Rd Od,2024-03-15T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.59
113328,Sandringham Rd Od,2024-03-15T01:20:00.000+00:00,feeder,1,N Current (RMS),A,57.5
113328,Sandringham Rd Od,2024-03-15T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
113328,Sandringham Rd Od,2024-03-15T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
113328,Sandringham Rd Od,2024-03-15T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.4
113328,Sandringham Rd Od,2024-03-15T01:20:00.000+00:00,transformer,,Temperature,C,26.9
113328,Sandringham Rd Od,2024-03-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
113328,Sandringham Rd Od,2024-03-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
113328,Sandringham Rd Od,2024-03-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
113328,Sandringham Rd Od,2024-03-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
113328,Sandringham Rd Od,2024-03-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
113328,Sandringham Rd Od,2024-03-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
113328,Sandringham Rd Od,2024-03-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
113328,Sandringham Rd Od,2024-03-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
113328,Sandringham Rd Od,2024-03-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.6
113328,Sandringham Rd Od,2024-03-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.86
113328,Sandringham Rd Od,2024-03-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,26.87
113328,Sandringham Rd Od,2024-03-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,40.58
113328,Sandringham Rd Od,2024-03-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,97.5
113328,Sandringham Rd Od,2024-03-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
113328,Sandringham Rd Od,2024-03-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
113328,Sandringham Rd Od,2024-03-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
113328,Sandringham Rd Od,2024-03-15T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-15T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-15T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
113328,Sandringham Rd Od,2024-03-15T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
113328,Sandringham Rd Od,2024-03-15T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.13
113328,Sandringham Rd Od,2024-03-15T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.09
113328,Sandringham Rd Od,2024-03-15T01:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-15T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-15T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-15T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
113328,Sandringham Rd Od,2024-03-15T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.97
113328,Sandringham Rd Od,2024-03-15T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.88
113328,Sandringham Rd Od,2024-03-15T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.9
113328,Sandringham Rd Od,2024-03-15T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.85
113328,Sandringham Rd Od,2024-03-15T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.84
113328,Sandringham Rd Od,2024-03-15T01:10:00.000+00:00,feeder,4,N Current (RMS),A,28.7
113328,Sandringham Rd Od,2024-03-15T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
113328,Sandringham Rd Od,2024-03-15T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
113328,Sandringham Rd Od,2024-03-15T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.0
113328,Sandringham Rd Od,2024-03-15T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.25
113328,Sandringham Rd Od,2024-03-15T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
113328,Sandringham Rd Od,2024-03-15T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
113328,Sandringham Rd Od,2024-03-15T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.8
113328,Sandringham Rd Od,2024-03-15T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.13
113328,Sandringham Rd Od,2024-03-15T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.27
113328,Sandringham Rd Od,2024-03-15T01:10:00.000+00:00,feeder,3,N Current (RMS),A,17.0
113328,Sandringham Rd Od,2024-03-15T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
113328,Sandringham Rd Od,2024-03-15T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
113328,Sandringham Rd Od,2024-03-15T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
113328,Sandringham Rd Od,2024-03-15T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.98
113328,Sandringham Rd Od,2024-03-15T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.53
113328,Sandringham Rd Od,2024-03-15T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
113328,Sandringham Rd Od,2024-03-15T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.75
113328,Sandringham Rd Od,2024-03-15T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.77
113328,Sandringham Rd Od,2024-03-15T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.23
113328,Sandringham Rd Od,2024-03-15T01:10:00.000+00:00,feeder,2,N Current (RMS),A,24.0
113328,Sandringham Rd Od,2024-03-15T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
113328,Sandringham Rd Od,2024-03-15T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
113328,Sandringham Rd Od,2024-03-15T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
113328,Sandringham Rd Od,2024-03-15T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
113328,Sandringham Rd Od,2024-03-15T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
113328,Sandringham Rd Od,2024-03-15T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.07
113328,Sandringham Rd Od,2024-03-15T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.41
113328,Sandringham Rd Od,2024-03-15T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.23
113328,Sandringham Rd Od,2024-03-15T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.83
113328,Sandringham Rd Od,2024-03-15T01:10:00.000+00:00,feeder,1,N Current (RMS),A,65.8
113328,Sandringham Rd Od,2024-03-15T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
113328,Sandringham Rd Od,2024-03-15T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
113328,Sandringham Rd Od,2024-03-15T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.0
113328,Sandringham Rd Od,2024-03-15T01:10:00.000+00:00,transformer,,Temperature,C,27.0
113328,Sandringham Rd Od,2024-03-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
113328,Sandringham Rd Od,2024-03-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
113328,Sandringham Rd Od,2024-03-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
113328,Sandringham Rd Od,2024-03-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
113328,Sandringham Rd Od,2024-03-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
113328,Sandringham Rd Od,2024-03-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
113328,Sandringham Rd Od,2024-03-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
113328,Sandringham Rd Od,2024-03-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
113328,Sandringham Rd Od,2024-03-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
113328,Sandringham Rd Od,2024-03-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,24.87
113328,Sandringham Rd Od,2024-03-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.85
113328,Sandringham Rd Od,2024-03-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,42.08
113328,Sandringham Rd Od,2024-03-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,107.0
113328,Sandringham Rd Od,2024-03-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
113328,Sandringham Rd Od,2024-03-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
113328,Sandringham Rd Od,2024-03-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
113328,Sandringham Rd Od,2024-03-15T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-15T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-15T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
113328,Sandringham Rd Od,2024-03-15T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
113328,Sandringham Rd Od,2024-03-15T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.14
113328,Sandringham Rd Od,2024-03-15T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.08
113328,Sandringham Rd Od,2024-03-15T01:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-15T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-15T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-15T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
113328,Sandringham Rd Od,2024-03-15T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.31
113328,Sandringham Rd Od,2024-03-15T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.97
113328,Sandringham Rd Od,2024-03-15T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.58
113328,Sandringham Rd Od,2024-03-15T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.24
113328,Sandringham Rd Od,2024-03-15T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.02
113328,Sandringham Rd Od,2024-03-15T01:00:00.000+00:00,feeder,4,N Current (RMS),A,31.4
113328,Sandringham Rd Od,2024-03-15T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
113328,Sandringham Rd Od,2024-03-15T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.1
113328,Sandringham Rd Od,2024-03-15T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.9
113328,Sandringham Rd Od,2024-03-15T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
113328,Sandringham Rd Od,2024-03-15T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
113328,Sandringham Rd Od,2024-03-15T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
113328,Sandringham Rd Od,2024-03-15T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.81
113328,Sandringham Rd Od,2024-03-15T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.21
113328,Sandringham Rd Od,2024-03-15T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.08
113328,Sandringham Rd Od,2024-03-15T01:00:00.000+00:00,feeder,3,N Current (RMS),A,19.1
113328,Sandringham Rd Od,2024-03-15T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
113328,Sandringham Rd Od,2024-03-15T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
113328,Sandringham Rd Od,2024-03-15T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
113328,Sandringham Rd Od,2024-03-15T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
113328,Sandringham Rd Od,2024-03-15T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.62
113328,Sandringham Rd Od,2024-03-15T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
113328,Sandringham Rd Od,2024-03-15T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.05
113328,Sandringham Rd Od,2024-03-15T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.45
113328,Sandringham Rd Od,2024-03-15T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.03
113328,Sandringham Rd Od,2024-03-15T01:00:00.000+00:00,feeder,2,N Current (RMS),A,23.5
113328,Sandringham Rd Od,2024-03-15T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
113328,Sandringham Rd Od,2024-03-15T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
113328,Sandringham Rd Od,2024-03-15T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
113328,Sandringham Rd Od,2024-03-15T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
113328,Sandringham Rd Od,2024-03-15T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
113328,Sandringham Rd Od,2024-03-15T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.14
113328,Sandringham Rd Od,2024-03-15T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.5
113328,Sandringham Rd Od,2024-03-15T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.27
113328,Sandringham Rd Od,2024-03-15T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.15
113328,Sandringham Rd Od,2024-03-15T01:00:00.000+00:00,feeder,1,N Current (RMS),A,64.0
113328,Sandringham Rd Od,2024-03-15T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
113328,Sandringham Rd Od,2024-03-15T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
113328,Sandringham Rd Od,2024-03-15T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.3
113328,Sandringham Rd Od,2024-03-15T01:00:00.000+00:00,transformer,,Temperature,C,27.0
113328,Sandringham Rd Od,2024-03-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
113328,Sandringham Rd Od,2024-03-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
113328,Sandringham Rd Od,2024-03-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
113328,Sandringham Rd Od,2024-03-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
113328,Sandringham Rd Od,2024-03-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
113328,Sandringham Rd Od,2024-03-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
113328,Sandringham Rd Od,2024-03-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
113328,Sandringham Rd Od,2024-03-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
113328,Sandringham Rd Od,2024-03-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.9
113328,Sandringham Rd Od,2024-03-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,23.95
113328,Sandringham Rd Od,2024-03-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.03
113328,Sandringham Rd Od,2024-03-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,39.2
113328,Sandringham Rd Od,2024-03-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,97.6
113328,Sandringham Rd Od,2024-03-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
113328,Sandringham Rd Od,2024-03-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
113328,Sandringham Rd Od,2024-03-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
113328,Sandringham Rd Od,2024-03-15T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-15T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-15T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
113328,Sandringham Rd Od,2024-03-15T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
113328,Sandringham Rd Od,2024-03-15T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.13
