Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113328,Sandringham Rd Od,2024-03-15T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.09
113328,Sandringham Rd Od,2024-03-15T00:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-15T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-15T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-15T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
113328,Sandringham Rd Od,2024-03-15T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.25
113328,Sandringham Rd Od,2024-03-15T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.85
113328,Sandringham Rd Od,2024-03-15T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.07
113328,Sandringham Rd Od,2024-03-15T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.28
113328,Sandringham Rd Od,2024-03-15T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.14
113328,Sandringham Rd Od,2024-03-15T00:50:00.000+00:00,feeder,4,N Current (RMS),A,33.6
113328,Sandringham Rd Od,2024-03-15T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
113328,Sandringham Rd Od,2024-03-15T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.1
113328,Sandringham Rd Od,2024-03-15T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.3
113328,Sandringham Rd Od,2024-03-15T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.28
113328,Sandringham Rd Od,2024-03-15T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
113328,Sandringham Rd Od,2024-03-15T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
113328,Sandringham Rd Od,2024-03-15T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.33
113328,Sandringham Rd Od,2024-03-15T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.24
113328,Sandringham Rd Od,2024-03-15T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.17
113328,Sandringham Rd Od,2024-03-15T00:50:00.000+00:00,feeder,3,N Current (RMS),A,19.7
113328,Sandringham Rd Od,2024-03-15T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
113328,Sandringham Rd Od,2024-03-15T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
113328,Sandringham Rd Od,2024-03-15T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
113328,Sandringham Rd Od,2024-03-15T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
113328,Sandringham Rd Od,2024-03-15T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.78
113328,Sandringham Rd Od,2024-03-15T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
113328,Sandringham Rd Od,2024-03-15T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.33
113328,Sandringham Rd Od,2024-03-15T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.27
113328,Sandringham Rd Od,2024-03-15T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.12
113328,Sandringham Rd Od,2024-03-15T00:50:00.000+00:00,feeder,2,N Current (RMS),A,25.3
113328,Sandringham Rd Od,2024-03-15T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.7
113328,Sandringham Rd Od,2024-03-15T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
113328,Sandringham Rd Od,2024-03-15T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
113328,Sandringham Rd Od,2024-03-15T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
113328,Sandringham Rd Od,2024-03-15T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
113328,Sandringham Rd Od,2024-03-15T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.9
113328,Sandringham Rd Od,2024-03-15T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.61
113328,Sandringham Rd Od,2024-03-15T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.37
113328,Sandringham Rd Od,2024-03-15T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.9
113328,Sandringham Rd Od,2024-03-15T00:50:00.000+00:00,feeder,1,N Current (RMS),A,64.9
113328,Sandringham Rd Od,2024-03-15T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
113328,Sandringham Rd Od,2024-03-15T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
113328,Sandringham Rd Od,2024-03-15T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.1
113328,Sandringham Rd Od,2024-03-15T00:50:00.000+00:00,transformer,,Temperature,C,27.1
113328,Sandringham Rd Od,2024-03-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
113328,Sandringham Rd Od,2024-03-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
113328,Sandringham Rd Od,2024-03-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
113328,Sandringham Rd Od,2024-03-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
113328,Sandringham Rd Od,2024-03-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
113328,Sandringham Rd Od,2024-03-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
113328,Sandringham Rd Od,2024-03-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
113328,Sandringham Rd Od,2024-03-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
113328,Sandringham Rd Od,2024-03-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.71
113328,Sandringham Rd Od,2024-03-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.36
113328,Sandringham Rd Od,2024-03-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.02
113328,Sandringham Rd Od,2024-03-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,41.24
113328,Sandringham Rd Od,2024-03-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,102.3
113328,Sandringham Rd Od,2024-03-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
113328,Sandringham Rd Od,2024-03-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
113328,Sandringham Rd Od,2024-03-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
113328,Sandringham Rd Od,2024-03-15T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
113328,Sandringham Rd Od,2024-03-15T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-15T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
113328,Sandringham Rd Od,2024-03-15T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
113328,Sandringham Rd Od,2024-03-15T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.14
113328,Sandringham Rd Od,2024-03-15T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.1
113328,Sandringham Rd Od,2024-03-15T00:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-15T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-15T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-15T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
113328,Sandringham Rd Od,2024-03-15T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.22
113328,Sandringham Rd Od,2024-03-15T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.6
113328,Sandringham Rd Od,2024-03-15T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.91
113328,Sandringham Rd Od,2024-03-15T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.04
113328,Sandringham Rd Od,2024-03-15T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.56
113328,Sandringham Rd Od,2024-03-15T00:40:00.000+00:00,feeder,4,N Current (RMS),A,32.6
113328,Sandringham Rd Od,2024-03-15T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
113328,Sandringham Rd Od,2024-03-15T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.2
113328,Sandringham Rd Od,2024-03-15T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.7
113328,Sandringham Rd Od,2024-03-15T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.08
113328,Sandringham Rd Od,2024-03-15T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
113328,Sandringham Rd Od,2024-03-15T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
113328,Sandringham Rd Od,2024-03-15T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.76
113328,Sandringham Rd Od,2024-03-15T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.94
113328,Sandringham Rd Od,2024-03-15T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.32
113328,Sandringham Rd Od,2024-03-15T00:40:00.000+00:00,feeder,3,N Current (RMS),A,18.7
113328,Sandringham Rd Od,2024-03-15T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
113328,Sandringham Rd Od,2024-03-15T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
113328,Sandringham Rd Od,2024-03-15T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.1
113328,Sandringham Rd Od,2024-03-15T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
113328,Sandringham Rd Od,2024-03-15T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.89
113328,Sandringham Rd Od,2024-03-15T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
113328,Sandringham Rd Od,2024-03-15T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.07
113328,Sandringham Rd Od,2024-03-15T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.36
113328,Sandringham Rd Od,2024-03-15T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.29
113328,Sandringham Rd Od,2024-03-15T00:40:00.000+00:00,feeder,2,N Current (RMS),A,25.0
113328,Sandringham Rd Od,2024-03-15T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
113328,Sandringham Rd Od,2024-03-15T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.1
113328,Sandringham Rd Od,2024-03-15T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
113328,Sandringham Rd Od,2024-03-15T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
113328,Sandringham Rd Od,2024-03-15T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
113328,Sandringham Rd Od,2024-03-15T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.04
113328,Sandringham Rd Od,2024-03-15T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.99
113328,Sandringham Rd Od,2024-03-15T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.28
113328,Sandringham Rd Od,2024-03-15T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.73
113328,Sandringham Rd Od,2024-03-15T00:40:00.000+00:00,feeder,1,N Current (RMS),A,66.2
113328,Sandringham Rd Od,2024-03-15T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
113328,Sandringham Rd Od,2024-03-15T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
113328,Sandringham Rd Od,2024-03-15T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.4
113328,Sandringham Rd Od,2024-03-15T00:40:00.000+00:00,transformer,,Temperature,C,27.2
113328,Sandringham Rd Od,2024-03-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
113328,Sandringham Rd Od,2024-03-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
113328,Sandringham Rd Od,2024-03-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
113328,Sandringham Rd Od,2024-03-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
113328,Sandringham Rd Od,2024-03-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
113328,Sandringham Rd Od,2024-03-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
113328,Sandringham Rd Od,2024-03-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
113328,Sandringham Rd Od,2024-03-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
113328,Sandringham Rd Od,2024-03-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.97
113328,Sandringham Rd Od,2024-03-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,26.75
113328,Sandringham Rd Od,2024-03-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.48
113328,Sandringham Rd Od,2024-03-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,45.8
113328,Sandringham Rd Od,2024-03-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,114.6
113328,Sandringham Rd Od,2024-03-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
113328,Sandringham Rd Od,2024-03-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
113328,Sandringham Rd Od,2024-03-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
113328,Sandringham Rd Od,2024-03-15T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-15T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
113328,Sandringham Rd Od,2024-03-15T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
113328,Sandringham Rd Od,2024-03-15T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
113328,Sandringham Rd Od,2024-03-15T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.12
113328,Sandringham Rd Od,2024-03-15T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.06
113328,Sandringham Rd Od,2024-03-15T00:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-15T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-15T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-15T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.18
113328,Sandringham Rd Od,2024-03-15T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.31
113328,Sandringham Rd Od,2024-03-15T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.73
113328,Sandringham Rd Od,2024-03-15T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.78
113328,Sandringham Rd Od,2024-03-15T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.85
113328,Sandringham Rd Od,2024-03-15T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.22
113328,Sandringham Rd Od,2024-03-15T00:30:00.000+00:00,feeder,4,N Current (RMS),A,27.8
113328,Sandringham Rd Od,2024-03-15T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
113328,Sandringham Rd Od,2024-03-15T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.4
113328,Sandringham Rd Od,2024-03-15T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.7
113328,Sandringham Rd Od,2024-03-15T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.46
113328,Sandringham Rd Od,2024-03-15T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
113328,Sandringham Rd Od,2024-03-15T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
113328,Sandringham Rd Od,2024-03-15T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.02
113328,Sandringham Rd Od,2024-03-15T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.37
113328,Sandringham Rd Od,2024-03-15T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.64
113328,Sandringham Rd Od,2024-03-15T00:30:00.000+00:00,feeder,3,N Current (RMS),A,18.6
113328,Sandringham Rd Od,2024-03-15T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
113328,Sandringham Rd Od,2024-03-15T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
113328,Sandringham Rd Od,2024-03-15T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
113328,Sandringham Rd Od,2024-03-15T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
113328,Sandringham Rd Od,2024-03-15T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.03
113328,Sandringham Rd Od,2024-03-15T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
113328,Sandringham Rd Od,2024-03-15T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.23
113328,Sandringham Rd Od,2024-03-15T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.31
113328,Sandringham Rd Od,2024-03-15T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.68
113328,Sandringham Rd Od,2024-03-15T00:30:00.000+00:00,feeder,2,N Current (RMS),A,26.3
113328,Sandringham Rd Od,2024-03-15T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.6
113328,Sandringham Rd Od,2024-03-15T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
113328,Sandringham Rd Od,2024-03-15T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
113328,Sandringham Rd Od,2024-03-15T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
113328,Sandringham Rd Od,2024-03-15T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
113328,Sandringham Rd Od,2024-03-15T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.63
113328,Sandringham Rd Od,2024-03-15T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.71
113328,Sandringham Rd Od,2024-03-15T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.45
113328,Sandringham Rd Od,2024-03-15T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
113328,Sandringham Rd Od,2024-03-15T00:30:00.000+00:00,feeder,1,N Current (RMS),A,66.5
113328,Sandringham Rd Od,2024-03-15T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
113328,Sandringham Rd Od,2024-03-15T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
113328,Sandringham Rd Od,2024-03-15T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.8
113328,Sandringham Rd Od,2024-03-15T00:30:00.000+00:00,transformer,,Temperature,C,27.3
113328,Sandringham Rd Od,2024-03-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
113328,Sandringham Rd Od,2024-03-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
113328,Sandringham Rd Od,2024-03-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
113328,Sandringham Rd Od,2024-03-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
113328,Sandringham Rd Od,2024-03-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
113328,Sandringham Rd Od,2024-03-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
113328,Sandringham Rd Od,2024-03-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
113328,Sandringham Rd Od,2024-03-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
113328,Sandringham Rd Od,2024-03-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.5
113328,Sandringham Rd Od,2024-03-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,27.75
113328,Sandringham Rd Od,2024-03-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,24.87
113328,Sandringham Rd Od,2024-03-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,40.47
113328,Sandringham Rd Od,2024-03-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,103.2
113328,Sandringham Rd Od,2024-03-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
113328,Sandringham Rd Od,2024-03-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
113328,Sandringham Rd Od,2024-03-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
113328,Sandringham Rd Od,2024-03-15T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
113328,Sandringham Rd Od,2024-03-15T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
113328,Sandringham Rd Od,2024-03-15T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
113328,Sandringham Rd Od,2024-03-15T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
113328,Sandringham Rd Od,2024-03-15T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.13
113328,Sandringham Rd Od,2024-03-15T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
113328,Sandringham Rd Od,2024-03-15T00:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-15T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-15T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-15T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.19
113328,Sandringham Rd Od,2024-03-15T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.21
113328,Sandringham Rd Od,2024-03-15T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.95
113328,Sandringham Rd Od,2024-03-15T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.84
113328,Sandringham Rd Od,2024-03-15T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.9
113328,Sandringham Rd Od,2024-03-15T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.93
113328,Sandringham Rd Od,2024-03-15T00:20:00.000+00:00,feeder,4,N Current (RMS),A,28.4
113328,Sandringham Rd Od,2024-03-15T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
113328,Sandringham Rd Od,2024-03-15T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.4
113328,Sandringham Rd Od,2024-03-15T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.2
113328,Sandringham Rd Od,2024-03-15T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.51
113328,Sandringham Rd Od,2024-03-15T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
113328,Sandringham Rd Od,2024-03-15T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
113328,Sandringham Rd Od,2024-03-15T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.14
113328,Sandringham Rd Od,2024-03-15T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.47
113328,Sandringham Rd Od,2024-03-15T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.19
113328,Sandringham Rd Od,2024-03-15T00:20:00.000+00:00,feeder,3,N Current (RMS),A,19.8
113328,Sandringham Rd Od,2024-03-15T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
113328,Sandringham Rd Od,2024-03-15T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
113328,Sandringham Rd Od,2024-03-15T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
113328,Sandringham Rd Od,2024-03-15T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
113328,Sandringham Rd Od,2024-03-15T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.7
113328,Sandringham Rd Od,2024-03-15T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
113328,Sandringham Rd Od,2024-03-15T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.8
113328,Sandringham Rd Od,2024-03-15T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.59
113328,Sandringham Rd Od,2024-03-15T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.29
113328,Sandringham Rd Od,2024-03-15T00:20:00.000+00:00,feeder,2,N Current (RMS),A,31.6
113328,Sandringham Rd Od,2024-03-15T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.9
113328,Sandringham Rd Od,2024-03-15T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
113328,Sandringham Rd Od,2024-03-15T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
113328,Sandringham Rd Od,2024-03-15T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
113328,Sandringham Rd Od,2024-03-15T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
113328,Sandringham Rd Od,2024-03-15T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.9
113328,Sandringham Rd Od,2024-03-15T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.87
113328,Sandringham Rd Od,2024-03-15T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.54
113328,Sandringham Rd Od,2024-03-15T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.37
113328,Sandringham Rd Od,2024-03-15T00:20:00.000+00:00,feeder,1,N Current (RMS),A,63.0
113328,Sandringham Rd Od,2024-03-15T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
113328,Sandringham Rd Od,2024-03-15T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
113328,Sandringham Rd Od,2024-03-15T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.4
113328,Sandringham Rd Od,2024-03-15T00:20:00.000+00:00,transformer,,Temperature,C,27.3
113328,Sandringham Rd Od,2024-03-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
113328,Sandringham Rd Od,2024-03-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
113328,Sandringham Rd Od,2024-03-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
113328,Sandringham Rd Od,2024-03-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
113328,Sandringham Rd Od,2024-03-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
113328,Sandringham Rd Od,2024-03-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
113328,Sandringham Rd Od,2024-03-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
113328,Sandringham Rd Od,2024-03-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
113328,Sandringham Rd Od,2024-03-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.97
113328,Sandringham Rd Od,2024-03-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,30.65
113328,Sandringham Rd Od,2024-03-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.38
113328,Sandringham Rd Od,2024-03-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,37.76
113328,Sandringham Rd Od,2024-03-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,96.4
113328,Sandringham Rd Od,2024-03-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
113328,Sandringham Rd Od,2024-03-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
113328,Sandringham Rd Od,2024-03-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
113328,Sandringham Rd Od,2024-03-15T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
113328,Sandringham Rd Od,2024-03-15T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
113328,Sandringham Rd Od,2024-03-15T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
113328,Sandringham Rd Od,2024-03-15T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
113328,Sandringham Rd Od,2024-03-15T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.15
113328,Sandringham Rd Od,2024-03-15T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
113328,Sandringham Rd Od,2024-03-15T00:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-15T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-15T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-15T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.02
113328,Sandringham Rd Od,2024-03-15T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
113328,Sandringham Rd Od,2024-03-15T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.89
113328,Sandringham Rd Od,2024-03-15T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.4
113328,Sandringham Rd Od,2024-03-15T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.27
113328,Sandringham Rd Od,2024-03-15T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.44
113328,Sandringham Rd Od,2024-03-15T00:10:00.000+00:00,feeder,4,N Current (RMS),A,36.7
113328,Sandringham Rd Od,2024-03-15T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
113328,Sandringham Rd Od,2024-03-15T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.5
113328,Sandringham Rd Od,2024-03-15T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.1
113328,Sandringham Rd Od,2024-03-15T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.25
113328,Sandringham Rd Od,2024-03-15T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
113328,Sandringham Rd Od,2024-03-15T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
113328,Sandringham Rd Od,2024-03-15T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.85
113328,Sandringham Rd Od,2024-03-15T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.52
113328,Sandringham Rd Od,2024-03-15T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.03
113328,Sandringham Rd Od,2024-03-15T00:10:00.000+00:00,feeder,3,N Current (RMS),A,19.8
113328,Sandringham Rd Od,2024-03-15T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
113328,Sandringham Rd Od,2024-03-15T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
113328,Sandringham Rd Od,2024-03-15T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
113328,Sandringham Rd Od,2024-03-15T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
113328,Sandringham Rd Od,2024-03-15T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
113328,Sandringham Rd Od,2024-03-15T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
113328,Sandringham Rd Od,2024-03-15T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.24
113328,Sandringham Rd Od,2024-03-15T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.78
113328,Sandringham Rd Od,2024-03-15T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.63
113328,Sandringham Rd Od,2024-03-15T00:10:00.000+00:00,feeder,2,N Current (RMS),A,26.1
113328,Sandringham Rd Od,2024-03-15T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.3
113328,Sandringham Rd Od,2024-03-15T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.8
113328,Sandringham Rd Od,2024-03-15T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
113328,Sandringham Rd Od,2024-03-15T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
113328,Sandringham Rd Od,2024-03-15T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
113328,Sandringham Rd Od,2024-03-15T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.28
113328,Sandringham Rd Od,2024-03-15T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.59
113328,Sandringham Rd Od,2024-03-15T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.82
113328,Sandringham Rd Od,2024-03-15T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.78
113328,Sandringham Rd Od,2024-03-15T00:10:00.000+00:00,feeder,1,N Current (RMS),A,60.5
113328,Sandringham Rd Od,2024-03-15T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
113328,Sandringham Rd Od,2024-03-15T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
113328,Sandringham Rd Od,2024-03-15T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.5
113328,Sandringham Rd Od,2024-03-15T00:10:00.000+00:00,transformer,,Temperature,C,27.4
113328,Sandringham Rd Od,2024-03-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
113328,Sandringham Rd Od,2024-03-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
113328,Sandringham Rd Od,2024-03-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
113328,Sandringham Rd Od,2024-03-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
113328,Sandringham Rd Od,2024-03-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
113328,Sandringham Rd Od,2024-03-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
113328,Sandringham Rd Od,2024-03-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
113328,Sandringham Rd Od,2024-03-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
113328,Sandringham Rd Od,2024-03-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.47
113328,Sandringham Rd Od,2024-03-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,29.09
113328,Sandringham Rd Od,2024-03-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,31.24
113328,Sandringham Rd Od,2024-03-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,40.85
113328,Sandringham Rd Od,2024-03-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,98.5
113328,Sandringham Rd Od,2024-03-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
113328,Sandringham Rd Od,2024-03-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
113328,Sandringham Rd Od,2024-03-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
113328,Sandringham Rd Od,2024-03-15T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
113328,Sandringham Rd Od,2024-03-15T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
113328,Sandringham Rd Od,2024-03-15T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
113328,Sandringham Rd Od,2024-03-15T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
113328,Sandringham Rd Od,2024-03-15T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.15
113328,Sandringham Rd Od,2024-03-15T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
113328,Sandringham Rd Od,2024-03-15T00:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-15T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-15T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-15T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
113328,Sandringham Rd Od,2024-03-15T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
113328,Sandringham Rd Od,2024-03-15T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.61
113328,Sandringham Rd Od,2024-03-15T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.56
113328,Sandringham Rd Od,2024-03-15T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.49
113328,Sandringham Rd Od,2024-03-15T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.25
113328,Sandringham Rd Od,2024-03-15T00:00:00.000+00:00,feeder,4,N Current (RMS),A,33.5
113328,Sandringham Rd Od,2024-03-15T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
113328,Sandringham Rd Od,2024-03-15T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.2
113328,Sandringham Rd Od,2024-03-15T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.8
113328,Sandringham Rd Od,2024-03-15T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.4
113328,Sandringham Rd Od,2024-03-15T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
113328,Sandringham Rd Od,2024-03-15T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
113328,Sandringham Rd Od,2024-03-15T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
113328,Sandringham Rd Od,2024-03-15T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.6
113328,Sandringham Rd Od,2024-03-15T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.42
113328,Sandringham Rd Od,2024-03-15T00:00:00.000+00:00,feeder,3,N Current (RMS),A,20.8
113328,Sandringham Rd Od,2024-03-15T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
113328,Sandringham Rd Od,2024-03-15T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
113328,Sandringham Rd Od,2024-03-15T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
113328,Sandringham Rd Od,2024-03-15T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
113328,Sandringham Rd Od,2024-03-15T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.97
113328,Sandringham Rd Od,2024-03-15T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
113328,Sandringham Rd Od,2024-03-15T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.75
113328,Sandringham Rd Od,2024-03-15T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.1
113328,Sandringham Rd Od,2024-03-15T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.1
113328,Sandringham Rd Od,2024-03-15T00:00:00.000+00:00,feeder,2,N Current (RMS),A,27.2
113328,Sandringham Rd Od,2024-03-15T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
113328,Sandringham Rd Od,2024-03-15T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
113328,Sandringham Rd Od,2024-03-15T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
113328,Sandringham Rd Od,2024-03-15T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
113328,Sandringham Rd Od,2024-03-15T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
113328,Sandringham Rd Od,2024-03-15T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.96
113328,Sandringham Rd Od,2024-03-15T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.74
113328,Sandringham Rd Od,2024-03-15T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.02
113328,Sandringham Rd Od,2024-03-15T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.04
113328,Sandringham Rd Od,2024-03-15T00:00:00.000+00:00,feeder,1,N Current (RMS),A,62.8
113328,Sandringham Rd Od,2024-03-15T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
113328,Sandringham Rd Od,2024-03-15T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
113328,Sandringham Rd Od,2024-03-15T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.5
113328,Sandringham Rd Od,2024-03-15T00:00:00.000+00:00,transformer,,Temperature,C,27.4
113328,Sandringham Rd Od,2024-03-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
113328,Sandringham Rd Od,2024-03-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
113328,Sandringham Rd Od,2024-03-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
113328,Sandringham Rd Od,2024-03-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
113328,Sandringham Rd Od,2024-03-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
113328,Sandringham Rd Od,2024-03-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
113328,Sandringham Rd Od,2024-03-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
113328,Sandringham Rd Od,2024-03-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
113328,Sandringham Rd Od,2024-03-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.5
113328,Sandringham Rd Od,2024-03-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,29.05
113328,Sandringham Rd Od,2024-03-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,31.07
113328,Sandringham Rd Od,2024-03-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,42.77
113328,Sandringham Rd Od,2024-03-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,105.0
113328,Sandringham Rd Od,2024-03-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
113328,Sandringham Rd Od,2024-03-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
113328,Sandringham Rd Od,2024-03-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
113328,Sandringham Rd Od,2024-03-23T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-23T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-23T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
113328,Sandringham Rd Od,2024-03-23T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
113328,Sandringham Rd Od,2024-03-23T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.15
113328,Sandringham Rd Od,2024-03-23T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.06
113328,Sandringham Rd Od,2024-03-23T23:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-23T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-23T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-23T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-23T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.25
113328,Sandringham Rd Od,2024-03-23T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
113328,Sandringham Rd Od,2024-03-23T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.88
113328,Sandringham Rd Od,2024-03-23T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.34
113328,Sandringham Rd Od,2024-03-23T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.92
113328,Sandringham Rd Od,2024-03-23T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.83
113328,Sandringham Rd Od,2024-03-23T23:50:00.000+00:00,feeder,4,N Current (RMS),A,32.3
113328,Sandringham Rd Od,2024-03-23T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.2
113328,Sandringham Rd Od,2024-03-23T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.8
113328,Sandringham Rd Od,2024-03-23T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.8
113328,Sandringham Rd Od,2024-03-23T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.28
113328,Sandringham Rd Od,2024-03-23T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
113328,Sandringham Rd Od,2024-03-23T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
113328,Sandringham Rd Od,2024-03-23T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.15
113328,Sandringham Rd Od,2024-03-23T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.04
113328,Sandringham Rd Od,2024-03-23T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.25
113328,Sandringham Rd Od,2024-03-23T23:50:00.000+00:00,feeder,3,N Current (RMS),A,19.4
113328,Sandringham Rd Od,2024-03-23T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
113328,Sandringham Rd Od,2024-03-23T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
113328,Sandringham Rd Od,2024-03-23T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
113328,Sandringham Rd Od,2024-03-23T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
113328,Sandringham Rd Od,2024-03-23T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.95
113328,Sandringham Rd Od,2024-03-23T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
113328,Sandringham Rd Od,2024-03-23T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.26
113328,Sandringham Rd Od,2024-03-23T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.96
113328,Sandringham Rd Od,2024-03-23T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.74
113328,Sandringham Rd Od,2024-03-23T23:50:00.000+00:00,feeder,2,N Current (RMS),A,43.7
113328,Sandringham Rd Od,2024-03-23T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
113328,Sandringham Rd Od,2024-03-23T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.6
113328,Sandringham Rd Od,2024-03-23T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
113328,Sandringham Rd Od,2024-03-23T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
113328,Sandringham Rd Od,2024-03-23T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
113328,Sandringham Rd Od,2024-03-23T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.0
113328,Sandringham Rd Od,2024-03-23T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.69
113328,Sandringham Rd Od,2024-03-23T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.52
113328,Sandringham Rd Od,2024-03-23T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.77
113328,Sandringham Rd Od,2024-03-23T23:50:00.000+00:00,feeder,1,N Current (RMS),A,63.2
113328,Sandringham Rd Od,2024-03-23T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
113328,Sandringham Rd Od,2024-03-23T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
113328,Sandringham Rd Od,2024-03-23T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.1
113328,Sandringham Rd Od,2024-03-23T23:50:00.000+00:00,transformer,,Temperature,C,24.1
113328,Sandringham Rd Od,2024-03-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
113328,Sandringham Rd Od,2024-03-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
113328,Sandringham Rd Od,2024-03-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
113328,Sandringham Rd Od,2024-03-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
113328,Sandringham Rd Od,2024-03-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
113328,Sandringham Rd Od,2024-03-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
113328,Sandringham Rd Od,2024-03-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
113328,Sandringham Rd Od,2024-03-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
113328,Sandringham Rd Od,2024-03-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.21
113328,Sandringham Rd Od,2024-03-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,29.46
113328,Sandringham Rd Od,2024-03-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,37.29
113328,Sandringham Rd Od,2024-03-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,42.53
113328,Sandringham Rd Od,2024-03-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,102.2
113328,Sandringham Rd Od,2024-03-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
113328,Sandringham Rd Od,2024-03-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
113328,Sandringham Rd Od,2024-03-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
113328,Sandringham Rd Od,2024-03-23T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-23T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-23T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
113328,Sandringham Rd Od,2024-03-23T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
113328,Sandringham Rd Od,2024-03-23T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.15
113328,Sandringham Rd Od,2024-03-23T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.08
113328,Sandringham Rd Od,2024-03-23T23:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-23T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-23T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-23T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-23T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.19
113328,Sandringham Rd Od,2024-03-23T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.41
113328,Sandringham Rd Od,2024-03-23T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.93
113328,Sandringham Rd Od,2024-03-23T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.48
113328,Sandringham Rd Od,2024-03-23T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.27
113328,Sandringham Rd Od,2024-03-23T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.74
113328,Sandringham Rd Od,2024-03-23T23:40:00.000+00:00,feeder,4,N Current (RMS),A,35.0
113328,Sandringham Rd Od,2024-03-23T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
113328,Sandringham Rd Od,2024-03-23T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.9
113328,Sandringham Rd Od,2024-03-23T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.7
113328,Sandringham Rd Od,2024-03-23T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
113328,Sandringham Rd Od,2024-03-23T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
113328,Sandringham Rd Od,2024-03-23T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
113328,Sandringham Rd Od,2024-03-23T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.72
113328,Sandringham Rd Od,2024-03-23T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.26
113328,Sandringham Rd Od,2024-03-23T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.25
113328,Sandringham Rd Od,2024-03-23T23:40:00.000+00:00,feeder,3,N Current (RMS),A,20.2
113328,Sandringham Rd Od,2024-03-23T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.9
113328,Sandringham Rd Od,2024-03-23T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
113328,Sandringham Rd Od,2024-03-23T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.6
113328,Sandringham Rd Od,2024-03-23T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
113328,Sandringham Rd Od,2024-03-23T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.99
113328,Sandringham Rd Od,2024-03-23T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
113328,Sandringham Rd Od,2024-03-23T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.28
113328,Sandringham Rd Od,2024-03-23T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.35
113328,Sandringham Rd Od,2024-03-23T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.43
113328,Sandringham Rd Od,2024-03-23T23:40:00.000+00:00,feeder,2,N Current (RMS),A,37.9
113328,Sandringham Rd Od,2024-03-23T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
113328,Sandringham Rd Od,2024-03-23T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.8
113328,Sandringham Rd Od,2024-03-23T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
113328,Sandringham Rd Od,2024-03-23T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
113328,Sandringham Rd Od,2024-03-23T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
113328,Sandringham Rd Od,2024-03-23T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.43
113328,Sandringham Rd Od,2024-03-23T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.11
113328,Sandringham Rd Od,2024-03-23T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.68
113328,Sandringham Rd Od,2024-03-23T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.32
113328,Sandringham Rd Od,2024-03-23T23:40:00.000+00:00,feeder,1,N Current (RMS),A,68.0
113328,Sandringham Rd Od,2024-03-23T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
113328,Sandringham Rd Od,2024-03-23T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
113328,Sandringham Rd Od,2024-03-23T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.8
113328,Sandringham Rd Od,2024-03-23T23:40:00.000+00:00,transformer,,Temperature,C,24.1
113328,Sandringham Rd Od,2024-03-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
113328,Sandringham Rd Od,2024-03-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
113328,Sandringham Rd Od,2024-03-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
113328,Sandringham Rd Od,2024-03-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
113328,Sandringham Rd Od,2024-03-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
113328,Sandringham Rd Od,2024-03-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
113328,Sandringham Rd Od,2024-03-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
113328,Sandringham Rd Od,2024-03-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
113328,Sandringham Rd Od,2024-03-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.55
113328,Sandringham Rd Od,2024-03-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,29.61
113328,Sandringham Rd Od,2024-03-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,34.4
113328,Sandringham Rd Od,2024-03-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,44.66
113328,Sandringham Rd Od,2024-03-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,111.1
113328,Sandringham Rd Od,2024-03-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
113328,Sandringham Rd Od,2024-03-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
113328,Sandringham Rd Od,2024-03-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
113328,Sandringham Rd Od,2024-03-23T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-23T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-23T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
113328,Sandringham Rd Od,2024-03-23T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
113328,Sandringham Rd Od,2024-03-23T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.15
113328,Sandringham Rd Od,2024-03-23T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.09
113328,Sandringham Rd Od,2024-03-23T23:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-23T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
