Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113328,Sandringham Rd Od,2024-03-23T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-23T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-23T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
113328,Sandringham Rd Od,2024-03-23T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.39
113328,Sandringham Rd Od,2024-03-23T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.94
113328,Sandringham Rd Od,2024-03-23T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.54
113328,Sandringham Rd Od,2024-03-23T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.34
113328,Sandringham Rd Od,2024-03-23T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.69
113328,Sandringham Rd Od,2024-03-23T23:30:00.000+00:00,feeder,4,N Current (RMS),A,33.2
113328,Sandringham Rd Od,2024-03-23T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
113328,Sandringham Rd Od,2024-03-23T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.4
113328,Sandringham Rd Od,2024-03-23T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.6
113328,Sandringham Rd Od,2024-03-23T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
113328,Sandringham Rd Od,2024-03-23T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
113328,Sandringham Rd Od,2024-03-23T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
113328,Sandringham Rd Od,2024-03-23T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.33
113328,Sandringham Rd Od,2024-03-23T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
113328,Sandringham Rd Od,2024-03-23T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.09
113328,Sandringham Rd Od,2024-03-23T23:30:00.000+00:00,feeder,3,N Current (RMS),A,26.1
113328,Sandringham Rd Od,2024-03-23T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
113328,Sandringham Rd Od,2024-03-23T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
113328,Sandringham Rd Od,2024-03-23T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
113328,Sandringham Rd Od,2024-03-23T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
113328,Sandringham Rd Od,2024-03-23T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
113328,Sandringham Rd Od,2024-03-23T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
113328,Sandringham Rd Od,2024-03-23T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.48
113328,Sandringham Rd Od,2024-03-23T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.62
113328,Sandringham Rd Od,2024-03-23T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.28
113328,Sandringham Rd Od,2024-03-23T23:30:00.000+00:00,feeder,2,N Current (RMS),A,36.0
113328,Sandringham Rd Od,2024-03-23T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
113328,Sandringham Rd Od,2024-03-23T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.4
113328,Sandringham Rd Od,2024-03-23T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
113328,Sandringham Rd Od,2024-03-23T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
113328,Sandringham Rd Od,2024-03-23T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
113328,Sandringham Rd Od,2024-03-23T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.19
113328,Sandringham Rd Od,2024-03-23T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.64
113328,Sandringham Rd Od,2024-03-23T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.17
113328,Sandringham Rd Od,2024-03-23T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.41
113328,Sandringham Rd Od,2024-03-23T23:30:00.000+00:00,feeder,1,N Current (RMS),A,69.2
113328,Sandringham Rd Od,2024-03-23T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
113328,Sandringham Rd Od,2024-03-23T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
113328,Sandringham Rd Od,2024-03-23T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,87.8
113328,Sandringham Rd Od,2024-03-23T23:30:00.000+00:00,transformer,,Temperature,C,24.2
113328,Sandringham Rd Od,2024-03-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
113328,Sandringham Rd Od,2024-03-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
113328,Sandringham Rd Od,2024-03-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
113328,Sandringham Rd Od,2024-03-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
113328,Sandringham Rd Od,2024-03-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
113328,Sandringham Rd Od,2024-03-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
113328,Sandringham Rd Od,2024-03-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
113328,Sandringham Rd Od,2024-03-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
113328,Sandringham Rd Od,2024-03-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
113328,Sandringham Rd Od,2024-03-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,32.01
113328,Sandringham Rd Od,2024-03-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,34.99
113328,Sandringham Rd Od,2024-03-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,47.38
113328,Sandringham Rd Od,2024-03-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,116.8
113328,Sandringham Rd Od,2024-03-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
113328,Sandringham Rd Od,2024-03-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
113328,Sandringham Rd Od,2024-03-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
113328,Sandringham Rd Od,2024-03-23T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-23T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
113328,Sandringham Rd Od,2024-03-23T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
113328,Sandringham Rd Od,2024-03-23T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
113328,Sandringham Rd Od,2024-03-23T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.15
113328,Sandringham Rd Od,2024-03-23T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.07
113328,Sandringham Rd Od,2024-03-23T23:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-23T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-23T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-23T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-23T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
113328,Sandringham Rd Od,2024-03-23T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.2
113328,Sandringham Rd Od,2024-03-23T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.78
113328,Sandringham Rd Od,2024-03-23T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.59
113328,Sandringham Rd Od,2024-03-23T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.95
113328,Sandringham Rd Od,2024-03-23T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.37
113328,Sandringham Rd Od,2024-03-23T23:20:00.000+00:00,feeder,4,N Current (RMS),A,32.5
113328,Sandringham Rd Od,2024-03-23T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
113328,Sandringham Rd Od,2024-03-23T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.1
113328,Sandringham Rd Od,2024-03-23T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.7
113328,Sandringham Rd Od,2024-03-23T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.38
113328,Sandringham Rd Od,2024-03-23T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
113328,Sandringham Rd Od,2024-03-23T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
113328,Sandringham Rd Od,2024-03-23T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.39
113328,Sandringham Rd Od,2024-03-23T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.74
113328,Sandringham Rd Od,2024-03-23T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.72
113328,Sandringham Rd Od,2024-03-23T23:20:00.000+00:00,feeder,3,N Current (RMS),A,22.6
113328,Sandringham Rd Od,2024-03-23T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.3
113328,Sandringham Rd Od,2024-03-23T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.3
113328,Sandringham Rd Od,2024-03-23T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
113328,Sandringham Rd Od,2024-03-23T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
113328,Sandringham Rd Od,2024-03-23T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.05
113328,Sandringham Rd Od,2024-03-23T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
113328,Sandringham Rd Od,2024-03-23T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.16
113328,Sandringham Rd Od,2024-03-23T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.6
113328,Sandringham Rd Od,2024-03-23T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.67
113328,Sandringham Rd Od,2024-03-23T23:20:00.000+00:00,feeder,2,N Current (RMS),A,33.4
113328,Sandringham Rd Od,2024-03-23T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.3
113328,Sandringham Rd Od,2024-03-23T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.3
113328,Sandringham Rd Od,2024-03-23T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
113328,Sandringham Rd Od,2024-03-23T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
113328,Sandringham Rd Od,2024-03-23T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
113328,Sandringham Rd Od,2024-03-23T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.77
113328,Sandringham Rd Od,2024-03-23T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.59
113328,Sandringham Rd Od,2024-03-23T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.27
113328,Sandringham Rd Od,2024-03-23T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.56
113328,Sandringham Rd Od,2024-03-23T23:20:00.000+00:00,feeder,1,N Current (RMS),A,61.1
113328,Sandringham Rd Od,2024-03-23T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
113328,Sandringham Rd Od,2024-03-23T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
113328,Sandringham Rd Od,2024-03-23T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.9
113328,Sandringham Rd Od,2024-03-23T23:20:00.000+00:00,transformer,,Temperature,C,24.3
113328,Sandringham Rd Od,2024-03-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
113328,Sandringham Rd Od,2024-03-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
113328,Sandringham Rd Od,2024-03-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
113328,Sandringham Rd Od,2024-03-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
113328,Sandringham Rd Od,2024-03-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
113328,Sandringham Rd Od,2024-03-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
113328,Sandringham Rd Od,2024-03-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
113328,Sandringham Rd Od,2024-03-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
113328,Sandringham Rd Od,2024-03-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.88
113328,Sandringham Rd Od,2024-03-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,33.74
113328,Sandringham Rd Od,2024-03-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,32.42
113328,Sandringham Rd Od,2024-03-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,43.25
113328,Sandringham Rd Od,2024-03-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,113.0
113328,Sandringham Rd Od,2024-03-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
113328,Sandringham Rd Od,2024-03-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
113328,Sandringham Rd Od,2024-03-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
113328,Sandringham Rd Od,2024-03-23T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-23T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
113328,Sandringham Rd Od,2024-03-23T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
113328,Sandringham Rd Od,2024-03-23T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
113328,Sandringham Rd Od,2024-03-23T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.15
113328,Sandringham Rd Od,2024-03-23T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.06
113328,Sandringham Rd Od,2024-03-23T23:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-23T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-23T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-23T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-23T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.98
113328,Sandringham Rd Od,2024-03-23T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.19
113328,Sandringham Rd Od,2024-03-23T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.73
113328,Sandringham Rd Od,2024-03-23T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.34
113328,Sandringham Rd Od,2024-03-23T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.78
113328,Sandringham Rd Od,2024-03-23T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.11
113328,Sandringham Rd Od,2024-03-23T23:10:00.000+00:00,feeder,4,N Current (RMS),A,32.3
113328,Sandringham Rd Od,2024-03-23T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
113328,Sandringham Rd Od,2024-03-23T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.8
113328,Sandringham Rd Od,2024-03-23T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.2
113328,Sandringham Rd Od,2024-03-23T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.58
113328,Sandringham Rd Od,2024-03-23T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
113328,Sandringham Rd Od,2024-03-23T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
113328,Sandringham Rd Od,2024-03-23T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.78
113328,Sandringham Rd Od,2024-03-23T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.93
113328,Sandringham Rd Od,2024-03-23T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.05
113328,Sandringham Rd Od,2024-03-23T23:10:00.000+00:00,feeder,3,N Current (RMS),A,23.2
113328,Sandringham Rd Od,2024-03-23T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
113328,Sandringham Rd Od,2024-03-23T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
113328,Sandringham Rd Od,2024-03-23T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
113328,Sandringham Rd Od,2024-03-23T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
113328,Sandringham Rd Od,2024-03-23T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.92
113328,Sandringham Rd Od,2024-03-23T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
113328,Sandringham Rd Od,2024-03-23T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.39
113328,Sandringham Rd Od,2024-03-23T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.39
113328,Sandringham Rd Od,2024-03-23T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.51
113328,Sandringham Rd Od,2024-03-23T23:10:00.000+00:00,feeder,2,N Current (RMS),A,32.1
113328,Sandringham Rd Od,2024-03-23T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
113328,Sandringham Rd Od,2024-03-23T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.7
113328,Sandringham Rd Od,2024-03-23T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
113328,Sandringham Rd Od,2024-03-23T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
113328,Sandringham Rd Od,2024-03-23T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
113328,Sandringham Rd Od,2024-03-23T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.02
113328,Sandringham Rd Od,2024-03-23T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.95
113328,Sandringham Rd Od,2024-03-23T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.75
113328,Sandringham Rd Od,2024-03-23T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.08
113328,Sandringham Rd Od,2024-03-23T23:10:00.000+00:00,feeder,1,N Current (RMS),A,67.2
113328,Sandringham Rd Od,2024-03-23T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
113328,Sandringham Rd Od,2024-03-23T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
113328,Sandringham Rd Od,2024-03-23T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,86.1
113328,Sandringham Rd Od,2024-03-23T23:10:00.000+00:00,transformer,,Temperature,C,24.3
113328,Sandringham Rd Od,2024-03-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
113328,Sandringham Rd Od,2024-03-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
113328,Sandringham Rd Od,2024-03-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
113328,Sandringham Rd Od,2024-03-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
113328,Sandringham Rd Od,2024-03-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
113328,Sandringham Rd Od,2024-03-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
113328,Sandringham Rd Od,2024-03-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
113328,Sandringham Rd Od,2024-03-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
113328,Sandringham Rd Od,2024-03-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.4
113328,Sandringham Rd Od,2024-03-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,33.46
113328,Sandringham Rd Od,2024-03-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,32.7
113328,Sandringham Rd Od,2024-03-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,44.69
113328,Sandringham Rd Od,2024-03-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,115.5
113328,Sandringham Rd Od,2024-03-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
113328,Sandringham Rd Od,2024-03-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
113328,Sandringham Rd Od,2024-03-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
113328,Sandringham Rd Od,2024-03-23T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-23T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
113328,Sandringham Rd Od,2024-03-23T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
113328,Sandringham Rd Od,2024-03-23T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
113328,Sandringham Rd Od,2024-03-23T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.14
113328,Sandringham Rd Od,2024-03-23T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.06
113328,Sandringham Rd Od,2024-03-23T23:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-23T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-23T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-23T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-23T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
113328,Sandringham Rd Od,2024-03-23T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.78
113328,Sandringham Rd Od,2024-03-23T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.56
113328,Sandringham Rd Od,2024-03-23T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.52
113328,Sandringham Rd Od,2024-03-23T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.15
113328,Sandringham Rd Od,2024-03-23T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
113328,Sandringham Rd Od,2024-03-23T23:00:00.000+00:00,feeder,4,N Current (RMS),A,34.6
113328,Sandringham Rd Od,2024-03-23T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.8
113328,Sandringham Rd Od,2024-03-23T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.1
113328,Sandringham Rd Od,2024-03-23T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.7
113328,Sandringham Rd Od,2024-03-23T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.45
113328,Sandringham Rd Od,2024-03-23T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
113328,Sandringham Rd Od,2024-03-23T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
113328,Sandringham Rd Od,2024-03-23T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.65
113328,Sandringham Rd Od,2024-03-23T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.54
113328,Sandringham Rd Od,2024-03-23T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.45
113328,Sandringham Rd Od,2024-03-23T23:00:00.000+00:00,feeder,3,N Current (RMS),A,27.5
113328,Sandringham Rd Od,2024-03-23T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.1
113328,Sandringham Rd Od,2024-03-23T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.2
113328,Sandringham Rd Od,2024-03-23T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.6
113328,Sandringham Rd Od,2024-03-23T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
113328,Sandringham Rd Od,2024-03-23T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.86
113328,Sandringham Rd Od,2024-03-23T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
113328,Sandringham Rd Od,2024-03-23T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.12
113328,Sandringham Rd Od,2024-03-23T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.52
113328,Sandringham Rd Od,2024-03-23T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.51
113328,Sandringham Rd Od,2024-03-23T23:00:00.000+00:00,feeder,2,N Current (RMS),A,32.2
113328,Sandringham Rd Od,2024-03-23T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.7
113328,Sandringham Rd Od,2024-03-23T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
113328,Sandringham Rd Od,2024-03-23T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
113328,Sandringham Rd Od,2024-03-23T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
113328,Sandringham Rd Od,2024-03-23T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
113328,Sandringham Rd Od,2024-03-23T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.61
113328,Sandringham Rd Od,2024-03-23T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.21
113328,Sandringham Rd Od,2024-03-23T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.35
113328,Sandringham Rd Od,2024-03-23T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.51
113328,Sandringham Rd Od,2024-03-23T23:00:00.000+00:00,feeder,1,N Current (RMS),A,62.8
113328,Sandringham Rd Od,2024-03-23T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.1
113328,Sandringham Rd Od,2024-03-23T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
113328,Sandringham Rd Od,2024-03-23T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,86.9
113328,Sandringham Rd Od,2024-03-23T23:00:00.000+00:00,transformer,,Temperature,C,24.4
113328,Sandringham Rd Od,2024-03-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
113328,Sandringham Rd Od,2024-03-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
113328,Sandringham Rd Od,2024-03-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
113328,Sandringham Rd Od,2024-03-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
113328,Sandringham Rd Od,2024-03-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
113328,Sandringham Rd Od,2024-03-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
113328,Sandringham Rd Od,2024-03-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
113328,Sandringham Rd Od,2024-03-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
113328,Sandringham Rd Od,2024-03-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.75
113328,Sandringham Rd Od,2024-03-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,35.51
113328,Sandringham Rd Od,2024-03-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,35.42
113328,Sandringham Rd Od,2024-03-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,45.4
113328,Sandringham Rd Od,2024-03-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,113.2
113328,Sandringham Rd Od,2024-03-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
113328,Sandringham Rd Od,2024-03-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
113328,Sandringham Rd Od,2024-03-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
113328,Sandringham Rd Od,2024-03-23T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-23T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-23T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
113328,Sandringham Rd Od,2024-03-23T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
113328,Sandringham Rd Od,2024-03-23T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.17
113328,Sandringham Rd Od,2024-03-23T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.07
113328,Sandringham Rd Od,2024-03-23T22:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-23T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-23T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-23T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-23T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
113328,Sandringham Rd Od,2024-03-23T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.76
113328,Sandringham Rd Od,2024-03-23T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.66
113328,Sandringham Rd Od,2024-03-23T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.01
113328,Sandringham Rd Od,2024-03-23T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.33
113328,Sandringham Rd Od,2024-03-23T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.52
113328,Sandringham Rd Od,2024-03-23T22:50:00.000+00:00,feeder,4,N Current (RMS),A,34.5
113328,Sandringham Rd Od,2024-03-23T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.3
113328,Sandringham Rd Od,2024-03-23T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
113328,Sandringham Rd Od,2024-03-23T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
113328,Sandringham Rd Od,2024-03-23T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.4
113328,Sandringham Rd Od,2024-03-23T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
113328,Sandringham Rd Od,2024-03-23T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
113328,Sandringham Rd Od,2024-03-23T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.59
113328,Sandringham Rd Od,2024-03-23T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.86
113328,Sandringham Rd Od,2024-03-23T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.36
113328,Sandringham Rd Od,2024-03-23T22:50:00.000+00:00,feeder,3,N Current (RMS),A,25.3
113328,Sandringham Rd Od,2024-03-23T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.9
113328,Sandringham Rd Od,2024-03-23T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.7
113328,Sandringham Rd Od,2024-03-23T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
113328,Sandringham Rd Od,2024-03-23T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
113328,Sandringham Rd Od,2024-03-23T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.52
113328,Sandringham Rd Od,2024-03-23T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.58
113328,Sandringham Rd Od,2024-03-23T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.71
113328,Sandringham Rd Od,2024-03-23T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.44
113328,Sandringham Rd Od,2024-03-23T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.93
113328,Sandringham Rd Od,2024-03-23T22:50:00.000+00:00,feeder,2,N Current (RMS),A,44.4
113328,Sandringham Rd Od,2024-03-23T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,75.0
113328,Sandringham Rd Od,2024-03-23T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.8
113328,Sandringham Rd Od,2024-03-23T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
113328,Sandringham Rd Od,2024-03-23T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
113328,Sandringham Rd Od,2024-03-23T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
113328,Sandringham Rd Od,2024-03-23T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.26
113328,Sandringham Rd Od,2024-03-23T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.66
113328,Sandringham Rd Od,2024-03-23T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.81
113328,Sandringham Rd Od,2024-03-23T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.81
113328,Sandringham Rd Od,2024-03-23T22:50:00.000+00:00,feeder,1,N Current (RMS),A,100.8
113328,Sandringham Rd Od,2024-03-23T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
113328,Sandringham Rd Od,2024-03-23T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
113328,Sandringham Rd Od,2024-03-23T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,129.1
113328,Sandringham Rd Od,2024-03-23T22:50:00.000+00:00,transformer,,Temperature,C,24.5
113328,Sandringham Rd Od,2024-03-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
113328,Sandringham Rd Od,2024-03-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
113328,Sandringham Rd Od,2024-03-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
113328,Sandringham Rd Od,2024-03-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
113328,Sandringham Rd Od,2024-03-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
113328,Sandringham Rd Od,2024-03-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
113328,Sandringham Rd Od,2024-03-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
113328,Sandringham Rd Od,2024-03-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
113328,Sandringham Rd Od,2024-03-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.37
113328,Sandringham Rd Od,2024-03-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,42.97
113328,Sandringham Rd Od,2024-03-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,39.28
113328,Sandringham Rd Od,2024-03-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,57.55
113328,Sandringham Rd Od,2024-03-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,130.6
113328,Sandringham Rd Od,2024-03-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
113328,Sandringham Rd Od,2024-03-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
113328,Sandringham Rd Od,2024-03-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.9
113328,Sandringham Rd Od,2024-03-23T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-23T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-23T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
113328,Sandringham Rd Od,2024-03-23T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
113328,Sandringham Rd Od,2024-03-23T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.19
113328,Sandringham Rd Od,2024-03-23T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.07
113328,Sandringham Rd Od,2024-03-23T22:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-23T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-23T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-23T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-23T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
113328,Sandringham Rd Od,2024-03-23T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.11
113328,Sandringham Rd Od,2024-03-23T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.98
113328,Sandringham Rd Od,2024-03-23T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.1
113328,Sandringham Rd Od,2024-03-23T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.55
113328,Sandringham Rd Od,2024-03-23T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.74
113328,Sandringham Rd Od,2024-03-23T22:40:00.000+00:00,feeder,4,N Current (RMS),A,36.7
113328,Sandringham Rd Od,2024-03-23T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.8
113328,Sandringham Rd Od,2024-03-23T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.2
113328,Sandringham Rd Od,2024-03-23T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.8
113328,Sandringham Rd Od,2024-03-23T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.44
113328,Sandringham Rd Od,2024-03-23T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
113328,Sandringham Rd Od,2024-03-23T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
113328,Sandringham Rd Od,2024-03-23T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.68
113328,Sandringham Rd Od,2024-03-23T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.9
113328,Sandringham Rd Od,2024-03-23T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.37
113328,Sandringham Rd Od,2024-03-23T22:40:00.000+00:00,feeder,3,N Current (RMS),A,25.9
113328,Sandringham Rd Od,2024-03-23T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
113328,Sandringham Rd Od,2024-03-23T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.1
113328,Sandringham Rd Od,2024-03-23T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.3
113328,Sandringham Rd Od,2024-03-23T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
113328,Sandringham Rd Od,2024-03-23T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.87
113328,Sandringham Rd Od,2024-03-23T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
113328,Sandringham Rd Od,2024-03-23T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.31
113328,Sandringham Rd Od,2024-03-23T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.53
113328,Sandringham Rd Od,2024-03-23T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.06
113328,Sandringham Rd Od,2024-03-23T22:40:00.000+00:00,feeder,2,N Current (RMS),A,48.9
113328,Sandringham Rd Od,2024-03-23T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,77.5
113328,Sandringham Rd Od,2024-03-23T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,88.8
113328,Sandringham Rd Od,2024-03-23T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.7
113328,Sandringham Rd Od,2024-03-23T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
113328,Sandringham Rd Od,2024-03-23T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
113328,Sandringham Rd Od,2024-03-23T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.88
113328,Sandringham Rd Od,2024-03-23T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.1
113328,Sandringham Rd Od,2024-03-23T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.13
113328,Sandringham Rd Od,2024-03-23T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.45
113328,Sandringham Rd Od,2024-03-23T22:40:00.000+00:00,feeder,1,N Current (RMS),A,71.2
113328,Sandringham Rd Od,2024-03-23T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.1
113328,Sandringham Rd Od,2024-03-23T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
113328,Sandringham Rd Od,2024-03-23T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,99.0
113328,Sandringham Rd Od,2024-03-23T22:40:00.000+00:00,transformer,,Temperature,C,24.6
113328,Sandringham Rd Od,2024-03-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
113328,Sandringham Rd Od,2024-03-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
113328,Sandringham Rd Od,2024-03-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
113328,Sandringham Rd Od,2024-03-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
113328,Sandringham Rd Od,2024-03-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
113328,Sandringham Rd Od,2024-03-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
113328,Sandringham Rd Od,2024-03-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
113328,Sandringham Rd Od,2024-03-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
113328,Sandringham Rd Od,2024-03-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.09
113328,Sandringham Rd Od,2024-03-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,45.19
113328,Sandringham Rd Od,2024-03-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,47.92
113328,Sandringham Rd Od,2024-03-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,54.54
113328,Sandringham Rd Od,2024-03-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,117.6
113328,Sandringham Rd Od,2024-03-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
113328,Sandringham Rd Od,2024-03-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
113328,Sandringham Rd Od,2024-03-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
113328,Sandringham Rd Od,2024-03-23T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-23T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-23T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
113328,Sandringham Rd Od,2024-03-23T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
113328,Sandringham Rd Od,2024-03-23T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.19
113328,Sandringham Rd Od,2024-03-23T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.07
113328,Sandringham Rd Od,2024-03-23T22:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-23T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-23T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-23T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-23T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
113328,Sandringham Rd Od,2024-03-23T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.73
113328,Sandringham Rd Od,2024-03-23T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.09
113328,Sandringham Rd Od,2024-03-23T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.82
113328,Sandringham Rd Od,2024-03-23T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.16
113328,Sandringham Rd Od,2024-03-23T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.55
113328,Sandringham Rd Od,2024-03-23T22:30:00.000+00:00,feeder,4,N Current (RMS),A,36.3
113328,Sandringham Rd Od,2024-03-23T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.8
113328,Sandringham Rd Od,2024-03-23T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,61.7
113328,Sandringham Rd Od,2024-03-23T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.4
113328,Sandringham Rd Od,2024-03-23T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.35
113328,Sandringham Rd Od,2024-03-23T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
113328,Sandringham Rd Od,2024-03-23T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
113328,Sandringham Rd Od,2024-03-23T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.98
113328,Sandringham Rd Od,2024-03-23T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.09
113328,Sandringham Rd Od,2024-03-23T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.76
113328,Sandringham Rd Od,2024-03-23T22:30:00.000+00:00,feeder,3,N Current (RMS),A,22.9
113328,Sandringham Rd Od,2024-03-23T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.4
113328,Sandringham Rd Od,2024-03-23T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.3
113328,Sandringham Rd Od,2024-03-23T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.3
113328,Sandringham Rd Od,2024-03-23T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
113328,Sandringham Rd Od,2024-03-23T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.15
113328,Sandringham Rd Od,2024-03-23T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
113328,Sandringham Rd Od,2024-03-23T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.19
113328,Sandringham Rd Od,2024-03-23T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.79
113328,Sandringham Rd Od,2024-03-23T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.15
113328,Sandringham Rd Od,2024-03-23T22:30:00.000+00:00,feeder,2,N Current (RMS),A,39.1
113328,Sandringham Rd Od,2024-03-23T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,78.2
113328,Sandringham Rd Od,2024-03-23T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.4
113328,Sandringham Rd Od,2024-03-23T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,69.9
113328,Sandringham Rd Od,2024-03-23T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
113328,Sandringham Rd Od,2024-03-23T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
113328,Sandringham Rd Od,2024-03-23T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.86
113328,Sandringham Rd Od,2024-03-23T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.84
113328,Sandringham Rd Od,2024-03-23T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.36
113328,Sandringham Rd Od,2024-03-23T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.06
113328,Sandringham Rd Od,2024-03-23T22:30:00.000+00:00,feeder,1,N Current (RMS),A,81.8
113328,Sandringham Rd Od,2024-03-23T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
113328,Sandringham Rd Od,2024-03-23T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
113328,Sandringham Rd Od,2024-03-23T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,110.4
113328,Sandringham Rd Od,2024-03-23T22:30:00.000+00:00,transformer,,Temperature,C,24.6
113328,Sandringham Rd Od,2024-03-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
113328,Sandringham Rd Od,2024-03-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
113328,Sandringham Rd Od,2024-03-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
113328,Sandringham Rd Od,2024-03-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
113328,Sandringham Rd Od,2024-03-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
113328,Sandringham Rd Od,2024-03-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
113328,Sandringham Rd Od,2024-03-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
113328,Sandringham Rd Od,2024-03-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
113328,Sandringham Rd Od,2024-03-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.38
113328,Sandringham Rd Od,2024-03-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,46.83
113328,Sandringham Rd Od,2024-03-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,41.21
113328,Sandringham Rd Od,2024-03-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,62.45
113328,Sandringham Rd Od,2024-03-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,142.5
113328,Sandringham Rd Od,2024-03-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
113328,Sandringham Rd Od,2024-03-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
113328,Sandringham Rd Od,2024-03-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.0
113328,Sandringham Rd Od,2024-03-23T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
113328,Sandringham Rd Od,2024-03-23T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
113328,Sandringham Rd Od,2024-03-23T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
113328,Sandringham Rd Od,2024-03-23T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
113328,Sandringham Rd Od,2024-03-23T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.2
113328,Sandringham Rd Od,2024-03-23T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.12
113328,Sandringham Rd Od,2024-03-23T22:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-23T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-23T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
113328,Sandringham Rd Od,2024-03-23T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-23T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
113328,Sandringham Rd Od,2024-03-23T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.81
113328,Sandringham Rd Od,2024-03-23T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.91
113328,Sandringham Rd Od,2024-03-23T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.22
113328,Sandringham Rd Od,2024-03-23T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.71
113328,Sandringham Rd Od,2024-03-23T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.6
113328,Sandringham Rd Od,2024-03-23T22:20:00.000+00:00,feeder,4,N Current (RMS),A,48.0
113328,Sandringham Rd Od,2024-03-23T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.7
113328,Sandringham Rd Od,2024-03-23T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.0
113328,Sandringham Rd Od,2024-03-23T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,72.3
113328,Sandringham Rd Od,2024-03-23T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.55
113328,Sandringham Rd Od,2024-03-23T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
113328,Sandringham Rd Od,2024-03-23T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
113328,Sandringham Rd Od,2024-03-23T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.72
113328,Sandringham Rd Od,2024-03-23T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.67
113328,Sandringham Rd Od,2024-03-23T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.97
113328,Sandringham Rd Od,2024-03-23T22:20:00.000+00:00,feeder,3,N Current (RMS),A,28.7
113328,Sandringham Rd Od,2024-03-23T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
113328,Sandringham Rd Od,2024-03-23T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.7
113328,Sandringham Rd Od,2024-03-23T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
113328,Sandringham Rd Od,2024-03-23T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
113328,Sandringham Rd Od,2024-03-23T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
113328,Sandringham Rd Od,2024-03-23T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
113328,Sandringham Rd Od,2024-03-23T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
113328,Sandringham Rd Od,2024-03-23T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.21
113328,Sandringham Rd Od,2024-03-23T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.15
113328,Sandringham Rd Od,2024-03-23T22:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-23T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-23T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
113328,Sandringham Rd Od,2024-03-23T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-23T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
113328,Sandringham Rd Od,2024-03-23T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.09
113328,Sandringham Rd Od,2024-03-23T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.82
113328,Sandringham Rd Od,2024-03-23T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.21
113328,Sandringham Rd Od,2024-03-23T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.55
113328,Sandringham Rd Od,2024-03-23T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.92
113328,Sandringham Rd Od,2024-03-23T22:10:00.000+00:00,feeder,4,N Current (RMS),A,50.6
113328,Sandringham Rd Od,2024-03-23T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.7
113328,Sandringham Rd Od,2024-03-23T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.5
113328,Sandringham Rd Od,2024-03-23T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,77.5
113328,Sandringham Rd Od,2024-03-23T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
113328,Sandringham Rd Od,2024-03-23T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
113328,Sandringham Rd Od,2024-03-23T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
113328,Sandringham Rd Od,2024-03-23T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.62
113328,Sandringham Rd Od,2024-03-23T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.38
113328,Sandringham Rd Od,2024-03-23T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.47
113328,Sandringham Rd Od,2024-03-23T22:10:00.000+00:00,feeder,3,N Current (RMS),A,48.3
113328,Sandringham Rd Od,2024-03-23T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
113328,Sandringham Rd Od,2024-03-23T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.2
113328,Sandringham Rd Od,2024-03-23T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.0
113328,Sandringham Rd Od,2024-03-23T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
113328,Sandringham Rd Od,2024-03-23T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.1
113328,Sandringham Rd Od,2024-03-23T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
113328,Sandringham Rd Od,2024-03-23T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.4
113328,Sandringham Rd Od,2024-03-23T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.28
113328,Sandringham Rd Od,2024-03-23T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.22
113328,Sandringham Rd Od,2024-03-23T22:10:00.000+00:00,feeder,2,N Current (RMS),A,41.2
113328,Sandringham Rd Od,2024-03-23T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.6
113328,Sandringham Rd Od,2024-03-23T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.3
113328,Sandringham Rd Od,2024-03-23T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
113328,Sandringham Rd Od,2024-03-23T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
113328,Sandringham Rd Od,2024-03-23T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
113328,Sandringham Rd Od,2024-03-23T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.75
113328,Sandringham Rd Od,2024-03-23T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.97
113328,Sandringham Rd Od,2024-03-23T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.39
113328,Sandringham Rd Od,2024-03-23T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.09
113328,Sandringham Rd Od,2024-03-23T22:10:00.000+00:00,feeder,1,N Current (RMS),A,77.6
