Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113328,Sandringham Rd Od,2024-03-23T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.2
113328,Sandringham Rd Od,2024-03-23T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
113328,Sandringham Rd Od,2024-03-23T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,110.2
113328,Sandringham Rd Od,2024-03-23T22:10:00.000+00:00,transformer,,Temperature,C,24.8
113328,Sandringham Rd Od,2024-03-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
113328,Sandringham Rd Od,2024-03-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
113328,Sandringham Rd Od,2024-03-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
113328,Sandringham Rd Od,2024-03-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
113328,Sandringham Rd Od,2024-03-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
113328,Sandringham Rd Od,2024-03-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
113328,Sandringham Rd Od,2024-03-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
113328,Sandringham Rd Od,2024-03-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
113328,Sandringham Rd Od,2024-03-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.13
113328,Sandringham Rd Od,2024-03-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,47.23
113328,Sandringham Rd Od,2024-03-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,41.4
113328,Sandringham Rd Od,2024-03-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,66.55
113328,Sandringham Rd Od,2024-03-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,151.1
113328,Sandringham Rd Od,2024-03-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
113328,Sandringham Rd Od,2024-03-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
113328,Sandringham Rd Od,2024-03-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,288.0
113328,Sandringham Rd Od,2024-03-23T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
113328,Sandringham Rd Od,2024-03-23T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
113328,Sandringham Rd Od,2024-03-23T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
113328,Sandringham Rd Od,2024-03-23T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
113328,Sandringham Rd Od,2024-03-23T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.22
113328,Sandringham Rd Od,2024-03-23T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.12
113328,Sandringham Rd Od,2024-03-23T22:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-23T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-23T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
113328,Sandringham Rd Od,2024-03-23T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-23T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.1
113328,Sandringham Rd Od,2024-03-23T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
113328,Sandringham Rd Od,2024-03-23T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.67
113328,Sandringham Rd Od,2024-03-23T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.43
113328,Sandringham Rd Od,2024-03-23T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.26
113328,Sandringham Rd Od,2024-03-23T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.8
113328,Sandringham Rd Od,2024-03-23T22:00:00.000+00:00,feeder,4,N Current (RMS),A,46.0
113328,Sandringham Rd Od,2024-03-23T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.7
113328,Sandringham Rd Od,2024-03-23T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,70.1
113328,Sandringham Rd Od,2024-03-23T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,70.8
113328,Sandringham Rd Od,2024-03-23T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.15
113328,Sandringham Rd Od,2024-03-23T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
113328,Sandringham Rd Od,2024-03-23T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
113328,Sandringham Rd Od,2024-03-23T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.14
113328,Sandringham Rd Od,2024-03-23T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.38
113328,Sandringham Rd Od,2024-03-23T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.84
113328,Sandringham Rd Od,2024-03-23T22:00:00.000+00:00,feeder,3,N Current (RMS),A,38.1
113328,Sandringham Rd Od,2024-03-23T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
113328,Sandringham Rd Od,2024-03-23T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.3
113328,Sandringham Rd Od,2024-03-23T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.5
113328,Sandringham Rd Od,2024-03-23T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
113328,Sandringham Rd Od,2024-03-23T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.11
113328,Sandringham Rd Od,2024-03-23T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
113328,Sandringham Rd Od,2024-03-23T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.44
113328,Sandringham Rd Od,2024-03-23T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.07
113328,Sandringham Rd Od,2024-03-23T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.96
113328,Sandringham Rd Od,2024-03-23T22:00:00.000+00:00,feeder,2,N Current (RMS),A,43.5
113328,Sandringham Rd Od,2024-03-23T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.6
113328,Sandringham Rd Od,2024-03-23T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.6
113328,Sandringham Rd Od,2024-03-23T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
113328,Sandringham Rd Od,2024-03-23T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
113328,Sandringham Rd Od,2024-03-23T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
113328,Sandringham Rd Od,2024-03-23T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.08
113328,Sandringham Rd Od,2024-03-23T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.88
113328,Sandringham Rd Od,2024-03-23T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.51
113328,Sandringham Rd Od,2024-03-23T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.15
113328,Sandringham Rd Od,2024-03-23T22:00:00.000+00:00,feeder,1,N Current (RMS),A,73.3
113328,Sandringham Rd Od,2024-03-23T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
113328,Sandringham Rd Od,2024-03-23T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
113328,Sandringham Rd Od,2024-03-23T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,98.4
113328,Sandringham Rd Od,2024-03-23T22:00:00.000+00:00,transformer,,Temperature,C,24.9
113328,Sandringham Rd Od,2024-03-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
113328,Sandringham Rd Od,2024-03-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
113328,Sandringham Rd Od,2024-03-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
113328,Sandringham Rd Od,2024-03-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
113328,Sandringham Rd Od,2024-03-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
113328,Sandringham Rd Od,2024-03-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
113328,Sandringham Rd Od,2024-03-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
113328,Sandringham Rd Od,2024-03-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
113328,Sandringham Rd Od,2024-03-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.66
113328,Sandringham Rd Od,2024-03-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,43.92
113328,Sandringham Rd Od,2024-03-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,46.01
113328,Sandringham Rd Od,2024-03-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,61.64
113328,Sandringham Rd Od,2024-03-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,139.5
113328,Sandringham Rd Od,2024-03-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
113328,Sandringham Rd Od,2024-03-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
113328,Sandringham Rd Od,2024-03-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.8
113328,Sandringham Rd Od,2024-03-23T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
113328,Sandringham Rd Od,2024-03-23T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
113328,Sandringham Rd Od,2024-03-23T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
113328,Sandringham Rd Od,2024-03-23T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
113328,Sandringham Rd Od,2024-03-23T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.22
113328,Sandringham Rd Od,2024-03-23T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.14
113328,Sandringham Rd Od,2024-03-23T21:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-23T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-23T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
113328,Sandringham Rd Od,2024-03-23T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-23T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
113328,Sandringham Rd Od,2024-03-23T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
113328,Sandringham Rd Od,2024-03-23T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.78
113328,Sandringham Rd Od,2024-03-23T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.49
113328,Sandringham Rd Od,2024-03-23T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.22
113328,Sandringham Rd Od,2024-03-23T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.67
113328,Sandringham Rd Od,2024-03-23T21:50:00.000+00:00,feeder,4,N Current (RMS),A,53.0
113328,Sandringham Rd Od,2024-03-23T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.1
113328,Sandringham Rd Od,2024-03-23T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,69.6
113328,Sandringham Rd Od,2024-03-23T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,85.7
113328,Sandringham Rd Od,2024-03-23T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.05
113328,Sandringham Rd Od,2024-03-23T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
113328,Sandringham Rd Od,2024-03-23T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
113328,Sandringham Rd Od,2024-03-23T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.17
113328,Sandringham Rd Od,2024-03-23T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.69
113328,Sandringham Rd Od,2024-03-23T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.89
113328,Sandringham Rd Od,2024-03-23T21:50:00.000+00:00,feeder,3,N Current (RMS),A,34.5
113328,Sandringham Rd Od,2024-03-23T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
113328,Sandringham Rd Od,2024-03-23T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.3
113328,Sandringham Rd Od,2024-03-23T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.7
113328,Sandringham Rd Od,2024-03-23T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
113328,Sandringham Rd Od,2024-03-23T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.95
113328,Sandringham Rd Od,2024-03-23T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
113328,Sandringham Rd Od,2024-03-23T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.91
113328,Sandringham Rd Od,2024-03-23T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.01
113328,Sandringham Rd Od,2024-03-23T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.54
113328,Sandringham Rd Od,2024-03-23T21:50:00.000+00:00,feeder,2,N Current (RMS),A,41.6
113328,Sandringham Rd Od,2024-03-23T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.4
113328,Sandringham Rd Od,2024-03-23T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.4
113328,Sandringham Rd Od,2024-03-23T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
113328,Sandringham Rd Od,2024-03-23T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
113328,Sandringham Rd Od,2024-03-23T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
113328,Sandringham Rd Od,2024-03-23T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.13
113328,Sandringham Rd Od,2024-03-23T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.3
113328,Sandringham Rd Od,2024-03-23T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.51
113328,Sandringham Rd Od,2024-03-23T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.43
113328,Sandringham Rd Od,2024-03-23T21:50:00.000+00:00,feeder,1,N Current (RMS),A,69.1
113328,Sandringham Rd Od,2024-03-23T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.6
113328,Sandringham Rd Od,2024-03-23T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
113328,Sandringham Rd Od,2024-03-23T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,91.4
113328,Sandringham Rd Od,2024-03-23T21:50:00.000+00:00,transformer,,Temperature,C,25.0
113328,Sandringham Rd Od,2024-03-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
113328,Sandringham Rd Od,2024-03-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
113328,Sandringham Rd Od,2024-03-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
113328,Sandringham Rd Od,2024-03-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
113328,Sandringham Rd Od,2024-03-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
113328,Sandringham Rd Od,2024-03-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
113328,Sandringham Rd Od,2024-03-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
113328,Sandringham Rd Od,2024-03-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
113328,Sandringham Rd Od,2024-03-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.72
113328,Sandringham Rd Od,2024-03-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,44.9
113328,Sandringham Rd Od,2024-03-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,43.21
113328,Sandringham Rd Od,2024-03-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,61.39
113328,Sandringham Rd Od,2024-03-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,141.9
113328,Sandringham Rd Od,2024-03-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
113328,Sandringham Rd Od,2024-03-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
113328,Sandringham Rd Od,2024-03-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.0
113328,Sandringham Rd Od,2024-03-23T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
113328,Sandringham Rd Od,2024-03-23T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
113328,Sandringham Rd Od,2024-03-23T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
113328,Sandringham Rd Od,2024-03-23T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
113328,Sandringham Rd Od,2024-03-23T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.24
113328,Sandringham Rd Od,2024-03-23T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.15
113328,Sandringham Rd Od,2024-03-23T21:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-23T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-23T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
113328,Sandringham Rd Od,2024-03-23T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.9
113328,Sandringham Rd Od,2024-03-23T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
113328,Sandringham Rd Od,2024-03-23T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
113328,Sandringham Rd Od,2024-03-23T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.78
113328,Sandringham Rd Od,2024-03-23T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.9
113328,Sandringham Rd Od,2024-03-23T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.51
113328,Sandringham Rd Od,2024-03-23T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.98
113328,Sandringham Rd Od,2024-03-23T21:40:00.000+00:00,feeder,4,N Current (RMS),A,53.5
113328,Sandringham Rd Od,2024-03-23T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.6
113328,Sandringham Rd Od,2024-03-23T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,74.6
113328,Sandringham Rd Od,2024-03-23T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,92.1
113328,Sandringham Rd Od,2024-03-23T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.28
113328,Sandringham Rd Od,2024-03-23T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
113328,Sandringham Rd Od,2024-03-23T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
113328,Sandringham Rd Od,2024-03-23T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.03
113328,Sandringham Rd Od,2024-03-23T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.82
113328,Sandringham Rd Od,2024-03-23T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.17
113328,Sandringham Rd Od,2024-03-23T21:40:00.000+00:00,feeder,3,N Current (RMS),A,27.6
113328,Sandringham Rd Od,2024-03-23T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
113328,Sandringham Rd Od,2024-03-23T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.7
113328,Sandringham Rd Od,2024-03-23T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.4
113328,Sandringham Rd Od,2024-03-23T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.17
113328,Sandringham Rd Od,2024-03-23T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.05
113328,Sandringham Rd Od,2024-03-23T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
113328,Sandringham Rd Od,2024-03-23T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.81
113328,Sandringham Rd Od,2024-03-23T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.13
113328,Sandringham Rd Od,2024-03-23T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.26
113328,Sandringham Rd Od,2024-03-23T21:40:00.000+00:00,feeder,2,N Current (RMS),A,39.5
113328,Sandringham Rd Od,2024-03-23T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,75.8
113328,Sandringham Rd Od,2024-03-23T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
113328,Sandringham Rd Od,2024-03-23T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.1
113328,Sandringham Rd Od,2024-03-23T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
113328,Sandringham Rd Od,2024-03-23T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
113328,Sandringham Rd Od,2024-03-23T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.43
113328,Sandringham Rd Od,2024-03-23T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.56
113328,Sandringham Rd Od,2024-03-23T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.16
113328,Sandringham Rd Od,2024-03-23T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.98
113328,Sandringham Rd Od,2024-03-23T21:40:00.000+00:00,feeder,1,N Current (RMS),A,70.4
113328,Sandringham Rd Od,2024-03-23T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.4
113328,Sandringham Rd Od,2024-03-23T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
113328,Sandringham Rd Od,2024-03-23T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,90.4
113328,Sandringham Rd Od,2024-03-23T21:40:00.000+00:00,transformer,,Temperature,C,25.0
113328,Sandringham Rd Od,2024-03-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
113328,Sandringham Rd Od,2024-03-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
113328,Sandringham Rd Od,2024-03-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
113328,Sandringham Rd Od,2024-03-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
113328,Sandringham Rd Od,2024-03-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
113328,Sandringham Rd Od,2024-03-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
113328,Sandringham Rd Od,2024-03-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
113328,Sandringham Rd Od,2024-03-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
113328,Sandringham Rd Od,2024-03-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.26
113328,Sandringham Rd Od,2024-03-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,46.33
113328,Sandringham Rd Od,2024-03-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,42.37
113328,Sandringham Rd Od,2024-03-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,63.24
113328,Sandringham Rd Od,2024-03-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,147.8
113328,Sandringham Rd Od,2024-03-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.9
113328,Sandringham Rd Od,2024-03-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
113328,Sandringham Rd Od,2024-03-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.2
113328,Sandringham Rd Od,2024-03-23T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
113328,Sandringham Rd Od,2024-03-23T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
113328,Sandringham Rd Od,2024-03-23T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
113328,Sandringham Rd Od,2024-03-23T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
113328,Sandringham Rd Od,2024-03-23T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.27
113328,Sandringham Rd Od,2024-03-23T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.13
113328,Sandringham Rd Od,2024-03-23T21:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-23T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-23T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
113328,Sandringham Rd Od,2024-03-23T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-23T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
113328,Sandringham Rd Od,2024-03-23T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
113328,Sandringham Rd Od,2024-03-23T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.85
113328,Sandringham Rd Od,2024-03-23T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.97
113328,Sandringham Rd Od,2024-03-23T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.82
113328,Sandringham Rd Od,2024-03-23T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.62
113328,Sandringham Rd Od,2024-03-23T21:30:00.000+00:00,feeder,4,N Current (RMS),A,53.2
113328,Sandringham Rd Od,2024-03-23T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.1
113328,Sandringham Rd Od,2024-03-23T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,94.4
113328,Sandringham Rd Od,2024-03-23T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,85.2
113328,Sandringham Rd Od,2024-03-23T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.61
113328,Sandringham Rd Od,2024-03-23T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
113328,Sandringham Rd Od,2024-03-23T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
113328,Sandringham Rd Od,2024-03-23T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.06
113328,Sandringham Rd Od,2024-03-23T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.47
113328,Sandringham Rd Od,2024-03-23T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
113328,Sandringham Rd Od,2024-03-23T21:30:00.000+00:00,feeder,3,N Current (RMS),A,31.5
113328,Sandringham Rd Od,2024-03-23T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.8
113328,Sandringham Rd Od,2024-03-23T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.3
113328,Sandringham Rd Od,2024-03-23T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.2
113328,Sandringham Rd Od,2024-03-23T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.33
113328,Sandringham Rd Od,2024-03-23T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.86
113328,Sandringham Rd Od,2024-03-23T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
113328,Sandringham Rd Od,2024-03-23T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.18
113328,Sandringham Rd Od,2024-03-23T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.27
113328,Sandringham Rd Od,2024-03-23T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.72
113328,Sandringham Rd Od,2024-03-23T21:30:00.000+00:00,feeder,2,N Current (RMS),A,43.1
113328,Sandringham Rd Od,2024-03-23T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,81.7
113328,Sandringham Rd Od,2024-03-23T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.6
113328,Sandringham Rd Od,2024-03-23T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.6
113328,Sandringham Rd Od,2024-03-23T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
113328,Sandringham Rd Od,2024-03-23T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
113328,Sandringham Rd Od,2024-03-23T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.41
113328,Sandringham Rd Od,2024-03-23T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.99
113328,Sandringham Rd Od,2024-03-23T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.47
113328,Sandringham Rd Od,2024-03-23T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.07
113328,Sandringham Rd Od,2024-03-23T21:30:00.000+00:00,feeder,1,N Current (RMS),A,70.0
113328,Sandringham Rd Od,2024-03-23T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.7
113328,Sandringham Rd Od,2024-03-23T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
113328,Sandringham Rd Od,2024-03-23T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,94.5
113328,Sandringham Rd Od,2024-03-23T21:30:00.000+00:00,transformer,,Temperature,C,25.1
113328,Sandringham Rd Od,2024-03-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
113328,Sandringham Rd Od,2024-03-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
113328,Sandringham Rd Od,2024-03-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
113328,Sandringham Rd Od,2024-03-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
113328,Sandringham Rd Od,2024-03-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
113328,Sandringham Rd Od,2024-03-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
113328,Sandringham Rd Od,2024-03-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
113328,Sandringham Rd Od,2024-03-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
113328,Sandringham Rd Od,2024-03-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.09
113328,Sandringham Rd Od,2024-03-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,50.23
113328,Sandringham Rd Od,2024-03-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,49.77
113328,Sandringham Rd Od,2024-03-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,65.28
113328,Sandringham Rd Od,2024-03-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,143.3
113328,Sandringham Rd Od,2024-03-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
113328,Sandringham Rd Od,2024-03-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.8
113328,Sandringham Rd Od,2024-03-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.5
113328,Sandringham Rd Od,2024-03-23T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-23T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-23T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
113328,Sandringham Rd Od,2024-03-23T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
113328,Sandringham Rd Od,2024-03-23T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.24
113328,Sandringham Rd Od,2024-03-23T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.07
113328,Sandringham Rd Od,2024-03-23T21:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-23T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-23T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
113328,Sandringham Rd Od,2024-03-23T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-23T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
113328,Sandringham Rd Od,2024-03-23T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
113328,Sandringham Rd Od,2024-03-23T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.57
113328,Sandringham Rd Od,2024-03-23T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.1
113328,Sandringham Rd Od,2024-03-23T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.67
113328,Sandringham Rd Od,2024-03-23T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.29
113328,Sandringham Rd Od,2024-03-23T21:20:00.000+00:00,feeder,4,N Current (RMS),A,43.6
113328,Sandringham Rd Od,2024-03-23T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.8
113328,Sandringham Rd Od,2024-03-23T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,83.4
113328,Sandringham Rd Od,2024-03-23T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,62.9
113328,Sandringham Rd Od,2024-03-23T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.5
113328,Sandringham Rd Od,2024-03-23T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
113328,Sandringham Rd Od,2024-03-23T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
113328,Sandringham Rd Od,2024-03-23T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.23
113328,Sandringham Rd Od,2024-03-23T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.66
113328,Sandringham Rd Od,2024-03-23T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.6
113328,Sandringham Rd Od,2024-03-23T21:20:00.000+00:00,feeder,3,N Current (RMS),A,29.0
113328,Sandringham Rd Od,2024-03-23T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
113328,Sandringham Rd Od,2024-03-23T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.6
113328,Sandringham Rd Od,2024-03-23T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.6
113328,Sandringham Rd Od,2024-03-23T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
113328,Sandringham Rd Od,2024-03-23T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.96
113328,Sandringham Rd Od,2024-03-23T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.58
113328,Sandringham Rd Od,2024-03-23T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.03
113328,Sandringham Rd Od,2024-03-23T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.62
113328,Sandringham Rd Od,2024-03-23T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.43
113328,Sandringham Rd Od,2024-03-23T21:20:00.000+00:00,feeder,2,N Current (RMS),A,44.8
113328,Sandringham Rd Od,2024-03-23T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,77.8
113328,Sandringham Rd Od,2024-03-23T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.8
113328,Sandringham Rd Od,2024-03-23T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
113328,Sandringham Rd Od,2024-03-23T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
113328,Sandringham Rd Od,2024-03-23T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
113328,Sandringham Rd Od,2024-03-23T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.05
113328,Sandringham Rd Od,2024-03-23T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.12
113328,Sandringham Rd Od,2024-03-23T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.16
113328,Sandringham Rd Od,2024-03-23T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.07
113328,Sandringham Rd Od,2024-03-23T21:20:00.000+00:00,feeder,1,N Current (RMS),A,62.6
113328,Sandringham Rd Od,2024-03-23T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.3
113328,Sandringham Rd Od,2024-03-23T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
113328,Sandringham Rd Od,2024-03-23T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,90.0
113328,Sandringham Rd Od,2024-03-23T21:20:00.000+00:00,transformer,,Temperature,C,25.1
113328,Sandringham Rd Od,2024-03-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
113328,Sandringham Rd Od,2024-03-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
113328,Sandringham Rd Od,2024-03-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
113328,Sandringham Rd Od,2024-03-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
113328,Sandringham Rd Od,2024-03-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
113328,Sandringham Rd Od,2024-03-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
113328,Sandringham Rd Od,2024-03-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
113328,Sandringham Rd Od,2024-03-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
113328,Sandringham Rd Od,2024-03-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.46
113328,Sandringham Rd Od,2024-03-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,48.48
113328,Sandringham Rd Od,2024-03-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,47.87
113328,Sandringham Rd Od,2024-03-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,54.34
113328,Sandringham Rd Od,2024-03-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,134.5
113328,Sandringham Rd Od,2024-03-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
113328,Sandringham Rd Od,2024-03-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
113328,Sandringham Rd Od,2024-03-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
113328,Sandringham Rd Od,2024-03-23T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
113328,Sandringham Rd Od,2024-03-23T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
113328,Sandringham Rd Od,2024-03-23T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
113328,Sandringham Rd Od,2024-03-23T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
113328,Sandringham Rd Od,2024-03-23T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.24
113328,Sandringham Rd Od,2024-03-23T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.12
113328,Sandringham Rd Od,2024-03-23T21:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-23T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-23T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
113328,Sandringham Rd Od,2024-03-23T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-23T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
113328,Sandringham Rd Od,2024-03-23T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
113328,Sandringham Rd Od,2024-03-23T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.98
113328,Sandringham Rd Od,2024-03-23T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.07
113328,Sandringham Rd Od,2024-03-23T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.82
113328,Sandringham Rd Od,2024-03-23T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.61
113328,Sandringham Rd Od,2024-03-23T21:10:00.000+00:00,feeder,4,N Current (RMS),A,43.3
113328,Sandringham Rd Od,2024-03-23T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.9
113328,Sandringham Rd Od,2024-03-23T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,76.0
113328,Sandringham Rd Od,2024-03-23T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,86.5
113328,Sandringham Rd Od,2024-03-23T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.79
113328,Sandringham Rd Od,2024-03-23T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
113328,Sandringham Rd Od,2024-03-23T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
113328,Sandringham Rd Od,2024-03-23T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.06
113328,Sandringham Rd Od,2024-03-23T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.46
113328,Sandringham Rd Od,2024-03-23T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.59
113328,Sandringham Rd Od,2024-03-23T21:10:00.000+00:00,feeder,3,N Current (RMS),A,31.0
113328,Sandringham Rd Od,2024-03-23T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.1
113328,Sandringham Rd Od,2024-03-23T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.9
113328,Sandringham Rd Od,2024-03-23T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.3
113328,Sandringham Rd Od,2024-03-23T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
113328,Sandringham Rd Od,2024-03-23T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.91
113328,Sandringham Rd Od,2024-03-23T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
113328,Sandringham Rd Od,2024-03-23T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.69
113328,Sandringham Rd Od,2024-03-23T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.73
113328,Sandringham Rd Od,2024-03-23T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.93
113328,Sandringham Rd Od,2024-03-23T21:10:00.000+00:00,feeder,2,N Current (RMS),A,42.5
113328,Sandringham Rd Od,2024-03-23T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.6
113328,Sandringham Rd Od,2024-03-23T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.5
113328,Sandringham Rd Od,2024-03-23T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
113328,Sandringham Rd Od,2024-03-23T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
113328,Sandringham Rd Od,2024-03-23T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
113328,Sandringham Rd Od,2024-03-23T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.78
113328,Sandringham Rd Od,2024-03-23T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.5
113328,Sandringham Rd Od,2024-03-23T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.77
113328,Sandringham Rd Od,2024-03-23T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.27
113328,Sandringham Rd Od,2024-03-23T21:10:00.000+00:00,feeder,1,N Current (RMS),A,76.4
113328,Sandringham Rd Od,2024-03-23T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.1
113328,Sandringham Rd Od,2024-03-23T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
113328,Sandringham Rd Od,2024-03-23T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,111.2
113328,Sandringham Rd Od,2024-03-23T21:10:00.000+00:00,transformer,,Temperature,C,25.1
113328,Sandringham Rd Od,2024-03-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
113328,Sandringham Rd Od,2024-03-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
113328,Sandringham Rd Od,2024-03-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
113328,Sandringham Rd Od,2024-03-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
113328,Sandringham Rd Od,2024-03-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
113328,Sandringham Rd Od,2024-03-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
113328,Sandringham Rd Od,2024-03-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
113328,Sandringham Rd Od,2024-03-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
113328,Sandringham Rd Od,2024-03-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.1
113328,Sandringham Rd Od,2024-03-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,49.33
113328,Sandringham Rd Od,2024-03-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,48.54
113328,Sandringham Rd Od,2024-03-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,64.27
113328,Sandringham Rd Od,2024-03-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,141.9
113328,Sandringham Rd Od,2024-03-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
113328,Sandringham Rd Od,2024-03-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
113328,Sandringham Rd Od,2024-03-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.5
113328,Sandringham Rd Od,2024-03-23T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-23T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
113328,Sandringham Rd Od,2024-03-23T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
113328,Sandringham Rd Od,2024-03-23T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
113328,Sandringham Rd Od,2024-03-23T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.24
113328,Sandringham Rd Od,2024-03-23T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.1
113328,Sandringham Rd Od,2024-03-23T21:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-23T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-23T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
113328,Sandringham Rd Od,2024-03-23T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-23T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
113328,Sandringham Rd Od,2024-03-23T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
113328,Sandringham Rd Od,2024-03-23T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.68
113328,Sandringham Rd Od,2024-03-23T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.94
113328,Sandringham Rd Od,2024-03-23T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.54
113328,Sandringham Rd Od,2024-03-23T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.38
113328,Sandringham Rd Od,2024-03-23T21:00:00.000+00:00,feeder,4,N Current (RMS),A,44.3
113328,Sandringham Rd Od,2024-03-23T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.4
113328,Sandringham Rd Od,2024-03-23T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,83.5
113328,Sandringham Rd Od,2024-03-23T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,71.0
113328,Sandringham Rd Od,2024-03-23T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.49
113328,Sandringham Rd Od,2024-03-23T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
113328,Sandringham Rd Od,2024-03-23T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
113328,Sandringham Rd Od,2024-03-23T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.7
113328,Sandringham Rd Od,2024-03-23T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.41
113328,Sandringham Rd Od,2024-03-23T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.94
113328,Sandringham Rd Od,2024-03-23T21:00:00.000+00:00,feeder,3,N Current (RMS),A,31.0
113328,Sandringham Rd Od,2024-03-23T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
113328,Sandringham Rd Od,2024-03-23T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.7
113328,Sandringham Rd Od,2024-03-23T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.9
113328,Sandringham Rd Od,2024-03-23T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
113328,Sandringham Rd Od,2024-03-23T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.02
113328,Sandringham Rd Od,2024-03-23T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
113328,Sandringham Rd Od,2024-03-23T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.4
113328,Sandringham Rd Od,2024-03-23T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.69
113328,Sandringham Rd Od,2024-03-23T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.92
113328,Sandringham Rd Od,2024-03-23T21:00:00.000+00:00,feeder,2,N Current (RMS),A,45.0
113328,Sandringham Rd Od,2024-03-23T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,78.5
113328,Sandringham Rd Od,2024-03-23T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.2
113328,Sandringham Rd Od,2024-03-23T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
113328,Sandringham Rd Od,2024-03-23T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
113328,Sandringham Rd Od,2024-03-23T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
113328,Sandringham Rd Od,2024-03-23T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.3
113328,Sandringham Rd Od,2024-03-23T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.29
113328,Sandringham Rd Od,2024-03-23T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.26
113328,Sandringham Rd Od,2024-03-23T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,39.99
113328,Sandringham Rd Od,2024-03-23T21:00:00.000+00:00,feeder,1,N Current (RMS),A,125.1
113328,Sandringham Rd Od,2024-03-23T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.8
113328,Sandringham Rd Od,2024-03-23T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
113328,Sandringham Rd Od,2024-03-23T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,169.5
113328,Sandringham Rd Od,2024-03-23T21:00:00.000+00:00,transformer,,Temperature,C,25.1
113328,Sandringham Rd Od,2024-03-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
113328,Sandringham Rd Od,2024-03-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
113328,Sandringham Rd Od,2024-03-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
113328,Sandringham Rd Od,2024-03-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
113328,Sandringham Rd Od,2024-03-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
113328,Sandringham Rd Od,2024-03-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
113328,Sandringham Rd Od,2024-03-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
113328,Sandringham Rd Od,2024-03-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
113328,Sandringham Rd Od,2024-03-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.36
113328,Sandringham Rd Od,2024-03-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,51.33
113328,Sandringham Rd Od,2024-03-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,51.65
113328,Sandringham Rd Od,2024-03-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,76.13
113328,Sandringham Rd Od,2024-03-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,159.9
113328,Sandringham Rd Od,2024-03-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.2
113328,Sandringham Rd Od,2024-03-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
113328,Sandringham Rd Od,2024-03-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,324.9
113328,Sandringham Rd Od,2024-03-23T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
113328,Sandringham Rd Od,2024-03-23T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
113328,Sandringham Rd Od,2024-03-23T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
113328,Sandringham Rd Od,2024-03-23T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
113328,Sandringham Rd Od,2024-03-23T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.26
113328,Sandringham Rd Od,2024-03-23T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.15
113328,Sandringham Rd Od,2024-03-23T20:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-23T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-23T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
113328,Sandringham Rd Od,2024-03-23T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.9
113328,Sandringham Rd Od,2024-03-23T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
113328,Sandringham Rd Od,2024-03-23T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
113328,Sandringham Rd Od,2024-03-23T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.42
113328,Sandringham Rd Od,2024-03-23T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.29
113328,Sandringham Rd Od,2024-03-23T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.73
113328,Sandringham Rd Od,2024-03-23T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.52
113328,Sandringham Rd Od,2024-03-23T20:50:00.000+00:00,feeder,4,N Current (RMS),A,48.2
113328,Sandringham Rd Od,2024-03-23T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,66.8
113328,Sandringham Rd Od,2024-03-23T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,80.6
113328,Sandringham Rd Od,2024-03-23T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,89.0
113328,Sandringham Rd Od,2024-03-23T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.24
113328,Sandringham Rd Od,2024-03-23T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
113328,Sandringham Rd Od,2024-03-23T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
113328,Sandringham Rd Od,2024-03-23T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.8
113328,Sandringham Rd Od,2024-03-23T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.26
113328,Sandringham Rd Od,2024-03-23T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.89
113328,Sandringham Rd Od,2024-03-23T20:50:00.000+00:00,feeder,3,N Current (RMS),A,33.9
113328,Sandringham Rd Od,2024-03-23T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.3
113328,Sandringham Rd Od,2024-03-23T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.7
113328,Sandringham Rd Od,2024-03-23T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.9
113328,Sandringham Rd Od,2024-03-23T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.51
113328,Sandringham Rd Od,2024-03-23T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.86
113328,Sandringham Rd Od,2024-03-23T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.6
113328,Sandringham Rd Od,2024-03-23T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.85
113328,Sandringham Rd Od,2024-03-23T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.84
113328,Sandringham Rd Od,2024-03-23T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.92
113328,Sandringham Rd Od,2024-03-23T20:50:00.000+00:00,feeder,2,N Current (RMS),A,49.3
113328,Sandringham Rd Od,2024-03-23T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,84.9
113328,Sandringham Rd Od,2024-03-23T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.7
113328,Sandringham Rd Od,2024-03-23T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.4
113328,Sandringham Rd Od,2024-03-23T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
113328,Sandringham Rd Od,2024-03-23T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
113328,Sandringham Rd Od,2024-03-23T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.18
113328,Sandringham Rd Od,2024-03-23T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.92
113328,Sandringham Rd Od,2024-03-23T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.58
113328,Sandringham Rd Od,2024-03-23T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,38.11
113328,Sandringham Rd Od,2024-03-23T20:50:00.000+00:00,feeder,1,N Current (RMS),A,118.2
113328,Sandringham Rd Od,2024-03-23T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
113328,Sandringham Rd Od,2024-03-23T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
