Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113328,Sandringham Rd Od,2024-03-23T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,163.9
113328,Sandringham Rd Od,2024-03-23T20:50:00.000+00:00,transformer,,Temperature,C,25.1
113328,Sandringham Rd Od,2024-03-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
113328,Sandringham Rd Od,2024-03-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
113328,Sandringham Rd Od,2024-03-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
113328,Sandringham Rd Od,2024-03-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
113328,Sandringham Rd Od,2024-03-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
113328,Sandringham Rd Od,2024-03-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
113328,Sandringham Rd Od,2024-03-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
113328,Sandringham Rd Od,2024-03-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
113328,Sandringham Rd Od,2024-03-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.98
113328,Sandringham Rd Od,2024-03-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,55.88
113328,Sandringham Rd Od,2024-03-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,50.14
113328,Sandringham Rd Od,2024-03-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,83.28
113328,Sandringham Rd Od,2024-03-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,180.4
113328,Sandringham Rd Od,2024-03-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.3
113328,Sandringham Rd Od,2024-03-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.7
113328,Sandringham Rd Od,2024-03-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,355.4
113328,Sandringham Rd Od,2024-03-23T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
113328,Sandringham Rd Od,2024-03-23T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
113328,Sandringham Rd Od,2024-03-23T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
113328,Sandringham Rd Od,2024-03-23T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.09
113328,Sandringham Rd Od,2024-03-23T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.27
113328,Sandringham Rd Od,2024-03-23T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.3
113328,Sandringham Rd Od,2024-03-23T20:40:00.000+00:00,feeder,5,N Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-23T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
113328,Sandringham Rd Od,2024-03-23T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.4
113328,Sandringham Rd Od,2024-03-23T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.4
113328,Sandringham Rd Od,2024-03-23T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
113328,Sandringham Rd Od,2024-03-23T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
113328,Sandringham Rd Od,2024-03-23T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.79
113328,Sandringham Rd Od,2024-03-23T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.87
113328,Sandringham Rd Od,2024-03-23T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.83
113328,Sandringham Rd Od,2024-03-23T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,30.97
113328,Sandringham Rd Od,2024-03-23T20:40:00.000+00:00,feeder,4,N Current (RMS),A,91.7
113328,Sandringham Rd Od,2024-03-23T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
113328,Sandringham Rd Od,2024-03-23T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,68.8
113328,Sandringham Rd Od,2024-03-23T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,134.5
113328,Sandringham Rd Od,2024-03-23T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.28
113328,Sandringham Rd Od,2024-03-23T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
113328,Sandringham Rd Od,2024-03-23T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-23T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.17
113328,Sandringham Rd Od,2024-03-23T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.59
113328,Sandringham Rd Od,2024-03-23T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.88
113328,Sandringham Rd Od,2024-03-23T20:40:00.000+00:00,feeder,3,N Current (RMS),A,38.6
113328,Sandringham Rd Od,2024-03-23T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
113328,Sandringham Rd Od,2024-03-23T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.1
113328,Sandringham Rd Od,2024-03-23T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.2
113328,Sandringham Rd Od,2024-03-23T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.39
113328,Sandringham Rd Od,2024-03-23T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.86
113328,Sandringham Rd Od,2024-03-23T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
113328,Sandringham Rd Od,2024-03-23T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.74
113328,Sandringham Rd Od,2024-03-23T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.48
113328,Sandringham Rd Od,2024-03-23T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.21
113328,Sandringham Rd Od,2024-03-23T20:40:00.000+00:00,feeder,2,N Current (RMS),A,42.2
113328,Sandringham Rd Od,2024-03-23T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.0
113328,Sandringham Rd Od,2024-03-23T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.3
113328,Sandringham Rd Od,2024-03-23T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,73.8
113328,Sandringham Rd Od,2024-03-23T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
113328,Sandringham Rd Od,2024-03-23T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
113328,Sandringham Rd Od,2024-03-23T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.92
113328,Sandringham Rd Od,2024-03-23T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.6
113328,Sandringham Rd Od,2024-03-23T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.3
113328,Sandringham Rd Od,2024-03-23T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.87
113328,Sandringham Rd Od,2024-03-23T20:40:00.000+00:00,feeder,1,N Current (RMS),A,72.1
113328,Sandringham Rd Od,2024-03-23T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.8
113328,Sandringham Rd Od,2024-03-23T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
113328,Sandringham Rd Od,2024-03-23T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,108.9
113328,Sandringham Rd Od,2024-03-23T20:40:00.000+00:00,transformer,,Temperature,C,25.1
113328,Sandringham Rd Od,2024-03-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
113328,Sandringham Rd Od,2024-03-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
113328,Sandringham Rd Od,2024-03-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
113328,Sandringham Rd Od,2024-03-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
113328,Sandringham Rd Od,2024-03-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
113328,Sandringham Rd Od,2024-03-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
113328,Sandringham Rd Od,2024-03-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
113328,Sandringham Rd Od,2024-03-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
113328,Sandringham Rd Od,2024-03-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.89
113328,Sandringham Rd Od,2024-03-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,46.47
113328,Sandringham Rd Od,2024-03-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,49.93
113328,Sandringham Rd Od,2024-03-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,89.62
113328,Sandringham Rd Od,2024-03-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,218.6
113328,Sandringham Rd Od,2024-03-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
113328,Sandringham Rd Od,2024-03-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
113328,Sandringham Rd Od,2024-03-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,382.4
113328,Sandringham Rd Od,2024-03-23T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
113328,Sandringham Rd Od,2024-03-23T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
113328,Sandringham Rd Od,2024-03-23T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
113328,Sandringham Rd Od,2024-03-23T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
113328,Sandringham Rd Od,2024-03-23T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.24
113328,Sandringham Rd Od,2024-03-23T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.18
113328,Sandringham Rd Od,2024-03-23T20:30:00.000+00:00,feeder,5,N Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-23T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-23T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
113328,Sandringham Rd Od,2024-03-23T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
113328,Sandringham Rd Od,2024-03-23T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
113328,Sandringham Rd Od,2024-03-23T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.82
113328,Sandringham Rd Od,2024-03-23T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.21
113328,Sandringham Rd Od,2024-03-23T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.84
113328,Sandringham Rd Od,2024-03-23T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.67
113328,Sandringham Rd Od,2024-03-23T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.84
113328,Sandringham Rd Od,2024-03-23T20:30:00.000+00:00,feeder,4,N Current (RMS),A,57.2
113328,Sandringham Rd Od,2024-03-23T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.0
113328,Sandringham Rd Od,2024-03-23T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,68.5
113328,Sandringham Rd Od,2024-03-23T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,94.0
113328,Sandringham Rd Od,2024-03-23T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
113328,Sandringham Rd Od,2024-03-23T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
113328,Sandringham Rd Od,2024-03-23T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
113328,Sandringham Rd Od,2024-03-23T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.12
113328,Sandringham Rd Od,2024-03-23T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.34
113328,Sandringham Rd Od,2024-03-23T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.27
113328,Sandringham Rd Od,2024-03-23T20:30:00.000+00:00,feeder,3,N Current (RMS),A,34.8
113328,Sandringham Rd Od,2024-03-23T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.4
113328,Sandringham Rd Od,2024-03-23T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.8
113328,Sandringham Rd Od,2024-03-23T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.6
113328,Sandringham Rd Od,2024-03-23T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
113328,Sandringham Rd Od,2024-03-23T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.63
113328,Sandringham Rd Od,2024-03-23T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
113328,Sandringham Rd Od,2024-03-23T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.84
113328,Sandringham Rd Od,2024-03-23T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.82
113328,Sandringham Rd Od,2024-03-23T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.04
113328,Sandringham Rd Od,2024-03-23T20:30:00.000+00:00,feeder,2,N Current (RMS),A,42.2
113328,Sandringham Rd Od,2024-03-23T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.4
113328,Sandringham Rd Od,2024-03-23T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.0
113328,Sandringham Rd Od,2024-03-23T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.9
113328,Sandringham Rd Od,2024-03-23T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
113328,Sandringham Rd Od,2024-03-23T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
113328,Sandringham Rd Od,2024-03-23T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.99
113328,Sandringham Rd Od,2024-03-23T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.21
113328,Sandringham Rd Od,2024-03-23T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.83
113328,Sandringham Rd Od,2024-03-23T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.74
113328,Sandringham Rd Od,2024-03-23T20:30:00.000+00:00,feeder,1,N Current (RMS),A,84.4
113328,Sandringham Rd Od,2024-03-23T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.9
113328,Sandringham Rd Od,2024-03-23T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
113328,Sandringham Rd Od,2024-03-23T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,108.5
113328,Sandringham Rd Od,2024-03-23T20:30:00.000+00:00,transformer,,Temperature,C,25.1
113328,Sandringham Rd Od,2024-03-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
113328,Sandringham Rd Od,2024-03-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
113328,Sandringham Rd Od,2024-03-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
113328,Sandringham Rd Od,2024-03-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
113328,Sandringham Rd Od,2024-03-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
113328,Sandringham Rd Od,2024-03-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
113328,Sandringham Rd Od,2024-03-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
113328,Sandringham Rd Od,2024-03-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
113328,Sandringham Rd Od,2024-03-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.81
113328,Sandringham Rd Od,2024-03-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,56.04
113328,Sandringham Rd Od,2024-03-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,48.42
113328,Sandringham Rd Od,2024-03-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,79.7
113328,Sandringham Rd Od,2024-03-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,186.4
113328,Sandringham Rd Od,2024-03-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.8
113328,Sandringham Rd Od,2024-03-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.7
113328,Sandringham Rd Od,2024-03-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,339.4
113328,Sandringham Rd Od,2024-03-23T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
113328,Sandringham Rd Od,2024-03-23T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
113328,Sandringham Rd Od,2024-03-23T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
113328,Sandringham Rd Od,2024-03-23T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.05
113328,Sandringham Rd Od,2024-03-23T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.29
113328,Sandringham Rd Od,2024-03-23T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.22
113328,Sandringham Rd Od,2024-03-23T20:20:00.000+00:00,feeder,5,N Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-23T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-23T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
113328,Sandringham Rd Od,2024-03-23T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.1
113328,Sandringham Rd Od,2024-03-23T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
113328,Sandringham Rd Od,2024-03-23T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
113328,Sandringham Rd Od,2024-03-23T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
113328,Sandringham Rd Od,2024-03-23T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.12
113328,Sandringham Rd Od,2024-03-23T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.19
113328,Sandringham Rd Od,2024-03-23T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.35
113328,Sandringham Rd Od,2024-03-23T20:20:00.000+00:00,feeder,4,N Current (RMS),A,61.3
113328,Sandringham Rd Od,2024-03-23T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.1
113328,Sandringham Rd Od,2024-03-23T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,86.1
113328,Sandringham Rd Od,2024-03-23T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,107.3
113328,Sandringham Rd Od,2024-03-23T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
113328,Sandringham Rd Od,2024-03-23T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
113328,Sandringham Rd Od,2024-03-23T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
113328,Sandringham Rd Od,2024-03-23T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.19
113328,Sandringham Rd Od,2024-03-23T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.45
113328,Sandringham Rd Od,2024-03-23T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.44
113328,Sandringham Rd Od,2024-03-23T20:20:00.000+00:00,feeder,3,N Current (RMS),A,41.1
113328,Sandringham Rd Od,2024-03-23T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.9
113328,Sandringham Rd Od,2024-03-23T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
113328,Sandringham Rd Od,2024-03-23T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,77.3
113328,Sandringham Rd Od,2024-03-23T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
113328,Sandringham Rd Od,2024-03-23T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.89
113328,Sandringham Rd Od,2024-03-23T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
113328,Sandringham Rd Od,2024-03-23T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.74
113328,Sandringham Rd Od,2024-03-23T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.25
113328,Sandringham Rd Od,2024-03-23T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.48
113328,Sandringham Rd Od,2024-03-23T20:20:00.000+00:00,feeder,2,N Current (RMS),A,46.6
113328,Sandringham Rd Od,2024-03-23T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,75.7
113328,Sandringham Rd Od,2024-03-23T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,89.1
113328,Sandringham Rd Od,2024-03-23T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.4
113328,Sandringham Rd Od,2024-03-23T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
113328,Sandringham Rd Od,2024-03-23T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
113328,Sandringham Rd Od,2024-03-23T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.36
113328,Sandringham Rd Od,2024-03-23T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.39
113328,Sandringham Rd Od,2024-03-23T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.07
113328,Sandringham Rd Od,2024-03-23T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,32.89
113328,Sandringham Rd Od,2024-03-23T20:20:00.000+00:00,feeder,1,N Current (RMS),A,108.1
113328,Sandringham Rd Od,2024-03-23T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.4
113328,Sandringham Rd Od,2024-03-23T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
113328,Sandringham Rd Od,2024-03-23T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,144.1
113328,Sandringham Rd Od,2024-03-23T20:20:00.000+00:00,transformer,,Temperature,C,25.1
113328,Sandringham Rd Od,2024-03-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
113328,Sandringham Rd Od,2024-03-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
113328,Sandringham Rd Od,2024-03-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
113328,Sandringham Rd Od,2024-03-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
113328,Sandringham Rd Od,2024-03-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
113328,Sandringham Rd Od,2024-03-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
113328,Sandringham Rd Od,2024-03-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
113328,Sandringham Rd Od,2024-03-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
113328,Sandringham Rd Od,2024-03-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.07
113328,Sandringham Rd Od,2024-03-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,60.49
113328,Sandringham Rd Od,2024-03-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,56.68
113328,Sandringham Rd Od,2024-03-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,92.94
113328,Sandringham Rd Od,2024-03-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,203.5
113328,Sandringham Rd Od,2024-03-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,260.1
113328,Sandringham Rd Od,2024-03-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.4
113328,Sandringham Rd Od,2024-03-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,394.4
113328,Sandringham Rd Od,2024-03-23T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
113328,Sandringham Rd Od,2024-03-23T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
113328,Sandringham Rd Od,2024-03-23T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
113328,Sandringham Rd Od,2024-03-23T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.08
113328,Sandringham Rd Od,2024-03-23T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.32
113328,Sandringham Rd Od,2024-03-23T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.24
113328,Sandringham Rd Od,2024-03-23T20:10:00.000+00:00,feeder,5,N Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-23T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-23T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
113328,Sandringham Rd Od,2024-03-23T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.1
113328,Sandringham Rd Od,2024-03-23T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
113328,Sandringham Rd Od,2024-03-23T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
113328,Sandringham Rd Od,2024-03-23T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.18
113328,Sandringham Rd Od,2024-03-23T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.44
113328,Sandringham Rd Od,2024-03-23T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.93
113328,Sandringham Rd Od,2024-03-23T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,27.91
113328,Sandringham Rd Od,2024-03-23T20:10:00.000+00:00,feeder,4,N Current (RMS),A,73.5
113328,Sandringham Rd Od,2024-03-23T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
113328,Sandringham Rd Od,2024-03-23T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,101.4
113328,Sandringham Rd Od,2024-03-23T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,117.6
113328,Sandringham Rd Od,2024-03-23T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
113328,Sandringham Rd Od,2024-03-23T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
113328,Sandringham Rd Od,2024-03-23T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
113328,Sandringham Rd Od,2024-03-23T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.91
113328,Sandringham Rd Od,2024-03-23T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.27
113328,Sandringham Rd Od,2024-03-23T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.42
113328,Sandringham Rd Od,2024-03-23T20:10:00.000+00:00,feeder,3,N Current (RMS),A,31.6
113328,Sandringham Rd Od,2024-03-23T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.9
113328,Sandringham Rd Od,2024-03-23T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
113328,Sandringham Rd Od,2024-03-23T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.2
113328,Sandringham Rd Od,2024-03-23T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
113328,Sandringham Rd Od,2024-03-23T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.34
113328,Sandringham Rd Od,2024-03-23T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
113328,Sandringham Rd Od,2024-03-23T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.17
113328,Sandringham Rd Od,2024-03-23T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.74
113328,Sandringham Rd Od,2024-03-23T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.63
113328,Sandringham Rd Od,2024-03-23T20:10:00.000+00:00,feeder,2,N Current (RMS),A,59.2
113328,Sandringham Rd Od,2024-03-23T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,77.7
113328,Sandringham Rd Od,2024-03-23T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,110.9
113328,Sandringham Rd Od,2024-03-23T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.1
113328,Sandringham Rd Od,2024-03-23T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.81
113328,Sandringham Rd Od,2024-03-23T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
113328,Sandringham Rd Od,2024-03-23T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.43
113328,Sandringham Rd Od,2024-03-23T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.65
113328,Sandringham Rd Od,2024-03-23T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.38
113328,Sandringham Rd Od,2024-03-23T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,43.99
113328,Sandringham Rd Od,2024-03-23T20:10:00.000+00:00,feeder,1,N Current (RMS),A,142.0
113328,Sandringham Rd Od,2024-03-23T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.9
113328,Sandringham Rd Od,2024-03-23T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
113328,Sandringham Rd Od,2024-03-23T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,186.0
113328,Sandringham Rd Od,2024-03-23T20:10:00.000+00:00,transformer,,Temperature,C,25.1
113328,Sandringham Rd Od,2024-03-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
113328,Sandringham Rd Od,2024-03-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
113328,Sandringham Rd Od,2024-03-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
113328,Sandringham Rd Od,2024-03-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
113328,Sandringham Rd Od,2024-03-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
113328,Sandringham Rd Od,2024-03-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
113328,Sandringham Rd Od,2024-03-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
113328,Sandringham Rd Od,2024-03-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
113328,Sandringham Rd Od,2024-03-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
113328,Sandringham Rd Od,2024-03-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,57.25
113328,Sandringham Rd Od,2024-03-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,64.0
113328,Sandringham Rd Od,2024-03-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,100.71
113328,Sandringham Rd Od,2024-03-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,213.5
113328,Sandringham Rd Od,2024-03-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.2
113328,Sandringham Rd Od,2024-03-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,272.4
113328,Sandringham Rd Od,2024-03-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,424.9
113328,Sandringham Rd Od,2024-03-23T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
113328,Sandringham Rd Od,2024-03-23T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
113328,Sandringham Rd Od,2024-03-23T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
113328,Sandringham Rd Od,2024-03-23T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.05
113328,Sandringham Rd Od,2024-03-23T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.3
113328,Sandringham Rd Od,2024-03-23T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.19
113328,Sandringham Rd Od,2024-03-23T20:00:00.000+00:00,feeder,5,N Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-23T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-23T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.4
113328,Sandringham Rd Od,2024-03-23T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
113328,Sandringham Rd Od,2024-03-23T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
113328,Sandringham Rd Od,2024-03-23T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
113328,Sandringham Rd Od,2024-03-23T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
113328,Sandringham Rd Od,2024-03-23T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.14
113328,Sandringham Rd Od,2024-03-23T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.61
113328,Sandringham Rd Od,2024-03-23T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.39
113328,Sandringham Rd Od,2024-03-23T20:00:00.000+00:00,feeder,4,N Current (RMS),A,63.8
113328,Sandringham Rd Od,2024-03-23T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.5
113328,Sandringham Rd Od,2024-03-23T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,100.7
113328,Sandringham Rd Od,2024-03-23T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,103.6
113328,Sandringham Rd Od,2024-03-23T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.22
113328,Sandringham Rd Od,2024-03-23T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
113328,Sandringham Rd Od,2024-03-23T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
113328,Sandringham Rd Od,2024-03-23T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.66
113328,Sandringham Rd Od,2024-03-23T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.64
113328,Sandringham Rd Od,2024-03-23T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.32
113328,Sandringham Rd Od,2024-03-23T20:00:00.000+00:00,feeder,3,N Current (RMS),A,33.6
113328,Sandringham Rd Od,2024-03-23T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.2
113328,Sandringham Rd Od,2024-03-23T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.2
113328,Sandringham Rd Od,2024-03-23T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.6
113328,Sandringham Rd Od,2024-03-23T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
113328,Sandringham Rd Od,2024-03-23T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.15
113328,Sandringham Rd Od,2024-03-23T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
113328,Sandringham Rd Od,2024-03-23T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.48
113328,Sandringham Rd Od,2024-03-23T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.73
113328,Sandringham Rd Od,2024-03-23T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.1
113328,Sandringham Rd Od,2024-03-23T20:00:00.000+00:00,feeder,2,N Current (RMS),A,44.4
113328,Sandringham Rd Od,2024-03-23T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,95.8
113328,Sandringham Rd Od,2024-03-23T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.8
113328,Sandringham Rd Od,2024-03-23T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,83.0
113328,Sandringham Rd Od,2024-03-23T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.75
113328,Sandringham Rd Od,2024-03-23T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
113328,Sandringham Rd Od,2024-03-23T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.97
113328,Sandringham Rd Od,2024-03-23T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.6
113328,Sandringham Rd Od,2024-03-23T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.29
113328,Sandringham Rd Od,2024-03-23T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,33.23
113328,Sandringham Rd Od,2024-03-23T20:00:00.000+00:00,feeder,1,N Current (RMS),A,103.5
113328,Sandringham Rd Od,2024-03-23T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.3
113328,Sandringham Rd Od,2024-03-23T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
113328,Sandringham Rd Od,2024-03-23T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,143.7
113328,Sandringham Rd Od,2024-03-23T20:00:00.000+00:00,transformer,,Temperature,C,25.1
113328,Sandringham Rd Od,2024-03-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
113328,Sandringham Rd Od,2024-03-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
113328,Sandringham Rd Od,2024-03-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
113328,Sandringham Rd Od,2024-03-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
113328,Sandringham Rd Od,2024-03-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
113328,Sandringham Rd Od,2024-03-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
113328,Sandringham Rd Od,2024-03-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
113328,Sandringham Rd Od,2024-03-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
113328,Sandringham Rd Od,2024-03-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
113328,Sandringham Rd Od,2024-03-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,61.92
113328,Sandringham Rd Od,2024-03-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,57.97
113328,Sandringham Rd Od,2024-03-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,88.84
113328,Sandringham Rd Od,2024-03-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,180.4
113328,Sandringham Rd Od,2024-03-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,267.1
113328,Sandringham Rd Od,2024-03-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.0
113328,Sandringham Rd Od,2024-03-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,379.3
113328,Sandringham Rd Od,2024-03-23T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,132.9
113328,Sandringham Rd Od,2024-03-23T19:30:00.000+00:00,transformer,,Temperature,C,25.0
113328,Sandringham Rd Od,2024-03-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
113328,Sandringham Rd Od,2024-03-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
113328,Sandringham Rd Od,2024-03-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
113328,Sandringham Rd Od,2024-03-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
113328,Sandringham Rd Od,2024-03-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
113328,Sandringham Rd Od,2024-03-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
113328,Sandringham Rd Od,2024-03-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
113328,Sandringham Rd Od,2024-03-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
113328,Sandringham Rd Od,2024-03-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.12
113328,Sandringham Rd Od,2024-03-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,69.12
113328,Sandringham Rd Od,2024-03-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,69.0
113328,Sandringham Rd Od,2024-03-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,79.91
113328,Sandringham Rd Od,2024-03-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,148.2
113328,Sandringham Rd Od,2024-03-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,294.9
113328,Sandringham Rd Od,2024-03-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,294.5
113328,Sandringham Rd Od,2024-03-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,343.2
113328,Sandringham Rd Od,2024-03-23T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,125.4
113328,Sandringham Rd Od,2024-03-23T19:20:00.000+00:00,transformer,,Temperature,C,25.0
113328,Sandringham Rd Od,2024-03-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
113328,Sandringham Rd Od,2024-03-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
113328,Sandringham Rd Od,2024-03-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
113328,Sandringham Rd Od,2024-03-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
113328,Sandringham Rd Od,2024-03-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
113328,Sandringham Rd Od,2024-03-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
113328,Sandringham Rd Od,2024-03-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
113328,Sandringham Rd Od,2024-03-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
113328,Sandringham Rd Od,2024-03-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
113328,Sandringham Rd Od,2024-03-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,75.24
113328,Sandringham Rd Od,2024-03-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,66.32
113328,Sandringham Rd Od,2024-03-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,76.19
113328,Sandringham Rd Od,2024-03-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,146.8
113328,Sandringham Rd Od,2024-03-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,320.3
113328,Sandringham Rd Od,2024-03-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,283.0
113328,Sandringham Rd Od,2024-03-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,325.8
113328,Sandringham Rd Od,2024-03-23T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
113328,Sandringham Rd Od,2024-03-23T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-23T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
113328,Sandringham Rd Od,2024-03-23T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
113328,Sandringham Rd Od,2024-03-23T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.28
113328,Sandringham Rd Od,2024-03-23T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.05
113328,Sandringham Rd Od,2024-03-23T19:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-23T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-23T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
113328,Sandringham Rd Od,2024-03-23T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-23T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
113328,Sandringham Rd Od,2024-03-23T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
113328,Sandringham Rd Od,2024-03-23T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.16
113328,Sandringham Rd Od,2024-03-23T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.57
113328,Sandringham Rd Od,2024-03-23T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.9
113328,Sandringham Rd Od,2024-03-23T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.32
113328,Sandringham Rd Od,2024-03-23T19:10:00.000+00:00,feeder,4,N Current (RMS),A,53.2
113328,Sandringham Rd Od,2024-03-23T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.8
113328,Sandringham Rd Od,2024-03-23T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,102.3
113328,Sandringham Rd Od,2024-03-23T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,68.6
113328,Sandringham Rd Od,2024-03-23T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.24
113328,Sandringham Rd Od,2024-03-23T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
113328,Sandringham Rd Od,2024-03-23T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
113328,Sandringham Rd Od,2024-03-23T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.98
113328,Sandringham Rd Od,2024-03-23T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.43
113328,Sandringham Rd Od,2024-03-23T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.95
113328,Sandringham Rd Od,2024-03-23T19:10:00.000+00:00,feeder,3,N Current (RMS),A,29.4
113328,Sandringham Rd Od,2024-03-23T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.9
113328,Sandringham Rd Od,2024-03-23T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
113328,Sandringham Rd Od,2024-03-23T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.1
113328,Sandringham Rd Od,2024-03-23T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.05
113328,Sandringham Rd Od,2024-03-23T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
113328,Sandringham Rd Od,2024-03-23T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
113328,Sandringham Rd Od,2024-03-23T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.03
113328,Sandringham Rd Od,2024-03-23T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.33
113328,Sandringham Rd Od,2024-03-23T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.52
113328,Sandringham Rd Od,2024-03-23T19:10:00.000+00:00,feeder,2,N Current (RMS),A,70.4
113328,Sandringham Rd Od,2024-03-23T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,134.4
113328,Sandringham Rd Od,2024-03-23T19:10:00.000+00:00,transformer,,Temperature,C,25.0
113328,Sandringham Rd Od,2024-03-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
113328,Sandringham Rd Od,2024-03-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
113328,Sandringham Rd Od,2024-03-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
113328,Sandringham Rd Od,2024-03-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
113328,Sandringham Rd Od,2024-03-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
113328,Sandringham Rd Od,2024-03-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
113328,Sandringham Rd Od,2024-03-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
113328,Sandringham Rd Od,2024-03-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
113328,Sandringham Rd Od,2024-03-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.26
113328,Sandringham Rd Od,2024-03-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,73.52
113328,Sandringham Rd Od,2024-03-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,68.6
113328,Sandringham Rd Od,2024-03-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,70.56
113328,Sandringham Rd Od,2024-03-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,149.2
113328,Sandringham Rd Od,2024-03-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,315.2
113328,Sandringham Rd Od,2024-03-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,294.4
113328,Sandringham Rd Od,2024-03-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,306.3
113328,Sandringham Rd Od,2024-03-23T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-23T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-23T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
113328,Sandringham Rd Od,2024-03-23T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
113328,Sandringham Rd Od,2024-03-23T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.29
113328,Sandringham Rd Od,2024-03-23T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.05
113328,Sandringham Rd Od,2024-03-23T19:00:00.000+00:00,feeder,5,N Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-23T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-23T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
113328,Sandringham Rd Od,2024-03-23T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-23T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
113328,Sandringham Rd Od,2024-03-23T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
113328,Sandringham Rd Od,2024-03-23T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.71
113328,Sandringham Rd Od,2024-03-23T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.97
113328,Sandringham Rd Od,2024-03-23T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.35
113328,Sandringham Rd Od,2024-03-23T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.6
113328,Sandringham Rd Od,2024-03-23T19:00:00.000+00:00,feeder,4,N Current (RMS),A,60.3
113328,Sandringham Rd Od,2024-03-23T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,66.2
113328,Sandringham Rd Od,2024-03-23T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,108.4
113328,Sandringham Rd Od,2024-03-23T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,68.3
113328,Sandringham Rd Od,2024-03-23T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.24
113328,Sandringham Rd Od,2024-03-23T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.4
113328,Sandringham Rd Od,2024-03-23T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
113328,Sandringham Rd Od,2024-03-23T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.26
113328,Sandringham Rd Od,2024-03-23T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.74
113328,Sandringham Rd Od,2024-03-23T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.69
113328,Sandringham Rd Od,2024-03-23T19:00:00.000+00:00,feeder,3,N Current (RMS),A,52.0
113328,Sandringham Rd Od,2024-03-23T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,95.5
113328,Sandringham Rd Od,2024-03-23T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.1
113328,Sandringham Rd Od,2024-03-23T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.4
113328,Sandringham Rd Od,2024-03-23T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.27
113328,Sandringham Rd Od,2024-03-23T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.49
113328,Sandringham Rd Od,2024-03-23T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
113328,Sandringham Rd Od,2024-03-23T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.81
113328,Sandringham Rd Od,2024-03-23T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.4
113328,Sandringham Rd Od,2024-03-23T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.13
113328,Sandringham Rd Od,2024-03-23T19:00:00.000+00:00,feeder,2,N Current (RMS),A,52.8
113328,Sandringham Rd Od,2024-03-23T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,114.5
113328,Sandringham Rd Od,2024-03-23T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,93.7
113328,Sandringham Rd Od,2024-03-23T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,79.5
113328,Sandringham Rd Od,2024-03-23T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
113328,Sandringham Rd Od,2024-03-23T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
113328,Sandringham Rd Od,2024-03-23T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.43
113328,Sandringham Rd Od,2024-03-23T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.95
113328,Sandringham Rd Od,2024-03-23T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.56
113328,Sandringham Rd Od,2024-03-23T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.67
113328,Sandringham Rd Od,2024-03-23T19:00:00.000+00:00,feeder,1,N Current (RMS),A,82.8
113328,Sandringham Rd Od,2024-03-23T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.5
113328,Sandringham Rd Od,2024-03-23T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
113328,Sandringham Rd Od,2024-03-23T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,112.8
113328,Sandringham Rd Od,2024-03-23T19:00:00.000+00:00,transformer,,Temperature,C,25.0
113328,Sandringham Rd Od,2024-03-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
113328,Sandringham Rd Od,2024-03-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
113328,Sandringham Rd Od,2024-03-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
113328,Sandringham Rd Od,2024-03-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
113328,Sandringham Rd Od,2024-03-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
113328,Sandringham Rd Od,2024-03-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
113328,Sandringham Rd Od,2024-03-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
113328,Sandringham Rd Od,2024-03-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
113328,Sandringham Rd Od,2024-03-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.53
113328,Sandringham Rd Od,2024-03-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,81.96
113328,Sandringham Rd Od,2024-03-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,64.77
113328,Sandringham Rd Od,2024-03-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,72.04
113328,Sandringham Rd Od,2024-03-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,167.1
113328,Sandringham Rd Od,2024-03-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,351.3
113328,Sandringham Rd Od,2024-03-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,278.4
113328,Sandringham Rd Od,2024-03-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,312.4
113328,Sandringham Rd Od,2024-03-23T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
113328,Sandringham Rd Od,2024-03-23T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-23T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
113328,Sandringham Rd Od,2024-03-23T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
113328,Sandringham Rd Od,2024-03-23T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.33
113328,Sandringham Rd Od,2024-03-23T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.05
113328,Sandringham Rd Od,2024-03-23T18:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-23T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-23T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.4
113328,Sandringham Rd Od,2024-03-23T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-23T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
113328,Sandringham Rd Od,2024-03-23T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
113328,Sandringham Rd Od,2024-03-23T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.01
113328,Sandringham Rd Od,2024-03-23T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.65
113328,Sandringham Rd Od,2024-03-23T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,30.2
113328,Sandringham Rd Od,2024-03-23T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.5
113328,Sandringham Rd Od,2024-03-23T18:50:00.000+00:00,feeder,4,N Current (RMS),A,72.4
113328,Sandringham Rd Od,2024-03-23T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,79.9
113328,Sandringham Rd Od,2024-03-23T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,129.6
113328,Sandringham Rd Od,2024-03-23T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,68.3
113328,Sandringham Rd Od,2024-03-23T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
113328,Sandringham Rd Od,2024-03-23T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
113328,Sandringham Rd Od,2024-03-23T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
113328,Sandringham Rd Od,2024-03-23T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.97
113328,Sandringham Rd Od,2024-03-23T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.64
113328,Sandringham Rd Od,2024-03-23T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.05
113328,Sandringham Rd Od,2024-03-23T18:50:00.000+00:00,feeder,3,N Current (RMS),A,37.2
