Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113328,Sandringham Rd Od,2024-03-23T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,81.1
113328,Sandringham Rd Od,2024-03-23T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.4
113328,Sandringham Rd Od,2024-03-23T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,76.4
113328,Sandringham Rd Od,2024-03-23T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
113328,Sandringham Rd Od,2024-03-23T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
113328,Sandringham Rd Od,2024-03-23T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
113328,Sandringham Rd Od,2024-03-23T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.4
113328,Sandringham Rd Od,2024-03-23T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,31.8
113328,Sandringham Rd Od,2024-03-23T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.31
113328,Sandringham Rd Od,2024-03-23T18:50:00.000+00:00,feeder,2,N Current (RMS),A,68.6
113328,Sandringham Rd Od,2024-03-23T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,100.1
113328,Sandringham Rd Od,2024-03-23T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,136.6
113328,Sandringham Rd Od,2024-03-23T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.7
113328,Sandringham Rd Od,2024-03-23T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.93
113328,Sandringham Rd Od,2024-03-23T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.68
113328,Sandringham Rd Od,2024-03-23T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.01
113328,Sandringham Rd Od,2024-03-23T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.35
113328,Sandringham Rd Od,2024-03-23T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.61
113328,Sandringham Rd Od,2024-03-23T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.08
113328,Sandringham Rd Od,2024-03-23T18:50:00.000+00:00,feeder,1,N Current (RMS),A,84.8
113328,Sandringham Rd Od,2024-03-23T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,88.3
113328,Sandringham Rd Od,2024-03-23T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
113328,Sandringham Rd Od,2024-03-23T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,126.6
113328,Sandringham Rd Od,2024-03-23T18:50:00.000+00:00,transformer,,Temperature,C,24.9
113328,Sandringham Rd Od,2024-03-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
113328,Sandringham Rd Od,2024-03-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
113328,Sandringham Rd Od,2024-03-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
113328,Sandringham Rd Od,2024-03-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
113328,Sandringham Rd Od,2024-03-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
113328,Sandringham Rd Od,2024-03-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
113328,Sandringham Rd Od,2024-03-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
113328,Sandringham Rd Od,2024-03-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
113328,Sandringham Rd Od,2024-03-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.11
113328,Sandringham Rd Od,2024-03-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,81.35
113328,Sandringham Rd Od,2024-03-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,81.92
113328,Sandringham Rd Od,2024-03-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,80.89
113328,Sandringham Rd Od,2024-03-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,147.8
113328,Sandringham Rd Od,2024-03-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,347.2
113328,Sandringham Rd Od,2024-03-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,349.7
113328,Sandringham Rd Od,2024-03-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,347.1
113328,Sandringham Rd Od,2024-03-23T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
113328,Sandringham Rd Od,2024-03-23T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
113328,Sandringham Rd Od,2024-03-23T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
113328,Sandringham Rd Od,2024-03-23T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
113328,Sandringham Rd Od,2024-03-23T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.32
113328,Sandringham Rd Od,2024-03-23T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
113328,Sandringham Rd Od,2024-03-23T18:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-23T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-23T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.4
113328,Sandringham Rd Od,2024-03-23T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-23T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
113328,Sandringham Rd Od,2024-03-23T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
113328,Sandringham Rd Od,2024-03-23T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.58
113328,Sandringham Rd Od,2024-03-23T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.59
113328,Sandringham Rd Od,2024-03-23T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,30.68
113328,Sandringham Rd Od,2024-03-23T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.79
113328,Sandringham Rd Od,2024-03-23T18:40:00.000+00:00,feeder,4,N Current (RMS),A,89.3
113328,Sandringham Rd Od,2024-03-23T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,75.8
113328,Sandringham Rd Od,2024-03-23T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,132.8
113328,Sandringham Rd Od,2024-03-23T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.3
113328,Sandringham Rd Od,2024-03-23T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
113328,Sandringham Rd Od,2024-03-23T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
113328,Sandringham Rd Od,2024-03-23T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
113328,Sandringham Rd Od,2024-03-23T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.66
113328,Sandringham Rd Od,2024-03-23T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.62
113328,Sandringham Rd Od,2024-03-23T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.24
113328,Sandringham Rd Od,2024-03-23T18:40:00.000+00:00,feeder,3,N Current (RMS),A,44.0
113328,Sandringham Rd Od,2024-03-23T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,88.7
113328,Sandringham Rd Od,2024-03-23T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.2
113328,Sandringham Rd Od,2024-03-23T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,81.2
113328,Sandringham Rd Od,2024-03-23T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
113328,Sandringham Rd Od,2024-03-23T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.38
113328,Sandringham Rd Od,2024-03-23T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
113328,Sandringham Rd Od,2024-03-23T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.64
113328,Sandringham Rd Od,2024-03-23T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.09
113328,Sandringham Rd Od,2024-03-23T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.79
113328,Sandringham Rd Od,2024-03-23T18:40:00.000+00:00,feeder,2,N Current (RMS),A,63.0
113328,Sandringham Rd Od,2024-03-23T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,105.9
113328,Sandringham Rd Od,2024-03-23T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,127.9
113328,Sandringham Rd Od,2024-03-23T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,81.0
113328,Sandringham Rd Od,2024-03-23T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
113328,Sandringham Rd Od,2024-03-23T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
113328,Sandringham Rd Od,2024-03-23T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.49
113328,Sandringham Rd Od,2024-03-23T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.78
113328,Sandringham Rd Od,2024-03-23T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.47
113328,Sandringham Rd Od,2024-03-23T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,33.35
113328,Sandringham Rd Od,2024-03-23T18:40:00.000+00:00,feeder,1,N Current (RMS),A,96.0
113328,Sandringham Rd Od,2024-03-23T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,97.8
113328,Sandringham Rd Od,2024-03-23T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
113328,Sandringham Rd Od,2024-03-23T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,143.1
113328,Sandringham Rd Od,2024-03-23T18:40:00.000+00:00,transformer,,Temperature,C,24.9
113328,Sandringham Rd Od,2024-03-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
113328,Sandringham Rd Od,2024-03-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
113328,Sandringham Rd Od,2024-03-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
113328,Sandringham Rd Od,2024-03-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
113328,Sandringham Rd Od,2024-03-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
113328,Sandringham Rd Od,2024-03-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
113328,Sandringham Rd Od,2024-03-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
113328,Sandringham Rd Od,2024-03-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
113328,Sandringham Rd Od,2024-03-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
113328,Sandringham Rd Od,2024-03-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,85.64
113328,Sandringham Rd Od,2024-03-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,80.54
113328,Sandringham Rd Od,2024-03-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,82.15
113328,Sandringham Rd Od,2024-03-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,156.0
113328,Sandringham Rd Od,2024-03-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,365.4
113328,Sandringham Rd Od,2024-03-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,346.3
113328,Sandringham Rd Od,2024-03-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,351.2
113328,Sandringham Rd Od,2024-03-23T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
113328,Sandringham Rd Od,2024-03-23T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-23T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
113328,Sandringham Rd Od,2024-03-23T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
113328,Sandringham Rd Od,2024-03-23T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.27
113328,Sandringham Rd Od,2024-03-23T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
113328,Sandringham Rd Od,2024-03-23T18:30:00.000+00:00,feeder,5,N Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-23T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-23T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
113328,Sandringham Rd Od,2024-03-23T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-23T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
113328,Sandringham Rd Od,2024-03-23T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
113328,Sandringham Rd Od,2024-03-23T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
113328,Sandringham Rd Od,2024-03-23T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.77
113328,Sandringham Rd Od,2024-03-23T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.88
113328,Sandringham Rd Od,2024-03-23T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.65
113328,Sandringham Rd Od,2024-03-23T18:30:00.000+00:00,feeder,4,N Current (RMS),A,65.2
113328,Sandringham Rd Od,2024-03-23T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,68.6
113328,Sandringham Rd Od,2024-03-23T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,106.2
113328,Sandringham Rd Od,2024-03-23T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.1
113328,Sandringham Rd Od,2024-03-23T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
113328,Sandringham Rd Od,2024-03-23T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
113328,Sandringham Rd Od,2024-03-23T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
113328,Sandringham Rd Od,2024-03-23T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.9
113328,Sandringham Rd Od,2024-03-23T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.46
113328,Sandringham Rd Od,2024-03-23T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.03
113328,Sandringham Rd Od,2024-03-23T18:30:00.000+00:00,feeder,3,N Current (RMS),A,42.8
113328,Sandringham Rd Od,2024-03-23T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,85.4
113328,Sandringham Rd Od,2024-03-23T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.7
113328,Sandringham Rd Od,2024-03-23T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.4
113328,Sandringham Rd Od,2024-03-23T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
113328,Sandringham Rd Od,2024-03-23T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
113328,Sandringham Rd Od,2024-03-23T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
113328,Sandringham Rd Od,2024-03-23T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.35
113328,Sandringham Rd Od,2024-03-23T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.18
113328,Sandringham Rd Od,2024-03-23T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.91
113328,Sandringham Rd Od,2024-03-23T18:30:00.000+00:00,feeder,2,N Current (RMS),A,52.7
113328,Sandringham Rd Od,2024-03-23T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,128.4
113328,Sandringham Rd Od,2024-03-23T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,92.0
113328,Sandringham Rd Od,2024-03-23T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,81.1
113328,Sandringham Rd Od,2024-03-23T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
113328,Sandringham Rd Od,2024-03-23T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
113328,Sandringham Rd Od,2024-03-23T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.22
113328,Sandringham Rd Od,2024-03-23T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.76
113328,Sandringham Rd Od,2024-03-23T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.83
113328,Sandringham Rd Od,2024-03-23T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,37.66
113328,Sandringham Rd Od,2024-03-23T18:30:00.000+00:00,feeder,1,N Current (RMS),A,104.6
113328,Sandringham Rd Od,2024-03-23T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,93.5
113328,Sandringham Rd Od,2024-03-23T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
113328,Sandringham Rd Od,2024-03-23T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,161.0
113328,Sandringham Rd Od,2024-03-23T18:30:00.000+00:00,transformer,,Temperature,C,24.9
113328,Sandringham Rd Od,2024-03-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
113328,Sandringham Rd Od,2024-03-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
113328,Sandringham Rd Od,2024-03-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
113328,Sandringham Rd Od,2024-03-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
113328,Sandringham Rd Od,2024-03-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
113328,Sandringham Rd Od,2024-03-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
113328,Sandringham Rd Od,2024-03-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
113328,Sandringham Rd Od,2024-03-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
113328,Sandringham Rd Od,2024-03-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
113328,Sandringham Rd Od,2024-03-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,87.74
113328,Sandringham Rd Od,2024-03-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,67.08
113328,Sandringham Rd Od,2024-03-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,85.21
113328,Sandringham Rd Od,2024-03-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,158.8
113328,Sandringham Rd Od,2024-03-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,373.3
113328,Sandringham Rd Od,2024-03-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,286.6
113328,Sandringham Rd Od,2024-03-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,362.9
113328,Sandringham Rd Od,2024-03-23T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
113328,Sandringham Rd Od,2024-03-23T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-23T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
113328,Sandringham Rd Od,2024-03-23T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
113328,Sandringham Rd Od,2024-03-23T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.27
113328,Sandringham Rd Od,2024-03-23T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
113328,Sandringham Rd Od,2024-03-23T18:20:00.000+00:00,feeder,5,N Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-23T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-23T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
113328,Sandringham Rd Od,2024-03-23T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-23T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
113328,Sandringham Rd Od,2024-03-23T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
113328,Sandringham Rd Od,2024-03-23T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
113328,Sandringham Rd Od,2024-03-23T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.22
113328,Sandringham Rd Od,2024-03-23T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.87
113328,Sandringham Rd Od,2024-03-23T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.88
113328,Sandringham Rd Od,2024-03-23T18:20:00.000+00:00,feeder,4,N Current (RMS),A,64.0
113328,Sandringham Rd Od,2024-03-23T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,84.4
113328,Sandringham Rd Od,2024-03-23T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,101.7
113328,Sandringham Rd Od,2024-03-23T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.9
113328,Sandringham Rd Od,2024-03-23T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
113328,Sandringham Rd Od,2024-03-23T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
113328,Sandringham Rd Od,2024-03-23T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
113328,Sandringham Rd Od,2024-03-23T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.79
113328,Sandringham Rd Od,2024-03-23T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.54
113328,Sandringham Rd Od,2024-03-23T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.83
113328,Sandringham Rd Od,2024-03-23T18:20:00.000+00:00,feeder,3,N Current (RMS),A,37.0
113328,Sandringham Rd Od,2024-03-23T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,75.9
113328,Sandringham Rd Od,2024-03-23T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.5
113328,Sandringham Rd Od,2024-03-23T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,88.2
113328,Sandringham Rd Od,2024-03-23T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
113328,Sandringham Rd Od,2024-03-23T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
113328,Sandringham Rd Od,2024-03-23T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
113328,Sandringham Rd Od,2024-03-23T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.23
113328,Sandringham Rd Od,2024-03-23T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.85
113328,Sandringham Rd Od,2024-03-23T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.45
113328,Sandringham Rd Od,2024-03-23T18:20:00.000+00:00,feeder,2,N Current (RMS),A,53.0
113328,Sandringham Rd Od,2024-03-23T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,111.4
113328,Sandringham Rd Od,2024-03-23T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,90.2
113328,Sandringham Rd Od,2024-03-23T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.8
113328,Sandringham Rd Od,2024-03-23T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
113328,Sandringham Rd Od,2024-03-23T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
113328,Sandringham Rd Od,2024-03-23T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.53
113328,Sandringham Rd Od,2024-03-23T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.41
113328,Sandringham Rd Od,2024-03-23T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.14
113328,Sandringham Rd Od,2024-03-23T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,41.16
113328,Sandringham Rd Od,2024-03-23T18:20:00.000+00:00,feeder,1,N Current (RMS),A,113.9
113328,Sandringham Rd Od,2024-03-23T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,93.0
113328,Sandringham Rd Od,2024-03-23T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
113328,Sandringham Rd Od,2024-03-23T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,176.2
113328,Sandringham Rd Od,2024-03-23T18:20:00.000+00:00,transformer,,Temperature,C,24.9
113328,Sandringham Rd Od,2024-03-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
113328,Sandringham Rd Od,2024-03-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
113328,Sandringham Rd Od,2024-03-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
113328,Sandringham Rd Od,2024-03-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
113328,Sandringham Rd Od,2024-03-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
113328,Sandringham Rd Od,2024-03-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
113328,Sandringham Rd Od,2024-03-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
113328,Sandringham Rd Od,2024-03-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
113328,Sandringham Rd Od,2024-03-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
113328,Sandringham Rd Od,2024-03-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,84.62
113328,Sandringham Rd Od,2024-03-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,70.12
113328,Sandringham Rd Od,2024-03-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,89.28
113328,Sandringham Rd Od,2024-03-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,156.0
113328,Sandringham Rd Od,2024-03-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,361.0
113328,Sandringham Rd Od,2024-03-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,299.1
113328,Sandringham Rd Od,2024-03-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,379.8
113328,Sandringham Rd Od,2024-03-23T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-23T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-23T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
113328,Sandringham Rd Od,2024-03-23T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.05
113328,Sandringham Rd Od,2024-03-23T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.28
113328,Sandringham Rd Od,2024-03-23T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.05
113328,Sandringham Rd Od,2024-03-23T18:10:00.000+00:00,feeder,5,N Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-23T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-23T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
113328,Sandringham Rd Od,2024-03-23T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-23T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.06
113328,Sandringham Rd Od,2024-03-23T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
113328,Sandringham Rd Od,2024-03-23T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
113328,Sandringham Rd Od,2024-03-23T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.11
113328,Sandringham Rd Od,2024-03-23T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.36
113328,Sandringham Rd Od,2024-03-23T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.5
113328,Sandringham Rd Od,2024-03-23T18:10:00.000+00:00,feeder,4,N Current (RMS),A,57.5
113328,Sandringham Rd Od,2024-03-23T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,94.8
113328,Sandringham Rd Od,2024-03-23T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,99.9
113328,Sandringham Rd Od,2024-03-23T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.0
113328,Sandringham Rd Od,2024-03-23T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
113328,Sandringham Rd Od,2024-03-23T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
113328,Sandringham Rd Od,2024-03-23T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
113328,Sandringham Rd Od,2024-03-23T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.15
113328,Sandringham Rd Od,2024-03-23T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.73
113328,Sandringham Rd Od,2024-03-23T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.79
113328,Sandringham Rd Od,2024-03-23T18:10:00.000+00:00,feeder,3,N Current (RMS),A,44.5
113328,Sandringham Rd Od,2024-03-23T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,85.3
113328,Sandringham Rd Od,2024-03-23T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.8
113328,Sandringham Rd Od,2024-03-23T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,83.7
113328,Sandringham Rd Od,2024-03-23T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
113328,Sandringham Rd Od,2024-03-23T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
113328,Sandringham Rd Od,2024-03-23T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
113328,Sandringham Rd Od,2024-03-23T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.94
113328,Sandringham Rd Od,2024-03-23T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.78
113328,Sandringham Rd Od,2024-03-23T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.95
113328,Sandringham Rd Od,2024-03-23T18:10:00.000+00:00,feeder,2,N Current (RMS),A,65.3
113328,Sandringham Rd Od,2024-03-23T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,122.6
113328,Sandringham Rd Od,2024-03-23T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.6
113328,Sandringham Rd Od,2024-03-23T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.5
113328,Sandringham Rd Od,2024-03-23T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
113328,Sandringham Rd Od,2024-03-23T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
113328,Sandringham Rd Od,2024-03-23T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.72
113328,Sandringham Rd Od,2024-03-23T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.97
113328,Sandringham Rd Od,2024-03-23T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.63
113328,Sandringham Rd Od,2024-03-23T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,35.09
113328,Sandringham Rd Od,2024-03-23T18:10:00.000+00:00,feeder,1,N Current (RMS),A,117.1
113328,Sandringham Rd Od,2024-03-23T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,91.2
113328,Sandringham Rd Od,2024-03-23T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
113328,Sandringham Rd Od,2024-03-23T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,152.0
113328,Sandringham Rd Od,2024-03-23T18:10:00.000+00:00,transformer,,Temperature,C,24.9
113328,Sandringham Rd Od,2024-03-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
113328,Sandringham Rd Od,2024-03-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
113328,Sandringham Rd Od,2024-03-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
113328,Sandringham Rd Od,2024-03-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
113328,Sandringham Rd Od,2024-03-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
113328,Sandringham Rd Od,2024-03-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
113328,Sandringham Rd Od,2024-03-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
113328,Sandringham Rd Od,2024-03-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
113328,Sandringham Rd Od,2024-03-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
113328,Sandringham Rd Od,2024-03-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,91.11
113328,Sandringham Rd Od,2024-03-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,60.23
113328,Sandringham Rd Od,2024-03-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,82.28
113328,Sandringham Rd Od,2024-03-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,183.9
113328,Sandringham Rd Od,2024-03-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,389.7
113328,Sandringham Rd Od,2024-03-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.7
113328,Sandringham Rd Od,2024-03-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,351.5
113328,Sandringham Rd Od,2024-03-23T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-23T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
113328,Sandringham Rd Od,2024-03-23T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
113328,Sandringham Rd Od,2024-03-23T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
113328,Sandringham Rd Od,2024-03-23T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.3
113328,Sandringham Rd Od,2024-03-23T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.13
113328,Sandringham Rd Od,2024-03-23T18:00:00.000+00:00,feeder,5,N Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-23T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-23T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
113328,Sandringham Rd Od,2024-03-23T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-23T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
113328,Sandringham Rd Od,2024-03-23T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
113328,Sandringham Rd Od,2024-03-23T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.91
113328,Sandringham Rd Od,2024-03-23T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.79
113328,Sandringham Rd Od,2024-03-23T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.58
113328,Sandringham Rd Od,2024-03-23T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.9
113328,Sandringham Rd Od,2024-03-23T18:00:00.000+00:00,feeder,4,N Current (RMS),A,59.9
113328,Sandringham Rd Od,2024-03-23T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,60.5
113328,Sandringham Rd Od,2024-03-23T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,109.7
113328,Sandringham Rd Od,2024-03-23T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,77.6
113328,Sandringham Rd Od,2024-03-23T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
113328,Sandringham Rd Od,2024-03-23T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
113328,Sandringham Rd Od,2024-03-23T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
113328,Sandringham Rd Od,2024-03-23T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.25
113328,Sandringham Rd Od,2024-03-23T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.33
113328,Sandringham Rd Od,2024-03-23T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.78
113328,Sandringham Rd Od,2024-03-23T18:00:00.000+00:00,feeder,3,N Current (RMS),A,51.4
113328,Sandringham Rd Od,2024-03-23T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.4
113328,Sandringham Rd Od,2024-03-23T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.7
113328,Sandringham Rd Od,2024-03-23T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,88.1
113328,Sandringham Rd Od,2024-03-23T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
113328,Sandringham Rd Od,2024-03-23T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
113328,Sandringham Rd Od,2024-03-23T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
113328,Sandringham Rd Od,2024-03-23T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.75
113328,Sandringham Rd Od,2024-03-23T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.09
113328,Sandringham Rd Od,2024-03-23T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.66
113328,Sandringham Rd Od,2024-03-23T18:00:00.000+00:00,feeder,2,N Current (RMS),A,72.0
113328,Sandringham Rd Od,2024-03-23T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,127.9
113328,Sandringham Rd Od,2024-03-23T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.5
113328,Sandringham Rd Od,2024-03-23T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.6
113328,Sandringham Rd Od,2024-03-23T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
113328,Sandringham Rd Od,2024-03-23T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
113328,Sandringham Rd Od,2024-03-23T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.11
113328,Sandringham Rd Od,2024-03-23T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.21
113328,Sandringham Rd Od,2024-03-23T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
113328,Sandringham Rd Od,2024-03-23T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,41.22
113328,Sandringham Rd Od,2024-03-23T18:00:00.000+00:00,feeder,1,N Current (RMS),A,121.8
113328,Sandringham Rd Od,2024-03-23T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,86.9
113328,Sandringham Rd Od,2024-03-23T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
113328,Sandringham Rd Od,2024-03-23T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,176.8
113328,Sandringham Rd Od,2024-03-23T18:00:00.000+00:00,transformer,,Temperature,C,24.8
113328,Sandringham Rd Od,2024-03-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
113328,Sandringham Rd Od,2024-03-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
113328,Sandringham Rd Od,2024-03-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
113328,Sandringham Rd Od,2024-03-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
113328,Sandringham Rd Od,2024-03-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
113328,Sandringham Rd Od,2024-03-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
113328,Sandringham Rd Od,2024-03-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
113328,Sandringham Rd Od,2024-03-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
113328,Sandringham Rd Od,2024-03-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
113328,Sandringham Rd Od,2024-03-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,75.01
113328,Sandringham Rd Od,2024-03-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,60.7
113328,Sandringham Rd Od,2024-03-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,92.42
113328,Sandringham Rd Od,2024-03-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,170.9
113328,Sandringham Rd Od,2024-03-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,321.2
113328,Sandringham Rd Od,2024-03-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.6
113328,Sandringham Rd Od,2024-03-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,394.5
113328,Sandringham Rd Od,2024-03-23T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-23T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
113328,Sandringham Rd Od,2024-03-23T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
113328,Sandringham Rd Od,2024-03-23T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
113328,Sandringham Rd Od,2024-03-23T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.31
113328,Sandringham Rd Od,2024-03-23T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.1
113328,Sandringham Rd Od,2024-03-23T17:50:00.000+00:00,feeder,5,N Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-23T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-23T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.4
113328,Sandringham Rd Od,2024-03-23T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-23T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
113328,Sandringham Rd Od,2024-03-23T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
113328,Sandringham Rd Od,2024-03-23T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
113328,Sandringham Rd Od,2024-03-23T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.99
113328,Sandringham Rd Od,2024-03-23T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,27.01
113328,Sandringham Rd Od,2024-03-23T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.59
113328,Sandringham Rd Od,2024-03-23T17:50:00.000+00:00,feeder,4,N Current (RMS),A,60.5
113328,Sandringham Rd Od,2024-03-23T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,69.6
113328,Sandringham Rd Od,2024-03-23T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,114.4
113328,Sandringham Rd Od,2024-03-23T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,75.5
113328,Sandringham Rd Od,2024-03-23T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
113328,Sandringham Rd Od,2024-03-23T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
113328,Sandringham Rd Od,2024-03-23T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
113328,Sandringham Rd Od,2024-03-23T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.6
113328,Sandringham Rd Od,2024-03-23T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.69
113328,Sandringham Rd Od,2024-03-23T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.19
113328,Sandringham Rd Od,2024-03-23T17:50:00.000+00:00,feeder,3,N Current (RMS),A,36.6
113328,Sandringham Rd Od,2024-03-23T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.4
113328,Sandringham Rd Od,2024-03-23T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.1
113328,Sandringham Rd Od,2024-03-23T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,76.6
113328,Sandringham Rd Od,2024-03-23T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
113328,Sandringham Rd Od,2024-03-23T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
113328,Sandringham Rd Od,2024-03-23T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
113328,Sandringham Rd Od,2024-03-23T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,42.93
113328,Sandringham Rd Od,2024-03-23T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.35
113328,Sandringham Rd Od,2024-03-23T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.27
113328,Sandringham Rd Od,2024-03-23T17:50:00.000+00:00,feeder,2,N Current (RMS),A,113.6
113328,Sandringham Rd Od,2024-03-23T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,180.2
113328,Sandringham Rd Od,2024-03-23T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.2
113328,Sandringham Rd Od,2024-03-23T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,83.4
113328,Sandringham Rd Od,2024-03-23T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
113328,Sandringham Rd Od,2024-03-23T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
113328,Sandringham Rd Od,2024-03-23T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.74
113328,Sandringham Rd Od,2024-03-23T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.49
113328,Sandringham Rd Od,2024-03-23T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.56
113328,Sandringham Rd Od,2024-03-23T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,38.57
113328,Sandringham Rd Od,2024-03-23T17:50:00.000+00:00,feeder,1,N Current (RMS),A,118.6
113328,Sandringham Rd Od,2024-03-23T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.6
113328,Sandringham Rd Od,2024-03-23T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
113328,Sandringham Rd Od,2024-03-23T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,164.2
113328,Sandringham Rd Od,2024-03-23T17:50:00.000+00:00,transformer,,Temperature,C,24.8
113328,Sandringham Rd Od,2024-03-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
113328,Sandringham Rd Od,2024-03-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
113328,Sandringham Rd Od,2024-03-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
113328,Sandringham Rd Od,2024-03-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
113328,Sandringham Rd Od,2024-03-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
113328,Sandringham Rd Od,2024-03-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
113328,Sandringham Rd Od,2024-03-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
113328,Sandringham Rd Od,2024-03-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
113328,Sandringham Rd Od,2024-03-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
113328,Sandringham Rd Od,2024-03-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,90.99
113328,Sandringham Rd Od,2024-03-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,57.3
113328,Sandringham Rd Od,2024-03-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,93.52
113328,Sandringham Rd Od,2024-03-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,192.0
113328,Sandringham Rd Od,2024-03-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,385.0
113328,Sandringham Rd Od,2024-03-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.8
113328,Sandringham Rd Od,2024-03-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,396.6
113328,Sandringham Rd Od,2024-03-23T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-23T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
113328,Sandringham Rd Od,2024-03-23T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
113328,Sandringham Rd Od,2024-03-23T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
113328,Sandringham Rd Od,2024-03-23T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.3
113328,Sandringham Rd Od,2024-03-23T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.11
113328,Sandringham Rd Od,2024-03-23T17:40:00.000+00:00,feeder,5,N Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-23T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-23T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
113328,Sandringham Rd Od,2024-03-23T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-23T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
113328,Sandringham Rd Od,2024-03-23T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
113328,Sandringham Rd Od,2024-03-23T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.1
113328,Sandringham Rd Od,2024-03-23T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.55
113328,Sandringham Rd Od,2024-03-23T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,26.71
113328,Sandringham Rd Od,2024-03-23T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.37
113328,Sandringham Rd Od,2024-03-23T17:40:00.000+00:00,feeder,4,N Current (RMS),A,60.5
113328,Sandringham Rd Od,2024-03-23T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.0
113328,Sandringham Rd Od,2024-03-23T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,112.9
113328,Sandringham Rd Od,2024-03-23T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,87.0
113328,Sandringham Rd Od,2024-03-23T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
113328,Sandringham Rd Od,2024-03-23T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
113328,Sandringham Rd Od,2024-03-23T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-23T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.47
113328,Sandringham Rd Od,2024-03-23T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.53
113328,Sandringham Rd Od,2024-03-23T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.99
113328,Sandringham Rd Od,2024-03-23T17:40:00.000+00:00,feeder,3,N Current (RMS),A,32.6
113328,Sandringham Rd Od,2024-03-23T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,74.6
113328,Sandringham Rd Od,2024-03-23T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.4
113328,Sandringham Rd Od,2024-03-23T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.3
113328,Sandringham Rd Od,2024-03-23T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
113328,Sandringham Rd Od,2024-03-23T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
113328,Sandringham Rd Od,2024-03-23T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
113328,Sandringham Rd Od,2024-03-23T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.74
113328,Sandringham Rd Od,2024-03-23T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.27
113328,Sandringham Rd Od,2024-03-23T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.33
113328,Sandringham Rd Od,2024-03-23T17:40:00.000+00:00,feeder,2,N Current (RMS),A,75.6
113328,Sandringham Rd Od,2024-03-23T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,131.3
113328,Sandringham Rd Od,2024-03-23T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
113328,Sandringham Rd Od,2024-03-23T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.3
113328,Sandringham Rd Od,2024-03-23T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
113328,Sandringham Rd Od,2024-03-23T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
113328,Sandringham Rd Od,2024-03-23T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.25
113328,Sandringham Rd Od,2024-03-23T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.9
113328,Sandringham Rd Od,2024-03-23T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.91
113328,Sandringham Rd Od,2024-03-23T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,33.12
113328,Sandringham Rd Od,2024-03-23T17:40:00.000+00:00,feeder,1,N Current (RMS),A,96.4
113328,Sandringham Rd Od,2024-03-23T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.9
113328,Sandringham Rd Od,2024-03-23T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
113328,Sandringham Rd Od,2024-03-23T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,141.4
113328,Sandringham Rd Od,2024-03-23T17:40:00.000+00:00,transformer,,Temperature,C,24.9
113328,Sandringham Rd Od,2024-03-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
113328,Sandringham Rd Od,2024-03-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
113328,Sandringham Rd Od,2024-03-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
113328,Sandringham Rd Od,2024-03-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
113328,Sandringham Rd Od,2024-03-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
113328,Sandringham Rd Od,2024-03-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
113328,Sandringham Rd Od,2024-03-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
113328,Sandringham Rd Od,2024-03-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
113328,Sandringham Rd Od,2024-03-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
113328,Sandringham Rd Od,2024-03-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,77.66
113328,Sandringham Rd Od,2024-03-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,59.11
113328,Sandringham Rd Od,2024-03-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,80.69
113328,Sandringham Rd Od,2024-03-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,151.6
113328,Sandringham Rd Od,2024-03-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,330.3
113328,Sandringham Rd Od,2024-03-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.0
113328,Sandringham Rd Od,2024-03-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,343.3
113328,Sandringham Rd Od,2024-03-23T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-23T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
113328,Sandringham Rd Od,2024-03-23T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
113328,Sandringham Rd Od,2024-03-23T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
113328,Sandringham Rd Od,2024-03-23T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.29
113328,Sandringham Rd Od,2024-03-23T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.08
113328,Sandringham Rd Od,2024-03-23T17:30:00.000+00:00,feeder,5,N Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-23T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-23T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
113328,Sandringham Rd Od,2024-03-23T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-23T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
113328,Sandringham Rd Od,2024-03-23T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
113328,Sandringham Rd Od,2024-03-23T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
113328,Sandringham Rd Od,2024-03-23T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.15
113328,Sandringham Rd Od,2024-03-23T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.68
113328,Sandringham Rd Od,2024-03-23T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.03
113328,Sandringham Rd Od,2024-03-23T17:30:00.000+00:00,feeder,4,N Current (RMS),A,50.6
113328,Sandringham Rd Od,2024-03-23T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,66.0
113328,Sandringham Rd Od,2024-03-23T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,106.5
113328,Sandringham Rd Od,2024-03-23T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,77.5
113328,Sandringham Rd Od,2024-03-23T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
113328,Sandringham Rd Od,2024-03-23T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
113328,Sandringham Rd Od,2024-03-23T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
113328,Sandringham Rd Od,2024-03-23T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
113328,Sandringham Rd Od,2024-03-23T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.03
113328,Sandringham Rd Od,2024-03-23T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.36
113328,Sandringham Rd Od,2024-03-23T17:30:00.000+00:00,feeder,3,N Current (RMS),A,41.8
113328,Sandringham Rd Od,2024-03-23T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,90.0
113328,Sandringham Rd Od,2024-03-23T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.5
