Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113328,Sandringham Rd Od,2024-03-23T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.1
113328,Sandringham Rd Od,2024-03-23T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.6
113328,Sandringham Rd Od,2024-03-23T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
113328,Sandringham Rd Od,2024-03-23T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.79
113328,Sandringham Rd Od,2024-03-23T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.53
113328,Sandringham Rd Od,2024-03-23T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.55
113328,Sandringham Rd Od,2024-03-23T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.09
113328,Sandringham Rd Od,2024-03-23T17:30:00.000+00:00,feeder,2,N Current (RMS),A,61.3
113328,Sandringham Rd Od,2024-03-23T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,114.2
113328,Sandringham Rd Od,2024-03-23T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.1
113328,Sandringham Rd Od,2024-03-23T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.2
113328,Sandringham Rd Od,2024-03-23T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
113328,Sandringham Rd Od,2024-03-23T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
113328,Sandringham Rd Od,2024-03-23T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.09
113328,Sandringham Rd Od,2024-03-23T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.45
113328,Sandringham Rd Od,2024-03-23T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.78
113328,Sandringham Rd Od,2024-03-23T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,34.07
113328,Sandringham Rd Od,2024-03-23T17:30:00.000+00:00,feeder,1,N Current (RMS),A,93.2
113328,Sandringham Rd Od,2024-03-23T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.1
113328,Sandringham Rd Od,2024-03-23T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
113328,Sandringham Rd Od,2024-03-23T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,146.4
113328,Sandringham Rd Od,2024-03-23T17:30:00.000+00:00,transformer,,Temperature,C,24.9
113328,Sandringham Rd Od,2024-03-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
113328,Sandringham Rd Od,2024-03-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
113328,Sandringham Rd Od,2024-03-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
113328,Sandringham Rd Od,2024-03-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
113328,Sandringham Rd Od,2024-03-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
113328,Sandringham Rd Od,2024-03-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
113328,Sandringham Rd Od,2024-03-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
113328,Sandringham Rd Od,2024-03-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
113328,Sandringham Rd Od,2024-03-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
113328,Sandringham Rd Od,2024-03-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,81.11
113328,Sandringham Rd Od,2024-03-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,63.76
113328,Sandringham Rd Od,2024-03-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,79.46
113328,Sandringham Rd Od,2024-03-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,148.0
113328,Sandringham Rd Od,2024-03-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,347.7
113328,Sandringham Rd Od,2024-03-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,274.0
113328,Sandringham Rd Od,2024-03-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,340.5
113328,Sandringham Rd Od,2024-03-23T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
113328,Sandringham Rd Od,2024-03-23T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
113328,Sandringham Rd Od,2024-03-23T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
113328,Sandringham Rd Od,2024-03-23T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
113328,Sandringham Rd Od,2024-03-23T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.25
113328,Sandringham Rd Od,2024-03-23T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.1
113328,Sandringham Rd Od,2024-03-23T17:20:00.000+00:00,feeder,5,N Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-23T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-23T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
113328,Sandringham Rd Od,2024-03-23T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-23T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
113328,Sandringham Rd Od,2024-03-23T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
113328,Sandringham Rd Od,2024-03-23T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
113328,Sandringham Rd Od,2024-03-23T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
113328,Sandringham Rd Od,2024-03-23T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.9
113328,Sandringham Rd Od,2024-03-23T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.44
113328,Sandringham Rd Od,2024-03-23T17:20:00.000+00:00,feeder,4,N Current (RMS),A,47.4
113328,Sandringham Rd Od,2024-03-23T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.2
113328,Sandringham Rd Od,2024-03-23T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,86.4
113328,Sandringham Rd Od,2024-03-23T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,77.7
113328,Sandringham Rd Od,2024-03-23T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
113328,Sandringham Rd Od,2024-03-23T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
113328,Sandringham Rd Od,2024-03-23T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.49
113328,Sandringham Rd Od,2024-03-23T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.77
113328,Sandringham Rd Od,2024-03-23T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
113328,Sandringham Rd Od,2024-03-23T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.87
113328,Sandringham Rd Od,2024-03-23T17:20:00.000+00:00,feeder,3,N Current (RMS),A,40.0
113328,Sandringham Rd Od,2024-03-23T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,85.1
113328,Sandringham Rd Od,2024-03-23T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
113328,Sandringham Rd Od,2024-03-23T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.7
113328,Sandringham Rd Od,2024-03-23T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
113328,Sandringham Rd Od,2024-03-23T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
113328,Sandringham Rd Od,2024-03-23T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
113328,Sandringham Rd Od,2024-03-23T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.97
113328,Sandringham Rd Od,2024-03-23T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.31
113328,Sandringham Rd Od,2024-03-23T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.57
113328,Sandringham Rd Od,2024-03-23T17:20:00.000+00:00,feeder,2,N Current (RMS),A,42.8
113328,Sandringham Rd Od,2024-03-23T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,99.0
113328,Sandringham Rd Od,2024-03-23T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.8
113328,Sandringham Rd Od,2024-03-23T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.9
113328,Sandringham Rd Od,2024-03-23T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
113328,Sandringham Rd Od,2024-03-23T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
113328,Sandringham Rd Od,2024-03-23T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.26
113328,Sandringham Rd Od,2024-03-23T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.41
113328,Sandringham Rd Od,2024-03-23T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.69
113328,Sandringham Rd Od,2024-03-23T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,36.14
113328,Sandringham Rd Od,2024-03-23T17:20:00.000+00:00,feeder,1,N Current (RMS),A,107.0
113328,Sandringham Rd Od,2024-03-23T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.9
113328,Sandringham Rd Od,2024-03-23T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
113328,Sandringham Rd Od,2024-03-23T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,155.7
113328,Sandringham Rd Od,2024-03-23T17:20:00.000+00:00,transformer,,Temperature,C,24.9
113328,Sandringham Rd Od,2024-03-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
113328,Sandringham Rd Od,2024-03-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
113328,Sandringham Rd Od,2024-03-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
113328,Sandringham Rd Od,2024-03-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
113328,Sandringham Rd Od,2024-03-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
113328,Sandringham Rd Od,2024-03-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
113328,Sandringham Rd Od,2024-03-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
113328,Sandringham Rd Od,2024-03-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
113328,Sandringham Rd Od,2024-03-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
113328,Sandringham Rd Od,2024-03-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,72.13
113328,Sandringham Rd Od,2024-03-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,53.66
113328,Sandringham Rd Od,2024-03-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,80.92
113328,Sandringham Rd Od,2024-03-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,153.4
113328,Sandringham Rd Od,2024-03-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,310.4
113328,Sandringham Rd Od,2024-03-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.5
113328,Sandringham Rd Od,2024-03-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,347.7
113328,Sandringham Rd Od,2024-03-23T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-23T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-23T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
113328,Sandringham Rd Od,2024-03-23T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
113328,Sandringham Rd Od,2024-03-23T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.22
113328,Sandringham Rd Od,2024-03-23T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.08
113328,Sandringham Rd Od,2024-03-23T17:10:00.000+00:00,feeder,5,N Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-23T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-23T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
113328,Sandringham Rd Od,2024-03-23T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-23T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
113328,Sandringham Rd Od,2024-03-23T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
113328,Sandringham Rd Od,2024-03-23T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
113328,Sandringham Rd Od,2024-03-23T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.57
113328,Sandringham Rd Od,2024-03-23T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.11
113328,Sandringham Rd Od,2024-03-23T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.18
113328,Sandringham Rd Od,2024-03-23T17:10:00.000+00:00,feeder,4,N Current (RMS),A,43.1
113328,Sandringham Rd Od,2024-03-23T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.3
113328,Sandringham Rd Od,2024-03-23T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,74.3
113328,Sandringham Rd Od,2024-03-23T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.6
113328,Sandringham Rd Od,2024-03-23T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
113328,Sandringham Rd Od,2024-03-23T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
113328,Sandringham Rd Od,2024-03-23T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.82
113328,Sandringham Rd Od,2024-03-23T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.37
113328,Sandringham Rd Od,2024-03-23T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.23
113328,Sandringham Rd Od,2024-03-23T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.82
113328,Sandringham Rd Od,2024-03-23T17:10:00.000+00:00,feeder,3,N Current (RMS),A,41.3
113328,Sandringham Rd Od,2024-03-23T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,83.8
113328,Sandringham Rd Od,2024-03-23T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
113328,Sandringham Rd Od,2024-03-23T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.9
113328,Sandringham Rd Od,2024-03-23T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
113328,Sandringham Rd Od,2024-03-23T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.41
113328,Sandringham Rd Od,2024-03-23T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.81
113328,Sandringham Rd Od,2024-03-23T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.22
113328,Sandringham Rd Od,2024-03-23T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.83
113328,Sandringham Rd Od,2024-03-23T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.24
113328,Sandringham Rd Od,2024-03-23T17:10:00.000+00:00,feeder,2,N Current (RMS),A,49.0
113328,Sandringham Rd Od,2024-03-23T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,104.0
113328,Sandringham Rd Od,2024-03-23T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.1
113328,Sandringham Rd Od,2024-03-23T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,71.2
113328,Sandringham Rd Od,2024-03-23T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
113328,Sandringham Rd Od,2024-03-23T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-23T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.12
113328,Sandringham Rd Od,2024-03-23T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.15
113328,Sandringham Rd Od,2024-03-23T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.56
113328,Sandringham Rd Od,2024-03-23T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,36.95
113328,Sandringham Rd Od,2024-03-23T17:10:00.000+00:00,feeder,1,N Current (RMS),A,115.4
113328,Sandringham Rd Od,2024-03-23T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.6
113328,Sandringham Rd Od,2024-03-23T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
113328,Sandringham Rd Od,2024-03-23T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,158.9
113328,Sandringham Rd Od,2024-03-23T17:10:00.000+00:00,transformer,,Temperature,C,25.0
113328,Sandringham Rd Od,2024-03-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
113328,Sandringham Rd Od,2024-03-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
113328,Sandringham Rd Od,2024-03-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
113328,Sandringham Rd Od,2024-03-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
113328,Sandringham Rd Od,2024-03-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
113328,Sandringham Rd Od,2024-03-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
113328,Sandringham Rd Od,2024-03-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
113328,Sandringham Rd Od,2024-03-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
113328,Sandringham Rd Od,2024-03-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
113328,Sandringham Rd Od,2024-03-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,75.28
113328,Sandringham Rd Od,2024-03-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,46.51
113328,Sandringham Rd Od,2024-03-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,83.11
113328,Sandringham Rd Od,2024-03-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,178.8
113328,Sandringham Rd Od,2024-03-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,323.0
113328,Sandringham Rd Od,2024-03-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
113328,Sandringham Rd Od,2024-03-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,356.0
113328,Sandringham Rd Od,2024-03-23T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
113328,Sandringham Rd Od,2024-03-23T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
113328,Sandringham Rd Od,2024-03-23T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
113328,Sandringham Rd Od,2024-03-23T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
113328,Sandringham Rd Od,2024-03-23T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.21
113328,Sandringham Rd Od,2024-03-23T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
113328,Sandringham Rd Od,2024-03-23T17:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-23T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-23T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
113328,Sandringham Rd Od,2024-03-23T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-23T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
113328,Sandringham Rd Od,2024-03-23T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
113328,Sandringham Rd Od,2024-03-23T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
113328,Sandringham Rd Od,2024-03-23T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.27
113328,Sandringham Rd Od,2024-03-23T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.6
113328,Sandringham Rd Od,2024-03-23T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.76
113328,Sandringham Rd Od,2024-03-23T17:00:00.000+00:00,feeder,4,N Current (RMS),A,49.9
113328,Sandringham Rd Od,2024-03-23T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,74.2
113328,Sandringham Rd Od,2024-03-23T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,76.4
113328,Sandringham Rd Od,2024-03-23T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.5
113328,Sandringham Rd Od,2024-03-23T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
113328,Sandringham Rd Od,2024-03-23T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
113328,Sandringham Rd Od,2024-03-23T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-23T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.75
113328,Sandringham Rd Od,2024-03-23T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.8
113328,Sandringham Rd Od,2024-03-23T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.91
113328,Sandringham Rd Od,2024-03-23T17:00:00.000+00:00,feeder,3,N Current (RMS),A,31.7
113328,Sandringham Rd Od,2024-03-23T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.8
113328,Sandringham Rd Od,2024-03-23T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.4
113328,Sandringham Rd Od,2024-03-23T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.6
113328,Sandringham Rd Od,2024-03-23T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
113328,Sandringham Rd Od,2024-03-23T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.93
113328,Sandringham Rd Od,2024-03-23T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
113328,Sandringham Rd Od,2024-03-23T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
113328,Sandringham Rd Od,2024-03-23T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.61
113328,Sandringham Rd Od,2024-03-23T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.8
113328,Sandringham Rd Od,2024-03-23T17:00:00.000+00:00,feeder,2,N Current (RMS),A,46.0
113328,Sandringham Rd Od,2024-03-23T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,103.3
113328,Sandringham Rd Od,2024-03-23T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.7
113328,Sandringham Rd Od,2024-03-23T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,81.5
113328,Sandringham Rd Od,2024-03-23T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
113328,Sandringham Rd Od,2024-03-23T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
113328,Sandringham Rd Od,2024-03-23T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.52
113328,Sandringham Rd Od,2024-03-23T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.9
113328,Sandringham Rd Od,2024-03-23T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.37
113328,Sandringham Rd Od,2024-03-23T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.69
113328,Sandringham Rd Od,2024-03-23T17:00:00.000+00:00,feeder,1,N Current (RMS),A,73.6
113328,Sandringham Rd Od,2024-03-23T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,77.6
113328,Sandringham Rd Od,2024-03-23T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.9
113328,Sandringham Rd Od,2024-03-23T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,132.1
113328,Sandringham Rd Od,2024-03-23T17:00:00.000+00:00,transformer,,Temperature,C,25.1
113328,Sandringham Rd Od,2024-03-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
113328,Sandringham Rd Od,2024-03-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
113328,Sandringham Rd Od,2024-03-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
113328,Sandringham Rd Od,2024-03-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
113328,Sandringham Rd Od,2024-03-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
113328,Sandringham Rd Od,2024-03-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
113328,Sandringham Rd Od,2024-03-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
113328,Sandringham Rd Od,2024-03-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
113328,Sandringham Rd Od,2024-03-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
113328,Sandringham Rd Od,2024-03-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,70.89
113328,Sandringham Rd Od,2024-03-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,55.17
113328,Sandringham Rd Od,2024-03-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,75.12
113328,Sandringham Rd Od,2024-03-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,139.5
113328,Sandringham Rd Od,2024-03-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,304.3
113328,Sandringham Rd Od,2024-03-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.3
113328,Sandringham Rd Od,2024-03-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,322.0
113328,Sandringham Rd Od,2024-03-23T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
113328,Sandringham Rd Od,2024-03-23T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
113328,Sandringham Rd Od,2024-03-23T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
113328,Sandringham Rd Od,2024-03-23T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.06
113328,Sandringham Rd Od,2024-03-23T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.24
113328,Sandringham Rd Od,2024-03-23T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
113328,Sandringham Rd Od,2024-03-23T16:50:00.000+00:00,feeder,5,N Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-23T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-23T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
113328,Sandringham Rd Od,2024-03-23T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-23T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
113328,Sandringham Rd Od,2024-03-23T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
113328,Sandringham Rd Od,2024-03-23T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.91
113328,Sandringham Rd Od,2024-03-23T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.05
113328,Sandringham Rd Od,2024-03-23T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.11
113328,Sandringham Rd Od,2024-03-23T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.49
113328,Sandringham Rd Od,2024-03-23T16:50:00.000+00:00,feeder,4,N Current (RMS),A,63.0
113328,Sandringham Rd Od,2024-03-23T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,89.8
113328,Sandringham Rd Od,2024-03-23T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,90.6
113328,Sandringham Rd Od,2024-03-23T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.6
113328,Sandringham Rd Od,2024-03-23T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
113328,Sandringham Rd Od,2024-03-23T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
113328,Sandringham Rd Od,2024-03-23T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
113328,Sandringham Rd Od,2024-03-23T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.89
113328,Sandringham Rd Od,2024-03-23T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.47
113328,Sandringham Rd Od,2024-03-23T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.63
113328,Sandringham Rd Od,2024-03-23T16:50:00.000+00:00,feeder,3,N Current (RMS),A,41.6
113328,Sandringham Rd Od,2024-03-23T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.6
113328,Sandringham Rd Od,2024-03-23T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.1
113328,Sandringham Rd Od,2024-03-23T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.4
113328,Sandringham Rd Od,2024-03-23T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.29
113328,Sandringham Rd Od,2024-03-23T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.04
113328,Sandringham Rd Od,2024-03-23T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
113328,Sandringham Rd Od,2024-03-23T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.56
113328,Sandringham Rd Od,2024-03-23T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.94
113328,Sandringham Rd Od,2024-03-23T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.9
113328,Sandringham Rd Od,2024-03-23T16:50:00.000+00:00,feeder,2,N Current (RMS),A,40.2
113328,Sandringham Rd Od,2024-03-23T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,84.7
113328,Sandringham Rd Od,2024-03-23T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.1
113328,Sandringham Rd Od,2024-03-23T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.5
113328,Sandringham Rd Od,2024-03-23T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
113328,Sandringham Rd Od,2024-03-23T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
113328,Sandringham Rd Od,2024-03-23T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.73
113328,Sandringham Rd Od,2024-03-23T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.24
113328,Sandringham Rd Od,2024-03-23T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.45
113328,Sandringham Rd Od,2024-03-23T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.53
113328,Sandringham Rd Od,2024-03-23T16:50:00.000+00:00,feeder,1,N Current (RMS),A,61.2
113328,Sandringham Rd Od,2024-03-23T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.8
113328,Sandringham Rd Od,2024-03-23T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
113328,Sandringham Rd Od,2024-03-23T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,87.5
113328,Sandringham Rd Od,2024-03-23T16:50:00.000+00:00,transformer,,Temperature,C,25.1
113328,Sandringham Rd Od,2024-03-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
113328,Sandringham Rd Od,2024-03-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
113328,Sandringham Rd Od,2024-03-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
113328,Sandringham Rd Od,2024-03-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
113328,Sandringham Rd Od,2024-03-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
113328,Sandringham Rd Od,2024-03-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
113328,Sandringham Rd Od,2024-03-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
113328,Sandringham Rd Od,2024-03-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
113328,Sandringham Rd Od,2024-03-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
113328,Sandringham Rd Od,2024-03-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,71.68
113328,Sandringham Rd Od,2024-03-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,48.72
113328,Sandringham Rd Od,2024-03-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,58.54
113328,Sandringham Rd Od,2024-03-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,149.6
113328,Sandringham Rd Od,2024-03-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,307.8
113328,Sandringham Rd Od,2024-03-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.4
113328,Sandringham Rd Od,2024-03-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.4
113328,Sandringham Rd Od,2024-03-23T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
113328,Sandringham Rd Od,2024-03-23T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
113328,Sandringham Rd Od,2024-03-23T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
113328,Sandringham Rd Od,2024-03-23T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
113328,Sandringham Rd Od,2024-03-23T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.26
113328,Sandringham Rd Od,2024-03-23T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
113328,Sandringham Rd Od,2024-03-23T16:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-23T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-23T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
113328,Sandringham Rd Od,2024-03-23T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-23T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
113328,Sandringham Rd Od,2024-03-23T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
113328,Sandringham Rd Od,2024-03-23T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
113328,Sandringham Rd Od,2024-03-23T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.78
113328,Sandringham Rd Od,2024-03-23T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.99
113328,Sandringham Rd Od,2024-03-23T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.31
113328,Sandringham Rd Od,2024-03-23T16:40:00.000+00:00,feeder,4,N Current (RMS),A,59.6
113328,Sandringham Rd Od,2024-03-23T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,80.1
113328,Sandringham Rd Od,2024-03-23T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,98.7
113328,Sandringham Rd Od,2024-03-23T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.8
113328,Sandringham Rd Od,2024-03-23T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
113328,Sandringham Rd Od,2024-03-23T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
113328,Sandringham Rd Od,2024-03-23T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
113328,Sandringham Rd Od,2024-03-23T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.65
113328,Sandringham Rd Od,2024-03-23T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.04
113328,Sandringham Rd Od,2024-03-23T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.78
113328,Sandringham Rd Od,2024-03-23T16:40:00.000+00:00,feeder,3,N Current (RMS),A,34.3
113328,Sandringham Rd Od,2024-03-23T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.9
113328,Sandringham Rd Od,2024-03-23T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.3
113328,Sandringham Rd Od,2024-03-23T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.6
113328,Sandringham Rd Od,2024-03-23T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
113328,Sandringham Rd Od,2024-03-23T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.99
113328,Sandringham Rd Od,2024-03-23T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
113328,Sandringham Rd Od,2024-03-23T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.92
113328,Sandringham Rd Od,2024-03-23T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.48
113328,Sandringham Rd Od,2024-03-23T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.2
113328,Sandringham Rd Od,2024-03-23T16:40:00.000+00:00,feeder,2,N Current (RMS),A,38.4
113328,Sandringham Rd Od,2024-03-23T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,78.2
113328,Sandringham Rd Od,2024-03-23T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.4
113328,Sandringham Rd Od,2024-03-23T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.4
113328,Sandringham Rd Od,2024-03-23T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
113328,Sandringham Rd Od,2024-03-23T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
113328,Sandringham Rd Od,2024-03-23T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.19
113328,Sandringham Rd Od,2024-03-23T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.11
113328,Sandringham Rd Od,2024-03-23T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.88
113328,Sandringham Rd Od,2024-03-23T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.09
113328,Sandringham Rd Od,2024-03-23T16:40:00.000+00:00,feeder,1,N Current (RMS),A,64.6
113328,Sandringham Rd Od,2024-03-23T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.4
113328,Sandringham Rd Od,2024-03-23T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
113328,Sandringham Rd Od,2024-03-23T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,93.2
113328,Sandringham Rd Od,2024-03-23T16:40:00.000+00:00,transformer,,Temperature,C,25.1
113328,Sandringham Rd Od,2024-03-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
113328,Sandringham Rd Od,2024-03-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
113328,Sandringham Rd Od,2024-03-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
113328,Sandringham Rd Od,2024-03-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
113328,Sandringham Rd Od,2024-03-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
113328,Sandringham Rd Od,2024-03-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
113328,Sandringham Rd Od,2024-03-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
113328,Sandringham Rd Od,2024-03-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
113328,Sandringham Rd Od,2024-03-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
113328,Sandringham Rd Od,2024-03-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,65.43
113328,Sandringham Rd Od,2024-03-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,50.13
113328,Sandringham Rd Od,2024-03-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,63.36
113328,Sandringham Rd Od,2024-03-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,128.9
113328,Sandringham Rd Od,2024-03-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,282.4
113328,Sandringham Rd Od,2024-03-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
113328,Sandringham Rd Od,2024-03-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.3
113328,Sandringham Rd Od,2024-03-23T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-23T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
113328,Sandringham Rd Od,2024-03-23T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
113328,Sandringham Rd Od,2024-03-23T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
113328,Sandringham Rd Od,2024-03-23T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.27
113328,Sandringham Rd Od,2024-03-23T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.11
113328,Sandringham Rd Od,2024-03-23T16:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-23T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-23T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
113328,Sandringham Rd Od,2024-03-23T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-23T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
113328,Sandringham Rd Od,2024-03-23T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.73
113328,Sandringham Rd Od,2024-03-23T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
113328,Sandringham Rd Od,2024-03-23T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.26
113328,Sandringham Rd Od,2024-03-23T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.96
113328,Sandringham Rd Od,2024-03-23T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.34
113328,Sandringham Rd Od,2024-03-23T16:30:00.000+00:00,feeder,4,N Current (RMS),A,54.4
113328,Sandringham Rd Od,2024-03-23T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.2
113328,Sandringham Rd Od,2024-03-23T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,94.6
113328,Sandringham Rd Od,2024-03-23T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,85.9
113328,Sandringham Rd Od,2024-03-23T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
113328,Sandringham Rd Od,2024-03-23T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
113328,Sandringham Rd Od,2024-03-23T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
113328,Sandringham Rd Od,2024-03-23T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.83
113328,Sandringham Rd Od,2024-03-23T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.87
113328,Sandringham Rd Od,2024-03-23T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.26
113328,Sandringham Rd Od,2024-03-23T16:30:00.000+00:00,feeder,3,N Current (RMS),A,36.6
113328,Sandringham Rd Od,2024-03-23T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,72.2
113328,Sandringham Rd Od,2024-03-23T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,73.8
113328,Sandringham Rd Od,2024-03-23T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.8
113328,Sandringham Rd Od,2024-03-23T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
113328,Sandringham Rd Od,2024-03-23T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
113328,Sandringham Rd Od,2024-03-23T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
113328,Sandringham Rd Od,2024-03-23T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.32
113328,Sandringham Rd Od,2024-03-23T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.32
113328,Sandringham Rd Od,2024-03-23T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.67
113328,Sandringham Rd Od,2024-03-23T16:30:00.000+00:00,feeder,2,N Current (RMS),A,44.8
113328,Sandringham Rd Od,2024-03-23T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,87.7
113328,Sandringham Rd Od,2024-03-23T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.1
113328,Sandringham Rd Od,2024-03-23T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.1
113328,Sandringham Rd Od,2024-03-23T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
113328,Sandringham Rd Od,2024-03-23T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
113328,Sandringham Rd Od,2024-03-23T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.42
113328,Sandringham Rd Od,2024-03-23T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.02
113328,Sandringham Rd Od,2024-03-23T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.8
113328,Sandringham Rd Od,2024-03-23T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.4
113328,Sandringham Rd Od,2024-03-23T16:30:00.000+00:00,feeder,1,N Current (RMS),A,66.8
113328,Sandringham Rd Od,2024-03-23T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
113328,Sandringham Rd Od,2024-03-23T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
113328,Sandringham Rd Od,2024-03-23T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,91.2
113328,Sandringham Rd Od,2024-03-23T16:30:00.000+00:00,transformer,,Temperature,C,25.0
113328,Sandringham Rd Od,2024-03-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
113328,Sandringham Rd Od,2024-03-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
113328,Sandringham Rd Od,2024-03-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
113328,Sandringham Rd Od,2024-03-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
113328,Sandringham Rd Od,2024-03-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
113328,Sandringham Rd Od,2024-03-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
113328,Sandringham Rd Od,2024-03-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
113328,Sandringham Rd Od,2024-03-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
113328,Sandringham Rd Od,2024-03-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
113328,Sandringham Rd Od,2024-03-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,62.45
113328,Sandringham Rd Od,2024-03-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,56.69
113328,Sandringham Rd Od,2024-03-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,66.57
113328,Sandringham Rd Od,2024-03-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,124.6
113328,Sandringham Rd Od,2024-03-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,270.4
113328,Sandringham Rd Od,2024-03-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.8
113328,Sandringham Rd Od,2024-03-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,287.0
113328,Sandringham Rd Od,2024-03-23T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-23T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-23T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
113328,Sandringham Rd Od,2024-03-23T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
113328,Sandringham Rd Od,2024-03-23T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.26
113328,Sandringham Rd Od,2024-03-23T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.08
113328,Sandringham Rd Od,2024-03-23T16:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-23T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-23T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
113328,Sandringham Rd Od,2024-03-23T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-23T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
113328,Sandringham Rd Od,2024-03-23T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
113328,Sandringham Rd Od,2024-03-23T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.73
113328,Sandringham Rd Od,2024-03-23T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.32
113328,Sandringham Rd Od,2024-03-23T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.26
113328,Sandringham Rd Od,2024-03-23T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.28
113328,Sandringham Rd Od,2024-03-23T16:20:00.000+00:00,feeder,4,N Current (RMS),A,45.5
113328,Sandringham Rd Od,2024-03-23T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.6
113328,Sandringham Rd Od,2024-03-23T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,95.7
113328,Sandringham Rd Od,2024-03-23T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,75.1
113328,Sandringham Rd Od,2024-03-23T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
113328,Sandringham Rd Od,2024-03-23T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
113328,Sandringham Rd Od,2024-03-23T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
113328,Sandringham Rd Od,2024-03-23T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.26
113328,Sandringham Rd Od,2024-03-23T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.94
113328,Sandringham Rd Od,2024-03-23T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.18
113328,Sandringham Rd Od,2024-03-23T16:20:00.000+00:00,feeder,3,N Current (RMS),A,30.5
113328,Sandringham Rd Od,2024-03-23T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,71.0
113328,Sandringham Rd Od,2024-03-23T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.4
113328,Sandringham Rd Od,2024-03-23T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.4
113328,Sandringham Rd Od,2024-03-23T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
113328,Sandringham Rd Od,2024-03-23T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
113328,Sandringham Rd Od,2024-03-23T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
113328,Sandringham Rd Od,2024-03-23T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.81
113328,Sandringham Rd Od,2024-03-23T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.69
113328,Sandringham Rd Od,2024-03-23T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.04
113328,Sandringham Rd Od,2024-03-23T16:20:00.000+00:00,feeder,2,N Current (RMS),A,52.5
113328,Sandringham Rd Od,2024-03-23T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,93.9
113328,Sandringham Rd Od,2024-03-23T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.3
113328,Sandringham Rd Od,2024-03-23T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
113328,Sandringham Rd Od,2024-03-23T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
113328,Sandringham Rd Od,2024-03-23T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
113328,Sandringham Rd Od,2024-03-23T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.85
113328,Sandringham Rd Od,2024-03-23T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.13
113328,Sandringham Rd Od,2024-03-23T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.23
113328,Sandringham Rd Od,2024-03-23T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.73
113328,Sandringham Rd Od,2024-03-23T16:20:00.000+00:00,feeder,1,N Current (RMS),A,61.6
113328,Sandringham Rd Od,2024-03-23T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.7
113328,Sandringham Rd Od,2024-03-23T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
113328,Sandringham Rd Od,2024-03-23T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,85.8
113328,Sandringham Rd Od,2024-03-23T16:20:00.000+00:00,transformer,,Temperature,C,24.9
113328,Sandringham Rd Od,2024-03-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
113328,Sandringham Rd Od,2024-03-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
113328,Sandringham Rd Od,2024-03-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
113328,Sandringham Rd Od,2024-03-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
113328,Sandringham Rd Od,2024-03-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
113328,Sandringham Rd Od,2024-03-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
113328,Sandringham Rd Od,2024-03-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
113328,Sandringham Rd Od,2024-03-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
113328,Sandringham Rd Od,2024-03-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
113328,Sandringham Rd Od,2024-03-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,68.51
113328,Sandringham Rd Od,2024-03-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,51.86
113328,Sandringham Rd Od,2024-03-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,61.14
113328,Sandringham Rd Od,2024-03-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,136.4
113328,Sandringham Rd Od,2024-03-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,294.6
113328,Sandringham Rd Od,2024-03-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.6
113328,Sandringham Rd Od,2024-03-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.6
113328,Sandringham Rd Od,2024-03-23T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
113328,Sandringham Rd Od,2024-03-23T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-23T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
113328,Sandringham Rd Od,2024-03-23T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
113328,Sandringham Rd Od,2024-03-23T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.25
113328,Sandringham Rd Od,2024-03-23T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.07
113328,Sandringham Rd Od,2024-03-23T16:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-23T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-23T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
113328,Sandringham Rd Od,2024-03-23T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-23T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
113328,Sandringham Rd Od,2024-03-23T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
113328,Sandringham Rd Od,2024-03-23T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
113328,Sandringham Rd Od,2024-03-23T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.69
113328,Sandringham Rd Od,2024-03-23T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.24
113328,Sandringham Rd Od,2024-03-23T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.89
113328,Sandringham Rd Od,2024-03-23T16:10:00.000+00:00,feeder,4,N Current (RMS),A,60.1
113328,Sandringham Rd Od,2024-03-23T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.6
113328,Sandringham Rd Od,2024-03-23T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,99.8
113328,Sandringham Rd Od,2024-03-23T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,63.4
113328,Sandringham Rd Od,2024-03-23T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
113328,Sandringham Rd Od,2024-03-23T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
113328,Sandringham Rd Od,2024-03-23T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
113328,Sandringham Rd Od,2024-03-23T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.2
113328,Sandringham Rd Od,2024-03-23T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.82
113328,Sandringham Rd Od,2024-03-23T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.66
113328,Sandringham Rd Od,2024-03-23T16:10:00.000+00:00,feeder,3,N Current (RMS),A,32.2
113328,Sandringham Rd Od,2024-03-23T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.3
113328,Sandringham Rd Od,2024-03-23T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.2
113328,Sandringham Rd Od,2024-03-23T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.4
113328,Sandringham Rd Od,2024-03-23T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.11
