Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113328,Sandringham Rd Od,2024-03-23T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
113328,Sandringham Rd Od,2024-03-23T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
113328,Sandringham Rd Od,2024-03-23T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.14
113328,Sandringham Rd Od,2024-03-23T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.47
113328,Sandringham Rd Od,2024-03-23T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.68
113328,Sandringham Rd Od,2024-03-23T16:10:00.000+00:00,feeder,2,N Current (RMS),A,45.8
113328,Sandringham Rd Od,2024-03-23T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,84.0
113328,Sandringham Rd Od,2024-03-23T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.2
113328,Sandringham Rd Od,2024-03-23T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.8
113328,Sandringham Rd Od,2024-03-23T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
113328,Sandringham Rd Od,2024-03-23T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
113328,Sandringham Rd Od,2024-03-23T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.99
113328,Sandringham Rd Od,2024-03-23T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.36
113328,Sandringham Rd Od,2024-03-23T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.93
113328,Sandringham Rd Od,2024-03-23T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.99
113328,Sandringham Rd Od,2024-03-23T16:10:00.000+00:00,feeder,1,N Current (RMS),A,65.2
113328,Sandringham Rd Od,2024-03-23T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.4
113328,Sandringham Rd Od,2024-03-23T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
113328,Sandringham Rd Od,2024-03-23T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,93.6
113328,Sandringham Rd Od,2024-03-23T16:10:00.000+00:00,transformer,,Temperature,C,24.9
113328,Sandringham Rd Od,2024-03-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
113328,Sandringham Rd Od,2024-03-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
113328,Sandringham Rd Od,2024-03-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
113328,Sandringham Rd Od,2024-03-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
113328,Sandringham Rd Od,2024-03-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
113328,Sandringham Rd Od,2024-03-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
113328,Sandringham Rd Od,2024-03-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
113328,Sandringham Rd Od,2024-03-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
113328,Sandringham Rd Od,2024-03-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
113328,Sandringham Rd Od,2024-03-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,61.4
113328,Sandringham Rd Od,2024-03-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,51.2
113328,Sandringham Rd Od,2024-03-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,61.15
113328,Sandringham Rd Od,2024-03-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,126.1
113328,Sandringham Rd Od,2024-03-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.2
113328,Sandringham Rd Od,2024-03-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.4
113328,Sandringham Rd Od,2024-03-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.0
113328,Sandringham Rd Od,2024-03-23T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-23T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-23T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
113328,Sandringham Rd Od,2024-03-23T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
113328,Sandringham Rd Od,2024-03-23T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.25
113328,Sandringham Rd Od,2024-03-23T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.05
113328,Sandringham Rd Od,2024-03-23T16:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-23T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-23T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
113328,Sandringham Rd Od,2024-03-23T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-23T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
113328,Sandringham Rd Od,2024-03-23T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
113328,Sandringham Rd Od,2024-03-23T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
113328,Sandringham Rd Od,2024-03-23T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.81
113328,Sandringham Rd Od,2024-03-23T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.41
113328,Sandringham Rd Od,2024-03-23T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.65
113328,Sandringham Rd Od,2024-03-23T16:00:00.000+00:00,feeder,4,N Current (RMS),A,49.4
113328,Sandringham Rd Od,2024-03-23T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,70.8
113328,Sandringham Rd Od,2024-03-23T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,96.1
113328,Sandringham Rd Od,2024-03-23T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.6
113328,Sandringham Rd Od,2024-03-23T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
113328,Sandringham Rd Od,2024-03-23T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
113328,Sandringham Rd Od,2024-03-23T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
113328,Sandringham Rd Od,2024-03-23T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.75
113328,Sandringham Rd Od,2024-03-23T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.13
113328,Sandringham Rd Od,2024-03-23T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.08
113328,Sandringham Rd Od,2024-03-23T16:00:00.000+00:00,feeder,3,N Current (RMS),A,37.9
113328,Sandringham Rd Od,2024-03-23T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.4
113328,Sandringham Rd Od,2024-03-23T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.9
113328,Sandringham Rd Od,2024-03-23T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
113328,Sandringham Rd Od,2024-03-23T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
113328,Sandringham Rd Od,2024-03-23T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.4
113328,Sandringham Rd Od,2024-03-23T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
113328,Sandringham Rd Od,2024-03-23T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.11
113328,Sandringham Rd Od,2024-03-23T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.97
113328,Sandringham Rd Od,2024-03-23T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.37
113328,Sandringham Rd Od,2024-03-23T16:00:00.000+00:00,feeder,2,N Current (RMS),A,45.1
113328,Sandringham Rd Od,2024-03-23T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.4
113328,Sandringham Rd Od,2024-03-23T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
113328,Sandringham Rd Od,2024-03-23T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.2
113328,Sandringham Rd Od,2024-03-23T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
113328,Sandringham Rd Od,2024-03-23T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
113328,Sandringham Rd Od,2024-03-23T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.87
113328,Sandringham Rd Od,2024-03-23T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.65
113328,Sandringham Rd Od,2024-03-23T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.62
113328,Sandringham Rd Od,2024-03-23T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.6
113328,Sandringham Rd Od,2024-03-23T16:00:00.000+00:00,feeder,1,N Current (RMS),A,59.2
113328,Sandringham Rd Od,2024-03-23T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.6
113328,Sandringham Rd Od,2024-03-23T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
113328,Sandringham Rd Od,2024-03-23T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.6
113328,Sandringham Rd Od,2024-03-23T16:00:00.000+00:00,transformer,,Temperature,C,24.8
113328,Sandringham Rd Od,2024-03-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
113328,Sandringham Rd Od,2024-03-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
113328,Sandringham Rd Od,2024-03-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
113328,Sandringham Rd Od,2024-03-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
113328,Sandringham Rd Od,2024-03-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
113328,Sandringham Rd Od,2024-03-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
113328,Sandringham Rd Od,2024-03-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
113328,Sandringham Rd Od,2024-03-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
113328,Sandringham Rd Od,2024-03-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
113328,Sandringham Rd Od,2024-03-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,60.3
113328,Sandringham Rd Od,2024-03-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,44.89
113328,Sandringham Rd Od,2024-03-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,54.66
113328,Sandringham Rd Od,2024-03-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,130.5
113328,Sandringham Rd Od,2024-03-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.6
113328,Sandringham Rd Od,2024-03-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
113328,Sandringham Rd Od,2024-03-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.6
113328,Sandringham Rd Od,2024-03-23T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-23T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
113328,Sandringham Rd Od,2024-03-23T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
113328,Sandringham Rd Od,2024-03-23T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.05
113328,Sandringham Rd Od,2024-03-23T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.21
113328,Sandringham Rd Od,2024-03-23T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
113328,Sandringham Rd Od,2024-03-23T15:50:00.000+00:00,feeder,5,N Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-23T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-23T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
113328,Sandringham Rd Od,2024-03-23T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-23T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
113328,Sandringham Rd Od,2024-03-23T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
113328,Sandringham Rd Od,2024-03-23T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
113328,Sandringham Rd Od,2024-03-23T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.17
113328,Sandringham Rd Od,2024-03-23T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.24
113328,Sandringham Rd Od,2024-03-23T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.91
113328,Sandringham Rd Od,2024-03-23T15:50:00.000+00:00,feeder,4,N Current (RMS),A,41.3
113328,Sandringham Rd Od,2024-03-23T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,85.4
113328,Sandringham Rd Od,2024-03-23T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,69.9
113328,Sandringham Rd Od,2024-03-23T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,69.0
113328,Sandringham Rd Od,2024-03-23T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
113328,Sandringham Rd Od,2024-03-23T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
113328,Sandringham Rd Od,2024-03-23T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
113328,Sandringham Rd Od,2024-03-23T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.51
113328,Sandringham Rd Od,2024-03-23T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.82
113328,Sandringham Rd Od,2024-03-23T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.44
113328,Sandringham Rd Od,2024-03-23T15:50:00.000+00:00,feeder,3,N Current (RMS),A,41.8
113328,Sandringham Rd Od,2024-03-23T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.8
113328,Sandringham Rd Od,2024-03-23T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
113328,Sandringham Rd Od,2024-03-23T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
113328,Sandringham Rd Od,2024-03-23T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
113328,Sandringham Rd Od,2024-03-23T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
113328,Sandringham Rd Od,2024-03-23T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
113328,Sandringham Rd Od,2024-03-23T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.43
113328,Sandringham Rd Od,2024-03-23T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.08
113328,Sandringham Rd Od,2024-03-23T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.42
113328,Sandringham Rd Od,2024-03-23T15:50:00.000+00:00,feeder,2,N Current (RMS),A,42.0
113328,Sandringham Rd Od,2024-03-23T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.8
113328,Sandringham Rd Od,2024-03-23T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.7
113328,Sandringham Rd Od,2024-03-23T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.5
113328,Sandringham Rd Od,2024-03-23T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
113328,Sandringham Rd Od,2024-03-23T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
113328,Sandringham Rd Od,2024-03-23T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.35
113328,Sandringham Rd Od,2024-03-23T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.8
113328,Sandringham Rd Od,2024-03-23T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.48
113328,Sandringham Rd Od,2024-03-23T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.97
113328,Sandringham Rd Od,2024-03-23T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-23T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
113328,Sandringham Rd Od,2024-03-23T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
113328,Sandringham Rd Od,2024-03-23T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
113328,Sandringham Rd Od,2024-03-23T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.21
113328,Sandringham Rd Od,2024-03-23T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
113328,Sandringham Rd Od,2024-03-23T15:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-23T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-23T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
113328,Sandringham Rd Od,2024-03-23T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-23T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
113328,Sandringham Rd Od,2024-03-23T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
113328,Sandringham Rd Od,2024-03-23T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
113328,Sandringham Rd Od,2024-03-23T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.17
113328,Sandringham Rd Od,2024-03-23T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.94
113328,Sandringham Rd Od,2024-03-23T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.7
113328,Sandringham Rd Od,2024-03-23T15:40:00.000+00:00,feeder,4,N Current (RMS),A,41.8
113328,Sandringham Rd Od,2024-03-23T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,69.9
113328,Sandringham Rd Od,2024-03-23T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,72.6
113328,Sandringham Rd Od,2024-03-23T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.2
113328,Sandringham Rd Od,2024-03-23T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.44
113328,Sandringham Rd Od,2024-03-23T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
113328,Sandringham Rd Od,2024-03-23T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
113328,Sandringham Rd Od,2024-03-23T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.93
113328,Sandringham Rd Od,2024-03-23T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.81
113328,Sandringham Rd Od,2024-03-23T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.67
113328,Sandringham Rd Od,2024-03-23T15:40:00.000+00:00,feeder,3,N Current (RMS),A,32.0
113328,Sandringham Rd Od,2024-03-23T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.6
113328,Sandringham Rd Od,2024-03-23T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
113328,Sandringham Rd Od,2024-03-23T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
113328,Sandringham Rd Od,2024-03-23T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
113328,Sandringham Rd Od,2024-03-23T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.57
113328,Sandringham Rd Od,2024-03-23T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
113328,Sandringham Rd Od,2024-03-23T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.35
113328,Sandringham Rd Od,2024-03-23T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.36
113328,Sandringham Rd Od,2024-03-23T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.25
113328,Sandringham Rd Od,2024-03-23T15:40:00.000+00:00,feeder,2,N Current (RMS),A,44.3
113328,Sandringham Rd Od,2024-03-23T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.4
113328,Sandringham Rd Od,2024-03-23T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
113328,Sandringham Rd Od,2024-03-23T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
113328,Sandringham Rd Od,2024-03-23T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
113328,Sandringham Rd Od,2024-03-23T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
113328,Sandringham Rd Od,2024-03-23T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.61
113328,Sandringham Rd Od,2024-03-23T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
113328,Sandringham Rd Od,2024-03-23T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.09
113328,Sandringham Rd Od,2024-03-23T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.91
113328,Sandringham Rd Od,2024-03-23T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-23T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-23T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
113328,Sandringham Rd Od,2024-03-23T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
113328,Sandringham Rd Od,2024-03-23T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.19
113328,Sandringham Rd Od,2024-03-23T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.09
113328,Sandringham Rd Od,2024-03-23T15:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-23T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-23T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-23T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-23T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
113328,Sandringham Rd Od,2024-03-23T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
113328,Sandringham Rd Od,2024-03-23T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
113328,Sandringham Rd Od,2024-03-23T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.98
113328,Sandringham Rd Od,2024-03-23T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.67
113328,Sandringham Rd Od,2024-03-23T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.72
113328,Sandringham Rd Od,2024-03-23T15:30:00.000+00:00,feeder,4,N Current (RMS),A,39.2
113328,Sandringham Rd Od,2024-03-23T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.1
113328,Sandringham Rd Od,2024-03-23T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.1
113328,Sandringham Rd Od,2024-03-23T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.9
113328,Sandringham Rd Od,2024-03-23T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
113328,Sandringham Rd Od,2024-03-23T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
113328,Sandringham Rd Od,2024-03-23T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
113328,Sandringham Rd Od,2024-03-23T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.4
113328,Sandringham Rd Od,2024-03-23T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.31
113328,Sandringham Rd Od,2024-03-23T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.08
113328,Sandringham Rd Od,2024-03-23T15:30:00.000+00:00,feeder,3,N Current (RMS),A,30.6
113328,Sandringham Rd Od,2024-03-23T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.3
113328,Sandringham Rd Od,2024-03-23T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.6
113328,Sandringham Rd Od,2024-03-23T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.8
113328,Sandringham Rd Od,2024-03-23T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
113328,Sandringham Rd Od,2024-03-23T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.72
113328,Sandringham Rd Od,2024-03-23T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
113328,Sandringham Rd Od,2024-03-23T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.6
113328,Sandringham Rd Od,2024-03-23T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.89
113328,Sandringham Rd Od,2024-03-23T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.86
113328,Sandringham Rd Od,2024-03-23T15:30:00.000+00:00,feeder,2,N Current (RMS),A,47.0
113328,Sandringham Rd Od,2024-03-23T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.2
113328,Sandringham Rd Od,2024-03-23T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
113328,Sandringham Rd Od,2024-03-23T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
113328,Sandringham Rd Od,2024-03-23T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
113328,Sandringham Rd Od,2024-03-23T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
113328,Sandringham Rd Od,2024-03-23T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.87
113328,Sandringham Rd Od,2024-03-23T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.24
113328,Sandringham Rd Od,2024-03-23T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.08
113328,Sandringham Rd Od,2024-03-23T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.75
113328,Sandringham Rd Od,2024-03-23T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-23T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
113328,Sandringham Rd Od,2024-03-23T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
113328,Sandringham Rd Od,2024-03-23T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
113328,Sandringham Rd Od,2024-03-23T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.2
113328,Sandringham Rd Od,2024-03-23T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.05
113328,Sandringham Rd Od,2024-03-23T15:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-23T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-23T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
113328,Sandringham Rd Od,2024-03-23T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-23T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
113328,Sandringham Rd Od,2024-03-23T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
113328,Sandringham Rd Od,2024-03-23T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.96
113328,Sandringham Rd Od,2024-03-23T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.81
113328,Sandringham Rd Od,2024-03-23T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.27
113328,Sandringham Rd Od,2024-03-23T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.23
113328,Sandringham Rd Od,2024-03-23T15:20:00.000+00:00,feeder,4,N Current (RMS),A,42.1
113328,Sandringham Rd Od,2024-03-23T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.2
113328,Sandringham Rd Od,2024-03-23T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,70.0
113328,Sandringham Rd Od,2024-03-23T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.9
113328,Sandringham Rd Od,2024-03-23T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
113328,Sandringham Rd Od,2024-03-23T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
113328,Sandringham Rd Od,2024-03-23T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
113328,Sandringham Rd Od,2024-03-23T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.85
113328,Sandringham Rd Od,2024-03-23T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.44
113328,Sandringham Rd Od,2024-03-23T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.66
113328,Sandringham Rd Od,2024-03-23T15:20:00.000+00:00,feeder,3,N Current (RMS),A,31.0
113328,Sandringham Rd Od,2024-03-23T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
113328,Sandringham Rd Od,2024-03-23T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
113328,Sandringham Rd Od,2024-03-23T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
113328,Sandringham Rd Od,2024-03-23T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
113328,Sandringham Rd Od,2024-03-23T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
113328,Sandringham Rd Od,2024-03-23T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
113328,Sandringham Rd Od,2024-03-23T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.06
113328,Sandringham Rd Od,2024-03-23T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.95
113328,Sandringham Rd Od,2024-03-23T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.23
113328,Sandringham Rd Od,2024-03-23T15:20:00.000+00:00,feeder,2,N Current (RMS),A,48.7
113328,Sandringham Rd Od,2024-03-23T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,69.4
113328,Sandringham Rd Od,2024-03-23T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
113328,Sandringham Rd Od,2024-03-23T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.3
113328,Sandringham Rd Od,2024-03-23T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
113328,Sandringham Rd Od,2024-03-23T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
113328,Sandringham Rd Od,2024-03-23T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.79
113328,Sandringham Rd Od,2024-03-23T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.84
113328,Sandringham Rd Od,2024-03-23T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.67
113328,Sandringham Rd Od,2024-03-23T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.35
113328,Sandringham Rd Od,2024-03-23T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.4
113328,Sandringham Rd Od,2024-03-23T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
113328,Sandringham Rd Od,2024-03-23T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,99.0
113328,Sandringham Rd Od,2024-03-23T15:00:00.000+00:00,transformer,,Temperature,C,23.9
113328,Sandringham Rd Od,2024-03-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
113328,Sandringham Rd Od,2024-03-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
113328,Sandringham Rd Od,2024-03-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
113328,Sandringham Rd Od,2024-03-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
113328,Sandringham Rd Od,2024-03-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
113328,Sandringham Rd Od,2024-03-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
113328,Sandringham Rd Od,2024-03-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
113328,Sandringham Rd Od,2024-03-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
113328,Sandringham Rd Od,2024-03-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
113328,Sandringham Rd Od,2024-03-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,49.31
113328,Sandringham Rd Od,2024-03-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,34.64
113328,Sandringham Rd Od,2024-03-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,56.43
113328,Sandringham Rd Od,2024-03-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,134.8
113328,Sandringham Rd Od,2024-03-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
113328,Sandringham Rd Od,2024-03-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
113328,Sandringham Rd Od,2024-03-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
113328,Sandringham Rd Od,2024-03-23T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
113328,Sandringham Rd Od,2024-03-23T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
113328,Sandringham Rd Od,2024-03-23T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
113328,Sandringham Rd Od,2024-03-23T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
113328,Sandringham Rd Od,2024-03-23T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.29
113328,Sandringham Rd Od,2024-03-23T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
113328,Sandringham Rd Od,2024-03-23T14:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-23T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-23T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
113328,Sandringham Rd Od,2024-03-23T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-23T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
113328,Sandringham Rd Od,2024-03-23T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
113328,Sandringham Rd Od,2024-03-23T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.26
113328,Sandringham Rd Od,2024-03-23T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.88
113328,Sandringham Rd Od,2024-03-23T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,28.86
113328,Sandringham Rd Od,2024-03-23T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.48
113328,Sandringham Rd Od,2024-03-23T14:50:00.000+00:00,feeder,4,N Current (RMS),A,80.0
113328,Sandringham Rd Od,2024-03-23T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.7
113328,Sandringham Rd Od,2024-03-23T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,122.4
113328,Sandringham Rd Od,2024-03-23T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.7
113328,Sandringham Rd Od,2024-03-23T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
113328,Sandringham Rd Od,2024-03-23T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
113328,Sandringham Rd Od,2024-03-23T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
113328,Sandringham Rd Od,2024-03-23T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.99
113328,Sandringham Rd Od,2024-03-23T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.69
113328,Sandringham Rd Od,2024-03-23T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.45
113328,Sandringham Rd Od,2024-03-23T14:50:00.000+00:00,feeder,3,N Current (RMS),A,43.6
113328,Sandringham Rd Od,2024-03-23T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,61.4
113328,Sandringham Rd Od,2024-03-23T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
113328,Sandringham Rd Od,2024-03-23T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.7
113328,Sandringham Rd Od,2024-03-23T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
113328,Sandringham Rd Od,2024-03-23T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
113328,Sandringham Rd Od,2024-03-23T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
113328,Sandringham Rd Od,2024-03-23T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.53
113328,Sandringham Rd Od,2024-03-23T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.79
113328,Sandringham Rd Od,2024-03-23T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.77
113328,Sandringham Rd Od,2024-03-23T14:50:00.000+00:00,feeder,2,N Current (RMS),A,44.1
113328,Sandringham Rd Od,2024-03-23T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,75.6
113328,Sandringham Rd Od,2024-03-23T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.3
113328,Sandringham Rd Od,2024-03-23T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.9
113328,Sandringham Rd Od,2024-03-23T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
113328,Sandringham Rd Od,2024-03-23T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
113328,Sandringham Rd Od,2024-03-23T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.62
113328,Sandringham Rd Od,2024-03-23T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.65
113328,Sandringham Rd Od,2024-03-23T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.8
113328,Sandringham Rd Od,2024-03-23T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.22
113328,Sandringham Rd Od,2024-03-23T14:50:00.000+00:00,feeder,1,N Current (RMS),A,74.9
113328,Sandringham Rd Od,2024-03-23T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.6
113328,Sandringham Rd Od,2024-03-23T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
113328,Sandringham Rd Od,2024-03-23T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,97.2
113328,Sandringham Rd Od,2024-03-23T14:50:00.000+00:00,transformer,,Temperature,C,23.8
113328,Sandringham Rd Od,2024-03-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
113328,Sandringham Rd Od,2024-03-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
113328,Sandringham Rd Od,2024-03-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
113328,Sandringham Rd Od,2024-03-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
113328,Sandringham Rd Od,2024-03-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
113328,Sandringham Rd Od,2024-03-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
113328,Sandringham Rd Od,2024-03-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
113328,Sandringham Rd Od,2024-03-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
113328,Sandringham Rd Od,2024-03-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
113328,Sandringham Rd Od,2024-03-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,62.04
113328,Sandringham Rd Od,2024-03-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,50.85
113328,Sandringham Rd Od,2024-03-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,57.9
113328,Sandringham Rd Od,2024-03-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,134.6
113328,Sandringham Rd Od,2024-03-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.3
113328,Sandringham Rd Od,2024-03-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.1
113328,Sandringham Rd Od,2024-03-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.4
113328,Sandringham Rd Od,2024-03-23T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
113328,Sandringham Rd Od,2024-03-23T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
113328,Sandringham Rd Od,2024-03-23T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
113328,Sandringham Rd Od,2024-03-23T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
113328,Sandringham Rd Od,2024-03-23T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.31
113328,Sandringham Rd Od,2024-03-23T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
113328,Sandringham Rd Od,2024-03-23T14:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-23T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-23T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
113328,Sandringham Rd Od,2024-03-23T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-23T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
113328,Sandringham Rd Od,2024-03-23T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
113328,Sandringham Rd Od,2024-03-23T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.08
113328,Sandringham Rd Od,2024-03-23T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.84
113328,Sandringham Rd Od,2024-03-23T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,29.5
113328,Sandringham Rd Od,2024-03-23T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.11
113328,Sandringham Rd Od,2024-03-23T14:40:00.000+00:00,feeder,4,N Current (RMS),A,69.2
113328,Sandringham Rd Od,2024-03-23T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,76.1
113328,Sandringham Rd Od,2024-03-23T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,125.1
113328,Sandringham Rd Od,2024-03-23T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,67.0
113328,Sandringham Rd Od,2024-03-23T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
113328,Sandringham Rd Od,2024-03-23T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
113328,Sandringham Rd Od,2024-03-23T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
113328,Sandringham Rd Od,2024-03-23T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.95
113328,Sandringham Rd Od,2024-03-23T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.82
113328,Sandringham Rd Od,2024-03-23T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.2
113328,Sandringham Rd Od,2024-03-23T14:40:00.000+00:00,feeder,3,N Current (RMS),A,47.7
113328,Sandringham Rd Od,2024-03-23T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.8
113328,Sandringham Rd Od,2024-03-23T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
113328,Sandringham Rd Od,2024-03-23T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
113328,Sandringham Rd Od,2024-03-23T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
113328,Sandringham Rd Od,2024-03-23T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
113328,Sandringham Rd Od,2024-03-23T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
113328,Sandringham Rd Od,2024-03-23T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.88
113328,Sandringham Rd Od,2024-03-23T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.4
113328,Sandringham Rd Od,2024-03-23T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.47
113328,Sandringham Rd Od,2024-03-23T14:40:00.000+00:00,feeder,2,N Current (RMS),A,40.1
113328,Sandringham Rd Od,2024-03-23T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,85.6
113328,Sandringham Rd Od,2024-03-23T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.6
113328,Sandringham Rd Od,2024-03-23T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.6
113328,Sandringham Rd Od,2024-03-23T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
113328,Sandringham Rd Od,2024-03-23T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.05
113328,Sandringham Rd Od,2024-03-23T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.19
113328,Sandringham Rd Od,2024-03-23T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.28
113328,Sandringham Rd Od,2024-03-23T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.18
113328,Sandringham Rd Od,2024-03-23T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.46
113328,Sandringham Rd Od,2024-03-23T14:40:00.000+00:00,feeder,1,N Current (RMS),A,60.2
113328,Sandringham Rd Od,2024-03-23T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.0
113328,Sandringham Rd Od,2024-03-23T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
113328,Sandringham Rd Od,2024-03-23T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,93.4
113328,Sandringham Rd Od,2024-03-23T14:40:00.000+00:00,transformer,,Temperature,C,23.8
113328,Sandringham Rd Od,2024-03-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
113328,Sandringham Rd Od,2024-03-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
113328,Sandringham Rd Od,2024-03-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
113328,Sandringham Rd Od,2024-03-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
113328,Sandringham Rd Od,2024-03-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
113328,Sandringham Rd Od,2024-03-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
113328,Sandringham Rd Od,2024-03-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
113328,Sandringham Rd Od,2024-03-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
113328,Sandringham Rd Od,2024-03-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
113328,Sandringham Rd Od,2024-03-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,68.92
113328,Sandringham Rd Od,2024-03-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,58.59
113328,Sandringham Rd Od,2024-03-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,57.22
113328,Sandringham Rd Od,2024-03-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,133.4
113328,Sandringham Rd Od,2024-03-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,294.8
113328,Sandringham Rd Od,2024-03-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.0
113328,Sandringham Rd Od,2024-03-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.6
113328,Sandringham Rd Od,2024-03-23T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-23T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-23T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
113328,Sandringham Rd Od,2024-03-23T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
113328,Sandringham Rd Od,2024-03-23T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.25
113328,Sandringham Rd Od,2024-03-23T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.05
113328,Sandringham Rd Od,2024-03-23T14:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-23T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-23T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
113328,Sandringham Rd Od,2024-03-23T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-23T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
113328,Sandringham Rd Od,2024-03-23T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
113328,Sandringham Rd Od,2024-03-23T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.9
113328,Sandringham Rd Od,2024-03-23T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.24
113328,Sandringham Rd Od,2024-03-23T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.54
113328,Sandringham Rd Od,2024-03-23T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.08
113328,Sandringham Rd Od,2024-03-23T14:30:00.000+00:00,feeder,4,N Current (RMS),A,51.0
113328,Sandringham Rd Od,2024-03-23T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,68.0
113328,Sandringham Rd Od,2024-03-23T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,91.9
113328,Sandringham Rd Od,2024-03-23T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.8
113328,Sandringham Rd Od,2024-03-23T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
113328,Sandringham Rd Od,2024-03-23T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
113328,Sandringham Rd Od,2024-03-23T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
113328,Sandringham Rd Od,2024-03-23T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.9
113328,Sandringham Rd Od,2024-03-23T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.78
113328,Sandringham Rd Od,2024-03-23T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.57
113328,Sandringham Rd Od,2024-03-23T14:30:00.000+00:00,feeder,3,N Current (RMS),A,43.3
113328,Sandringham Rd Od,2024-03-23T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,73.9
113328,Sandringham Rd Od,2024-03-23T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.3
113328,Sandringham Rd Od,2024-03-23T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.5
113328,Sandringham Rd Od,2024-03-23T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
113328,Sandringham Rd Od,2024-03-23T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
113328,Sandringham Rd Od,2024-03-23T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
113328,Sandringham Rd Od,2024-03-23T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.97
113328,Sandringham Rd Od,2024-03-23T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.17
113328,Sandringham Rd Od,2024-03-23T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.63
113328,Sandringham Rd Od,2024-03-23T14:30:00.000+00:00,feeder,2,N Current (RMS),A,37.2
113328,Sandringham Rd Od,2024-03-23T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.5
113328,Sandringham Rd Od,2024-03-23T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.1
113328,Sandringham Rd Od,2024-03-23T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.1
113328,Sandringham Rd Od,2024-03-23T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
113328,Sandringham Rd Od,2024-03-23T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.73
113328,Sandringham Rd Od,2024-03-23T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.51
113328,Sandringham Rd Od,2024-03-23T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.56
113328,Sandringham Rd Od,2024-03-23T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.15
113328,Sandringham Rd Od,2024-03-23T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.46
113328,Sandringham Rd Od,2024-03-23T14:30:00.000+00:00,feeder,1,N Current (RMS),A,54.0
113328,Sandringham Rd Od,2024-03-23T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.2
113328,Sandringham Rd Od,2024-03-23T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
113328,Sandringham Rd Od,2024-03-23T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,89.3
113328,Sandringham Rd Od,2024-03-23T14:30:00.000+00:00,transformer,,Temperature,C,23.8
113328,Sandringham Rd Od,2024-03-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
113328,Sandringham Rd Od,2024-03-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
113328,Sandringham Rd Od,2024-03-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
113328,Sandringham Rd Od,2024-03-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
113328,Sandringham Rd Od,2024-03-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
113328,Sandringham Rd Od,2024-03-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
113328,Sandringham Rd Od,2024-03-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
113328,Sandringham Rd Od,2024-03-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
113328,Sandringham Rd Od,2024-03-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
113328,Sandringham Rd Od,2024-03-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,61.64
113328,Sandringham Rd Od,2024-03-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,50.4
113328,Sandringham Rd Od,2024-03-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,63.68
113328,Sandringham Rd Od,2024-03-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,122.3
113328,Sandringham Rd Od,2024-03-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.3
113328,Sandringham Rd Od,2024-03-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
113328,Sandringham Rd Od,2024-03-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.0
113328,Sandringham Rd Od,2024-03-23T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-23T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-23T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
113328,Sandringham Rd Od,2024-03-23T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
113328,Sandringham Rd Od,2024-03-23T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.24
113328,Sandringham Rd Od,2024-03-23T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.11
113328,Sandringham Rd Od,2024-03-23T14:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-23T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-23T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
113328,Sandringham Rd Od,2024-03-23T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-23T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
113328,Sandringham Rd Od,2024-03-23T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.86
113328,Sandringham Rd Od,2024-03-23T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.17
113328,Sandringham Rd Od,2024-03-23T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.76
113328,Sandringham Rd Od,2024-03-23T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.56
113328,Sandringham Rd Od,2024-03-23T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.15
113328,Sandringham Rd Od,2024-03-23T14:20:00.000+00:00,feeder,4,N Current (RMS),A,50.5
113328,Sandringham Rd Od,2024-03-23T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.7
113328,Sandringham Rd Od,2024-03-23T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,83.8
113328,Sandringham Rd Od,2024-03-23T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.6
113328,Sandringham Rd Od,2024-03-23T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
113328,Sandringham Rd Od,2024-03-23T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
113328,Sandringham Rd Od,2024-03-23T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
113328,Sandringham Rd Od,2024-03-23T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.82
113328,Sandringham Rd Od,2024-03-23T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.63
113328,Sandringham Rd Od,2024-03-23T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.57
113328,Sandringham Rd Od,2024-03-23T14:20:00.000+00:00,feeder,3,N Current (RMS),A,38.1
113328,Sandringham Rd Od,2024-03-23T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.4
113328,Sandringham Rd Od,2024-03-23T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.6
