Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113328,Sandringham Rd Od,2024-03-23T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.3
113328,Sandringham Rd Od,2024-03-23T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
113328,Sandringham Rd Od,2024-03-23T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
113328,Sandringham Rd Od,2024-03-23T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
113328,Sandringham Rd Od,2024-03-23T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.7
113328,Sandringham Rd Od,2024-03-23T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.84
113328,Sandringham Rd Od,2024-03-23T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.56
113328,Sandringham Rd Od,2024-03-23T14:20:00.000+00:00,feeder,2,N Current (RMS),A,39.4
113328,Sandringham Rd Od,2024-03-23T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.6
113328,Sandringham Rd Od,2024-03-23T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.9
113328,Sandringham Rd Od,2024-03-23T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.0
113328,Sandringham Rd Od,2024-03-23T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
113328,Sandringham Rd Od,2024-03-23T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.77
113328,Sandringham Rd Od,2024-03-23T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.67
113328,Sandringham Rd Od,2024-03-23T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.31
113328,Sandringham Rd Od,2024-03-23T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.42
113328,Sandringham Rd Od,2024-03-23T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.31
113328,Sandringham Rd Od,2024-03-23T14:20:00.000+00:00,feeder,1,N Current (RMS),A,66.6
113328,Sandringham Rd Od,2024-03-23T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.8
113328,Sandringham Rd Od,2024-03-23T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
113328,Sandringham Rd Od,2024-03-23T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,104.4
113328,Sandringham Rd Od,2024-03-23T14:20:00.000+00:00,transformer,,Temperature,C,23.8
113328,Sandringham Rd Od,2024-03-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
113328,Sandringham Rd Od,2024-03-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
113328,Sandringham Rd Od,2024-03-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
113328,Sandringham Rd Od,2024-03-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
113328,Sandringham Rd Od,2024-03-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
113328,Sandringham Rd Od,2024-03-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
113328,Sandringham Rd Od,2024-03-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
113328,Sandringham Rd Od,2024-03-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
113328,Sandringham Rd Od,2024-03-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
113328,Sandringham Rd Od,2024-03-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,49.61
113328,Sandringham Rd Od,2024-03-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,44.22
113328,Sandringham Rd Od,2024-03-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,69.48
113328,Sandringham Rd Od,2024-03-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,139.7
113328,Sandringham Rd Od,2024-03-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
113328,Sandringham Rd Od,2024-03-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
113328,Sandringham Rd Od,2024-03-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,295.1
113328,Sandringham Rd Od,2024-03-23T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-23T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-23T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
113328,Sandringham Rd Od,2024-03-23T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
113328,Sandringham Rd Od,2024-03-23T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.23
113328,Sandringham Rd Od,2024-03-23T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.07
113328,Sandringham Rd Od,2024-03-23T14:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-23T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-23T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
113328,Sandringham Rd Od,2024-03-23T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-23T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
113328,Sandringham Rd Od,2024-03-23T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.74
113328,Sandringham Rd Od,2024-03-23T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
113328,Sandringham Rd Od,2024-03-23T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.66
113328,Sandringham Rd Od,2024-03-23T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.9
113328,Sandringham Rd Od,2024-03-23T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.05
113328,Sandringham Rd Od,2024-03-23T14:10:00.000+00:00,feeder,4,N Current (RMS),A,52.2
113328,Sandringham Rd Od,2024-03-23T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,92.1
113328,Sandringham Rd Od,2024-03-23T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,73.7
113328,Sandringham Rd Od,2024-03-23T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.4
113328,Sandringham Rd Od,2024-03-23T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
113328,Sandringham Rd Od,2024-03-23T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
113328,Sandringham Rd Od,2024-03-23T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
113328,Sandringham Rd Od,2024-03-23T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.54
113328,Sandringham Rd Od,2024-03-23T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.83
113328,Sandringham Rd Od,2024-03-23T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.46
113328,Sandringham Rd Od,2024-03-23T14:10:00.000+00:00,feeder,3,N Current (RMS),A,36.4
113328,Sandringham Rd Od,2024-03-23T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.9
113328,Sandringham Rd Od,2024-03-23T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.9
113328,Sandringham Rd Od,2024-03-23T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.7
113328,Sandringham Rd Od,2024-03-23T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
113328,Sandringham Rd Od,2024-03-23T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
113328,Sandringham Rd Od,2024-03-23T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
113328,Sandringham Rd Od,2024-03-23T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.41
113328,Sandringham Rd Od,2024-03-23T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.9
113328,Sandringham Rd Od,2024-03-23T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.21
113328,Sandringham Rd Od,2024-03-23T14:10:00.000+00:00,feeder,2,N Current (RMS),A,37.2
113328,Sandringham Rd Od,2024-03-23T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.5
113328,Sandringham Rd Od,2024-03-23T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.7
113328,Sandringham Rd Od,2024-03-23T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.0
113328,Sandringham Rd Od,2024-03-23T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
113328,Sandringham Rd Od,2024-03-23T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
113328,Sandringham Rd Od,2024-03-23T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.57
113328,Sandringham Rd Od,2024-03-23T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.34
113328,Sandringham Rd Od,2024-03-23T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.47
113328,Sandringham Rd Od,2024-03-23T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.48
113328,Sandringham Rd Od,2024-03-23T14:10:00.000+00:00,feeder,1,N Current (RMS),A,57.5
113328,Sandringham Rd Od,2024-03-23T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.6
113328,Sandringham Rd Od,2024-03-23T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
113328,Sandringham Rd Od,2024-03-23T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,92.8
113328,Sandringham Rd Od,2024-03-23T14:10:00.000+00:00,transformer,,Temperature,C,23.9
113328,Sandringham Rd Od,2024-03-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
113328,Sandringham Rd Od,2024-03-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
113328,Sandringham Rd Od,2024-03-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
113328,Sandringham Rd Od,2024-03-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
113328,Sandringham Rd Od,2024-03-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
113328,Sandringham Rd Od,2024-03-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
113328,Sandringham Rd Od,2024-03-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
113328,Sandringham Rd Od,2024-03-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
113328,Sandringham Rd Od,2024-03-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
113328,Sandringham Rd Od,2024-03-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,59.93
113328,Sandringham Rd Od,2024-03-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,49.86
113328,Sandringham Rd Od,2024-03-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,67.13
113328,Sandringham Rd Od,2024-03-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,129.8
113328,Sandringham Rd Od,2024-03-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.3
113328,Sandringham Rd Od,2024-03-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
113328,Sandringham Rd Od,2024-03-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.6
113328,Sandringham Rd Od,2024-03-23T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-23T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-23T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
113328,Sandringham Rd Od,2024-03-23T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
113328,Sandringham Rd Od,2024-03-23T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.19
113328,Sandringham Rd Od,2024-03-23T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.1
113328,Sandringham Rd Od,2024-03-23T14:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-23T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-23T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
113328,Sandringham Rd Od,2024-03-23T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-23T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
113328,Sandringham Rd Od,2024-03-23T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
113328,Sandringham Rd Od,2024-03-23T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
113328,Sandringham Rd Od,2024-03-23T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.49
113328,Sandringham Rd Od,2024-03-23T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.89
113328,Sandringham Rd Od,2024-03-23T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.94
113328,Sandringham Rd Od,2024-03-23T14:00:00.000+00:00,feeder,4,N Current (RMS),A,32.5
113328,Sandringham Rd Od,2024-03-23T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.5
113328,Sandringham Rd Od,2024-03-23T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.4
113328,Sandringham Rd Od,2024-03-23T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.6
113328,Sandringham Rd Od,2024-03-23T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
113328,Sandringham Rd Od,2024-03-23T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
113328,Sandringham Rd Od,2024-03-23T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
113328,Sandringham Rd Od,2024-03-23T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.45
113328,Sandringham Rd Od,2024-03-23T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.09
113328,Sandringham Rd Od,2024-03-23T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.48
113328,Sandringham Rd Od,2024-03-23T14:00:00.000+00:00,feeder,3,N Current (RMS),A,22.9
113328,Sandringham Rd Od,2024-03-23T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.8
113328,Sandringham Rd Od,2024-03-23T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.9
113328,Sandringham Rd Od,2024-03-23T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.4
113328,Sandringham Rd Od,2024-03-23T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
113328,Sandringham Rd Od,2024-03-23T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.73
113328,Sandringham Rd Od,2024-03-23T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
113328,Sandringham Rd Od,2024-03-23T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.13
113328,Sandringham Rd Od,2024-03-23T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.25
113328,Sandringham Rd Od,2024-03-23T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.73
113328,Sandringham Rd Od,2024-03-23T14:00:00.000+00:00,feeder,2,N Current (RMS),A,41.6
113328,Sandringham Rd Od,2024-03-23T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.9
113328,Sandringham Rd Od,2024-03-23T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.4
113328,Sandringham Rd Od,2024-03-23T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.2
113328,Sandringham Rd Od,2024-03-23T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
113328,Sandringham Rd Od,2024-03-23T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
113328,Sandringham Rd Od,2024-03-23T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.41
113328,Sandringham Rd Od,2024-03-23T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.33
113328,Sandringham Rd Od,2024-03-23T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.1
113328,Sandringham Rd Od,2024-03-23T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.71
113328,Sandringham Rd Od,2024-03-23T14:00:00.000+00:00,feeder,1,N Current (RMS),A,55.5
113328,Sandringham Rd Od,2024-03-23T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.2
113328,Sandringham Rd Od,2024-03-23T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.2
113328,Sandringham Rd Od,2024-03-23T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,102.3
113328,Sandringham Rd Od,2024-03-23T14:00:00.000+00:00,transformer,,Temperature,C,24.0
113328,Sandringham Rd Od,2024-03-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
113328,Sandringham Rd Od,2024-03-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
113328,Sandringham Rd Od,2024-03-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
113328,Sandringham Rd Od,2024-03-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
113328,Sandringham Rd Od,2024-03-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
113328,Sandringham Rd Od,2024-03-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
113328,Sandringham Rd Od,2024-03-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
113328,Sandringham Rd Od,2024-03-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
113328,Sandringham Rd Od,2024-03-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
113328,Sandringham Rd Od,2024-03-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,49.41
113328,Sandringham Rd Od,2024-03-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,44.14
113328,Sandringham Rd Od,2024-03-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,63.76
113328,Sandringham Rd Od,2024-03-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,123.9
113328,Sandringham Rd Od,2024-03-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
113328,Sandringham Rd Od,2024-03-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
113328,Sandringham Rd Od,2024-03-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.9
113328,Sandringham Rd Od,2024-03-23T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-23T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-23T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
113328,Sandringham Rd Od,2024-03-23T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
113328,Sandringham Rd Od,2024-03-23T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.17
113328,Sandringham Rd Od,2024-03-23T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.06
113328,Sandringham Rd Od,2024-03-23T13:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-23T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-23T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-23T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-23T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
113328,Sandringham Rd Od,2024-03-23T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
113328,Sandringham Rd Od,2024-03-23T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.91
113328,Sandringham Rd Od,2024-03-23T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.8
113328,Sandringham Rd Od,2024-03-23T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.96
113328,Sandringham Rd Od,2024-03-23T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.88
113328,Sandringham Rd Od,2024-03-23T13:50:00.000+00:00,feeder,4,N Current (RMS),A,31.3
113328,Sandringham Rd Od,2024-03-23T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.9
113328,Sandringham Rd Od,2024-03-23T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.8
113328,Sandringham Rd Od,2024-03-23T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.6
113328,Sandringham Rd Od,2024-03-23T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
113328,Sandringham Rd Od,2024-03-23T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
113328,Sandringham Rd Od,2024-03-23T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.53
113328,Sandringham Rd Od,2024-03-23T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.35
113328,Sandringham Rd Od,2024-03-23T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.62
113328,Sandringham Rd Od,2024-03-23T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.51
113328,Sandringham Rd Od,2024-03-23T13:50:00.000+00:00,feeder,3,N Current (RMS),A,26.6
113328,Sandringham Rd Od,2024-03-23T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.2
113328,Sandringham Rd Od,2024-03-23T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.3
113328,Sandringham Rd Od,2024-03-23T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.8
113328,Sandringham Rd Od,2024-03-23T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
113328,Sandringham Rd Od,2024-03-23T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.33
113328,Sandringham Rd Od,2024-03-23T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
113328,Sandringham Rd Od,2024-03-23T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
113328,Sandringham Rd Od,2024-03-23T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.48
113328,Sandringham Rd Od,2024-03-23T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.9
113328,Sandringham Rd Od,2024-03-23T13:50:00.000+00:00,feeder,2,N Current (RMS),A,43.4
113328,Sandringham Rd Od,2024-03-23T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.1
113328,Sandringham Rd Od,2024-03-23T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
113328,Sandringham Rd Od,2024-03-23T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.1
113328,Sandringham Rd Od,2024-03-23T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
113328,Sandringham Rd Od,2024-03-23T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
113328,Sandringham Rd Od,2024-03-23T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.01
113328,Sandringham Rd Od,2024-03-23T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.85
113328,Sandringham Rd Od,2024-03-23T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.97
113328,Sandringham Rd Od,2024-03-23T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.69
113328,Sandringham Rd Od,2024-03-23T13:50:00.000+00:00,feeder,1,N Current (RMS),A,56.8
113328,Sandringham Rd Od,2024-03-23T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.1
113328,Sandringham Rd Od,2024-03-23T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
113328,Sandringham Rd Od,2024-03-23T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,93.4
113328,Sandringham Rd Od,2024-03-23T13:50:00.000+00:00,transformer,,Temperature,C,23.8
113328,Sandringham Rd Od,2024-03-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
113328,Sandringham Rd Od,2024-03-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
113328,Sandringham Rd Od,2024-03-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
113328,Sandringham Rd Od,2024-03-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
113328,Sandringham Rd Od,2024-03-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
113328,Sandringham Rd Od,2024-03-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
113328,Sandringham Rd Od,2024-03-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
113328,Sandringham Rd Od,2024-03-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
113328,Sandringham Rd Od,2024-03-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
113328,Sandringham Rd Od,2024-03-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,52.98
113328,Sandringham Rd Od,2024-03-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,38.86
113328,Sandringham Rd Od,2024-03-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,56.91
113328,Sandringham Rd Od,2024-03-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,130.0
113328,Sandringham Rd Od,2024-03-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.1
113328,Sandringham Rd Od,2024-03-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
113328,Sandringham Rd Od,2024-03-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
113328,Sandringham Rd Od,2024-03-23T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-23T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-23T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
113328,Sandringham Rd Od,2024-03-23T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
113328,Sandringham Rd Od,2024-03-23T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.18
113328,Sandringham Rd Od,2024-03-23T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.06
113328,Sandringham Rd Od,2024-03-23T13:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-23T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-23T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-23T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-23T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
113328,Sandringham Rd Od,2024-03-23T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
113328,Sandringham Rd Od,2024-03-23T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.96
113328,Sandringham Rd Od,2024-03-23T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.82
113328,Sandringham Rd Od,2024-03-23T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.86
113328,Sandringham Rd Od,2024-03-23T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.38
113328,Sandringham Rd Od,2024-03-23T13:40:00.000+00:00,feeder,4,N Current (RMS),A,34.6
113328,Sandringham Rd Od,2024-03-23T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.2
113328,Sandringham Rd Od,2024-03-23T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.1
113328,Sandringham Rd Od,2024-03-23T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.8
113328,Sandringham Rd Od,2024-03-23T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
113328,Sandringham Rd Od,2024-03-23T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
113328,Sandringham Rd Od,2024-03-23T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
113328,Sandringham Rd Od,2024-03-23T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.67
113328,Sandringham Rd Od,2024-03-23T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.89
113328,Sandringham Rd Od,2024-03-23T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.46
113328,Sandringham Rd Od,2024-03-23T13:40:00.000+00:00,feeder,3,N Current (RMS),A,31.7
113328,Sandringham Rd Od,2024-03-23T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.9
113328,Sandringham Rd Od,2024-03-23T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
113328,Sandringham Rd Od,2024-03-23T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.9
113328,Sandringham Rd Od,2024-03-23T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
113328,Sandringham Rd Od,2024-03-23T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
113328,Sandringham Rd Od,2024-03-23T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
113328,Sandringham Rd Od,2024-03-23T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.23
113328,Sandringham Rd Od,2024-03-23T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.4
113328,Sandringham Rd Od,2024-03-23T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.01
113328,Sandringham Rd Od,2024-03-23T13:40:00.000+00:00,feeder,2,N Current (RMS),A,43.3
113328,Sandringham Rd Od,2024-03-23T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.0
113328,Sandringham Rd Od,2024-03-23T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
113328,Sandringham Rd Od,2024-03-23T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.6
113328,Sandringham Rd Od,2024-03-23T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
113328,Sandringham Rd Od,2024-03-23T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
113328,Sandringham Rd Od,2024-03-23T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
113328,Sandringham Rd Od,2024-03-23T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.28
113328,Sandringham Rd Od,2024-03-23T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.18
113328,Sandringham Rd Od,2024-03-23T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.55
113328,Sandringham Rd Od,2024-03-23T13:40:00.000+00:00,feeder,1,N Current (RMS),A,73.0
113328,Sandringham Rd Od,2024-03-23T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.9
113328,Sandringham Rd Od,2024-03-23T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
113328,Sandringham Rd Od,2024-03-23T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,101.1
113328,Sandringham Rd Od,2024-03-23T13:40:00.000+00:00,transformer,,Temperature,C,23.6
113328,Sandringham Rd Od,2024-03-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
113328,Sandringham Rd Od,2024-03-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
113328,Sandringham Rd Od,2024-03-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
113328,Sandringham Rd Od,2024-03-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
113328,Sandringham Rd Od,2024-03-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
113328,Sandringham Rd Od,2024-03-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
113328,Sandringham Rd Od,2024-03-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
113328,Sandringham Rd Od,2024-03-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
113328,Sandringham Rd Od,2024-03-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
113328,Sandringham Rd Od,2024-03-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,55.98
113328,Sandringham Rd Od,2024-03-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.15
113328,Sandringham Rd Od,2024-03-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,58.35
113328,Sandringham Rd Od,2024-03-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,153.4
113328,Sandringham Rd Od,2024-03-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.7
113328,Sandringham Rd Od,2024-03-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
113328,Sandringham Rd Od,2024-03-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.3
113328,Sandringham Rd Od,2024-03-23T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
113328,Sandringham Rd Od,2024-03-23T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
113328,Sandringham Rd Od,2024-03-23T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
113328,Sandringham Rd Od,2024-03-23T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
113328,Sandringham Rd Od,2024-03-23T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.24
113328,Sandringham Rd Od,2024-03-23T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.12
113328,Sandringham Rd Od,2024-03-23T13:30:00.000+00:00,feeder,5,N Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-23T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-23T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
113328,Sandringham Rd Od,2024-03-23T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-23T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
113328,Sandringham Rd Od,2024-03-23T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
113328,Sandringham Rd Od,2024-03-23T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.7
113328,Sandringham Rd Od,2024-03-23T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.32
113328,Sandringham Rd Od,2024-03-23T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.73
113328,Sandringham Rd Od,2024-03-23T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.32
113328,Sandringham Rd Od,2024-03-23T13:30:00.000+00:00,feeder,4,N Current (RMS),A,38.8
113328,Sandringham Rd Od,2024-03-23T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.7
113328,Sandringham Rd Od,2024-03-23T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,76.4
113328,Sandringham Rd Od,2024-03-23T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,74.5
113328,Sandringham Rd Od,2024-03-23T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
113328,Sandringham Rd Od,2024-03-23T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
113328,Sandringham Rd Od,2024-03-23T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.51
113328,Sandringham Rd Od,2024-03-23T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.64
113328,Sandringham Rd Od,2024-03-23T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.21
113328,Sandringham Rd Od,2024-03-23T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.66
113328,Sandringham Rd Od,2024-03-23T13:30:00.000+00:00,feeder,3,N Current (RMS),A,34.5
113328,Sandringham Rd Od,2024-03-23T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,67.0
113328,Sandringham Rd Od,2024-03-23T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
113328,Sandringham Rd Od,2024-03-23T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.2
113328,Sandringham Rd Od,2024-03-23T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
113328,Sandringham Rd Od,2024-03-23T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.36
113328,Sandringham Rd Od,2024-03-23T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
113328,Sandringham Rd Od,2024-03-23T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.9
113328,Sandringham Rd Od,2024-03-23T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.31
113328,Sandringham Rd Od,2024-03-23T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.88
113328,Sandringham Rd Od,2024-03-23T13:30:00.000+00:00,feeder,2,N Current (RMS),A,41.2
113328,Sandringham Rd Od,2024-03-23T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.7
113328,Sandringham Rd Od,2024-03-23T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
113328,Sandringham Rd Od,2024-03-23T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.2
113328,Sandringham Rd Od,2024-03-23T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
113328,Sandringham Rd Od,2024-03-23T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
113328,Sandringham Rd Od,2024-03-23T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.85
113328,Sandringham Rd Od,2024-03-23T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.16
113328,Sandringham Rd Od,2024-03-23T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.71
113328,Sandringham Rd Od,2024-03-23T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.99
113328,Sandringham Rd Od,2024-03-23T13:30:00.000+00:00,feeder,1,N Current (RMS),A,83.5
113328,Sandringham Rd Od,2024-03-23T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,90.5
113328,Sandringham Rd Od,2024-03-23T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
113328,Sandringham Rd Od,2024-03-23T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,112.2
113328,Sandringham Rd Od,2024-03-23T13:30:00.000+00:00,transformer,,Temperature,C,23.4
113328,Sandringham Rd Od,2024-03-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
113328,Sandringham Rd Od,2024-03-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
113328,Sandringham Rd Od,2024-03-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
113328,Sandringham Rd Od,2024-03-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
113328,Sandringham Rd Od,2024-03-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
113328,Sandringham Rd Od,2024-03-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
113328,Sandringham Rd Od,2024-03-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
113328,Sandringham Rd Od,2024-03-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
113328,Sandringham Rd Od,2024-03-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
113328,Sandringham Rd Od,2024-03-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,65.01
113328,Sandringham Rd Od,2024-03-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,40.72
113328,Sandringham Rd Od,2024-03-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,71.72
113328,Sandringham Rd Od,2024-03-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,158.5
113328,Sandringham Rd Od,2024-03-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,277.5
113328,Sandringham Rd Od,2024-03-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
113328,Sandringham Rd Od,2024-03-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,306.1
113328,Sandringham Rd Od,2024-03-23T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
113328,Sandringham Rd Od,2024-03-23T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
113328,Sandringham Rd Od,2024-03-23T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
113328,Sandringham Rd Od,2024-03-23T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
113328,Sandringham Rd Od,2024-03-23T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.22
113328,Sandringham Rd Od,2024-03-23T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.11
113328,Sandringham Rd Od,2024-03-23T13:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-23T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-23T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
113328,Sandringham Rd Od,2024-03-23T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-23T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
113328,Sandringham Rd Od,2024-03-23T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
113328,Sandringham Rd Od,2024-03-23T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.04
113328,Sandringham Rd Od,2024-03-23T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.58
113328,Sandringham Rd Od,2024-03-23T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.72
113328,Sandringham Rd Od,2024-03-23T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.26
113328,Sandringham Rd Od,2024-03-23T13:20:00.000+00:00,feeder,4,N Current (RMS),A,37.2
113328,Sandringham Rd Od,2024-03-23T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.4
113328,Sandringham Rd Od,2024-03-23T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,71.7
113328,Sandringham Rd Od,2024-03-23T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.2
113328,Sandringham Rd Od,2024-03-23T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
113328,Sandringham Rd Od,2024-03-23T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
113328,Sandringham Rd Od,2024-03-23T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
113328,Sandringham Rd Od,2024-03-23T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.32
113328,Sandringham Rd Od,2024-03-23T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.24
113328,Sandringham Rd Od,2024-03-23T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.43
113328,Sandringham Rd Od,2024-03-23T13:20:00.000+00:00,feeder,3,N Current (RMS),A,42.4
113328,Sandringham Rd Od,2024-03-23T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.4
113328,Sandringham Rd Od,2024-03-23T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.7
113328,Sandringham Rd Od,2024-03-23T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,82.4
113328,Sandringham Rd Od,2024-03-23T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
113328,Sandringham Rd Od,2024-03-23T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.63
113328,Sandringham Rd Od,2024-03-23T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
113328,Sandringham Rd Od,2024-03-23T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.72
113328,Sandringham Rd Od,2024-03-23T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.21
113328,Sandringham Rd Od,2024-03-23T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.17
113328,Sandringham Rd Od,2024-03-23T13:20:00.000+00:00,feeder,2,N Current (RMS),A,37.1
113328,Sandringham Rd Od,2024-03-23T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.3
113328,Sandringham Rd Od,2024-03-23T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.8
113328,Sandringham Rd Od,2024-03-23T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.8
113328,Sandringham Rd Od,2024-03-23T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
113328,Sandringham Rd Od,2024-03-23T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
113328,Sandringham Rd Od,2024-03-23T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.09
113328,Sandringham Rd Od,2024-03-23T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.41
113328,Sandringham Rd Od,2024-03-23T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.09
113328,Sandringham Rd Od,2024-03-23T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.33
113328,Sandringham Rd Od,2024-03-23T13:20:00.000+00:00,feeder,1,N Current (RMS),A,73.5
113328,Sandringham Rd Od,2024-03-23T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.8
113328,Sandringham Rd Od,2024-03-23T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
113328,Sandringham Rd Od,2024-03-23T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,109.1
113328,Sandringham Rd Od,2024-03-23T13:20:00.000+00:00,transformer,,Temperature,C,23.4
113328,Sandringham Rd Od,2024-03-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
113328,Sandringham Rd Od,2024-03-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
113328,Sandringham Rd Od,2024-03-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
113328,Sandringham Rd Od,2024-03-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
113328,Sandringham Rd Od,2024-03-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
113328,Sandringham Rd Od,2024-03-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
113328,Sandringham Rd Od,2024-03-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
113328,Sandringham Rd Od,2024-03-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
113328,Sandringham Rd Od,2024-03-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
113328,Sandringham Rd Od,2024-03-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,55.05
113328,Sandringham Rd Od,2024-03-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,47.03
113328,Sandringham Rd Od,2024-03-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,74.07
113328,Sandringham Rd Od,2024-03-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,145.9
113328,Sandringham Rd Od,2024-03-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.5
113328,Sandringham Rd Od,2024-03-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
113328,Sandringham Rd Od,2024-03-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,314.3
113328,Sandringham Rd Od,2024-03-23T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
113328,Sandringham Rd Od,2024-03-23T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-23T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
113328,Sandringham Rd Od,2024-03-23T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
113328,Sandringham Rd Od,2024-03-23T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.21
113328,Sandringham Rd Od,2024-03-23T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.1
113328,Sandringham Rd Od,2024-03-23T13:10:00.000+00:00,feeder,5,N Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-23T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-23T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
113328,Sandringham Rd Od,2024-03-23T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-23T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
113328,Sandringham Rd Od,2024-03-23T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
113328,Sandringham Rd Od,2024-03-23T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
113328,Sandringham Rd Od,2024-03-23T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.54
113328,Sandringham Rd Od,2024-03-23T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.57
113328,Sandringham Rd Od,2024-03-23T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.25
113328,Sandringham Rd Od,2024-03-23T13:10:00.000+00:00,feeder,4,N Current (RMS),A,36.2
113328,Sandringham Rd Od,2024-03-23T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.2
113328,Sandringham Rd Od,2024-03-23T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.0
113328,Sandringham Rd Od,2024-03-23T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.9
113328,Sandringham Rd Od,2024-03-23T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
113328,Sandringham Rd Od,2024-03-23T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
113328,Sandringham Rd Od,2024-03-23T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.02
113328,Sandringham Rd Od,2024-03-23T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.16
113328,Sandringham Rd Od,2024-03-23T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.76
113328,Sandringham Rd Od,2024-03-23T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.07
113328,Sandringham Rd Od,2024-03-23T13:10:00.000+00:00,feeder,3,N Current (RMS),A,62.2
113328,Sandringham Rd Od,2024-03-23T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,82.6
113328,Sandringham Rd Od,2024-03-23T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
113328,Sandringham Rd Od,2024-03-23T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,93.4
113328,Sandringham Rd Od,2024-03-23T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
113328,Sandringham Rd Od,2024-03-23T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
113328,Sandringham Rd Od,2024-03-23T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
113328,Sandringham Rd Od,2024-03-23T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.13
113328,Sandringham Rd Od,2024-03-23T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.69
113328,Sandringham Rd Od,2024-03-23T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.2
113328,Sandringham Rd Od,2024-03-23T13:10:00.000+00:00,feeder,2,N Current (RMS),A,52.3
113328,Sandringham Rd Od,2024-03-23T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,74.4
113328,Sandringham Rd Od,2024-03-23T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
113328,Sandringham Rd Od,2024-03-23T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.3
113328,Sandringham Rd Od,2024-03-23T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
113328,Sandringham Rd Od,2024-03-23T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
113328,Sandringham Rd Od,2024-03-23T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.82
113328,Sandringham Rd Od,2024-03-23T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.15
113328,Sandringham Rd Od,2024-03-23T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.49
113328,Sandringham Rd Od,2024-03-23T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.44
113328,Sandringham Rd Od,2024-03-23T13:10:00.000+00:00,feeder,1,N Current (RMS),A,79.6
113328,Sandringham Rd Od,2024-03-23T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,104.5
113328,Sandringham Rd Od,2024-03-23T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
113328,Sandringham Rd Od,2024-03-23T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,93.3
113328,Sandringham Rd Od,2024-03-23T13:10:00.000+00:00,transformer,,Temperature,C,23.3
113328,Sandringham Rd Od,2024-03-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
113328,Sandringham Rd Od,2024-03-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
113328,Sandringham Rd Od,2024-03-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
113328,Sandringham Rd Od,2024-03-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
113328,Sandringham Rd Od,2024-03-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
113328,Sandringham Rd Od,2024-03-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
113328,Sandringham Rd Od,2024-03-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
113328,Sandringham Rd Od,2024-03-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
113328,Sandringham Rd Od,2024-03-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
113328,Sandringham Rd Od,2024-03-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,72.95
113328,Sandringham Rd Od,2024-03-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,33.3
113328,Sandringham Rd Od,2024-03-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,69.87
113328,Sandringham Rd Od,2024-03-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,192.2
113328,Sandringham Rd Od,2024-03-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,311.3
113328,Sandringham Rd Od,2024-03-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
113328,Sandringham Rd Od,2024-03-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.9
113328,Sandringham Rd Od,2024-03-23T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-23T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-23T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
113328,Sandringham Rd Od,2024-03-23T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
113328,Sandringham Rd Od,2024-03-23T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.25
113328,Sandringham Rd Od,2024-03-23T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.08
113328,Sandringham Rd Od,2024-03-23T13:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-23T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-23T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
113328,Sandringham Rd Od,2024-03-23T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-23T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
113328,Sandringham Rd Od,2024-03-23T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
113328,Sandringham Rd Od,2024-03-23T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
113328,Sandringham Rd Od,2024-03-23T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.91
113328,Sandringham Rd Od,2024-03-23T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.21
113328,Sandringham Rd Od,2024-03-23T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.48
113328,Sandringham Rd Od,2024-03-23T13:00:00.000+00:00,feeder,4,N Current (RMS),A,56.4
113328,Sandringham Rd Od,2024-03-23T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.4
113328,Sandringham Rd Od,2024-03-23T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,93.4
113328,Sandringham Rd Od,2024-03-23T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.6
113328,Sandringham Rd Od,2024-03-23T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
113328,Sandringham Rd Od,2024-03-23T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
113328,Sandringham Rd Od,2024-03-23T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
113328,Sandringham Rd Od,2024-03-23T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.38
113328,Sandringham Rd Od,2024-03-23T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.18
113328,Sandringham Rd Od,2024-03-23T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.98
113328,Sandringham Rd Od,2024-03-23T13:00:00.000+00:00,feeder,3,N Current (RMS),A,47.4
113328,Sandringham Rd Od,2024-03-23T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.8
113328,Sandringham Rd Od,2024-03-23T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
113328,Sandringham Rd Od,2024-03-23T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.4
113328,Sandringham Rd Od,2024-03-23T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
