Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113328,Sandringham Rd Od,2024-03-23T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.47
113328,Sandringham Rd Od,2024-03-23T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
113328,Sandringham Rd Od,2024-03-23T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.06
113328,Sandringham Rd Od,2024-03-23T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.05
113328,Sandringham Rd Od,2024-03-23T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.27
113328,Sandringham Rd Od,2024-03-23T13:00:00.000+00:00,feeder,2,N Current (RMS),A,57.6
113328,Sandringham Rd Od,2024-03-23T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,74.5
113328,Sandringham Rd Od,2024-03-23T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
113328,Sandringham Rd Od,2024-03-23T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.8
113328,Sandringham Rd Od,2024-03-23T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
113328,Sandringham Rd Od,2024-03-23T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
113328,Sandringham Rd Od,2024-03-23T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
113328,Sandringham Rd Od,2024-03-23T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.16
113328,Sandringham Rd Od,2024-03-23T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.12
113328,Sandringham Rd Od,2024-03-23T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.72
113328,Sandringham Rd Od,2024-03-23T13:00:00.000+00:00,feeder,1,N Current (RMS),A,74.6
113328,Sandringham Rd Od,2024-03-23T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.9
113328,Sandringham Rd Od,2024-03-23T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
113328,Sandringham Rd Od,2024-03-23T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,99.9
113328,Sandringham Rd Od,2024-03-23T13:00:00.000+00:00,transformer,,Temperature,C,23.1
113328,Sandringham Rd Od,2024-03-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
113328,Sandringham Rd Od,2024-03-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
113328,Sandringham Rd Od,2024-03-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
113328,Sandringham Rd Od,2024-03-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
113328,Sandringham Rd Od,2024-03-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
113328,Sandringham Rd Od,2024-03-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
113328,Sandringham Rd Od,2024-03-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
113328,Sandringham Rd Od,2024-03-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
113328,Sandringham Rd Od,2024-03-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
113328,Sandringham Rd Od,2024-03-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,59.51
113328,Sandringham Rd Od,2024-03-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,35.31
113328,Sandringham Rd Od,2024-03-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,62.37
113328,Sandringham Rd Od,2024-03-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,158.8
113328,Sandringham Rd Od,2024-03-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.6
113328,Sandringham Rd Od,2024-03-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
113328,Sandringham Rd Od,2024-03-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.9
113328,Sandringham Rd Od,2024-03-23T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
113328,Sandringham Rd Od,2024-03-23T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
113328,Sandringham Rd Od,2024-03-23T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
113328,Sandringham Rd Od,2024-03-23T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
113328,Sandringham Rd Od,2024-03-23T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.25
113328,Sandringham Rd Od,2024-03-23T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.15
113328,Sandringham Rd Od,2024-03-23T12:50:00.000+00:00,feeder,5,N Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-23T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-23T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
113328,Sandringham Rd Od,2024-03-23T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.9
113328,Sandringham Rd Od,2024-03-23T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
113328,Sandringham Rd Od,2024-03-23T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
113328,Sandringham Rd Od,2024-03-23T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
113328,Sandringham Rd Od,2024-03-23T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.74
113328,Sandringham Rd Od,2024-03-23T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.97
113328,Sandringham Rd Od,2024-03-23T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.63
113328,Sandringham Rd Od,2024-03-23T12:50:00.000+00:00,feeder,4,N Current (RMS),A,40.8
113328,Sandringham Rd Od,2024-03-23T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.5
113328,Sandringham Rd Od,2024-03-23T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,82.0
113328,Sandringham Rd Od,2024-03-23T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,90.0
113328,Sandringham Rd Od,2024-03-23T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
113328,Sandringham Rd Od,2024-03-23T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
113328,Sandringham Rd Od,2024-03-23T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
113328,Sandringham Rd Od,2024-03-23T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.08
113328,Sandringham Rd Od,2024-03-23T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.16
113328,Sandringham Rd Od,2024-03-23T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.05
113328,Sandringham Rd Od,2024-03-23T12:50:00.000+00:00,feeder,3,N Current (RMS),A,37.1
113328,Sandringham Rd Od,2024-03-23T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.6
113328,Sandringham Rd Od,2024-03-23T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
113328,Sandringham Rd Od,2024-03-23T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.5
113328,Sandringham Rd Od,2024-03-23T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
113328,Sandringham Rd Od,2024-03-23T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.52
113328,Sandringham Rd Od,2024-03-23T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
113328,Sandringham Rd Od,2024-03-23T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.63
113328,Sandringham Rd Od,2024-03-23T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.62
113328,Sandringham Rd Od,2024-03-23T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.11
113328,Sandringham Rd Od,2024-03-23T12:50:00.000+00:00,feeder,2,N Current (RMS),A,59.1
113328,Sandringham Rd Od,2024-03-23T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,80.3
113328,Sandringham Rd Od,2024-03-23T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
113328,Sandringham Rd Od,2024-03-23T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.9
113328,Sandringham Rd Od,2024-03-23T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
113328,Sandringham Rd Od,2024-03-23T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
113328,Sandringham Rd Od,2024-03-23T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.89
113328,Sandringham Rd Od,2024-03-23T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.48
113328,Sandringham Rd Od,2024-03-23T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.85
113328,Sandringham Rd Od,2024-03-23T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.72
113328,Sandringham Rd Od,2024-03-23T12:50:00.000+00:00,feeder,1,N Current (RMS),A,64.8
113328,Sandringham Rd Od,2024-03-23T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.7
113328,Sandringham Rd Od,2024-03-23T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
113328,Sandringham Rd Od,2024-03-23T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,84.5
113328,Sandringham Rd Od,2024-03-23T12:50:00.000+00:00,transformer,,Temperature,C,22.8
113328,Sandringham Rd Od,2024-03-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
113328,Sandringham Rd Od,2024-03-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
113328,Sandringham Rd Od,2024-03-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
113328,Sandringham Rd Od,2024-03-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
113328,Sandringham Rd Od,2024-03-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
113328,Sandringham Rd Od,2024-03-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
113328,Sandringham Rd Od,2024-03-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
113328,Sandringham Rd Od,2024-03-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
113328,Sandringham Rd Od,2024-03-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
113328,Sandringham Rd Od,2024-03-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,58.95
113328,Sandringham Rd Od,2024-03-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,36.34
113328,Sandringham Rd Od,2024-03-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,66.37
113328,Sandringham Rd Od,2024-03-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,161.5
113328,Sandringham Rd Od,2024-03-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.1
113328,Sandringham Rd Od,2024-03-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
113328,Sandringham Rd Od,2024-03-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,285.3
113328,Sandringham Rd Od,2024-03-23T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-23T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-23T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
113328,Sandringham Rd Od,2024-03-23T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
113328,Sandringham Rd Od,2024-03-23T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.28
113328,Sandringham Rd Od,2024-03-23T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.09
113328,Sandringham Rd Od,2024-03-23T12:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-23T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-23T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
113328,Sandringham Rd Od,2024-03-23T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-23T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
113328,Sandringham Rd Od,2024-03-23T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
113328,Sandringham Rd Od,2024-03-23T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.51
113328,Sandringham Rd Od,2024-03-23T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.61
113328,Sandringham Rd Od,2024-03-23T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.26
113328,Sandringham Rd Od,2024-03-23T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.3
113328,Sandringham Rd Od,2024-03-23T12:40:00.000+00:00,feeder,4,N Current (RMS),A,50.8
113328,Sandringham Rd Od,2024-03-23T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.2
113328,Sandringham Rd Od,2024-03-23T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,103.3
113328,Sandringham Rd Od,2024-03-23T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,64.0
113328,Sandringham Rd Od,2024-03-23T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
113328,Sandringham Rd Od,2024-03-23T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
113328,Sandringham Rd Od,2024-03-23T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
113328,Sandringham Rd Od,2024-03-23T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.71
113328,Sandringham Rd Od,2024-03-23T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.79
113328,Sandringham Rd Od,2024-03-23T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.2
113328,Sandringham Rd Od,2024-03-23T12:40:00.000+00:00,feeder,3,N Current (RMS),A,31.7
113328,Sandringham Rd Od,2024-03-23T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.6
113328,Sandringham Rd Od,2024-03-23T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
113328,Sandringham Rd Od,2024-03-23T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.2
113328,Sandringham Rd Od,2024-03-23T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
113328,Sandringham Rd Od,2024-03-23T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.61
113328,Sandringham Rd Od,2024-03-23T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
113328,Sandringham Rd Od,2024-03-23T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.88
113328,Sandringham Rd Od,2024-03-23T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.41
113328,Sandringham Rd Od,2024-03-23T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.67
113328,Sandringham Rd Od,2024-03-23T12:40:00.000+00:00,feeder,2,N Current (RMS),A,54.9
113328,Sandringham Rd Od,2024-03-23T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.6
113328,Sandringham Rd Od,2024-03-23T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.4
113328,Sandringham Rd Od,2024-03-23T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,92.8
113328,Sandringham Rd Od,2024-03-23T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
113328,Sandringham Rd Od,2024-03-23T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-23T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.64
113328,Sandringham Rd Od,2024-03-23T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.7
113328,Sandringham Rd Od,2024-03-23T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.55
113328,Sandringham Rd Od,2024-03-23T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.36
113328,Sandringham Rd Od,2024-03-23T12:40:00.000+00:00,feeder,1,N Current (RMS),A,49.3
113328,Sandringham Rd Od,2024-03-23T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.8
113328,Sandringham Rd Od,2024-03-23T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.4
113328,Sandringham Rd Od,2024-03-23T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,89.0
113328,Sandringham Rd Od,2024-03-23T12:40:00.000+00:00,transformer,,Temperature,C,22.6
113328,Sandringham Rd Od,2024-03-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
113328,Sandringham Rd Od,2024-03-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
113328,Sandringham Rd Od,2024-03-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
113328,Sandringham Rd Od,2024-03-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
113328,Sandringham Rd Od,2024-03-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
113328,Sandringham Rd Od,2024-03-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
113328,Sandringham Rd Od,2024-03-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
113328,Sandringham Rd Od,2024-03-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
113328,Sandringham Rd Od,2024-03-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
113328,Sandringham Rd Od,2024-03-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,53.91
113328,Sandringham Rd Od,2024-03-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,52.74
113328,Sandringham Rd Od,2024-03-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,68.44
113328,Sandringham Rd Od,2024-03-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,127.9
113328,Sandringham Rd Od,2024-03-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.6
113328,Sandringham Rd Od,2024-03-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
113328,Sandringham Rd Od,2024-03-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,293.6
113328,Sandringham Rd Od,2024-03-23T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-23T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
113328,Sandringham Rd Od,2024-03-23T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
113328,Sandringham Rd Od,2024-03-23T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
113328,Sandringham Rd Od,2024-03-23T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.29
113328,Sandringham Rd Od,2024-03-23T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.08
113328,Sandringham Rd Od,2024-03-23T12:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-23T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-23T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
113328,Sandringham Rd Od,2024-03-23T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-23T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
113328,Sandringham Rd Od,2024-03-23T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
113328,Sandringham Rd Od,2024-03-23T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.32
113328,Sandringham Rd Od,2024-03-23T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.92
113328,Sandringham Rd Od,2024-03-23T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,26.13
113328,Sandringham Rd Od,2024-03-23T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.14
113328,Sandringham Rd Od,2024-03-23T12:30:00.000+00:00,feeder,4,N Current (RMS),A,51.2
113328,Sandringham Rd Od,2024-03-23T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,68.6
113328,Sandringham Rd Od,2024-03-23T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,111.8
113328,Sandringham Rd Od,2024-03-23T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,70.5
113328,Sandringham Rd Od,2024-03-23T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
113328,Sandringham Rd Od,2024-03-23T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
113328,Sandringham Rd Od,2024-03-23T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
113328,Sandringham Rd Od,2024-03-23T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.24
113328,Sandringham Rd Od,2024-03-23T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.91
113328,Sandringham Rd Od,2024-03-23T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.05
113328,Sandringham Rd Od,2024-03-23T12:30:00.000+00:00,feeder,3,N Current (RMS),A,28.7
113328,Sandringham Rd Od,2024-03-23T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.8
113328,Sandringham Rd Od,2024-03-23T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
113328,Sandringham Rd Od,2024-03-23T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
113328,Sandringham Rd Od,2024-03-23T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
113328,Sandringham Rd Od,2024-03-23T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.47
113328,Sandringham Rd Od,2024-03-23T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
113328,Sandringham Rd Od,2024-03-23T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.78
113328,Sandringham Rd Od,2024-03-23T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.8
113328,Sandringham Rd Od,2024-03-23T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.87
113328,Sandringham Rd Od,2024-03-23T12:30:00.000+00:00,feeder,2,N Current (RMS),A,38.3
113328,Sandringham Rd Od,2024-03-23T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.7
113328,Sandringham Rd Od,2024-03-23T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.2
113328,Sandringham Rd Od,2024-03-23T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.6
113328,Sandringham Rd Od,2024-03-23T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
113328,Sandringham Rd Od,2024-03-23T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
113328,Sandringham Rd Od,2024-03-23T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.78
113328,Sandringham Rd Od,2024-03-23T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.96
113328,Sandringham Rd Od,2024-03-23T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.1
113328,Sandringham Rd Od,2024-03-23T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.84
113328,Sandringham Rd Od,2024-03-23T12:30:00.000+00:00,feeder,1,N Current (RMS),A,57.0
113328,Sandringham Rd Od,2024-03-23T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,94.5
113328,Sandringham Rd Od,2024-03-23T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.4
113328,Sandringham Rd Od,2024-03-23T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,111.8
113328,Sandringham Rd Od,2024-03-23T12:30:00.000+00:00,transformer,,Temperature,C,22.5
113328,Sandringham Rd Od,2024-03-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
113328,Sandringham Rd Od,2024-03-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
113328,Sandringham Rd Od,2024-03-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
113328,Sandringham Rd Od,2024-03-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
113328,Sandringham Rd Od,2024-03-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
113328,Sandringham Rd Od,2024-03-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
113328,Sandringham Rd Od,2024-03-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
113328,Sandringham Rd Od,2024-03-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
113328,Sandringham Rd Od,2024-03-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
113328,Sandringham Rd Od,2024-03-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,63.9
113328,Sandringham Rd Od,2024-03-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,60.66
113328,Sandringham Rd Od,2024-03-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,68.82
113328,Sandringham Rd Od,2024-03-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,118.5
113328,Sandringham Rd Od,2024-03-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,274.6
113328,Sandringham Rd Od,2024-03-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.7
113328,Sandringham Rd Od,2024-03-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,295.6
113328,Sandringham Rd Od,2024-03-23T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
113328,Sandringham Rd Od,2024-03-23T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-23T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
113328,Sandringham Rd Od,2024-03-23T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
113328,Sandringham Rd Od,2024-03-23T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.25
113328,Sandringham Rd Od,2024-03-23T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.07
113328,Sandringham Rd Od,2024-03-23T12:20:00.000+00:00,feeder,5,N Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-23T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-23T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
113328,Sandringham Rd Od,2024-03-23T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-23T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
113328,Sandringham Rd Od,2024-03-23T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
113328,Sandringham Rd Od,2024-03-23T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
113328,Sandringham Rd Od,2024-03-23T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.44
113328,Sandringham Rd Od,2024-03-23T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.94
113328,Sandringham Rd Od,2024-03-23T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.72
113328,Sandringham Rd Od,2024-03-23T12:20:00.000+00:00,feeder,4,N Current (RMS),A,46.3
113328,Sandringham Rd Od,2024-03-23T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,88.6
113328,Sandringham Rd Od,2024-03-23T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,86.7
113328,Sandringham Rd Od,2024-03-23T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,68.0
113328,Sandringham Rd Od,2024-03-23T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
113328,Sandringham Rd Od,2024-03-23T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
113328,Sandringham Rd Od,2024-03-23T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
113328,Sandringham Rd Od,2024-03-23T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.69
113328,Sandringham Rd Od,2024-03-23T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.83
113328,Sandringham Rd Od,2024-03-23T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.78
113328,Sandringham Rd Od,2024-03-23T12:20:00.000+00:00,feeder,3,N Current (RMS),A,31.7
113328,Sandringham Rd Od,2024-03-23T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.0
113328,Sandringham Rd Od,2024-03-23T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.1
113328,Sandringham Rd Od,2024-03-23T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.9
113328,Sandringham Rd Od,2024-03-23T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
113328,Sandringham Rd Od,2024-03-23T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.66
113328,Sandringham Rd Od,2024-03-23T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
113328,Sandringham Rd Od,2024-03-23T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.94
113328,Sandringham Rd Od,2024-03-23T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.64
113328,Sandringham Rd Od,2024-03-23T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.7
113328,Sandringham Rd Od,2024-03-23T12:20:00.000+00:00,feeder,2,N Current (RMS),A,54.3
113328,Sandringham Rd Od,2024-03-23T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,95.4
113328,Sandringham Rd Od,2024-03-23T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
113328,Sandringham Rd Od,2024-03-23T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,102.8
113328,Sandringham Rd Od,2024-03-23T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
113328,Sandringham Rd Od,2024-03-23T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.87
113328,Sandringham Rd Od,2024-03-23T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.87
113328,Sandringham Rd Od,2024-03-23T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.14
113328,Sandringham Rd Od,2024-03-23T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.77
113328,Sandringham Rd Od,2024-03-23T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.91
113328,Sandringham Rd Od,2024-03-23T12:20:00.000+00:00,feeder,1,N Current (RMS),A,55.6
113328,Sandringham Rd Od,2024-03-23T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,105.2
113328,Sandringham Rd Od,2024-03-23T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.1
113328,Sandringham Rd Od,2024-03-23T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,120.9
113328,Sandringham Rd Od,2024-03-23T12:20:00.000+00:00,transformer,,Temperature,C,22.5
113328,Sandringham Rd Od,2024-03-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
113328,Sandringham Rd Od,2024-03-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
113328,Sandringham Rd Od,2024-03-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
113328,Sandringham Rd Od,2024-03-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
113328,Sandringham Rd Od,2024-03-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
113328,Sandringham Rd Od,2024-03-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
113328,Sandringham Rd Od,2024-03-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
113328,Sandringham Rd Od,2024-03-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
113328,Sandringham Rd Od,2024-03-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
113328,Sandringham Rd Od,2024-03-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,80.17
113328,Sandringham Rd Od,2024-03-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,57.91
113328,Sandringham Rd Od,2024-03-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,79.04
113328,Sandringham Rd Od,2024-03-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,150.6
113328,Sandringham Rd Od,2024-03-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,344.9
113328,Sandringham Rd Od,2024-03-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.5
113328,Sandringham Rd Od,2024-03-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,338.2
113328,Sandringham Rd Od,2024-03-23T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-23T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-23T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
113328,Sandringham Rd Od,2024-03-23T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
113328,Sandringham Rd Od,2024-03-23T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.24
113328,Sandringham Rd Od,2024-03-23T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.08
113328,Sandringham Rd Od,2024-03-23T12:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-23T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-23T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
113328,Sandringham Rd Od,2024-03-23T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-23T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
113328,Sandringham Rd Od,2024-03-23T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
113328,Sandringham Rd Od,2024-03-23T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.73
113328,Sandringham Rd Od,2024-03-23T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.34
113328,Sandringham Rd Od,2024-03-23T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.99
113328,Sandringham Rd Od,2024-03-23T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.48
113328,Sandringham Rd Od,2024-03-23T12:10:00.000+00:00,feeder,4,N Current (RMS),A,45.9
113328,Sandringham Rd Od,2024-03-23T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,80.6
113328,Sandringham Rd Od,2024-03-23T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,79.6
113328,Sandringham Rd Od,2024-03-23T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,75.6
113328,Sandringham Rd Od,2024-03-23T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
113328,Sandringham Rd Od,2024-03-23T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
113328,Sandringham Rd Od,2024-03-23T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
113328,Sandringham Rd Od,2024-03-23T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.15
113328,Sandringham Rd Od,2024-03-23T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.62
113328,Sandringham Rd Od,2024-03-23T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.84
113328,Sandringham Rd Od,2024-03-23T12:10:00.000+00:00,feeder,3,N Current (RMS),A,30.0
113328,Sandringham Rd Od,2024-03-23T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.7
113328,Sandringham Rd Od,2024-03-23T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.3
113328,Sandringham Rd Od,2024-03-23T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
113328,Sandringham Rd Od,2024-03-23T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
113328,Sandringham Rd Od,2024-03-23T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.34
113328,Sandringham Rd Od,2024-03-23T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
113328,Sandringham Rd Od,2024-03-23T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.83
113328,Sandringham Rd Od,2024-03-23T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
113328,Sandringham Rd Od,2024-03-23T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.11
113328,Sandringham Rd Od,2024-03-23T12:10:00.000+00:00,feeder,2,N Current (RMS),A,48.4
113328,Sandringham Rd Od,2024-03-23T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,91.4
113328,Sandringham Rd Od,2024-03-23T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.4
113328,Sandringham Rd Od,2024-03-23T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,90.9
113328,Sandringham Rd Od,2024-03-23T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
113328,Sandringham Rd Od,2024-03-23T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
113328,Sandringham Rd Od,2024-03-23T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.17
113328,Sandringham Rd Od,2024-03-23T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.14
113328,Sandringham Rd Od,2024-03-23T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.61
113328,Sandringham Rd Od,2024-03-23T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.76
113328,Sandringham Rd Od,2024-03-23T12:10:00.000+00:00,feeder,1,N Current (RMS),A,64.9
113328,Sandringham Rd Od,2024-03-23T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.8
113328,Sandringham Rd Od,2024-03-23T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.5
113328,Sandringham Rd Od,2024-03-23T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,120.8
113328,Sandringham Rd Od,2024-03-23T12:10:00.000+00:00,transformer,,Temperature,C,22.5
113328,Sandringham Rd Od,2024-03-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
113328,Sandringham Rd Od,2024-03-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
113328,Sandringham Rd Od,2024-03-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
113328,Sandringham Rd Od,2024-03-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
113328,Sandringham Rd Od,2024-03-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
113328,Sandringham Rd Od,2024-03-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
113328,Sandringham Rd Od,2024-03-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
113328,Sandringham Rd Od,2024-03-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
113328,Sandringham Rd Od,2024-03-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
113328,Sandringham Rd Od,2024-03-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,63.44
113328,Sandringham Rd Od,2024-03-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,53.99
113328,Sandringham Rd Od,2024-03-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,71.1
113328,Sandringham Rd Od,2024-03-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,137.2
113328,Sandringham Rd Od,2024-03-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,275.3
113328,Sandringham Rd Od,2024-03-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.1
113328,Sandringham Rd Od,2024-03-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,306.6
113328,Sandringham Rd Od,2024-03-23T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
113328,Sandringham Rd Od,2024-03-23T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
113328,Sandringham Rd Od,2024-03-23T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
113328,Sandringham Rd Od,2024-03-23T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
113328,Sandringham Rd Od,2024-03-23T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.25
113328,Sandringham Rd Od,2024-03-23T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.12
113328,Sandringham Rd Od,2024-03-23T12:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-23T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-23T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
113328,Sandringham Rd Od,2024-03-23T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-23T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
113328,Sandringham Rd Od,2024-03-23T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
113328,Sandringham Rd Od,2024-03-23T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
113328,Sandringham Rd Od,2024-03-23T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.8
113328,Sandringham Rd Od,2024-03-23T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.31
113328,Sandringham Rd Od,2024-03-23T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.95
113328,Sandringham Rd Od,2024-03-23T12:00:00.000+00:00,feeder,4,N Current (RMS),A,55.8
113328,Sandringham Rd Od,2024-03-23T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.4
113328,Sandringham Rd Od,2024-03-23T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,92.3
113328,Sandringham Rd Od,2024-03-23T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,83.6
113328,Sandringham Rd Od,2024-03-23T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
113328,Sandringham Rd Od,2024-03-23T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
113328,Sandringham Rd Od,2024-03-23T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
113328,Sandringham Rd Od,2024-03-23T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.23
113328,Sandringham Rd Od,2024-03-23T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.88
113328,Sandringham Rd Od,2024-03-23T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.32
113328,Sandringham Rd Od,2024-03-23T12:00:00.000+00:00,feeder,3,N Current (RMS),A,23.1
113328,Sandringham Rd Od,2024-03-23T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
113328,Sandringham Rd Od,2024-03-23T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
113328,Sandringham Rd Od,2024-03-23T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
113328,Sandringham Rd Od,2024-03-23T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
113328,Sandringham Rd Od,2024-03-23T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
113328,Sandringham Rd Od,2024-03-23T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
113328,Sandringham Rd Od,2024-03-23T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.75
113328,Sandringham Rd Od,2024-03-23T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.09
113328,Sandringham Rd Od,2024-03-23T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.87
113328,Sandringham Rd Od,2024-03-23T12:00:00.000+00:00,feeder,2,N Current (RMS),A,39.0
113328,Sandringham Rd Od,2024-03-23T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.8
113328,Sandringham Rd Od,2024-03-23T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
113328,Sandringham Rd Od,2024-03-23T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.5
113328,Sandringham Rd Od,2024-03-23T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
113328,Sandringham Rd Od,2024-03-23T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
113328,Sandringham Rd Od,2024-03-23T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.41
113328,Sandringham Rd Od,2024-03-23T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.84
113328,Sandringham Rd Od,2024-03-23T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.5
113328,Sandringham Rd Od,2024-03-23T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.79
113328,Sandringham Rd Od,2024-03-23T12:00:00.000+00:00,feeder,1,N Current (RMS),A,67.1
113328,Sandringham Rd Od,2024-03-23T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.2
113328,Sandringham Rd Od,2024-03-23T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
113328,Sandringham Rd Od,2024-03-23T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,111.8
113328,Sandringham Rd Od,2024-03-23T12:00:00.000+00:00,transformer,,Temperature,C,22.5
113328,Sandringham Rd Od,2024-03-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
113328,Sandringham Rd Od,2024-03-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
113328,Sandringham Rd Od,2024-03-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
113328,Sandringham Rd Od,2024-03-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
113328,Sandringham Rd Od,2024-03-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
113328,Sandringham Rd Od,2024-03-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
113328,Sandringham Rd Od,2024-03-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
113328,Sandringham Rd Od,2024-03-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
113328,Sandringham Rd Od,2024-03-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
113328,Sandringham Rd Od,2024-03-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,50.63
113328,Sandringham Rd Od,2024-03-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,45.54
113328,Sandringham Rd Od,2024-03-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,65.82
113328,Sandringham Rd Od,2024-03-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,138.2
113328,Sandringham Rd Od,2024-03-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.2
113328,Sandringham Rd Od,2024-03-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
113328,Sandringham Rd Od,2024-03-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.9
113328,Sandringham Rd Od,2024-03-23T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
113328,Sandringham Rd Od,2024-03-23T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
113328,Sandringham Rd Od,2024-03-23T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
113328,Sandringham Rd Od,2024-03-23T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
113328,Sandringham Rd Od,2024-03-23T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.24
113328,Sandringham Rd Od,2024-03-23T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.19
113328,Sandringham Rd Od,2024-03-23T11:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-23T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-23T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
113328,Sandringham Rd Od,2024-03-23T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
113328,Sandringham Rd Od,2024-03-23T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
113328,Sandringham Rd Od,2024-03-23T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
113328,Sandringham Rd Od,2024-03-23T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
113328,Sandringham Rd Od,2024-03-23T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.02
113328,Sandringham Rd Od,2024-03-23T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.15
113328,Sandringham Rd Od,2024-03-23T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.86
113328,Sandringham Rd Od,2024-03-23T11:50:00.000+00:00,feeder,4,N Current (RMS),A,47.2
113328,Sandringham Rd Od,2024-03-23T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,64.4
113328,Sandringham Rd Od,2024-03-23T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,65.8
113328,Sandringham Rd Od,2024-03-23T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,101.2
113328,Sandringham Rd Od,2024-03-23T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
113328,Sandringham Rd Od,2024-03-23T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
113328,Sandringham Rd Od,2024-03-23T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
113328,Sandringham Rd Od,2024-03-23T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.6
113328,Sandringham Rd Od,2024-03-23T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.11
113328,Sandringham Rd Od,2024-03-23T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.59
113328,Sandringham Rd Od,2024-03-23T11:50:00.000+00:00,feeder,3,N Current (RMS),A,25.4
113328,Sandringham Rd Od,2024-03-23T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.9
113328,Sandringham Rd Od,2024-03-23T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.7
113328,Sandringham Rd Od,2024-03-23T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.7
113328,Sandringham Rd Od,2024-03-23T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
113328,Sandringham Rd Od,2024-03-23T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.56
113328,Sandringham Rd Od,2024-03-23T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
113328,Sandringham Rd Od,2024-03-23T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.95
113328,Sandringham Rd Od,2024-03-23T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.94
113328,Sandringham Rd Od,2024-03-23T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.16
113328,Sandringham Rd Od,2024-03-23T11:50:00.000+00:00,feeder,2,N Current (RMS),A,51.0
113328,Sandringham Rd Od,2024-03-23T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,76.8
113328,Sandringham Rd Od,2024-03-23T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
113328,Sandringham Rd Od,2024-03-23T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.0
113328,Sandringham Rd Od,2024-03-23T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
113328,Sandringham Rd Od,2024-03-23T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
113328,Sandringham Rd Od,2024-03-23T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.57
113328,Sandringham Rd Od,2024-03-23T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.77
113328,Sandringham Rd Od,2024-03-23T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.41
113328,Sandringham Rd Od,2024-03-23T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.31
113328,Sandringham Rd Od,2024-03-23T11:50:00.000+00:00,feeder,1,N Current (RMS),A,60.7
113328,Sandringham Rd Od,2024-03-23T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.7
113328,Sandringham Rd Od,2024-03-23T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
113328,Sandringham Rd Od,2024-03-23T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,98.3
113328,Sandringham Rd Od,2024-03-23T11:50:00.000+00:00,transformer,,Temperature,C,22.4
113328,Sandringham Rd Od,2024-03-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
113328,Sandringham Rd Od,2024-03-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
113328,Sandringham Rd Od,2024-03-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
113328,Sandringham Rd Od,2024-03-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
113328,Sandringham Rd Od,2024-03-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
113328,Sandringham Rd Od,2024-03-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
113328,Sandringham Rd Od,2024-03-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
113328,Sandringham Rd Od,2024-03-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
113328,Sandringham Rd Od,2024-03-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
113328,Sandringham Rd Od,2024-03-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,52.36
113328,Sandringham Rd Od,2024-03-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,38.38
113328,Sandringham Rd Od,2024-03-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,72.72
113328,Sandringham Rd Od,2024-03-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,163.7
113328,Sandringham Rd Od,2024-03-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.9
113328,Sandringham Rd Od,2024-03-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
113328,Sandringham Rd Od,2024-03-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,311.3
113328,Sandringham Rd Od,2024-03-23T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
113328,Sandringham Rd Od,2024-03-23T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
113328,Sandringham Rd Od,2024-03-23T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
113328,Sandringham Rd Od,2024-03-23T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
113328,Sandringham Rd Od,2024-03-23T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.24
113328,Sandringham Rd Od,2024-03-23T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.1
113328,Sandringham Rd Od,2024-03-23T11:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-23T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-23T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
113328,Sandringham Rd Od,2024-03-23T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-23T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
113328,Sandringham Rd Od,2024-03-23T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
113328,Sandringham Rd Od,2024-03-23T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
113328,Sandringham Rd Od,2024-03-23T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.88
113328,Sandringham Rd Od,2024-03-23T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.5
113328,Sandringham Rd Od,2024-03-23T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.04
113328,Sandringham Rd Od,2024-03-23T11:40:00.000+00:00,feeder,4,N Current (RMS),A,40.7
113328,Sandringham Rd Od,2024-03-23T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,60.1
113328,Sandringham Rd Od,2024-03-23T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,83.6
113328,Sandringham Rd Od,2024-03-23T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,74.7
113328,Sandringham Rd Od,2024-03-23T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
113328,Sandringham Rd Od,2024-03-23T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
113328,Sandringham Rd Od,2024-03-23T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
113328,Sandringham Rd Od,2024-03-23T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.08
113328,Sandringham Rd Od,2024-03-23T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.87
113328,Sandringham Rd Od,2024-03-23T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.93
113328,Sandringham Rd Od,2024-03-23T11:40:00.000+00:00,feeder,3,N Current (RMS),A,29.8
113328,Sandringham Rd Od,2024-03-23T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.5
113328,Sandringham Rd Od,2024-03-23T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.9
113328,Sandringham Rd Od,2024-03-23T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.6
113328,Sandringham Rd Od,2024-03-23T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
113328,Sandringham Rd Od,2024-03-23T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.78
113328,Sandringham Rd Od,2024-03-23T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
