Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113328,Sandringham Rd Od,2024-03-23T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.77
113328,Sandringham Rd Od,2024-03-23T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.99
113328,Sandringham Rd Od,2024-03-23T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.67
113328,Sandringham Rd Od,2024-03-23T11:40:00.000+00:00,feeder,2,N Current (RMS),A,48.5
113328,Sandringham Rd Od,2024-03-23T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,76.6
113328,Sandringham Rd Od,2024-03-23T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
113328,Sandringham Rd Od,2024-03-23T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.5
113328,Sandringham Rd Od,2024-03-23T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
113328,Sandringham Rd Od,2024-03-23T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
113328,Sandringham Rd Od,2024-03-23T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.16
113328,Sandringham Rd Od,2024-03-23T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.08
113328,Sandringham Rd Od,2024-03-23T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.88
113328,Sandringham Rd Od,2024-03-23T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.8
113328,Sandringham Rd Od,2024-03-23T11:40:00.000+00:00,feeder,1,N Current (RMS),A,50.8
113328,Sandringham Rd Od,2024-03-23T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.2
113328,Sandringham Rd Od,2024-03-23T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
113328,Sandringham Rd Od,2024-03-23T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.4
113328,Sandringham Rd Od,2024-03-23T11:40:00.000+00:00,transformer,,Temperature,C,22.2
113328,Sandringham Rd Od,2024-03-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
113328,Sandringham Rd Od,2024-03-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
113328,Sandringham Rd Od,2024-03-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
113328,Sandringham Rd Od,2024-03-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
113328,Sandringham Rd Od,2024-03-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
113328,Sandringham Rd Od,2024-03-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
113328,Sandringham Rd Od,2024-03-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
113328,Sandringham Rd Od,2024-03-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
113328,Sandringham Rd Od,2024-03-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
113328,Sandringham Rd Od,2024-03-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,57.82
113328,Sandringham Rd Od,2024-03-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,42.99
113328,Sandringham Rd Od,2024-03-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,57.34
113328,Sandringham Rd Od,2024-03-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,127.4
113328,Sandringham Rd Od,2024-03-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.4
113328,Sandringham Rd Od,2024-03-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
113328,Sandringham Rd Od,2024-03-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.1
113328,Sandringham Rd Od,2024-03-23T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-23T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-23T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
113328,Sandringham Rd Od,2024-03-23T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
113328,Sandringham Rd Od,2024-03-23T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.23
113328,Sandringham Rd Od,2024-03-23T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.08
113328,Sandringham Rd Od,2024-03-23T11:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-23T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-23T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
113328,Sandringham Rd Od,2024-03-23T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-23T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
113328,Sandringham Rd Od,2024-03-23T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
113328,Sandringham Rd Od,2024-03-23T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
113328,Sandringham Rd Od,2024-03-23T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.06
113328,Sandringham Rd Od,2024-03-23T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.67
113328,Sandringham Rd Od,2024-03-23T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.39
113328,Sandringham Rd Od,2024-03-23T11:30:00.000+00:00,feeder,4,N Current (RMS),A,38.4
113328,Sandringham Rd Od,2024-03-23T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,61.0
113328,Sandringham Rd Od,2024-03-23T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,84.4
113328,Sandringham Rd Od,2024-03-23T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.0
113328,Sandringham Rd Od,2024-03-23T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
113328,Sandringham Rd Od,2024-03-23T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
113328,Sandringham Rd Od,2024-03-23T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
113328,Sandringham Rd Od,2024-03-23T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.43
113328,Sandringham Rd Od,2024-03-23T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.8
113328,Sandringham Rd Od,2024-03-23T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.58
113328,Sandringham Rd Od,2024-03-23T11:30:00.000+00:00,feeder,3,N Current (RMS),A,27.3
113328,Sandringham Rd Od,2024-03-23T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.6
113328,Sandringham Rd Od,2024-03-23T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
113328,Sandringham Rd Od,2024-03-23T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
113328,Sandringham Rd Od,2024-03-23T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
113328,Sandringham Rd Od,2024-03-23T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.83
113328,Sandringham Rd Od,2024-03-23T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
113328,Sandringham Rd Od,2024-03-23T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.9
113328,Sandringham Rd Od,2024-03-23T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.19
113328,Sandringham Rd Od,2024-03-23T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.79
113328,Sandringham Rd Od,2024-03-23T11:30:00.000+00:00,feeder,2,N Current (RMS),A,39.5
113328,Sandringham Rd Od,2024-03-23T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.8
113328,Sandringham Rd Od,2024-03-23T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
113328,Sandringham Rd Od,2024-03-23T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.6
113328,Sandringham Rd Od,2024-03-23T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
113328,Sandringham Rd Od,2024-03-23T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
113328,Sandringham Rd Od,2024-03-23T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.35
113328,Sandringham Rd Od,2024-03-23T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.38
113328,Sandringham Rd Od,2024-03-23T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.33
113328,Sandringham Rd Od,2024-03-23T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.3
113328,Sandringham Rd Od,2024-03-23T11:30:00.000+00:00,feeder,1,N Current (RMS),A,52.3
113328,Sandringham Rd Od,2024-03-23T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.4
113328,Sandringham Rd Od,2024-03-23T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
113328,Sandringham Rd Od,2024-03-23T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.1
113328,Sandringham Rd Od,2024-03-23T11:30:00.000+00:00,transformer,,Temperature,C,22.1
113328,Sandringham Rd Od,2024-03-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
113328,Sandringham Rd Od,2024-03-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
113328,Sandringham Rd Od,2024-03-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
113328,Sandringham Rd Od,2024-03-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
113328,Sandringham Rd Od,2024-03-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
113328,Sandringham Rd Od,2024-03-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
113328,Sandringham Rd Od,2024-03-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
113328,Sandringham Rd Od,2024-03-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
113328,Sandringham Rd Od,2024-03-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
113328,Sandringham Rd Od,2024-03-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,49.77
113328,Sandringham Rd Od,2024-03-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,45.76
113328,Sandringham Rd Od,2024-03-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,52.97
113328,Sandringham Rd Od,2024-03-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,122.8
113328,Sandringham Rd Od,2024-03-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.2
113328,Sandringham Rd Od,2024-03-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
113328,Sandringham Rd Od,2024-03-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
113328,Sandringham Rd Od,2024-03-23T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-23T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-23T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
113328,Sandringham Rd Od,2024-03-23T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
113328,Sandringham Rd Od,2024-03-23T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.2
113328,Sandringham Rd Od,2024-03-23T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.06
113328,Sandringham Rd Od,2024-03-23T11:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-23T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-23T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
113328,Sandringham Rd Od,2024-03-23T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-23T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
113328,Sandringham Rd Od,2024-03-23T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
113328,Sandringham Rd Od,2024-03-23T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
113328,Sandringham Rd Od,2024-03-23T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.36
113328,Sandringham Rd Od,2024-03-23T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.28
113328,Sandringham Rd Od,2024-03-23T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.83
113328,Sandringham Rd Od,2024-03-23T11:20:00.000+00:00,feeder,4,N Current (RMS),A,37.7
113328,Sandringham Rd Od,2024-03-23T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.8
113328,Sandringham Rd Od,2024-03-23T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,70.6
113328,Sandringham Rd Od,2024-03-23T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.4
113328,Sandringham Rd Od,2024-03-23T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
113328,Sandringham Rd Od,2024-03-23T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
113328,Sandringham Rd Od,2024-03-23T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
113328,Sandringham Rd Od,2024-03-23T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.22
113328,Sandringham Rd Od,2024-03-23T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.95
113328,Sandringham Rd Od,2024-03-23T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.13
113328,Sandringham Rd Od,2024-03-23T11:20:00.000+00:00,feeder,3,N Current (RMS),A,39.3
113328,Sandringham Rd Od,2024-03-23T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.7
113328,Sandringham Rd Od,2024-03-23T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
113328,Sandringham Rd Od,2024-03-23T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
113328,Sandringham Rd Od,2024-03-23T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
113328,Sandringham Rd Od,2024-03-23T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.47
113328,Sandringham Rd Od,2024-03-23T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
113328,Sandringham Rd Od,2024-03-23T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.26
113328,Sandringham Rd Od,2024-03-23T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.21
113328,Sandringham Rd Od,2024-03-23T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.45
113328,Sandringham Rd Od,2024-03-23T11:20:00.000+00:00,feeder,2,N Current (RMS),A,62.9
113328,Sandringham Rd Od,2024-03-23T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,104.1
113328,Sandringham Rd Od,2024-03-23T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.4
113328,Sandringham Rd Od,2024-03-23T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.7
113328,Sandringham Rd Od,2024-03-23T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
113328,Sandringham Rd Od,2024-03-23T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
113328,Sandringham Rd Od,2024-03-23T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.74
113328,Sandringham Rd Od,2024-03-23T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.47
113328,Sandringham Rd Od,2024-03-23T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.24
113328,Sandringham Rd Od,2024-03-23T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.01
113328,Sandringham Rd Od,2024-03-23T11:20:00.000+00:00,feeder,1,N Current (RMS),A,59.4
113328,Sandringham Rd Od,2024-03-23T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.7
113328,Sandringham Rd Od,2024-03-23T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
113328,Sandringham Rd Od,2024-03-23T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,80.7
113328,Sandringham Rd Od,2024-03-23T11:20:00.000+00:00,transformer,,Temperature,C,22.0
113328,Sandringham Rd Od,2024-03-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
113328,Sandringham Rd Od,2024-03-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
113328,Sandringham Rd Od,2024-03-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
113328,Sandringham Rd Od,2024-03-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
113328,Sandringham Rd Od,2024-03-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
113328,Sandringham Rd Od,2024-03-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
113328,Sandringham Rd Od,2024-03-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
113328,Sandringham Rd Od,2024-03-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
113328,Sandringham Rd Od,2024-03-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
113328,Sandringham Rd Od,2024-03-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,61.27
113328,Sandringham Rd Od,2024-03-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,36.48
113328,Sandringham Rd Od,2024-03-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,52.37
113328,Sandringham Rd Od,2024-03-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,154.5
113328,Sandringham Rd Od,2024-03-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,262.4
113328,Sandringham Rd Od,2024-03-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
113328,Sandringham Rd Od,2024-03-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
113328,Sandringham Rd Od,2024-03-23T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,80.0
113328,Sandringham Rd Od,2024-03-23T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,66.6
113328,Sandringham Rd Od,2024-03-23T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
113328,Sandringham Rd Od,2024-03-23T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
113328,Sandringham Rd Od,2024-03-23T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
113328,Sandringham Rd Od,2024-03-23T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.03
113328,Sandringham Rd Od,2024-03-23T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.77
113328,Sandringham Rd Od,2024-03-23T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.26
113328,Sandringham Rd Od,2024-03-23T11:10:00.000+00:00,feeder,3,N Current (RMS),A,35.5
113328,Sandringham Rd Od,2024-03-23T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.7
113328,Sandringham Rd Od,2024-03-23T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
113328,Sandringham Rd Od,2024-03-23T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.9
113328,Sandringham Rd Od,2024-03-23T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
113328,Sandringham Rd Od,2024-03-23T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
113328,Sandringham Rd Od,2024-03-23T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
113328,Sandringham Rd Od,2024-03-23T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.08
113328,Sandringham Rd Od,2024-03-23T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.95
113328,Sandringham Rd Od,2024-03-23T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.43
113328,Sandringham Rd Od,2024-03-23T11:10:00.000+00:00,feeder,2,N Current (RMS),A,53.1
113328,Sandringham Rd Od,2024-03-23T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,95.2
113328,Sandringham Rd Od,2024-03-23T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
113328,Sandringham Rd Od,2024-03-23T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,71.3
113328,Sandringham Rd Od,2024-03-23T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
113328,Sandringham Rd Od,2024-03-23T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
113328,Sandringham Rd Od,2024-03-23T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.57
113328,Sandringham Rd Od,2024-03-23T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.58
113328,Sandringham Rd Od,2024-03-23T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.29
113328,Sandringham Rd Od,2024-03-23T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.15
113328,Sandringham Rd Od,2024-03-23T11:10:00.000+00:00,feeder,1,N Current (RMS),A,87.9
113328,Sandringham Rd Od,2024-03-23T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
113328,Sandringham Rd Od,2024-03-23T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
113328,Sandringham Rd Od,2024-03-23T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,122.0
113328,Sandringham Rd Od,2024-03-23T11:10:00.000+00:00,transformer,,Temperature,C,21.9
113328,Sandringham Rd Od,2024-03-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
113328,Sandringham Rd Od,2024-03-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
113328,Sandringham Rd Od,2024-03-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
113328,Sandringham Rd Od,2024-03-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
113328,Sandringham Rd Od,2024-03-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
113328,Sandringham Rd Od,2024-03-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
113328,Sandringham Rd Od,2024-03-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,63.02
113328,Sandringham Rd Od,2024-03-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,38.36
113328,Sandringham Rd Od,2024-03-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,67.95
113328,Sandringham Rd Od,2024-03-23T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-23T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-23T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
113328,Sandringham Rd Od,2024-03-23T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
113328,Sandringham Rd Od,2024-03-23T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.24
113328,Sandringham Rd Od,2024-03-23T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.08
113328,Sandringham Rd Od,2024-03-23T11:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-23T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-23T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
113328,Sandringham Rd Od,2024-03-23T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-23T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
113328,Sandringham Rd Od,2024-03-23T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
113328,Sandringham Rd Od,2024-03-23T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
113328,Sandringham Rd Od,2024-03-23T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.46
113328,Sandringham Rd Od,2024-03-23T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.15
113328,Sandringham Rd Od,2024-03-23T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.91
113328,Sandringham Rd Od,2024-03-23T11:00:00.000+00:00,feeder,4,N Current (RMS),A,54.2
113328,Sandringham Rd Od,2024-03-23T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.9
113328,Sandringham Rd Od,2024-03-23T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,93.3
113328,Sandringham Rd Od,2024-03-23T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.2
113328,Sandringham Rd Od,2024-03-23T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
113328,Sandringham Rd Od,2024-03-23T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
113328,Sandringham Rd Od,2024-03-23T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
113328,Sandringham Rd Od,2024-03-23T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.61
113328,Sandringham Rd Od,2024-03-23T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.54
113328,Sandringham Rd Od,2024-03-23T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.09
113328,Sandringham Rd Od,2024-03-23T11:00:00.000+00:00,feeder,3,N Current (RMS),A,34.3
113328,Sandringham Rd Od,2024-03-23T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.2
113328,Sandringham Rd Od,2024-03-23T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
113328,Sandringham Rd Od,2024-03-23T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.2
113328,Sandringham Rd Od,2024-03-23T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
113328,Sandringham Rd Od,2024-03-23T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
113328,Sandringham Rd Od,2024-03-23T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
113328,Sandringham Rd Od,2024-03-23T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.86
113328,Sandringham Rd Od,2024-03-23T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.86
113328,Sandringham Rd Od,2024-03-23T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.8
113328,Sandringham Rd Od,2024-03-23T11:00:00.000+00:00,feeder,2,N Current (RMS),A,50.4
113328,Sandringham Rd Od,2024-03-23T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,90.5
113328,Sandringham Rd Od,2024-03-23T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.4
113328,Sandringham Rd Od,2024-03-23T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,101.5
113328,Sandringham Rd Od,2024-03-23T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
113328,Sandringham Rd Od,2024-03-23T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
113328,Sandringham Rd Od,2024-03-23T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.43
113328,Sandringham Rd Od,2024-03-23T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.65
113328,Sandringham Rd Od,2024-03-23T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.65
113328,Sandringham Rd Od,2024-03-23T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.13
113328,Sandringham Rd Od,2024-03-23T11:00:00.000+00:00,feeder,1,N Current (RMS),A,87.6
113328,Sandringham Rd Od,2024-03-23T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.1
113328,Sandringham Rd Od,2024-03-23T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
113328,Sandringham Rd Od,2024-03-23T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,129.6
113328,Sandringham Rd Od,2024-03-23T11:00:00.000+00:00,transformer,,Temperature,C,22.0
113328,Sandringham Rd Od,2024-03-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
113328,Sandringham Rd Od,2024-03-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
113328,Sandringham Rd Od,2024-03-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
113328,Sandringham Rd Od,2024-03-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
113328,Sandringham Rd Od,2024-03-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
113328,Sandringham Rd Od,2024-03-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
113328,Sandringham Rd Od,2024-03-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
113328,Sandringham Rd Od,2024-03-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
113328,Sandringham Rd Od,2024-03-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
113328,Sandringham Rd Od,2024-03-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,57.58
113328,Sandringham Rd Od,2024-03-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,48.96
113328,Sandringham Rd Od,2024-03-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,76.85
113328,Sandringham Rd Od,2024-03-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,145.6
113328,Sandringham Rd Od,2024-03-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.4
113328,Sandringham Rd Od,2024-03-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.7
113328,Sandringham Rd Od,2024-03-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,328.7
113328,Sandringham Rd Od,2024-03-23T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-23T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-23T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
113328,Sandringham Rd Od,2024-03-23T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
113328,Sandringham Rd Od,2024-03-23T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.18
113328,Sandringham Rd Od,2024-03-23T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.08
113328,Sandringham Rd Od,2024-03-23T10:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-23T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-23T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-23T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-23T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
113328,Sandringham Rd Od,2024-03-23T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
113328,Sandringham Rd Od,2024-03-23T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
113328,Sandringham Rd Od,2024-03-23T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.11
113328,Sandringham Rd Od,2024-03-23T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.13
113328,Sandringham Rd Od,2024-03-23T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.82
113328,Sandringham Rd Od,2024-03-23T10:50:00.000+00:00,feeder,4,N Current (RMS),A,32.3
113328,Sandringham Rd Od,2024-03-23T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
113328,Sandringham Rd Od,2024-03-23T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.3
113328,Sandringham Rd Od,2024-03-23T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.7
113328,Sandringham Rd Od,2024-03-23T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
113328,Sandringham Rd Od,2024-03-23T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
113328,Sandringham Rd Od,2024-03-23T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
113328,Sandringham Rd Od,2024-03-23T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.13
113328,Sandringham Rd Od,2024-03-23T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.66
113328,Sandringham Rd Od,2024-03-23T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.39
113328,Sandringham Rd Od,2024-03-23T10:50:00.000+00:00,feeder,3,N Current (RMS),A,32.6
113328,Sandringham Rd Od,2024-03-23T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
113328,Sandringham Rd Od,2024-03-23T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
113328,Sandringham Rd Od,2024-03-23T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
113328,Sandringham Rd Od,2024-03-23T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
113328,Sandringham Rd Od,2024-03-23T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
113328,Sandringham Rd Od,2024-03-23T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
113328,Sandringham Rd Od,2024-03-23T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.6
113328,Sandringham Rd Od,2024-03-23T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.74
113328,Sandringham Rd Od,2024-03-23T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.91
113328,Sandringham Rd Od,2024-03-23T10:50:00.000+00:00,feeder,2,N Current (RMS),A,40.5
113328,Sandringham Rd Od,2024-03-23T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,92.1
113328,Sandringham Rd Od,2024-03-23T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.4
113328,Sandringham Rd Od,2024-03-23T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,101.5
113328,Sandringham Rd Od,2024-03-23T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.81
113328,Sandringham Rd Od,2024-03-23T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
113328,Sandringham Rd Od,2024-03-23T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.81
113328,Sandringham Rd Od,2024-03-23T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.87
113328,Sandringham Rd Od,2024-03-23T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.69
113328,Sandringham Rd Od,2024-03-23T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.85
113328,Sandringham Rd Od,2024-03-23T10:50:00.000+00:00,feeder,1,N Current (RMS),A,58.4
113328,Sandringham Rd Od,2024-03-23T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.3
113328,Sandringham Rd Od,2024-03-23T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.1
113328,Sandringham Rd Od,2024-03-23T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,113.5
113328,Sandringham Rd Od,2024-03-23T10:50:00.000+00:00,transformer,,Temperature,C,22.0
113328,Sandringham Rd Od,2024-03-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
113328,Sandringham Rd Od,2024-03-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
113328,Sandringham Rd Od,2024-03-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
113328,Sandringham Rd Od,2024-03-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
113328,Sandringham Rd Od,2024-03-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
113328,Sandringham Rd Od,2024-03-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
113328,Sandringham Rd Od,2024-03-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
113328,Sandringham Rd Od,2024-03-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
113328,Sandringham Rd Od,2024-03-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
113328,Sandringham Rd Od,2024-03-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,56.7
113328,Sandringham Rd Od,2024-03-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,51.03
113328,Sandringham Rd Od,2024-03-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,69.89
113328,Sandringham Rd Od,2024-03-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,123.6
113328,Sandringham Rd Od,2024-03-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.8
113328,Sandringham Rd Od,2024-03-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
113328,Sandringham Rd Od,2024-03-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,299.6
113328,Sandringham Rd Od,2024-03-23T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
113328,Sandringham Rd Od,2024-03-23T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-23T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
113328,Sandringham Rd Od,2024-03-23T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
113328,Sandringham Rd Od,2024-03-23T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.2
113328,Sandringham Rd Od,2024-03-23T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.09
113328,Sandringham Rd Od,2024-03-23T10:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-23T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-23T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
113328,Sandringham Rd Od,2024-03-23T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-23T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
113328,Sandringham Rd Od,2024-03-23T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
113328,Sandringham Rd Od,2024-03-23T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
113328,Sandringham Rd Od,2024-03-23T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.89
113328,Sandringham Rd Od,2024-03-23T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.77
113328,Sandringham Rd Od,2024-03-23T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.95
113328,Sandringham Rd Od,2024-03-23T10:40:00.000+00:00,feeder,4,N Current (RMS),A,30.3
113328,Sandringham Rd Od,2024-03-23T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.9
113328,Sandringham Rd Od,2024-03-23T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,65.0
113328,Sandringham Rd Od,2024-03-23T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,69.1
113328,Sandringham Rd Od,2024-03-23T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
113328,Sandringham Rd Od,2024-03-23T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
113328,Sandringham Rd Od,2024-03-23T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
113328,Sandringham Rd Od,2024-03-23T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.19
113328,Sandringham Rd Od,2024-03-23T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.79
113328,Sandringham Rd Od,2024-03-23T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.22
113328,Sandringham Rd Od,2024-03-23T10:40:00.000+00:00,feeder,3,N Current (RMS),A,33.7
113328,Sandringham Rd Od,2024-03-23T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.5
113328,Sandringham Rd Od,2024-03-23T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
113328,Sandringham Rd Od,2024-03-23T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.3
113328,Sandringham Rd Od,2024-03-23T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
113328,Sandringham Rd Od,2024-03-23T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
113328,Sandringham Rd Od,2024-03-23T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
113328,Sandringham Rd Od,2024-03-23T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.23
113328,Sandringham Rd Od,2024-03-23T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.67
113328,Sandringham Rd Od,2024-03-23T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.78
113328,Sandringham Rd Od,2024-03-23T10:40:00.000+00:00,feeder,2,N Current (RMS),A,55.3
113328,Sandringham Rd Od,2024-03-23T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,103.4
113328,Sandringham Rd Od,2024-03-23T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.1
113328,Sandringham Rd Od,2024-03-23T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,80.9
113328,Sandringham Rd Od,2024-03-23T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
113328,Sandringham Rd Od,2024-03-23T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.58
113328,Sandringham Rd Od,2024-03-23T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.4
113328,Sandringham Rd Od,2024-03-23T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.65
113328,Sandringham Rd Od,2024-03-23T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.08
113328,Sandringham Rd Od,2024-03-23T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.57
113328,Sandringham Rd Od,2024-03-23T10:40:00.000+00:00,feeder,1,N Current (RMS),A,51.0
113328,Sandringham Rd Od,2024-03-23T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.9
113328,Sandringham Rd Od,2024-03-23T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
113328,Sandringham Rd Od,2024-03-23T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.5
113328,Sandringham Rd Od,2024-03-23T10:40:00.000+00:00,transformer,,Temperature,C,21.9
113328,Sandringham Rd Od,2024-03-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
113328,Sandringham Rd Od,2024-03-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
113328,Sandringham Rd Od,2024-03-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
113328,Sandringham Rd Od,2024-03-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
113328,Sandringham Rd Od,2024-03-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
113328,Sandringham Rd Od,2024-03-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
113328,Sandringham Rd Od,2024-03-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
113328,Sandringham Rd Od,2024-03-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
113328,Sandringham Rd Od,2024-03-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
113328,Sandringham Rd Od,2024-03-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,60.95
113328,Sandringham Rd Od,2024-03-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,38.11
113328,Sandringham Rd Od,2024-03-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,60.43
113328,Sandringham Rd Od,2024-03-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,142.4
113328,Sandringham Rd Od,2024-03-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,262.7
113328,Sandringham Rd Od,2024-03-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
113328,Sandringham Rd Od,2024-03-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.6
113328,Sandringham Rd Od,2024-03-23T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
113328,Sandringham Rd Od,2024-03-23T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-23T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
113328,Sandringham Rd Od,2024-03-23T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
113328,Sandringham Rd Od,2024-03-23T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.21
113328,Sandringham Rd Od,2024-03-23T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.1
113328,Sandringham Rd Od,2024-03-23T10:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-23T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-23T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
113328,Sandringham Rd Od,2024-03-23T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-23T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
113328,Sandringham Rd Od,2024-03-23T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
113328,Sandringham Rd Od,2024-03-23T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
113328,Sandringham Rd Od,2024-03-23T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.75
113328,Sandringham Rd Od,2024-03-23T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.72
113328,Sandringham Rd Od,2024-03-23T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.51
113328,Sandringham Rd Od,2024-03-23T10:30:00.000+00:00,feeder,4,N Current (RMS),A,34.3
113328,Sandringham Rd Od,2024-03-23T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.9
113328,Sandringham Rd Od,2024-03-23T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,68.7
113328,Sandringham Rd Od,2024-03-23T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,71.3
113328,Sandringham Rd Od,2024-03-23T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
113328,Sandringham Rd Od,2024-03-23T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
113328,Sandringham Rd Od,2024-03-23T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
113328,Sandringham Rd Od,2024-03-23T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.01
113328,Sandringham Rd Od,2024-03-23T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.97
113328,Sandringham Rd Od,2024-03-23T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.88
113328,Sandringham Rd Od,2024-03-23T10:30:00.000+00:00,feeder,3,N Current (RMS),A,47.9
113328,Sandringham Rd Od,2024-03-23T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,62.2
113328,Sandringham Rd Od,2024-03-23T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
113328,Sandringham Rd Od,2024-03-23T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.1
113328,Sandringham Rd Od,2024-03-23T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
113328,Sandringham Rd Od,2024-03-23T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
113328,Sandringham Rd Od,2024-03-23T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
113328,Sandringham Rd Od,2024-03-23T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.63
113328,Sandringham Rd Od,2024-03-23T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.08
113328,Sandringham Rd Od,2024-03-23T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.12
113328,Sandringham Rd Od,2024-03-23T10:30:00.000+00:00,feeder,2,N Current (RMS),A,51.6
113328,Sandringham Rd Od,2024-03-23T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,88.2
113328,Sandringham Rd Od,2024-03-23T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.9
113328,Sandringham Rd Od,2024-03-23T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
113328,Sandringham Rd Od,2024-03-23T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
113328,Sandringham Rd Od,2024-03-23T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.95
113328,Sandringham Rd Od,2024-03-23T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.75
113328,Sandringham Rd Od,2024-03-23T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.41
113328,Sandringham Rd Od,2024-03-23T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.66
113328,Sandringham Rd Od,2024-03-23T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.97
113328,Sandringham Rd Od,2024-03-23T10:30:00.000+00:00,feeder,1,N Current (RMS),A,61.7
113328,Sandringham Rd Od,2024-03-23T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.0
113328,Sandringham Rd Od,2024-03-23T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.1
113328,Sandringham Rd Od,2024-03-23T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.5
113328,Sandringham Rd Od,2024-03-23T10:30:00.000+00:00,transformer,,Temperature,C,21.8
113328,Sandringham Rd Od,2024-03-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
113328,Sandringham Rd Od,2024-03-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
113328,Sandringham Rd Od,2024-03-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
113328,Sandringham Rd Od,2024-03-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
113328,Sandringham Rd Od,2024-03-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
113328,Sandringham Rd Od,2024-03-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
113328,Sandringham Rd Od,2024-03-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
113328,Sandringham Rd Od,2024-03-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
113328,Sandringham Rd Od,2024-03-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
113328,Sandringham Rd Od,2024-03-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,63.8
113328,Sandringham Rd Od,2024-03-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,40.22
113328,Sandringham Rd Od,2024-03-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,57.38
113328,Sandringham Rd Od,2024-03-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,148.5
113328,Sandringham Rd Od,2024-03-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,274.4
113328,Sandringham Rd Od,2024-03-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
113328,Sandringham Rd Od,2024-03-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.4
113328,Sandringham Rd Od,2024-03-23T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
113328,Sandringham Rd Od,2024-03-23T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-23T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
113328,Sandringham Rd Od,2024-03-23T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
113328,Sandringham Rd Od,2024-03-23T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.22
113328,Sandringham Rd Od,2024-03-23T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.09
113328,Sandringham Rd Od,2024-03-23T10:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-23T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-23T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
113328,Sandringham Rd Od,2024-03-23T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-23T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
113328,Sandringham Rd Od,2024-03-23T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
113328,Sandringham Rd Od,2024-03-23T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
113328,Sandringham Rd Od,2024-03-23T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.14
113328,Sandringham Rd Od,2024-03-23T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.48
113328,Sandringham Rd Od,2024-03-23T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.54
113328,Sandringham Rd Od,2024-03-23T10:20:00.000+00:00,feeder,4,N Current (RMS),A,40.0
113328,Sandringham Rd Od,2024-03-23T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,78.2
113328,Sandringham Rd Od,2024-03-23T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,67.0
113328,Sandringham Rd Od,2024-03-23T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.4
113328,Sandringham Rd Od,2024-03-23T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
113328,Sandringham Rd Od,2024-03-23T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
113328,Sandringham Rd Od,2024-03-23T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
113328,Sandringham Rd Od,2024-03-23T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.6
113328,Sandringham Rd Od,2024-03-23T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.96
113328,Sandringham Rd Od,2024-03-23T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.93
113328,Sandringham Rd Od,2024-03-23T10:20:00.000+00:00,feeder,3,N Current (RMS),A,70.2
113328,Sandringham Rd Od,2024-03-23T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.1
113328,Sandringham Rd Od,2024-03-23T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
113328,Sandringham Rd Od,2024-03-23T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,98.1
113328,Sandringham Rd Od,2024-03-23T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
113328,Sandringham Rd Od,2024-03-23T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
113328,Sandringham Rd Od,2024-03-23T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
113328,Sandringham Rd Od,2024-03-23T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.58
113328,Sandringham Rd Od,2024-03-23T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.24
113328,Sandringham Rd Od,2024-03-23T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.23
113328,Sandringham Rd Od,2024-03-23T10:20:00.000+00:00,feeder,2,N Current (RMS),A,46.4
113328,Sandringham Rd Od,2024-03-23T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.9
113328,Sandringham Rd Od,2024-03-23T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.8
113328,Sandringham Rd Od,2024-03-23T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
113328,Sandringham Rd Od,2024-03-23T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
113328,Sandringham Rd Od,2024-03-23T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
113328,Sandringham Rd Od,2024-03-23T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.84
113328,Sandringham Rd Od,2024-03-23T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.33
113328,Sandringham Rd Od,2024-03-23T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.13
113328,Sandringham Rd Od,2024-03-23T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.84
113328,Sandringham Rd Od,2024-03-23T10:20:00.000+00:00,feeder,1,N Current (RMS),A,61.0
113328,Sandringham Rd Od,2024-03-23T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.9
113328,Sandringham Rd Od,2024-03-23T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
113328,Sandringham Rd Od,2024-03-23T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,88.1
113328,Sandringham Rd Od,2024-03-23T10:20:00.000+00:00,transformer,,Temperature,C,21.6
113328,Sandringham Rd Od,2024-03-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
113328,Sandringham Rd Od,2024-03-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
113328,Sandringham Rd Od,2024-03-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
113328,Sandringham Rd Od,2024-03-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
113328,Sandringham Rd Od,2024-03-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
113328,Sandringham Rd Od,2024-03-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
113328,Sandringham Rd Od,2024-03-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
113328,Sandringham Rd Od,2024-03-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
113328,Sandringham Rd Od,2024-03-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
