Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113328,Sandringham Rd Od,2024-03-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,61.63
113328,Sandringham Rd Od,2024-03-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,45.59
113328,Sandringham Rd Od,2024-03-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,64.45
113328,Sandringham Rd Od,2024-03-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,133.4
113328,Sandringham Rd Od,2024-03-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,266.6
113328,Sandringham Rd Od,2024-03-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
113328,Sandringham Rd Od,2024-03-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.1
113328,Sandringham Rd Od,2024-03-23T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-23T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-23T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
113328,Sandringham Rd Od,2024-03-23T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
113328,Sandringham Rd Od,2024-03-23T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.27
113328,Sandringham Rd Od,2024-03-23T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.06
113328,Sandringham Rd Od,2024-03-23T10:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-23T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-23T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
113328,Sandringham Rd Od,2024-03-23T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-23T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
113328,Sandringham Rd Od,2024-03-23T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
113328,Sandringham Rd Od,2024-03-23T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
113328,Sandringham Rd Od,2024-03-23T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.04
113328,Sandringham Rd Od,2024-03-23T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.74
113328,Sandringham Rd Od,2024-03-23T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.18
113328,Sandringham Rd Od,2024-03-23T10:10:00.000+00:00,feeder,4,N Current (RMS),A,56.0
113328,Sandringham Rd Od,2024-03-23T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,70.0
113328,Sandringham Rd Od,2024-03-23T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,103.4
113328,Sandringham Rd Od,2024-03-23T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.4
113328,Sandringham Rd Od,2024-03-23T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
113328,Sandringham Rd Od,2024-03-23T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
113328,Sandringham Rd Od,2024-03-23T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
113328,Sandringham Rd Od,2024-03-23T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.46
113328,Sandringham Rd Od,2024-03-23T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.05
113328,Sandringham Rd Od,2024-03-23T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.25
113328,Sandringham Rd Od,2024-03-23T10:10:00.000+00:00,feeder,3,N Current (RMS),A,45.1
113328,Sandringham Rd Od,2024-03-23T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,68.2
113328,Sandringham Rd Od,2024-03-23T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
113328,Sandringham Rd Od,2024-03-23T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.6
113328,Sandringham Rd Od,2024-03-23T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
113328,Sandringham Rd Od,2024-03-23T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
113328,Sandringham Rd Od,2024-03-23T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
113328,Sandringham Rd Od,2024-03-23T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.89
113328,Sandringham Rd Od,2024-03-23T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.39
113328,Sandringham Rd Od,2024-03-23T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.74
113328,Sandringham Rd Od,2024-03-23T10:10:00.000+00:00,feeder,2,N Current (RMS),A,50.4
113328,Sandringham Rd Od,2024-03-23T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,93.6
113328,Sandringham Rd Od,2024-03-23T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.8
113328,Sandringham Rd Od,2024-03-23T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.6
113328,Sandringham Rd Od,2024-03-23T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
113328,Sandringham Rd Od,2024-03-23T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
113328,Sandringham Rd Od,2024-03-23T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.31
113328,Sandringham Rd Od,2024-03-23T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.21
113328,Sandringham Rd Od,2024-03-23T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.24
113328,Sandringham Rd Od,2024-03-23T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.69
113328,Sandringham Rd Od,2024-03-23T10:10:00.000+00:00,feeder,1,N Current (RMS),A,65.0
113328,Sandringham Rd Od,2024-03-23T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.8
113328,Sandringham Rd Od,2024-03-23T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
113328,Sandringham Rd Od,2024-03-23T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,91.9
113328,Sandringham Rd Od,2024-03-23T10:10:00.000+00:00,transformer,,Temperature,C,21.5
113328,Sandringham Rd Od,2024-03-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
113328,Sandringham Rd Od,2024-03-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
113328,Sandringham Rd Od,2024-03-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
113328,Sandringham Rd Od,2024-03-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
113328,Sandringham Rd Od,2024-03-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
113328,Sandringham Rd Od,2024-03-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
113328,Sandringham Rd Od,2024-03-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
113328,Sandringham Rd Od,2024-03-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
113328,Sandringham Rd Od,2024-03-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
113328,Sandringham Rd Od,2024-03-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,66.58
113328,Sandringham Rd Od,2024-03-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,50.15
113328,Sandringham Rd Od,2024-03-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,63.8
113328,Sandringham Rd Od,2024-03-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,128.5
113328,Sandringham Rd Od,2024-03-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,284.7
113328,Sandringham Rd Od,2024-03-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.1
113328,Sandringham Rd Od,2024-03-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.6
113328,Sandringham Rd Od,2024-03-23T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
113328,Sandringham Rd Od,2024-03-23T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-23T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
113328,Sandringham Rd Od,2024-03-23T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
113328,Sandringham Rd Od,2024-03-23T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.29
113328,Sandringham Rd Od,2024-03-23T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.06
113328,Sandringham Rd Od,2024-03-23T10:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-23T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-23T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
113328,Sandringham Rd Od,2024-03-23T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-23T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
113328,Sandringham Rd Od,2024-03-23T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
113328,Sandringham Rd Od,2024-03-23T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
113328,Sandringham Rd Od,2024-03-23T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.15
113328,Sandringham Rd Od,2024-03-23T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,27.88
113328,Sandringham Rd Od,2024-03-23T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.97
113328,Sandringham Rd Od,2024-03-23T10:00:00.000+00:00,feeder,4,N Current (RMS),A,72.9
113328,Sandringham Rd Od,2024-03-23T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,60.5
113328,Sandringham Rd Od,2024-03-23T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,118.4
113328,Sandringham Rd Od,2024-03-23T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.3
113328,Sandringham Rd Od,2024-03-23T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
113328,Sandringham Rd Od,2024-03-23T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
113328,Sandringham Rd Od,2024-03-23T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
113328,Sandringham Rd Od,2024-03-23T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.29
113328,Sandringham Rd Od,2024-03-23T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.68
113328,Sandringham Rd Od,2024-03-23T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.13
113328,Sandringham Rd Od,2024-03-23T10:00:00.000+00:00,feeder,3,N Current (RMS),A,29.4
113328,Sandringham Rd Od,2024-03-23T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.4
113328,Sandringham Rd Od,2024-03-23T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.6
113328,Sandringham Rd Od,2024-03-23T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.4
113328,Sandringham Rd Od,2024-03-23T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
113328,Sandringham Rd Od,2024-03-23T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
113328,Sandringham Rd Od,2024-03-23T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
113328,Sandringham Rd Od,2024-03-23T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.52
113328,Sandringham Rd Od,2024-03-23T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.67
113328,Sandringham Rd Od,2024-03-23T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.16
113328,Sandringham Rd Od,2024-03-23T10:00:00.000+00:00,feeder,2,N Current (RMS),A,57.7
113328,Sandringham Rd Od,2024-03-23T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,100.4
113328,Sandringham Rd Od,2024-03-23T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.9
113328,Sandringham Rd Od,2024-03-23T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.0
113328,Sandringham Rd Od,2024-03-23T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
113328,Sandringham Rd Od,2024-03-23T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
113328,Sandringham Rd Od,2024-03-23T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.51
113328,Sandringham Rd Od,2024-03-23T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.74
113328,Sandringham Rd Od,2024-03-23T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.6
113328,Sandringham Rd Od,2024-03-23T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.7
113328,Sandringham Rd Od,2024-03-23T10:00:00.000+00:00,feeder,1,N Current (RMS),A,72.1
113328,Sandringham Rd Od,2024-03-23T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.4
113328,Sandringham Rd Od,2024-03-23T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
113328,Sandringham Rd Od,2024-03-23T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,107.7
113328,Sandringham Rd Od,2024-03-23T10:00:00.000+00:00,transformer,,Temperature,C,21.5
113328,Sandringham Rd Od,2024-03-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
113328,Sandringham Rd Od,2024-03-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
113328,Sandringham Rd Od,2024-03-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
113328,Sandringham Rd Od,2024-03-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
113328,Sandringham Rd Od,2024-03-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
113328,Sandringham Rd Od,2024-03-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
113328,Sandringham Rd Od,2024-03-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
113328,Sandringham Rd Od,2024-03-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
113328,Sandringham Rd Od,2024-03-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
113328,Sandringham Rd Od,2024-03-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,58.7
113328,Sandringham Rd Od,2024-03-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,51.54
113328,Sandringham Rd Od,2024-03-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,64.9
113328,Sandringham Rd Od,2024-03-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,113.1
113328,Sandringham Rd Od,2024-03-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.9
113328,Sandringham Rd Od,2024-03-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
113328,Sandringham Rd Od,2024-03-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.5
113328,Sandringham Rd Od,2024-03-23T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-23T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-23T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
113328,Sandringham Rd Od,2024-03-23T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
113328,Sandringham Rd Od,2024-03-23T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.24
113328,Sandringham Rd Od,2024-03-23T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.07
113328,Sandringham Rd Od,2024-03-23T09:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-23T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-23T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
113328,Sandringham Rd Od,2024-03-23T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-23T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
113328,Sandringham Rd Od,2024-03-23T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
113328,Sandringham Rd Od,2024-03-23T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
113328,Sandringham Rd Od,2024-03-23T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.18
113328,Sandringham Rd Od,2024-03-23T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.69
113328,Sandringham Rd Od,2024-03-23T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.6
113328,Sandringham Rd Od,2024-03-23T09:50:00.000+00:00,feeder,4,N Current (RMS),A,56.7
113328,Sandringham Rd Od,2024-03-23T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,68.1
113328,Sandringham Rd Od,2024-03-23T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,91.1
113328,Sandringham Rd Od,2024-03-23T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.0
113328,Sandringham Rd Od,2024-03-23T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
113328,Sandringham Rd Od,2024-03-23T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
113328,Sandringham Rd Od,2024-03-23T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
113328,Sandringham Rd Od,2024-03-23T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.03
113328,Sandringham Rd Od,2024-03-23T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.42
113328,Sandringham Rd Od,2024-03-23T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.72
113328,Sandringham Rd Od,2024-03-23T09:50:00.000+00:00,feeder,3,N Current (RMS),A,30.2
113328,Sandringham Rd Od,2024-03-23T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.6
113328,Sandringham Rd Od,2024-03-23T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.4
113328,Sandringham Rd Od,2024-03-23T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.7
113328,Sandringham Rd Od,2024-03-23T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
113328,Sandringham Rd Od,2024-03-23T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
113328,Sandringham Rd Od,2024-03-23T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
113328,Sandringham Rd Od,2024-03-23T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.73
113328,Sandringham Rd Od,2024-03-23T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.46
113328,Sandringham Rd Od,2024-03-23T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.6
113328,Sandringham Rd Od,2024-03-23T09:50:00.000+00:00,feeder,2,N Current (RMS),A,53.5
113328,Sandringham Rd Od,2024-03-23T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,123.4
113328,Sandringham Rd Od,2024-03-23T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,84.9
113328,Sandringham Rd Od,2024-03-23T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,84.2
113328,Sandringham Rd Od,2024-03-23T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
113328,Sandringham Rd Od,2024-03-23T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.18
113328,Sandringham Rd Od,2024-03-23T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.86
113328,Sandringham Rd Od,2024-03-23T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.32
113328,Sandringham Rd Od,2024-03-23T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.83
113328,Sandringham Rd Od,2024-03-23T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.94
113328,Sandringham Rd Od,2024-03-23T09:50:00.000+00:00,feeder,1,N Current (RMS),A,83.6
113328,Sandringham Rd Od,2024-03-23T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,98.4
113328,Sandringham Rd Od,2024-03-23T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
113328,Sandringham Rd Od,2024-03-23T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,122.2
113328,Sandringham Rd Od,2024-03-23T09:50:00.000+00:00,transformer,,Temperature,C,21.4
113328,Sandringham Rd Od,2024-03-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
113328,Sandringham Rd Od,2024-03-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
113328,Sandringham Rd Od,2024-03-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
113328,Sandringham Rd Od,2024-03-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.15
113328,Sandringham Rd Od,2024-03-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
113328,Sandringham Rd Od,2024-03-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
113328,Sandringham Rd Od,2024-03-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
113328,Sandringham Rd Od,2024-03-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
113328,Sandringham Rd Od,2024-03-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
113328,Sandringham Rd Od,2024-03-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,74.25
113328,Sandringham Rd Od,2024-03-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,58.16
113328,Sandringham Rd Od,2024-03-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,74.79
113328,Sandringham Rd Od,2024-03-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,143.2
113328,Sandringham Rd Od,2024-03-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,326.1
113328,Sandringham Rd Od,2024-03-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.2
113328,Sandringham Rd Od,2024-03-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,321.5
113328,Sandringham Rd Od,2024-03-23T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
113328,Sandringham Rd Od,2024-03-23T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-23T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
113328,Sandringham Rd Od,2024-03-23T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
113328,Sandringham Rd Od,2024-03-23T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.24
113328,Sandringham Rd Od,2024-03-23T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
113328,Sandringham Rd Od,2024-03-23T09:40:00.000+00:00,feeder,5,N Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-23T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-23T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
113328,Sandringham Rd Od,2024-03-23T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-23T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
113328,Sandringham Rd Od,2024-03-23T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
113328,Sandringham Rd Od,2024-03-23T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
113328,Sandringham Rd Od,2024-03-23T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.17
113328,Sandringham Rd Od,2024-03-23T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.92
113328,Sandringham Rd Od,2024-03-23T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.15
113328,Sandringham Rd Od,2024-03-23T09:40:00.000+00:00,feeder,4,N Current (RMS),A,59.3
113328,Sandringham Rd Od,2024-03-23T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,70.4
113328,Sandringham Rd Od,2024-03-23T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,97.3
113328,Sandringham Rd Od,2024-03-23T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.2
113328,Sandringham Rd Od,2024-03-23T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
113328,Sandringham Rd Od,2024-03-23T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
113328,Sandringham Rd Od,2024-03-23T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
113328,Sandringham Rd Od,2024-03-23T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.53
113328,Sandringham Rd Od,2024-03-23T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.75
113328,Sandringham Rd Od,2024-03-23T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.08
113328,Sandringham Rd Od,2024-03-23T09:40:00.000+00:00,feeder,3,N Current (RMS),A,34.8
113328,Sandringham Rd Od,2024-03-23T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
113328,Sandringham Rd Od,2024-03-23T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
113328,Sandringham Rd Od,2024-03-23T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.2
113328,Sandringham Rd Od,2024-03-23T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
113328,Sandringham Rd Od,2024-03-23T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
113328,Sandringham Rd Od,2024-03-23T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
113328,Sandringham Rd Od,2024-03-23T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,35.71
113328,Sandringham Rd Od,2024-03-23T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.62
113328,Sandringham Rd Od,2024-03-23T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.12
113328,Sandringham Rd Od,2024-03-23T09:40:00.000+00:00,feeder,2,N Current (RMS),A,75.4
113328,Sandringham Rd Od,2024-03-23T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,151.7
113328,Sandringham Rd Od,2024-03-23T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,88.8
113328,Sandringham Rd Od,2024-03-23T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.8
113328,Sandringham Rd Od,2024-03-23T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
113328,Sandringham Rd Od,2024-03-23T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.32
113328,Sandringham Rd Od,2024-03-23T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.78
113328,Sandringham Rd Od,2024-03-23T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.2
113328,Sandringham Rd Od,2024-03-23T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.99
113328,Sandringham Rd Od,2024-03-23T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.28
113328,Sandringham Rd Od,2024-03-23T09:40:00.000+00:00,feeder,1,N Current (RMS),A,66.7
113328,Sandringham Rd Od,2024-03-23T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,93.4
113328,Sandringham Rd Od,2024-03-23T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
113328,Sandringham Rd Od,2024-03-23T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,105.5
113328,Sandringham Rd Od,2024-03-23T09:40:00.000+00:00,transformer,,Temperature,C,21.4
113328,Sandringham Rd Od,2024-03-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
113328,Sandringham Rd Od,2024-03-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
113328,Sandringham Rd Od,2024-03-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
113328,Sandringham Rd Od,2024-03-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.47
113328,Sandringham Rd Od,2024-03-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
113328,Sandringham Rd Od,2024-03-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
113328,Sandringham Rd Od,2024-03-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
113328,Sandringham Rd Od,2024-03-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
113328,Sandringham Rd Od,2024-03-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
113328,Sandringham Rd Od,2024-03-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,81.57
113328,Sandringham Rd Od,2024-03-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,60.05
113328,Sandringham Rd Od,2024-03-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,63.62
113328,Sandringham Rd Od,2024-03-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,152.2
113328,Sandringham Rd Od,2024-03-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,350.1
113328,Sandringham Rd Od,2024-03-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.1
113328,Sandringham Rd Od,2024-03-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.1
113328,Sandringham Rd Od,2024-03-23T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
113328,Sandringham Rd Od,2024-03-23T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
113328,Sandringham Rd Od,2024-03-23T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
113328,Sandringham Rd Od,2024-03-23T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
113328,Sandringham Rd Od,2024-03-23T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.22
113328,Sandringham Rd Od,2024-03-23T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
113328,Sandringham Rd Od,2024-03-23T09:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-23T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-23T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
113328,Sandringham Rd Od,2024-03-23T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-23T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
113328,Sandringham Rd Od,2024-03-23T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
113328,Sandringham Rd Od,2024-03-23T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
113328,Sandringham Rd Od,2024-03-23T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.87
113328,Sandringham Rd Od,2024-03-23T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.79
113328,Sandringham Rd Od,2024-03-23T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.32
113328,Sandringham Rd Od,2024-03-23T09:30:00.000+00:00,feeder,4,N Current (RMS),A,56.0
113328,Sandringham Rd Od,2024-03-23T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,78.4
113328,Sandringham Rd Od,2024-03-23T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,86.6
113328,Sandringham Rd Od,2024-03-23T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.3
113328,Sandringham Rd Od,2024-03-23T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
113328,Sandringham Rd Od,2024-03-23T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
113328,Sandringham Rd Od,2024-03-23T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
113328,Sandringham Rd Od,2024-03-23T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.14
113328,Sandringham Rd Od,2024-03-23T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.43
113328,Sandringham Rd Od,2024-03-23T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.88
113328,Sandringham Rd Od,2024-03-23T09:30:00.000+00:00,feeder,3,N Current (RMS),A,25.9
113328,Sandringham Rd Od,2024-03-23T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.1
113328,Sandringham Rd Od,2024-03-23T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
113328,Sandringham Rd Od,2024-03-23T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.2
113328,Sandringham Rd Od,2024-03-23T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
113328,Sandringham Rd Od,2024-03-23T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
113328,Sandringham Rd Od,2024-03-23T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
113328,Sandringham Rd Od,2024-03-23T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,32.4
113328,Sandringham Rd Od,2024-03-23T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.66
113328,Sandringham Rd Od,2024-03-23T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.77
113328,Sandringham Rd Od,2024-03-23T09:30:00.000+00:00,feeder,2,N Current (RMS),A,67.3
113328,Sandringham Rd Od,2024-03-23T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,139.6
113328,Sandringham Rd Od,2024-03-23T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,93.7
113328,Sandringham Rd Od,2024-03-23T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.8
113328,Sandringham Rd Od,2024-03-23T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
113328,Sandringham Rd Od,2024-03-23T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
113328,Sandringham Rd Od,2024-03-23T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.9
113328,Sandringham Rd Od,2024-03-23T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.03
113328,Sandringham Rd Od,2024-03-23T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.67
113328,Sandringham Rd Od,2024-03-23T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.83
113328,Sandringham Rd Od,2024-03-23T09:30:00.000+00:00,feeder,1,N Current (RMS),A,58.4
113328,Sandringham Rd Od,2024-03-23T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.8
113328,Sandringham Rd Od,2024-03-23T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.1
113328,Sandringham Rd Od,2024-03-23T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,112.2
113328,Sandringham Rd Od,2024-03-23T09:30:00.000+00:00,transformer,,Temperature,C,21.3
113328,Sandringham Rd Od,2024-03-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
113328,Sandringham Rd Od,2024-03-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
113328,Sandringham Rd Od,2024-03-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
113328,Sandringham Rd Od,2024-03-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.88
113328,Sandringham Rd Od,2024-03-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
113328,Sandringham Rd Od,2024-03-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
113328,Sandringham Rd Od,2024-03-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
113328,Sandringham Rd Od,2024-03-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
113328,Sandringham Rd Od,2024-03-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
113328,Sandringham Rd Od,2024-03-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,70.4
113328,Sandringham Rd Od,2024-03-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,62.33
113328,Sandringham Rd Od,2024-03-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,61.79
113328,Sandringham Rd Od,2024-03-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,113.4
113328,Sandringham Rd Od,2024-03-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,302.4
113328,Sandringham Rd Od,2024-03-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,267.8
113328,Sandringham Rd Od,2024-03-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.8
113328,Sandringham Rd Od,2024-03-23T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
113328,Sandringham Rd Od,2024-03-23T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
113328,Sandringham Rd Od,2024-03-23T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
113328,Sandringham Rd Od,2024-03-23T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.08
113328,Sandringham Rd Od,2024-03-23T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.23
113328,Sandringham Rd Od,2024-03-23T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
113328,Sandringham Rd Od,2024-03-23T09:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-23T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-23T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
113328,Sandringham Rd Od,2024-03-23T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-23T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
113328,Sandringham Rd Od,2024-03-23T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
113328,Sandringham Rd Od,2024-03-23T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
113328,Sandringham Rd Od,2024-03-23T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.28
113328,Sandringham Rd Od,2024-03-23T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.54
113328,Sandringham Rd Od,2024-03-23T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.99
113328,Sandringham Rd Od,2024-03-23T09:20:00.000+00:00,feeder,4,N Current (RMS),A,74.9
113328,Sandringham Rd Od,2024-03-23T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,99.7
113328,Sandringham Rd Od,2024-03-23T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,89.9
113328,Sandringham Rd Od,2024-03-23T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.2
113328,Sandringham Rd Od,2024-03-23T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
113328,Sandringham Rd Od,2024-03-23T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
113328,Sandringham Rd Od,2024-03-23T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
113328,Sandringham Rd Od,2024-03-23T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.34
113328,Sandringham Rd Od,2024-03-23T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.67
113328,Sandringham Rd Od,2024-03-23T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.43
113328,Sandringham Rd Od,2024-03-23T09:20:00.000+00:00,feeder,3,N Current (RMS),A,38.8
113328,Sandringham Rd Od,2024-03-23T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.5
113328,Sandringham Rd Od,2024-03-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
113328,Sandringham Rd Od,2024-03-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
113328,Sandringham Rd Od,2024-03-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
113328,Sandringham Rd Od,2024-03-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,65.25
113328,Sandringham Rd Od,2024-03-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,39.2
113328,Sandringham Rd Od,2024-03-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,49.17
113328,Sandringham Rd Od,2024-03-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,144.5
113328,Sandringham Rd Od,2024-03-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,280.5
113328,Sandringham Rd Od,2024-03-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
113328,Sandringham Rd Od,2024-03-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
113328,Sandringham Rd Od,2024-03-23T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-23T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
113328,Sandringham Rd Od,2024-03-23T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
113328,Sandringham Rd Od,2024-03-23T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
113328,Sandringham Rd Od,2024-03-23T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.16
113328,Sandringham Rd Od,2024-03-23T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
113328,Sandringham Rd Od,2024-03-23T08:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-23T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-23T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-23T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-23T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
113328,Sandringham Rd Od,2024-03-23T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
113328,Sandringham Rd Od,2024-03-23T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
113328,Sandringham Rd Od,2024-03-23T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.52
113328,Sandringham Rd Od,2024-03-23T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.68
113328,Sandringham Rd Od,2024-03-23T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.34
113328,Sandringham Rd Od,2024-03-23T08:50:00.000+00:00,feeder,4,N Current (RMS),A,49.0
113328,Sandringham Rd Od,2024-03-23T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,75.8
113328,Sandringham Rd Od,2024-03-23T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.3
113328,Sandringham Rd Od,2024-03-23T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.9
113328,Sandringham Rd Od,2024-03-23T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
113328,Sandringham Rd Od,2024-03-23T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
113328,Sandringham Rd Od,2024-03-23T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
113328,Sandringham Rd Od,2024-03-23T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.25
113328,Sandringham Rd Od,2024-03-23T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.49
113328,Sandringham Rd Od,2024-03-23T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.31
113328,Sandringham Rd Od,2024-03-23T08:50:00.000+00:00,feeder,3,N Current (RMS),A,31.6
113328,Sandringham Rd Od,2024-03-23T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.3
113328,Sandringham Rd Od,2024-03-23T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
113328,Sandringham Rd Od,2024-03-23T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.8
113328,Sandringham Rd Od,2024-03-23T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
113328,Sandringham Rd Od,2024-03-23T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
113328,Sandringham Rd Od,2024-03-23T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
113328,Sandringham Rd Od,2024-03-23T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.7
113328,Sandringham Rd Od,2024-03-23T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.43
113328,Sandringham Rd Od,2024-03-23T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.6
113328,Sandringham Rd Od,2024-03-23T08:50:00.000+00:00,feeder,2,N Current (RMS),A,53.0
113328,Sandringham Rd Od,2024-03-23T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,89.7
113328,Sandringham Rd Od,2024-03-23T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
113328,Sandringham Rd Od,2024-03-23T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.3
113328,Sandringham Rd Od,2024-03-23T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
113328,Sandringham Rd Od,2024-03-23T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
113328,Sandringham Rd Od,2024-03-23T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.08
113328,Sandringham Rd Od,2024-03-23T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.56
113328,Sandringham Rd Od,2024-03-23T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.66
113328,Sandringham Rd Od,2024-03-23T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.08
113328,Sandringham Rd Od,2024-03-23T08:50:00.000+00:00,feeder,1,N Current (RMS),A,70.2
113328,Sandringham Rd Od,2024-03-23T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
113328,Sandringham Rd Od,2024-03-23T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
113328,Sandringham Rd Od,2024-03-23T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,104.5
113328,Sandringham Rd Od,2024-03-23T08:50:00.000+00:00,transformer,,Temperature,C,21.0
113328,Sandringham Rd Od,2024-03-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
113328,Sandringham Rd Od,2024-03-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
113328,Sandringham Rd Od,2024-03-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
113328,Sandringham Rd Od,2024-03-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
113328,Sandringham Rd Od,2024-03-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
113328,Sandringham Rd Od,2024-03-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
113328,Sandringham Rd Od,2024-03-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
113328,Sandringham Rd Od,2024-03-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
113328,Sandringham Rd Od,2024-03-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
113328,Sandringham Rd Od,2024-03-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,54.99
113328,Sandringham Rd Od,2024-03-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,37.1
113328,Sandringham Rd Od,2024-03-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,63.29
113328,Sandringham Rd Od,2024-03-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,137.5
113328,Sandringham Rd Od,2024-03-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.5
113328,Sandringham Rd Od,2024-03-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
113328,Sandringham Rd Od,2024-03-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.5
113328,Sandringham Rd Od,2024-03-23T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
113328,Sandringham Rd Od,2024-03-23T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
113328,Sandringham Rd Od,2024-03-23T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
113328,Sandringham Rd Od,2024-03-23T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.05
113328,Sandringham Rd Od,2024-03-23T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.14
113328,Sandringham Rd Od,2024-03-23T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
113328,Sandringham Rd Od,2024-03-23T08:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-23T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-23T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-23T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-23T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
113328,Sandringham Rd Od,2024-03-23T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
113328,Sandringham Rd Od,2024-03-23T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
113328,Sandringham Rd Od,2024-03-23T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.48
113328,Sandringham Rd Od,2024-03-23T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.86
113328,Sandringham Rd Od,2024-03-23T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.17
113328,Sandringham Rd Od,2024-03-23T08:40:00.000+00:00,feeder,4,N Current (RMS),A,49.2
113328,Sandringham Rd Od,2024-03-23T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,71.5
113328,Sandringham Rd Od,2024-03-23T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.8
113328,Sandringham Rd Od,2024-03-23T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.8
113328,Sandringham Rd Od,2024-03-23T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
113328,Sandringham Rd Od,2024-03-23T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
113328,Sandringham Rd Od,2024-03-23T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
113328,Sandringham Rd Od,2024-03-23T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.67
113328,Sandringham Rd Od,2024-03-23T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.15
113328,Sandringham Rd Od,2024-03-23T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.43
113328,Sandringham Rd Od,2024-03-23T08:40:00.000+00:00,feeder,3,N Current (RMS),A,32.4
113328,Sandringham Rd Od,2024-03-23T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.7
113328,Sandringham Rd Od,2024-03-23T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
113328,Sandringham Rd Od,2024-03-23T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
113328,Sandringham Rd Od,2024-03-23T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
113328,Sandringham Rd Od,2024-03-23T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.34
113328,Sandringham Rd Od,2024-03-23T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
113328,Sandringham Rd Od,2024-03-23T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.74
113328,Sandringham Rd Od,2024-03-23T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.73
113328,Sandringham Rd Od,2024-03-23T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.47
113328,Sandringham Rd Od,2024-03-23T08:40:00.000+00:00,feeder,2,N Current (RMS),A,41.0
113328,Sandringham Rd Od,2024-03-23T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,84.8
113328,Sandringham Rd Od,2024-03-23T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
113328,Sandringham Rd Od,2024-03-23T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.2
113328,Sandringham Rd Od,2024-03-23T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
113328,Sandringham Rd Od,2024-03-23T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
113328,Sandringham Rd Od,2024-03-23T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.38
113328,Sandringham Rd Od,2024-03-23T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.22
113328,Sandringham Rd Od,2024-03-23T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.51
113328,Sandringham Rd Od,2024-03-23T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.05
113328,Sandringham Rd Od,2024-03-23T08:40:00.000+00:00,feeder,1,N Current (RMS),A,68.6
113328,Sandringham Rd Od,2024-03-23T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.6
113328,Sandringham Rd Od,2024-03-23T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
113328,Sandringham Rd Od,2024-03-23T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,96.4
113328,Sandringham Rd Od,2024-03-23T08:40:00.000+00:00,transformer,,Temperature,C,21.0
113328,Sandringham Rd Od,2024-03-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
113328,Sandringham Rd Od,2024-03-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
113328,Sandringham Rd Od,2024-03-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
113328,Sandringham Rd Od,2024-03-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
113328,Sandringham Rd Od,2024-03-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
113328,Sandringham Rd Od,2024-03-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
113328,Sandringham Rd Od,2024-03-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
113328,Sandringham Rd Od,2024-03-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
113328,Sandringham Rd Od,2024-03-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
113328,Sandringham Rd Od,2024-03-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,59.06
113328,Sandringham Rd Od,2024-03-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,36.1
113328,Sandringham Rd Od,2024-03-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,53.12
113328,Sandringham Rd Od,2024-03-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,144.0
113328,Sandringham Rd Od,2024-03-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,260.1
113328,Sandringham Rd Od,2024-03-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
113328,Sandringham Rd Od,2024-03-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
113328,Sandringham Rd Od,2024-03-23T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-23T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-23T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
113328,Sandringham Rd Od,2024-03-23T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
113328,Sandringham Rd Od,2024-03-23T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.21
113328,Sandringham Rd Od,2024-03-23T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.07
113328,Sandringham Rd Od,2024-03-23T08:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-23T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-23T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
113328,Sandringham Rd Od,2024-03-23T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-23T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
113328,Sandringham Rd Od,2024-03-23T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.9
113328,Sandringham Rd Od,2024-03-23T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
113328,Sandringham Rd Od,2024-03-23T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.06
113328,Sandringham Rd Od,2024-03-23T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.79
113328,Sandringham Rd Od,2024-03-23T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.2
113328,Sandringham Rd Od,2024-03-23T08:30:00.000+00:00,feeder,4,N Current (RMS),A,39.5
113328,Sandringham Rd Od,2024-03-23T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,67.5
113328,Sandringham Rd Od,2024-03-23T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,73.8
113328,Sandringham Rd Od,2024-03-23T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.5
113328,Sandringham Rd Od,2024-03-23T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
113328,Sandringham Rd Od,2024-03-23T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
113328,Sandringham Rd Od,2024-03-23T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
113328,Sandringham Rd Od,2024-03-23T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.07
