Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113328,Sandringham Rd Od,2024-03-23T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.64
113328,Sandringham Rd Od,2024-03-23T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.97
113328,Sandringham Rd Od,2024-03-23T08:30:00.000+00:00,feeder,3,N Current (RMS),A,30.3
113328,Sandringham Rd Od,2024-03-23T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.4
113328,Sandringham Rd Od,2024-03-23T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
113328,Sandringham Rd Od,2024-03-23T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
113328,Sandringham Rd Od,2024-03-23T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
113328,Sandringham Rd Od,2024-03-23T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.37
113328,Sandringham Rd Od,2024-03-23T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
113328,Sandringham Rd Od,2024-03-23T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.64
113328,Sandringham Rd Od,2024-03-23T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.35
113328,Sandringham Rd Od,2024-03-23T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.67
113328,Sandringham Rd Od,2024-03-23T08:30:00.000+00:00,feeder,2,N Current (RMS),A,36.9
113328,Sandringham Rd Od,2024-03-23T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,76.4
113328,Sandringham Rd Od,2024-03-23T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.1
113328,Sandringham Rd Od,2024-03-23T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.5
113328,Sandringham Rd Od,2024-03-23T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.66
113328,Sandringham Rd Od,2024-03-23T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
113328,Sandringham Rd Od,2024-03-23T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.26
113328,Sandringham Rd Od,2024-03-23T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.96
113328,Sandringham Rd Od,2024-03-23T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.49
113328,Sandringham Rd Od,2024-03-23T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.14
113328,Sandringham Rd Od,2024-03-23T08:30:00.000+00:00,feeder,1,N Current (RMS),A,101.8
113328,Sandringham Rd Od,2024-03-23T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,88.2
113328,Sandringham Rd Od,2024-03-23T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
113328,Sandringham Rd Od,2024-03-23T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,126.7
113328,Sandringham Rd Od,2024-03-23T08:30:00.000+00:00,transformer,,Temperature,C,20.9
113328,Sandringham Rd Od,2024-03-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
113328,Sandringham Rd Od,2024-03-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
113328,Sandringham Rd Od,2024-03-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
113328,Sandringham Rd Od,2024-03-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
113328,Sandringham Rd Od,2024-03-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
113328,Sandringham Rd Od,2024-03-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
113328,Sandringham Rd Od,2024-03-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
113328,Sandringham Rd Od,2024-03-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
113328,Sandringham Rd Od,2024-03-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
113328,Sandringham Rd Od,2024-03-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,62.72
113328,Sandringham Rd Od,2024-03-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,40.06
113328,Sandringham Rd Od,2024-03-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,66.91
113328,Sandringham Rd Od,2024-03-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,152.4
113328,Sandringham Rd Od,2024-03-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,270.6
113328,Sandringham Rd Od,2024-03-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
113328,Sandringham Rd Od,2024-03-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,287.2
113328,Sandringham Rd Od,2024-03-23T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-23T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
113328,Sandringham Rd Od,2024-03-23T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
113328,Sandringham Rd Od,2024-03-23T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
113328,Sandringham Rd Od,2024-03-23T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.19
113328,Sandringham Rd Od,2024-03-23T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.05
113328,Sandringham Rd Od,2024-03-23T08:20:00.000+00:00,feeder,5,N Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-23T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-23T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-23T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-23T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
113328,Sandringham Rd Od,2024-03-23T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
113328,Sandringham Rd Od,2024-03-23T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
113328,Sandringham Rd Od,2024-03-23T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.53
113328,Sandringham Rd Od,2024-03-23T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.9
113328,Sandringham Rd Od,2024-03-23T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.66
113328,Sandringham Rd Od,2024-03-23T08:20:00.000+00:00,feeder,4,N Current (RMS),A,47.7
113328,Sandringham Rd Od,2024-03-23T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,72.0
113328,Sandringham Rd Od,2024-03-23T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.0
113328,Sandringham Rd Od,2024-03-23T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.4
113328,Sandringham Rd Od,2024-03-23T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
113328,Sandringham Rd Od,2024-03-23T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
113328,Sandringham Rd Od,2024-03-23T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
113328,Sandringham Rd Od,2024-03-23T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.52
113328,Sandringham Rd Od,2024-03-23T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.85
113328,Sandringham Rd Od,2024-03-23T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.51
113328,Sandringham Rd Od,2024-03-23T08:20:00.000+00:00,feeder,3,N Current (RMS),A,46.4
113328,Sandringham Rd Od,2024-03-23T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,68.7
113328,Sandringham Rd Od,2024-03-23T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
113328,Sandringham Rd Od,2024-03-23T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.1
113328,Sandringham Rd Od,2024-03-23T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
113328,Sandringham Rd Od,2024-03-23T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.29
113328,Sandringham Rd Od,2024-03-23T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
113328,Sandringham Rd Od,2024-03-23T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.58
113328,Sandringham Rd Od,2024-03-23T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.43
113328,Sandringham Rd Od,2024-03-23T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.59
113328,Sandringham Rd Od,2024-03-23T08:20:00.000+00:00,feeder,2,N Current (RMS),A,41.2
113328,Sandringham Rd Od,2024-03-23T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,81.6
113328,Sandringham Rd Od,2024-03-23T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.2
113328,Sandringham Rd Od,2024-03-23T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
113328,Sandringham Rd Od,2024-03-23T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-23T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
113328,Sandringham Rd Od,2024-03-23T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.97
113328,Sandringham Rd Od,2024-03-23T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.3
113328,Sandringham Rd Od,2024-03-23T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.88
113328,Sandringham Rd Od,2024-03-23T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,36.08
113328,Sandringham Rd Od,2024-03-23T08:20:00.000+00:00,feeder,1,N Current (RMS),A,123.7
113328,Sandringham Rd Od,2024-03-23T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,101.5
113328,Sandringham Rd Od,2024-03-23T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
113328,Sandringham Rd Od,2024-03-23T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,154.6
113328,Sandringham Rd Od,2024-03-23T08:20:00.000+00:00,transformer,,Temperature,C,20.9
113328,Sandringham Rd Od,2024-03-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
113328,Sandringham Rd Od,2024-03-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
113328,Sandringham Rd Od,2024-03-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
113328,Sandringham Rd Od,2024-03-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
113328,Sandringham Rd Od,2024-03-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
113328,Sandringham Rd Od,2024-03-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
113328,Sandringham Rd Od,2024-03-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
113328,Sandringham Rd Od,2024-03-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
113328,Sandringham Rd Od,2024-03-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
113328,Sandringham Rd Od,2024-03-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,72.88
113328,Sandringham Rd Od,2024-03-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.88
113328,Sandringham Rd Od,2024-03-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,71.79
113328,Sandringham Rd Od,2024-03-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,196.9
113328,Sandringham Rd Od,2024-03-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,315.7
113328,Sandringham Rd Od,2024-03-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
113328,Sandringham Rd Od,2024-03-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,308.5
113328,Sandringham Rd Od,2024-03-23T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-23T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-23T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
113328,Sandringham Rd Od,2024-03-23T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
113328,Sandringham Rd Od,2024-03-23T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.17
113328,Sandringham Rd Od,2024-03-23T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.08
113328,Sandringham Rd Od,2024-03-23T08:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-23T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-23T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-23T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-23T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
113328,Sandringham Rd Od,2024-03-23T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
113328,Sandringham Rd Od,2024-03-23T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
113328,Sandringham Rd Od,2024-03-23T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.03
113328,Sandringham Rd Od,2024-03-23T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.23
113328,Sandringham Rd Od,2024-03-23T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.64
113328,Sandringham Rd Od,2024-03-23T08:10:00.000+00:00,feeder,4,N Current (RMS),A,37.4
113328,Sandringham Rd Od,2024-03-23T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.7
113328,Sandringham Rd Od,2024-03-23T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.9
113328,Sandringham Rd Od,2024-03-23T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.1
113328,Sandringham Rd Od,2024-03-23T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
113328,Sandringham Rd Od,2024-03-23T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
113328,Sandringham Rd Od,2024-03-23T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
113328,Sandringham Rd Od,2024-03-23T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.81
113328,Sandringham Rd Od,2024-03-23T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.5
113328,Sandringham Rd Od,2024-03-23T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.73
113328,Sandringham Rd Od,2024-03-23T08:10:00.000+00:00,feeder,3,N Current (RMS),A,44.5
113328,Sandringham Rd Od,2024-03-23T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.6
113328,Sandringham Rd Od,2024-03-23T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.1
113328,Sandringham Rd Od,2024-03-23T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,66.8
113328,Sandringham Rd Od,2024-03-23T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
113328,Sandringham Rd Od,2024-03-23T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.93
113328,Sandringham Rd Od,2024-03-23T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
113328,Sandringham Rd Od,2024-03-23T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.05
113328,Sandringham Rd Od,2024-03-23T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.23
113328,Sandringham Rd Od,2024-03-23T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.21
113328,Sandringham Rd Od,2024-03-23T08:10:00.000+00:00,feeder,2,N Current (RMS),A,43.3
113328,Sandringham Rd Od,2024-03-23T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,78.4
113328,Sandringham Rd Od,2024-03-23T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
113328,Sandringham Rd Od,2024-03-23T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.9
113328,Sandringham Rd Od,2024-03-23T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
113328,Sandringham Rd Od,2024-03-23T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
113328,Sandringham Rd Od,2024-03-23T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.36
113328,Sandringham Rd Od,2024-03-23T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.78
113328,Sandringham Rd Od,2024-03-23T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.7
113328,Sandringham Rd Od,2024-03-23T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,34.9
113328,Sandringham Rd Od,2024-03-23T08:10:00.000+00:00,feeder,1,N Current (RMS),A,111.6
113328,Sandringham Rd Od,2024-03-23T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.8
113328,Sandringham Rd Od,2024-03-23T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
113328,Sandringham Rd Od,2024-03-23T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,149.7
113328,Sandringham Rd Od,2024-03-23T08:10:00.000+00:00,transformer,,Temperature,C,20.9
113328,Sandringham Rd Od,2024-03-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
113328,Sandringham Rd Od,2024-03-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
113328,Sandringham Rd Od,2024-03-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
113328,Sandringham Rd Od,2024-03-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
113328,Sandringham Rd Od,2024-03-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
113328,Sandringham Rd Od,2024-03-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
113328,Sandringham Rd Od,2024-03-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
113328,Sandringham Rd Od,2024-03-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
113328,Sandringham Rd Od,2024-03-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
113328,Sandringham Rd Od,2024-03-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,56.67
113328,Sandringham Rd Od,2024-03-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,37.5
113328,Sandringham Rd Od,2024-03-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,70.4
113328,Sandringham Rd Od,2024-03-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,155.0
113328,Sandringham Rd Od,2024-03-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.4
113328,Sandringham Rd Od,2024-03-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
113328,Sandringham Rd Od,2024-03-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,303.0
113328,Sandringham Rd Od,2024-03-23T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
113328,Sandringham Rd Od,2024-03-23T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-23T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
113328,Sandringham Rd Od,2024-03-23T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
113328,Sandringham Rd Od,2024-03-23T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.15
113328,Sandringham Rd Od,2024-03-23T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.05
113328,Sandringham Rd Od,2024-03-23T08:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-23T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-23T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-23T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-23T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
113328,Sandringham Rd Od,2024-03-23T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
113328,Sandringham Rd Od,2024-03-23T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
113328,Sandringham Rd Od,2024-03-23T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
113328,Sandringham Rd Od,2024-03-23T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.92
113328,Sandringham Rd Od,2024-03-23T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.4
113328,Sandringham Rd Od,2024-03-23T08:00:00.000+00:00,feeder,4,N Current (RMS),A,34.8
113328,Sandringham Rd Od,2024-03-23T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.7
113328,Sandringham Rd Od,2024-03-23T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.7
113328,Sandringham Rd Od,2024-03-23T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.7
113328,Sandringham Rd Od,2024-03-23T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.3
113328,Sandringham Rd Od,2024-03-23T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
113328,Sandringham Rd Od,2024-03-23T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
113328,Sandringham Rd Od,2024-03-23T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.02
113328,Sandringham Rd Od,2024-03-23T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.17
113328,Sandringham Rd Od,2024-03-23T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.51
113328,Sandringham Rd Od,2024-03-23T08:00:00.000+00:00,feeder,3,N Current (RMS),A,58.3
113328,Sandringham Rd Od,2024-03-23T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.1
113328,Sandringham Rd Od,2024-03-23T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,77.6
113328,Sandringham Rd Od,2024-03-23T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
113328,Sandringham Rd Od,2024-03-23T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
113328,Sandringham Rd Od,2024-03-23T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.3
113328,Sandringham Rd Od,2024-03-23T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
113328,Sandringham Rd Od,2024-03-23T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.87
113328,Sandringham Rd Od,2024-03-23T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.04
113328,Sandringham Rd Od,2024-03-23T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.41
113328,Sandringham Rd Od,2024-03-23T08:00:00.000+00:00,feeder,2,N Current (RMS),A,46.9
113328,Sandringham Rd Od,2024-03-23T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,81.4
113328,Sandringham Rd Od,2024-03-23T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
113328,Sandringham Rd Od,2024-03-23T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.7
113328,Sandringham Rd Od,2024-03-23T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
113328,Sandringham Rd Od,2024-03-23T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
113328,Sandringham Rd Od,2024-03-23T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.05
113328,Sandringham Rd Od,2024-03-23T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.76
113328,Sandringham Rd Od,2024-03-23T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.88
113328,Sandringham Rd Od,2024-03-23T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,32.14
113328,Sandringham Rd Od,2024-03-23T08:00:00.000+00:00,feeder,1,N Current (RMS),A,109.5
113328,Sandringham Rd Od,2024-03-23T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
113328,Sandringham Rd Od,2024-03-23T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
113328,Sandringham Rd Od,2024-03-23T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,138.1
113328,Sandringham Rd Od,2024-03-23T08:00:00.000+00:00,transformer,,Temperature,C,20.9
113328,Sandringham Rd Od,2024-03-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
113328,Sandringham Rd Od,2024-03-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
113328,Sandringham Rd Od,2024-03-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
113328,Sandringham Rd Od,2024-03-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
113328,Sandringham Rd Od,2024-03-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
113328,Sandringham Rd Od,2024-03-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
113328,Sandringham Rd Od,2024-03-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
113328,Sandringham Rd Od,2024-03-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
113328,Sandringham Rd Od,2024-03-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
113328,Sandringham Rd Od,2024-03-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,49.65
113328,Sandringham Rd Od,2024-03-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,39.86
113328,Sandringham Rd Od,2024-03-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,60.41
113328,Sandringham Rd Od,2024-03-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,121.7
113328,Sandringham Rd Od,2024-03-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
113328,Sandringham Rd Od,2024-03-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
113328,Sandringham Rd Od,2024-03-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.8
113328,Sandringham Rd Od,2024-03-23T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
113328,Sandringham Rd Od,2024-03-23T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-23T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
113328,Sandringham Rd Od,2024-03-23T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
113328,Sandringham Rd Od,2024-03-23T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.16
113328,Sandringham Rd Od,2024-03-23T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
113328,Sandringham Rd Od,2024-03-23T07:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-23T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-23T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-23T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-23T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
113328,Sandringham Rd Od,2024-03-23T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
113328,Sandringham Rd Od,2024-03-23T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
113328,Sandringham Rd Od,2024-03-23T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.22
113328,Sandringham Rd Od,2024-03-23T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.04
113328,Sandringham Rd Od,2024-03-23T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.18
113328,Sandringham Rd Od,2024-03-23T07:50:00.000+00:00,feeder,4,N Current (RMS),A,43.3
113328,Sandringham Rd Od,2024-03-23T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
113328,Sandringham Rd Od,2024-03-23T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.8
113328,Sandringham Rd Od,2024-03-23T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.0
113328,Sandringham Rd Od,2024-03-23T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.11
113328,Sandringham Rd Od,2024-03-23T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
113328,Sandringham Rd Od,2024-03-23T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
113328,Sandringham Rd Od,2024-03-23T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.85
113328,Sandringham Rd Od,2024-03-23T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.48
113328,Sandringham Rd Od,2024-03-23T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.9
113328,Sandringham Rd Od,2024-03-23T07:50:00.000+00:00,feeder,3,N Current (RMS),A,56.6
113328,Sandringham Rd Od,2024-03-23T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,69.8
113328,Sandringham Rd Od,2024-03-23T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.9
113328,Sandringham Rd Od,2024-03-23T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
113328,Sandringham Rd Od,2024-03-23T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
113328,Sandringham Rd Od,2024-03-23T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.22
113328,Sandringham Rd Od,2024-03-23T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
113328,Sandringham Rd Od,2024-03-23T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.96
113328,Sandringham Rd Od,2024-03-23T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.66
113328,Sandringham Rd Od,2024-03-23T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.37
113328,Sandringham Rd Od,2024-03-23T07:50:00.000+00:00,feeder,2,N Current (RMS),A,32.2
113328,Sandringham Rd Od,2024-03-23T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.3
113328,Sandringham Rd Od,2024-03-23T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
113328,Sandringham Rd Od,2024-03-23T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
113328,Sandringham Rd Od,2024-03-23T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
113328,Sandringham Rd Od,2024-03-23T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
113328,Sandringham Rd Od,2024-03-23T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.37
113328,Sandringham Rd Od,2024-03-23T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.45
113328,Sandringham Rd Od,2024-03-23T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.08
113328,Sandringham Rd Od,2024-03-23T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.06
113328,Sandringham Rd Od,2024-03-23T07:50:00.000+00:00,feeder,1,N Current (RMS),A,99.0
113328,Sandringham Rd Od,2024-03-23T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.9
113328,Sandringham Rd Od,2024-03-23T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
113328,Sandringham Rd Od,2024-03-23T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,133.8
113328,Sandringham Rd Od,2024-03-23T07:50:00.000+00:00,transformer,,Temperature,C,20.9
113328,Sandringham Rd Od,2024-03-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
113328,Sandringham Rd Od,2024-03-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
113328,Sandringham Rd Od,2024-03-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
113328,Sandringham Rd Od,2024-03-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
113328,Sandringham Rd Od,2024-03-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
113328,Sandringham Rd Od,2024-03-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
113328,Sandringham Rd Od,2024-03-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
113328,Sandringham Rd Od,2024-03-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
113328,Sandringham Rd Od,2024-03-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
113328,Sandringham Rd Od,2024-03-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,49.48
113328,Sandringham Rd Od,2024-03-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,45.1
113328,Sandringham Rd Od,2024-03-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,58.48
113328,Sandringham Rd Od,2024-03-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,110.5
113328,Sandringham Rd Od,2024-03-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
113328,Sandringham Rd Od,2024-03-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
113328,Sandringham Rd Od,2024-03-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.4
113328,Sandringham Rd Od,2024-03-23T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
113328,Sandringham Rd Od,2024-03-23T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
113328,Sandringham Rd Od,2024-03-23T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
113328,Sandringham Rd Od,2024-03-23T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
113328,Sandringham Rd Od,2024-03-23T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.17
113328,Sandringham Rd Od,2024-03-23T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
113328,Sandringham Rd Od,2024-03-23T07:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-23T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-23T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-23T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-23T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
113328,Sandringham Rd Od,2024-03-23T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
113328,Sandringham Rd Od,2024-03-23T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.39
113328,Sandringham Rd Od,2024-03-23T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.33
113328,Sandringham Rd Od,2024-03-23T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.16
113328,Sandringham Rd Od,2024-03-23T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.71
113328,Sandringham Rd Od,2024-03-23T07:40:00.000+00:00,feeder,4,N Current (RMS),A,42.9
113328,Sandringham Rd Od,2024-03-23T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.2
113328,Sandringham Rd Od,2024-03-23T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.5
113328,Sandringham Rd Od,2024-03-23T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.3
113328,Sandringham Rd Od,2024-03-23T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
113328,Sandringham Rd Od,2024-03-23T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
113328,Sandringham Rd Od,2024-03-23T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
113328,Sandringham Rd Od,2024-03-23T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.9
113328,Sandringham Rd Od,2024-03-23T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.9
113328,Sandringham Rd Od,2024-03-23T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.41
113328,Sandringham Rd Od,2024-03-23T07:40:00.000+00:00,feeder,3,N Current (RMS),A,27.0
113328,Sandringham Rd Od,2024-03-23T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.7
113328,Sandringham Rd Od,2024-03-23T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.2
113328,Sandringham Rd Od,2024-03-23T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
113328,Sandringham Rd Od,2024-03-23T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
113328,Sandringham Rd Od,2024-03-23T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.42
113328,Sandringham Rd Od,2024-03-23T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
113328,Sandringham Rd Od,2024-03-23T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.89
113328,Sandringham Rd Od,2024-03-23T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.61
113328,Sandringham Rd Od,2024-03-23T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.15
113328,Sandringham Rd Od,2024-03-23T07:40:00.000+00:00,feeder,2,N Current (RMS),A,34.1
113328,Sandringham Rd Od,2024-03-23T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.6
113328,Sandringham Rd Od,2024-03-23T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
113328,Sandringham Rd Od,2024-03-23T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
113328,Sandringham Rd Od,2024-03-23T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
113328,Sandringham Rd Od,2024-03-23T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
113328,Sandringham Rd Od,2024-03-23T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.43
113328,Sandringham Rd Od,2024-03-23T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.86
113328,Sandringham Rd Od,2024-03-23T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.14
113328,Sandringham Rd Od,2024-03-23T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.22
113328,Sandringham Rd Od,2024-03-23T07:40:00.000+00:00,feeder,1,N Current (RMS),A,73.9
113328,Sandringham Rd Od,2024-03-23T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.3
113328,Sandringham Rd Od,2024-03-23T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
113328,Sandringham Rd Od,2024-03-23T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,95.1
113328,Sandringham Rd Od,2024-03-23T07:40:00.000+00:00,transformer,,Temperature,C,20.9
113328,Sandringham Rd Od,2024-03-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
113328,Sandringham Rd Od,2024-03-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
113328,Sandringham Rd Od,2024-03-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
113328,Sandringham Rd Od,2024-03-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
113328,Sandringham Rd Od,2024-03-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
113328,Sandringham Rd Od,2024-03-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
113328,Sandringham Rd Od,2024-03-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
113328,Sandringham Rd Od,2024-03-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
113328,Sandringham Rd Od,2024-03-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.13
113328,Sandringham Rd Od,2024-03-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,46.95
113328,Sandringham Rd Od,2024-03-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,36.64
113328,Sandringham Rd Od,2024-03-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,48.47
113328,Sandringham Rd Od,2024-03-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,115.6
113328,Sandringham Rd Od,2024-03-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
113328,Sandringham Rd Od,2024-03-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
113328,Sandringham Rd Od,2024-03-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
113328,Sandringham Rd Od,2024-03-23T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
113328,Sandringham Rd Od,2024-03-23T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
113328,Sandringham Rd Od,2024-03-23T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
113328,Sandringham Rd Od,2024-03-23T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
113328,Sandringham Rd Od,2024-03-23T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.15
113328,Sandringham Rd Od,2024-03-23T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
113328,Sandringham Rd Od,2024-03-23T07:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-23T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-23T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-23T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-23T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
113328,Sandringham Rd Od,2024-03-23T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
113328,Sandringham Rd Od,2024-03-23T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.18
113328,Sandringham Rd Od,2024-03-23T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.52
113328,Sandringham Rd Od,2024-03-23T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.01
113328,Sandringham Rd Od,2024-03-23T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.34
113328,Sandringham Rd Od,2024-03-23T07:30:00.000+00:00,feeder,4,N Current (RMS),A,35.4
113328,Sandringham Rd Od,2024-03-23T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.8
113328,Sandringham Rd Od,2024-03-23T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.4
113328,Sandringham Rd Od,2024-03-23T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.1
113328,Sandringham Rd Od,2024-03-23T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
113328,Sandringham Rd Od,2024-03-23T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
113328,Sandringham Rd Od,2024-03-23T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
113328,Sandringham Rd Od,2024-03-23T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.25
113328,Sandringham Rd Od,2024-03-23T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.88
113328,Sandringham Rd Od,2024-03-23T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.72
113328,Sandringham Rd Od,2024-03-23T07:30:00.000+00:00,feeder,3,N Current (RMS),A,25.8
113328,Sandringham Rd Od,2024-03-23T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
113328,Sandringham Rd Od,2024-03-23T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.1
113328,Sandringham Rd Od,2024-03-23T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
113328,Sandringham Rd Od,2024-03-23T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
113328,Sandringham Rd Od,2024-03-23T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.28
113328,Sandringham Rd Od,2024-03-23T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
113328,Sandringham Rd Od,2024-03-23T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.13
113328,Sandringham Rd Od,2024-03-23T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.5
113328,Sandringham Rd Od,2024-03-23T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.19
113328,Sandringham Rd Od,2024-03-23T07:30:00.000+00:00,feeder,2,N Current (RMS),A,39.6
113328,Sandringham Rd Od,2024-03-23T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.0
113328,Sandringham Rd Od,2024-03-23T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
113328,Sandringham Rd Od,2024-03-23T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.3
113328,Sandringham Rd Od,2024-03-23T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
113328,Sandringham Rd Od,2024-03-23T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
113328,Sandringham Rd Od,2024-03-23T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.97
113328,Sandringham Rd Od,2024-03-23T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.4
113328,Sandringham Rd Od,2024-03-23T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.43
113328,Sandringham Rd Od,2024-03-23T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.73
113328,Sandringham Rd Od,2024-03-23T07:30:00.000+00:00,feeder,1,N Current (RMS),A,64.4
113328,Sandringham Rd Od,2024-03-23T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.2
113328,Sandringham Rd Od,2024-03-23T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
113328,Sandringham Rd Od,2024-03-23T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,83.8
113328,Sandringham Rd Od,2024-03-23T07:30:00.000+00:00,transformer,,Temperature,C,21.0
113328,Sandringham Rd Od,2024-03-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
113328,Sandringham Rd Od,2024-03-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
113328,Sandringham Rd Od,2024-03-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
113328,Sandringham Rd Od,2024-03-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
113328,Sandringham Rd Od,2024-03-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
113328,Sandringham Rd Od,2024-03-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
113328,Sandringham Rd Od,2024-03-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
113328,Sandringham Rd Od,2024-03-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
113328,Sandringham Rd Od,2024-03-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.12
113328,Sandringham Rd Od,2024-03-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,49.27
113328,Sandringham Rd Od,2024-03-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,33.67
113328,Sandringham Rd Od,2024-03-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,42.96
113328,Sandringham Rd Od,2024-03-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,116.1
113328,Sandringham Rd Od,2024-03-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.4
113328,Sandringham Rd Od,2024-03-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
113328,Sandringham Rd Od,2024-03-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
113328,Sandringham Rd Od,2024-03-23T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-23T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-23T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
113328,Sandringham Rd Od,2024-03-23T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
113328,Sandringham Rd Od,2024-03-23T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.14
113328,Sandringham Rd Od,2024-03-23T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.06
113328,Sandringham Rd Od,2024-03-23T07:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-23T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-23T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-23T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-23T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
113328,Sandringham Rd Od,2024-03-23T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
113328,Sandringham Rd Od,2024-03-23T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.77
113328,Sandringham Rd Od,2024-03-23T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.94
113328,Sandringham Rd Od,2024-03-23T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.93
113328,Sandringham Rd Od,2024-03-23T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.81
113328,Sandringham Rd Od,2024-03-23T07:20:00.000+00:00,feeder,4,N Current (RMS),A,31.1
113328,Sandringham Rd Od,2024-03-23T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
113328,Sandringham Rd Od,2024-03-23T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.4
113328,Sandringham Rd Od,2024-03-23T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.6
113328,Sandringham Rd Od,2024-03-23T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.26
113328,Sandringham Rd Od,2024-03-23T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
113328,Sandringham Rd Od,2024-03-23T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
113328,Sandringham Rd Od,2024-03-23T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.87
113328,Sandringham Rd Od,2024-03-23T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.7
113328,Sandringham Rd Od,2024-03-23T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.09
113328,Sandringham Rd Od,2024-03-23T07:20:00.000+00:00,feeder,3,N Current (RMS),A,30.7
113328,Sandringham Rd Od,2024-03-23T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.4
113328,Sandringham Rd Od,2024-03-23T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
113328,Sandringham Rd Od,2024-03-23T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
113328,Sandringham Rd Od,2024-03-23T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
113328,Sandringham Rd Od,2024-03-23T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.78
113328,Sandringham Rd Od,2024-03-23T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
113328,Sandringham Rd Od,2024-03-23T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.73
113328,Sandringham Rd Od,2024-03-23T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.51
113328,Sandringham Rd Od,2024-03-23T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.85
113328,Sandringham Rd Od,2024-03-23T07:20:00.000+00:00,feeder,2,N Current (RMS),A,60.1
113328,Sandringham Rd Od,2024-03-23T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,81.2
113328,Sandringham Rd Od,2024-03-23T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,99.5
113328,Sandringham Rd Od,2024-03-23T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
113328,Sandringham Rd Od,2024-03-23T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
113328,Sandringham Rd Od,2024-03-23T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
113328,Sandringham Rd Od,2024-03-23T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.11
113328,Sandringham Rd Od,2024-03-23T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.53
113328,Sandringham Rd Od,2024-03-23T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.57
113328,Sandringham Rd Od,2024-03-23T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.75
113328,Sandringham Rd Od,2024-03-23T07:20:00.000+00:00,feeder,1,N Current (RMS),A,68.1
113328,Sandringham Rd Od,2024-03-23T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.7
113328,Sandringham Rd Od,2024-03-23T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
113328,Sandringham Rd Od,2024-03-23T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.8
113328,Sandringham Rd Od,2024-03-23T07:20:00.000+00:00,transformer,,Temperature,C,21.0
113328,Sandringham Rd Od,2024-03-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
113328,Sandringham Rd Od,2024-03-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
113328,Sandringham Rd Od,2024-03-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
113328,Sandringham Rd Od,2024-03-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
113328,Sandringham Rd Od,2024-03-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
113328,Sandringham Rd Od,2024-03-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
113328,Sandringham Rd Od,2024-03-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
113328,Sandringham Rd Od,2024-03-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
113328,Sandringham Rd Od,2024-03-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
113328,Sandringham Rd Od,2024-03-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,44.06
113328,Sandringham Rd Od,2024-03-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,42.57
113328,Sandringham Rd Od,2024-03-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,46.45
113328,Sandringham Rd Od,2024-03-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,96.6
113328,Sandringham Rd Od,2024-03-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
113328,Sandringham Rd Od,2024-03-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
113328,Sandringham Rd Od,2024-03-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
113328,Sandringham Rd Od,2024-03-23T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
113328,Sandringham Rd Od,2024-03-23T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
113328,Sandringham Rd Od,2024-03-23T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
113328,Sandringham Rd Od,2024-03-23T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
113328,Sandringham Rd Od,2024-03-23T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.12
113328,Sandringham Rd Od,2024-03-23T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
113328,Sandringham Rd Od,2024-03-23T07:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-23T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-23T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-23T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-23T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
113328,Sandringham Rd Od,2024-03-23T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
113328,Sandringham Rd Od,2024-03-23T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.61
113328,Sandringham Rd Od,2024-03-23T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.76
113328,Sandringham Rd Od,2024-03-23T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.35
113328,Sandringham Rd Od,2024-03-23T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.13
113328,Sandringham Rd Od,2024-03-23T07:10:00.000+00:00,feeder,4,N Current (RMS),A,27.7
113328,Sandringham Rd Od,2024-03-23T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
113328,Sandringham Rd Od,2024-03-23T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.2
113328,Sandringham Rd Od,2024-03-23T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.6
113328,Sandringham Rd Od,2024-03-23T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.37
113328,Sandringham Rd Od,2024-03-23T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
113328,Sandringham Rd Od,2024-03-23T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
113328,Sandringham Rd Od,2024-03-23T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.38
113328,Sandringham Rd Od,2024-03-23T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.48
113328,Sandringham Rd Od,2024-03-23T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.29
