Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113328,Sandringham Rd Od,2024-03-23T07:10:00.000+00:00,feeder,3,N Current (RMS),A,44.6
113328,Sandringham Rd Od,2024-03-23T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.8
113328,Sandringham Rd Od,2024-03-23T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.2
113328,Sandringham Rd Od,2024-03-23T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
113328,Sandringham Rd Od,2024-03-23T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
113328,Sandringham Rd Od,2024-03-23T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.49
113328,Sandringham Rd Od,2024-03-23T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
113328,Sandringham Rd Od,2024-03-23T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.98
113328,Sandringham Rd Od,2024-03-23T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.49
113328,Sandringham Rd Od,2024-03-23T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.6
113328,Sandringham Rd Od,2024-03-23T07:10:00.000+00:00,feeder,2,N Current (RMS),A,38.4
113328,Sandringham Rd Od,2024-03-23T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.2
113328,Sandringham Rd Od,2024-03-23T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.2
113328,Sandringham Rd Od,2024-03-23T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.9
113328,Sandringham Rd Od,2024-03-23T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
113328,Sandringham Rd Od,2024-03-23T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
113328,Sandringham Rd Od,2024-03-23T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.93
113328,Sandringham Rd Od,2024-03-23T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.44
113328,Sandringham Rd Od,2024-03-23T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.91
113328,Sandringham Rd Od,2024-03-23T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.21
113328,Sandringham Rd Od,2024-03-23T07:10:00.000+00:00,feeder,1,N Current (RMS),A,61.1
113328,Sandringham Rd Od,2024-03-23T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
113328,Sandringham Rd Od,2024-03-23T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
113328,Sandringham Rd Od,2024-03-23T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.0
113328,Sandringham Rd Od,2024-03-23T07:10:00.000+00:00,transformer,,Temperature,C,21.0
113328,Sandringham Rd Od,2024-03-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
113328,Sandringham Rd Od,2024-03-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
113328,Sandringham Rd Od,2024-03-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
113328,Sandringham Rd Od,2024-03-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
113328,Sandringham Rd Od,2024-03-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
113328,Sandringham Rd Od,2024-03-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
113328,Sandringham Rd Od,2024-03-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
113328,Sandringham Rd Od,2024-03-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
113328,Sandringham Rd Od,2024-03-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.53
113328,Sandringham Rd Od,2024-03-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,41.54
113328,Sandringham Rd Od,2024-03-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,37.1
113328,Sandringham Rd Od,2024-03-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,44.19
113328,Sandringham Rd Od,2024-03-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,97.0
113328,Sandringham Rd Od,2024-03-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
113328,Sandringham Rd Od,2024-03-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
113328,Sandringham Rd Od,2024-03-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
113328,Sandringham Rd Od,2024-03-23T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
113328,Sandringham Rd Od,2024-03-23T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-23T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
113328,Sandringham Rd Od,2024-03-23T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
113328,Sandringham Rd Od,2024-03-23T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.15
113328,Sandringham Rd Od,2024-03-23T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.06
113328,Sandringham Rd Od,2024-03-23T07:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-23T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-23T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-23T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-23T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
113328,Sandringham Rd Od,2024-03-23T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
113328,Sandringham Rd Od,2024-03-23T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.49
113328,Sandringham Rd Od,2024-03-23T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.41
113328,Sandringham Rd Od,2024-03-23T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.25
113328,Sandringham Rd Od,2024-03-23T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.72
113328,Sandringham Rd Od,2024-03-23T07:00:00.000+00:00,feeder,4,N Current (RMS),A,32.6
113328,Sandringham Rd Od,2024-03-23T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.3
113328,Sandringham Rd Od,2024-03-23T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.3
113328,Sandringham Rd Od,2024-03-23T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.2
113328,Sandringham Rd Od,2024-03-23T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
113328,Sandringham Rd Od,2024-03-23T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
113328,Sandringham Rd Od,2024-03-23T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
113328,Sandringham Rd Od,2024-03-23T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.92
113328,Sandringham Rd Od,2024-03-23T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.92
113328,Sandringham Rd Od,2024-03-23T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.66
113328,Sandringham Rd Od,2024-03-23T07:00:00.000+00:00,feeder,3,N Current (RMS),A,40.4
113328,Sandringham Rd Od,2024-03-23T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
113328,Sandringham Rd Od,2024-03-23T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.3
113328,Sandringham Rd Od,2024-03-23T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
113328,Sandringham Rd Od,2024-03-23T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
113328,Sandringham Rd Od,2024-03-23T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.97
113328,Sandringham Rd Od,2024-03-23T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
113328,Sandringham Rd Od,2024-03-23T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.14
113328,Sandringham Rd Od,2024-03-23T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.56
113328,Sandringham Rd Od,2024-03-23T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.98
113328,Sandringham Rd Od,2024-03-23T07:00:00.000+00:00,feeder,2,N Current (RMS),A,47.6
113328,Sandringham Rd Od,2024-03-23T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,81.4
113328,Sandringham Rd Od,2024-03-23T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
113328,Sandringham Rd Od,2024-03-23T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
113328,Sandringham Rd Od,2024-03-23T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
113328,Sandringham Rd Od,2024-03-23T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
113328,Sandringham Rd Od,2024-03-23T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.35
113328,Sandringham Rd Od,2024-03-23T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.56
113328,Sandringham Rd Od,2024-03-23T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.65
113328,Sandringham Rd Od,2024-03-23T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.68
113328,Sandringham Rd Od,2024-03-23T07:00:00.000+00:00,feeder,1,N Current (RMS),A,61.8
113328,Sandringham Rd Od,2024-03-23T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
113328,Sandringham Rd Od,2024-03-23T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
113328,Sandringham Rd Od,2024-03-23T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,88.5
113328,Sandringham Rd Od,2024-03-23T07:00:00.000+00:00,transformer,,Temperature,C,21.0
113328,Sandringham Rd Od,2024-03-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
113328,Sandringham Rd Od,2024-03-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
113328,Sandringham Rd Od,2024-03-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
113328,Sandringham Rd Od,2024-03-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
113328,Sandringham Rd Od,2024-03-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
113328,Sandringham Rd Od,2024-03-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
113328,Sandringham Rd Od,2024-03-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
113328,Sandringham Rd Od,2024-03-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
113328,Sandringham Rd Od,2024-03-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.61
113328,Sandringham Rd Od,2024-03-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,36.04
113328,Sandringham Rd Od,2024-03-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,34.24
113328,Sandringham Rd Od,2024-03-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,45.98
113328,Sandringham Rd Od,2024-03-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,100.1
113328,Sandringham Rd Od,2024-03-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
113328,Sandringham Rd Od,2024-03-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
113328,Sandringham Rd Od,2024-03-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
113328,Sandringham Rd Od,2024-03-23T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-23T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
113328,Sandringham Rd Od,2024-03-23T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
113328,Sandringham Rd Od,2024-03-23T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
113328,Sandringham Rd Od,2024-03-23T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.18
113328,Sandringham Rd Od,2024-03-23T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.11
113328,Sandringham Rd Od,2024-03-23T06:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-23T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-23T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-23T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-23T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
113328,Sandringham Rd Od,2024-03-23T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
113328,Sandringham Rd Od,2024-03-23T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.27
113328,Sandringham Rd Od,2024-03-23T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.94
113328,Sandringham Rd Od,2024-03-23T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.5
113328,Sandringham Rd Od,2024-03-23T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.66
113328,Sandringham Rd Od,2024-03-23T06:50:00.000+00:00,feeder,4,N Current (RMS),A,45.1
113328,Sandringham Rd Od,2024-03-23T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.7
113328,Sandringham Rd Od,2024-03-23T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.2
113328,Sandringham Rd Od,2024-03-23T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,69.3
113328,Sandringham Rd Od,2024-03-23T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.31
113328,Sandringham Rd Od,2024-03-23T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
113328,Sandringham Rd Od,2024-03-23T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
113328,Sandringham Rd Od,2024-03-23T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.3
113328,Sandringham Rd Od,2024-03-23T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.53
113328,Sandringham Rd Od,2024-03-23T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.25
113328,Sandringham Rd Od,2024-03-23T06:50:00.000+00:00,feeder,3,N Current (RMS),A,22.9
113328,Sandringham Rd Od,2024-03-23T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
113328,Sandringham Rd Od,2024-03-23T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
113328,Sandringham Rd Od,2024-03-23T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.9
113328,Sandringham Rd Od,2024-03-23T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
113328,Sandringham Rd Od,2024-03-23T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.98
113328,Sandringham Rd Od,2024-03-23T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
113328,Sandringham Rd Od,2024-03-23T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.05
113328,Sandringham Rd Od,2024-03-23T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.29
113328,Sandringham Rd Od,2024-03-23T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.63
113328,Sandringham Rd Od,2024-03-23T06:50:00.000+00:00,feeder,2,N Current (RMS),A,35.9
113328,Sandringham Rd Od,2024-03-23T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.3
113328,Sandringham Rd Od,2024-03-23T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.8
113328,Sandringham Rd Od,2024-03-23T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
113328,Sandringham Rd Od,2024-03-23T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
113328,Sandringham Rd Od,2024-03-23T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
113328,Sandringham Rd Od,2024-03-23T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.5
113328,Sandringham Rd Od,2024-03-23T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.24
113328,Sandringham Rd Od,2024-03-23T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.09
113328,Sandringham Rd Od,2024-03-23T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.54
113328,Sandringham Rd Od,2024-03-23T06:50:00.000+00:00,feeder,1,N Current (RMS),A,43.4
113328,Sandringham Rd Od,2024-03-23T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
113328,Sandringham Rd Od,2024-03-23T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
113328,Sandringham Rd Od,2024-03-23T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.7
113328,Sandringham Rd Od,2024-03-23T06:50:00.000+00:00,transformer,,Temperature,C,21.1
113328,Sandringham Rd Od,2024-03-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
113328,Sandringham Rd Od,2024-03-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
113328,Sandringham Rd Od,2024-03-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
113328,Sandringham Rd Od,2024-03-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
113328,Sandringham Rd Od,2024-03-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
113328,Sandringham Rd Od,2024-03-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
113328,Sandringham Rd Od,2024-03-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
113328,Sandringham Rd Od,2024-03-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
113328,Sandringham Rd Od,2024-03-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.48
113328,Sandringham Rd Od,2024-03-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,32.56
113328,Sandringham Rd Od,2024-03-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,37.24
113328,Sandringham Rd Od,2024-03-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,43.97
113328,Sandringham Rd Od,2024-03-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,95.7
113328,Sandringham Rd Od,2024-03-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
113328,Sandringham Rd Od,2024-03-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
113328,Sandringham Rd Od,2024-03-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
113328,Sandringham Rd Od,2024-03-23T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
113328,Sandringham Rd Od,2024-03-23T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
113328,Sandringham Rd Od,2024-03-23T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
113328,Sandringham Rd Od,2024-03-23T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
113328,Sandringham Rd Od,2024-03-23T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.18
113328,Sandringham Rd Od,2024-03-23T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.13
113328,Sandringham Rd Od,2024-03-23T06:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-23T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-23T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-23T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-23T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
113328,Sandringham Rd Od,2024-03-23T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
113328,Sandringham Rd Od,2024-03-23T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.47
113328,Sandringham Rd Od,2024-03-23T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.85
113328,Sandringham Rd Od,2024-03-23T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.55
113328,Sandringham Rd Od,2024-03-23T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.1
113328,Sandringham Rd Od,2024-03-23T06:40:00.000+00:00,feeder,4,N Current (RMS),A,43.0
113328,Sandringham Rd Od,2024-03-23T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
113328,Sandringham Rd Od,2024-03-23T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.2
113328,Sandringham Rd Od,2024-03-23T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,65.3
113328,Sandringham Rd Od,2024-03-23T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.37
113328,Sandringham Rd Od,2024-03-23T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
113328,Sandringham Rd Od,2024-03-23T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
113328,Sandringham Rd Od,2024-03-23T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.44
113328,Sandringham Rd Od,2024-03-23T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.33
113328,Sandringham Rd Od,2024-03-23T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.13
113328,Sandringham Rd Od,2024-03-23T06:40:00.000+00:00,feeder,3,N Current (RMS),A,26.4
113328,Sandringham Rd Od,2024-03-23T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
113328,Sandringham Rd Od,2024-03-23T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
113328,Sandringham Rd Od,2024-03-23T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.8
113328,Sandringham Rd Od,2024-03-23T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
113328,Sandringham Rd Od,2024-03-23T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.79
113328,Sandringham Rd Od,2024-03-23T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
113328,Sandringham Rd Od,2024-03-23T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.9
113328,Sandringham Rd Od,2024-03-23T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.64
113328,Sandringham Rd Od,2024-03-23T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.68
113328,Sandringham Rd Od,2024-03-23T06:40:00.000+00:00,feeder,2,N Current (RMS),A,30.1
113328,Sandringham Rd Od,2024-03-23T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.4
113328,Sandringham Rd Od,2024-03-23T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
113328,Sandringham Rd Od,2024-03-23T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
113328,Sandringham Rd Od,2024-03-23T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
113328,Sandringham Rd Od,2024-03-23T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
113328,Sandringham Rd Od,2024-03-23T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.45
113328,Sandringham Rd Od,2024-03-23T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
113328,Sandringham Rd Od,2024-03-23T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.68
113328,Sandringham Rd Od,2024-03-23T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.62
113328,Sandringham Rd Od,2024-03-23T06:40:00.000+00:00,feeder,1,N Current (RMS),A,52.6
113328,Sandringham Rd Od,2024-03-23T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
113328,Sandringham Rd Od,2024-03-23T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
113328,Sandringham Rd Od,2024-03-23T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.7
113328,Sandringham Rd Od,2024-03-23T06:40:00.000+00:00,transformer,,Temperature,C,21.1
113328,Sandringham Rd Od,2024-03-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
113328,Sandringham Rd Od,2024-03-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
113328,Sandringham Rd Od,2024-03-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
113328,Sandringham Rd Od,2024-03-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
113328,Sandringham Rd Od,2024-03-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
113328,Sandringham Rd Od,2024-03-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
113328,Sandringham Rd Od,2024-03-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
113328,Sandringham Rd Od,2024-03-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
113328,Sandringham Rd Od,2024-03-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.55
113328,Sandringham Rd Od,2024-03-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,31.23
113328,Sandringham Rd Od,2024-03-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.02
113328,Sandringham Rd Od,2024-03-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,47.4
113328,Sandringham Rd Od,2024-03-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,104.9
113328,Sandringham Rd Od,2024-03-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
113328,Sandringham Rd Od,2024-03-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
113328,Sandringham Rd Od,2024-03-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
113328,Sandringham Rd Od,2024-03-23T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
113328,Sandringham Rd Od,2024-03-23T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
113328,Sandringham Rd Od,2024-03-23T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,89.4
113328,Sandringham Rd Od,2024-03-23T06:20:00.000+00:00,transformer,,Temperature,C,21.3
113328,Sandringham Rd Od,2024-03-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
113328,Sandringham Rd Od,2024-03-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
113328,Sandringham Rd Od,2024-03-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
113328,Sandringham Rd Od,2024-03-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
113328,Sandringham Rd Od,2024-03-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
113328,Sandringham Rd Od,2024-03-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
113328,Sandringham Rd Od,2024-03-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
113328,Sandringham Rd Od,2024-03-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
113328,Sandringham Rd Od,2024-03-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.57
113328,Sandringham Rd Od,2024-03-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.17
113328,Sandringham Rd Od,2024-03-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,29.21
113328,Sandringham Rd Od,2024-03-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,44.51
113328,Sandringham Rd Od,2024-03-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,108.6
113328,Sandringham Rd Od,2024-03-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
113328,Sandringham Rd Od,2024-03-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
113328,Sandringham Rd Od,2024-03-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
113328,Sandringham Rd Od,2024-03-23T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-23T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-23T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
113328,Sandringham Rd Od,2024-03-23T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
113328,Sandringham Rd Od,2024-03-23T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.15
113328,Sandringham Rd Od,2024-03-23T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.07
113328,Sandringham Rd Od,2024-03-23T06:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-23T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-23T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-23T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-23T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
113328,Sandringham Rd Od,2024-03-23T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.91
113328,Sandringham Rd Od,2024-03-23T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.33
113328,Sandringham Rd Od,2024-03-23T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.58
113328,Sandringham Rd Od,2024-03-23T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.47
113328,Sandringham Rd Od,2024-03-23T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.65
113328,Sandringham Rd Od,2024-03-23T06:10:00.000+00:00,feeder,4,N Current (RMS),A,32.3
113328,Sandringham Rd Od,2024-03-23T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
113328,Sandringham Rd Od,2024-03-23T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
113328,Sandringham Rd Od,2024-03-23T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.1
113328,Sandringham Rd Od,2024-03-23T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
113328,Sandringham Rd Od,2024-03-23T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
113328,Sandringham Rd Od,2024-03-23T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
113328,Sandringham Rd Od,2024-03-23T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.75
113328,Sandringham Rd Od,2024-03-23T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.88
113328,Sandringham Rd Od,2024-03-23T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.91
113328,Sandringham Rd Od,2024-03-23T06:10:00.000+00:00,feeder,3,N Current (RMS),A,25.0
113328,Sandringham Rd Od,2024-03-23T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.7
113328,Sandringham Rd Od,2024-03-23T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
113328,Sandringham Rd Od,2024-03-23T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.3
113328,Sandringham Rd Od,2024-03-23T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
113328,Sandringham Rd Od,2024-03-23T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.05
113328,Sandringham Rd Od,2024-03-23T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
113328,Sandringham Rd Od,2024-03-23T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.24
113328,Sandringham Rd Od,2024-03-23T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.72
113328,Sandringham Rd Od,2024-03-23T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.59
113328,Sandringham Rd Od,2024-03-23T06:10:00.000+00:00,feeder,2,N Current (RMS),A,28.1
113328,Sandringham Rd Od,2024-03-23T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.4
113328,Sandringham Rd Od,2024-03-23T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.7
113328,Sandringham Rd Od,2024-03-23T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
113328,Sandringham Rd Od,2024-03-23T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
113328,Sandringham Rd Od,2024-03-23T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
113328,Sandringham Rd Od,2024-03-23T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.71
113328,Sandringham Rd Od,2024-03-23T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.38
113328,Sandringham Rd Od,2024-03-23T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.07
113328,Sandringham Rd Od,2024-03-23T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.96
113328,Sandringham Rd Od,2024-03-23T06:10:00.000+00:00,feeder,1,N Current (RMS),A,43.5
113328,Sandringham Rd Od,2024-03-23T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
113328,Sandringham Rd Od,2024-03-23T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
113328,Sandringham Rd Od,2024-03-23T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.6
113328,Sandringham Rd Od,2024-03-23T06:10:00.000+00:00,transformer,,Temperature,C,21.3
113328,Sandringham Rd Od,2024-03-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
113328,Sandringham Rd Od,2024-03-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
113328,Sandringham Rd Od,2024-03-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
113328,Sandringham Rd Od,2024-03-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
113328,Sandringham Rd Od,2024-03-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
113328,Sandringham Rd Od,2024-03-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
113328,Sandringham Rd Od,2024-03-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
113328,Sandringham Rd Od,2024-03-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
113328,Sandringham Rd Od,2024-03-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.06
113328,Sandringham Rd Od,2024-03-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,26.98
113328,Sandringham Rd Od,2024-03-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
113328,Sandringham Rd Od,2024-03-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,37.04
113328,Sandringham Rd Od,2024-03-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,87.1
113328,Sandringham Rd Od,2024-03-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
113328,Sandringham Rd Od,2024-03-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
113328,Sandringham Rd Od,2024-03-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
113328,Sandringham Rd Od,2024-03-23T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-23T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-23T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
113328,Sandringham Rd Od,2024-03-23T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
113328,Sandringham Rd Od,2024-03-23T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.14
113328,Sandringham Rd Od,2024-03-23T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.06
113328,Sandringham Rd Od,2024-03-23T06:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-23T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-23T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-23T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-23T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
113328,Sandringham Rd Od,2024-03-23T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
113328,Sandringham Rd Od,2024-03-23T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
113328,Sandringham Rd Od,2024-03-23T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.08
113328,Sandringham Rd Od,2024-03-23T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.99
113328,Sandringham Rd Od,2024-03-23T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.21
113328,Sandringham Rd Od,2024-03-23T06:00:00.000+00:00,feeder,4,N Current (RMS),A,29.7
113328,Sandringham Rd Od,2024-03-23T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
113328,Sandringham Rd Od,2024-03-23T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.5
113328,Sandringham Rd Od,2024-03-23T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
113328,Sandringham Rd Od,2024-03-23T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
113328,Sandringham Rd Od,2024-03-23T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
113328,Sandringham Rd Od,2024-03-23T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
113328,Sandringham Rd Od,2024-03-23T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.95
113328,Sandringham Rd Od,2024-03-23T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.92
113328,Sandringham Rd Od,2024-03-23T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.55
113328,Sandringham Rd Od,2024-03-23T06:00:00.000+00:00,feeder,3,N Current (RMS),A,29.5
113328,Sandringham Rd Od,2024-03-23T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
113328,Sandringham Rd Od,2024-03-23T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.3
113328,Sandringham Rd Od,2024-03-23T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
113328,Sandringham Rd Od,2024-03-23T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
113328,Sandringham Rd Od,2024-03-23T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.28
113328,Sandringham Rd Od,2024-03-23T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
113328,Sandringham Rd Od,2024-03-23T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.14
113328,Sandringham Rd Od,2024-03-23T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.46
113328,Sandringham Rd Od,2024-03-23T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.83
113328,Sandringham Rd Od,2024-03-23T06:00:00.000+00:00,feeder,2,N Current (RMS),A,21.8
113328,Sandringham Rd Od,2024-03-23T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
113328,Sandringham Rd Od,2024-03-23T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
113328,Sandringham Rd Od,2024-03-23T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
113328,Sandringham Rd Od,2024-03-23T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
113328,Sandringham Rd Od,2024-03-23T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
113328,Sandringham Rd Od,2024-03-23T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.51
113328,Sandringham Rd Od,2024-03-23T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.99
113328,Sandringham Rd Od,2024-03-23T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.21
113328,Sandringham Rd Od,2024-03-23T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.88
113328,Sandringham Rd Od,2024-03-23T06:00:00.000+00:00,feeder,1,N Current (RMS),A,40.9
113328,Sandringham Rd Od,2024-03-23T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
113328,Sandringham Rd Od,2024-03-23T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
113328,Sandringham Rd Od,2024-03-23T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
113328,Sandringham Rd Od,2024-03-23T06:00:00.000+00:00,transformer,,Temperature,C,21.4
113328,Sandringham Rd Od,2024-03-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
113328,Sandringham Rd Od,2024-03-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
113328,Sandringham Rd Od,2024-03-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
113328,Sandringham Rd Od,2024-03-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
113328,Sandringham Rd Od,2024-03-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
113328,Sandringham Rd Od,2024-03-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
113328,Sandringham Rd Od,2024-03-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
113328,Sandringham Rd Od,2024-03-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
113328,Sandringham Rd Od,2024-03-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
113328,Sandringham Rd Od,2024-03-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.18
113328,Sandringham Rd Od,2024-03-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,28.45
113328,Sandringham Rd Od,2024-03-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,34.4
113328,Sandringham Rd Od,2024-03-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,83.7
113328,Sandringham Rd Od,2024-03-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
113328,Sandringham Rd Od,2024-03-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
113328,Sandringham Rd Od,2024-03-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
113328,Sandringham Rd Od,2024-03-23T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-23T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
113328,Sandringham Rd Od,2024-03-23T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
113328,Sandringham Rd Od,2024-03-23T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
113328,Sandringham Rd Od,2024-03-23T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.16
113328,Sandringham Rd Od,2024-03-23T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.05
113328,Sandringham Rd Od,2024-03-23T05:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-23T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-23T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-23T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-23T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
113328,Sandringham Rd Od,2024-03-23T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
113328,Sandringham Rd Od,2024-03-23T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.48
113328,Sandringham Rd Od,2024-03-23T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.36
113328,Sandringham Rd Od,2024-03-23T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.08
113328,Sandringham Rd Od,2024-03-23T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.5
113328,Sandringham Rd Od,2024-03-23T05:50:00.000+00:00,feeder,4,N Current (RMS),A,30.3
113328,Sandringham Rd Od,2024-03-23T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.3
113328,Sandringham Rd Od,2024-03-23T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.8
113328,Sandringham Rd Od,2024-03-23T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.2
113328,Sandringham Rd Od,2024-03-23T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
113328,Sandringham Rd Od,2024-03-23T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
113328,Sandringham Rd Od,2024-03-23T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
113328,Sandringham Rd Od,2024-03-23T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.27
113328,Sandringham Rd Od,2024-03-23T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.54
113328,Sandringham Rd Od,2024-03-23T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.96
113328,Sandringham Rd Od,2024-03-23T05:50:00.000+00:00,feeder,3,N Current (RMS),A,19.1
113328,Sandringham Rd Od,2024-03-23T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
113328,Sandringham Rd Od,2024-03-23T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
113328,Sandringham Rd Od,2024-03-23T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
113328,Sandringham Rd Od,2024-03-23T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
113328,Sandringham Rd Od,2024-03-23T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.15
113328,Sandringham Rd Od,2024-03-23T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
113328,Sandringham Rd Od,2024-03-23T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.91
113328,Sandringham Rd Od,2024-03-23T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.59
113328,Sandringham Rd Od,2024-03-23T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.02
113328,Sandringham Rd Od,2024-03-23T05:50:00.000+00:00,feeder,2,N Current (RMS),A,27.1
113328,Sandringham Rd Od,2024-03-23T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.7
113328,Sandringham Rd Od,2024-03-23T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
113328,Sandringham Rd Od,2024-03-23T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
113328,Sandringham Rd Od,2024-03-23T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
113328,Sandringham Rd Od,2024-03-23T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
113328,Sandringham Rd Od,2024-03-23T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.23
113328,Sandringham Rd Od,2024-03-23T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.87
113328,Sandringham Rd Od,2024-03-23T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.94
113328,Sandringham Rd Od,2024-03-23T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.52
113328,Sandringham Rd Od,2024-03-23T05:50:00.000+00:00,feeder,1,N Current (RMS),A,43.3
113328,Sandringham Rd Od,2024-03-23T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
113328,Sandringham Rd Od,2024-03-23T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
113328,Sandringham Rd Od,2024-03-23T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
113328,Sandringham Rd Od,2024-03-23T05:50:00.000+00:00,transformer,,Temperature,C,21.5
113328,Sandringham Rd Od,2024-03-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
113328,Sandringham Rd Od,2024-03-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
113328,Sandringham Rd Od,2024-03-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
113328,Sandringham Rd Od,2024-03-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
113328,Sandringham Rd Od,2024-03-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
113328,Sandringham Rd Od,2024-03-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
113328,Sandringham Rd Od,2024-03-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
113328,Sandringham Rd Od,2024-03-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
113328,Sandringham Rd Od,2024-03-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.62
113328,Sandringham Rd Od,2024-03-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,28.41
113328,Sandringham Rd Od,2024-03-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
113328,Sandringham Rd Od,2024-03-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,31.95
113328,Sandringham Rd Od,2024-03-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,83.7
113328,Sandringham Rd Od,2024-03-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
113328,Sandringham Rd Od,2024-03-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
113328,Sandringham Rd Od,2024-03-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
113328,Sandringham Rd Od,2024-03-23T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-23T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
113328,Sandringham Rd Od,2024-03-23T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
113328,Sandringham Rd Od,2024-03-23T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
113328,Sandringham Rd Od,2024-03-23T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.16
113328,Sandringham Rd Od,2024-03-23T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
113328,Sandringham Rd Od,2024-03-23T05:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-23T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-23T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-23T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-23T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
113328,Sandringham Rd Od,2024-03-23T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
113328,Sandringham Rd Od,2024-03-23T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.35
113328,Sandringham Rd Od,2024-03-23T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.28
113328,Sandringham Rd Od,2024-03-23T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.61
113328,Sandringham Rd Od,2024-03-23T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.06
113328,Sandringham Rd Od,2024-03-23T05:40:00.000+00:00,feeder,4,N Current (RMS),A,32.3
113328,Sandringham Rd Od,2024-03-23T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.9
113328,Sandringham Rd Od,2024-03-23T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.2
113328,Sandringham Rd Od,2024-03-23T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.6
113328,Sandringham Rd Od,2024-03-23T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.34
113328,Sandringham Rd Od,2024-03-23T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
113328,Sandringham Rd Od,2024-03-23T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
113328,Sandringham Rd Od,2024-03-23T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.39
113328,Sandringham Rd Od,2024-03-23T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.65
113328,Sandringham Rd Od,2024-03-23T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.81
113328,Sandringham Rd Od,2024-03-23T05:40:00.000+00:00,feeder,3,N Current (RMS),A,16.0
113328,Sandringham Rd Od,2024-03-23T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
113328,Sandringham Rd Od,2024-03-23T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
113328,Sandringham Rd Od,2024-03-23T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
113328,Sandringham Rd Od,2024-03-23T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
113328,Sandringham Rd Od,2024-03-23T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.7
113328,Sandringham Rd Od,2024-03-23T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
113328,Sandringham Rd Od,2024-03-23T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.03
113328,Sandringham Rd Od,2024-03-23T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.93
113328,Sandringham Rd Od,2024-03-23T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.96
113328,Sandringham Rd Od,2024-03-23T05:40:00.000+00:00,feeder,2,N Current (RMS),A,25.2
113328,Sandringham Rd Od,2024-03-23T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.9
113328,Sandringham Rd Od,2024-03-23T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
113328,Sandringham Rd Od,2024-03-23T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
113328,Sandringham Rd Od,2024-03-23T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
113328,Sandringham Rd Od,2024-03-23T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
113328,Sandringham Rd Od,2024-03-23T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.75
113328,Sandringham Rd Od,2024-03-23T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.88
113328,Sandringham Rd Od,2024-03-23T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.34
113328,Sandringham Rd Od,2024-03-23T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.77
113328,Sandringham Rd Od,2024-03-23T05:40:00.000+00:00,feeder,1,N Current (RMS),A,48.9
113328,Sandringham Rd Od,2024-03-23T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
113328,Sandringham Rd Od,2024-03-23T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
113328,Sandringham Rd Od,2024-03-23T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.1
113328,Sandringham Rd Od,2024-03-23T05:40:00.000+00:00,transformer,,Temperature,C,21.6
113328,Sandringham Rd Od,2024-03-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
113328,Sandringham Rd Od,2024-03-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
113328,Sandringham Rd Od,2024-03-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
113328,Sandringham Rd Od,2024-03-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
113328,Sandringham Rd Od,2024-03-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
113328,Sandringham Rd Od,2024-03-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
113328,Sandringham Rd Od,2024-03-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
113328,Sandringham Rd Od,2024-03-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
113328,Sandringham Rd Od,2024-03-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.11
113328,Sandringham Rd Od,2024-03-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,35.56
113328,Sandringham Rd Od,2024-03-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.37
113328,Sandringham Rd Od,2024-03-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,31.57
113328,Sandringham Rd Od,2024-03-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,93.9
113328,Sandringham Rd Od,2024-03-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
113328,Sandringham Rd Od,2024-03-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
113328,Sandringham Rd Od,2024-03-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
113328,Sandringham Rd Od,2024-03-23T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-23T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
113328,Sandringham Rd Od,2024-03-23T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
113328,Sandringham Rd Od,2024-03-23T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
113328,Sandringham Rd Od,2024-03-23T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.12
113328,Sandringham Rd Od,2024-03-23T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.05
113328,Sandringham Rd Od,2024-03-23T05:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-23T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-23T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
