Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113328,Sandringham Rd Od,2024-03-23T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-23T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.04
113328,Sandringham Rd Od,2024-03-23T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.06
113328,Sandringham Rd Od,2024-03-23T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.18
113328,Sandringham Rd Od,2024-03-23T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.51
113328,Sandringham Rd Od,2024-03-23T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.63
113328,Sandringham Rd Od,2024-03-23T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.24
113328,Sandringham Rd Od,2024-03-23T05:30:00.000+00:00,feeder,4,N Current (RMS),A,25.7
113328,Sandringham Rd Od,2024-03-23T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
113328,Sandringham Rd Od,2024-03-23T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.9
113328,Sandringham Rd Od,2024-03-23T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.8
113328,Sandringham Rd Od,2024-03-23T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.61
113328,Sandringham Rd Od,2024-03-23T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
113328,Sandringham Rd Od,2024-03-23T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
113328,Sandringham Rd Od,2024-03-23T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.28
113328,Sandringham Rd Od,2024-03-23T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.28
113328,Sandringham Rd Od,2024-03-23T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.33
113328,Sandringham Rd Od,2024-03-23T05:30:00.000+00:00,feeder,3,N Current (RMS),A,20.9
113328,Sandringham Rd Od,2024-03-23T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.1
113328,Sandringham Rd Od,2024-03-23T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.1
113328,Sandringham Rd Od,2024-03-23T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
113328,Sandringham Rd Od,2024-03-23T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.11
113328,Sandringham Rd Od,2024-03-23T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.93
113328,Sandringham Rd Od,2024-03-23T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
113328,Sandringham Rd Od,2024-03-23T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.11
113328,Sandringham Rd Od,2024-03-23T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.79
113328,Sandringham Rd Od,2024-03-23T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.76
113328,Sandringham Rd Od,2024-03-23T05:30:00.000+00:00,feeder,2,N Current (RMS),A,24.3
113328,Sandringham Rd Od,2024-03-23T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.4
113328,Sandringham Rd Od,2024-03-23T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
113328,Sandringham Rd Od,2024-03-23T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
113328,Sandringham Rd Od,2024-03-23T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.33
113328,Sandringham Rd Od,2024-03-23T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
113328,Sandringham Rd Od,2024-03-23T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.96
113328,Sandringham Rd Od,2024-03-23T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.52
113328,Sandringham Rd Od,2024-03-23T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.59
113328,Sandringham Rd Od,2024-03-23T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.97
113328,Sandringham Rd Od,2024-03-23T05:30:00.000+00:00,feeder,1,N Current (RMS),A,60.4
113328,Sandringham Rd Od,2024-03-23T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
113328,Sandringham Rd Od,2024-03-23T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
113328,Sandringham Rd Od,2024-03-23T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.8
113328,Sandringham Rd Od,2024-03-23T05:30:00.000+00:00,transformer,,Temperature,C,21.7
113328,Sandringham Rd Od,2024-03-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
113328,Sandringham Rd Od,2024-03-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
113328,Sandringham Rd Od,2024-03-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
113328,Sandringham Rd Od,2024-03-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
113328,Sandringham Rd Od,2024-03-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
113328,Sandringham Rd Od,2024-03-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
113328,Sandringham Rd Od,2024-03-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
113328,Sandringham Rd Od,2024-03-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
113328,Sandringham Rd Od,2024-03-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.32
113328,Sandringham Rd Od,2024-03-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,26.42
113328,Sandringham Rd Od,2024-03-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.17
113328,Sandringham Rd Od,2024-03-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,34.25
113328,Sandringham Rd Od,2024-03-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,87.9
113328,Sandringham Rd Od,2024-03-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
113328,Sandringham Rd Od,2024-03-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
113328,Sandringham Rd Od,2024-03-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
113328,Sandringham Rd Od,2024-03-23T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-23T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-23T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
113328,Sandringham Rd Od,2024-03-23T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
113328,Sandringham Rd Od,2024-03-23T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.13
113328,Sandringham Rd Od,2024-03-23T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.09
113328,Sandringham Rd Od,2024-03-23T05:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-23T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-23T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-23T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-23T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
113328,Sandringham Rd Od,2024-03-23T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.19
113328,Sandringham Rd Od,2024-03-23T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.94
113328,Sandringham Rd Od,2024-03-23T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.23
113328,Sandringham Rd Od,2024-03-23T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.23
113328,Sandringham Rd Od,2024-03-23T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.68
113328,Sandringham Rd Od,2024-03-23T05:20:00.000+00:00,feeder,4,N Current (RMS),A,30.5
113328,Sandringham Rd Od,2024-03-23T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
113328,Sandringham Rd Od,2024-03-23T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.3
113328,Sandringham Rd Od,2024-03-23T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.6
113328,Sandringham Rd Od,2024-03-23T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.37
113328,Sandringham Rd Od,2024-03-23T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
113328,Sandringham Rd Od,2024-03-23T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
113328,Sandringham Rd Od,2024-03-23T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.59
113328,Sandringham Rd Od,2024-03-23T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.69
113328,Sandringham Rd Od,2024-03-23T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.26
113328,Sandringham Rd Od,2024-03-23T05:20:00.000+00:00,feeder,3,N Current (RMS),A,18.2
113328,Sandringham Rd Od,2024-03-23T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
113328,Sandringham Rd Od,2024-03-23T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
113328,Sandringham Rd Od,2024-03-23T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
113328,Sandringham Rd Od,2024-03-23T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.56
113328,Sandringham Rd Od,2024-03-23T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.38
113328,Sandringham Rd Od,2024-03-23T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
113328,Sandringham Rd Od,2024-03-23T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.66
113328,Sandringham Rd Od,2024-03-23T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.75
113328,Sandringham Rd Od,2024-03-23T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.88
113328,Sandringham Rd Od,2024-03-23T05:20:00.000+00:00,feeder,2,N Current (RMS),A,23.2
113328,Sandringham Rd Od,2024-03-23T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.9
113328,Sandringham Rd Od,2024-03-23T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
113328,Sandringham Rd Od,2024-03-23T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
113328,Sandringham Rd Od,2024-03-23T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
113328,Sandringham Rd Od,2024-03-23T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
113328,Sandringham Rd Od,2024-03-23T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.06
113328,Sandringham Rd Od,2024-03-23T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.96
113328,Sandringham Rd Od,2024-03-23T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.62
113328,Sandringham Rd Od,2024-03-23T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.54
113328,Sandringham Rd Od,2024-03-23T05:20:00.000+00:00,feeder,1,N Current (RMS),A,43.9
113328,Sandringham Rd Od,2024-03-23T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
113328,Sandringham Rd Od,2024-03-23T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
113328,Sandringham Rd Od,2024-03-23T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.4
113328,Sandringham Rd Od,2024-03-23T05:20:00.000+00:00,transformer,,Temperature,C,21.8
113328,Sandringham Rd Od,2024-03-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
113328,Sandringham Rd Od,2024-03-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
113328,Sandringham Rd Od,2024-03-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
113328,Sandringham Rd Od,2024-03-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
113328,Sandringham Rd Od,2024-03-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
113328,Sandringham Rd Od,2024-03-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
113328,Sandringham Rd Od,2024-03-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
113328,Sandringham Rd Od,2024-03-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
113328,Sandringham Rd Od,2024-03-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.83
113328,Sandringham Rd Od,2024-03-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.45
113328,Sandringham Rd Od,2024-03-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.15
113328,Sandringham Rd Od,2024-03-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,34.27
113328,Sandringham Rd Od,2024-03-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,89.9
113328,Sandringham Rd Od,2024-03-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
113328,Sandringham Rd Od,2024-03-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
113328,Sandringham Rd Od,2024-03-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
113328,Sandringham Rd Od,2024-03-23T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-23T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
113328,Sandringham Rd Od,2024-03-23T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
113328,Sandringham Rd Od,2024-03-23T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
113328,Sandringham Rd Od,2024-03-23T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.11
113328,Sandringham Rd Od,2024-03-23T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.07
113328,Sandringham Rd Od,2024-03-23T05:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-23T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-23T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-23T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-23T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.23
113328,Sandringham Rd Od,2024-03-23T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.36
113328,Sandringham Rd Od,2024-03-23T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.8
113328,Sandringham Rd Od,2024-03-23T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.22
113328,Sandringham Rd Od,2024-03-23T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.01
113328,Sandringham Rd Od,2024-03-23T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.55
113328,Sandringham Rd Od,2024-03-23T05:10:00.000+00:00,feeder,4,N Current (RMS),A,26.3
113328,Sandringham Rd Od,2024-03-23T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
113328,Sandringham Rd Od,2024-03-23T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.8
113328,Sandringham Rd Od,2024-03-23T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.4
113328,Sandringham Rd Od,2024-03-23T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.28
113328,Sandringham Rd Od,2024-03-23T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
113328,Sandringham Rd Od,2024-03-23T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
113328,Sandringham Rd Od,2024-03-23T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.02
113328,Sandringham Rd Od,2024-03-23T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
113328,Sandringham Rd Od,2024-03-23T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.9
113328,Sandringham Rd Od,2024-03-23T05:10:00.000+00:00,feeder,3,N Current (RMS),A,16.4
113328,Sandringham Rd Od,2024-03-23T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
113328,Sandringham Rd Od,2024-03-23T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
113328,Sandringham Rd Od,2024-03-23T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
113328,Sandringham Rd Od,2024-03-23T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
113328,Sandringham Rd Od,2024-03-23T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.29
113328,Sandringham Rd Od,2024-03-23T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
113328,Sandringham Rd Od,2024-03-23T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.48
113328,Sandringham Rd Od,2024-03-23T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.68
113328,Sandringham Rd Od,2024-03-23T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.32
113328,Sandringham Rd Od,2024-03-23T05:10:00.000+00:00,feeder,2,N Current (RMS),A,22.8
113328,Sandringham Rd Od,2024-03-23T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
113328,Sandringham Rd Od,2024-03-23T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
113328,Sandringham Rd Od,2024-03-23T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
113328,Sandringham Rd Od,2024-03-23T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
113328,Sandringham Rd Od,2024-03-23T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
113328,Sandringham Rd Od,2024-03-23T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.0
113328,Sandringham Rd Od,2024-03-23T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.06
113328,Sandringham Rd Od,2024-03-23T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.6
113328,Sandringham Rd Od,2024-03-23T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.56
113328,Sandringham Rd Od,2024-03-23T05:10:00.000+00:00,feeder,1,N Current (RMS),A,42.2
113328,Sandringham Rd Od,2024-03-23T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
113328,Sandringham Rd Od,2024-03-23T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
113328,Sandringham Rd Od,2024-03-23T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.6
113328,Sandringham Rd Od,2024-03-23T05:10:00.000+00:00,transformer,,Temperature,C,21.9
113328,Sandringham Rd Od,2024-03-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
113328,Sandringham Rd Od,2024-03-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
113328,Sandringham Rd Od,2024-03-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
113328,Sandringham Rd Od,2024-03-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
113328,Sandringham Rd Od,2024-03-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
113328,Sandringham Rd Od,2024-03-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
113328,Sandringham Rd Od,2024-03-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
113328,Sandringham Rd Od,2024-03-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
113328,Sandringham Rd Od,2024-03-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.59
113328,Sandringham Rd Od,2024-03-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.79
113328,Sandringham Rd Od,2024-03-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.18
113328,Sandringham Rd Od,2024-03-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,33.26
113328,Sandringham Rd Od,2024-03-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,86.1
113328,Sandringham Rd Od,2024-03-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
113328,Sandringham Rd Od,2024-03-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
113328,Sandringham Rd Od,2024-03-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
113328,Sandringham Rd Od,2024-03-23T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-23T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-23T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
113328,Sandringham Rd Od,2024-03-23T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
113328,Sandringham Rd Od,2024-03-23T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.12
113328,Sandringham Rd Od,2024-03-23T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.08
113328,Sandringham Rd Od,2024-03-23T05:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-23T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-23T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-23T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-23T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.04
113328,Sandringham Rd Od,2024-03-23T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.17
113328,Sandringham Rd Od,2024-03-23T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.1
113328,Sandringham Rd Od,2024-03-23T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.9
113328,Sandringham Rd Od,2024-03-23T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.15
113328,Sandringham Rd Od,2024-03-23T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.71
113328,Sandringham Rd Od,2024-03-23T05:00:00.000+00:00,feeder,4,N Current (RMS),A,26.4
113328,Sandringham Rd Od,2024-03-23T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
113328,Sandringham Rd Od,2024-03-23T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.8
113328,Sandringham Rd Od,2024-03-23T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.9
113328,Sandringham Rd Od,2024-03-23T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.6
113328,Sandringham Rd Od,2024-03-23T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
113328,Sandringham Rd Od,2024-03-23T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
113328,Sandringham Rd Od,2024-03-23T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.59
113328,Sandringham Rd Od,2024-03-23T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.02
113328,Sandringham Rd Od,2024-03-23T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.37
113328,Sandringham Rd Od,2024-03-23T05:00:00.000+00:00,feeder,3,N Current (RMS),A,18.3
113328,Sandringham Rd Od,2024-03-23T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
113328,Sandringham Rd Od,2024-03-23T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
113328,Sandringham Rd Od,2024-03-23T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
113328,Sandringham Rd Od,2024-03-23T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
113328,Sandringham Rd Od,2024-03-23T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.42
113328,Sandringham Rd Od,2024-03-23T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.51
113328,Sandringham Rd Od,2024-03-23T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.29
113328,Sandringham Rd Od,2024-03-23T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.15
113328,Sandringham Rd Od,2024-03-23T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.04
113328,Sandringham Rd Od,2024-03-23T05:00:00.000+00:00,feeder,2,N Current (RMS),A,21.9
113328,Sandringham Rd Od,2024-03-23T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
113328,Sandringham Rd Od,2024-03-23T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
113328,Sandringham Rd Od,2024-03-23T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
113328,Sandringham Rd Od,2024-03-23T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
113328,Sandringham Rd Od,2024-03-23T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
113328,Sandringham Rd Od,2024-03-23T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.03
113328,Sandringham Rd Od,2024-03-23T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.84
113328,Sandringham Rd Od,2024-03-23T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.82
113328,Sandringham Rd Od,2024-03-23T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.84
113328,Sandringham Rd Od,2024-03-23T05:00:00.000+00:00,feeder,1,N Current (RMS),A,44.5
113328,Sandringham Rd Od,2024-03-23T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
113328,Sandringham Rd Od,2024-03-23T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
113328,Sandringham Rd Od,2024-03-23T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.4
113328,Sandringham Rd Od,2024-03-23T05:00:00.000+00:00,transformer,,Temperature,C,21.9
113328,Sandringham Rd Od,2024-03-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
113328,Sandringham Rd Od,2024-03-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
113328,Sandringham Rd Od,2024-03-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
113328,Sandringham Rd Od,2024-03-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
113328,Sandringham Rd Od,2024-03-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
113328,Sandringham Rd Od,2024-03-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
113328,Sandringham Rd Od,2024-03-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
113328,Sandringham Rd Od,2024-03-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.19
113328,Sandringham Rd Od,2024-03-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.64
113328,Sandringham Rd Od,2024-03-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.02
113328,Sandringham Rd Od,2024-03-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,33.88
113328,Sandringham Rd Od,2024-03-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,88.3
113328,Sandringham Rd Od,2024-03-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
113328,Sandringham Rd Od,2024-03-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
113328,Sandringham Rd Od,2024-03-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
113328,Sandringham Rd Od,2024-03-23T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-23T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-23T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
113328,Sandringham Rd Od,2024-03-23T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
113328,Sandringham Rd Od,2024-03-23T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.12
113328,Sandringham Rd Od,2024-03-23T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.09
113328,Sandringham Rd Od,2024-03-23T04:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-23T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-23T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-23T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-23T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
113328,Sandringham Rd Od,2024-03-23T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.11
113328,Sandringham Rd Od,2024-03-23T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.88
113328,Sandringham Rd Od,2024-03-23T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.33
113328,Sandringham Rd Od,2024-03-23T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.1
113328,Sandringham Rd Od,2024-03-23T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.84
113328,Sandringham Rd Od,2024-03-23T04:50:00.000+00:00,feeder,4,N Current (RMS),A,27.5
113328,Sandringham Rd Od,2024-03-23T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
113328,Sandringham Rd Od,2024-03-23T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
113328,Sandringham Rd Od,2024-03-23T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.1
113328,Sandringham Rd Od,2024-03-23T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.76
113328,Sandringham Rd Od,2024-03-23T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
113328,Sandringham Rd Od,2024-03-23T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
113328,Sandringham Rd Od,2024-03-23T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.25
113328,Sandringham Rd Od,2024-03-23T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.1
113328,Sandringham Rd Od,2024-03-23T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.98
113328,Sandringham Rd Od,2024-03-23T04:50:00.000+00:00,feeder,3,N Current (RMS),A,19.0
113328,Sandringham Rd Od,2024-03-23T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
113328,Sandringham Rd Od,2024-03-23T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
113328,Sandringham Rd Od,2024-03-23T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.9
113328,Sandringham Rd Od,2024-03-23T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
113328,Sandringham Rd Od,2024-03-23T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.38
113328,Sandringham Rd Od,2024-03-23T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
113328,Sandringham Rd Od,2024-03-23T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.06
113328,Sandringham Rd Od,2024-03-23T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.97
113328,Sandringham Rd Od,2024-03-23T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.37
113328,Sandringham Rd Od,2024-03-23T04:50:00.000+00:00,feeder,2,N Current (RMS),A,23.3
113328,Sandringham Rd Od,2024-03-23T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
113328,Sandringham Rd Od,2024-03-23T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
113328,Sandringham Rd Od,2024-03-23T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
113328,Sandringham Rd Od,2024-03-23T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
113328,Sandringham Rd Od,2024-03-23T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
113328,Sandringham Rd Od,2024-03-23T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.97
113328,Sandringham Rd Od,2024-03-23T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.9
113328,Sandringham Rd Od,2024-03-23T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.81
113328,Sandringham Rd Od,2024-03-23T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.99
113328,Sandringham Rd Od,2024-03-23T04:50:00.000+00:00,feeder,1,N Current (RMS),A,46.7
113328,Sandringham Rd Od,2024-03-23T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
113328,Sandringham Rd Od,2024-03-23T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
113328,Sandringham Rd Od,2024-03-23T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.4
113328,Sandringham Rd Od,2024-03-23T04:50:00.000+00:00,transformer,,Temperature,C,22.0
113328,Sandringham Rd Od,2024-03-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
113328,Sandringham Rd Od,2024-03-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
113328,Sandringham Rd Od,2024-03-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
113328,Sandringham Rd Od,2024-03-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
113328,Sandringham Rd Od,2024-03-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
113328,Sandringham Rd Od,2024-03-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
113328,Sandringham Rd Od,2024-03-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
113328,Sandringham Rd Od,2024-03-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
113328,Sandringham Rd Od,2024-03-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.61
113328,Sandringham Rd Od,2024-03-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.56
113328,Sandringham Rd Od,2024-03-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.87
113328,Sandringham Rd Od,2024-03-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,36.09
113328,Sandringham Rd Od,2024-03-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,91.0
113328,Sandringham Rd Od,2024-03-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
113328,Sandringham Rd Od,2024-03-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
113328,Sandringham Rd Od,2024-03-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
113328,Sandringham Rd Od,2024-03-23T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-23T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-23T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
113328,Sandringham Rd Od,2024-03-23T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
113328,Sandringham Rd Od,2024-03-23T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.14
113328,Sandringham Rd Od,2024-03-23T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.08
113328,Sandringham Rd Od,2024-03-23T04:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-23T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-23T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-23T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-23T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
113328,Sandringham Rd Od,2024-03-23T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.07
113328,Sandringham Rd Od,2024-03-23T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.47
113328,Sandringham Rd Od,2024-03-23T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.48
113328,Sandringham Rd Od,2024-03-23T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.18
113328,Sandringham Rd Od,2024-03-23T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.36
113328,Sandringham Rd Od,2024-03-23T04:40:00.000+00:00,feeder,4,N Current (RMS),A,31.7
113328,Sandringham Rd Od,2024-03-23T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.7
113328,Sandringham Rd Od,2024-03-23T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.6
113328,Sandringham Rd Od,2024-03-23T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
113328,Sandringham Rd Od,2024-03-23T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.34
113328,Sandringham Rd Od,2024-03-23T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
113328,Sandringham Rd Od,2024-03-23T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
113328,Sandringham Rd Od,2024-03-23T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.65
113328,Sandringham Rd Od,2024-03-23T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.23
113328,Sandringham Rd Od,2024-03-23T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.96
113328,Sandringham Rd Od,2024-03-23T04:40:00.000+00:00,feeder,3,N Current (RMS),A,26.1
113328,Sandringham Rd Od,2024-03-23T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
113328,Sandringham Rd Od,2024-03-23T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
113328,Sandringham Rd Od,2024-03-23T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.7
113328,Sandringham Rd Od,2024-03-23T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
113328,Sandringham Rd Od,2024-03-23T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.92
113328,Sandringham Rd Od,2024-03-23T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
113328,Sandringham Rd Od,2024-03-23T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.55
113328,Sandringham Rd Od,2024-03-23T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.81
113328,Sandringham Rd Od,2024-03-23T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.35
113328,Sandringham Rd Od,2024-03-23T04:40:00.000+00:00,feeder,2,N Current (RMS),A,22.1
113328,Sandringham Rd Od,2024-03-23T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
113328,Sandringham Rd Od,2024-03-23T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
113328,Sandringham Rd Od,2024-03-23T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
113328,Sandringham Rd Od,2024-03-23T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
113328,Sandringham Rd Od,2024-03-23T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
113328,Sandringham Rd Od,2024-03-23T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.48
113328,Sandringham Rd Od,2024-03-23T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.91
113328,Sandringham Rd Od,2024-03-23T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.72
113328,Sandringham Rd Od,2024-03-23T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.18
113328,Sandringham Rd Od,2024-03-23T04:40:00.000+00:00,feeder,1,N Current (RMS),A,48.0
113328,Sandringham Rd Od,2024-03-23T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
113328,Sandringham Rd Od,2024-03-23T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
113328,Sandringham Rd Od,2024-03-23T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.2
113328,Sandringham Rd Od,2024-03-23T04:40:00.000+00:00,transformer,,Temperature,C,22.1
113328,Sandringham Rd Od,2024-03-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
113328,Sandringham Rd Od,2024-03-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
113328,Sandringham Rd Od,2024-03-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
113328,Sandringham Rd Od,2024-03-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
113328,Sandringham Rd Od,2024-03-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
113328,Sandringham Rd Od,2024-03-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
113328,Sandringham Rd Od,2024-03-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
113328,Sandringham Rd Od,2024-03-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
113328,Sandringham Rd Od,2024-03-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.84
113328,Sandringham Rd Od,2024-03-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,27.58
113328,Sandringham Rd Od,2024-03-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.81
113328,Sandringham Rd Od,2024-03-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,39.78
113328,Sandringham Rd Od,2024-03-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,93.2
113328,Sandringham Rd Od,2024-03-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
113328,Sandringham Rd Od,2024-03-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
113328,Sandringham Rd Od,2024-03-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
113328,Sandringham Rd Od,2024-03-23T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
113328,Sandringham Rd Od,2024-03-23T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
113328,Sandringham Rd Od,2024-03-23T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
113328,Sandringham Rd Od,2024-03-23T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
113328,Sandringham Rd Od,2024-03-23T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.13
113328,Sandringham Rd Od,2024-03-23T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.14
113328,Sandringham Rd Od,2024-03-23T04:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-23T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-23T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-23T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-23T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.96
113328,Sandringham Rd Od,2024-03-23T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.31
113328,Sandringham Rd Od,2024-03-23T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.69
113328,Sandringham Rd Od,2024-03-23T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.04
113328,Sandringham Rd Od,2024-03-23T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.78
113328,Sandringham Rd Od,2024-03-23T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.94
113328,Sandringham Rd Od,2024-03-23T04:30:00.000+00:00,feeder,4,N Current (RMS),A,44.9
113328,Sandringham Rd Od,2024-03-23T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
113328,Sandringham Rd Od,2024-03-23T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.7
113328,Sandringham Rd Od,2024-03-23T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,65.5
113328,Sandringham Rd Od,2024-03-23T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.66
113328,Sandringham Rd Od,2024-03-23T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
113328,Sandringham Rd Od,2024-03-23T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
113328,Sandringham Rd Od,2024-03-23T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.43
113328,Sandringham Rd Od,2024-03-23T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.12
113328,Sandringham Rd Od,2024-03-23T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.46
113328,Sandringham Rd Od,2024-03-23T04:30:00.000+00:00,feeder,3,N Current (RMS),A,21.9
113328,Sandringham Rd Od,2024-03-23T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
113328,Sandringham Rd Od,2024-03-23T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
113328,Sandringham Rd Od,2024-03-23T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
113328,Sandringham Rd Od,2024-03-23T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
113328,Sandringham Rd Od,2024-03-23T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.05
113328,Sandringham Rd Od,2024-03-23T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
113328,Sandringham Rd Od,2024-03-23T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.35
113328,Sandringham Rd Od,2024-03-23T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.14
113328,Sandringham Rd Od,2024-03-23T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.54
113328,Sandringham Rd Od,2024-03-23T04:30:00.000+00:00,feeder,2,N Current (RMS),A,20.3
113328,Sandringham Rd Od,2024-03-23T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
113328,Sandringham Rd Od,2024-03-23T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
113328,Sandringham Rd Od,2024-03-23T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
113328,Sandringham Rd Od,2024-03-23T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
113328,Sandringham Rd Od,2024-03-23T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
113328,Sandringham Rd Od,2024-03-23T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.69
113328,Sandringham Rd Od,2024-03-23T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.14
113328,Sandringham Rd Od,2024-03-23T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.53
113328,Sandringham Rd Od,2024-03-23T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.39
113328,Sandringham Rd Od,2024-03-23T04:30:00.000+00:00,feeder,1,N Current (RMS),A,53.0
113328,Sandringham Rd Od,2024-03-23T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
113328,Sandringham Rd Od,2024-03-23T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
113328,Sandringham Rd Od,2024-03-23T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.9
113328,Sandringham Rd Od,2024-03-23T04:30:00.000+00:00,transformer,,Temperature,C,22.2
113328,Sandringham Rd Od,2024-03-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
113328,Sandringham Rd Od,2024-03-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
113328,Sandringham Rd Od,2024-03-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
113328,Sandringham Rd Od,2024-03-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
113328,Sandringham Rd Od,2024-03-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
113328,Sandringham Rd Od,2024-03-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
113328,Sandringham Rd Od,2024-03-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
113328,Sandringham Rd Od,2024-03-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
113328,Sandringham Rd Od,2024-03-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.42
113328,Sandringham Rd Od,2024-03-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
113328,Sandringham Rd Od,2024-03-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.45
113328,Sandringham Rd Od,2024-03-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,43.2
113328,Sandringham Rd Od,2024-03-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,109.7
113328,Sandringham Rd Od,2024-03-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
113328,Sandringham Rd Od,2024-03-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
113328,Sandringham Rd Od,2024-03-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
113328,Sandringham Rd Od,2024-03-23T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
113328,Sandringham Rd Od,2024-03-23T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
113328,Sandringham Rd Od,2024-03-23T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
113328,Sandringham Rd Od,2024-03-23T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.06
113328,Sandringham Rd Od,2024-03-23T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.15
113328,Sandringham Rd Od,2024-03-23T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.19
113328,Sandringham Rd Od,2024-03-23T04:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-23T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-23T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-23T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.9
113328,Sandringham Rd Od,2024-03-23T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
113328,Sandringham Rd Od,2024-03-23T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.43
113328,Sandringham Rd Od,2024-03-23T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.68
113328,Sandringham Rd Od,2024-03-23T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.46
113328,Sandringham Rd Od,2024-03-23T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.53
113328,Sandringham Rd Od,2024-03-23T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.23
113328,Sandringham Rd Od,2024-03-23T04:20:00.000+00:00,feeder,4,N Current (RMS),A,69.3
113328,Sandringham Rd Od,2024-03-23T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
113328,Sandringham Rd Od,2024-03-23T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
113328,Sandringham Rd Od,2024-03-23T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,90.0
113328,Sandringham Rd Od,2024-03-23T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.6
113328,Sandringham Rd Od,2024-03-23T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
113328,Sandringham Rd Od,2024-03-23T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
113328,Sandringham Rd Od,2024-03-23T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.39
113328,Sandringham Rd Od,2024-03-23T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
113328,Sandringham Rd Od,2024-03-23T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.4
113328,Sandringham Rd Od,2024-03-23T04:20:00.000+00:00,feeder,3,N Current (RMS),A,17.9
113328,Sandringham Rd Od,2024-03-23T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
113328,Sandringham Rd Od,2024-03-23T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
113328,Sandringham Rd Od,2024-03-23T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
113328,Sandringham Rd Od,2024-03-23T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
113328,Sandringham Rd Od,2024-03-23T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.12
113328,Sandringham Rd Od,2024-03-23T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
113328,Sandringham Rd Od,2024-03-23T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.81
113328,Sandringham Rd Od,2024-03-23T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.81
113328,Sandringham Rd Od,2024-03-23T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.25
113328,Sandringham Rd Od,2024-03-23T04:20:00.000+00:00,feeder,2,N Current (RMS),A,19.5
113328,Sandringham Rd Od,2024-03-23T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
113328,Sandringham Rd Od,2024-03-23T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
113328,Sandringham Rd Od,2024-03-23T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
113328,Sandringham Rd Od,2024-03-23T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
113328,Sandringham Rd Od,2024-03-23T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
113328,Sandringham Rd Od,2024-03-23T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.6
113328,Sandringham Rd Od,2024-03-23T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.59
113328,Sandringham Rd Od,2024-03-23T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.02
113328,Sandringham Rd Od,2024-03-23T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.07
113328,Sandringham Rd Od,2024-03-23T04:20:00.000+00:00,feeder,1,N Current (RMS),A,58.3
113328,Sandringham Rd Od,2024-03-23T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
113328,Sandringham Rd Od,2024-03-23T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
113328,Sandringham Rd Od,2024-03-23T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
113328,Sandringham Rd Od,2024-03-23T04:20:00.000+00:00,transformer,,Temperature,C,22.3
113328,Sandringham Rd Od,2024-03-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
113328,Sandringham Rd Od,2024-03-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
113328,Sandringham Rd Od,2024-03-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
113328,Sandringham Rd Od,2024-03-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
113328,Sandringham Rd Od,2024-03-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
113328,Sandringham Rd Od,2024-03-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
113328,Sandringham Rd Od,2024-03-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
113328,Sandringham Rd Od,2024-03-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
113328,Sandringham Rd Od,2024-03-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.71
113328,Sandringham Rd Od,2024-03-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.32
113328,Sandringham Rd Od,2024-03-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.21
113328,Sandringham Rd Od,2024-03-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,45.77
113328,Sandringham Rd Od,2024-03-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,126.2
113328,Sandringham Rd Od,2024-03-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
113328,Sandringham Rd Od,2024-03-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
113328,Sandringham Rd Od,2024-03-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
113328,Sandringham Rd Od,2024-03-23T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
113328,Sandringham Rd Od,2024-03-23T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-23T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
113328,Sandringham Rd Od,2024-03-23T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
113328,Sandringham Rd Od,2024-03-23T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.12
113328,Sandringham Rd Od,2024-03-23T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.11
113328,Sandringham Rd Od,2024-03-23T04:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-23T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-23T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-23T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-23T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
113328,Sandringham Rd Od,2024-03-23T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.82
113328,Sandringham Rd Od,2024-03-23T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.62
