Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113328,Sandringham Rd Od,2024-03-23T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.01
113328,Sandringham Rd Od,2024-03-23T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.98
113328,Sandringham Rd Od,2024-03-23T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.96
113328,Sandringham Rd Od,2024-03-23T04:10:00.000+00:00,feeder,4,N Current (RMS),A,37.8
113328,Sandringham Rd Od,2024-03-23T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
113328,Sandringham Rd Od,2024-03-23T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.9
113328,Sandringham Rd Od,2024-03-23T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.7
113328,Sandringham Rd Od,2024-03-23T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.84
113328,Sandringham Rd Od,2024-03-23T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
113328,Sandringham Rd Od,2024-03-23T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
113328,Sandringham Rd Od,2024-03-23T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.46
113328,Sandringham Rd Od,2024-03-23T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.65
113328,Sandringham Rd Od,2024-03-23T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.42
113328,Sandringham Rd Od,2024-03-23T04:10:00.000+00:00,feeder,3,N Current (RMS),A,18.7
113328,Sandringham Rd Od,2024-03-23T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
113328,Sandringham Rd Od,2024-03-23T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
113328,Sandringham Rd Od,2024-03-23T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
113328,Sandringham Rd Od,2024-03-23T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
113328,Sandringham Rd Od,2024-03-23T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.91
113328,Sandringham Rd Od,2024-03-23T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
113328,Sandringham Rd Od,2024-03-23T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.36
113328,Sandringham Rd Od,2024-03-23T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.1
113328,Sandringham Rd Od,2024-03-23T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.28
113328,Sandringham Rd Od,2024-03-23T04:10:00.000+00:00,feeder,2,N Current (RMS),A,19.8
113328,Sandringham Rd Od,2024-03-23T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.9
113328,Sandringham Rd Od,2024-03-23T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
113328,Sandringham Rd Od,2024-03-23T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
113328,Sandringham Rd Od,2024-03-23T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
113328,Sandringham Rd Od,2024-03-23T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
113328,Sandringham Rd Od,2024-03-23T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.8
113328,Sandringham Rd Od,2024-03-23T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.88
113328,Sandringham Rd Od,2024-03-23T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.19
113328,Sandringham Rd Od,2024-03-23T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.06
113328,Sandringham Rd Od,2024-03-23T04:10:00.000+00:00,feeder,1,N Current (RMS),A,55.5
113328,Sandringham Rd Od,2024-03-23T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
113328,Sandringham Rd Od,2024-03-23T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
113328,Sandringham Rd Od,2024-03-23T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.1
113328,Sandringham Rd Od,2024-03-23T04:10:00.000+00:00,transformer,,Temperature,C,22.4
113328,Sandringham Rd Od,2024-03-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
113328,Sandringham Rd Od,2024-03-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
113328,Sandringham Rd Od,2024-03-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
113328,Sandringham Rd Od,2024-03-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
113328,Sandringham Rd Od,2024-03-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
113328,Sandringham Rd Od,2024-03-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
113328,Sandringham Rd Od,2024-03-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
113328,Sandringham Rd Od,2024-03-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
113328,Sandringham Rd Od,2024-03-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.33
113328,Sandringham Rd Od,2024-03-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.74
113328,Sandringham Rd Od,2024-03-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.8
113328,Sandringham Rd Od,2024-03-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,37.6
113328,Sandringham Rd Od,2024-03-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,98.9
113328,Sandringham Rd Od,2024-03-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
113328,Sandringham Rd Od,2024-03-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
113328,Sandringham Rd Od,2024-03-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
113328,Sandringham Rd Od,2024-03-23T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-23T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-23T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
113328,Sandringham Rd Od,2024-03-23T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
113328,Sandringham Rd Od,2024-03-23T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.13
113328,Sandringham Rd Od,2024-03-23T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.09
113328,Sandringham Rd Od,2024-03-23T04:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-23T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-23T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-23T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-23T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
113328,Sandringham Rd Od,2024-03-23T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
113328,Sandringham Rd Od,2024-03-23T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.73
113328,Sandringham Rd Od,2024-03-23T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.32
113328,Sandringham Rd Od,2024-03-23T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.8
113328,Sandringham Rd Od,2024-03-23T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.22
113328,Sandringham Rd Od,2024-03-23T04:00:00.000+00:00,feeder,4,N Current (RMS),A,32.8
113328,Sandringham Rd Od,2024-03-23T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
113328,Sandringham Rd Od,2024-03-23T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.8
113328,Sandringham Rd Od,2024-03-23T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.8
113328,Sandringham Rd Od,2024-03-23T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.39
113328,Sandringham Rd Od,2024-03-23T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
113328,Sandringham Rd Od,2024-03-23T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
113328,Sandringham Rd Od,2024-03-23T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.96
113328,Sandringham Rd Od,2024-03-23T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.8
113328,Sandringham Rd Od,2024-03-23T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.25
113328,Sandringham Rd Od,2024-03-23T04:00:00.000+00:00,feeder,3,N Current (RMS),A,20.9
113328,Sandringham Rd Od,2024-03-23T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
113328,Sandringham Rd Od,2024-03-23T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
113328,Sandringham Rd Od,2024-03-23T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
113328,Sandringham Rd Od,2024-03-23T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
113328,Sandringham Rd Od,2024-03-23T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.07
113328,Sandringham Rd Od,2024-03-23T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
113328,Sandringham Rd Od,2024-03-23T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.02
113328,Sandringham Rd Od,2024-03-23T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.18
113328,Sandringham Rd Od,2024-03-23T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.42
113328,Sandringham Rd Od,2024-03-23T04:00:00.000+00:00,feeder,2,N Current (RMS),A,21.5
113328,Sandringham Rd Od,2024-03-23T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
113328,Sandringham Rd Od,2024-03-23T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
113328,Sandringham Rd Od,2024-03-23T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
113328,Sandringham Rd Od,2024-03-23T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
113328,Sandringham Rd Od,2024-03-23T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
113328,Sandringham Rd Od,2024-03-23T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.53
113328,Sandringham Rd Od,2024-03-23T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.73
113328,Sandringham Rd Od,2024-03-23T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.07
113328,Sandringham Rd Od,2024-03-23T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.99
113328,Sandringham Rd Od,2024-03-23T04:00:00.000+00:00,feeder,1,N Current (RMS),A,54.6
113328,Sandringham Rd Od,2024-03-23T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
113328,Sandringham Rd Od,2024-03-23T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
113328,Sandringham Rd Od,2024-03-23T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
113328,Sandringham Rd Od,2024-03-23T04:00:00.000+00:00,transformer,,Temperature,C,22.4
113328,Sandringham Rd Od,2024-03-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
113328,Sandringham Rd Od,2024-03-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
113328,Sandringham Rd Od,2024-03-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
113328,Sandringham Rd Od,2024-03-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
113328,Sandringham Rd Od,2024-03-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
113328,Sandringham Rd Od,2024-03-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
113328,Sandringham Rd Od,2024-03-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
113328,Sandringham Rd Od,2024-03-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
113328,Sandringham Rd Od,2024-03-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.46
113328,Sandringham Rd Od,2024-03-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.05
113328,Sandringham Rd Od,2024-03-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,24.72
113328,Sandringham Rd Od,2024-03-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,35.77
113328,Sandringham Rd Od,2024-03-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,84.4
113328,Sandringham Rd Od,2024-03-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
113328,Sandringham Rd Od,2024-03-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
113328,Sandringham Rd Od,2024-03-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
113328,Sandringham Rd Od,2024-03-23T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-23T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-23T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
113328,Sandringham Rd Od,2024-03-23T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
113328,Sandringham Rd Od,2024-03-23T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.12
113328,Sandringham Rd Od,2024-03-23T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.1
113328,Sandringham Rd Od,2024-03-23T03:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-23T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-23T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-23T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-23T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.06
113328,Sandringham Rd Od,2024-03-23T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.81
113328,Sandringham Rd Od,2024-03-23T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.73
113328,Sandringham Rd Od,2024-03-23T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.12
113328,Sandringham Rd Od,2024-03-23T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.23
113328,Sandringham Rd Od,2024-03-23T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.69
113328,Sandringham Rd Od,2024-03-23T03:50:00.000+00:00,feeder,4,N Current (RMS),A,32.6
113328,Sandringham Rd Od,2024-03-23T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
113328,Sandringham Rd Od,2024-03-23T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.9
113328,Sandringham Rd Od,2024-03-23T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.8
113328,Sandringham Rd Od,2024-03-23T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.6
113328,Sandringham Rd Od,2024-03-23T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
113328,Sandringham Rd Od,2024-03-23T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
113328,Sandringham Rd Od,2024-03-23T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.62
113328,Sandringham Rd Od,2024-03-23T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.91
113328,Sandringham Rd Od,2024-03-23T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.25
113328,Sandringham Rd Od,2024-03-23T03:50:00.000+00:00,feeder,3,N Current (RMS),A,17.7
113328,Sandringham Rd Od,2024-03-23T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
113328,Sandringham Rd Od,2024-03-23T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
113328,Sandringham Rd Od,2024-03-23T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
113328,Sandringham Rd Od,2024-03-23T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
113328,Sandringham Rd Od,2024-03-23T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.19
113328,Sandringham Rd Od,2024-03-23T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
113328,Sandringham Rd Od,2024-03-23T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.48
113328,Sandringham Rd Od,2024-03-23T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.01
113328,Sandringham Rd Od,2024-03-23T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.37
113328,Sandringham Rd Od,2024-03-23T03:50:00.000+00:00,feeder,2,N Current (RMS),A,22.1
113328,Sandringham Rd Od,2024-03-23T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
113328,Sandringham Rd Od,2024-03-23T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
113328,Sandringham Rd Od,2024-03-23T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
113328,Sandringham Rd Od,2024-03-23T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
113328,Sandringham Rd Od,2024-03-23T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
113328,Sandringham Rd Od,2024-03-23T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.22
113328,Sandringham Rd Od,2024-03-23T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.34
113328,Sandringham Rd Od,2024-03-23T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.29
113328,Sandringham Rd Od,2024-03-23T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.6
113328,Sandringham Rd Od,2024-03-23T03:50:00.000+00:00,feeder,1,N Current (RMS),A,45.6
113328,Sandringham Rd Od,2024-03-23T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
113328,Sandringham Rd Od,2024-03-23T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
113328,Sandringham Rd Od,2024-03-23T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.3
113328,Sandringham Rd Od,2024-03-23T03:50:00.000+00:00,transformer,,Temperature,C,22.5
113328,Sandringham Rd Od,2024-03-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
113328,Sandringham Rd Od,2024-03-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
113328,Sandringham Rd Od,2024-03-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
113328,Sandringham Rd Od,2024-03-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
113328,Sandringham Rd Od,2024-03-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
113328,Sandringham Rd Od,2024-03-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
113328,Sandringham Rd Od,2024-03-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
113328,Sandringham Rd Od,2024-03-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
113328,Sandringham Rd Od,2024-03-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.92
113328,Sandringham Rd Od,2024-03-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.58
113328,Sandringham Rd Od,2024-03-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.33
113328,Sandringham Rd Od,2024-03-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,34.81
113328,Sandringham Rd Od,2024-03-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
113328,Sandringham Rd Od,2024-03-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
113328,Sandringham Rd Od,2024-03-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
113328,Sandringham Rd Od,2024-03-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
113328,Sandringham Rd Od,2024-03-23T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
113328,Sandringham Rd Od,2024-03-23T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
113328,Sandringham Rd Od,2024-03-23T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
113328,Sandringham Rd Od,2024-03-23T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
113328,Sandringham Rd Od,2024-03-23T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.15
113328,Sandringham Rd Od,2024-03-23T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.15
113328,Sandringham Rd Od,2024-03-23T03:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-23T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-23T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-23T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-23T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
113328,Sandringham Rd Od,2024-03-23T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
113328,Sandringham Rd Od,2024-03-23T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.67
113328,Sandringham Rd Od,2024-03-23T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.16
113328,Sandringham Rd Od,2024-03-23T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.52
113328,Sandringham Rd Od,2024-03-23T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.89
113328,Sandringham Rd Od,2024-03-23T03:40:00.000+00:00,feeder,4,N Current (RMS),A,49.7
113328,Sandringham Rd Od,2024-03-23T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
113328,Sandringham Rd Od,2024-03-23T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
113328,Sandringham Rd Od,2024-03-23T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,75.0
113328,Sandringham Rd Od,2024-03-23T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.43
113328,Sandringham Rd Od,2024-03-23T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
113328,Sandringham Rd Od,2024-03-23T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
113328,Sandringham Rd Od,2024-03-23T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.56
113328,Sandringham Rd Od,2024-03-23T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.1
113328,Sandringham Rd Od,2024-03-23T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.36
113328,Sandringham Rd Od,2024-03-23T03:40:00.000+00:00,feeder,3,N Current (RMS),A,19.6
113328,Sandringham Rd Od,2024-03-23T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
113328,Sandringham Rd Od,2024-03-23T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
113328,Sandringham Rd Od,2024-03-23T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
113328,Sandringham Rd Od,2024-03-23T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
113328,Sandringham Rd Od,2024-03-23T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.29
113328,Sandringham Rd Od,2024-03-23T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
113328,Sandringham Rd Od,2024-03-23T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.13
113328,Sandringham Rd Od,2024-03-23T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.72
113328,Sandringham Rd Od,2024-03-23T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.41
113328,Sandringham Rd Od,2024-03-23T03:40:00.000+00:00,feeder,2,N Current (RMS),A,21.2
113328,Sandringham Rd Od,2024-03-23T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
113328,Sandringham Rd Od,2024-03-23T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
113328,Sandringham Rd Od,2024-03-23T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
113328,Sandringham Rd Od,2024-03-23T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
113328,Sandringham Rd Od,2024-03-23T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
113328,Sandringham Rd Od,2024-03-23T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.47
113328,Sandringham Rd Od,2024-03-23T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.16
113328,Sandringham Rd Od,2024-03-23T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.75
113328,Sandringham Rd Od,2024-03-23T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.47
113328,Sandringham Rd Od,2024-03-23T03:40:00.000+00:00,feeder,1,N Current (RMS),A,48.6
113328,Sandringham Rd Od,2024-03-23T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
113328,Sandringham Rd Od,2024-03-23T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
113328,Sandringham Rd Od,2024-03-23T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.6
113328,Sandringham Rd Od,2024-03-23T03:40:00.000+00:00,transformer,,Temperature,C,22.6
113328,Sandringham Rd Od,2024-03-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
113328,Sandringham Rd Od,2024-03-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
113328,Sandringham Rd Od,2024-03-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
113328,Sandringham Rd Od,2024-03-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
113328,Sandringham Rd Od,2024-03-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
113328,Sandringham Rd Od,2024-03-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
113328,Sandringham Rd Od,2024-03-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
113328,Sandringham Rd Od,2024-03-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
113328,Sandringham Rd Od,2024-03-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.8
113328,Sandringham Rd Od,2024-03-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.05
113328,Sandringham Rd Od,2024-03-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.94
113328,Sandringham Rd Od,2024-03-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,42.98
113328,Sandringham Rd Od,2024-03-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,110.2
113328,Sandringham Rd Od,2024-03-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
113328,Sandringham Rd Od,2024-03-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
113328,Sandringham Rd Od,2024-03-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
113328,Sandringham Rd Od,2024-03-23T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
113328,Sandringham Rd Od,2024-03-23T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
113328,Sandringham Rd Od,2024-03-23T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
113328,Sandringham Rd Od,2024-03-23T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.07
113328,Sandringham Rd Od,2024-03-23T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.2
113328,Sandringham Rd Od,2024-03-23T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.19
113328,Sandringham Rd Od,2024-03-23T03:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-23T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-23T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
113328,Sandringham Rd Od,2024-03-23T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.9
113328,Sandringham Rd Od,2024-03-23T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
113328,Sandringham Rd Od,2024-03-23T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
113328,Sandringham Rd Od,2024-03-23T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.81
113328,Sandringham Rd Od,2024-03-23T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.17
113328,Sandringham Rd Od,2024-03-23T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.79
113328,Sandringham Rd Od,2024-03-23T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.09
113328,Sandringham Rd Od,2024-03-23T03:30:00.000+00:00,feeder,4,N Current (RMS),A,60.8
113328,Sandringham Rd Od,2024-03-23T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
113328,Sandringham Rd Od,2024-03-23T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.8
113328,Sandringham Rd Od,2024-03-23T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,93.0
113328,Sandringham Rd Od,2024-03-23T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.11
113328,Sandringham Rd Od,2024-03-23T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
113328,Sandringham Rd Od,2024-03-23T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
113328,Sandringham Rd Od,2024-03-23T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.78
113328,Sandringham Rd Od,2024-03-23T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.27
113328,Sandringham Rd Od,2024-03-23T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.55
113328,Sandringham Rd Od,2024-03-23T03:30:00.000+00:00,feeder,3,N Current (RMS),A,18.5
113328,Sandringham Rd Od,2024-03-23T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
113328,Sandringham Rd Od,2024-03-23T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
113328,Sandringham Rd Od,2024-03-23T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
113328,Sandringham Rd Od,2024-03-23T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
113328,Sandringham Rd Od,2024-03-23T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.28
113328,Sandringham Rd Od,2024-03-23T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
113328,Sandringham Rd Od,2024-03-23T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.08
113328,Sandringham Rd Od,2024-03-23T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.77
113328,Sandringham Rd Od,2024-03-23T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.09
113328,Sandringham Rd Od,2024-03-23T03:30:00.000+00:00,feeder,2,N Current (RMS),A,22.1
113328,Sandringham Rd Od,2024-03-23T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
113328,Sandringham Rd Od,2024-03-23T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
113328,Sandringham Rd Od,2024-03-23T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
113328,Sandringham Rd Od,2024-03-23T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
113328,Sandringham Rd Od,2024-03-23T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
113328,Sandringham Rd Od,2024-03-23T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.75
113328,Sandringham Rd Od,2024-03-23T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.31
113328,Sandringham Rd Od,2024-03-23T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.48
113328,Sandringham Rd Od,2024-03-23T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.66
113328,Sandringham Rd Od,2024-03-23T03:30:00.000+00:00,feeder,1,N Current (RMS),A,51.6
113328,Sandringham Rd Od,2024-03-23T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
113328,Sandringham Rd Od,2024-03-23T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
113328,Sandringham Rd Od,2024-03-23T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.7
113328,Sandringham Rd Od,2024-03-23T03:30:00.000+00:00,transformer,,Temperature,C,22.7
113328,Sandringham Rd Od,2024-03-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
113328,Sandringham Rd Od,2024-03-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
113328,Sandringham Rd Od,2024-03-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
113328,Sandringham Rd Od,2024-03-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
113328,Sandringham Rd Od,2024-03-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
113328,Sandringham Rd Od,2024-03-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
113328,Sandringham Rd Od,2024-03-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
113328,Sandringham Rd Od,2024-03-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
113328,Sandringham Rd Od,2024-03-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.12
113328,Sandringham Rd Od,2024-03-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.4
113328,Sandringham Rd Od,2024-03-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,26.12
113328,Sandringham Rd Od,2024-03-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,48.2
113328,Sandringham Rd Od,2024-03-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,116.4
113328,Sandringham Rd Od,2024-03-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
113328,Sandringham Rd Od,2024-03-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
113328,Sandringham Rd Od,2024-03-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
113328,Sandringham Rd Od,2024-03-23T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
113328,Sandringham Rd Od,2024-03-23T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
113328,Sandringham Rd Od,2024-03-23T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
113328,Sandringham Rd Od,2024-03-23T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.06
113328,Sandringham Rd Od,2024-03-23T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.18
113328,Sandringham Rd Od,2024-03-23T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.19
113328,Sandringham Rd Od,2024-03-23T03:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-23T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-23T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
113328,Sandringham Rd Od,2024-03-23T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-23T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
113328,Sandringham Rd Od,2024-03-23T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
113328,Sandringham Rd Od,2024-03-23T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.77
113328,Sandringham Rd Od,2024-03-23T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.71
113328,Sandringham Rd Od,2024-03-23T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.47
113328,Sandringham Rd Od,2024-03-23T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.94
113328,Sandringham Rd Od,2024-03-23T03:20:00.000+00:00,feeder,4,N Current (RMS),A,59.4
113328,Sandringham Rd Od,2024-03-23T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
113328,Sandringham Rd Od,2024-03-23T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.3
113328,Sandringham Rd Od,2024-03-23T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,87.5
113328,Sandringham Rd Od,2024-03-23T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.63
113328,Sandringham Rd Od,2024-03-23T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
113328,Sandringham Rd Od,2024-03-23T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
113328,Sandringham Rd Od,2024-03-23T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.53
113328,Sandringham Rd Od,2024-03-23T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.61
113328,Sandringham Rd Od,2024-03-23T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.92
113328,Sandringham Rd Od,2024-03-23T03:20:00.000+00:00,feeder,3,N Current (RMS),A,19.6
113328,Sandringham Rd Od,2024-03-23T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
113328,Sandringham Rd Od,2024-03-23T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
113328,Sandringham Rd Od,2024-03-23T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
113328,Sandringham Rd Od,2024-03-23T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
113328,Sandringham Rd Od,2024-03-23T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.45
113328,Sandringham Rd Od,2024-03-23T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
113328,Sandringham Rd Od,2024-03-23T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.69
113328,Sandringham Rd Od,2024-03-23T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.72
113328,Sandringham Rd Od,2024-03-23T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.07
113328,Sandringham Rd Od,2024-03-23T03:20:00.000+00:00,feeder,2,N Current (RMS),A,22.0
113328,Sandringham Rd Od,2024-03-23T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
113328,Sandringham Rd Od,2024-03-23T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
113328,Sandringham Rd Od,2024-03-23T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
113328,Sandringham Rd Od,2024-03-23T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
113328,Sandringham Rd Od,2024-03-23T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
113328,Sandringham Rd Od,2024-03-23T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.43
113328,Sandringham Rd Od,2024-03-23T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.15
113328,Sandringham Rd Od,2024-03-23T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.39
113328,Sandringham Rd Od,2024-03-23T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.62
113328,Sandringham Rd Od,2024-03-23T03:20:00.000+00:00,feeder,1,N Current (RMS),A,46.7
113328,Sandringham Rd Od,2024-03-23T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
113328,Sandringham Rd Od,2024-03-23T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
113328,Sandringham Rd Od,2024-03-23T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.3
113328,Sandringham Rd Od,2024-03-23T03:20:00.000+00:00,transformer,,Temperature,C,22.8
113328,Sandringham Rd Od,2024-03-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
113328,Sandringham Rd Od,2024-03-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
113328,Sandringham Rd Od,2024-03-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
113328,Sandringham Rd Od,2024-03-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
113328,Sandringham Rd Od,2024-03-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
113328,Sandringham Rd Od,2024-03-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
113328,Sandringham Rd Od,2024-03-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
113328,Sandringham Rd Od,2024-03-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
113328,Sandringham Rd Od,2024-03-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.4
113328,Sandringham Rd Od,2024-03-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.15
113328,Sandringham Rd Od,2024-03-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,26.01
113328,Sandringham Rd Od,2024-03-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,46.37
113328,Sandringham Rd Od,2024-03-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,110.0
113328,Sandringham Rd Od,2024-03-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
113328,Sandringham Rd Od,2024-03-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
113328,Sandringham Rd Od,2024-03-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
113328,Sandringham Rd Od,2024-03-23T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
113328,Sandringham Rd Od,2024-03-23T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
113328,Sandringham Rd Od,2024-03-23T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
113328,Sandringham Rd Od,2024-03-23T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.05
113328,Sandringham Rd Od,2024-03-23T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.16
113328,Sandringham Rd Od,2024-03-23T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.16
113328,Sandringham Rd Od,2024-03-23T03:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-23T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-23T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-23T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-23T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
113328,Sandringham Rd Od,2024-03-23T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.76
113328,Sandringham Rd Od,2024-03-23T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.65
113328,Sandringham Rd Od,2024-03-23T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
113328,Sandringham Rd Od,2024-03-23T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.63
113328,Sandringham Rd Od,2024-03-23T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.61
113328,Sandringham Rd Od,2024-03-23T03:10:00.000+00:00,feeder,4,N Current (RMS),A,51.8
113328,Sandringham Rd Od,2024-03-23T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
113328,Sandringham Rd Od,2024-03-23T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.8
113328,Sandringham Rd Od,2024-03-23T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,78.1
113328,Sandringham Rd Od,2024-03-23T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.8
113328,Sandringham Rd Od,2024-03-23T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
113328,Sandringham Rd Od,2024-03-23T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
113328,Sandringham Rd Od,2024-03-23T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.42
113328,Sandringham Rd Od,2024-03-23T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.66
113328,Sandringham Rd Od,2024-03-23T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.92
113328,Sandringham Rd Od,2024-03-23T03:10:00.000+00:00,feeder,3,N Current (RMS),A,18.1
113328,Sandringham Rd Od,2024-03-23T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
113328,Sandringham Rd Od,2024-03-23T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
113328,Sandringham Rd Od,2024-03-23T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
113328,Sandringham Rd Od,2024-03-23T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
113328,Sandringham Rd Od,2024-03-23T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.5
113328,Sandringham Rd Od,2024-03-23T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
113328,Sandringham Rd Od,2024-03-23T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.65
113328,Sandringham Rd Od,2024-03-23T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.42
113328,Sandringham Rd Od,2024-03-23T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.36
113328,Sandringham Rd Od,2024-03-23T03:10:00.000+00:00,feeder,2,N Current (RMS),A,20.1
113328,Sandringham Rd Od,2024-03-23T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
113328,Sandringham Rd Od,2024-03-23T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
113328,Sandringham Rd Od,2024-03-23T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
113328,Sandringham Rd Od,2024-03-23T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
113328,Sandringham Rd Od,2024-03-23T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
113328,Sandringham Rd Od,2024-03-23T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.14
113328,Sandringham Rd Od,2024-03-23T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.36
113328,Sandringham Rd Od,2024-03-23T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.65
113328,Sandringham Rd Od,2024-03-23T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.26
113328,Sandringham Rd Od,2024-03-23T03:10:00.000+00:00,feeder,1,N Current (RMS),A,44.6
113328,Sandringham Rd Od,2024-03-23T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
113328,Sandringham Rd Od,2024-03-23T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
113328,Sandringham Rd Od,2024-03-23T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.3
113328,Sandringham Rd Od,2024-03-23T03:10:00.000+00:00,transformer,,Temperature,C,22.9
113328,Sandringham Rd Od,2024-03-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
113328,Sandringham Rd Od,2024-03-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
113328,Sandringham Rd Od,2024-03-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
113328,Sandringham Rd Od,2024-03-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
113328,Sandringham Rd Od,2024-03-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
113328,Sandringham Rd Od,2024-03-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
113328,Sandringham Rd Od,2024-03-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
113328,Sandringham Rd Od,2024-03-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
113328,Sandringham Rd Od,2024-03-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.17
113328,Sandringham Rd Od,2024-03-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.48
113328,Sandringham Rd Od,2024-03-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.19
113328,Sandringham Rd Od,2024-03-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,40.99
113328,Sandringham Rd Od,2024-03-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,97.3
113328,Sandringham Rd Od,2024-03-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
113328,Sandringham Rd Od,2024-03-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
113328,Sandringham Rd Od,2024-03-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
113328,Sandringham Rd Od,2024-03-23T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
113328,Sandringham Rd Od,2024-03-23T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
113328,Sandringham Rd Od,2024-03-23T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
113328,Sandringham Rd Od,2024-03-23T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
113328,Sandringham Rd Od,2024-03-23T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.16
113328,Sandringham Rd Od,2024-03-23T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.15
113328,Sandringham Rd Od,2024-03-23T03:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-23T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-23T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-23T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-23T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
113328,Sandringham Rd Od,2024-03-23T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
113328,Sandringham Rd Od,2024-03-23T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.41
113328,Sandringham Rd Od,2024-03-23T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.12
113328,Sandringham Rd Od,2024-03-23T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.62
113328,Sandringham Rd Od,2024-03-23T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.43
113328,Sandringham Rd Od,2024-03-23T03:00:00.000+00:00,feeder,4,N Current (RMS),A,49.8
113328,Sandringham Rd Od,2024-03-23T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
113328,Sandringham Rd Od,2024-03-23T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
113328,Sandringham Rd Od,2024-03-23T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,77.0
113328,Sandringham Rd Od,2024-03-23T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.68
113328,Sandringham Rd Od,2024-03-23T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
113328,Sandringham Rd Od,2024-03-23T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
113328,Sandringham Rd Od,2024-03-23T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.66
113328,Sandringham Rd Od,2024-03-23T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.22
113328,Sandringham Rd Od,2024-03-23T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.36
113328,Sandringham Rd Od,2024-03-23T03:00:00.000+00:00,feeder,3,N Current (RMS),A,18.0
113328,Sandringham Rd Od,2024-03-23T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
113328,Sandringham Rd Od,2024-03-23T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
113328,Sandringham Rd Od,2024-03-23T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
113328,Sandringham Rd Od,2024-03-23T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
113328,Sandringham Rd Od,2024-03-23T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.36
113328,Sandringham Rd Od,2024-03-23T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
113328,Sandringham Rd Od,2024-03-23T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.07
113328,Sandringham Rd Od,2024-03-23T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.76
113328,Sandringham Rd Od,2024-03-23T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.38
113328,Sandringham Rd Od,2024-03-23T03:00:00.000+00:00,feeder,2,N Current (RMS),A,19.7
113328,Sandringham Rd Od,2024-03-23T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
113328,Sandringham Rd Od,2024-03-23T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
113328,Sandringham Rd Od,2024-03-23T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
113328,Sandringham Rd Od,2024-03-23T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
113328,Sandringham Rd Od,2024-03-23T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
113328,Sandringham Rd Od,2024-03-23T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.03
113328,Sandringham Rd Od,2024-03-23T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.77
113328,Sandringham Rd Od,2024-03-23T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.48
113328,Sandringham Rd Od,2024-03-23T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.59
113328,Sandringham Rd Od,2024-03-23T03:00:00.000+00:00,feeder,1,N Current (RMS),A,43.1
113328,Sandringham Rd Od,2024-03-23T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
113328,Sandringham Rd Od,2024-03-23T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
113328,Sandringham Rd Od,2024-03-23T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.4
113328,Sandringham Rd Od,2024-03-23T03:00:00.000+00:00,transformer,,Temperature,C,23.0
113328,Sandringham Rd Od,2024-03-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
113328,Sandringham Rd Od,2024-03-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
113328,Sandringham Rd Od,2024-03-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
113328,Sandringham Rd Od,2024-03-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
113328,Sandringham Rd Od,2024-03-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
113328,Sandringham Rd Od,2024-03-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
113328,Sandringham Rd Od,2024-03-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
113328,Sandringham Rd Od,2024-03-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
113328,Sandringham Rd Od,2024-03-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.59
113328,Sandringham Rd Od,2024-03-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.66
113328,Sandringham Rd Od,2024-03-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.93
113328,Sandringham Rd Od,2024-03-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,37.61
113328,Sandringham Rd Od,2024-03-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,88.6
113328,Sandringham Rd Od,2024-03-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
113328,Sandringham Rd Od,2024-03-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
113328,Sandringham Rd Od,2024-03-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
113328,Sandringham Rd Od,2024-03-23T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
113328,Sandringham Rd Od,2024-03-23T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
113328,Sandringham Rd Od,2024-03-23T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
113328,Sandringham Rd Od,2024-03-23T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
113328,Sandringham Rd Od,2024-03-23T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.16
113328,Sandringham Rd Od,2024-03-23T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.15
113328,Sandringham Rd Od,2024-03-23T02:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-23T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-23T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-23T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-23T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
113328,Sandringham Rd Od,2024-03-23T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
113328,Sandringham Rd Od,2024-03-23T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.54
113328,Sandringham Rd Od,2024-03-23T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.2
113328,Sandringham Rd Od,2024-03-23T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.81
113328,Sandringham Rd Od,2024-03-23T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.97
