Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113328,Sandringham Rd Od,2024-03-23T02:50:00.000+00:00,feeder,4,N Current (RMS),A,50.5
113328,Sandringham Rd Od,2024-03-23T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
113328,Sandringham Rd Od,2024-03-23T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.2
113328,Sandringham Rd Od,2024-03-23T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,79.5
113328,Sandringham Rd Od,2024-03-23T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.9
113328,Sandringham Rd Od,2024-03-23T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
113328,Sandringham Rd Od,2024-03-23T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
113328,Sandringham Rd Od,2024-03-23T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.5
113328,Sandringham Rd Od,2024-03-23T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.45
113328,Sandringham Rd Od,2024-03-23T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.87
113328,Sandringham Rd Od,2024-03-23T02:50:00.000+00:00,feeder,3,N Current (RMS),A,20.1
113328,Sandringham Rd Od,2024-03-23T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
113328,Sandringham Rd Od,2024-03-23T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
113328,Sandringham Rd Od,2024-03-23T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
113328,Sandringham Rd Od,2024-03-23T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
113328,Sandringham Rd Od,2024-03-23T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.33
113328,Sandringham Rd Od,2024-03-23T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
113328,Sandringham Rd Od,2024-03-23T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.8
113328,Sandringham Rd Od,2024-03-23T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.53
113328,Sandringham Rd Od,2024-03-23T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.38
113328,Sandringham Rd Od,2024-03-23T02:50:00.000+00:00,feeder,2,N Current (RMS),A,19.7
113328,Sandringham Rd Od,2024-03-23T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
113328,Sandringham Rd Od,2024-03-23T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
113328,Sandringham Rd Od,2024-03-23T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
113328,Sandringham Rd Od,2024-03-23T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
113328,Sandringham Rd Od,2024-03-23T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
113328,Sandringham Rd Od,2024-03-23T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.46
113328,Sandringham Rd Od,2024-03-23T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.31
113328,Sandringham Rd Od,2024-03-23T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.37
113328,Sandringham Rd Od,2024-03-23T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.19
113328,Sandringham Rd Od,2024-03-23T02:50:00.000+00:00,feeder,1,N Current (RMS),A,46.5
113328,Sandringham Rd Od,2024-03-23T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
113328,Sandringham Rd Od,2024-03-23T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
113328,Sandringham Rd Od,2024-03-23T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.9
113328,Sandringham Rd Od,2024-03-23T02:50:00.000+00:00,transformer,,Temperature,C,23.2
113328,Sandringham Rd Od,2024-03-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
113328,Sandringham Rd Od,2024-03-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
113328,Sandringham Rd Od,2024-03-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
113328,Sandringham Rd Od,2024-03-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
113328,Sandringham Rd Od,2024-03-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
113328,Sandringham Rd Od,2024-03-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
113328,Sandringham Rd Od,2024-03-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
113328,Sandringham Rd Od,2024-03-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
113328,Sandringham Rd Od,2024-03-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.62
113328,Sandringham Rd Od,2024-03-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.86
113328,Sandringham Rd Od,2024-03-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
113328,Sandringham Rd Od,2024-03-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,39.27
113328,Sandringham Rd Od,2024-03-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,91.9
113328,Sandringham Rd Od,2024-03-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
113328,Sandringham Rd Od,2024-03-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
113328,Sandringham Rd Od,2024-03-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
113328,Sandringham Rd Od,2024-03-23T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
113328,Sandringham Rd Od,2024-03-23T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
113328,Sandringham Rd Od,2024-03-23T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
113328,Sandringham Rd Od,2024-03-23T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
113328,Sandringham Rd Od,2024-03-23T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.16
113328,Sandringham Rd Od,2024-03-23T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.14
113328,Sandringham Rd Od,2024-03-23T02:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-23T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-23T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-23T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-23T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
113328,Sandringham Rd Od,2024-03-23T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
113328,Sandringham Rd Od,2024-03-23T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.54
113328,Sandringham Rd Od,2024-03-23T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.52
113328,Sandringham Rd Od,2024-03-23T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.23
113328,Sandringham Rd Od,2024-03-23T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.98
113328,Sandringham Rd Od,2024-03-23T02:40:00.000+00:00,feeder,4,N Current (RMS),A,41.4
113328,Sandringham Rd Od,2024-03-23T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
113328,Sandringham Rd Od,2024-03-23T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.6
113328,Sandringham Rd Od,2024-03-23T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,70.9
113328,Sandringham Rd Od,2024-03-23T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.8
113328,Sandringham Rd Od,2024-03-23T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
113328,Sandringham Rd Od,2024-03-23T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
113328,Sandringham Rd Od,2024-03-23T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.45
113328,Sandringham Rd Od,2024-03-23T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.14
113328,Sandringham Rd Od,2024-03-23T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.19
113328,Sandringham Rd Od,2024-03-23T02:40:00.000+00:00,feeder,3,N Current (RMS),A,18.7
113328,Sandringham Rd Od,2024-03-23T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
113328,Sandringham Rd Od,2024-03-23T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
113328,Sandringham Rd Od,2024-03-23T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
113328,Sandringham Rd Od,2024-03-23T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
113328,Sandringham Rd Od,2024-03-23T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.43
113328,Sandringham Rd Od,2024-03-23T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
113328,Sandringham Rd Od,2024-03-23T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.4
113328,Sandringham Rd Od,2024-03-23T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.84
113328,Sandringham Rd Od,2024-03-23T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.85
113328,Sandringham Rd Od,2024-03-23T02:40:00.000+00:00,feeder,2,N Current (RMS),A,20.8
113328,Sandringham Rd Od,2024-03-23T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
113328,Sandringham Rd Od,2024-03-23T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
113328,Sandringham Rd Od,2024-03-23T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
113328,Sandringham Rd Od,2024-03-23T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
113328,Sandringham Rd Od,2024-03-23T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
113328,Sandringham Rd Od,2024-03-23T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.63
113328,Sandringham Rd Od,2024-03-23T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.25
113328,Sandringham Rd Od,2024-03-23T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.47
113328,Sandringham Rd Od,2024-03-23T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.73
113328,Sandringham Rd Od,2024-03-23T02:40:00.000+00:00,feeder,1,N Current (RMS),A,48.9
113328,Sandringham Rd Od,2024-03-23T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
113328,Sandringham Rd Od,2024-03-23T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
113328,Sandringham Rd Od,2024-03-23T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
113328,Sandringham Rd Od,2024-03-23T02:40:00.000+00:00,transformer,,Temperature,C,23.3
113328,Sandringham Rd Od,2024-03-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
113328,Sandringham Rd Od,2024-03-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
113328,Sandringham Rd Od,2024-03-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
113328,Sandringham Rd Od,2024-03-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
113328,Sandringham Rd Od,2024-03-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
113328,Sandringham Rd Od,2024-03-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
113328,Sandringham Rd Od,2024-03-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
113328,Sandringham Rd Od,2024-03-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
113328,Sandringham Rd Od,2024-03-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.32
113328,Sandringham Rd Od,2024-03-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.66
113328,Sandringham Rd Od,2024-03-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.52
113328,Sandringham Rd Od,2024-03-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,41.61
113328,Sandringham Rd Od,2024-03-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,100.9
113328,Sandringham Rd Od,2024-03-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
113328,Sandringham Rd Od,2024-03-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
113328,Sandringham Rd Od,2024-03-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
113328,Sandringham Rd Od,2024-03-23T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
113328,Sandringham Rd Od,2024-03-23T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
113328,Sandringham Rd Od,2024-03-23T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
113328,Sandringham Rd Od,2024-03-23T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
113328,Sandringham Rd Od,2024-03-23T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.15
113328,Sandringham Rd Od,2024-03-23T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.13
113328,Sandringham Rd Od,2024-03-23T02:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-23T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-23T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-23T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-23T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
113328,Sandringham Rd Od,2024-03-23T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
113328,Sandringham Rd Od,2024-03-23T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.97
113328,Sandringham Rd Od,2024-03-23T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.24
113328,Sandringham Rd Od,2024-03-23T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.76
113328,Sandringham Rd Od,2024-03-23T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.41
113328,Sandringham Rd Od,2024-03-23T02:30:00.000+00:00,feeder,4,N Current (RMS),A,38.6
113328,Sandringham Rd Od,2024-03-23T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
113328,Sandringham Rd Od,2024-03-23T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.2
113328,Sandringham Rd Od,2024-03-23T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.9
113328,Sandringham Rd Od,2024-03-23T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.6
113328,Sandringham Rd Od,2024-03-23T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
113328,Sandringham Rd Od,2024-03-23T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
113328,Sandringham Rd Od,2024-03-23T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.51
113328,Sandringham Rd Od,2024-03-23T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.07
113328,Sandringham Rd Od,2024-03-23T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.88
113328,Sandringham Rd Od,2024-03-23T02:30:00.000+00:00,feeder,3,N Current (RMS),A,16.7
113328,Sandringham Rd Od,2024-03-23T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
113328,Sandringham Rd Od,2024-03-23T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
113328,Sandringham Rd Od,2024-03-23T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
113328,Sandringham Rd Od,2024-03-23T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
113328,Sandringham Rd Od,2024-03-23T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.09
113328,Sandringham Rd Od,2024-03-23T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
113328,Sandringham Rd Od,2024-03-23T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.55
113328,Sandringham Rd Od,2024-03-23T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.69
113328,Sandringham Rd Od,2024-03-23T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.89
113328,Sandringham Rd Od,2024-03-23T02:30:00.000+00:00,feeder,2,N Current (RMS),A,21.6
113328,Sandringham Rd Od,2024-03-23T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.3
113328,Sandringham Rd Od,2024-03-23T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
113328,Sandringham Rd Od,2024-03-23T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
113328,Sandringham Rd Od,2024-03-23T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.33
113328,Sandringham Rd Od,2024-03-23T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
113328,Sandringham Rd Od,2024-03-23T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.11
113328,Sandringham Rd Od,2024-03-23T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.51
113328,Sandringham Rd Od,2024-03-23T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.64
113328,Sandringham Rd Od,2024-03-23T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.67
113328,Sandringham Rd Od,2024-03-23T02:30:00.000+00:00,feeder,1,N Current (RMS),A,47.6
113328,Sandringham Rd Od,2024-03-23T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
113328,Sandringham Rd Od,2024-03-23T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
113328,Sandringham Rd Od,2024-03-23T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
113328,Sandringham Rd Od,2024-03-23T02:30:00.000+00:00,transformer,,Temperature,C,23.4
113328,Sandringham Rd Od,2024-03-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
113328,Sandringham Rd Od,2024-03-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
113328,Sandringham Rd Od,2024-03-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
113328,Sandringham Rd Od,2024-03-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
113328,Sandringham Rd Od,2024-03-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
113328,Sandringham Rd Od,2024-03-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
113328,Sandringham Rd Od,2024-03-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
113328,Sandringham Rd Od,2024-03-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
113328,Sandringham Rd Od,2024-03-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.14
113328,Sandringham Rd Od,2024-03-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,24.85
113328,Sandringham Rd Od,2024-03-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.02
113328,Sandringham Rd Od,2024-03-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,40.73
113328,Sandringham Rd Od,2024-03-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,97.4
113328,Sandringham Rd Od,2024-03-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
113328,Sandringham Rd Od,2024-03-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
113328,Sandringham Rd Od,2024-03-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
113328,Sandringham Rd Od,2024-03-23T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
113328,Sandringham Rd Od,2024-03-23T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
113328,Sandringham Rd Od,2024-03-23T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
113328,Sandringham Rd Od,2024-03-23T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
113328,Sandringham Rd Od,2024-03-23T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.14
113328,Sandringham Rd Od,2024-03-23T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.12
113328,Sandringham Rd Od,2024-03-23T02:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-23T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-23T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-23T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-23T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.06
113328,Sandringham Rd Od,2024-03-23T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
113328,Sandringham Rd Od,2024-03-23T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.09
113328,Sandringham Rd Od,2024-03-23T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.33
113328,Sandringham Rd Od,2024-03-23T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.38
113328,Sandringham Rd Od,2024-03-23T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.29
113328,Sandringham Rd Od,2024-03-23T02:20:00.000+00:00,feeder,4,N Current (RMS),A,38.6
113328,Sandringham Rd Od,2024-03-23T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.7
113328,Sandringham Rd Od,2024-03-23T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.9
113328,Sandringham Rd Od,2024-03-23T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.6
113328,Sandringham Rd Od,2024-03-23T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.25
113328,Sandringham Rd Od,2024-03-23T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
113328,Sandringham Rd Od,2024-03-23T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
113328,Sandringham Rd Od,2024-03-23T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.92
113328,Sandringham Rd Od,2024-03-23T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.87
113328,Sandringham Rd Od,2024-03-23T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.78
113328,Sandringham Rd Od,2024-03-23T02:20:00.000+00:00,feeder,3,N Current (RMS),A,15.7
113328,Sandringham Rd Od,2024-03-23T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
113328,Sandringham Rd Od,2024-03-23T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
113328,Sandringham Rd Od,2024-03-23T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
113328,Sandringham Rd Od,2024-03-23T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
113328,Sandringham Rd Od,2024-03-23T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.17
113328,Sandringham Rd Od,2024-03-23T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
113328,Sandringham Rd Od,2024-03-23T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.55
113328,Sandringham Rd Od,2024-03-23T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.55
113328,Sandringham Rd Od,2024-03-23T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.46
113328,Sandringham Rd Od,2024-03-23T02:20:00.000+00:00,feeder,2,N Current (RMS),A,20.8
113328,Sandringham Rd Od,2024-03-23T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
113328,Sandringham Rd Od,2024-03-23T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
113328,Sandringham Rd Od,2024-03-23T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
113328,Sandringham Rd Od,2024-03-23T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
113328,Sandringham Rd Od,2024-03-23T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
113328,Sandringham Rd Od,2024-03-23T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.34
113328,Sandringham Rd Od,2024-03-23T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.62
113328,Sandringham Rd Od,2024-03-23T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.54
113328,Sandringham Rd Od,2024-03-23T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.77
113328,Sandringham Rd Od,2024-03-23T02:20:00.000+00:00,feeder,1,N Current (RMS),A,46.9
113328,Sandringham Rd Od,2024-03-23T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
113328,Sandringham Rd Od,2024-03-23T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
113328,Sandringham Rd Od,2024-03-23T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
113328,Sandringham Rd Od,2024-03-23T02:20:00.000+00:00,transformer,,Temperature,C,23.5
113328,Sandringham Rd Od,2024-03-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
113328,Sandringham Rd Od,2024-03-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
113328,Sandringham Rd Od,2024-03-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
113328,Sandringham Rd Od,2024-03-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
113328,Sandringham Rd Od,2024-03-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
113328,Sandringham Rd Od,2024-03-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
113328,Sandringham Rd Od,2024-03-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
113328,Sandringham Rd Od,2024-03-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
113328,Sandringham Rd Od,2024-03-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.59
113328,Sandringham Rd Od,2024-03-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,25.45
113328,Sandringham Rd Od,2024-03-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.2
113328,Sandringham Rd Od,2024-03-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,36.19
113328,Sandringham Rd Od,2024-03-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,91.6
113328,Sandringham Rd Od,2024-03-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
113328,Sandringham Rd Od,2024-03-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
113328,Sandringham Rd Od,2024-03-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
113328,Sandringham Rd Od,2024-03-23T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
113328,Sandringham Rd Od,2024-03-23T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
113328,Sandringham Rd Od,2024-03-23T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
113328,Sandringham Rd Od,2024-03-23T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
113328,Sandringham Rd Od,2024-03-23T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.14
113328,Sandringham Rd Od,2024-03-23T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.12
113328,Sandringham Rd Od,2024-03-23T02:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-23T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-23T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-23T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-23T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
113328,Sandringham Rd Od,2024-03-23T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
113328,Sandringham Rd Od,2024-03-23T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.03
113328,Sandringham Rd Od,2024-03-23T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.46
113328,Sandringham Rd Od,2024-03-23T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.41
113328,Sandringham Rd Od,2024-03-23T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.41
113328,Sandringham Rd Od,2024-03-23T02:10:00.000+00:00,feeder,4,N Current (RMS),A,40.2
113328,Sandringham Rd Od,2024-03-23T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
113328,Sandringham Rd Od,2024-03-23T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
113328,Sandringham Rd Od,2024-03-23T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.1
113328,Sandringham Rd Od,2024-03-23T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.86
113328,Sandringham Rd Od,2024-03-23T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
113328,Sandringham Rd Od,2024-03-23T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
113328,Sandringham Rd Od,2024-03-23T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.4
113328,Sandringham Rd Od,2024-03-23T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.18
113328,Sandringham Rd Od,2024-03-23T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.56
113328,Sandringham Rd Od,2024-03-23T02:10:00.000+00:00,feeder,3,N Current (RMS),A,17.3
113328,Sandringham Rd Od,2024-03-23T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
113328,Sandringham Rd Od,2024-03-23T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
113328,Sandringham Rd Od,2024-03-23T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
113328,Sandringham Rd Od,2024-03-23T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
113328,Sandringham Rd Od,2024-03-23T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.26
113328,Sandringham Rd Od,2024-03-23T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
113328,Sandringham Rd Od,2024-03-23T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.34
113328,Sandringham Rd Od,2024-03-23T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.34
113328,Sandringham Rd Od,2024-03-23T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.92
113328,Sandringham Rd Od,2024-03-23T02:10:00.000+00:00,feeder,2,N Current (RMS),A,21.7
113328,Sandringham Rd Od,2024-03-23T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
113328,Sandringham Rd Od,2024-03-23T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
113328,Sandringham Rd Od,2024-03-23T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
113328,Sandringham Rd Od,2024-03-23T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
113328,Sandringham Rd Od,2024-03-23T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
113328,Sandringham Rd Od,2024-03-23T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.37
113328,Sandringham Rd Od,2024-03-23T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.87
113328,Sandringham Rd Od,2024-03-23T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.96
113328,Sandringham Rd Od,2024-03-23T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.88
113328,Sandringham Rd Od,2024-03-23T02:10:00.000+00:00,feeder,1,N Current (RMS),A,41.7
113328,Sandringham Rd Od,2024-03-23T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
113328,Sandringham Rd Od,2024-03-23T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
113328,Sandringham Rd Od,2024-03-23T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
113328,Sandringham Rd Od,2024-03-23T02:10:00.000+00:00,transformer,,Temperature,C,23.6
113328,Sandringham Rd Od,2024-03-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
113328,Sandringham Rd Od,2024-03-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
113328,Sandringham Rd Od,2024-03-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
113328,Sandringham Rd Od,2024-03-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
113328,Sandringham Rd Od,2024-03-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
113328,Sandringham Rd Od,2024-03-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
113328,Sandringham Rd Od,2024-03-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
113328,Sandringham Rd Od,2024-03-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
113328,Sandringham Rd Od,2024-03-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.93
113328,Sandringham Rd Od,2024-03-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,23.1
113328,Sandringham Rd Od,2024-03-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.75
113328,Sandringham Rd Od,2024-03-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,37.65
113328,Sandringham Rd Od,2024-03-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,92.1
113328,Sandringham Rd Od,2024-03-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
113328,Sandringham Rd Od,2024-03-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
113328,Sandringham Rd Od,2024-03-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
113328,Sandringham Rd Od,2024-03-23T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
113328,Sandringham Rd Od,2024-03-23T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
113328,Sandringham Rd Od,2024-03-23T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
113328,Sandringham Rd Od,2024-03-23T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
113328,Sandringham Rd Od,2024-03-23T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.16
113328,Sandringham Rd Od,2024-03-23T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.13
113328,Sandringham Rd Od,2024-03-23T02:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-23T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-23T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-23T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-23T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
113328,Sandringham Rd Od,2024-03-23T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
113328,Sandringham Rd Od,2024-03-23T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.75
113328,Sandringham Rd Od,2024-03-23T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.64
113328,Sandringham Rd Od,2024-03-23T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
113328,Sandringham Rd Od,2024-03-23T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.47
113328,Sandringham Rd Od,2024-03-23T02:00:00.000+00:00,feeder,4,N Current (RMS),A,39.9
113328,Sandringham Rd Od,2024-03-23T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.7
113328,Sandringham Rd Od,2024-03-23T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.5
113328,Sandringham Rd Od,2024-03-23T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.3
113328,Sandringham Rd Od,2024-03-23T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.5
113328,Sandringham Rd Od,2024-03-23T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
113328,Sandringham Rd Od,2024-03-23T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
113328,Sandringham Rd Od,2024-03-23T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.66
113328,Sandringham Rd Od,2024-03-23T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.36
113328,Sandringham Rd Od,2024-03-23T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.04
113328,Sandringham Rd Od,2024-03-23T02:00:00.000+00:00,feeder,3,N Current (RMS),A,21.5
113328,Sandringham Rd Od,2024-03-23T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
113328,Sandringham Rd Od,2024-03-23T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
113328,Sandringham Rd Od,2024-03-23T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
113328,Sandringham Rd Od,2024-03-23T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
113328,Sandringham Rd Od,2024-03-23T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.03
113328,Sandringham Rd Od,2024-03-23T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
113328,Sandringham Rd Od,2024-03-23T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.79
113328,Sandringham Rd Od,2024-03-23T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.44
113328,Sandringham Rd Od,2024-03-23T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.05
113328,Sandringham Rd Od,2024-03-23T02:00:00.000+00:00,feeder,2,N Current (RMS),A,20.8
113328,Sandringham Rd Od,2024-03-23T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
113328,Sandringham Rd Od,2024-03-23T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
113328,Sandringham Rd Od,2024-03-23T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
113328,Sandringham Rd Od,2024-03-23T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.87
113328,Sandringham Rd Od,2024-03-23T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
113328,Sandringham Rd Od,2024-03-23T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.16
113328,Sandringham Rd Od,2024-03-23T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.89
113328,Sandringham Rd Od,2024-03-23T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.07
113328,Sandringham Rd Od,2024-03-23T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.03
113328,Sandringham Rd Od,2024-03-23T02:00:00.000+00:00,feeder,1,N Current (RMS),A,41.2
113328,Sandringham Rd Od,2024-03-23T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
113328,Sandringham Rd Od,2024-03-23T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
113328,Sandringham Rd Od,2024-03-23T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
113328,Sandringham Rd Od,2024-03-23T02:00:00.000+00:00,transformer,,Temperature,C,23.7
113328,Sandringham Rd Od,2024-03-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
113328,Sandringham Rd Od,2024-03-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
113328,Sandringham Rd Od,2024-03-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
113328,Sandringham Rd Od,2024-03-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
113328,Sandringham Rd Od,2024-03-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
113328,Sandringham Rd Od,2024-03-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
113328,Sandringham Rd Od,2024-03-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
113328,Sandringham Rd Od,2024-03-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
113328,Sandringham Rd Od,2024-03-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.16
113328,Sandringham Rd Od,2024-03-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,25.01
113328,Sandringham Rd Od,2024-03-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.72
113328,Sandringham Rd Od,2024-03-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,40.46
113328,Sandringham Rd Od,2024-03-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,92.9
113328,Sandringham Rd Od,2024-03-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
113328,Sandringham Rd Od,2024-03-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
113328,Sandringham Rd Od,2024-03-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
113328,Sandringham Rd Od,2024-03-23T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
113328,Sandringham Rd Od,2024-03-23T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
113328,Sandringham Rd Od,2024-03-23T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
113328,Sandringham Rd Od,2024-03-23T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
113328,Sandringham Rd Od,2024-03-23T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.16
113328,Sandringham Rd Od,2024-03-23T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.12
113328,Sandringham Rd Od,2024-03-23T01:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-23T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-23T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-23T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-23T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
113328,Sandringham Rd Od,2024-03-23T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.83
113328,Sandringham Rd Od,2024-03-23T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.81
113328,Sandringham Rd Od,2024-03-23T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.46
113328,Sandringham Rd Od,2024-03-23T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.58
113328,Sandringham Rd Od,2024-03-23T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.44
113328,Sandringham Rd Od,2024-03-23T01:50:00.000+00:00,feeder,4,N Current (RMS),A,39.5
113328,Sandringham Rd Od,2024-03-23T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.1
113328,Sandringham Rd Od,2024-03-23T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.3
113328,Sandringham Rd Od,2024-03-23T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.3
113328,Sandringham Rd Od,2024-03-23T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.76
113328,Sandringham Rd Od,2024-03-23T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
113328,Sandringham Rd Od,2024-03-23T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
113328,Sandringham Rd Od,2024-03-23T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.54
113328,Sandringham Rd Od,2024-03-23T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.16
113328,Sandringham Rd Od,2024-03-23T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.22
113328,Sandringham Rd Od,2024-03-23T01:50:00.000+00:00,feeder,3,N Current (RMS),A,17.3
113328,Sandringham Rd Od,2024-03-23T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
113328,Sandringham Rd Od,2024-03-23T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
113328,Sandringham Rd Od,2024-03-23T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.2
113328,Sandringham Rd Od,2024-03-23T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
113328,Sandringham Rd Od,2024-03-23T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.44
113328,Sandringham Rd Od,2024-03-23T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
113328,Sandringham Rd Od,2024-03-23T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.78
113328,Sandringham Rd Od,2024-03-23T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.85
113328,Sandringham Rd Od,2024-03-23T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.9
113328,Sandringham Rd Od,2024-03-23T01:50:00.000+00:00,feeder,2,N Current (RMS),A,21.6
113328,Sandringham Rd Od,2024-03-23T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
113328,Sandringham Rd Od,2024-03-23T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
113328,Sandringham Rd Od,2024-03-23T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
113328,Sandringham Rd Od,2024-03-23T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
113328,Sandringham Rd Od,2024-03-23T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
113328,Sandringham Rd Od,2024-03-23T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.87
113328,Sandringham Rd Od,2024-03-23T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.07
113328,Sandringham Rd Od,2024-03-23T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.99
113328,Sandringham Rd Od,2024-03-23T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.97
113328,Sandringham Rd Od,2024-03-23T01:50:00.000+00:00,feeder,1,N Current (RMS),A,44.8
113328,Sandringham Rd Od,2024-03-23T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
113328,Sandringham Rd Od,2024-03-23T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
113328,Sandringham Rd Od,2024-03-23T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
113328,Sandringham Rd Od,2024-03-23T01:50:00.000+00:00,transformer,,Temperature,C,23.8
113328,Sandringham Rd Od,2024-03-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
113328,Sandringham Rd Od,2024-03-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
113328,Sandringham Rd Od,2024-03-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
113328,Sandringham Rd Od,2024-03-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
113328,Sandringham Rd Od,2024-03-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
113328,Sandringham Rd Od,2024-03-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
113328,Sandringham Rd Od,2024-03-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
113328,Sandringham Rd Od,2024-03-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
113328,Sandringham Rd Od,2024-03-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.51
113328,Sandringham Rd Od,2024-03-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,24.88
113328,Sandringham Rd Od,2024-03-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,25.42
113328,Sandringham Rd Od,2024-03-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,40.41
113328,Sandringham Rd Od,2024-03-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,96.3
113328,Sandringham Rd Od,2024-03-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
113328,Sandringham Rd Od,2024-03-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
113328,Sandringham Rd Od,2024-03-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
113328,Sandringham Rd Od,2024-03-23T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
113328,Sandringham Rd Od,2024-03-23T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-23T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
113328,Sandringham Rd Od,2024-03-23T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
113328,Sandringham Rd Od,2024-03-23T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.15
113328,Sandringham Rd Od,2024-03-23T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.11
113328,Sandringham Rd Od,2024-03-23T01:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-23T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-23T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-23T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-23T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
113328,Sandringham Rd Od,2024-03-23T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.96
113328,Sandringham Rd Od,2024-03-23T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.77
113328,Sandringham Rd Od,2024-03-23T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.37
113328,Sandringham Rd Od,2024-03-23T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.72
113328,Sandringham Rd Od,2024-03-23T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.62
113328,Sandringham Rd Od,2024-03-23T01:40:00.000+00:00,feeder,4,N Current (RMS),A,37.7
113328,Sandringham Rd Od,2024-03-23T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.4
113328,Sandringham Rd Od,2024-03-23T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.8
113328,Sandringham Rd Od,2024-03-23T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,66.1
113328,Sandringham Rd Od,2024-03-23T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.71
113328,Sandringham Rd Od,2024-03-23T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
113328,Sandringham Rd Od,2024-03-23T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
113328,Sandringham Rd Od,2024-03-23T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.85
113328,Sandringham Rd Od,2024-03-23T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.03
113328,Sandringham Rd Od,2024-03-23T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.47
113328,Sandringham Rd Od,2024-03-23T01:40:00.000+00:00,feeder,3,N Current (RMS),A,18.2
113328,Sandringham Rd Od,2024-03-23T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
113328,Sandringham Rd Od,2024-03-23T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
113328,Sandringham Rd Od,2024-03-23T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.7
113328,Sandringham Rd Od,2024-03-23T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
113328,Sandringham Rd Od,2024-03-23T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.37
113328,Sandringham Rd Od,2024-03-23T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
113328,Sandringham Rd Od,2024-03-23T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.84
113328,Sandringham Rd Od,2024-03-23T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.45
113328,Sandringham Rd Od,2024-03-23T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.36
113328,Sandringham Rd Od,2024-03-23T01:40:00.000+00:00,feeder,2,N Current (RMS),A,23.3
113328,Sandringham Rd Od,2024-03-23T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
113328,Sandringham Rd Od,2024-03-23T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
113328,Sandringham Rd Od,2024-03-23T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
113328,Sandringham Rd Od,2024-03-23T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
113328,Sandringham Rd Od,2024-03-23T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-23T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.59
113328,Sandringham Rd Od,2024-03-23T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.21
113328,Sandringham Rd Od,2024-03-23T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.74
113328,Sandringham Rd Od,2024-03-23T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.79
113328,Sandringham Rd Od,2024-03-23T01:40:00.000+00:00,feeder,1,N Current (RMS),A,49.7
113328,Sandringham Rd Od,2024-03-23T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
113328,Sandringham Rd Od,2024-03-23T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
113328,Sandringham Rd Od,2024-03-23T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.1
113328,Sandringham Rd Od,2024-03-23T01:40:00.000+00:00,transformer,,Temperature,C,23.9
113328,Sandringham Rd Od,2024-03-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
113328,Sandringham Rd Od,2024-03-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
113328,Sandringham Rd Od,2024-03-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
113328,Sandringham Rd Od,2024-03-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
113328,Sandringham Rd Od,2024-03-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
113328,Sandringham Rd Od,2024-03-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
113328,Sandringham Rd Od,2024-03-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
113328,Sandringham Rd Od,2024-03-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
113328,Sandringham Rd Od,2024-03-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.23
113328,Sandringham Rd Od,2024-03-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,30.28
113328,Sandringham Rd Od,2024-03-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.8
113328,Sandringham Rd Od,2024-03-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,39.13
113328,Sandringham Rd Od,2024-03-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,105.0
113328,Sandringham Rd Od,2024-03-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
113328,Sandringham Rd Od,2024-03-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
113328,Sandringham Rd Od,2024-03-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
113328,Sandringham Rd Od,2024-03-23T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
113328,Sandringham Rd Od,2024-03-23T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-23T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
113328,Sandringham Rd Od,2024-03-23T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
113328,Sandringham Rd Od,2024-03-23T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.14
113328,Sandringham Rd Od,2024-03-23T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.11
113328,Sandringham Rd Od,2024-03-23T01:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-23T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-23T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-23T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-23T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
113328,Sandringham Rd Od,2024-03-23T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.93
113328,Sandringham Rd Od,2024-03-23T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.99
113328,Sandringham Rd Od,2024-03-23T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.25
113328,Sandringham Rd Od,2024-03-23T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.5
113328,Sandringham Rd Od,2024-03-23T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.53
113328,Sandringham Rd Od,2024-03-23T01:30:00.000+00:00,feeder,4,N Current (RMS),A,40.1
113328,Sandringham Rd Od,2024-03-23T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.7
113328,Sandringham Rd Od,2024-03-23T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.1
