Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113328,Sandringham Rd Od,2024-03-23T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,65.8
113328,Sandringham Rd Od,2024-03-23T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.67
113328,Sandringham Rd Od,2024-03-23T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
113328,Sandringham Rd Od,2024-03-23T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
113328,Sandringham Rd Od,2024-03-23T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.97
113328,Sandringham Rd Od,2024-03-23T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.29
113328,Sandringham Rd Od,2024-03-23T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.14
113328,Sandringham Rd Od,2024-03-23T01:30:00.000+00:00,feeder,3,N Current (RMS),A,18.4
113328,Sandringham Rd Od,2024-03-23T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
113328,Sandringham Rd Od,2024-03-23T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
113328,Sandringham Rd Od,2024-03-23T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
113328,Sandringham Rd Od,2024-03-23T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
113328,Sandringham Rd Od,2024-03-23T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.94
113328,Sandringham Rd Od,2024-03-23T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
113328,Sandringham Rd Od,2024-03-23T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.94
113328,Sandringham Rd Od,2024-03-23T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.88
113328,Sandringham Rd Od,2024-03-23T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.52
113328,Sandringham Rd Od,2024-03-23T01:30:00.000+00:00,feeder,2,N Current (RMS),A,23.2
113328,Sandringham Rd Od,2024-03-23T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.9
113328,Sandringham Rd Od,2024-03-23T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
113328,Sandringham Rd Od,2024-03-23T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
113328,Sandringham Rd Od,2024-03-23T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
113328,Sandringham Rd Od,2024-03-23T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
113328,Sandringham Rd Od,2024-03-23T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.96
113328,Sandringham Rd Od,2024-03-23T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.15
113328,Sandringham Rd Od,2024-03-23T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.57
113328,Sandringham Rd Od,2024-03-23T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.88
113328,Sandringham Rd Od,2024-03-23T01:30:00.000+00:00,feeder,1,N Current (RMS),A,51.6
113328,Sandringham Rd Od,2024-03-23T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
113328,Sandringham Rd Od,2024-03-23T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
113328,Sandringham Rd Od,2024-03-23T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.8
113328,Sandringham Rd Od,2024-03-23T01:30:00.000+00:00,transformer,,Temperature,C,24.1
113328,Sandringham Rd Od,2024-03-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
113328,Sandringham Rd Od,2024-03-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
113328,Sandringham Rd Od,2024-03-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
113328,Sandringham Rd Od,2024-03-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
113328,Sandringham Rd Od,2024-03-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
113328,Sandringham Rd Od,2024-03-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
113328,Sandringham Rd Od,2024-03-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
113328,Sandringham Rd Od,2024-03-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
113328,Sandringham Rd Od,2024-03-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.66
113328,Sandringham Rd Od,2024-03-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,27.34
113328,Sandringham Rd Od,2024-03-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.11
113328,Sandringham Rd Od,2024-03-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,38.97
113328,Sandringham Rd Od,2024-03-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,98.7
113328,Sandringham Rd Od,2024-03-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
113328,Sandringham Rd Od,2024-03-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
113328,Sandringham Rd Od,2024-03-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
113328,Sandringham Rd Od,2024-03-23T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
113328,Sandringham Rd Od,2024-03-23T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
113328,Sandringham Rd Od,2024-03-23T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
113328,Sandringham Rd Od,2024-03-23T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
113328,Sandringham Rd Od,2024-03-23T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.16
113328,Sandringham Rd Od,2024-03-23T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.12
113328,Sandringham Rd Od,2024-03-23T01:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-23T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-23T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-23T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-23T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
113328,Sandringham Rd Od,2024-03-23T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
113328,Sandringham Rd Od,2024-03-23T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.17
113328,Sandringham Rd Od,2024-03-23T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
113328,Sandringham Rd Od,2024-03-23T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.8
113328,Sandringham Rd Od,2024-03-23T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.21
113328,Sandringham Rd Od,2024-03-23T01:20:00.000+00:00,feeder,4,N Current (RMS),A,42.0
113328,Sandringham Rd Od,2024-03-23T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
113328,Sandringham Rd Od,2024-03-23T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.0
113328,Sandringham Rd Od,2024-03-23T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,68.7
113328,Sandringham Rd Od,2024-03-23T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.69
113328,Sandringham Rd Od,2024-03-23T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
113328,Sandringham Rd Od,2024-03-23T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
113328,Sandringham Rd Od,2024-03-23T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.04
113328,Sandringham Rd Od,2024-03-23T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.54
113328,Sandringham Rd Od,2024-03-23T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.58
113328,Sandringham Rd Od,2024-03-23T01:20:00.000+00:00,feeder,3,N Current (RMS),A,18.7
113328,Sandringham Rd Od,2024-03-23T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.1
113328,Sandringham Rd Od,2024-03-23T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.1
113328,Sandringham Rd Od,2024-03-23T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
113328,Sandringham Rd Od,2024-03-23T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
113328,Sandringham Rd Od,2024-03-23T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.92
113328,Sandringham Rd Od,2024-03-23T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.72
113328,Sandringham Rd Od,2024-03-23T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.9
113328,Sandringham Rd Od,2024-03-23T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.46
113328,Sandringham Rd Od,2024-03-23T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.93
113328,Sandringham Rd Od,2024-03-23T01:20:00.000+00:00,feeder,2,N Current (RMS),A,23.4
113328,Sandringham Rd Od,2024-03-23T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.9
113328,Sandringham Rd Od,2024-03-23T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.9
113328,Sandringham Rd Od,2024-03-23T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
113328,Sandringham Rd Od,2024-03-23T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
113328,Sandringham Rd Od,2024-03-23T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
113328,Sandringham Rd Od,2024-03-23T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.87
113328,Sandringham Rd Od,2024-03-23T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.54
113328,Sandringham Rd Od,2024-03-23T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.75
113328,Sandringham Rd Od,2024-03-23T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.59
113328,Sandringham Rd Od,2024-03-23T01:20:00.000+00:00,feeder,1,N Current (RMS),A,56.2
113328,Sandringham Rd Od,2024-03-23T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.3
113328,Sandringham Rd Od,2024-03-23T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
113328,Sandringham Rd Od,2024-03-23T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.1
113328,Sandringham Rd Od,2024-03-23T01:20:00.000+00:00,transformer,,Temperature,C,24.2
113328,Sandringham Rd Od,2024-03-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
113328,Sandringham Rd Od,2024-03-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
113328,Sandringham Rd Od,2024-03-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
113328,Sandringham Rd Od,2024-03-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
113328,Sandringham Rd Od,2024-03-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
113328,Sandringham Rd Od,2024-03-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
113328,Sandringham Rd Od,2024-03-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
113328,Sandringham Rd Od,2024-03-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
113328,Sandringham Rd Od,2024-03-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.85
113328,Sandringham Rd Od,2024-03-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,27.51
113328,Sandringham Rd Od,2024-03-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.39
113328,Sandringham Rd Od,2024-03-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,42.19
113328,Sandringham Rd Od,2024-03-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,98.0
113328,Sandringham Rd Od,2024-03-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
113328,Sandringham Rd Od,2024-03-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
113328,Sandringham Rd Od,2024-03-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
113328,Sandringham Rd Od,2024-03-23T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
113328,Sandringham Rd Od,2024-03-23T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
113328,Sandringham Rd Od,2024-03-23T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
113328,Sandringham Rd Od,2024-03-23T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
113328,Sandringham Rd Od,2024-03-23T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.16
113328,Sandringham Rd Od,2024-03-23T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.12
113328,Sandringham Rd Od,2024-03-23T01:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-23T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-23T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-23T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-23T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
113328,Sandringham Rd Od,2024-03-23T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
113328,Sandringham Rd Od,2024-03-23T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.08
113328,Sandringham Rd Od,2024-03-23T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.39
113328,Sandringham Rd Od,2024-03-23T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.45
113328,Sandringham Rd Od,2024-03-23T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.84
113328,Sandringham Rd Od,2024-03-23T01:10:00.000+00:00,feeder,4,N Current (RMS),A,39.1
113328,Sandringham Rd Od,2024-03-23T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
113328,Sandringham Rd Od,2024-03-23T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.6
113328,Sandringham Rd Od,2024-03-23T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.5
113328,Sandringham Rd Od,2024-03-23T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.22
113328,Sandringham Rd Od,2024-03-23T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
113328,Sandringham Rd Od,2024-03-23T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
113328,Sandringham Rd Od,2024-03-23T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.41
113328,Sandringham Rd Od,2024-03-23T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.17
113328,Sandringham Rd Od,2024-03-23T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.53
113328,Sandringham Rd Od,2024-03-23T01:10:00.000+00:00,feeder,3,N Current (RMS),A,17.4
113328,Sandringham Rd Od,2024-03-23T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
113328,Sandringham Rd Od,2024-03-23T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
113328,Sandringham Rd Od,2024-03-23T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
113328,Sandringham Rd Od,2024-03-23T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
113328,Sandringham Rd Od,2024-03-23T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.28
113328,Sandringham Rd Od,2024-03-23T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.77
113328,Sandringham Rd Od,2024-03-23T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.38
113328,Sandringham Rd Od,2024-03-23T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.76
113328,Sandringham Rd Od,2024-03-23T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.81
113328,Sandringham Rd Od,2024-03-23T01:10:00.000+00:00,feeder,2,N Current (RMS),A,26.6
113328,Sandringham Rd Od,2024-03-23T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.1
113328,Sandringham Rd Od,2024-03-23T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
113328,Sandringham Rd Od,2024-03-23T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
113328,Sandringham Rd Od,2024-03-23T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
113328,Sandringham Rd Od,2024-03-23T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
113328,Sandringham Rd Od,2024-03-23T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.19
113328,Sandringham Rd Od,2024-03-23T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.33
113328,Sandringham Rd Od,2024-03-23T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.15
113328,Sandringham Rd Od,2024-03-23T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.62
113328,Sandringham Rd Od,2024-03-23T01:10:00.000+00:00,feeder,1,N Current (RMS),A,50.9
113328,Sandringham Rd Od,2024-03-23T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
113328,Sandringham Rd Od,2024-03-23T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
113328,Sandringham Rd Od,2024-03-23T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.8
113328,Sandringham Rd Od,2024-03-23T01:10:00.000+00:00,transformer,,Temperature,C,24.3
113328,Sandringham Rd Od,2024-03-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
113328,Sandringham Rd Od,2024-03-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
113328,Sandringham Rd Od,2024-03-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
113328,Sandringham Rd Od,2024-03-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
113328,Sandringham Rd Od,2024-03-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
113328,Sandringham Rd Od,2024-03-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
113328,Sandringham Rd Od,2024-03-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
113328,Sandringham Rd Od,2024-03-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
113328,Sandringham Rd Od,2024-03-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.32
113328,Sandringham Rd Od,2024-03-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,30.52
113328,Sandringham Rd Od,2024-03-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.37
113328,Sandringham Rd Od,2024-03-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,41.69
113328,Sandringham Rd Od,2024-03-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,99.5
113328,Sandringham Rd Od,2024-03-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
113328,Sandringham Rd Od,2024-03-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
113328,Sandringham Rd Od,2024-03-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
113328,Sandringham Rd Od,2024-03-23T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
113328,Sandringham Rd Od,2024-03-23T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
113328,Sandringham Rd Od,2024-03-23T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
113328,Sandringham Rd Od,2024-03-23T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
113328,Sandringham Rd Od,2024-03-23T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.15
113328,Sandringham Rd Od,2024-03-23T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.12
113328,Sandringham Rd Od,2024-03-23T01:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-23T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-23T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-23T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-23T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
113328,Sandringham Rd Od,2024-03-23T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.98
113328,Sandringham Rd Od,2024-03-23T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.9
113328,Sandringham Rd Od,2024-03-23T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.14
113328,Sandringham Rd Od,2024-03-23T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.19
113328,Sandringham Rd Od,2024-03-23T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.68
113328,Sandringham Rd Od,2024-03-23T01:00:00.000+00:00,feeder,4,N Current (RMS),A,45.5
113328,Sandringham Rd Od,2024-03-23T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
113328,Sandringham Rd Od,2024-03-23T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.1
113328,Sandringham Rd Od,2024-03-23T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,71.1
113328,Sandringham Rd Od,2024-03-23T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
113328,Sandringham Rd Od,2024-03-23T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
113328,Sandringham Rd Od,2024-03-23T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
113328,Sandringham Rd Od,2024-03-23T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.87
113328,Sandringham Rd Od,2024-03-23T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.61
113328,Sandringham Rd Od,2024-03-23T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.63
113328,Sandringham Rd Od,2024-03-23T01:00:00.000+00:00,feeder,3,N Current (RMS),A,20.2
113328,Sandringham Rd Od,2024-03-23T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
113328,Sandringham Rd Od,2024-03-23T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
113328,Sandringham Rd Od,2024-03-23T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
113328,Sandringham Rd Od,2024-03-23T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
113328,Sandringham Rd Od,2024-03-23T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.14
113328,Sandringham Rd Od,2024-03-23T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.58
113328,Sandringham Rd Od,2024-03-23T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.08
113328,Sandringham Rd Od,2024-03-23T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.32
113328,Sandringham Rd Od,2024-03-23T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.74
113328,Sandringham Rd Od,2024-03-23T01:00:00.000+00:00,feeder,2,N Current (RMS),A,25.9
113328,Sandringham Rd Od,2024-03-23T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
113328,Sandringham Rd Od,2024-03-23T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
113328,Sandringham Rd Od,2024-03-23T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
113328,Sandringham Rd Od,2024-03-23T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
113328,Sandringham Rd Od,2024-03-23T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
113328,Sandringham Rd Od,2024-03-23T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.59
113328,Sandringham Rd Od,2024-03-23T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.02
113328,Sandringham Rd Od,2024-03-23T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.51
113328,Sandringham Rd Od,2024-03-23T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.28
113328,Sandringham Rd Od,2024-03-23T01:00:00.000+00:00,feeder,1,N Current (RMS),A,49.3
113328,Sandringham Rd Od,2024-03-23T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.1
113328,Sandringham Rd Od,2024-03-23T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
113328,Sandringham Rd Od,2024-03-23T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.3
113328,Sandringham Rd Od,2024-03-23T01:00:00.000+00:00,transformer,,Temperature,C,24.4
113328,Sandringham Rd Od,2024-03-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
113328,Sandringham Rd Od,2024-03-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
113328,Sandringham Rd Od,2024-03-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
113328,Sandringham Rd Od,2024-03-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
113328,Sandringham Rd Od,2024-03-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
113328,Sandringham Rd Od,2024-03-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
113328,Sandringham Rd Od,2024-03-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
113328,Sandringham Rd Od,2024-03-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
113328,Sandringham Rd Od,2024-03-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.38
113328,Sandringham Rd Od,2024-03-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,30.13
113328,Sandringham Rd Od,2024-03-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.49
113328,Sandringham Rd Od,2024-03-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,40.22
113328,Sandringham Rd Od,2024-03-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,99.2
113328,Sandringham Rd Od,2024-03-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
113328,Sandringham Rd Od,2024-03-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
113328,Sandringham Rd Od,2024-03-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
113328,Sandringham Rd Od,2024-03-23T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-23T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-23T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
113328,Sandringham Rd Od,2024-03-23T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
113328,Sandringham Rd Od,2024-03-23T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.13
113328,Sandringham Rd Od,2024-03-23T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.08
113328,Sandringham Rd Od,2024-03-23T00:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-23T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-23T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-23T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-23T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
113328,Sandringham Rd Od,2024-03-23T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.14
113328,Sandringham Rd Od,2024-03-23T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.05
113328,Sandringham Rd Od,2024-03-23T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.87
113328,Sandringham Rd Od,2024-03-23T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.13
113328,Sandringham Rd Od,2024-03-23T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.85
113328,Sandringham Rd Od,2024-03-23T00:50:00.000+00:00,feeder,4,N Current (RMS),A,36.5
113328,Sandringham Rd Od,2024-03-23T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
113328,Sandringham Rd Od,2024-03-23T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.4
113328,Sandringham Rd Od,2024-03-23T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.4
113328,Sandringham Rd Od,2024-03-23T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.53
113328,Sandringham Rd Od,2024-03-23T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
113328,Sandringham Rd Od,2024-03-23T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
113328,Sandringham Rd Od,2024-03-23T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.85
113328,Sandringham Rd Od,2024-03-23T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.15
113328,Sandringham Rd Od,2024-03-23T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.79
113328,Sandringham Rd Od,2024-03-23T00:50:00.000+00:00,feeder,3,N Current (RMS),A,18.8
113328,Sandringham Rd Od,2024-03-23T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
113328,Sandringham Rd Od,2024-03-23T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
113328,Sandringham Rd Od,2024-03-23T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.9
113328,Sandringham Rd Od,2024-03-23T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
113328,Sandringham Rd Od,2024-03-23T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.36
113328,Sandringham Rd Od,2024-03-23T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.51
113328,Sandringham Rd Od,2024-03-23T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.26
113328,Sandringham Rd Od,2024-03-23T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.76
113328,Sandringham Rd Od,2024-03-23T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.08
113328,Sandringham Rd Od,2024-03-23T00:50:00.000+00:00,feeder,2,N Current (RMS),A,25.2
113328,Sandringham Rd Od,2024-03-23T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.2
113328,Sandringham Rd Od,2024-03-23T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.3
113328,Sandringham Rd Od,2024-03-23T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
113328,Sandringham Rd Od,2024-03-23T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
113328,Sandringham Rd Od,2024-03-23T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
113328,Sandringham Rd Od,2024-03-23T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.79
113328,Sandringham Rd Od,2024-03-23T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.49
113328,Sandringham Rd Od,2024-03-23T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.59
113328,Sandringham Rd Od,2024-03-23T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.64
113328,Sandringham Rd Od,2024-03-23T00:50:00.000+00:00,feeder,1,N Current (RMS),A,50.1
113328,Sandringham Rd Od,2024-03-23T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
113328,Sandringham Rd Od,2024-03-23T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
113328,Sandringham Rd Od,2024-03-23T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.3
113328,Sandringham Rd Od,2024-03-23T00:50:00.000+00:00,transformer,,Temperature,C,24.5
113328,Sandringham Rd Od,2024-03-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
113328,Sandringham Rd Od,2024-03-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
113328,Sandringham Rd Od,2024-03-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
113328,Sandringham Rd Od,2024-03-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
113328,Sandringham Rd Od,2024-03-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
113328,Sandringham Rd Od,2024-03-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
113328,Sandringham Rd Od,2024-03-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
113328,Sandringham Rd Od,2024-03-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
113328,Sandringham Rd Od,2024-03-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.37
113328,Sandringham Rd Od,2024-03-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,28.48
113328,Sandringham Rd Od,2024-03-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.5
113328,Sandringham Rd Od,2024-03-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,37.28
113328,Sandringham Rd Od,2024-03-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,97.6
113328,Sandringham Rd Od,2024-03-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
113328,Sandringham Rd Od,2024-03-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
113328,Sandringham Rd Od,2024-03-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
113328,Sandringham Rd Od,2024-03-23T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-23T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
113328,Sandringham Rd Od,2024-03-23T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
113328,Sandringham Rd Od,2024-03-23T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
113328,Sandringham Rd Od,2024-03-23T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.13
113328,Sandringham Rd Od,2024-03-23T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.07
113328,Sandringham Rd Od,2024-03-23T00:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-23T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-23T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-23T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-23T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.96
113328,Sandringham Rd Od,2024-03-23T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.03
113328,Sandringham Rd Od,2024-03-23T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.93
113328,Sandringham Rd Od,2024-03-23T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.54
113328,Sandringham Rd Od,2024-03-23T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.7
113328,Sandringham Rd Od,2024-03-23T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.25
113328,Sandringham Rd Od,2024-03-23T00:40:00.000+00:00,feeder,4,N Current (RMS),A,27.5
113328,Sandringham Rd Od,2024-03-23T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.1
113328,Sandringham Rd Od,2024-03-23T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
113328,Sandringham Rd Od,2024-03-23T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.7
113328,Sandringham Rd Od,2024-03-23T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.34
113328,Sandringham Rd Od,2024-03-23T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
113328,Sandringham Rd Od,2024-03-23T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
113328,Sandringham Rd Od,2024-03-23T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.32
113328,Sandringham Rd Od,2024-03-23T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.97
113328,Sandringham Rd Od,2024-03-23T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.54
113328,Sandringham Rd Od,2024-03-23T00:40:00.000+00:00,feeder,3,N Current (RMS),A,24.1
113328,Sandringham Rd Od,2024-03-23T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
113328,Sandringham Rd Od,2024-03-23T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
113328,Sandringham Rd Od,2024-03-23T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
113328,Sandringham Rd Od,2024-03-23T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
113328,Sandringham Rd Od,2024-03-23T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.21
113328,Sandringham Rd Od,2024-03-23T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
113328,Sandringham Rd Od,2024-03-23T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.26
113328,Sandringham Rd Od,2024-03-23T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.26
113328,Sandringham Rd Od,2024-03-23T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.83
113328,Sandringham Rd Od,2024-03-23T00:40:00.000+00:00,feeder,2,N Current (RMS),A,28.5
113328,Sandringham Rd Od,2024-03-23T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.1
113328,Sandringham Rd Od,2024-03-23T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.1
113328,Sandringham Rd Od,2024-03-23T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
113328,Sandringham Rd Od,2024-03-23T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
113328,Sandringham Rd Od,2024-03-23T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
113328,Sandringham Rd Od,2024-03-23T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.28
113328,Sandringham Rd Od,2024-03-23T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.17
113328,Sandringham Rd Od,2024-03-23T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.77
113328,Sandringham Rd Od,2024-03-23T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.18
113328,Sandringham Rd Od,2024-03-23T00:40:00.000+00:00,feeder,1,N Current (RMS),A,55.9
113328,Sandringham Rd Od,2024-03-23T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
113328,Sandringham Rd Od,2024-03-23T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
113328,Sandringham Rd Od,2024-03-23T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.3
113328,Sandringham Rd Od,2024-03-23T00:40:00.000+00:00,transformer,,Temperature,C,24.6
113328,Sandringham Rd Od,2024-03-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
113328,Sandringham Rd Od,2024-03-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
113328,Sandringham Rd Od,2024-03-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
113328,Sandringham Rd Od,2024-03-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
113328,Sandringham Rd Od,2024-03-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
113328,Sandringham Rd Od,2024-03-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
113328,Sandringham Rd Od,2024-03-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
113328,Sandringham Rd Od,2024-03-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
113328,Sandringham Rd Od,2024-03-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.39
113328,Sandringham Rd Od,2024-03-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,34.3
113328,Sandringham Rd Od,2024-03-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,24.57
113328,Sandringham Rd Od,2024-03-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,43.73
113328,Sandringham Rd Od,2024-03-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,114.5
113328,Sandringham Rd Od,2024-03-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
113328,Sandringham Rd Od,2024-03-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
113328,Sandringham Rd Od,2024-03-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
113328,Sandringham Rd Od,2024-03-23T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-23T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-23T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
113328,Sandringham Rd Od,2024-03-23T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
113328,Sandringham Rd Od,2024-03-23T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.16
113328,Sandringham Rd Od,2024-03-23T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.08
113328,Sandringham Rd Od,2024-03-23T00:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-23T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-23T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-23T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-23T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
113328,Sandringham Rd Od,2024-03-23T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
113328,Sandringham Rd Od,2024-03-23T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.07
113328,Sandringham Rd Od,2024-03-23T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.77
113328,Sandringham Rd Od,2024-03-23T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.69
113328,Sandringham Rd Od,2024-03-23T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.53
113328,Sandringham Rd Od,2024-03-23T00:30:00.000+00:00,feeder,4,N Current (RMS),A,27.4
113328,Sandringham Rd Od,2024-03-23T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.6
113328,Sandringham Rd Od,2024-03-23T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.8
113328,Sandringham Rd Od,2024-03-23T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.4
113328,Sandringham Rd Od,2024-03-23T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.21
113328,Sandringham Rd Od,2024-03-23T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
113328,Sandringham Rd Od,2024-03-23T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
113328,Sandringham Rd Od,2024-03-23T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.91
113328,Sandringham Rd Od,2024-03-23T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.57
113328,Sandringham Rd Od,2024-03-23T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.32
113328,Sandringham Rd Od,2024-03-23T00:30:00.000+00:00,feeder,3,N Current (RMS),A,30.8
113328,Sandringham Rd Od,2024-03-23T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
113328,Sandringham Rd Od,2024-03-23T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
113328,Sandringham Rd Od,2024-03-23T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.3
113328,Sandringham Rd Od,2024-03-23T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
113328,Sandringham Rd Od,2024-03-23T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.84
113328,Sandringham Rd Od,2024-03-23T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
113328,Sandringham Rd Od,2024-03-23T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.12
113328,Sandringham Rd Od,2024-03-23T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.63
113328,Sandringham Rd Od,2024-03-23T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.72
113328,Sandringham Rd Od,2024-03-23T00:30:00.000+00:00,feeder,2,N Current (RMS),A,36.5
113328,Sandringham Rd Od,2024-03-23T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.0
113328,Sandringham Rd Od,2024-03-23T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
113328,Sandringham Rd Od,2024-03-23T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
113328,Sandringham Rd Od,2024-03-23T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
113328,Sandringham Rd Od,2024-03-23T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
113328,Sandringham Rd Od,2024-03-23T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.74
113328,Sandringham Rd Od,2024-03-23T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.86
113328,Sandringham Rd Od,2024-03-23T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.63
113328,Sandringham Rd Od,2024-03-23T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.18
113328,Sandringham Rd Od,2024-03-23T00:30:00.000+00:00,feeder,1,N Current (RMS),A,62.3
113328,Sandringham Rd Od,2024-03-23T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
113328,Sandringham Rd Od,2024-03-23T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
113328,Sandringham Rd Od,2024-03-23T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.4
113328,Sandringham Rd Od,2024-03-23T00:30:00.000+00:00,transformer,,Temperature,C,24.8
113328,Sandringham Rd Od,2024-03-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
113328,Sandringham Rd Od,2024-03-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
113328,Sandringham Rd Od,2024-03-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
113328,Sandringham Rd Od,2024-03-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
113328,Sandringham Rd Od,2024-03-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
113328,Sandringham Rd Od,2024-03-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
113328,Sandringham Rd Od,2024-03-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
113328,Sandringham Rd Od,2024-03-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
113328,Sandringham Rd Od,2024-03-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.95
113328,Sandringham Rd Od,2024-03-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,38.66
113328,Sandringham Rd Od,2024-03-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,29.36
113328,Sandringham Rd Od,2024-03-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,47.67
113328,Sandringham Rd Od,2024-03-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,117.6
113328,Sandringham Rd Od,2024-03-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
113328,Sandringham Rd Od,2024-03-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
113328,Sandringham Rd Od,2024-03-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
113328,Sandringham Rd Od,2024-03-23T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-23T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
113328,Sandringham Rd Od,2024-03-23T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
113328,Sandringham Rd Od,2024-03-23T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
113328,Sandringham Rd Od,2024-03-23T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.15
113328,Sandringham Rd Od,2024-03-23T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.06
113328,Sandringham Rd Od,2024-03-23T00:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-23T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-23T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-23T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-23T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
113328,Sandringham Rd Od,2024-03-23T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
113328,Sandringham Rd Od,2024-03-23T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.97
113328,Sandringham Rd Od,2024-03-23T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.69
113328,Sandringham Rd Od,2024-03-23T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.75
113328,Sandringham Rd Od,2024-03-23T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.88
113328,Sandringham Rd Od,2024-03-23T00:20:00.000+00:00,feeder,4,N Current (RMS),A,28.3
113328,Sandringham Rd Od,2024-03-23T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.6
113328,Sandringham Rd Od,2024-03-23T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.0
113328,Sandringham Rd Od,2024-03-23T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.6
113328,Sandringham Rd Od,2024-03-23T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.08
113328,Sandringham Rd Od,2024-03-23T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
113328,Sandringham Rd Od,2024-03-23T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
113328,Sandringham Rd Od,2024-03-23T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.27
113328,Sandringham Rd Od,2024-03-23T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.8
113328,Sandringham Rd Od,2024-03-23T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.53
113328,Sandringham Rd Od,2024-03-23T00:20:00.000+00:00,feeder,3,N Current (RMS),A,27.1
113328,Sandringham Rd Od,2024-03-23T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
113328,Sandringham Rd Od,2024-03-23T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
113328,Sandringham Rd Od,2024-03-23T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.2
113328,Sandringham Rd Od,2024-03-23T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
113328,Sandringham Rd Od,2024-03-23T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.97
113328,Sandringham Rd Od,2024-03-23T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
113328,Sandringham Rd Od,2024-03-23T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.61
113328,Sandringham Rd Od,2024-03-23T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.55
113328,Sandringham Rd Od,2024-03-23T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.66
113328,Sandringham Rd Od,2024-03-23T00:20:00.000+00:00,feeder,2,N Current (RMS),A,28.7
113328,Sandringham Rd Od,2024-03-23T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.5
113328,Sandringham Rd Od,2024-03-23T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.9
113328,Sandringham Rd Od,2024-03-23T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
113328,Sandringham Rd Od,2024-03-23T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
113328,Sandringham Rd Od,2024-03-23T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
113328,Sandringham Rd Od,2024-03-23T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.64
113328,Sandringham Rd Od,2024-03-23T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.52
113328,Sandringham Rd Od,2024-03-23T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.07
113328,Sandringham Rd Od,2024-03-23T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.22
113328,Sandringham Rd Od,2024-03-23T00:20:00.000+00:00,feeder,1,N Current (RMS),A,64.7
113328,Sandringham Rd Od,2024-03-23T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.6
113328,Sandringham Rd Od,2024-03-23T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
113328,Sandringham Rd Od,2024-03-23T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,82.0
113328,Sandringham Rd Od,2024-03-23T00:20:00.000+00:00,transformer,,Temperature,C,24.9
113328,Sandringham Rd Od,2024-03-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
113328,Sandringham Rd Od,2024-03-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
113328,Sandringham Rd Od,2024-03-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
113328,Sandringham Rd Od,2024-03-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
113328,Sandringham Rd Od,2024-03-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
113328,Sandringham Rd Od,2024-03-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
113328,Sandringham Rd Od,2024-03-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
113328,Sandringham Rd Od,2024-03-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
113328,Sandringham Rd Od,2024-03-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.65
113328,Sandringham Rd Od,2024-03-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,37.08
113328,Sandringham Rd Od,2024-03-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,32.02
113328,Sandringham Rd Od,2024-03-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,44.24
113328,Sandringham Rd Od,2024-03-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,105.0
113328,Sandringham Rd Od,2024-03-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
113328,Sandringham Rd Od,2024-03-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
113328,Sandringham Rd Od,2024-03-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
113328,Sandringham Rd Od,2024-03-23T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-23T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
113328,Sandringham Rd Od,2024-03-23T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
113328,Sandringham Rd Od,2024-03-23T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
113328,Sandringham Rd Od,2024-03-23T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.14
113328,Sandringham Rd Od,2024-03-23T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
113328,Sandringham Rd Od,2024-03-23T00:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-23T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-23T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-23T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-23T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
113328,Sandringham Rd Od,2024-03-23T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
113328,Sandringham Rd Od,2024-03-23T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.7
113328,Sandringham Rd Od,2024-03-23T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.21
113328,Sandringham Rd Od,2024-03-23T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.11
113328,Sandringham Rd Od,2024-03-23T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.11
113328,Sandringham Rd Od,2024-03-23T00:10:00.000+00:00,feeder,4,N Current (RMS),A,27.5
113328,Sandringham Rd Od,2024-03-23T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.4
113328,Sandringham Rd Od,2024-03-23T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.4
113328,Sandringham Rd Od,2024-03-23T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.2
113328,Sandringham Rd Od,2024-03-23T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.54
