Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113328,Sandringham Rd Od,2024-03-23T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
113328,Sandringham Rd Od,2024-03-23T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
113328,Sandringham Rd Od,2024-03-23T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.66
113328,Sandringham Rd Od,2024-03-23T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.16
113328,Sandringham Rd Od,2024-03-23T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.44
113328,Sandringham Rd Od,2024-03-23T00:10:00.000+00:00,feeder,3,N Current (RMS),A,22.1
113328,Sandringham Rd Od,2024-03-23T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
113328,Sandringham Rd Od,2024-03-23T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
113328,Sandringham Rd Od,2024-03-23T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
113328,Sandringham Rd Od,2024-03-23T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
113328,Sandringham Rd Od,2024-03-23T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.96
113328,Sandringham Rd Od,2024-03-23T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
113328,Sandringham Rd Od,2024-03-23T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.65
113328,Sandringham Rd Od,2024-03-23T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.45
113328,Sandringham Rd Od,2024-03-23T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
113328,Sandringham Rd Od,2024-03-23T00:10:00.000+00:00,feeder,2,N Current (RMS),A,30.5
113328,Sandringham Rd Od,2024-03-23T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.0
113328,Sandringham Rd Od,2024-03-23T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.4
113328,Sandringham Rd Od,2024-03-23T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
113328,Sandringham Rd Od,2024-03-23T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
113328,Sandringham Rd Od,2024-03-23T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-23T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.27
113328,Sandringham Rd Od,2024-03-23T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.32
113328,Sandringham Rd Od,2024-03-23T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.42
113328,Sandringham Rd Od,2024-03-23T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.28
113328,Sandringham Rd Od,2024-03-23T00:10:00.000+00:00,feeder,1,N Current (RMS),A,63.0
113328,Sandringham Rd Od,2024-03-23T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.1
113328,Sandringham Rd Od,2024-03-23T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
113328,Sandringham Rd Od,2024-03-23T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.8
113328,Sandringham Rd Od,2024-03-23T00:10:00.000+00:00,transformer,,Temperature,C,25.0
113328,Sandringham Rd Od,2024-03-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
113328,Sandringham Rd Od,2024-03-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
113328,Sandringham Rd Od,2024-03-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
113328,Sandringham Rd Od,2024-03-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
113328,Sandringham Rd Od,2024-03-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
113328,Sandringham Rd Od,2024-03-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
113328,Sandringham Rd Od,2024-03-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
113328,Sandringham Rd Od,2024-03-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
113328,Sandringham Rd Od,2024-03-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.02
113328,Sandringham Rd Od,2024-03-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,37.83
113328,Sandringham Rd Od,2024-03-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,31.99
113328,Sandringham Rd Od,2024-03-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,40.79
113328,Sandringham Rd Od,2024-03-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,101.5
113328,Sandringham Rd Od,2024-03-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
113328,Sandringham Rd Od,2024-03-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
113328,Sandringham Rd Od,2024-03-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
113328,Sandringham Rd Od,2024-03-23T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-23T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-23T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
113328,Sandringham Rd Od,2024-03-23T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
113328,Sandringham Rd Od,2024-03-23T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.14
113328,Sandringham Rd Od,2024-03-23T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.07
113328,Sandringham Rd Od,2024-03-23T00:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-23T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-23T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-23T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-23T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
113328,Sandringham Rd Od,2024-03-23T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
113328,Sandringham Rd Od,2024-03-23T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.76
113328,Sandringham Rd Od,2024-03-23T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.34
113328,Sandringham Rd Od,2024-03-23T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.83
113328,Sandringham Rd Od,2024-03-23T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.74
113328,Sandringham Rd Od,2024-03-23T00:00:00.000+00:00,feeder,4,N Current (RMS),A,28.5
113328,Sandringham Rd Od,2024-03-23T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
113328,Sandringham Rd Od,2024-03-23T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.2
113328,Sandringham Rd Od,2024-03-23T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.5
113328,Sandringham Rd Od,2024-03-23T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.58
113328,Sandringham Rd Od,2024-03-23T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
113328,Sandringham Rd Od,2024-03-23T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
113328,Sandringham Rd Od,2024-03-23T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.49
113328,Sandringham Rd Od,2024-03-23T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.21
113328,Sandringham Rd Od,2024-03-23T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.66
113328,Sandringham Rd Od,2024-03-23T00:00:00.000+00:00,feeder,3,N Current (RMS),A,21.8
113328,Sandringham Rd Od,2024-03-23T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.1
113328,Sandringham Rd Od,2024-03-23T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
113328,Sandringham Rd Od,2024-03-23T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
113328,Sandringham Rd Od,2024-03-23T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
113328,Sandringham Rd Od,2024-03-23T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.07
113328,Sandringham Rd Od,2024-03-23T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
113328,Sandringham Rd Od,2024-03-23T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.01
113328,Sandringham Rd Od,2024-03-23T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.1
113328,Sandringham Rd Od,2024-03-23T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.35
113328,Sandringham Rd Od,2024-03-23T00:00:00.000+00:00,feeder,2,N Current (RMS),A,28.1
113328,Sandringham Rd Od,2024-03-23T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.2
113328,Sandringham Rd Od,2024-03-23T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
113328,Sandringham Rd Od,2024-03-23T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
113328,Sandringham Rd Od,2024-03-23T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
113328,Sandringham Rd Od,2024-03-23T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
113328,Sandringham Rd Od,2024-03-23T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.63
113328,Sandringham Rd Od,2024-03-23T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.31
113328,Sandringham Rd Od,2024-03-23T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.91
113328,Sandringham Rd Od,2024-03-23T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.05
113328,Sandringham Rd Od,2024-03-23T00:00:00.000+00:00,feeder,1,N Current (RMS),A,59.1
113328,Sandringham Rd Od,2024-03-23T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
113328,Sandringham Rd Od,2024-03-23T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
113328,Sandringham Rd Od,2024-03-23T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.3
113328,Sandringham Rd Od,2024-03-23T00:00:00.000+00:00,transformer,,Temperature,C,25.0
113328,Sandringham Rd Od,2024-03-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
113328,Sandringham Rd Od,2024-03-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
113328,Sandringham Rd Od,2024-03-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
113328,Sandringham Rd Od,2024-03-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
113328,Sandringham Rd Od,2024-03-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
113328,Sandringham Rd Od,2024-03-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
113328,Sandringham Rd Od,2024-03-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
113328,Sandringham Rd Od,2024-03-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
113328,Sandringham Rd Od,2024-03-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.5
113328,Sandringham Rd Od,2024-03-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,34.14
113328,Sandringham Rd Od,2024-03-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,29.91
113328,Sandringham Rd Od,2024-03-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,42.74
113328,Sandringham Rd Od,2024-03-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,105.8
113328,Sandringham Rd Od,2024-03-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
113328,Sandringham Rd Od,2024-03-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
113328,Sandringham Rd Od,2024-03-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
113328,Sandringham Rd Od,2024-03-24T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
113328,Sandringham Rd Od,2024-03-24T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
113328,Sandringham Rd Od,2024-03-24T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
113328,Sandringham Rd Od,2024-03-24T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
113328,Sandringham Rd Od,2024-03-24T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
113328,Sandringham Rd Od,2024-03-24T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
113328,Sandringham Rd Od,2024-03-24T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-24T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
113328,Sandringham Rd Od,2024-03-24T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
113328,Sandringham Rd Od,2024-03-24T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.16
113328,Sandringham Rd Od,2024-03-24T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.06
113328,Sandringham Rd Od,2024-03-24T23:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-24T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-24T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-24T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-24T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.26
113328,Sandringham Rd Od,2024-03-24T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.12
113328,Sandringham Rd Od,2024-03-24T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
113328,Sandringham Rd Od,2024-03-24T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.99
113328,Sandringham Rd Od,2024-03-24T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.06
113328,Sandringham Rd Od,2024-03-24T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.54
113328,Sandringham Rd Od,2024-03-24T23:00:00.000+00:00,feeder,4,N Current (RMS),A,36.0
113328,Sandringham Rd Od,2024-03-24T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.3
113328,Sandringham Rd Od,2024-03-24T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.6
113328,Sandringham Rd Od,2024-03-24T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.6
113328,Sandringham Rd Od,2024-03-24T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.41
113328,Sandringham Rd Od,2024-03-24T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
113328,Sandringham Rd Od,2024-03-24T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
113328,Sandringham Rd Od,2024-03-24T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.53
113328,Sandringham Rd Od,2024-03-24T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
113328,Sandringham Rd Od,2024-03-24T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
113328,Sandringham Rd Od,2024-03-24T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
113328,Sandringham Rd Od,2024-03-24T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
113328,Sandringham Rd Od,2024-03-24T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.9
113328,Sandringham Rd Od,2024-03-24T23:00:00.000+00:00,busbar,,L3 Active Power,kW,33.49
113328,Sandringham Rd Od,2024-03-24T23:00:00.000+00:00,busbar,,L2 Active Power,kW,38.48
113328,Sandringham Rd Od,2024-03-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,48.19
113328,Sandringham Rd Od,2024-03-24T23:00:00.000+00:00,busbar,,N Current (RMS),A,112.2
113328,Sandringham Rd Od,2024-03-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
113328,Sandringham Rd Od,2024-03-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
113328,Sandringham Rd Od,2024-03-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
113328,Sandringham Rd Od,2024-03-24T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-24T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-24T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
113328,Sandringham Rd Od,2024-03-24T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
113328,Sandringham Rd Od,2024-03-24T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.17
113328,Sandringham Rd Od,2024-03-24T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.1
113328,Sandringham Rd Od,2024-03-24T22:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-24T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-24T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-24T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-24T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.19
113328,Sandringham Rd Od,2024-03-24T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.96
113328,Sandringham Rd Od,2024-03-24T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.41
113328,Sandringham Rd Od,2024-03-24T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.25
113328,Sandringham Rd Od,2024-03-24T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.1
113328,Sandringham Rd Od,2024-03-24T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.2
113328,Sandringham Rd Od,2024-03-24T22:50:00.000+00:00,feeder,4,N Current (RMS),A,40.4
113328,Sandringham Rd Od,2024-03-24T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.6
113328,Sandringham Rd Od,2024-03-24T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.6
113328,Sandringham Rd Od,2024-03-24T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.5
113328,Sandringham Rd Od,2024-03-24T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.55
113328,Sandringham Rd Od,2024-03-24T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
113328,Sandringham Rd Od,2024-03-24T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
113328,Sandringham Rd Od,2024-03-24T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.43
113328,Sandringham Rd Od,2024-03-24T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.41
113328,Sandringham Rd Od,2024-03-24T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.95
113328,Sandringham Rd Od,2024-03-24T22:50:00.000+00:00,feeder,3,N Current (RMS),A,22.1
113328,Sandringham Rd Od,2024-03-24T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.1
113328,Sandringham Rd Od,2024-03-24T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
113328,Sandringham Rd Od,2024-03-24T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.7
113328,Sandringham Rd Od,2024-03-24T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
113328,Sandringham Rd Od,2024-03-24T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.61
113328,Sandringham Rd Od,2024-03-24T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
113328,Sandringham Rd Od,2024-03-24T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.2
113328,Sandringham Rd Od,2024-03-24T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.66
113328,Sandringham Rd Od,2024-03-24T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.47
113328,Sandringham Rd Od,2024-03-24T22:50:00.000+00:00,feeder,2,N Current (RMS),A,37.1
113328,Sandringham Rd Od,2024-03-24T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.4
113328,Sandringham Rd Od,2024-03-24T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.8
113328,Sandringham Rd Od,2024-03-24T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
113328,Sandringham Rd Od,2024-03-24T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
113328,Sandringham Rd Od,2024-03-24T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
113328,Sandringham Rd Od,2024-03-24T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.87
113328,Sandringham Rd Od,2024-03-24T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.13
113328,Sandringham Rd Od,2024-03-24T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.58
113328,Sandringham Rd Od,2024-03-24T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.07
113328,Sandringham Rd Od,2024-03-24T22:50:00.000+00:00,feeder,1,N Current (RMS),A,56.7
113328,Sandringham Rd Od,2024-03-24T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
113328,Sandringham Rd Od,2024-03-24T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
113328,Sandringham Rd Od,2024-03-24T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.4
113328,Sandringham Rd Od,2024-03-24T22:50:00.000+00:00,transformer,,Temperature,C,27.2
113328,Sandringham Rd Od,2024-03-24T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
113328,Sandringham Rd Od,2024-03-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
113328,Sandringham Rd Od,2024-03-24T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
113328,Sandringham Rd Od,2024-03-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
113328,Sandringham Rd Od,2024-03-24T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
113328,Sandringham Rd Od,2024-03-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
113328,Sandringham Rd Od,2024-03-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
113328,Sandringham Rd Od,2024-03-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
113328,Sandringham Rd Od,2024-03-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.8
113328,Sandringham Rd Od,2024-03-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,34.03
113328,Sandringham Rd Od,2024-03-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,38.59
113328,Sandringham Rd Od,2024-03-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,48.59
113328,Sandringham Rd Od,2024-03-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,112.4
113328,Sandringham Rd Od,2024-03-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
113328,Sandringham Rd Od,2024-03-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
113328,Sandringham Rd Od,2024-03-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
113328,Sandringham Rd Od,2024-03-24T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-24T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-24T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
113328,Sandringham Rd Od,2024-03-24T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
113328,Sandringham Rd Od,2024-03-24T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.18
113328,Sandringham Rd Od,2024-03-24T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.07
113328,Sandringham Rd Od,2024-03-24T22:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-24T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-24T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-24T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-24T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.19
113328,Sandringham Rd Od,2024-03-24T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.21
113328,Sandringham Rd Od,2024-03-24T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.09
113328,Sandringham Rd Od,2024-03-24T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.42
113328,Sandringham Rd Od,2024-03-24T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.23
113328,Sandringham Rd Od,2024-03-24T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.98
113328,Sandringham Rd Od,2024-03-24T22:40:00.000+00:00,feeder,4,N Current (RMS),A,39.2
113328,Sandringham Rd Od,2024-03-24T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.1
113328,Sandringham Rd Od,2024-03-24T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.8
113328,Sandringham Rd Od,2024-03-24T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.8
113328,Sandringham Rd Od,2024-03-24T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.37
113328,Sandringham Rd Od,2024-03-24T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
113328,Sandringham Rd Od,2024-03-24T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
113328,Sandringham Rd Od,2024-03-24T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.89
113328,Sandringham Rd Od,2024-03-24T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.36
113328,Sandringham Rd Od,2024-03-24T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.11
113328,Sandringham Rd Od,2024-03-24T22:40:00.000+00:00,feeder,3,N Current (RMS),A,29.2
113328,Sandringham Rd Od,2024-03-24T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.4
113328,Sandringham Rd Od,2024-03-24T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.2
113328,Sandringham Rd Od,2024-03-24T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.4
113328,Sandringham Rd Od,2024-03-24T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
113328,Sandringham Rd Od,2024-03-24T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.84
113328,Sandringham Rd Od,2024-03-24T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
113328,Sandringham Rd Od,2024-03-24T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.68
113328,Sandringham Rd Od,2024-03-24T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.11
113328,Sandringham Rd Od,2024-03-24T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.18
113328,Sandringham Rd Od,2024-03-24T22:40:00.000+00:00,feeder,2,N Current (RMS),A,34.9
113328,Sandringham Rd Od,2024-03-24T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.4
113328,Sandringham Rd Od,2024-03-24T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.3
113328,Sandringham Rd Od,2024-03-24T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
113328,Sandringham Rd Od,2024-03-24T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
113328,Sandringham Rd Od,2024-03-24T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
113328,Sandringham Rd Od,2024-03-24T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.14
113328,Sandringham Rd Od,2024-03-24T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.93
113328,Sandringham Rd Od,2024-03-24T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.37
113328,Sandringham Rd Od,2024-03-24T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.57
113328,Sandringham Rd Od,2024-03-24T22:40:00.000+00:00,feeder,1,N Current (RMS),A,76.1
113328,Sandringham Rd Od,2024-03-24T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.2
113328,Sandringham Rd Od,2024-03-24T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
113328,Sandringham Rd Od,2024-03-24T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,99.0
113328,Sandringham Rd Od,2024-03-24T22:40:00.000+00:00,transformer,,Temperature,C,27.3
113328,Sandringham Rd Od,2024-03-24T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
113328,Sandringham Rd Od,2024-03-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
113328,Sandringham Rd Od,2024-03-24T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
113328,Sandringham Rd Od,2024-03-24T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
113328,Sandringham Rd Od,2024-03-24T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
113328,Sandringham Rd Od,2024-03-24T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
113328,Sandringham Rd Od,2024-03-24T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
113328,Sandringham Rd Od,2024-03-24T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
113328,Sandringham Rd Od,2024-03-24T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.48
113328,Sandringham Rd Od,2024-03-24T22:40:00.000+00:00,busbar,,L3 Active Power,kW,45.92
113328,Sandringham Rd Od,2024-03-24T22:40:00.000+00:00,busbar,,L2 Active Power,kW,39.9
113328,Sandringham Rd Od,2024-03-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,52.77
113328,Sandringham Rd Od,2024-03-24T22:40:00.000+00:00,busbar,,N Current (RMS),A,121.7
113328,Sandringham Rd Od,2024-03-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
113328,Sandringham Rd Od,2024-03-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
113328,Sandringham Rd Od,2024-03-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.4
113328,Sandringham Rd Od,2024-03-24T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
113328,Sandringham Rd Od,2024-03-24T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
113328,Sandringham Rd Od,2024-03-24T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
113328,Sandringham Rd Od,2024-03-24T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
113328,Sandringham Rd Od,2024-03-24T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.2
113328,Sandringham Rd Od,2024-03-24T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.12
113328,Sandringham Rd Od,2024-03-24T22:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-24T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-24T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
113328,Sandringham Rd Od,2024-03-24T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-24T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
113328,Sandringham Rd Od,2024-03-24T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.33
113328,Sandringham Rd Od,2024-03-24T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.93
113328,Sandringham Rd Od,2024-03-24T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.67
113328,Sandringham Rd Od,2024-03-24T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.32
113328,Sandringham Rd Od,2024-03-24T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.02
113328,Sandringham Rd Od,2024-03-24T22:30:00.000+00:00,feeder,4,N Current (RMS),A,41.0
113328,Sandringham Rd Od,2024-03-24T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.5
113328,Sandringham Rd Od,2024-03-24T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,61.8
113328,Sandringham Rd Od,2024-03-24T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,70.6
113328,Sandringham Rd Od,2024-03-24T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
113328,Sandringham Rd Od,2024-03-24T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
113328,Sandringham Rd Od,2024-03-24T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
113328,Sandringham Rd Od,2024-03-24T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.27
113328,Sandringham Rd Od,2024-03-24T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.66
113328,Sandringham Rd Od,2024-03-24T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.01
113328,Sandringham Rd Od,2024-03-24T22:30:00.000+00:00,feeder,3,N Current (RMS),A,29.1
113328,Sandringham Rd Od,2024-03-24T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.3
113328,Sandringham Rd Od,2024-03-24T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.7
113328,Sandringham Rd Od,2024-03-24T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.9
113328,Sandringham Rd Od,2024-03-24T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
113328,Sandringham Rd Od,2024-03-24T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.57
113328,Sandringham Rd Od,2024-03-24T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.77
113328,Sandringham Rd Od,2024-03-24T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.09
113328,Sandringham Rd Od,2024-03-24T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.03
113328,Sandringham Rd Od,2024-03-24T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.61
113328,Sandringham Rd Od,2024-03-24T22:30:00.000+00:00,feeder,2,N Current (RMS),A,36.4
113328,Sandringham Rd Od,2024-03-24T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.1
113328,Sandringham Rd Od,2024-03-24T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.5
113328,Sandringham Rd Od,2024-03-24T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
113328,Sandringham Rd Od,2024-03-24T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.83
113328,Sandringham Rd Od,2024-03-24T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
113328,Sandringham Rd Od,2024-03-24T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.74
113328,Sandringham Rd Od,2024-03-24T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
113328,Sandringham Rd Od,2024-03-24T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.1
113328,Sandringham Rd Od,2024-03-24T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.87
113328,Sandringham Rd Od,2024-03-24T22:30:00.000+00:00,feeder,1,N Current (RMS),A,72.2
113328,Sandringham Rd Od,2024-03-24T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.1
113328,Sandringham Rd Od,2024-03-24T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
113328,Sandringham Rd Od,2024-03-24T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,108.4
113328,Sandringham Rd Od,2024-03-24T22:30:00.000+00:00,transformer,,Temperature,C,27.3
113328,Sandringham Rd Od,2024-03-24T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
113328,Sandringham Rd Od,2024-03-24T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
113328,Sandringham Rd Od,2024-03-24T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
113328,Sandringham Rd Od,2024-03-24T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
113328,Sandringham Rd Od,2024-03-24T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
113328,Sandringham Rd Od,2024-03-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
113328,Sandringham Rd Od,2024-03-24T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
113328,Sandringham Rd Od,2024-03-24T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
113328,Sandringham Rd Od,2024-03-24T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.59
113328,Sandringham Rd Od,2024-03-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,40.05
113328,Sandringham Rd Od,2024-03-24T22:30:00.000+00:00,busbar,,L2 Active Power,kW,41.9
113328,Sandringham Rd Od,2024-03-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,61.39
113328,Sandringham Rd Od,2024-03-24T22:30:00.000+00:00,busbar,,N Current (RMS),A,136.5
113328,Sandringham Rd Od,2024-03-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
113328,Sandringham Rd Od,2024-03-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
113328,Sandringham Rd Od,2024-03-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.7
113328,Sandringham Rd Od,2024-03-24T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-24T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-24T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
113328,Sandringham Rd Od,2024-03-24T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
113328,Sandringham Rd Od,2024-03-24T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.2
113328,Sandringham Rd Od,2024-03-24T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.07
113328,Sandringham Rd Od,2024-03-24T22:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-24T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-24T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
113328,Sandringham Rd Od,2024-03-24T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-24T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
113328,Sandringham Rd Od,2024-03-24T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.09
113328,Sandringham Rd Od,2024-03-24T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.7
113328,Sandringham Rd Od,2024-03-24T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.75
113328,Sandringham Rd Od,2024-03-24T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.42
113328,Sandringham Rd Od,2024-03-24T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.65
113328,Sandringham Rd Od,2024-03-24T22:20:00.000+00:00,feeder,4,N Current (RMS),A,44.1
113328,Sandringham Rd Od,2024-03-24T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.6
113328,Sandringham Rd Od,2024-03-24T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,74.3
113328,Sandringham Rd Od,2024-03-24T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.3
113328,Sandringham Rd Od,2024-03-24T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
113328,Sandringham Rd Od,2024-03-24T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
113328,Sandringham Rd Od,2024-03-24T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
113328,Sandringham Rd Od,2024-03-24T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.38
113328,Sandringham Rd Od,2024-03-24T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.72
113328,Sandringham Rd Od,2024-03-24T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.12
113328,Sandringham Rd Od,2024-03-24T22:20:00.000+00:00,feeder,3,N Current (RMS),A,25.5
113328,Sandringham Rd Od,2024-03-24T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
113328,Sandringham Rd Od,2024-03-24T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
113328,Sandringham Rd Od,2024-03-24T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.4
113328,Sandringham Rd Od,2024-03-24T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
113328,Sandringham Rd Od,2024-03-24T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.41
113328,Sandringham Rd Od,2024-03-24T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.6
113328,Sandringham Rd Od,2024-03-24T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.92
113328,Sandringham Rd Od,2024-03-24T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.78
113328,Sandringham Rd Od,2024-03-24T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.59
113328,Sandringham Rd Od,2024-03-24T22:20:00.000+00:00,feeder,2,N Current (RMS),A,38.8
113328,Sandringham Rd Od,2024-03-24T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.2
113328,Sandringham Rd Od,2024-03-24T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.7
113328,Sandringham Rd Od,2024-03-24T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
113328,Sandringham Rd Od,2024-03-24T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.09
113328,Sandringham Rd Od,2024-03-24T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
113328,Sandringham Rd Od,2024-03-24T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.09
113328,Sandringham Rd Od,2024-03-24T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.58
113328,Sandringham Rd Od,2024-03-24T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.91
113328,Sandringham Rd Od,2024-03-24T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.49
113328,Sandringham Rd Od,2024-03-24T22:20:00.000+00:00,feeder,1,N Current (RMS),A,67.1
113328,Sandringham Rd Od,2024-03-24T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
113328,Sandringham Rd Od,2024-03-24T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
113328,Sandringham Rd Od,2024-03-24T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,103.4
113328,Sandringham Rd Od,2024-03-24T22:20:00.000+00:00,transformer,,Temperature,C,27.4
113328,Sandringham Rd Od,2024-03-24T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
113328,Sandringham Rd Od,2024-03-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
113328,Sandringham Rd Od,2024-03-24T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
113328,Sandringham Rd Od,2024-03-24T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
113328,Sandringham Rd Od,2024-03-24T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
113328,Sandringham Rd Od,2024-03-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
113328,Sandringham Rd Od,2024-03-24T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
113328,Sandringham Rd Od,2024-03-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
113328,Sandringham Rd Od,2024-03-24T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.73
113328,Sandringham Rd Od,2024-03-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,40.64
113328,Sandringham Rd Od,2024-03-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,46.63
113328,Sandringham Rd Od,2024-03-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,54.78
113328,Sandringham Rd Od,2024-03-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,118.7
113328,Sandringham Rd Od,2024-03-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
113328,Sandringham Rd Od,2024-03-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
113328,Sandringham Rd Od,2024-03-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
113328,Sandringham Rd Od,2024-03-24T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
113328,Sandringham Rd Od,2024-03-24T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
113328,Sandringham Rd Od,2024-03-24T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
113328,Sandringham Rd Od,2024-03-24T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
113328,Sandringham Rd Od,2024-03-24T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.21
113328,Sandringham Rd Od,2024-03-24T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.05
113328,Sandringham Rd Od,2024-03-24T22:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-24T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-24T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
113328,Sandringham Rd Od,2024-03-24T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-24T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
113328,Sandringham Rd Od,2024-03-24T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.11
113328,Sandringham Rd Od,2024-03-24T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.61
113328,Sandringham Rd Od,2024-03-24T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.83
113328,Sandringham Rd Od,2024-03-24T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.02
113328,Sandringham Rd Od,2024-03-24T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.98
113328,Sandringham Rd Od,2024-03-24T22:10:00.000+00:00,feeder,4,N Current (RMS),A,51.0
113328,Sandringham Rd Od,2024-03-24T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.6
113328,Sandringham Rd Od,2024-03-24T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,81.5
113328,Sandringham Rd Od,2024-03-24T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.7
113328,Sandringham Rd Od,2024-03-24T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.27
113328,Sandringham Rd Od,2024-03-24T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
113328,Sandringham Rd Od,2024-03-24T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
113328,Sandringham Rd Od,2024-03-24T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.99
113328,Sandringham Rd Od,2024-03-24T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.23
113328,Sandringham Rd Od,2024-03-24T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.57
113328,Sandringham Rd Od,2024-03-24T22:10:00.000+00:00,feeder,3,N Current (RMS),A,25.1
113328,Sandringham Rd Od,2024-03-24T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
113328,Sandringham Rd Od,2024-03-24T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
113328,Sandringham Rd Od,2024-03-24T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.3
113328,Sandringham Rd Od,2024-03-24T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
113328,Sandringham Rd Od,2024-03-24T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.01
113328,Sandringham Rd Od,2024-03-24T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
113328,Sandringham Rd Od,2024-03-24T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
113328,Sandringham Rd Od,2024-03-24T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.35
113328,Sandringham Rd Od,2024-03-24T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.94
113328,Sandringham Rd Od,2024-03-24T22:10:00.000+00:00,feeder,2,N Current (RMS),A,43.8
113328,Sandringham Rd Od,2024-03-24T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.9
113328,Sandringham Rd Od,2024-03-24T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.8
113328,Sandringham Rd Od,2024-03-24T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
113328,Sandringham Rd Od,2024-03-24T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.75
113328,Sandringham Rd Od,2024-03-24T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
113328,Sandringham Rd Od,2024-03-24T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.55
113328,Sandringham Rd Od,2024-03-24T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.38
113328,Sandringham Rd Od,2024-03-24T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.61
113328,Sandringham Rd Od,2024-03-24T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.15
113328,Sandringham Rd Od,2024-03-24T22:10:00.000+00:00,feeder,1,N Current (RMS),A,61.8
113328,Sandringham Rd Od,2024-03-24T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.8
113328,Sandringham Rd Od,2024-03-24T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
113328,Sandringham Rd Od,2024-03-24T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,90.6
113328,Sandringham Rd Od,2024-03-24T22:10:00.000+00:00,transformer,,Temperature,C,27.5
113328,Sandringham Rd Od,2024-03-24T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
113328,Sandringham Rd Od,2024-03-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
113328,Sandringham Rd Od,2024-03-24T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
113328,Sandringham Rd Od,2024-03-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
113328,Sandringham Rd Od,2024-03-24T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
113328,Sandringham Rd Od,2024-03-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
113328,Sandringham Rd Od,2024-03-24T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
113328,Sandringham Rd Od,2024-03-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
113328,Sandringham Rd Od,2024-03-24T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.15
113328,Sandringham Rd Od,2024-03-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,41.22
113328,Sandringham Rd Od,2024-03-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,49.99
113328,Sandringham Rd Od,2024-03-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,51.59
113328,Sandringham Rd Od,2024-03-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,123.7
113328,Sandringham Rd Od,2024-03-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
113328,Sandringham Rd Od,2024-03-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
113328,Sandringham Rd Od,2024-03-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
113328,Sandringham Rd Od,2024-03-24T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-24T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
113328,Sandringham Rd Od,2024-03-24T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
113328,Sandringham Rd Od,2024-03-24T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
113328,Sandringham Rd Od,2024-03-24T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.22
113328,Sandringham Rd Od,2024-03-24T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.11
113328,Sandringham Rd Od,2024-03-24T22:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-24T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-24T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
113328,Sandringham Rd Od,2024-03-24T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-24T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
113328,Sandringham Rd Od,2024-03-24T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.1
113328,Sandringham Rd Od,2024-03-24T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.51
113328,Sandringham Rd Od,2024-03-24T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.38
113328,Sandringham Rd Od,2024-03-24T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.66
113328,Sandringham Rd Od,2024-03-24T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.78
113328,Sandringham Rd Od,2024-03-24T22:00:00.000+00:00,feeder,4,N Current (RMS),A,48.1
113328,Sandringham Rd Od,2024-03-24T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
113328,Sandringham Rd Od,2024-03-24T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,75.8
113328,Sandringham Rd Od,2024-03-24T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,73.4
113328,Sandringham Rd Od,2024-03-24T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.4
113328,Sandringham Rd Od,2024-03-24T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
113328,Sandringham Rd Od,2024-03-24T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
113328,Sandringham Rd Od,2024-03-24T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.98
113328,Sandringham Rd Od,2024-03-24T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.32
113328,Sandringham Rd Od,2024-03-24T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.93
113328,Sandringham Rd Od,2024-03-24T22:00:00.000+00:00,feeder,3,N Current (RMS),A,25.2
113328,Sandringham Rd Od,2024-03-24T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.6
113328,Sandringham Rd Od,2024-03-24T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
113328,Sandringham Rd Od,2024-03-24T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.8
113328,Sandringham Rd Od,2024-03-24T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
113328,Sandringham Rd Od,2024-03-24T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.84
113328,Sandringham Rd Od,2024-03-24T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.6
113328,Sandringham Rd Od,2024-03-24T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.83
113328,Sandringham Rd Od,2024-03-24T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.81
113328,Sandringham Rd Od,2024-03-24T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.97
113328,Sandringham Rd Od,2024-03-24T22:00:00.000+00:00,feeder,2,N Current (RMS),A,58.8
113328,Sandringham Rd Od,2024-03-24T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.3
113328,Sandringham Rd Od,2024-03-24T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,105.6
113328,Sandringham Rd Od,2024-03-24T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.7
113328,Sandringham Rd Od,2024-03-24T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
113328,Sandringham Rd Od,2024-03-24T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
113328,Sandringham Rd Od,2024-03-24T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.6
113328,Sandringham Rd Od,2024-03-24T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.66
113328,Sandringham Rd Od,2024-03-24T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.1
113328,Sandringham Rd Od,2024-03-24T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.62
113328,Sandringham Rd Od,2024-03-24T22:00:00.000+00:00,feeder,1,N Current (RMS),A,60.2
113328,Sandringham Rd Od,2024-03-24T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
113328,Sandringham Rd Od,2024-03-24T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
