Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113328,Sandringham Rd Od,2024-03-24T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,88.6
113328,Sandringham Rd Od,2024-03-24T22:00:00.000+00:00,transformer,,Temperature,C,27.5
113328,Sandringham Rd Od,2024-03-24T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
113328,Sandringham Rd Od,2024-03-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
113328,Sandringham Rd Od,2024-03-24T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
113328,Sandringham Rd Od,2024-03-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
113328,Sandringham Rd Od,2024-03-24T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
113328,Sandringham Rd Od,2024-03-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
113328,Sandringham Rd Od,2024-03-24T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
113328,Sandringham Rd Od,2024-03-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
113328,Sandringham Rd Od,2024-03-24T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.07
113328,Sandringham Rd Od,2024-03-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,43.88
113328,Sandringham Rd Od,2024-03-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,56.67
113328,Sandringham Rd Od,2024-03-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,59.18
113328,Sandringham Rd Od,2024-03-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,129.3
113328,Sandringham Rd Od,2024-03-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
113328,Sandringham Rd Od,2024-03-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.0
113328,Sandringham Rd Od,2024-03-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.1
113328,Sandringham Rd Od,2024-03-24T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
113328,Sandringham Rd Od,2024-03-24T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
113328,Sandringham Rd Od,2024-03-24T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
113328,Sandringham Rd Od,2024-03-24T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
113328,Sandringham Rd Od,2024-03-24T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.21
113328,Sandringham Rd Od,2024-03-24T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.15
113328,Sandringham Rd Od,2024-03-24T21:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-24T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-24T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
113328,Sandringham Rd Od,2024-03-24T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-24T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
113328,Sandringham Rd Od,2024-03-24T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.08
113328,Sandringham Rd Od,2024-03-24T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.09
113328,Sandringham Rd Od,2024-03-24T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.59
113328,Sandringham Rd Od,2024-03-24T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.83
113328,Sandringham Rd Od,2024-03-24T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.7
113328,Sandringham Rd Od,2024-03-24T21:50:00.000+00:00,feeder,4,N Current (RMS),A,45.8
113328,Sandringham Rd Od,2024-03-24T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.4
113328,Sandringham Rd Od,2024-03-24T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.1
113328,Sandringham Rd Od,2024-03-24T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,83.7
113328,Sandringham Rd Od,2024-03-24T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
113328,Sandringham Rd Od,2024-03-24T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
113328,Sandringham Rd Od,2024-03-24T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
113328,Sandringham Rd Od,2024-03-24T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.88
113328,Sandringham Rd Od,2024-03-24T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.72
113328,Sandringham Rd Od,2024-03-24T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.69
113328,Sandringham Rd Od,2024-03-24T21:50:00.000+00:00,feeder,3,N Current (RMS),A,27.8
113328,Sandringham Rd Od,2024-03-24T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.7
113328,Sandringham Rd Od,2024-03-24T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.7
113328,Sandringham Rd Od,2024-03-24T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.7
113328,Sandringham Rd Od,2024-03-24T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
113328,Sandringham Rd Od,2024-03-24T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.64
113328,Sandringham Rd Od,2024-03-24T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.63
113328,Sandringham Rd Od,2024-03-24T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.93
113328,Sandringham Rd Od,2024-03-24T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.63
113328,Sandringham Rd Od,2024-03-24T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.45
113328,Sandringham Rd Od,2024-03-24T21:50:00.000+00:00,feeder,2,N Current (RMS),A,52.7
113328,Sandringham Rd Od,2024-03-24T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,90.8
113328,Sandringham Rd Od,2024-03-24T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.5
113328,Sandringham Rd Od,2024-03-24T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.4
113328,Sandringham Rd Od,2024-03-24T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
113328,Sandringham Rd Od,2024-03-24T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
113328,Sandringham Rd Od,2024-03-24T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.12
113328,Sandringham Rd Od,2024-03-24T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.81
113328,Sandringham Rd Od,2024-03-24T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.81
113328,Sandringham Rd Od,2024-03-24T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.86
113328,Sandringham Rd Od,2024-03-24T21:50:00.000+00:00,feeder,1,N Current (RMS),A,74.0
113328,Sandringham Rd Od,2024-03-24T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
113328,Sandringham Rd Od,2024-03-24T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
113328,Sandringham Rd Od,2024-03-24T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,105.5
113328,Sandringham Rd Od,2024-03-24T21:50:00.000+00:00,transformer,,Temperature,C,27.5
113328,Sandringham Rd Od,2024-03-24T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
113328,Sandringham Rd Od,2024-03-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
113328,Sandringham Rd Od,2024-03-24T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
113328,Sandringham Rd Od,2024-03-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
113328,Sandringham Rd Od,2024-03-24T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
113328,Sandringham Rd Od,2024-03-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
113328,Sandringham Rd Od,2024-03-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
113328,Sandringham Rd Od,2024-03-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
113328,Sandringham Rd Od,2024-03-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.53
113328,Sandringham Rd Od,2024-03-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,51.23
113328,Sandringham Rd Od,2024-03-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,44.78
113328,Sandringham Rd Od,2024-03-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,66.56
113328,Sandringham Rd Od,2024-03-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,152.2
113328,Sandringham Rd Od,2024-03-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.4
113328,Sandringham Rd Od,2024-03-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
113328,Sandringham Rd Od,2024-03-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,286.1
113328,Sandringham Rd Od,2024-03-24T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
113328,Sandringham Rd Od,2024-03-24T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
113328,Sandringham Rd Od,2024-03-24T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
113328,Sandringham Rd Od,2024-03-24T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
113328,Sandringham Rd Od,2024-03-24T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.24
113328,Sandringham Rd Od,2024-03-24T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.18
113328,Sandringham Rd Od,2024-03-24T21:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-24T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-24T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
113328,Sandringham Rd Od,2024-03-24T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
113328,Sandringham Rd Od,2024-03-24T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
113328,Sandringham Rd Od,2024-03-24T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.18
113328,Sandringham Rd Od,2024-03-24T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.5
113328,Sandringham Rd Od,2024-03-24T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.94
113328,Sandringham Rd Od,2024-03-24T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.52
113328,Sandringham Rd Od,2024-03-24T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.16
113328,Sandringham Rd Od,2024-03-24T21:40:00.000+00:00,feeder,4,N Current (RMS),A,50.1
113328,Sandringham Rd Od,2024-03-24T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.0
113328,Sandringham Rd Od,2024-03-24T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,67.4
113328,Sandringham Rd Od,2024-03-24T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,90.2
113328,Sandringham Rd Od,2024-03-24T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
113328,Sandringham Rd Od,2024-03-24T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
113328,Sandringham Rd Od,2024-03-24T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
113328,Sandringham Rd Od,2024-03-24T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.8
113328,Sandringham Rd Od,2024-03-24T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.67
113328,Sandringham Rd Od,2024-03-24T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.11
113328,Sandringham Rd Od,2024-03-24T21:40:00.000+00:00,feeder,3,N Current (RMS),A,43.9
113328,Sandringham Rd Od,2024-03-24T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.6
113328,Sandringham Rd Od,2024-03-24T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.2
113328,Sandringham Rd Od,2024-03-24T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,76.7
113328,Sandringham Rd Od,2024-03-24T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
113328,Sandringham Rd Od,2024-03-24T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.83
113328,Sandringham Rd Od,2024-03-24T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
113328,Sandringham Rd Od,2024-03-24T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.1
113328,Sandringham Rd Od,2024-03-24T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.49
113328,Sandringham Rd Od,2024-03-24T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.51
113328,Sandringham Rd Od,2024-03-24T21:40:00.000+00:00,feeder,2,N Current (RMS),A,44.2
113328,Sandringham Rd Od,2024-03-24T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,77.4
113328,Sandringham Rd Od,2024-03-24T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.9
113328,Sandringham Rd Od,2024-03-24T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.0
113328,Sandringham Rd Od,2024-03-24T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.92
113328,Sandringham Rd Od,2024-03-24T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
113328,Sandringham Rd Od,2024-03-24T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.32
113328,Sandringham Rd Od,2024-03-24T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.94
113328,Sandringham Rd Od,2024-03-24T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.92
113328,Sandringham Rd Od,2024-03-24T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.45
113328,Sandringham Rd Od,2024-03-24T21:40:00.000+00:00,feeder,1,N Current (RMS),A,79.8
113328,Sandringham Rd Od,2024-03-24T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.7
113328,Sandringham Rd Od,2024-03-24T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
113328,Sandringham Rd Od,2024-03-24T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,115.2
113328,Sandringham Rd Od,2024-03-24T21:40:00.000+00:00,transformer,,Temperature,C,27.6
113328,Sandringham Rd Od,2024-03-24T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
113328,Sandringham Rd Od,2024-03-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
113328,Sandringham Rd Od,2024-03-24T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
113328,Sandringham Rd Od,2024-03-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
113328,Sandringham Rd Od,2024-03-24T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
113328,Sandringham Rd Od,2024-03-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
113328,Sandringham Rd Od,2024-03-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
113328,Sandringham Rd Od,2024-03-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
113328,Sandringham Rd Od,2024-03-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.02
113328,Sandringham Rd Od,2024-03-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,49.81
113328,Sandringham Rd Od,2024-03-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,47.37
113328,Sandringham Rd Od,2024-03-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,80.05
113328,Sandringham Rd Od,2024-03-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,179.8
113328,Sandringham Rd Od,2024-03-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.9
113328,Sandringham Rd Od,2024-03-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
113328,Sandringham Rd Od,2024-03-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,341.7
113328,Sandringham Rd Od,2024-03-24T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
113328,Sandringham Rd Od,2024-03-24T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
113328,Sandringham Rd Od,2024-03-24T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
113328,Sandringham Rd Od,2024-03-24T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
113328,Sandringham Rd Od,2024-03-24T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.24
113328,Sandringham Rd Od,2024-03-24T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.17
113328,Sandringham Rd Od,2024-03-24T21:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-24T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-24T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
113328,Sandringham Rd Od,2024-03-24T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
113328,Sandringham Rd Od,2024-03-24T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
113328,Sandringham Rd Od,2024-03-24T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.18
113328,Sandringham Rd Od,2024-03-24T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.22
113328,Sandringham Rd Od,2024-03-24T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.1
113328,Sandringham Rd Od,2024-03-24T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.18
113328,Sandringham Rd Od,2024-03-24T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.97
113328,Sandringham Rd Od,2024-03-24T21:30:00.000+00:00,feeder,4,N Current (RMS),A,51.5
113328,Sandringham Rd Od,2024-03-24T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.6
113328,Sandringham Rd Od,2024-03-24T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,69.9
113328,Sandringham Rd Od,2024-03-24T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,90.0
113328,Sandringham Rd Od,2024-03-24T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
113328,Sandringham Rd Od,2024-03-24T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
113328,Sandringham Rd Od,2024-03-24T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
113328,Sandringham Rd Od,2024-03-24T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.06
113328,Sandringham Rd Od,2024-03-24T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.85
113328,Sandringham Rd Od,2024-03-24T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
113328,Sandringham Rd Od,2024-03-24T21:30:00.000+00:00,feeder,3,N Current (RMS),A,45.0
113328,Sandringham Rd Od,2024-03-24T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.2
113328,Sandringham Rd Od,2024-03-24T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.7
113328,Sandringham Rd Od,2024-03-24T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,87.6
113328,Sandringham Rd Od,2024-03-24T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
113328,Sandringham Rd Od,2024-03-24T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.21
113328,Sandringham Rd Od,2024-03-24T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
113328,Sandringham Rd Od,2024-03-24T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.85
113328,Sandringham Rd Od,2024-03-24T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.95
113328,Sandringham Rd Od,2024-03-24T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.67
113328,Sandringham Rd Od,2024-03-24T21:30:00.000+00:00,feeder,2,N Current (RMS),A,43.9
113328,Sandringham Rd Od,2024-03-24T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,84.2
113328,Sandringham Rd Od,2024-03-24T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.8
113328,Sandringham Rd Od,2024-03-24T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
113328,Sandringham Rd Od,2024-03-24T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
113328,Sandringham Rd Od,2024-03-24T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
113328,Sandringham Rd Od,2024-03-24T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.49
113328,Sandringham Rd Od,2024-03-24T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.09
113328,Sandringham Rd Od,2024-03-24T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.12
113328,Sandringham Rd Od,2024-03-24T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.71
113328,Sandringham Rd Od,2024-03-24T21:30:00.000+00:00,feeder,1,N Current (RMS),A,75.3
113328,Sandringham Rd Od,2024-03-24T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.8
113328,Sandringham Rd Od,2024-03-24T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
113328,Sandringham Rd Od,2024-03-24T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,109.0
113328,Sandringham Rd Od,2024-03-24T21:30:00.000+00:00,transformer,,Temperature,C,27.6
113328,Sandringham Rd Od,2024-03-24T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
113328,Sandringham Rd Od,2024-03-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
113328,Sandringham Rd Od,2024-03-24T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
113328,Sandringham Rd Od,2024-03-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
113328,Sandringham Rd Od,2024-03-24T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
113328,Sandringham Rd Od,2024-03-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
113328,Sandringham Rd Od,2024-03-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
113328,Sandringham Rd Od,2024-03-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
113328,Sandringham Rd Od,2024-03-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.08
113328,Sandringham Rd Od,2024-03-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,54.13
113328,Sandringham Rd Od,2024-03-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,50.86
113328,Sandringham Rd Od,2024-03-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,78.18
113328,Sandringham Rd Od,2024-03-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,168.4
113328,Sandringham Rd Od,2024-03-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.6
113328,Sandringham Rd Od,2024-03-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.6
113328,Sandringham Rd Od,2024-03-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,333.7
113328,Sandringham Rd Od,2024-03-24T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.06
113328,Sandringham Rd Od,2024-03-24T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.76
113328,Sandringham Rd Od,2024-03-24T21:20:00.000+00:00,feeder,3,N Current (RMS),A,37.8
113328,Sandringham Rd Od,2024-03-24T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.9
113328,Sandringham Rd Od,2024-03-24T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.9
113328,Sandringham Rd Od,2024-03-24T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,78.1
113328,Sandringham Rd Od,2024-03-24T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
113328,Sandringham Rd Od,2024-03-24T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
113328,Sandringham Rd Od,2024-03-24T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
113328,Sandringham Rd Od,2024-03-24T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.72
113328,Sandringham Rd Od,2024-03-24T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.86
113328,Sandringham Rd Od,2024-03-24T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.01
113328,Sandringham Rd Od,2024-03-24T21:20:00.000+00:00,feeder,2,N Current (RMS),A,46.2
113328,Sandringham Rd Od,2024-03-24T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,87.8
113328,Sandringham Rd Od,2024-03-24T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.5
113328,Sandringham Rd Od,2024-03-24T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.1
113328,Sandringham Rd Od,2024-03-24T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
113328,Sandringham Rd Od,2024-03-24T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
113328,Sandringham Rd Od,2024-03-24T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.46
113328,Sandringham Rd Od,2024-03-24T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.72
113328,Sandringham Rd Od,2024-03-24T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.91
113328,Sandringham Rd Od,2024-03-24T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.72
113328,Sandringham Rd Od,2024-03-24T21:20:00.000+00:00,feeder,1,N Current (RMS),A,99.5
113328,Sandringham Rd Od,2024-03-24T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.9
113328,Sandringham Rd Od,2024-03-24T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
113328,Sandringham Rd Od,2024-03-24T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,136.4
113328,Sandringham Rd Od,2024-03-24T21:20:00.000+00:00,transformer,,Temperature,C,27.6
113328,Sandringham Rd Od,2024-03-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
113328,Sandringham Rd Od,2024-03-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
113328,Sandringham Rd Od,2024-03-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
113328,Sandringham Rd Od,2024-03-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
113328,Sandringham Rd Od,2024-03-24T21:10:00.000+00:00,feeder,1,N Current (RMS),A,71.5
113328,Sandringham Rd Od,2024-03-24T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.3
113328,Sandringham Rd Od,2024-03-24T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
113328,Sandringham Rd Od,2024-03-24T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,108.0
113328,Sandringham Rd Od,2024-03-24T21:10:00.000+00:00,transformer,,Temperature,C,27.6
113328,Sandringham Rd Od,2024-03-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
113328,Sandringham Rd Od,2024-03-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
113328,Sandringham Rd Od,2024-03-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
113328,Sandringham Rd Od,2024-03-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
113328,Sandringham Rd Od,2024-03-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
113328,Sandringham Rd Od,2024-03-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
113328,Sandringham Rd Od,2024-03-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
113328,Sandringham Rd Od,2024-03-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
113328,Sandringham Rd Od,2024-03-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.46
113328,Sandringham Rd Od,2024-03-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,59.92
113328,Sandringham Rd Od,2024-03-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,58.13
113328,Sandringham Rd Od,2024-03-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,73.62
113328,Sandringham Rd Od,2024-03-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,156.5
113328,Sandringham Rd Od,2024-03-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.1
113328,Sandringham Rd Od,2024-03-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.6
113328,Sandringham Rd Od,2024-03-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,317.0
113328,Sandringham Rd Od,2024-03-24T21:00:00.000+00:00,feeder,1,N Current (RMS),A,48.8
113328,Sandringham Rd Od,2024-03-24T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.4
113328,Sandringham Rd Od,2024-03-24T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.5
113328,Sandringham Rd Od,2024-03-24T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,97.5
113328,Sandringham Rd Od,2024-03-24T21:00:00.000+00:00,transformer,,Temperature,C,27.7
113328,Sandringham Rd Od,2024-03-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
113328,Sandringham Rd Od,2024-03-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
113328,Sandringham Rd Od,2024-03-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
113328,Sandringham Rd Od,2024-03-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
113328,Sandringham Rd Od,2024-03-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
113328,Sandringham Rd Od,2024-03-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
113328,Sandringham Rd Od,2024-03-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
113328,Sandringham Rd Od,2024-03-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
113328,Sandringham Rd Od,2024-03-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.23
113328,Sandringham Rd Od,2024-03-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,55.55
113328,Sandringham Rd Od,2024-03-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,71.87
113328,Sandringham Rd Od,2024-03-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,65.7
113328,Sandringham Rd Od,2024-03-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,149.6
113328,Sandringham Rd Od,2024-03-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.0
113328,Sandringham Rd Od,2024-03-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,304.1
113328,Sandringham Rd Od,2024-03-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.7
113328,Sandringham Rd Od,2024-03-24T20:50:00.000+00:00,feeder,1,N Current (RMS),A,86.1
113328,Sandringham Rd Od,2024-03-24T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.7
113328,Sandringham Rd Od,2024-03-24T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.7
113328,Sandringham Rd Od,2024-03-24T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,131.8
113328,Sandringham Rd Od,2024-03-24T20:50:00.000+00:00,transformer,,Temperature,C,27.7
113328,Sandringham Rd Od,2024-03-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
113328,Sandringham Rd Od,2024-03-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
113328,Sandringham Rd Od,2024-03-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
113328,Sandringham Rd Od,2024-03-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
113328,Sandringham Rd Od,2024-03-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
113328,Sandringham Rd Od,2024-03-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
113328,Sandringham Rd Od,2024-03-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
113328,Sandringham Rd Od,2024-03-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
113328,Sandringham Rd Od,2024-03-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.16
113328,Sandringham Rd Od,2024-03-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,56.55
113328,Sandringham Rd Od,2024-03-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,65.28
113328,Sandringham Rd Od,2024-03-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,81.44
113328,Sandringham Rd Od,2024-03-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,171.0
113328,Sandringham Rd Od,2024-03-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.4
113328,Sandringham Rd Od,2024-03-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,280.4
113328,Sandringham Rd Od,2024-03-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,347.4
113328,Sandringham Rd Od,2024-03-24T20:40:00.000+00:00,feeder,1,N Current (RMS),A,108.8
113328,Sandringham Rd Od,2024-03-24T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.4
113328,Sandringham Rd Od,2024-03-24T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
113328,Sandringham Rd Od,2024-03-24T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,155.9
113328,Sandringham Rd Od,2024-03-24T20:40:00.000+00:00,transformer,,Temperature,C,27.7
113328,Sandringham Rd Od,2024-03-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
113328,Sandringham Rd Od,2024-03-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
113328,Sandringham Rd Od,2024-03-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
113328,Sandringham Rd Od,2024-03-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
113328,Sandringham Rd Od,2024-03-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
113328,Sandringham Rd Od,2024-03-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
113328,Sandringham Rd Od,2024-03-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
113328,Sandringham Rd Od,2024-03-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
113328,Sandringham Rd Od,2024-03-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.1
113328,Sandringham Rd Od,2024-03-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,57.76
113328,Sandringham Rd Od,2024-03-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,55.94
113328,Sandringham Rd Od,2024-03-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,79.38
113328,Sandringham Rd Od,2024-03-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,168.1
113328,Sandringham Rd Od,2024-03-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.1
113328,Sandringham Rd Od,2024-03-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.0
113328,Sandringham Rd Od,2024-03-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,339.0
113328,Sandringham Rd Od,2024-03-24T20:30:00.000+00:00,feeder,1,N Current (RMS),A,73.4
113328,Sandringham Rd Od,2024-03-24T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
113328,Sandringham Rd Od,2024-03-24T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
113328,Sandringham Rd Od,2024-03-24T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,116.0
113328,Sandringham Rd Od,2024-03-24T20:30:00.000+00:00,transformer,,Temperature,C,27.7
113328,Sandringham Rd Od,2024-03-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
113328,Sandringham Rd Od,2024-03-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
113328,Sandringham Rd Od,2024-03-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
113328,Sandringham Rd Od,2024-03-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
113328,Sandringham Rd Od,2024-03-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
113328,Sandringham Rd Od,2024-03-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
113328,Sandringham Rd Od,2024-03-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
113328,Sandringham Rd Od,2024-03-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
113328,Sandringham Rd Od,2024-03-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.69
113328,Sandringham Rd Od,2024-03-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,61.43
113328,Sandringham Rd Od,2024-03-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,55.64
113328,Sandringham Rd Od,2024-03-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,79.04
113328,Sandringham Rd Od,2024-03-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,165.0
113328,Sandringham Rd Od,2024-03-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,262.8
113328,Sandringham Rd Od,2024-03-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.0
113328,Sandringham Rd Od,2024-03-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,337.4
113328,Sandringham Rd Od,2024-03-24T20:20:00.000+00:00,feeder,1,N Current (RMS),A,80.5
113328,Sandringham Rd Od,2024-03-24T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.1
113328,Sandringham Rd Od,2024-03-24T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
113328,Sandringham Rd Od,2024-03-24T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,128.1
113328,Sandringham Rd Od,2024-03-24T20:20:00.000+00:00,transformer,,Temperature,C,27.7
113328,Sandringham Rd Od,2024-03-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
113328,Sandringham Rd Od,2024-03-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
113328,Sandringham Rd Od,2024-03-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
113328,Sandringham Rd Od,2024-03-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
113328,Sandringham Rd Od,2024-03-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
113328,Sandringham Rd Od,2024-03-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
113328,Sandringham Rd Od,2024-03-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
113328,Sandringham Rd Od,2024-03-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
113328,Sandringham Rd Od,2024-03-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.14
113328,Sandringham Rd Od,2024-03-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,67.23
113328,Sandringham Rd Od,2024-03-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,61.65
113328,Sandringham Rd Od,2024-03-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,85.25
113328,Sandringham Rd Od,2024-03-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,168.3
113328,Sandringham Rd Od,2024-03-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,287.5
113328,Sandringham Rd Od,2024-03-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,263.4
113328,Sandringham Rd Od,2024-03-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,363.3
113328,Sandringham Rd Od,2024-03-24T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,35.18
113328,Sandringham Rd Od,2024-03-24T20:00:00.000+00:00,transformer,,Temperature,C,27.7
113328,Sandringham Rd Od,2024-03-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
113328,Sandringham Rd Od,2024-03-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
113328,Sandringham Rd Od,2024-03-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
113328,Sandringham Rd Od,2024-03-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
113328,Sandringham Rd Od,2024-03-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
113328,Sandringham Rd Od,2024-03-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
113328,Sandringham Rd Od,2024-03-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
113328,Sandringham Rd Od,2024-03-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
113328,Sandringham Rd Od,2024-03-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
113328,Sandringham Rd Od,2024-03-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,81.01
113328,Sandringham Rd Od,2024-03-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,72.38
113328,Sandringham Rd Od,2024-03-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,91.14
113328,Sandringham Rd Od,2024-03-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,161.9
113328,Sandringham Rd Od,2024-03-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,346.1
113328,Sandringham Rd Od,2024-03-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,309.9
113328,Sandringham Rd Od,2024-03-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,387.2
113328,Sandringham Rd Od,2024-03-24T19:50:00.000+00:00,transformer,,Temperature,C,27.6
113328,Sandringham Rd Od,2024-03-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
113328,Sandringham Rd Od,2024-03-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
113328,Sandringham Rd Od,2024-03-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
113328,Sandringham Rd Od,2024-03-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
113328,Sandringham Rd Od,2024-03-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
113328,Sandringham Rd Od,2024-03-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
113328,Sandringham Rd Od,2024-03-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
113328,Sandringham Rd Od,2024-03-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
113328,Sandringham Rd Od,2024-03-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
113328,Sandringham Rd Od,2024-03-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,76.71
113328,Sandringham Rd Od,2024-03-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,62.62
113328,Sandringham Rd Od,2024-03-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,93.34
113328,Sandringham Rd Od,2024-03-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,182.0
113328,Sandringham Rd Od,2024-03-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,328.3
113328,Sandringham Rd Od,2024-03-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.6
113328,Sandringham Rd Od,2024-03-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,397.1
113328,Sandringham Rd Od,2024-03-24T19:40:00.000+00:00,transformer,,Temperature,C,27.6
113328,Sandringham Rd Od,2024-03-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
113328,Sandringham Rd Od,2024-03-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
113328,Sandringham Rd Od,2024-03-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
113328,Sandringham Rd Od,2024-03-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
113328,Sandringham Rd Od,2024-03-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
113328,Sandringham Rd Od,2024-03-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
113328,Sandringham Rd Od,2024-03-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
113328,Sandringham Rd Od,2024-03-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
113328,Sandringham Rd Od,2024-03-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
113328,Sandringham Rd Od,2024-03-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,81.69
113328,Sandringham Rd Od,2024-03-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,65.58
113328,Sandringham Rd Od,2024-03-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,98.81
113328,Sandringham Rd Od,2024-03-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,188.7
113328,Sandringham Rd Od,2024-03-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,349.6
113328,Sandringham Rd Od,2024-03-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,281.1
113328,Sandringham Rd Od,2024-03-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,421.5
113328,Sandringham Rd Od,2024-03-24T19:30:00.000+00:00,transformer,,Temperature,C,27.6
113328,Sandringham Rd Od,2024-03-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
113328,Sandringham Rd Od,2024-03-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
113328,Sandringham Rd Od,2024-03-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
113328,Sandringham Rd Od,2024-03-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
113328,Sandringham Rd Od,2024-03-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
113328,Sandringham Rd Od,2024-03-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
113328,Sandringham Rd Od,2024-03-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
113328,Sandringham Rd Od,2024-03-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
113328,Sandringham Rd Od,2024-03-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
113328,Sandringham Rd Od,2024-03-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,73.21
113328,Sandringham Rd Od,2024-03-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,67.86
113328,Sandringham Rd Od,2024-03-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,105.86
113328,Sandringham Rd Od,2024-03-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,209.2
113328,Sandringham Rd Od,2024-03-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,315.5
113328,Sandringham Rd Od,2024-03-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,291.5
113328,Sandringham Rd Od,2024-03-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,451.2
113328,Sandringham Rd Od,2024-03-24T19:20:00.000+00:00,transformer,,Temperature,C,27.6
113328,Sandringham Rd Od,2024-03-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
113328,Sandringham Rd Od,2024-03-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
113328,Sandringham Rd Od,2024-03-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
113328,Sandringham Rd Od,2024-03-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
113328,Sandringham Rd Od,2024-03-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
113328,Sandringham Rd Od,2024-03-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
113328,Sandringham Rd Od,2024-03-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
113328,Sandringham Rd Od,2024-03-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
113328,Sandringham Rd Od,2024-03-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
113328,Sandringham Rd Od,2024-03-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,86.14
113328,Sandringham Rd Od,2024-03-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,74.4
113328,Sandringham Rd Od,2024-03-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,92.18
113328,Sandringham Rd Od,2024-03-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,172.4
113328,Sandringham Rd Od,2024-03-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,369.2
113328,Sandringham Rd Od,2024-03-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,319.4
113328,Sandringham Rd Od,2024-03-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,395.1
113328,Sandringham Rd Od,2024-03-24T19:10:00.000+00:00,transformer,,Temperature,C,27.5
113328,Sandringham Rd Od,2024-03-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
113328,Sandringham Rd Od,2024-03-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
113328,Sandringham Rd Od,2024-03-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
113328,Sandringham Rd Od,2024-03-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
113328,Sandringham Rd Od,2024-03-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
113328,Sandringham Rd Od,2024-03-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
113328,Sandringham Rd Od,2024-03-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
113328,Sandringham Rd Od,2024-03-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
113328,Sandringham Rd Od,2024-03-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
113328,Sandringham Rd Od,2024-03-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,79.64
113328,Sandringham Rd Od,2024-03-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,62.35
113328,Sandringham Rd Od,2024-03-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,105.56
113328,Sandringham Rd Od,2024-03-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,220.3
113328,Sandringham Rd Od,2024-03-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,343.4
113328,Sandringham Rd Od,2024-03-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,269.4
113328,Sandringham Rd Od,2024-03-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,451.1
113328,Sandringham Rd Od,2024-03-24T19:00:00.000+00:00,transformer,,Temperature,C,27.4
113328,Sandringham Rd Od,2024-03-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
113328,Sandringham Rd Od,2024-03-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
113328,Sandringham Rd Od,2024-03-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
113328,Sandringham Rd Od,2024-03-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
113328,Sandringham Rd Od,2024-03-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
113328,Sandringham Rd Od,2024-03-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
113328,Sandringham Rd Od,2024-03-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
113328,Sandringham Rd Od,2024-03-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
113328,Sandringham Rd Od,2024-03-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,80.49
113328,Sandringham Rd Od,2024-03-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,62.34
113328,Sandringham Rd Od,2024-03-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,114.5
113328,Sandringham Rd Od,2024-03-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,243.3
113328,Sandringham Rd Od,2024-03-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,346.8
113328,Sandringham Rd Od,2024-03-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,269.9
113328,Sandringham Rd Od,2024-03-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,491.5
113328,Sandringham Rd Od,2024-03-24T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,160.6
113328,Sandringham Rd Od,2024-03-24T18:50:00.000+00:00,transformer,,Temperature,C,27.4
113328,Sandringham Rd Od,2024-03-24T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
113328,Sandringham Rd Od,2024-03-24T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
113328,Sandringham Rd Od,2024-03-24T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
113328,Sandringham Rd Od,2024-03-24T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
113328,Sandringham Rd Od,2024-03-24T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.35
113328,Sandringham Rd Od,2024-03-24T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.16
113328,Sandringham Rd Od,2024-03-24T18:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-24T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-24T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.6
113328,Sandringham Rd Od,2024-03-24T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.9
113328,Sandringham Rd Od,2024-03-24T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
113328,Sandringham Rd Od,2024-03-24T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
113328,Sandringham Rd Od,2024-03-24T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
113328,Sandringham Rd Od,2024-03-24T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.02
113328,Sandringham Rd Od,2024-03-24T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,29.48
113328,Sandringham Rd Od,2024-03-24T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,30.07
113328,Sandringham Rd Od,2024-03-24T18:30:00.000+00:00,feeder,4,N Current (RMS),A,57.4
113328,Sandringham Rd Od,2024-03-24T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,91.5
113328,Sandringham Rd Od,2024-03-24T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,127.0
113328,Sandringham Rd Od,2024-03-24T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,128.0
113328,Sandringham Rd Od,2024-03-24T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
113328,Sandringham Rd Od,2024-03-24T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
113328,Sandringham Rd Od,2024-03-24T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
113328,Sandringham Rd Od,2024-03-24T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.91
113328,Sandringham Rd Od,2024-03-24T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.75
113328,Sandringham Rd Od,2024-03-24T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.06
113328,Sandringham Rd Od,2024-03-24T18:30:00.000+00:00,feeder,3,N Current (RMS),A,73.2
113328,Sandringham Rd Od,2024-03-24T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,81.7
113328,Sandringham Rd Od,2024-03-24T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,113.7
113328,Sandringham Rd Od,2024-03-24T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.8
113328,Sandringham Rd Od,2024-03-24T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
113328,Sandringham Rd Od,2024-03-24T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.92
113328,Sandringham Rd Od,2024-03-24T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
113328,Sandringham Rd Od,2024-03-24T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.53
113328,Sandringham Rd Od,2024-03-24T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.32
113328,Sandringham Rd Od,2024-03-24T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.9
113328,Sandringham Rd Od,2024-03-24T18:30:00.000+00:00,feeder,2,N Current (RMS),A,42.6
113328,Sandringham Rd Od,2024-03-24T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,89.6
113328,Sandringham Rd Od,2024-03-24T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,76.6
113328,Sandringham Rd Od,2024-03-24T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,69.5
113328,Sandringham Rd Od,2024-03-24T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
113328,Sandringham Rd Od,2024-03-24T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
113328,Sandringham Rd Od,2024-03-24T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
113328,Sandringham Rd Od,2024-03-24T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.43
