Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113328,Sandringham Rd Od,2024-03-24T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.92
113328,Sandringham Rd Od,2024-03-24T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,34.26
113328,Sandringham Rd Od,2024-03-24T18:30:00.000+00:00,feeder,1,N Current (RMS),A,92.5
113328,Sandringham Rd Od,2024-03-24T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.3
113328,Sandringham Rd Od,2024-03-24T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.7
113328,Sandringham Rd Od,2024-03-24T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,147.8
113328,Sandringham Rd Od,2024-03-24T18:30:00.000+00:00,transformer,,Temperature,C,27.3
113328,Sandringham Rd Od,2024-03-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
113328,Sandringham Rd Od,2024-03-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
113328,Sandringham Rd Od,2024-03-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
113328,Sandringham Rd Od,2024-03-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.47
113328,Sandringham Rd Od,2024-03-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
113328,Sandringham Rd Od,2024-03-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
113328,Sandringham Rd Od,2024-03-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
113328,Sandringham Rd Od,2024-03-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
113328,Sandringham Rd Od,2024-03-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
113328,Sandringham Rd Od,2024-03-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,71.92
113328,Sandringham Rd Od,2024-03-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,86.12
113328,Sandringham Rd Od,2024-03-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,91.13
113328,Sandringham Rd Od,2024-03-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,158.7
113328,Sandringham Rd Od,2024-03-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,310.3
113328,Sandringham Rd Od,2024-03-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,368.9
113328,Sandringham Rd Od,2024-03-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,390.3
113328,Sandringham Rd Od,2024-03-24T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
113328,Sandringham Rd Od,2024-03-24T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
113328,Sandringham Rd Od,2024-03-24T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
113328,Sandringham Rd Od,2024-03-24T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
113328,Sandringham Rd Od,2024-03-24T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.34
113328,Sandringham Rd Od,2024-03-24T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.07
113328,Sandringham Rd Od,2024-03-24T18:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-24T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-24T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
113328,Sandringham Rd Od,2024-03-24T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-24T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
113328,Sandringham Rd Od,2024-03-24T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
113328,Sandringham Rd Od,2024-03-24T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.17
113328,Sandringham Rd Od,2024-03-24T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.09
113328,Sandringham Rd Od,2024-03-24T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,30.12
113328,Sandringham Rd Od,2024-03-24T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.4
113328,Sandringham Rd Od,2024-03-24T18:20:00.000+00:00,feeder,4,N Current (RMS),A,60.1
113328,Sandringham Rd Od,2024-03-24T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,104.1
113328,Sandringham Rd Od,2024-03-24T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,129.2
113328,Sandringham Rd Od,2024-03-24T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,88.8
113328,Sandringham Rd Od,2024-03-24T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
113328,Sandringham Rd Od,2024-03-24T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
113328,Sandringham Rd Od,2024-03-24T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
113328,Sandringham Rd Od,2024-03-24T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.11
113328,Sandringham Rd Od,2024-03-24T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.98
113328,Sandringham Rd Od,2024-03-24T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.03
113328,Sandringham Rd Od,2024-03-24T18:20:00.000+00:00,feeder,3,N Current (RMS),A,61.4
113328,Sandringham Rd Od,2024-03-24T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,74.7
113328,Sandringham Rd Od,2024-03-24T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,101.5
113328,Sandringham Rd Od,2024-03-24T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
113328,Sandringham Rd Od,2024-03-24T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
113328,Sandringham Rd Od,2024-03-24T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.59
113328,Sandringham Rd Od,2024-03-24T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
113328,Sandringham Rd Od,2024-03-24T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.4
113328,Sandringham Rd Od,2024-03-24T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.39
113328,Sandringham Rd Od,2024-03-24T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.99
113328,Sandringham Rd Od,2024-03-24T18:20:00.000+00:00,feeder,2,N Current (RMS),A,47.6
113328,Sandringham Rd Od,2024-03-24T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,92.3
113328,Sandringham Rd Od,2024-03-24T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,99.8
113328,Sandringham Rd Od,2024-03-24T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,82.1
113328,Sandringham Rd Od,2024-03-24T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
113328,Sandringham Rd Od,2024-03-24T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
113328,Sandringham Rd Od,2024-03-24T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.06
113328,Sandringham Rd Od,2024-03-24T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.71
113328,Sandringham Rd Od,2024-03-24T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.35
113328,Sandringham Rd Od,2024-03-24T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,37.42
113328,Sandringham Rd Od,2024-03-24T18:20:00.000+00:00,feeder,1,N Current (RMS),A,95.9
113328,Sandringham Rd Od,2024-03-24T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.0
113328,Sandringham Rd Od,2024-03-24T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.2
113328,Sandringham Rd Od,2024-03-24T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,161.0
113328,Sandringham Rd Od,2024-03-24T18:20:00.000+00:00,transformer,,Temperature,C,27.2
113328,Sandringham Rd Od,2024-03-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
113328,Sandringham Rd Od,2024-03-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
113328,Sandringham Rd Od,2024-03-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
113328,Sandringham Rd Od,2024-03-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.39
113328,Sandringham Rd Od,2024-03-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
113328,Sandringham Rd Od,2024-03-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
113328,Sandringham Rd Od,2024-03-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
113328,Sandringham Rd Od,2024-03-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
113328,Sandringham Rd Od,2024-03-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
113328,Sandringham Rd Od,2024-03-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,79.28
113328,Sandringham Rd Od,2024-03-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,89.5
113328,Sandringham Rd Od,2024-03-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,89.77
113328,Sandringham Rd Od,2024-03-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,147.4
113328,Sandringham Rd Od,2024-03-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,341.8
113328,Sandringham Rd Od,2024-03-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,382.3
113328,Sandringham Rd Od,2024-03-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,384.8
113328,Sandringham Rd Od,2024-03-24T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-24T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
113328,Sandringham Rd Od,2024-03-24T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
113328,Sandringham Rd Od,2024-03-24T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
113328,Sandringham Rd Od,2024-03-24T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.36
113328,Sandringham Rd Od,2024-03-24T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.09
113328,Sandringham Rd Od,2024-03-24T18:10:00.000+00:00,feeder,5,N Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-24T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-24T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.6
113328,Sandringham Rd Od,2024-03-24T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-24T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
113328,Sandringham Rd Od,2024-03-24T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
113328,Sandringham Rd Od,2024-03-24T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
113328,Sandringham Rd Od,2024-03-24T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.01
113328,Sandringham Rd Od,2024-03-24T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,32.57
113328,Sandringham Rd Od,2024-03-24T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.31
113328,Sandringham Rd Od,2024-03-24T18:10:00.000+00:00,feeder,4,N Current (RMS),A,63.9
113328,Sandringham Rd Od,2024-03-24T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,91.2
113328,Sandringham Rd Od,2024-03-24T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,139.0
113328,Sandringham Rd Od,2024-03-24T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,87.5
113328,Sandringham Rd Od,2024-03-24T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
113328,Sandringham Rd Od,2024-03-24T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
113328,Sandringham Rd Od,2024-03-24T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-24T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.4
113328,Sandringham Rd Od,2024-03-24T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.3
113328,Sandringham Rd Od,2024-03-24T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.68
113328,Sandringham Rd Od,2024-03-24T18:10:00.000+00:00,feeder,3,N Current (RMS),A,33.7
113328,Sandringham Rd Od,2024-03-24T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,75.3
113328,Sandringham Rd Od,2024-03-24T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.4
113328,Sandringham Rd Od,2024-03-24T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.3
113328,Sandringham Rd Od,2024-03-24T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
113328,Sandringham Rd Od,2024-03-24T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.21
113328,Sandringham Rd Od,2024-03-24T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
113328,Sandringham Rd Od,2024-03-24T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.56
113328,Sandringham Rd Od,2024-03-24T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.96
113328,Sandringham Rd Od,2024-03-24T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.6
113328,Sandringham Rd Od,2024-03-24T18:10:00.000+00:00,feeder,2,N Current (RMS),A,55.0
113328,Sandringham Rd Od,2024-03-24T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,117.9
113328,Sandringham Rd Od,2024-03-24T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,82.4
113328,Sandringham Rd Od,2024-03-24T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,80.6
113328,Sandringham Rd Od,2024-03-24T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
113328,Sandringham Rd Od,2024-03-24T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.79
113328,Sandringham Rd Od,2024-03-24T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.44
113328,Sandringham Rd Od,2024-03-24T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.93
113328,Sandringham Rd Od,2024-03-24T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.73
113328,Sandringham Rd Od,2024-03-24T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,41.7
113328,Sandringham Rd Od,2024-03-24T18:10:00.000+00:00,feeder,1,N Current (RMS),A,114.0
113328,Sandringham Rd Od,2024-03-24T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,114.3
113328,Sandringham Rd Od,2024-03-24T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.3
113328,Sandringham Rd Od,2024-03-24T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,179.4
113328,Sandringham Rd Od,2024-03-24T18:10:00.000+00:00,transformer,,Temperature,C,27.2
113328,Sandringham Rd Od,2024-03-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
113328,Sandringham Rd Od,2024-03-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
113328,Sandringham Rd Od,2024-03-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
113328,Sandringham Rd Od,2024-03-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
113328,Sandringham Rd Od,2024-03-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
113328,Sandringham Rd Od,2024-03-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
113328,Sandringham Rd Od,2024-03-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
113328,Sandringham Rd Od,2024-03-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
113328,Sandringham Rd Od,2024-03-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
113328,Sandringham Rd Od,2024-03-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,90.89
113328,Sandringham Rd Od,2024-03-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,77.2
113328,Sandringham Rd Od,2024-03-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,96.18
113328,Sandringham Rd Od,2024-03-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,161.8
113328,Sandringham Rd Od,2024-03-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,390.5
113328,Sandringham Rd Od,2024-03-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,331.1
113328,Sandringham Rd Od,2024-03-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,412.0
113328,Sandringham Rd Od,2024-03-24T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-24T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-24T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
113328,Sandringham Rd Od,2024-03-24T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.05
113328,Sandringham Rd Od,2024-03-24T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.31
113328,Sandringham Rd Od,2024-03-24T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.06
113328,Sandringham Rd Od,2024-03-24T18:00:00.000+00:00,feeder,5,N Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-24T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-24T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.4
113328,Sandringham Rd Od,2024-03-24T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-24T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
113328,Sandringham Rd Od,2024-03-24T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
113328,Sandringham Rd Od,2024-03-24T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.43
113328,Sandringham Rd Od,2024-03-24T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.05
113328,Sandringham Rd Od,2024-03-24T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,26.94
113328,Sandringham Rd Od,2024-03-24T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.38
113328,Sandringham Rd Od,2024-03-24T18:00:00.000+00:00,feeder,4,N Current (RMS),A,61.8
113328,Sandringham Rd Od,2024-03-24T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,91.6
113328,Sandringham Rd Od,2024-03-24T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,115.5
113328,Sandringham Rd Od,2024-03-24T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,72.5
113328,Sandringham Rd Od,2024-03-24T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
113328,Sandringham Rd Od,2024-03-24T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
113328,Sandringham Rd Od,2024-03-24T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
113328,Sandringham Rd Od,2024-03-24T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.45
113328,Sandringham Rd Od,2024-03-24T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.42
113328,Sandringham Rd Od,2024-03-24T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.53
113328,Sandringham Rd Od,2024-03-24T18:00:00.000+00:00,feeder,3,N Current (RMS),A,51.9
113328,Sandringham Rd Od,2024-03-24T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,109.9
113328,Sandringham Rd Od,2024-03-24T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.2
113328,Sandringham Rd Od,2024-03-24T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.8
113328,Sandringham Rd Od,2024-03-24T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
113328,Sandringham Rd Od,2024-03-24T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.37
113328,Sandringham Rd Od,2024-03-24T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
113328,Sandringham Rd Od,2024-03-24T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.49
113328,Sandringham Rd Od,2024-03-24T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.42
113328,Sandringham Rd Od,2024-03-24T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.11
113328,Sandringham Rd Od,2024-03-24T18:00:00.000+00:00,feeder,2,N Current (RMS),A,46.9
113328,Sandringham Rd Od,2024-03-24T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,102.2
113328,Sandringham Rd Od,2024-03-24T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.8
113328,Sandringham Rd Od,2024-03-24T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.1
113328,Sandringham Rd Od,2024-03-24T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
113328,Sandringham Rd Od,2024-03-24T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
113328,Sandringham Rd Od,2024-03-24T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.36
113328,Sandringham Rd Od,2024-03-24T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.71
113328,Sandringham Rd Od,2024-03-24T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.86
113328,Sandringham Rd Od,2024-03-24T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,45.65
113328,Sandringham Rd Od,2024-03-24T18:00:00.000+00:00,feeder,1,N Current (RMS),A,127.2
113328,Sandringham Rd Od,2024-03-24T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.1
113328,Sandringham Rd Od,2024-03-24T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.4
113328,Sandringham Rd Od,2024-03-24T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,195.7
113328,Sandringham Rd Od,2024-03-24T18:00:00.000+00:00,transformer,,Temperature,C,27.3
113328,Sandringham Rd Od,2024-03-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
113328,Sandringham Rd Od,2024-03-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
113328,Sandringham Rd Od,2024-03-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
113328,Sandringham Rd Od,2024-03-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
113328,Sandringham Rd Od,2024-03-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
113328,Sandringham Rd Od,2024-03-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
113328,Sandringham Rd Od,2024-03-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
113328,Sandringham Rd Od,2024-03-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
113328,Sandringham Rd Od,2024-03-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
113328,Sandringham Rd Od,2024-03-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,86.64
113328,Sandringham Rd Od,2024-03-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,71.33
113328,Sandringham Rd Od,2024-03-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,92.62
113328,Sandringham Rd Od,2024-03-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,160.3
113328,Sandringham Rd Od,2024-03-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,371.8
113328,Sandringham Rd Od,2024-03-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,306.3
113328,Sandringham Rd Od,2024-03-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,397.2
113328,Sandringham Rd Od,2024-03-24T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-24T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
113328,Sandringham Rd Od,2024-03-24T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
113328,Sandringham Rd Od,2024-03-24T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
113328,Sandringham Rd Od,2024-03-24T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.37
113328,Sandringham Rd Od,2024-03-24T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.08
113328,Sandringham Rd Od,2024-03-24T17:50:00.000+00:00,feeder,5,N Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-24T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-24T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.6
113328,Sandringham Rd Od,2024-03-24T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-24T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
113328,Sandringham Rd Od,2024-03-24T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
113328,Sandringham Rd Od,2024-03-24T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.84
113328,Sandringham Rd Od,2024-03-24T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.34
113328,Sandringham Rd Od,2024-03-24T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,33.1
113328,Sandringham Rd Od,2024-03-24T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.96
113328,Sandringham Rd Od,2024-03-24T17:50:00.000+00:00,feeder,4,N Current (RMS),A,70.3
113328,Sandringham Rd Od,2024-03-24T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,91.7
113328,Sandringham Rd Od,2024-03-24T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,141.2
113328,Sandringham Rd Od,2024-03-24T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,84.3
113328,Sandringham Rd Od,2024-03-24T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
113328,Sandringham Rd Od,2024-03-24T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
113328,Sandringham Rd Od,2024-03-24T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
113328,Sandringham Rd Od,2024-03-24T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.91
113328,Sandringham Rd Od,2024-03-24T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.11
113328,Sandringham Rd Od,2024-03-24T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.83
113328,Sandringham Rd Od,2024-03-24T17:50:00.000+00:00,feeder,3,N Current (RMS),A,44.3
113328,Sandringham Rd Od,2024-03-24T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,98.6
113328,Sandringham Rd Od,2024-03-24T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.8
113328,Sandringham Rd Od,2024-03-24T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.7
113328,Sandringham Rd Od,2024-03-24T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
113328,Sandringham Rd Od,2024-03-24T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.53
113328,Sandringham Rd Od,2024-03-24T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
113328,Sandringham Rd Od,2024-03-24T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.29
113328,Sandringham Rd Od,2024-03-24T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.84
113328,Sandringham Rd Od,2024-03-24T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.06
113328,Sandringham Rd Od,2024-03-24T17:50:00.000+00:00,feeder,2,N Current (RMS),A,41.2
113328,Sandringham Rd Od,2024-03-24T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,75.2
113328,Sandringham Rd Od,2024-03-24T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,82.3
113328,Sandringham Rd Od,2024-03-24T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.6
113328,Sandringham Rd Od,2024-03-24T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
113328,Sandringham Rd Od,2024-03-24T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
113328,Sandringham Rd Od,2024-03-24T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.49
113328,Sandringham Rd Od,2024-03-24T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.41
113328,Sandringham Rd Od,2024-03-24T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.72
113328,Sandringham Rd Od,2024-03-24T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,51.43
113328,Sandringham Rd Od,2024-03-24T17:50:00.000+00:00,feeder,1,N Current (RMS),A,148.5
113328,Sandringham Rd Od,2024-03-24T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,89.9
113328,Sandringham Rd Od,2024-03-24T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
113328,Sandringham Rd Od,2024-03-24T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,219.1
113328,Sandringham Rd Od,2024-03-24T17:50:00.000+00:00,transformer,,Temperature,C,27.2
113328,Sandringham Rd Od,2024-03-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
113328,Sandringham Rd Od,2024-03-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
113328,Sandringham Rd Od,2024-03-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
113328,Sandringham Rd Od,2024-03-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
113328,Sandringham Rd Od,2024-03-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
113328,Sandringham Rd Od,2024-03-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
113328,Sandringham Rd Od,2024-03-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
113328,Sandringham Rd Od,2024-03-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
113328,Sandringham Rd Od,2024-03-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
113328,Sandringham Rd Od,2024-03-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,81.93
113328,Sandringham Rd Od,2024-03-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,76.41
113328,Sandringham Rd Od,2024-03-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,99.2
113328,Sandringham Rd Od,2024-03-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,156.7
113328,Sandringham Rd Od,2024-03-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,352.1
113328,Sandringham Rd Od,2024-03-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,326.2
113328,Sandringham Rd Od,2024-03-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,423.9
113328,Sandringham Rd Od,2024-03-24T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
113328,Sandringham Rd Od,2024-03-24T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
113328,Sandringham Rd Od,2024-03-24T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
113328,Sandringham Rd Od,2024-03-24T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
113328,Sandringham Rd Od,2024-03-24T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.4
113328,Sandringham Rd Od,2024-03-24T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.12
113328,Sandringham Rd Od,2024-03-24T17:40:00.000+00:00,feeder,5,N Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-24T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-24T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.8
113328,Sandringham Rd Od,2024-03-24T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.9
113328,Sandringham Rd Od,2024-03-24T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
113328,Sandringham Rd Od,2024-03-24T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
113328,Sandringham Rd Od,2024-03-24T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
113328,Sandringham Rd Od,2024-03-24T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.73
113328,Sandringham Rd Od,2024-03-24T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,36.11
113328,Sandringham Rd Od,2024-03-24T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.51
113328,Sandringham Rd Od,2024-03-24T17:40:00.000+00:00,feeder,4,N Current (RMS),A,65.7
113328,Sandringham Rd Od,2024-03-24T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,93.9
113328,Sandringham Rd Od,2024-03-24T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,153.7
113328,Sandringham Rd Od,2024-03-24T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,100.8
113328,Sandringham Rd Od,2024-03-24T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
113328,Sandringham Rd Od,2024-03-24T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.33
113328,Sandringham Rd Od,2024-03-24T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
113328,Sandringham Rd Od,2024-03-24T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.08
113328,Sandringham Rd Od,2024-03-24T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.88
113328,Sandringham Rd Od,2024-03-24T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.21
113328,Sandringham Rd Od,2024-03-24T17:40:00.000+00:00,feeder,3,N Current (RMS),A,59.9
113328,Sandringham Rd Od,2024-03-24T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,117.0
113328,Sandringham Rd Od,2024-03-24T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.5
113328,Sandringham Rd Od,2024-03-24T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.8
113328,Sandringham Rd Od,2024-03-24T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
113328,Sandringham Rd Od,2024-03-24T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.23
113328,Sandringham Rd Od,2024-03-24T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
113328,Sandringham Rd Od,2024-03-24T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.54
113328,Sandringham Rd Od,2024-03-24T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.2
113328,Sandringham Rd Od,2024-03-24T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.85
113328,Sandringham Rd Od,2024-03-24T17:40:00.000+00:00,feeder,2,N Current (RMS),A,48.4
113328,Sandringham Rd Od,2024-03-24T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,97.9
113328,Sandringham Rd Od,2024-03-24T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.9
113328,Sandringham Rd Od,2024-03-24T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
113328,Sandringham Rd Od,2024-03-24T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
113328,Sandringham Rd Od,2024-03-24T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
113328,Sandringham Rd Od,2024-03-24T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.96
113328,Sandringham Rd Od,2024-03-24T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.36
113328,Sandringham Rd Od,2024-03-24T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.74
113328,Sandringham Rd Od,2024-03-24T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,46.62
113328,Sandringham Rd Od,2024-03-24T17:40:00.000+00:00,feeder,1,N Current (RMS),A,147.9
113328,Sandringham Rd Od,2024-03-24T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,80.6
113328,Sandringham Rd Od,2024-03-24T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
113328,Sandringham Rd Od,2024-03-24T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,199.9
113328,Sandringham Rd Od,2024-03-24T17:40:00.000+00:00,transformer,,Temperature,C,27.3
113328,Sandringham Rd Od,2024-03-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
113328,Sandringham Rd Od,2024-03-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
113328,Sandringham Rd Od,2024-03-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
113328,Sandringham Rd Od,2024-03-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
113328,Sandringham Rd Od,2024-03-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
113328,Sandringham Rd Od,2024-03-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
113328,Sandringham Rd Od,2024-03-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
113328,Sandringham Rd Od,2024-03-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
113328,Sandringham Rd Od,2024-03-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
113328,Sandringham Rd Od,2024-03-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,89.69
113328,Sandringham Rd Od,2024-03-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,71.52
113328,Sandringham Rd Od,2024-03-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,98.06
113328,Sandringham Rd Od,2024-03-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,164.8
113328,Sandringham Rd Od,2024-03-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,384.9
113328,Sandringham Rd Od,2024-03-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,306.7
113328,Sandringham Rd Od,2024-03-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,419.8
113328,Sandringham Rd Od,2024-03-24T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
113328,Sandringham Rd Od,2024-03-24T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-24T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
113328,Sandringham Rd Od,2024-03-24T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.05
113328,Sandringham Rd Od,2024-03-24T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.3
113328,Sandringham Rd Od,2024-03-24T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
113328,Sandringham Rd Od,2024-03-24T17:30:00.000+00:00,feeder,5,N Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-24T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-24T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
113328,Sandringham Rd Od,2024-03-24T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-24T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
113328,Sandringham Rd Od,2024-03-24T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
113328,Sandringham Rd Od,2024-03-24T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.89
113328,Sandringham Rd Od,2024-03-24T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.66
113328,Sandringham Rd Od,2024-03-24T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,27.04
113328,Sandringham Rd Od,2024-03-24T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.43
113328,Sandringham Rd Od,2024-03-24T17:30:00.000+00:00,feeder,4,N Current (RMS),A,68.4
113328,Sandringham Rd Od,2024-03-24T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,98.2
113328,Sandringham Rd Od,2024-03-24T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,117.3
113328,Sandringham Rd Od,2024-03-24T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.9
113328,Sandringham Rd Od,2024-03-24T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
113328,Sandringham Rd Od,2024-03-24T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.26
113328,Sandringham Rd Od,2024-03-24T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
113328,Sandringham Rd Od,2024-03-24T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.2
113328,Sandringham Rd Od,2024-03-24T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.29
113328,Sandringham Rd Od,2024-03-24T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.23
113328,Sandringham Rd Od,2024-03-24T17:30:00.000+00:00,feeder,3,N Current (RMS),A,42.6
113328,Sandringham Rd Od,2024-03-24T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,91.4
113328,Sandringham Rd Od,2024-03-24T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.3
113328,Sandringham Rd Od,2024-03-24T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.8
113328,Sandringham Rd Od,2024-03-24T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
113328,Sandringham Rd Od,2024-03-24T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.53
113328,Sandringham Rd Od,2024-03-24T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
113328,Sandringham Rd Od,2024-03-24T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.33
113328,Sandringham Rd Od,2024-03-24T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.36
113328,Sandringham Rd Od,2024-03-24T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.02
113328,Sandringham Rd Od,2024-03-24T17:30:00.000+00:00,feeder,2,N Current (RMS),A,40.9
113328,Sandringham Rd Od,2024-03-24T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.6
113328,Sandringham Rd Od,2024-03-24T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.2
113328,Sandringham Rd Od,2024-03-24T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.2
113328,Sandringham Rd Od,2024-03-24T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
113328,Sandringham Rd Od,2024-03-24T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
113328,Sandringham Rd Od,2024-03-24T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.76
113328,Sandringham Rd Od,2024-03-24T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.58
113328,Sandringham Rd Od,2024-03-24T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.95
113328,Sandringham Rd Od,2024-03-24T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,41.31
113328,Sandringham Rd Od,2024-03-24T17:30:00.000+00:00,feeder,1,N Current (RMS),A,117.9
113328,Sandringham Rd Od,2024-03-24T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,86.4
113328,Sandringham Rd Od,2024-03-24T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.7
113328,Sandringham Rd Od,2024-03-24T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,177.2
113328,Sandringham Rd Od,2024-03-24T17:30:00.000+00:00,transformer,,Temperature,C,27.3
113328,Sandringham Rd Od,2024-03-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
113328,Sandringham Rd Od,2024-03-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
113328,Sandringham Rd Od,2024-03-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
113328,Sandringham Rd Od,2024-03-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
113328,Sandringham Rd Od,2024-03-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
113328,Sandringham Rd Od,2024-03-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
113328,Sandringham Rd Od,2024-03-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
113328,Sandringham Rd Od,2024-03-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
113328,Sandringham Rd Od,2024-03-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
113328,Sandringham Rd Od,2024-03-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,79.73
113328,Sandringham Rd Od,2024-03-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,66.34
113328,Sandringham Rd Od,2024-03-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,81.96
113328,Sandringham Rd Od,2024-03-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,144.4
113328,Sandringham Rd Od,2024-03-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,344.4
113328,Sandringham Rd Od,2024-03-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,286.7
113328,Sandringham Rd Od,2024-03-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,353.4
113328,Sandringham Rd Od,2024-03-24T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
113328,Sandringham Rd Od,2024-03-24T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-24T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
113328,Sandringham Rd Od,2024-03-24T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
113328,Sandringham Rd Od,2024-03-24T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.28
113328,Sandringham Rd Od,2024-03-24T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.06
113328,Sandringham Rd Od,2024-03-24T17:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-24T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-24T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
113328,Sandringham Rd Od,2024-03-24T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-24T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
113328,Sandringham Rd Od,2024-03-24T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
113328,Sandringham Rd Od,2024-03-24T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.2
113328,Sandringham Rd Od,2024-03-24T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.86
113328,Sandringham Rd Od,2024-03-24T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.3
113328,Sandringham Rd Od,2024-03-24T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.8
113328,Sandringham Rd Od,2024-03-24T17:20:00.000+00:00,feeder,4,N Current (RMS),A,52.9
113328,Sandringham Rd Od,2024-03-24T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,89.6
113328,Sandringham Rd Od,2024-03-24T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,99.8
113328,Sandringham Rd Od,2024-03-24T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,65.1
113328,Sandringham Rd Od,2024-03-24T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
113328,Sandringham Rd Od,2024-03-24T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
113328,Sandringham Rd Od,2024-03-24T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
113328,Sandringham Rd Od,2024-03-24T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.07
113328,Sandringham Rd Od,2024-03-24T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.66
113328,Sandringham Rd Od,2024-03-24T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.24
113328,Sandringham Rd Od,2024-03-24T17:20:00.000+00:00,feeder,3,N Current (RMS),A,42.1
113328,Sandringham Rd Od,2024-03-24T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,74.2
113328,Sandringham Rd Od,2024-03-24T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,81.1
113328,Sandringham Rd Od,2024-03-24T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.7
113328,Sandringham Rd Od,2024-03-24T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.33
113328,Sandringham Rd Od,2024-03-24T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.51
113328,Sandringham Rd Od,2024-03-24T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
113328,Sandringham Rd Od,2024-03-24T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.76
113328,Sandringham Rd Od,2024-03-24T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.33
113328,Sandringham Rd Od,2024-03-24T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.36
113328,Sandringham Rd Od,2024-03-24T17:20:00.000+00:00,feeder,2,N Current (RMS),A,50.1
113328,Sandringham Rd Od,2024-03-24T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.5
113328,Sandringham Rd Od,2024-03-24T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.7
113328,Sandringham Rd Od,2024-03-24T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.0
113328,Sandringham Rd Od,2024-03-24T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
113328,Sandringham Rd Od,2024-03-24T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
113328,Sandringham Rd Od,2024-03-24T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.52
113328,Sandringham Rd Od,2024-03-24T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.24
113328,Sandringham Rd Od,2024-03-24T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.81
113328,Sandringham Rd Od,2024-03-24T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,44.28
113328,Sandringham Rd Od,2024-03-24T17:20:00.000+00:00,feeder,1,N Current (RMS),A,133.3
113328,Sandringham Rd Od,2024-03-24T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.7
113328,Sandringham Rd Od,2024-03-24T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.7
113328,Sandringham Rd Od,2024-03-24T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,189.9
113328,Sandringham Rd Od,2024-03-24T17:20:00.000+00:00,transformer,,Temperature,C,27.2
113328,Sandringham Rd Od,2024-03-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
113328,Sandringham Rd Od,2024-03-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
113328,Sandringham Rd Od,2024-03-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
113328,Sandringham Rd Od,2024-03-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
113328,Sandringham Rd Od,2024-03-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
113328,Sandringham Rd Od,2024-03-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
113328,Sandringham Rd Od,2024-03-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
113328,Sandringham Rd Od,2024-03-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
113328,Sandringham Rd Od,2024-03-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
113328,Sandringham Rd Od,2024-03-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,65.92
113328,Sandringham Rd Od,2024-03-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,68.82
113328,Sandringham Rd Od,2024-03-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,85.62
113328,Sandringham Rd Od,2024-03-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,141.5
113328,Sandringham Rd Od,2024-03-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,285.5
113328,Sandringham Rd Od,2024-03-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,295.2
113328,Sandringham Rd Od,2024-03-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,366.9
113328,Sandringham Rd Od,2024-03-24T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-24T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-24T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
113328,Sandringham Rd Od,2024-03-24T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
113328,Sandringham Rd Od,2024-03-24T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.26
113328,Sandringham Rd Od,2024-03-24T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.06
113328,Sandringham Rd Od,2024-03-24T17:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-24T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-24T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
113328,Sandringham Rd Od,2024-03-24T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-24T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
113328,Sandringham Rd Od,2024-03-24T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
113328,Sandringham Rd Od,2024-03-24T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.39
113328,Sandringham Rd Od,2024-03-24T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
113328,Sandringham Rd Od,2024-03-24T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.77
113328,Sandringham Rd Od,2024-03-24T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.41
113328,Sandringham Rd Od,2024-03-24T17:10:00.000+00:00,feeder,4,N Current (RMS),A,48.7
113328,Sandringham Rd Od,2024-03-24T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,78.1
113328,Sandringham Rd Od,2024-03-24T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,93.4
113328,Sandringham Rd Od,2024-03-24T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,63.5
113328,Sandringham Rd Od,2024-03-24T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
113328,Sandringham Rd Od,2024-03-24T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.15
113328,Sandringham Rd Od,2024-03-24T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
113328,Sandringham Rd Od,2024-03-24T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.9
113328,Sandringham Rd Od,2024-03-24T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.33
113328,Sandringham Rd Od,2024-03-24T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.61
113328,Sandringham Rd Od,2024-03-24T17:10:00.000+00:00,feeder,3,N Current (RMS),A,41.9
113328,Sandringham Rd Od,2024-03-24T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,90.1
113328,Sandringham Rd Od,2024-03-24T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.6
113328,Sandringham Rd Od,2024-03-24T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.3
113328,Sandringham Rd Od,2024-03-24T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
113328,Sandringham Rd Od,2024-03-24T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.49
113328,Sandringham Rd Od,2024-03-24T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
113328,Sandringham Rd Od,2024-03-24T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.69
113328,Sandringham Rd Od,2024-03-24T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.75
113328,Sandringham Rd Od,2024-03-24T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.09
113328,Sandringham Rd Od,2024-03-24T17:10:00.000+00:00,feeder,2,N Current (RMS),A,45.2
113328,Sandringham Rd Od,2024-03-24T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
113328,Sandringham Rd Od,2024-03-24T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.9
113328,Sandringham Rd Od,2024-03-24T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,78.3
113328,Sandringham Rd Od,2024-03-24T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
113328,Sandringham Rd Od,2024-03-24T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
113328,Sandringham Rd Od,2024-03-24T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.74
113328,Sandringham Rd Od,2024-03-24T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.83
113328,Sandringham Rd Od,2024-03-24T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.79
113328,Sandringham Rd Od,2024-03-24T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,45.1
