Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113328,Sandringham Rd Od,2024-03-24T17:10:00.000+00:00,feeder,1,N Current (RMS),A,139.3
113328,Sandringham Rd Od,2024-03-24T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.6
113328,Sandringham Rd Od,2024-03-24T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
113328,Sandringham Rd Od,2024-03-24T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,193.8
113328,Sandringham Rd Od,2024-03-24T17:10:00.000+00:00,transformer,,Temperature,C,27.2
113328,Sandringham Rd Od,2024-03-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
113328,Sandringham Rd Od,2024-03-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
113328,Sandringham Rd Od,2024-03-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
113328,Sandringham Rd Od,2024-03-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
113328,Sandringham Rd Od,2024-03-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
113328,Sandringham Rd Od,2024-03-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
113328,Sandringham Rd Od,2024-03-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
113328,Sandringham Rd Od,2024-03-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
113328,Sandringham Rd Od,2024-03-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
113328,Sandringham Rd Od,2024-03-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,70.38
113328,Sandringham Rd Od,2024-03-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,60.37
113328,Sandringham Rd Od,2024-03-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,88.14
113328,Sandringham Rd Od,2024-03-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,161.2
113328,Sandringham Rd Od,2024-03-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,303.2
113328,Sandringham Rd Od,2024-03-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.2
113328,Sandringham Rd Od,2024-03-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,377.4
113328,Sandringham Rd Od,2024-03-24T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-24T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-24T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
113328,Sandringham Rd Od,2024-03-24T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.06
113328,Sandringham Rd Od,2024-03-24T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.28
113328,Sandringham Rd Od,2024-03-24T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
113328,Sandringham Rd Od,2024-03-24T17:00:00.000+00:00,feeder,5,N Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-24T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-24T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
113328,Sandringham Rd Od,2024-03-24T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-24T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
113328,Sandringham Rd Od,2024-03-24T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
113328,Sandringham Rd Od,2024-03-24T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.04
113328,Sandringham Rd Od,2024-03-24T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.29
113328,Sandringham Rd Od,2024-03-24T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.75
113328,Sandringham Rd Od,2024-03-24T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.34
113328,Sandringham Rd Od,2024-03-24T17:00:00.000+00:00,feeder,4,N Current (RMS),A,66.0
113328,Sandringham Rd Od,2024-03-24T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,106.4
113328,Sandringham Rd Od,2024-03-24T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,97.9
113328,Sandringham Rd Od,2024-03-24T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.7
113328,Sandringham Rd Od,2024-03-24T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
113328,Sandringham Rd Od,2024-03-24T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
113328,Sandringham Rd Od,2024-03-24T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
113328,Sandringham Rd Od,2024-03-24T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.54
113328,Sandringham Rd Od,2024-03-24T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.97
113328,Sandringham Rd Od,2024-03-24T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.37
113328,Sandringham Rd Od,2024-03-24T17:00:00.000+00:00,feeder,3,N Current (RMS),A,34.9
113328,Sandringham Rd Od,2024-03-24T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,75.9
113328,Sandringham Rd Od,2024-03-24T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.2
113328,Sandringham Rd Od,2024-03-24T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.1
113328,Sandringham Rd Od,2024-03-24T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
113328,Sandringham Rd Od,2024-03-24T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.59
113328,Sandringham Rd Od,2024-03-24T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
113328,Sandringham Rd Od,2024-03-24T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.49
113328,Sandringham Rd Od,2024-03-24T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.79
113328,Sandringham Rd Od,2024-03-24T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.35
113328,Sandringham Rd Od,2024-03-24T17:00:00.000+00:00,feeder,2,N Current (RMS),A,44.5
113328,Sandringham Rd Od,2024-03-24T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,81.8
113328,Sandringham Rd Od,2024-03-24T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.4
113328,Sandringham Rd Od,2024-03-24T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,79.4
113328,Sandringham Rd Od,2024-03-24T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
113328,Sandringham Rd Od,2024-03-24T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
113328,Sandringham Rd Od,2024-03-24T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.41
113328,Sandringham Rd Od,2024-03-24T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.73
113328,Sandringham Rd Od,2024-03-24T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.19
113328,Sandringham Rd Od,2024-03-24T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,38.28
113328,Sandringham Rd Od,2024-03-24T17:00:00.000+00:00,feeder,1,N Current (RMS),A,107.5
113328,Sandringham Rd Od,2024-03-24T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.4
113328,Sandringham Rd Od,2024-03-24T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.9
113328,Sandringham Rd Od,2024-03-24T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,164.2
113328,Sandringham Rd Od,2024-03-24T17:00:00.000+00:00,transformer,,Temperature,C,27.2
113328,Sandringham Rd Od,2024-03-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
113328,Sandringham Rd Od,2024-03-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
113328,Sandringham Rd Od,2024-03-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
113328,Sandringham Rd Od,2024-03-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
113328,Sandringham Rd Od,2024-03-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
113328,Sandringham Rd Od,2024-03-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
113328,Sandringham Rd Od,2024-03-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
113328,Sandringham Rd Od,2024-03-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
113328,Sandringham Rd Od,2024-03-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
113328,Sandringham Rd Od,2024-03-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,77.99
113328,Sandringham Rd Od,2024-03-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,58.42
113328,Sandringham Rd Od,2024-03-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,81.31
113328,Sandringham Rd Od,2024-03-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,156.9
113328,Sandringham Rd Od,2024-03-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,335.7
113328,Sandringham Rd Od,2024-03-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.1
113328,Sandringham Rd Od,2024-03-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,349.1
113328,Sandringham Rd Od,2024-03-24T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-24T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
113328,Sandringham Rd Od,2024-03-24T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
113328,Sandringham Rd Od,2024-03-24T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
113328,Sandringham Rd Od,2024-03-24T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.27
113328,Sandringham Rd Od,2024-03-24T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.1
113328,Sandringham Rd Od,2024-03-24T16:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-24T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-24T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
113328,Sandringham Rd Od,2024-03-24T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-24T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
113328,Sandringham Rd Od,2024-03-24T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
113328,Sandringham Rd Od,2024-03-24T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
113328,Sandringham Rd Od,2024-03-24T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.93
113328,Sandringham Rd Od,2024-03-24T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.96
113328,Sandringham Rd Od,2024-03-24T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.15
113328,Sandringham Rd Od,2024-03-24T16:50:00.000+00:00,feeder,4,N Current (RMS),A,43.9
113328,Sandringham Rd Od,2024-03-24T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,69.4
113328,Sandringham Rd Od,2024-03-24T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,94.6
113328,Sandringham Rd Od,2024-03-24T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,74.1
113328,Sandringham Rd Od,2024-03-24T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
113328,Sandringham Rd Od,2024-03-24T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.12
113328,Sandringham Rd Od,2024-03-24T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
113328,Sandringham Rd Od,2024-03-24T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.28
113328,Sandringham Rd Od,2024-03-24T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.11
113328,Sandringham Rd Od,2024-03-24T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.59
113328,Sandringham Rd Od,2024-03-24T16:50:00.000+00:00,feeder,3,N Current (RMS),A,39.0
113328,Sandringham Rd Od,2024-03-24T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,75.7
113328,Sandringham Rd Od,2024-03-24T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.7
113328,Sandringham Rd Od,2024-03-24T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.6
113328,Sandringham Rd Od,2024-03-24T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
113328,Sandringham Rd Od,2024-03-24T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.83
113328,Sandringham Rd Od,2024-03-24T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
113328,Sandringham Rd Od,2024-03-24T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.35
113328,Sandringham Rd Od,2024-03-24T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.76
113328,Sandringham Rd Od,2024-03-24T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.7
113328,Sandringham Rd Od,2024-03-24T16:50:00.000+00:00,feeder,2,N Current (RMS),A,41.1
113328,Sandringham Rd Od,2024-03-24T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,100.5
113328,Sandringham Rd Od,2024-03-24T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.0
113328,Sandringham Rd Od,2024-03-24T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.4
113328,Sandringham Rd Od,2024-03-24T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
113328,Sandringham Rd Od,2024-03-24T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
113328,Sandringham Rd Od,2024-03-24T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.65
113328,Sandringham Rd Od,2024-03-24T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.24
113328,Sandringham Rd Od,2024-03-24T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.62
113328,Sandringham Rd Od,2024-03-24T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,41.16
113328,Sandringham Rd Od,2024-03-24T16:50:00.000+00:00,feeder,1,N Current (RMS),A,121.0
113328,Sandringham Rd Od,2024-03-24T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.4
113328,Sandringham Rd Od,2024-03-24T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.1
113328,Sandringham Rd Od,2024-03-24T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,176.1
113328,Sandringham Rd Od,2024-03-24T16:50:00.000+00:00,transformer,,Temperature,C,27.1
113328,Sandringham Rd Od,2024-03-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
113328,Sandringham Rd Od,2024-03-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
113328,Sandringham Rd Od,2024-03-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
113328,Sandringham Rd Od,2024-03-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
113328,Sandringham Rd Od,2024-03-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
113328,Sandringham Rd Od,2024-03-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
113328,Sandringham Rd Od,2024-03-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
113328,Sandringham Rd Od,2024-03-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
113328,Sandringham Rd Od,2024-03-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
113328,Sandringham Rd Od,2024-03-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,69.79
113328,Sandringham Rd Od,2024-03-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,59.18
113328,Sandringham Rd Od,2024-03-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,86.5
113328,Sandringham Rd Od,2024-03-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,160.1
113328,Sandringham Rd Od,2024-03-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,300.2
113328,Sandringham Rd Od,2024-03-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.1
113328,Sandringham Rd Od,2024-03-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,369.7
113328,Sandringham Rd Od,2024-03-24T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-24T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-24T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
113328,Sandringham Rd Od,2024-03-24T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
113328,Sandringham Rd Od,2024-03-24T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.27
113328,Sandringham Rd Od,2024-03-24T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.07
113328,Sandringham Rd Od,2024-03-24T16:40:00.000+00:00,feeder,5,N Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-24T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-24T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
113328,Sandringham Rd Od,2024-03-24T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-24T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
113328,Sandringham Rd Od,2024-03-24T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
113328,Sandringham Rd Od,2024-03-24T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.9
113328,Sandringham Rd Od,2024-03-24T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.47
113328,Sandringham Rd Od,2024-03-24T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.17
113328,Sandringham Rd Od,2024-03-24T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.9
113328,Sandringham Rd Od,2024-03-24T16:40:00.000+00:00,feeder,4,N Current (RMS),A,49.6
113328,Sandringham Rd Od,2024-03-24T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,71.9
113328,Sandringham Rd Od,2024-03-24T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,95.0
113328,Sandringham Rd Od,2024-03-24T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.7
113328,Sandringham Rd Od,2024-03-24T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
113328,Sandringham Rd Od,2024-03-24T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
113328,Sandringham Rd Od,2024-03-24T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
113328,Sandringham Rd Od,2024-03-24T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.54
113328,Sandringham Rd Od,2024-03-24T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.62
113328,Sandringham Rd Od,2024-03-24T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.48
113328,Sandringham Rd Od,2024-03-24T16:40:00.000+00:00,feeder,3,N Current (RMS),A,45.4
113328,Sandringham Rd Od,2024-03-24T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,84.0
113328,Sandringham Rd Od,2024-03-24T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
113328,Sandringham Rd Od,2024-03-24T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
113328,Sandringham Rd Od,2024-03-24T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
113328,Sandringham Rd Od,2024-03-24T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.74
113328,Sandringham Rd Od,2024-03-24T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
113328,Sandringham Rd Od,2024-03-24T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.68
113328,Sandringham Rd Od,2024-03-24T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.95
113328,Sandringham Rd Od,2024-03-24T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.25
113328,Sandringham Rd Od,2024-03-24T16:40:00.000+00:00,feeder,2,N Current (RMS),A,55.6
113328,Sandringham Rd Od,2024-03-24T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,97.9
113328,Sandringham Rd Od,2024-03-24T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.7
113328,Sandringham Rd Od,2024-03-24T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,91.4
113328,Sandringham Rd Od,2024-03-24T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
113328,Sandringham Rd Od,2024-03-24T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
113328,Sandringham Rd Od,2024-03-24T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.24
113328,Sandringham Rd Od,2024-03-24T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.07
113328,Sandringham Rd Od,2024-03-24T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.71
113328,Sandringham Rd Od,2024-03-24T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,47.64
113328,Sandringham Rd Od,2024-03-24T16:40:00.000+00:00,feeder,1,N Current (RMS),A,156.5
113328,Sandringham Rd Od,2024-03-24T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.9
113328,Sandringham Rd Od,2024-03-24T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
113328,Sandringham Rd Od,2024-03-24T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,202.9
113328,Sandringham Rd Od,2024-03-24T16:40:00.000+00:00,transformer,,Temperature,C,27.1
113328,Sandringham Rd Od,2024-03-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
113328,Sandringham Rd Od,2024-03-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
113328,Sandringham Rd Od,2024-03-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
113328,Sandringham Rd Od,2024-03-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
113328,Sandringham Rd Od,2024-03-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
113328,Sandringham Rd Od,2024-03-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
113328,Sandringham Rd Od,2024-03-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
113328,Sandringham Rd Od,2024-03-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
113328,Sandringham Rd Od,2024-03-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
113328,Sandringham Rd Od,2024-03-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,72.74
113328,Sandringham Rd Od,2024-03-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,50.18
113328,Sandringham Rd Od,2024-03-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,92.19
113328,Sandringham Rd Od,2024-03-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,199.3
113328,Sandringham Rd Od,2024-03-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,312.0
113328,Sandringham Rd Od,2024-03-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.6
113328,Sandringham Rd Od,2024-03-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,393.4
113328,Sandringham Rd Od,2024-03-24T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
113328,Sandringham Rd Od,2024-03-24T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-24T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
113328,Sandringham Rd Od,2024-03-24T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
113328,Sandringham Rd Od,2024-03-24T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.26
113328,Sandringham Rd Od,2024-03-24T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.06
113328,Sandringham Rd Od,2024-03-24T16:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-24T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-24T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
113328,Sandringham Rd Od,2024-03-24T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-24T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
113328,Sandringham Rd Od,2024-03-24T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
113328,Sandringham Rd Od,2024-03-24T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.14
113328,Sandringham Rd Od,2024-03-24T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.34
113328,Sandringham Rd Od,2024-03-24T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.47
113328,Sandringham Rd Od,2024-03-24T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.79
113328,Sandringham Rd Od,2024-03-24T16:30:00.000+00:00,feeder,4,N Current (RMS),A,51.8
113328,Sandringham Rd Od,2024-03-24T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.4
113328,Sandringham Rd Od,2024-03-24T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,96.0
113328,Sandringham Rd Od,2024-03-24T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.0
113328,Sandringham Rd Od,2024-03-24T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
113328,Sandringham Rd Od,2024-03-24T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
113328,Sandringham Rd Od,2024-03-24T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
113328,Sandringham Rd Od,2024-03-24T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.78
113328,Sandringham Rd Od,2024-03-24T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.26
113328,Sandringham Rd Od,2024-03-24T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.05
113328,Sandringham Rd Od,2024-03-24T16:30:00.000+00:00,feeder,3,N Current (RMS),A,33.5
113328,Sandringham Rd Od,2024-03-24T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,76.6
113328,Sandringham Rd Od,2024-03-24T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
113328,Sandringham Rd Od,2024-03-24T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.6
113328,Sandringham Rd Od,2024-03-24T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
113328,Sandringham Rd Od,2024-03-24T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.54
113328,Sandringham Rd Od,2024-03-24T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
113328,Sandringham Rd Od,2024-03-24T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.75
113328,Sandringham Rd Od,2024-03-24T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.78
113328,Sandringham Rd Od,2024-03-24T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.7
113328,Sandringham Rd Od,2024-03-24T16:30:00.000+00:00,feeder,2,N Current (RMS),A,44.9
113328,Sandringham Rd Od,2024-03-24T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,109.9
113328,Sandringham Rd Od,2024-03-24T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.6
113328,Sandringham Rd Od,2024-03-24T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.3
113328,Sandringham Rd Od,2024-03-24T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
113328,Sandringham Rd Od,2024-03-24T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
113328,Sandringham Rd Od,2024-03-24T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.58
113328,Sandringham Rd Od,2024-03-24T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.26
113328,Sandringham Rd Od,2024-03-24T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.25
113328,Sandringham Rd Od,2024-03-24T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,42.28
113328,Sandringham Rd Od,2024-03-24T16:30:00.000+00:00,feeder,1,N Current (RMS),A,142.8
113328,Sandringham Rd Od,2024-03-24T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.2
113328,Sandringham Rd Od,2024-03-24T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
113328,Sandringham Rd Od,2024-03-24T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,181.8
113328,Sandringham Rd Od,2024-03-24T16:30:00.000+00:00,transformer,,Temperature,C,27.1
113328,Sandringham Rd Od,2024-03-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
113328,Sandringham Rd Od,2024-03-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
113328,Sandringham Rd Od,2024-03-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
113328,Sandringham Rd Od,2024-03-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
113328,Sandringham Rd Od,2024-03-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
113328,Sandringham Rd Od,2024-03-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
113328,Sandringham Rd Od,2024-03-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
113328,Sandringham Rd Od,2024-03-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
113328,Sandringham Rd Od,2024-03-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
113328,Sandringham Rd Od,2024-03-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,69.11
113328,Sandringham Rd Od,2024-03-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,54.51
113328,Sandringham Rd Od,2024-03-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,82.76
113328,Sandringham Rd Od,2024-03-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,161.5
113328,Sandringham Rd Od,2024-03-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,296.3
113328,Sandringham Rd Od,2024-03-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.4
113328,Sandringham Rd Od,2024-03-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,352.9
113328,Sandringham Rd Od,2024-03-24T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-24T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-24T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
113328,Sandringham Rd Od,2024-03-24T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
113328,Sandringham Rd Od,2024-03-24T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.26
113328,Sandringham Rd Od,2024-03-24T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.08
113328,Sandringham Rd Od,2024-03-24T16:20:00.000+00:00,feeder,5,N Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-24T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-24T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
113328,Sandringham Rd Od,2024-03-24T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-24T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
113328,Sandringham Rd Od,2024-03-24T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
113328,Sandringham Rd Od,2024-03-24T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.52
113328,Sandringham Rd Od,2024-03-24T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.79
113328,Sandringham Rd Od,2024-03-24T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.38
113328,Sandringham Rd Od,2024-03-24T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.95
113328,Sandringham Rd Od,2024-03-24T16:20:00.000+00:00,feeder,4,N Current (RMS),A,47.8
113328,Sandringham Rd Od,2024-03-24T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.2
113328,Sandringham Rd Od,2024-03-24T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,91.6
113328,Sandringham Rd Od,2024-03-24T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.0
113328,Sandringham Rd Od,2024-03-24T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
113328,Sandringham Rd Od,2024-03-24T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
113328,Sandringham Rd Od,2024-03-24T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-24T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.62
113328,Sandringham Rd Od,2024-03-24T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.18
113328,Sandringham Rd Od,2024-03-24T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.03
113328,Sandringham Rd Od,2024-03-24T16:20:00.000+00:00,feeder,3,N Current (RMS),A,36.4
113328,Sandringham Rd Od,2024-03-24T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,79.8
113328,Sandringham Rd Od,2024-03-24T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.7
113328,Sandringham Rd Od,2024-03-24T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.6
113328,Sandringham Rd Od,2024-03-24T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
113328,Sandringham Rd Od,2024-03-24T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.65
113328,Sandringham Rd Od,2024-03-24T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
113328,Sandringham Rd Od,2024-03-24T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.38
113328,Sandringham Rd Od,2024-03-24T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.67
113328,Sandringham Rd Od,2024-03-24T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.08
113328,Sandringham Rd Od,2024-03-24T16:20:00.000+00:00,feeder,2,N Current (RMS),A,52.7
113328,Sandringham Rd Od,2024-03-24T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,100.6
113328,Sandringham Rd Od,2024-03-24T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.7
113328,Sandringham Rd Od,2024-03-24T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,84.6
113328,Sandringham Rd Od,2024-03-24T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
113328,Sandringham Rd Od,2024-03-24T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
113328,Sandringham Rd Od,2024-03-24T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.09
113328,Sandringham Rd Od,2024-03-24T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.38
113328,Sandringham Rd Od,2024-03-24T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.86
113328,Sandringham Rd Od,2024-03-24T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,41.64
113328,Sandringham Rd Od,2024-03-24T16:20:00.000+00:00,feeder,1,N Current (RMS),A,126.2
113328,Sandringham Rd Od,2024-03-24T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.7
113328,Sandringham Rd Od,2024-03-24T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
113328,Sandringham Rd Od,2024-03-24T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,178.0
113328,Sandringham Rd Od,2024-03-24T16:20:00.000+00:00,transformer,,Temperature,C,27.0
113328,Sandringham Rd Od,2024-03-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
113328,Sandringham Rd Od,2024-03-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
113328,Sandringham Rd Od,2024-03-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
113328,Sandringham Rd Od,2024-03-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
113328,Sandringham Rd Od,2024-03-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
113328,Sandringham Rd Od,2024-03-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
113328,Sandringham Rd Od,2024-03-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
113328,Sandringham Rd Od,2024-03-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
113328,Sandringham Rd Od,2024-03-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
113328,Sandringham Rd Od,2024-03-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,68.16
113328,Sandringham Rd Od,2024-03-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,54.83
113328,Sandringham Rd Od,2024-03-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,87.62
113328,Sandringham Rd Od,2024-03-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,175.6
113328,Sandringham Rd Od,2024-03-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,292.1
113328,Sandringham Rd Od,2024-03-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.3
113328,Sandringham Rd Od,2024-03-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,374.9
113328,Sandringham Rd Od,2024-03-24T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-24T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
113328,Sandringham Rd Od,2024-03-24T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
113328,Sandringham Rd Od,2024-03-24T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
113328,Sandringham Rd Od,2024-03-24T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.26
113328,Sandringham Rd Od,2024-03-24T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.12
113328,Sandringham Rd Od,2024-03-24T16:10:00.000+00:00,feeder,5,N Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-24T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-24T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
113328,Sandringham Rd Od,2024-03-24T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-24T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
113328,Sandringham Rd Od,2024-03-24T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
113328,Sandringham Rd Od,2024-03-24T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.63
113328,Sandringham Rd Od,2024-03-24T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.96
113328,Sandringham Rd Od,2024-03-24T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.8
113328,Sandringham Rd Od,2024-03-24T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.13
113328,Sandringham Rd Od,2024-03-24T16:10:00.000+00:00,feeder,4,N Current (RMS),A,44.9
113328,Sandringham Rd Od,2024-03-24T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.0
113328,Sandringham Rd Od,2024-03-24T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,88.9
113328,Sandringham Rd Od,2024-03-24T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.9
113328,Sandringham Rd Od,2024-03-24T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
113328,Sandringham Rd Od,2024-03-24T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
113328,Sandringham Rd Od,2024-03-24T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
113328,Sandringham Rd Od,2024-03-24T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.53
113328,Sandringham Rd Od,2024-03-24T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.33
113328,Sandringham Rd Od,2024-03-24T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.51
113328,Sandringham Rd Od,2024-03-24T16:10:00.000+00:00,feeder,3,N Current (RMS),A,31.4
113328,Sandringham Rd Od,2024-03-24T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,71.2
113328,Sandringham Rd Od,2024-03-24T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.7
113328,Sandringham Rd Od,2024-03-24T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.8
113328,Sandringham Rd Od,2024-03-24T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
113328,Sandringham Rd Od,2024-03-24T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.82
113328,Sandringham Rd Od,2024-03-24T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
113328,Sandringham Rd Od,2024-03-24T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.96
113328,Sandringham Rd Od,2024-03-24T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
113328,Sandringham Rd Od,2024-03-24T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.28
113328,Sandringham Rd Od,2024-03-24T16:10:00.000+00:00,feeder,2,N Current (RMS),A,65.8
113328,Sandringham Rd Od,2024-03-24T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,99.4
113328,Sandringham Rd Od,2024-03-24T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
113328,Sandringham Rd Od,2024-03-24T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,103.8
113328,Sandringham Rd Od,2024-03-24T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
113328,Sandringham Rd Od,2024-03-24T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
113328,Sandringham Rd Od,2024-03-24T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.87
113328,Sandringham Rd Od,2024-03-24T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.56
113328,Sandringham Rd Od,2024-03-24T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.38
113328,Sandringham Rd Od,2024-03-24T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,41.51
113328,Sandringham Rd Od,2024-03-24T16:10:00.000+00:00,feeder,1,N Current (RMS),A,133.0
113328,Sandringham Rd Od,2024-03-24T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.7
113328,Sandringham Rd Od,2024-03-24T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.1
113328,Sandringham Rd Od,2024-03-24T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,178.0
113328,Sandringham Rd Od,2024-03-24T16:10:00.000+00:00,transformer,,Temperature,C,27.1
113328,Sandringham Rd Od,2024-03-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
113328,Sandringham Rd Od,2024-03-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
113328,Sandringham Rd Od,2024-03-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
113328,Sandringham Rd Od,2024-03-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
113328,Sandringham Rd Od,2024-03-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
113328,Sandringham Rd Od,2024-03-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
113328,Sandringham Rd Od,2024-03-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
113328,Sandringham Rd Od,2024-03-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
113328,Sandringham Rd Od,2024-03-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
113328,Sandringham Rd Od,2024-03-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,63.0
113328,Sandringham Rd Od,2024-03-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,52.25
113328,Sandringham Rd Od,2024-03-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,95.32
113328,Sandringham Rd Od,2024-03-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,201.2
113328,Sandringham Rd Od,2024-03-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.8
113328,Sandringham Rd Od,2024-03-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.2
113328,Sandringham Rd Od,2024-03-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,405.8
113328,Sandringham Rd Od,2024-03-24T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
113328,Sandringham Rd Od,2024-03-24T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
113328,Sandringham Rd Od,2024-03-24T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
113328,Sandringham Rd Od,2024-03-24T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
113328,Sandringham Rd Od,2024-03-24T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.25
113328,Sandringham Rd Od,2024-03-24T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.15
113328,Sandringham Rd Od,2024-03-24T16:00:00.000+00:00,feeder,5,N Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-24T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-24T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
113328,Sandringham Rd Od,2024-03-24T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.9
113328,Sandringham Rd Od,2024-03-24T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
113328,Sandringham Rd Od,2024-03-24T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
113328,Sandringham Rd Od,2024-03-24T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
113328,Sandringham Rd Od,2024-03-24T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.97
113328,Sandringham Rd Od,2024-03-24T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.08
113328,Sandringham Rd Od,2024-03-24T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.99
113328,Sandringham Rd Od,2024-03-24T16:00:00.000+00:00,feeder,4,N Current (RMS),A,39.5
113328,Sandringham Rd Od,2024-03-24T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,60.5
113328,Sandringham Rd Od,2024-03-24T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,73.4
113328,Sandringham Rd Od,2024-03-24T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,83.3
113328,Sandringham Rd Od,2024-03-24T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
113328,Sandringham Rd Od,2024-03-24T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
113328,Sandringham Rd Od,2024-03-24T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
113328,Sandringham Rd Od,2024-03-24T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.04
113328,Sandringham Rd Od,2024-03-24T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.64
113328,Sandringham Rd Od,2024-03-24T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.45
113328,Sandringham Rd Od,2024-03-24T16:00:00.000+00:00,feeder,3,N Current (RMS),A,35.6
113328,Sandringham Rd Od,2024-03-24T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,69.2
113328,Sandringham Rd Od,2024-03-24T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
113328,Sandringham Rd Od,2024-03-24T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.4
113328,Sandringham Rd Od,2024-03-24T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
113328,Sandringham Rd Od,2024-03-24T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.42
113328,Sandringham Rd Od,2024-03-24T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
113328,Sandringham Rd Od,2024-03-24T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.21
113328,Sandringham Rd Od,2024-03-24T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.02
113328,Sandringham Rd Od,2024-03-24T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.61
113328,Sandringham Rd Od,2024-03-24T16:00:00.000+00:00,feeder,2,N Current (RMS),A,58.3
113328,Sandringham Rd Od,2024-03-24T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,99.9
113328,Sandringham Rd Od,2024-03-24T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
113328,Sandringham Rd Od,2024-03-24T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,88.4
113328,Sandringham Rd Od,2024-03-24T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
113328,Sandringham Rd Od,2024-03-24T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
113328,Sandringham Rd Od,2024-03-24T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.23
113328,Sandringham Rd Od,2024-03-24T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.43
113328,Sandringham Rd Od,2024-03-24T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.48
113328,Sandringham Rd Od,2024-03-24T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.76
113328,Sandringham Rd Od,2024-03-24T16:00:00.000+00:00,feeder,1,N Current (RMS),A,84.6
113328,Sandringham Rd Od,2024-03-24T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.8
113328,Sandringham Rd Od,2024-03-24T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.7
113328,Sandringham Rd Od,2024-03-24T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,128.8
113328,Sandringham Rd Od,2024-03-24T16:00:00.000+00:00,transformer,,Temperature,C,27.1
113328,Sandringham Rd Od,2024-03-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
113328,Sandringham Rd Od,2024-03-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
113328,Sandringham Rd Od,2024-03-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
113328,Sandringham Rd Od,2024-03-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
113328,Sandringham Rd Od,2024-03-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
113328,Sandringham Rd Od,2024-03-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
113328,Sandringham Rd Od,2024-03-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
113328,Sandringham Rd Od,2024-03-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
113328,Sandringham Rd Od,2024-03-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
113328,Sandringham Rd Od,2024-03-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,62.65
113328,Sandringham Rd Od,2024-03-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,45.98
113328,Sandringham Rd Od,2024-03-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,82.67
113328,Sandringham Rd Od,2024-03-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,179.1
113328,Sandringham Rd Od,2024-03-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.9
113328,Sandringham Rd Od,2024-03-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
113328,Sandringham Rd Od,2024-03-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,352.8
113328,Sandringham Rd Od,2024-03-24T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
113328,Sandringham Rd Od,2024-03-24T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-24T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
113328,Sandringham Rd Od,2024-03-24T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
113328,Sandringham Rd Od,2024-03-24T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.24
113328,Sandringham Rd Od,2024-03-24T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.1
113328,Sandringham Rd Od,2024-03-24T15:50:00.000+00:00,feeder,5,N Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-24T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-24T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
113328,Sandringham Rd Od,2024-03-24T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.9
113328,Sandringham Rd Od,2024-03-24T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
113328,Sandringham Rd Od,2024-03-24T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
113328,Sandringham Rd Od,2024-03-24T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.99
113328,Sandringham Rd Od,2024-03-24T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.97
113328,Sandringham Rd Od,2024-03-24T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.57
113328,Sandringham Rd Od,2024-03-24T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.96
113328,Sandringham Rd Od,2024-03-24T15:50:00.000+00:00,feeder,4,N Current (RMS),A,37.6
113328,Sandringham Rd Od,2024-03-24T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.1
113328,Sandringham Rd Od,2024-03-24T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,79.6
113328,Sandringham Rd Od,2024-03-24T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,78.7
113328,Sandringham Rd Od,2024-03-24T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
113328,Sandringham Rd Od,2024-03-24T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
113328,Sandringham Rd Od,2024-03-24T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
113328,Sandringham Rd Od,2024-03-24T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.28
113328,Sandringham Rd Od,2024-03-24T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.95
113328,Sandringham Rd Od,2024-03-24T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.88
113328,Sandringham Rd Od,2024-03-24T15:50:00.000+00:00,feeder,3,N Current (RMS),A,56.8
113328,Sandringham Rd Od,2024-03-24T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,84.5
113328,Sandringham Rd Od,2024-03-24T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
113328,Sandringham Rd Od,2024-03-24T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.7
113328,Sandringham Rd Od,2024-03-24T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
113328,Sandringham Rd Od,2024-03-24T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.38
113328,Sandringham Rd Od,2024-03-24T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
113328,Sandringham Rd Od,2024-03-24T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.21
113328,Sandringham Rd Od,2024-03-24T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.53
113328,Sandringham Rd Od,2024-03-24T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.66
113328,Sandringham Rd Od,2024-03-24T15:50:00.000+00:00,feeder,2,N Current (RMS),A,89.8
113328,Sandringham Rd Od,2024-03-24T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,125.9
113328,Sandringham Rd Od,2024-03-24T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
113328,Sandringham Rd Od,2024-03-24T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.4
113328,Sandringham Rd Od,2024-03-24T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
113328,Sandringham Rd Od,2024-03-24T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
113328,Sandringham Rd Od,2024-03-24T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.53
113328,Sandringham Rd Od,2024-03-24T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.43
113328,Sandringham Rd Od,2024-03-24T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.61
113328,Sandringham Rd Od,2024-03-24T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.89
113328,Sandringham Rd Od,2024-03-24T15:50:00.000+00:00,feeder,1,N Current (RMS),A,87.9
113328,Sandringham Rd Od,2024-03-24T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
