Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113328,Sandringham Rd Od,2024-03-24T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
113328,Sandringham Rd Od,2024-03-24T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,124.6
113328,Sandringham Rd Od,2024-03-24T15:50:00.000+00:00,transformer,,Temperature,C,27.1
113328,Sandringham Rd Od,2024-03-24T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
113328,Sandringham Rd Od,2024-03-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
113328,Sandringham Rd Od,2024-03-24T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
113328,Sandringham Rd Od,2024-03-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
113328,Sandringham Rd Od,2024-03-24T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
113328,Sandringham Rd Od,2024-03-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
113328,Sandringham Rd Od,2024-03-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
113328,Sandringham Rd Od,2024-03-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
113328,Sandringham Rd Od,2024-03-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
113328,Sandringham Rd Od,2024-03-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,70.86
113328,Sandringham Rd Od,2024-03-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,38.41
113328,Sandringham Rd Od,2024-03-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,70.29
113328,Sandringham Rd Od,2024-03-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,185.7
113328,Sandringham Rd Od,2024-03-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,303.8
113328,Sandringham Rd Od,2024-03-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
113328,Sandringham Rd Od,2024-03-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,302.6
113328,Sandringham Rd Od,2024-03-24T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-24T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-24T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
113328,Sandringham Rd Od,2024-03-24T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
113328,Sandringham Rd Od,2024-03-24T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.28
113328,Sandringham Rd Od,2024-03-24T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.07
113328,Sandringham Rd Od,2024-03-24T15:40:00.000+00:00,feeder,5,N Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-24T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-24T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
113328,Sandringham Rd Od,2024-03-24T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-24T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
113328,Sandringham Rd Od,2024-03-24T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
113328,Sandringham Rd Od,2024-03-24T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.78
113328,Sandringham Rd Od,2024-03-24T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.32
113328,Sandringham Rd Od,2024-03-24T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,25.05
113328,Sandringham Rd Od,2024-03-24T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.53
113328,Sandringham Rd Od,2024-03-24T15:40:00.000+00:00,feeder,4,N Current (RMS),A,56.3
113328,Sandringham Rd Od,2024-03-24T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.2
113328,Sandringham Rd Od,2024-03-24T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,108.3
113328,Sandringham Rd Od,2024-03-24T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.4
113328,Sandringham Rd Od,2024-03-24T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
113328,Sandringham Rd Od,2024-03-24T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
113328,Sandringham Rd Od,2024-03-24T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
113328,Sandringham Rd Od,2024-03-24T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.59
113328,Sandringham Rd Od,2024-03-24T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.06
113328,Sandringham Rd Od,2024-03-24T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.79
113328,Sandringham Rd Od,2024-03-24T15:40:00.000+00:00,feeder,3,N Current (RMS),A,52.1
113328,Sandringham Rd Od,2024-03-24T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,77.2
113328,Sandringham Rd Od,2024-03-24T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
113328,Sandringham Rd Od,2024-03-24T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.8
113328,Sandringham Rd Od,2024-03-24T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
113328,Sandringham Rd Od,2024-03-24T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.44
113328,Sandringham Rd Od,2024-03-24T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
113328,Sandringham Rd Od,2024-03-24T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.45
113328,Sandringham Rd Od,2024-03-24T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.34
113328,Sandringham Rd Od,2024-03-24T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.02
113328,Sandringham Rd Od,2024-03-24T15:40:00.000+00:00,feeder,2,N Current (RMS),A,57.6
113328,Sandringham Rd Od,2024-03-24T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,79.2
113328,Sandringham Rd Od,2024-03-24T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
113328,Sandringham Rd Od,2024-03-24T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.0
113328,Sandringham Rd Od,2024-03-24T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
113328,Sandringham Rd Od,2024-03-24T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
113328,Sandringham Rd Od,2024-03-24T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.96
113328,Sandringham Rd Od,2024-03-24T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.43
113328,Sandringham Rd Od,2024-03-24T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.13
113328,Sandringham Rd Od,2024-03-24T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.3
113328,Sandringham Rd Od,2024-03-24T15:40:00.000+00:00,feeder,1,N Current (RMS),A,73.7
113328,Sandringham Rd Od,2024-03-24T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.3
113328,Sandringham Rd Od,2024-03-24T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
113328,Sandringham Rd Od,2024-03-24T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,102.0
113328,Sandringham Rd Od,2024-03-24T15:40:00.000+00:00,transformer,,Temperature,C,26.9
113328,Sandringham Rd Od,2024-03-24T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
113328,Sandringham Rd Od,2024-03-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
113328,Sandringham Rd Od,2024-03-24T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
113328,Sandringham Rd Od,2024-03-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
113328,Sandringham Rd Od,2024-03-24T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
113328,Sandringham Rd Od,2024-03-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
113328,Sandringham Rd Od,2024-03-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
113328,Sandringham Rd Od,2024-03-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
113328,Sandringham Rd Od,2024-03-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
113328,Sandringham Rd Od,2024-03-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,62.76
113328,Sandringham Rd Od,2024-03-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,43.3
113328,Sandringham Rd Od,2024-03-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,64.58
113328,Sandringham Rd Od,2024-03-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,154.9
113328,Sandringham Rd Od,2024-03-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,270.3
113328,Sandringham Rd Od,2024-03-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
113328,Sandringham Rd Od,2024-03-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.4
113328,Sandringham Rd Od,2024-03-24T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
113328,Sandringham Rd Od,2024-03-24T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-24T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
113328,Sandringham Rd Od,2024-03-24T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
113328,Sandringham Rd Od,2024-03-24T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.36
113328,Sandringham Rd Od,2024-03-24T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.07
113328,Sandringham Rd Od,2024-03-24T15:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-24T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-24T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.6
113328,Sandringham Rd Od,2024-03-24T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-24T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
113328,Sandringham Rd Od,2024-03-24T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
113328,Sandringham Rd Od,2024-03-24T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.8
113328,Sandringham Rd Od,2024-03-24T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.38
113328,Sandringham Rd Od,2024-03-24T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,36.1
113328,Sandringham Rd Od,2024-03-24T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.18
113328,Sandringham Rd Od,2024-03-24T15:30:00.000+00:00,feeder,4,N Current (RMS),A,94.8
113328,Sandringham Rd Od,2024-03-24T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.9
113328,Sandringham Rd Od,2024-03-24T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,152.7
113328,Sandringham Rd Od,2024-03-24T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.6
113328,Sandringham Rd Od,2024-03-24T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
113328,Sandringham Rd Od,2024-03-24T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
113328,Sandringham Rd Od,2024-03-24T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
113328,Sandringham Rd Od,2024-03-24T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.79
113328,Sandringham Rd Od,2024-03-24T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.35
113328,Sandringham Rd Od,2024-03-24T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.17
113328,Sandringham Rd Od,2024-03-24T15:30:00.000+00:00,feeder,3,N Current (RMS),A,40.4
113328,Sandringham Rd Od,2024-03-24T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.0
113328,Sandringham Rd Od,2024-03-24T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
113328,Sandringham Rd Od,2024-03-24T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.1
113328,Sandringham Rd Od,2024-03-24T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
113328,Sandringham Rd Od,2024-03-24T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
113328,Sandringham Rd Od,2024-03-24T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
113328,Sandringham Rd Od,2024-03-24T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.88
113328,Sandringham Rd Od,2024-03-24T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.05
113328,Sandringham Rd Od,2024-03-24T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.99
113328,Sandringham Rd Od,2024-03-24T15:30:00.000+00:00,feeder,2,N Current (RMS),A,50.9
113328,Sandringham Rd Od,2024-03-24T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,90.0
113328,Sandringham Rd Od,2024-03-24T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.9
113328,Sandringham Rd Od,2024-03-24T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.6
113328,Sandringham Rd Od,2024-03-24T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
113328,Sandringham Rd Od,2024-03-24T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
113328,Sandringham Rd Od,2024-03-24T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.14
113328,Sandringham Rd Od,2024-03-24T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.99
113328,Sandringham Rd Od,2024-03-24T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.21
113328,Sandringham Rd Od,2024-03-24T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.97
113328,Sandringham Rd Od,2024-03-24T15:30:00.000+00:00,feeder,1,N Current (RMS),A,72.3
113328,Sandringham Rd Od,2024-03-24T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.1
113328,Sandringham Rd Od,2024-03-24T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
113328,Sandringham Rd Od,2024-03-24T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,97.1
113328,Sandringham Rd Od,2024-03-24T15:30:00.000+00:00,transformer,,Temperature,C,26.8
113328,Sandringham Rd Od,2024-03-24T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
113328,Sandringham Rd Od,2024-03-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
113328,Sandringham Rd Od,2024-03-24T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
113328,Sandringham Rd Od,2024-03-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
113328,Sandringham Rd Od,2024-03-24T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
113328,Sandringham Rd Od,2024-03-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
113328,Sandringham Rd Od,2024-03-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
113328,Sandringham Rd Od,2024-03-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
113328,Sandringham Rd Od,2024-03-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.11
113328,Sandringham Rd Od,2024-03-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,66.05
113328,Sandringham Rd Od,2024-03-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,58.35
113328,Sandringham Rd Od,2024-03-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,63.24
113328,Sandringham Rd Od,2024-03-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,131.1
113328,Sandringham Rd Od,2024-03-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,282.6
113328,Sandringham Rd Od,2024-03-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.9
113328,Sandringham Rd Od,2024-03-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.3
113328,Sandringham Rd Od,2024-03-24T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
113328,Sandringham Rd Od,2024-03-24T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
113328,Sandringham Rd Od,2024-03-24T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
113328,Sandringham Rd Od,2024-03-24T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
113328,Sandringham Rd Od,2024-03-24T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.31
113328,Sandringham Rd Od,2024-03-24T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
113328,Sandringham Rd Od,2024-03-24T15:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-24T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-24T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
113328,Sandringham Rd Od,2024-03-24T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-24T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
113328,Sandringham Rd Od,2024-03-24T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-24T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.86
113328,Sandringham Rd Od,2024-03-24T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.62
113328,Sandringham Rd Od,2024-03-24T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,29.7
113328,Sandringham Rd Od,2024-03-24T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.78
113328,Sandringham Rd Od,2024-03-24T15:20:00.000+00:00,feeder,4,N Current (RMS),A,78.6
113328,Sandringham Rd Od,2024-03-24T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,59.0
113328,Sandringham Rd Od,2024-03-24T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,127.7
113328,Sandringham Rd Od,2024-03-24T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.9
113328,Sandringham Rd Od,2024-03-24T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
113328,Sandringham Rd Od,2024-03-24T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
113328,Sandringham Rd Od,2024-03-24T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
113328,Sandringham Rd Od,2024-03-24T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.86
113328,Sandringham Rd Od,2024-03-24T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.6
113328,Sandringham Rd Od,2024-03-24T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.48
113328,Sandringham Rd Od,2024-03-24T15:20:00.000+00:00,feeder,3,N Current (RMS),A,53.1
113328,Sandringham Rd Od,2024-03-24T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,85.7
113328,Sandringham Rd Od,2024-03-24T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
113328,Sandringham Rd Od,2024-03-24T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.1
113328,Sandringham Rd Od,2024-03-24T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
113328,Sandringham Rd Od,2024-03-24T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
113328,Sandringham Rd Od,2024-03-24T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
113328,Sandringham Rd Od,2024-03-24T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.87
113328,Sandringham Rd Od,2024-03-24T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.52
113328,Sandringham Rd Od,2024-03-24T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.05
113328,Sandringham Rd Od,2024-03-24T15:20:00.000+00:00,feeder,2,N Current (RMS),A,51.7
113328,Sandringham Rd Od,2024-03-24T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,98.2
113328,Sandringham Rd Od,2024-03-24T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.1
113328,Sandringham Rd Od,2024-03-24T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.7
113328,Sandringham Rd Od,2024-03-24T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
113328,Sandringham Rd Od,2024-03-24T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
113328,Sandringham Rd Od,2024-03-24T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.59
113328,Sandringham Rd Od,2024-03-24T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.14
113328,Sandringham Rd Od,2024-03-24T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.91
113328,Sandringham Rd Od,2024-03-24T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.24
113328,Sandringham Rd Od,2024-03-24T15:20:00.000+00:00,feeder,1,N Current (RMS),A,71.0
113328,Sandringham Rd Od,2024-03-24T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
113328,Sandringham Rd Od,2024-03-24T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
113328,Sandringham Rd Od,2024-03-24T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,102.6
113328,Sandringham Rd Od,2024-03-24T15:20:00.000+00:00,transformer,,Temperature,C,26.7
113328,Sandringham Rd Od,2024-03-24T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
113328,Sandringham Rd Od,2024-03-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
113328,Sandringham Rd Od,2024-03-24T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
113328,Sandringham Rd Od,2024-03-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
113328,Sandringham Rd Od,2024-03-24T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
113328,Sandringham Rd Od,2024-03-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
113328,Sandringham Rd Od,2024-03-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
113328,Sandringham Rd Od,2024-03-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
113328,Sandringham Rd Od,2024-03-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
113328,Sandringham Rd Od,2024-03-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,66.47
113328,Sandringham Rd Od,2024-03-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,54.42
113328,Sandringham Rd Od,2024-03-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,63.52
113328,Sandringham Rd Od,2024-03-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,129.3
113328,Sandringham Rd Od,2024-03-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,284.4
113328,Sandringham Rd Od,2024-03-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.2
113328,Sandringham Rd Od,2024-03-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.4
113328,Sandringham Rd Od,2024-03-24T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
113328,Sandringham Rd Od,2024-03-24T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-24T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
113328,Sandringham Rd Od,2024-03-24T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
113328,Sandringham Rd Od,2024-03-24T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.26
113328,Sandringham Rd Od,2024-03-24T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.06
113328,Sandringham Rd Od,2024-03-24T15:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-24T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-24T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
113328,Sandringham Rd Od,2024-03-24T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-24T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
113328,Sandringham Rd Od,2024-03-24T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
113328,Sandringham Rd Od,2024-03-24T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.63
113328,Sandringham Rd Od,2024-03-24T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.84
113328,Sandringham Rd Od,2024-03-24T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.7
113328,Sandringham Rd Od,2024-03-24T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.56
113328,Sandringham Rd Od,2024-03-24T15:10:00.000+00:00,feeder,4,N Current (RMS),A,58.8
113328,Sandringham Rd Od,2024-03-24T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.6
113328,Sandringham Rd Od,2024-03-24T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,101.0
113328,Sandringham Rd Od,2024-03-24T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.8
113328,Sandringham Rd Od,2024-03-24T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
113328,Sandringham Rd Od,2024-03-24T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
113328,Sandringham Rd Od,2024-03-24T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
113328,Sandringham Rd Od,2024-03-24T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.89
113328,Sandringham Rd Od,2024-03-24T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.93
113328,Sandringham Rd Od,2024-03-24T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.09
113328,Sandringham Rd Od,2024-03-24T15:10:00.000+00:00,feeder,3,N Current (RMS),A,37.1
113328,Sandringham Rd Od,2024-03-24T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.5
113328,Sandringham Rd Od,2024-03-24T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
113328,Sandringham Rd Od,2024-03-24T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
113328,Sandringham Rd Od,2024-03-24T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
113328,Sandringham Rd Od,2024-03-24T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.72
113328,Sandringham Rd Od,2024-03-24T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
113328,Sandringham Rd Od,2024-03-24T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.27
113328,Sandringham Rd Od,2024-03-24T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.46
113328,Sandringham Rd Od,2024-03-24T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.41
113328,Sandringham Rd Od,2024-03-24T15:10:00.000+00:00,feeder,2,N Current (RMS),A,48.1
113328,Sandringham Rd Od,2024-03-24T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,74.2
113328,Sandringham Rd Od,2024-03-24T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
113328,Sandringham Rd Od,2024-03-24T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.2
113328,Sandringham Rd Od,2024-03-24T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
113328,Sandringham Rd Od,2024-03-24T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
113328,Sandringham Rd Od,2024-03-24T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.11
113328,Sandringham Rd Od,2024-03-24T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.06
113328,Sandringham Rd Od,2024-03-24T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.27
113328,Sandringham Rd Od,2024-03-24T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,31.33
113328,Sandringham Rd Od,2024-03-24T15:10:00.000+00:00,feeder,1,N Current (RMS),A,89.1
113328,Sandringham Rd Od,2024-03-24T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
113328,Sandringham Rd Od,2024-03-24T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.3
113328,Sandringham Rd Od,2024-03-24T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,135.9
113328,Sandringham Rd Od,2024-03-24T15:10:00.000+00:00,transformer,,Temperature,C,26.7
113328,Sandringham Rd Od,2024-03-24T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
113328,Sandringham Rd Od,2024-03-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
113328,Sandringham Rd Od,2024-03-24T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
113328,Sandringham Rd Od,2024-03-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
113328,Sandringham Rd Od,2024-03-24T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
113328,Sandringham Rd Od,2024-03-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
113328,Sandringham Rd Od,2024-03-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
113328,Sandringham Rd Od,2024-03-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
113328,Sandringham Rd Od,2024-03-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
113328,Sandringham Rd Od,2024-03-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,53.05
113328,Sandringham Rd Od,2024-03-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,47.1
113328,Sandringham Rd Od,2024-03-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,68.33
113328,Sandringham Rd Od,2024-03-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,137.0
113328,Sandringham Rd Od,2024-03-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.6
113328,Sandringham Rd Od,2024-03-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
113328,Sandringham Rd Od,2024-03-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,293.6
113328,Sandringham Rd Od,2024-03-24T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
113328,Sandringham Rd Od,2024-03-24T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
113328,Sandringham Rd Od,2024-03-24T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
113328,Sandringham Rd Od,2024-03-24T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
113328,Sandringham Rd Od,2024-03-24T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.24
113328,Sandringham Rd Od,2024-03-24T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
113328,Sandringham Rd Od,2024-03-24T15:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-24T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-24T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
113328,Sandringham Rd Od,2024-03-24T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-24T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
113328,Sandringham Rd Od,2024-03-24T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
113328,Sandringham Rd Od,2024-03-24T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.5
113328,Sandringham Rd Od,2024-03-24T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.35
113328,Sandringham Rd Od,2024-03-24T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.82
113328,Sandringham Rd Od,2024-03-24T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.38
113328,Sandringham Rd Od,2024-03-24T15:00:00.000+00:00,feeder,4,N Current (RMS),A,59.7
113328,Sandringham Rd Od,2024-03-24T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.3
113328,Sandringham Rd Od,2024-03-24T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,97.0
113328,Sandringham Rd Od,2024-03-24T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.5
113328,Sandringham Rd Od,2024-03-24T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
113328,Sandringham Rd Od,2024-03-24T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
113328,Sandringham Rd Od,2024-03-24T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
113328,Sandringham Rd Od,2024-03-24T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.56
113328,Sandringham Rd Od,2024-03-24T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.02
113328,Sandringham Rd Od,2024-03-24T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.19
113328,Sandringham Rd Od,2024-03-24T15:00:00.000+00:00,feeder,3,N Current (RMS),A,44.2
113328,Sandringham Rd Od,2024-03-24T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.0
113328,Sandringham Rd Od,2024-03-24T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
113328,Sandringham Rd Od,2024-03-24T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.7
113328,Sandringham Rd Od,2024-03-24T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
113328,Sandringham Rd Od,2024-03-24T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.39
113328,Sandringham Rd Od,2024-03-24T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
113328,Sandringham Rd Od,2024-03-24T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.99
113328,Sandringham Rd Od,2024-03-24T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.64
113328,Sandringham Rd Od,2024-03-24T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.79
113328,Sandringham Rd Od,2024-03-24T15:00:00.000+00:00,feeder,2,N Current (RMS),A,47.0
113328,Sandringham Rd Od,2024-03-24T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,85.1
113328,Sandringham Rd Od,2024-03-24T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.1
113328,Sandringham Rd Od,2024-03-24T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.8
113328,Sandringham Rd Od,2024-03-24T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
113328,Sandringham Rd Od,2024-03-24T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
113328,Sandringham Rd Od,2024-03-24T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.32
113328,Sandringham Rd Od,2024-03-24T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.87
113328,Sandringham Rd Od,2024-03-24T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.62
113328,Sandringham Rd Od,2024-03-24T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.01
113328,Sandringham Rd Od,2024-03-24T15:00:00.000+00:00,feeder,1,N Current (RMS),A,60.2
113328,Sandringham Rd Od,2024-03-24T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.4
113328,Sandringham Rd Od,2024-03-24T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
113328,Sandringham Rd Od,2024-03-24T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,97.9
113328,Sandringham Rd Od,2024-03-24T15:00:00.000+00:00,transformer,,Temperature,C,26.6
113328,Sandringham Rd Od,2024-03-24T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
113328,Sandringham Rd Od,2024-03-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
113328,Sandringham Rd Od,2024-03-24T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
113328,Sandringham Rd Od,2024-03-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
113328,Sandringham Rd Od,2024-03-24T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
113328,Sandringham Rd Od,2024-03-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
113328,Sandringham Rd Od,2024-03-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
113328,Sandringham Rd Od,2024-03-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
113328,Sandringham Rd Od,2024-03-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
113328,Sandringham Rd Od,2024-03-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,56.75
113328,Sandringham Rd Od,2024-03-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,46.86
113328,Sandringham Rd Od,2024-03-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,54.33
113328,Sandringham Rd Od,2024-03-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,124.7
113328,Sandringham Rd Od,2024-03-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.3
113328,Sandringham Rd Od,2024-03-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
113328,Sandringham Rd Od,2024-03-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.6
113328,Sandringham Rd Od,2024-03-24T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
113328,Sandringham Rd Od,2024-03-24T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
113328,Sandringham Rd Od,2024-03-24T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
113328,Sandringham Rd Od,2024-03-24T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
113328,Sandringham Rd Od,2024-03-24T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.26
113328,Sandringham Rd Od,2024-03-24T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.12
113328,Sandringham Rd Od,2024-03-24T14:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-24T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-24T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
113328,Sandringham Rd Od,2024-03-24T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-24T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
113328,Sandringham Rd Od,2024-03-24T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
113328,Sandringham Rd Od,2024-03-24T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.46
113328,Sandringham Rd Od,2024-03-24T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.05
113328,Sandringham Rd Od,2024-03-24T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.08
113328,Sandringham Rd Od,2024-03-24T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.36
113328,Sandringham Rd Od,2024-03-24T14:50:00.000+00:00,feeder,4,N Current (RMS),A,58.7
113328,Sandringham Rd Od,2024-03-24T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.2
113328,Sandringham Rd Od,2024-03-24T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,90.3
113328,Sandringham Rd Od,2024-03-24T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,79.7
113328,Sandringham Rd Od,2024-03-24T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
113328,Sandringham Rd Od,2024-03-24T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
113328,Sandringham Rd Od,2024-03-24T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
113328,Sandringham Rd Od,2024-03-24T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.6
113328,Sandringham Rd Od,2024-03-24T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.17
113328,Sandringham Rd Od,2024-03-24T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.08
113328,Sandringham Rd Od,2024-03-24T14:50:00.000+00:00,feeder,3,N Current (RMS),A,41.0
113328,Sandringham Rd Od,2024-03-24T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.9
113328,Sandringham Rd Od,2024-03-24T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
113328,Sandringham Rd Od,2024-03-24T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
113328,Sandringham Rd Od,2024-03-24T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
113328,Sandringham Rd Od,2024-03-24T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.04
113328,Sandringham Rd Od,2024-03-24T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
113328,Sandringham Rd Od,2024-03-24T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.51
113328,Sandringham Rd Od,2024-03-24T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.81
113328,Sandringham Rd Od,2024-03-24T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.98
113328,Sandringham Rd Od,2024-03-24T14:50:00.000+00:00,feeder,2,N Current (RMS),A,49.9
113328,Sandringham Rd Od,2024-03-24T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.4
113328,Sandringham Rd Od,2024-03-24T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
113328,Sandringham Rd Od,2024-03-24T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
113328,Sandringham Rd Od,2024-03-24T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
113328,Sandringham Rd Od,2024-03-24T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
113328,Sandringham Rd Od,2024-03-24T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.62
113328,Sandringham Rd Od,2024-03-24T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.85
113328,Sandringham Rd Od,2024-03-24T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.83
113328,Sandringham Rd Od,2024-03-24T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.92
113328,Sandringham Rd Od,2024-03-24T14:50:00.000+00:00,feeder,1,N Current (RMS),A,65.9
113328,Sandringham Rd Od,2024-03-24T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
113328,Sandringham Rd Od,2024-03-24T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
113328,Sandringham Rd Od,2024-03-24T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,89.6
113328,Sandringham Rd Od,2024-03-24T14:50:00.000+00:00,transformer,,Temperature,C,26.4
113328,Sandringham Rd Od,2024-03-24T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
113328,Sandringham Rd Od,2024-03-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
113328,Sandringham Rd Od,2024-03-24T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
113328,Sandringham Rd Od,2024-03-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
113328,Sandringham Rd Od,2024-03-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
113328,Sandringham Rd Od,2024-03-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
113328,Sandringham Rd Od,2024-03-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
113328,Sandringham Rd Od,2024-03-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
113328,Sandringham Rd Od,2024-03-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
113328,Sandringham Rd Od,2024-03-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,49.02
113328,Sandringham Rd Od,2024-03-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,36.64
113328,Sandringham Rd Od,2024-03-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,61.23
113328,Sandringham Rd Od,2024-03-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,158.8
113328,Sandringham Rd Od,2024-03-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
113328,Sandringham Rd Od,2024-03-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
113328,Sandringham Rd Od,2024-03-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.5
113328,Sandringham Rd Od,2024-03-24T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
113328,Sandringham Rd Od,2024-03-24T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
113328,Sandringham Rd Od,2024-03-24T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
113328,Sandringham Rd Od,2024-03-24T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
113328,Sandringham Rd Od,2024-03-24T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.29
113328,Sandringham Rd Od,2024-03-24T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.19
113328,Sandringham Rd Od,2024-03-24T14:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-24T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-24T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.4
113328,Sandringham Rd Od,2024-03-24T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
113328,Sandringham Rd Od,2024-03-24T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
113328,Sandringham Rd Od,2024-03-24T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
113328,Sandringham Rd Od,2024-03-24T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.42
113328,Sandringham Rd Od,2024-03-24T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.9
113328,Sandringham Rd Od,2024-03-24T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.18
113328,Sandringham Rd Od,2024-03-24T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.71
113328,Sandringham Rd Od,2024-03-24T14:40:00.000+00:00,feeder,4,N Current (RMS),A,62.9
113328,Sandringham Rd Od,2024-03-24T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.7
113328,Sandringham Rd Od,2024-03-24T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,98.7
113328,Sandringham Rd Od,2024-03-24T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,105.2
113328,Sandringham Rd Od,2024-03-24T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
113328,Sandringham Rd Od,2024-03-24T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
113328,Sandringham Rd Od,2024-03-24T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
113328,Sandringham Rd Od,2024-03-24T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.87
113328,Sandringham Rd Od,2024-03-24T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.58
113328,Sandringham Rd Od,2024-03-24T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.47
113328,Sandringham Rd Od,2024-03-24T14:40:00.000+00:00,feeder,3,N Current (RMS),A,34.6
113328,Sandringham Rd Od,2024-03-24T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.0
113328,Sandringham Rd Od,2024-03-24T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
113328,Sandringham Rd Od,2024-03-24T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
113328,Sandringham Rd Od,2024-03-24T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
113328,Sandringham Rd Od,2024-03-24T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.13
113328,Sandringham Rd Od,2024-03-24T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
113328,Sandringham Rd Od,2024-03-24T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.65
113328,Sandringham Rd Od,2024-03-24T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.39
113328,Sandringham Rd Od,2024-03-24T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.62
113328,Sandringham Rd Od,2024-03-24T14:40:00.000+00:00,feeder,2,N Current (RMS),A,42.5
113328,Sandringham Rd Od,2024-03-24T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.1
113328,Sandringham Rd Od,2024-03-24T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
113328,Sandringham Rd Od,2024-03-24T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.5
113328,Sandringham Rd Od,2024-03-24T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
113328,Sandringham Rd Od,2024-03-24T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
113328,Sandringham Rd Od,2024-03-24T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.92
113328,Sandringham Rd Od,2024-03-24T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.54
113328,Sandringham Rd Od,2024-03-24T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.5
113328,Sandringham Rd Od,2024-03-24T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.12
113328,Sandringham Rd Od,2024-03-24T14:40:00.000+00:00,feeder,1,N Current (RMS),A,76.1
113328,Sandringham Rd Od,2024-03-24T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.6
113328,Sandringham Rd Od,2024-03-24T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
113328,Sandringham Rd Od,2024-03-24T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,97.8
113328,Sandringham Rd Od,2024-03-24T14:40:00.000+00:00,transformer,,Temperature,C,26.3
113328,Sandringham Rd Od,2024-03-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
113328,Sandringham Rd Od,2024-03-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
113328,Sandringham Rd Od,2024-03-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
113328,Sandringham Rd Od,2024-03-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
113328,Sandringham Rd Od,2024-03-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
113328,Sandringham Rd Od,2024-03-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
113328,Sandringham Rd Od,2024-03-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
113328,Sandringham Rd Od,2024-03-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
113328,Sandringham Rd Od,2024-03-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
113328,Sandringham Rd Od,2024-03-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,51.01
113328,Sandringham Rd Od,2024-03-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,43.35
113328,Sandringham Rd Od,2024-03-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,71.73
113328,Sandringham Rd Od,2024-03-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,151.3
113328,Sandringham Rd Od,2024-03-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.6
113328,Sandringham Rd Od,2024-03-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
113328,Sandringham Rd Od,2024-03-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,306.1
113328,Sandringham Rd Od,2024-03-24T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-24T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-24T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
113328,Sandringham Rd Od,2024-03-24T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
113328,Sandringham Rd Od,2024-03-24T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.23
113328,Sandringham Rd Od,2024-03-24T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.1
113328,Sandringham Rd Od,2024-03-24T14:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-24T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-24T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
113328,Sandringham Rd Od,2024-03-24T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-24T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
113328,Sandringham Rd Od,2024-03-24T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
113328,Sandringham Rd Od,2024-03-24T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.27
113328,Sandringham Rd Od,2024-03-24T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.54
113328,Sandringham Rd Od,2024-03-24T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.61
113328,Sandringham Rd Od,2024-03-24T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.25
113328,Sandringham Rd Od,2024-03-24T14:30:00.000+00:00,feeder,4,N Current (RMS),A,50.6
113328,Sandringham Rd Od,2024-03-24T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
113328,Sandringham Rd Od,2024-03-24T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,84.0
113328,Sandringham Rd Od,2024-03-24T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.4
113328,Sandringham Rd Od,2024-03-24T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
113328,Sandringham Rd Od,2024-03-24T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
113328,Sandringham Rd Od,2024-03-24T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
113328,Sandringham Rd Od,2024-03-24T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.34
113328,Sandringham Rd Od,2024-03-24T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.69
113328,Sandringham Rd Od,2024-03-24T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.65
113328,Sandringham Rd Od,2024-03-24T14:30:00.000+00:00,feeder,3,N Current (RMS),A,32.0
113328,Sandringham Rd Od,2024-03-24T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.7
113328,Sandringham Rd Od,2024-03-24T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
113328,Sandringham Rd Od,2024-03-24T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.4
113328,Sandringham Rd Od,2024-03-24T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
113328,Sandringham Rd Od,2024-03-24T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.78
113328,Sandringham Rd Od,2024-03-24T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
113328,Sandringham Rd Od,2024-03-24T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.45
113328,Sandringham Rd Od,2024-03-24T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.73
113328,Sandringham Rd Od,2024-03-24T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.61
113328,Sandringham Rd Od,2024-03-24T14:30:00.000+00:00,feeder,2,N Current (RMS),A,45.9
113328,Sandringham Rd Od,2024-03-24T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,83.4
113328,Sandringham Rd Od,2024-03-24T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
113328,Sandringham Rd Od,2024-03-24T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.5
113328,Sandringham Rd Od,2024-03-24T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
113328,Sandringham Rd Od,2024-03-24T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
113328,Sandringham Rd Od,2024-03-24T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.72
113328,Sandringham Rd Od,2024-03-24T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.34
113328,Sandringham Rd Od,2024-03-24T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.49
113328,Sandringham Rd Od,2024-03-24T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.01
113328,Sandringham Rd Od,2024-03-24T14:30:00.000+00:00,feeder,1,N Current (RMS),A,83.5
113328,Sandringham Rd Od,2024-03-24T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
113328,Sandringham Rd Od,2024-03-24T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
113328,Sandringham Rd Od,2024-03-24T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,112.8
