Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113328,Sandringham Rd Od,2024-03-24T14:30:00.000+00:00,transformer,,Temperature,C,26.2
113328,Sandringham Rd Od,2024-03-24T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
113328,Sandringham Rd Od,2024-03-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
113328,Sandringham Rd Od,2024-03-24T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
113328,Sandringham Rd Od,2024-03-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
113328,Sandringham Rd Od,2024-03-24T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
113328,Sandringham Rd Od,2024-03-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
113328,Sandringham Rd Od,2024-03-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
113328,Sandringham Rd Od,2024-03-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
113328,Sandringham Rd Od,2024-03-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
113328,Sandringham Rd Od,2024-03-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,48.68
113328,Sandringham Rd Od,2024-03-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,42.3
113328,Sandringham Rd Od,2024-03-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,67.42
113328,Sandringham Rd Od,2024-03-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,139.9
113328,Sandringham Rd Od,2024-03-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
113328,Sandringham Rd Od,2024-03-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
113328,Sandringham Rd Od,2024-03-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,288.2
113328,Sandringham Rd Od,2024-03-24T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
113328,Sandringham Rd Od,2024-03-24T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
113328,Sandringham Rd Od,2024-03-24T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
113328,Sandringham Rd Od,2024-03-24T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.05
113328,Sandringham Rd Od,2024-03-24T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.25
113328,Sandringham Rd Od,2024-03-24T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.17
113328,Sandringham Rd Od,2024-03-24T14:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-24T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-24T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
113328,Sandringham Rd Od,2024-03-24T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.9
113328,Sandringham Rd Od,2024-03-24T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
113328,Sandringham Rd Od,2024-03-24T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
113328,Sandringham Rd Od,2024-03-24T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
113328,Sandringham Rd Od,2024-03-24T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.56
113328,Sandringham Rd Od,2024-03-24T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.17
113328,Sandringham Rd Od,2024-03-24T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.56
113328,Sandringham Rd Od,2024-03-24T14:20:00.000+00:00,feeder,4,N Current (RMS),A,58.5
113328,Sandringham Rd Od,2024-03-24T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.3
113328,Sandringham Rd Od,2024-03-24T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,81.7
113328,Sandringham Rd Od,2024-03-24T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,88.5
113328,Sandringham Rd Od,2024-03-24T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
113328,Sandringham Rd Od,2024-03-24T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
113328,Sandringham Rd Od,2024-03-24T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
113328,Sandringham Rd Od,2024-03-24T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.55
113328,Sandringham Rd Od,2024-03-24T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.11
113328,Sandringham Rd Od,2024-03-24T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.87
113328,Sandringham Rd Od,2024-03-24T14:20:00.000+00:00,feeder,3,N Current (RMS),A,33.9
113328,Sandringham Rd Od,2024-03-24T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.2
113328,Sandringham Rd Od,2024-03-24T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
113328,Sandringham Rd Od,2024-03-24T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.1
113328,Sandringham Rd Od,2024-03-24T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
113328,Sandringham Rd Od,2024-03-24T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.18
113328,Sandringham Rd Od,2024-03-24T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
113328,Sandringham Rd Od,2024-03-24T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.18
113328,Sandringham Rd Od,2024-03-24T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.34
113328,Sandringham Rd Od,2024-03-24T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.47
113328,Sandringham Rd Od,2024-03-24T14:20:00.000+00:00,feeder,2,N Current (RMS),A,55.6
113328,Sandringham Rd Od,2024-03-24T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.1
113328,Sandringham Rd Od,2024-03-24T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
113328,Sandringham Rd Od,2024-03-24T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,82.6
113328,Sandringham Rd Od,2024-03-24T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
113328,Sandringham Rd Od,2024-03-24T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
113328,Sandringham Rd Od,2024-03-24T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.05
113328,Sandringham Rd Od,2024-03-24T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.29
113328,Sandringham Rd Od,2024-03-24T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.36
113328,Sandringham Rd Od,2024-03-24T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.22
113328,Sandringham Rd Od,2024-03-24T14:20:00.000+00:00,feeder,1,N Current (RMS),A,86.8
113328,Sandringham Rd Od,2024-03-24T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
113328,Sandringham Rd Od,2024-03-24T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
113328,Sandringham Rd Od,2024-03-24T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,113.8
113328,Sandringham Rd Od,2024-03-24T14:20:00.000+00:00,transformer,,Temperature,C,26.1
113328,Sandringham Rd Od,2024-03-24T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
113328,Sandringham Rd Od,2024-03-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
113328,Sandringham Rd Od,2024-03-24T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
113328,Sandringham Rd Od,2024-03-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
113328,Sandringham Rd Od,2024-03-24T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
113328,Sandringham Rd Od,2024-03-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
113328,Sandringham Rd Od,2024-03-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
113328,Sandringham Rd Od,2024-03-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
113328,Sandringham Rd Od,2024-03-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
113328,Sandringham Rd Od,2024-03-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,45.64
113328,Sandringham Rd Od,2024-03-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,39.73
113328,Sandringham Rd Od,2024-03-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,73.96
113328,Sandringham Rd Od,2024-03-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,169.8
113328,Sandringham Rd Od,2024-03-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
113328,Sandringham Rd Od,2024-03-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
113328,Sandringham Rd Od,2024-03-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,314.6
113328,Sandringham Rd Od,2024-03-24T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
113328,Sandringham Rd Od,2024-03-24T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
113328,Sandringham Rd Od,2024-03-24T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
113328,Sandringham Rd Od,2024-03-24T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
113328,Sandringham Rd Od,2024-03-24T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.21
113328,Sandringham Rd Od,2024-03-24T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.13
113328,Sandringham Rd Od,2024-03-24T14:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-24T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-24T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
113328,Sandringham Rd Od,2024-03-24T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-24T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
113328,Sandringham Rd Od,2024-03-24T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
113328,Sandringham Rd Od,2024-03-24T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
113328,Sandringham Rd Od,2024-03-24T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.41
113328,Sandringham Rd Od,2024-03-24T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.52
113328,Sandringham Rd Od,2024-03-24T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.86
113328,Sandringham Rd Od,2024-03-24T14:10:00.000+00:00,feeder,4,N Current (RMS),A,46.4
113328,Sandringham Rd Od,2024-03-24T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.8
113328,Sandringham Rd Od,2024-03-24T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,67.5
113328,Sandringham Rd Od,2024-03-24T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,76.8
113328,Sandringham Rd Od,2024-03-24T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
113328,Sandringham Rd Od,2024-03-24T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
113328,Sandringham Rd Od,2024-03-24T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
113328,Sandringham Rd Od,2024-03-24T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.55
113328,Sandringham Rd Od,2024-03-24T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.28
113328,Sandringham Rd Od,2024-03-24T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.02
113328,Sandringham Rd Od,2024-03-24T14:10:00.000+00:00,feeder,3,N Current (RMS),A,36.7
113328,Sandringham Rd Od,2024-03-24T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,67.8
113328,Sandringham Rd Od,2024-03-24T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.5
113328,Sandringham Rd Od,2024-03-24T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
113328,Sandringham Rd Od,2024-03-24T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
113328,Sandringham Rd Od,2024-03-24T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.79
113328,Sandringham Rd Od,2024-03-24T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
113328,Sandringham Rd Od,2024-03-24T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.56
113328,Sandringham Rd Od,2024-03-24T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.34
113328,Sandringham Rd Od,2024-03-24T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.09
113328,Sandringham Rd Od,2024-03-24T14:10:00.000+00:00,feeder,2,N Current (RMS),A,42.4
113328,Sandringham Rd Od,2024-03-24T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,72.3
113328,Sandringham Rd Od,2024-03-24T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.1
113328,Sandringham Rd Od,2024-03-24T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.8
113328,Sandringham Rd Od,2024-03-24T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
113328,Sandringham Rd Od,2024-03-24T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
113328,Sandringham Rd Od,2024-03-24T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.93
113328,Sandringham Rd Od,2024-03-24T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.02
113328,Sandringham Rd Od,2024-03-24T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.85
113328,Sandringham Rd Od,2024-03-24T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.11
113328,Sandringham Rd Od,2024-03-24T14:10:00.000+00:00,feeder,1,N Current (RMS),A,88.6
113328,Sandringham Rd Od,2024-03-24T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
113328,Sandringham Rd Od,2024-03-24T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
113328,Sandringham Rd Od,2024-03-24T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,117.1
113328,Sandringham Rd Od,2024-03-24T14:10:00.000+00:00,transformer,,Temperature,C,26.0
113328,Sandringham Rd Od,2024-03-24T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
113328,Sandringham Rd Od,2024-03-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
113328,Sandringham Rd Od,2024-03-24T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
113328,Sandringham Rd Od,2024-03-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
113328,Sandringham Rd Od,2024-03-24T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
113328,Sandringham Rd Od,2024-03-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
113328,Sandringham Rd Od,2024-03-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
113328,Sandringham Rd Od,2024-03-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
113328,Sandringham Rd Od,2024-03-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
113328,Sandringham Rd Od,2024-03-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,48.57
113328,Sandringham Rd Od,2024-03-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,39.77
113328,Sandringham Rd Od,2024-03-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,67.95
113328,Sandringham Rd Od,2024-03-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,150.1
113328,Sandringham Rd Od,2024-03-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
113328,Sandringham Rd Od,2024-03-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
113328,Sandringham Rd Od,2024-03-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,291.3
113328,Sandringham Rd Od,2024-03-24T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
113328,Sandringham Rd Od,2024-03-24T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
113328,Sandringham Rd Od,2024-03-24T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
113328,Sandringham Rd Od,2024-03-24T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
113328,Sandringham Rd Od,2024-03-24T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.23
113328,Sandringham Rd Od,2024-03-24T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.13
113328,Sandringham Rd Od,2024-03-24T14:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-24T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-24T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
113328,Sandringham Rd Od,2024-03-24T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-24T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
113328,Sandringham Rd Od,2024-03-24T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.89
113328,Sandringham Rd Od,2024-03-24T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
113328,Sandringham Rd Od,2024-03-24T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
113328,Sandringham Rd Od,2024-03-24T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.93
113328,Sandringham Rd Od,2024-03-24T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.6
113328,Sandringham Rd Od,2024-03-24T14:00:00.000+00:00,feeder,4,N Current (RMS),A,46.5
113328,Sandringham Rd Od,2024-03-24T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.4
113328,Sandringham Rd Od,2024-03-24T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,73.8
113328,Sandringham Rd Od,2024-03-24T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,80.1
113328,Sandringham Rd Od,2024-03-24T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
113328,Sandringham Rd Od,2024-03-24T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
113328,Sandringham Rd Od,2024-03-24T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
113328,Sandringham Rd Od,2024-03-24T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.99
113328,Sandringham Rd Od,2024-03-24T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.63
113328,Sandringham Rd Od,2024-03-24T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
113328,Sandringham Rd Od,2024-03-24T14:00:00.000+00:00,feeder,3,N Current (RMS),A,56.5
113328,Sandringham Rd Od,2024-03-24T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,83.2
113328,Sandringham Rd Od,2024-03-24T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
113328,Sandringham Rd Od,2024-03-24T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
113328,Sandringham Rd Od,2024-03-24T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
113328,Sandringham Rd Od,2024-03-24T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.03
113328,Sandringham Rd Od,2024-03-24T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
113328,Sandringham Rd Od,2024-03-24T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.57
113328,Sandringham Rd Od,2024-03-24T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.59
113328,Sandringham Rd Od,2024-03-24T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.02
113328,Sandringham Rd Od,2024-03-24T14:00:00.000+00:00,feeder,2,N Current (RMS),A,51.8
113328,Sandringham Rd Od,2024-03-24T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,71.9
113328,Sandringham Rd Od,2024-03-24T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
113328,Sandringham Rd Od,2024-03-24T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.4
113328,Sandringham Rd Od,2024-03-24T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
113328,Sandringham Rd Od,2024-03-24T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
113328,Sandringham Rd Od,2024-03-24T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.87
113328,Sandringham Rd Od,2024-03-24T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.12
113328,Sandringham Rd Od,2024-03-24T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.16
113328,Sandringham Rd Od,2024-03-24T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.04
113328,Sandringham Rd Od,2024-03-24T14:00:00.000+00:00,feeder,1,N Current (RMS),A,86.5
113328,Sandringham Rd Od,2024-03-24T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
113328,Sandringham Rd Od,2024-03-24T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
113328,Sandringham Rd Od,2024-03-24T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,112.9
113328,Sandringham Rd Od,2024-03-24T14:00:00.000+00:00,transformer,,Temperature,C,25.8
113328,Sandringham Rd Od,2024-03-24T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
113328,Sandringham Rd Od,2024-03-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
113328,Sandringham Rd Od,2024-03-24T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
113328,Sandringham Rd Od,2024-03-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
113328,Sandringham Rd Od,2024-03-24T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
113328,Sandringham Rd Od,2024-03-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
113328,Sandringham Rd Od,2024-03-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
113328,Sandringham Rd Od,2024-03-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
113328,Sandringham Rd Od,2024-03-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
113328,Sandringham Rd Od,2024-03-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,51.69
113328,Sandringham Rd Od,2024-03-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,35.08
113328,Sandringham Rd Od,2024-03-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,67.53
113328,Sandringham Rd Od,2024-03-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,163.7
113328,Sandringham Rd Od,2024-03-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.5
113328,Sandringham Rd Od,2024-03-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
113328,Sandringham Rd Od,2024-03-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.8
113328,Sandringham Rd Od,2024-03-24T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
113328,Sandringham Rd Od,2024-03-24T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
113328,Sandringham Rd Od,2024-03-24T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
113328,Sandringham Rd Od,2024-03-24T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
113328,Sandringham Rd Od,2024-03-24T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.24
113328,Sandringham Rd Od,2024-03-24T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.11
113328,Sandringham Rd Od,2024-03-24T13:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-24T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-24T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
113328,Sandringham Rd Od,2024-03-24T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-24T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
113328,Sandringham Rd Od,2024-03-24T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
113328,Sandringham Rd Od,2024-03-24T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
113328,Sandringham Rd Od,2024-03-24T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.59
113328,Sandringham Rd Od,2024-03-24T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.39
113328,Sandringham Rd Od,2024-03-24T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.56
113328,Sandringham Rd Od,2024-03-24T13:50:00.000+00:00,feeder,4,N Current (RMS),A,43.9
113328,Sandringham Rd Od,2024-03-24T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.4
113328,Sandringham Rd Od,2024-03-24T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,84.1
113328,Sandringham Rd Od,2024-03-24T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,71.1
113328,Sandringham Rd Od,2024-03-24T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
113328,Sandringham Rd Od,2024-03-24T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
113328,Sandringham Rd Od,2024-03-24T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
113328,Sandringham Rd Od,2024-03-24T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.62
113328,Sandringham Rd Od,2024-03-24T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.26
113328,Sandringham Rd Od,2024-03-24T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.21
113328,Sandringham Rd Od,2024-03-24T13:50:00.000+00:00,feeder,3,N Current (RMS),A,47.3
113328,Sandringham Rd Od,2024-03-24T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,75.5
113328,Sandringham Rd Od,2024-03-24T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
113328,Sandringham Rd Od,2024-03-24T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.3
113328,Sandringham Rd Od,2024-03-24T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
113328,Sandringham Rd Od,2024-03-24T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.96
113328,Sandringham Rd Od,2024-03-24T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
113328,Sandringham Rd Od,2024-03-24T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.76
113328,Sandringham Rd Od,2024-03-24T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.37
113328,Sandringham Rd Od,2024-03-24T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.12
113328,Sandringham Rd Od,2024-03-24T13:50:00.000+00:00,feeder,2,N Current (RMS),A,59.3
113328,Sandringham Rd Od,2024-03-24T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,71.8
113328,Sandringham Rd Od,2024-03-24T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
113328,Sandringham Rd Od,2024-03-24T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.3
113328,Sandringham Rd Od,2024-03-24T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
113328,Sandringham Rd Od,2024-03-24T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
113328,Sandringham Rd Od,2024-03-24T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.45
113328,Sandringham Rd Od,2024-03-24T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.55
113328,Sandringham Rd Od,2024-03-24T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.77
113328,Sandringham Rd Od,2024-03-24T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.51
113328,Sandringham Rd Od,2024-03-24T13:50:00.000+00:00,feeder,1,N Current (RMS),A,94.6
113328,Sandringham Rd Od,2024-03-24T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
113328,Sandringham Rd Od,2024-03-24T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
113328,Sandringham Rd Od,2024-03-24T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,126.6
113328,Sandringham Rd Od,2024-03-24T13:50:00.000+00:00,transformer,,Temperature,C,25.7
113328,Sandringham Rd Od,2024-03-24T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
113328,Sandringham Rd Od,2024-03-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
113328,Sandringham Rd Od,2024-03-24T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
113328,Sandringham Rd Od,2024-03-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
113328,Sandringham Rd Od,2024-03-24T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
113328,Sandringham Rd Od,2024-03-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
113328,Sandringham Rd Od,2024-03-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
113328,Sandringham Rd Od,2024-03-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
113328,Sandringham Rd Od,2024-03-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
113328,Sandringham Rd Od,2024-03-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,54.53
113328,Sandringham Rd Od,2024-03-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,38.54
113328,Sandringham Rd Od,2024-03-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,71.28
113328,Sandringham Rd Od,2024-03-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,167.1
113328,Sandringham Rd Od,2024-03-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.1
113328,Sandringham Rd Od,2024-03-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
113328,Sandringham Rd Od,2024-03-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,303.4
113328,Sandringham Rd Od,2024-03-24T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
113328,Sandringham Rd Od,2024-03-24T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
113328,Sandringham Rd Od,2024-03-24T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
113328,Sandringham Rd Od,2024-03-24T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
113328,Sandringham Rd Od,2024-03-24T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.32
113328,Sandringham Rd Od,2024-03-24T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.2
113328,Sandringham Rd Od,2024-03-24T13:40:00.000+00:00,feeder,5,N Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-24T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-24T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.4
113328,Sandringham Rd Od,2024-03-24T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
113328,Sandringham Rd Od,2024-03-24T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
113328,Sandringham Rd Od,2024-03-24T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
113328,Sandringham Rd Od,2024-03-24T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.4
113328,Sandringham Rd Od,2024-03-24T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.75
113328,Sandringham Rd Od,2024-03-24T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.09
113328,Sandringham Rd Od,2024-03-24T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.57
113328,Sandringham Rd Od,2024-03-24T13:40:00.000+00:00,feeder,4,N Current (RMS),A,64.1
113328,Sandringham Rd Od,2024-03-24T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.2
113328,Sandringham Rd Od,2024-03-24T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,102.4
113328,Sandringham Rd Od,2024-03-24T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,107.9
113328,Sandringham Rd Od,2024-03-24T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
113328,Sandringham Rd Od,2024-03-24T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
113328,Sandringham Rd Od,2024-03-24T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.46
113328,Sandringham Rd Od,2024-03-24T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.54
113328,Sandringham Rd Od,2024-03-24T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.94
113328,Sandringham Rd Od,2024-03-24T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.37
113328,Sandringham Rd Od,2024-03-24T13:40:00.000+00:00,feeder,3,N Current (RMS),A,56.0
113328,Sandringham Rd Od,2024-03-24T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,101.6
113328,Sandringham Rd Od,2024-03-24T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.3
113328,Sandringham Rd Od,2024-03-24T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.0
113328,Sandringham Rd Od,2024-03-24T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.05
113328,Sandringham Rd Od,2024-03-24T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.44
113328,Sandringham Rd Od,2024-03-24T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
113328,Sandringham Rd Od,2024-03-24T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.49
113328,Sandringham Rd Od,2024-03-24T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.66
113328,Sandringham Rd Od,2024-03-24T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.7
113328,Sandringham Rd Od,2024-03-24T13:40:00.000+00:00,feeder,2,N Current (RMS),A,56.3
113328,Sandringham Rd Od,2024-03-24T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,75.1
113328,Sandringham Rd Od,2024-03-24T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.1
113328,Sandringham Rd Od,2024-03-24T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,88.5
113328,Sandringham Rd Od,2024-03-24T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
113328,Sandringham Rd Od,2024-03-24T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
113328,Sandringham Rd Od,2024-03-24T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.37
113328,Sandringham Rd Od,2024-03-24T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.13
113328,Sandringham Rd Od,2024-03-24T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.41
113328,Sandringham Rd Od,2024-03-24T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.85
113328,Sandringham Rd Od,2024-03-24T13:40:00.000+00:00,feeder,1,N Current (RMS),A,99.6
113328,Sandringham Rd Od,2024-03-24T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
113328,Sandringham Rd Od,2024-03-24T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
113328,Sandringham Rd Od,2024-03-24T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,125.0
113328,Sandringham Rd Od,2024-03-24T13:40:00.000+00:00,transformer,,Temperature,C,25.6
113328,Sandringham Rd Od,2024-03-24T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
113328,Sandringham Rd Od,2024-03-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
113328,Sandringham Rd Od,2024-03-24T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
113328,Sandringham Rd Od,2024-03-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
113328,Sandringham Rd Od,2024-03-24T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
113328,Sandringham Rd Od,2024-03-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
113328,Sandringham Rd Od,2024-03-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
113328,Sandringham Rd Od,2024-03-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
113328,Sandringham Rd Od,2024-03-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
113328,Sandringham Rd Od,2024-03-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,61.94
113328,Sandringham Rd Od,2024-03-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,49.79
113328,Sandringham Rd Od,2024-03-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,87.29
113328,Sandringham Rd Od,2024-03-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,184.8
113328,Sandringham Rd Od,2024-03-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,264.9
113328,Sandringham Rd Od,2024-03-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.9
113328,Sandringham Rd Od,2024-03-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,371.7
113328,Sandringham Rd Od,2024-03-24T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
113328,Sandringham Rd Od,2024-03-24T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
113328,Sandringham Rd Od,2024-03-24T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
113328,Sandringham Rd Od,2024-03-24T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
113328,Sandringham Rd Od,2024-03-24T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.27
113328,Sandringham Rd Od,2024-03-24T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.13
113328,Sandringham Rd Od,2024-03-24T13:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-24T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-24T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
113328,Sandringham Rd Od,2024-03-24T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-24T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
113328,Sandringham Rd Od,2024-03-24T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
113328,Sandringham Rd Od,2024-03-24T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.44
113328,Sandringham Rd Od,2024-03-24T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.85
113328,Sandringham Rd Od,2024-03-24T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.52
113328,Sandringham Rd Od,2024-03-24T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.93
113328,Sandringham Rd Od,2024-03-24T13:30:00.000+00:00,feeder,4,N Current (RMS),A,54.9
113328,Sandringham Rd Od,2024-03-24T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.4
113328,Sandringham Rd Od,2024-03-24T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,92.1
113328,Sandringham Rd Od,2024-03-24T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,87.8
113328,Sandringham Rd Od,2024-03-24T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
113328,Sandringham Rd Od,2024-03-24T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
113328,Sandringham Rd Od,2024-03-24T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.73
113328,Sandringham Rd Od,2024-03-24T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.4
113328,Sandringham Rd Od,2024-03-24T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.41
113328,Sandringham Rd Od,2024-03-24T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.85
113328,Sandringham Rd Od,2024-03-24T13:30:00.000+00:00,feeder,3,N Current (RMS),A,65.8
113328,Sandringham Rd Od,2024-03-24T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,108.6
113328,Sandringham Rd Od,2024-03-24T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
113328,Sandringham Rd Od,2024-03-24T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.8
113328,Sandringham Rd Od,2024-03-24T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.64
113328,Sandringham Rd Od,2024-03-24T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
113328,Sandringham Rd Od,2024-03-24T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
113328,Sandringham Rd Od,2024-03-24T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.74
113328,Sandringham Rd Od,2024-03-24T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.79
113328,Sandringham Rd Od,2024-03-24T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.64
113328,Sandringham Rd Od,2024-03-24T13:30:00.000+00:00,feeder,2,N Current (RMS),A,40.4
113328,Sandringham Rd Od,2024-03-24T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,84.3
113328,Sandringham Rd Od,2024-03-24T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.1
113328,Sandringham Rd Od,2024-03-24T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.5
113328,Sandringham Rd Od,2024-03-24T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
113328,Sandringham Rd Od,2024-03-24T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
113328,Sandringham Rd Od,2024-03-24T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.61
113328,Sandringham Rd Od,2024-03-24T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.46
113328,Sandringham Rd Od,2024-03-24T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.53
113328,Sandringham Rd Od,2024-03-24T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.45
113328,Sandringham Rd Od,2024-03-24T13:30:00.000+00:00,feeder,1,N Current (RMS),A,87.4
113328,Sandringham Rd Od,2024-03-24T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.3
113328,Sandringham Rd Od,2024-03-24T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
113328,Sandringham Rd Od,2024-03-24T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,107.6
113328,Sandringham Rd Od,2024-03-24T13:30:00.000+00:00,transformer,,Temperature,C,25.6
113328,Sandringham Rd Od,2024-03-24T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
113328,Sandringham Rd Od,2024-03-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
113328,Sandringham Rd Od,2024-03-24T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
113328,Sandringham Rd Od,2024-03-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
113328,Sandringham Rd Od,2024-03-24T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
113328,Sandringham Rd Od,2024-03-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
113328,Sandringham Rd Od,2024-03-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
113328,Sandringham Rd Od,2024-03-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
113328,Sandringham Rd Od,2024-03-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
113328,Sandringham Rd Od,2024-03-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,65.46
113328,Sandringham Rd Od,2024-03-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,47.98
113328,Sandringham Rd Od,2024-03-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,68.73
113328,Sandringham Rd Od,2024-03-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,146.6
113328,Sandringham Rd Od,2024-03-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,278.9
113328,Sandringham Rd Od,2024-03-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
113328,Sandringham Rd Od,2024-03-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,295.7
113328,Sandringham Rd Od,2024-03-24T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
113328,Sandringham Rd Od,2024-03-24T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
113328,Sandringham Rd Od,2024-03-24T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
113328,Sandringham Rd Od,2024-03-24T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
113328,Sandringham Rd Od,2024-03-24T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.28
113328,Sandringham Rd Od,2024-03-24T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.16
113328,Sandringham Rd Od,2024-03-24T13:20:00.000+00:00,feeder,5,N Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-24T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-24T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
113328,Sandringham Rd Od,2024-03-24T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.9
113328,Sandringham Rd Od,2024-03-24T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
113328,Sandringham Rd Od,2024-03-24T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
113328,Sandringham Rd Od,2024-03-24T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.96
113328,Sandringham Rd Od,2024-03-24T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.02
113328,Sandringham Rd Od,2024-03-24T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.23
113328,Sandringham Rd Od,2024-03-24T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.91
113328,Sandringham Rd Od,2024-03-24T13:20:00.000+00:00,feeder,4,N Current (RMS),A,53.8
113328,Sandringham Rd Od,2024-03-24T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.6
113328,Sandringham Rd Od,2024-03-24T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,91.0
113328,Sandringham Rd Od,2024-03-24T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,103.2
113328,Sandringham Rd Od,2024-03-24T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
113328,Sandringham Rd Od,2024-03-24T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
113328,Sandringham Rd Od,2024-03-24T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.47
113328,Sandringham Rd Od,2024-03-24T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.38
113328,Sandringham Rd Od,2024-03-24T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.52
113328,Sandringham Rd Od,2024-03-24T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.95
113328,Sandringham Rd Od,2024-03-24T13:20:00.000+00:00,feeder,3,N Current (RMS),A,63.6
113328,Sandringham Rd Od,2024-03-24T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,107.5
113328,Sandringham Rd Od,2024-03-24T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.8
113328,Sandringham Rd Od,2024-03-24T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.4
113328,Sandringham Rd Od,2024-03-24T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
113328,Sandringham Rd Od,2024-03-24T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.38
113328,Sandringham Rd Od,2024-03-24T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
113328,Sandringham Rd Od,2024-03-24T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.3
113328,Sandringham Rd Od,2024-03-24T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.08
113328,Sandringham Rd Od,2024-03-24T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.07
113328,Sandringham Rd Od,2024-03-24T13:20:00.000+00:00,feeder,2,N Current (RMS),A,52.9
113328,Sandringham Rd Od,2024-03-24T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,100.8
113328,Sandringham Rd Od,2024-03-24T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.6
113328,Sandringham Rd Od,2024-03-24T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.1
113328,Sandringham Rd Od,2024-03-24T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
113328,Sandringham Rd Od,2024-03-24T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
113328,Sandringham Rd Od,2024-03-24T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.55
113328,Sandringham Rd Od,2024-03-24T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.65
113328,Sandringham Rd Od,2024-03-24T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.8
113328,Sandringham Rd Od,2024-03-24T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.01
113328,Sandringham Rd Od,2024-03-24T13:20:00.000+00:00,feeder,1,N Current (RMS),A,94.0
113328,Sandringham Rd Od,2024-03-24T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.2
113328,Sandringham Rd Od,2024-03-24T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
113328,Sandringham Rd Od,2024-03-24T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,112.8
113328,Sandringham Rd Od,2024-03-24T13:20:00.000+00:00,transformer,,Temperature,C,25.5
113328,Sandringham Rd Od,2024-03-24T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
113328,Sandringham Rd Od,2024-03-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
113328,Sandringham Rd Od,2024-03-24T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
113328,Sandringham Rd Od,2024-03-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
113328,Sandringham Rd Od,2024-03-24T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
113328,Sandringham Rd Od,2024-03-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
113328,Sandringham Rd Od,2024-03-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
113328,Sandringham Rd Od,2024-03-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
113328,Sandringham Rd Od,2024-03-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
113328,Sandringham Rd Od,2024-03-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,73.35
113328,Sandringham Rd Od,2024-03-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,45.34
113328,Sandringham Rd Od,2024-03-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,74.77
113328,Sandringham Rd Od,2024-03-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,170.6
113328,Sandringham Rd Od,2024-03-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,312.8
113328,Sandringham Rd Od,2024-03-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
113328,Sandringham Rd Od,2024-03-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,319.3
113328,Sandringham Rd Od,2024-03-24T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
113328,Sandringham Rd Od,2024-03-24T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-24T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
113328,Sandringham Rd Od,2024-03-24T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
113328,Sandringham Rd Od,2024-03-24T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.25
113328,Sandringham Rd Od,2024-03-24T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.09
113328,Sandringham Rd Od,2024-03-24T13:10:00.000+00:00,feeder,5,N Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-24T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-24T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
113328,Sandringham Rd Od,2024-03-24T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-24T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
113328,Sandringham Rd Od,2024-03-24T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
113328,Sandringham Rd Od,2024-03-24T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.05
113328,Sandringham Rd Od,2024-03-24T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.14
113328,Sandringham Rd Od,2024-03-24T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.62
113328,Sandringham Rd Od,2024-03-24T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.81
113328,Sandringham Rd Od,2024-03-24T13:10:00.000+00:00,feeder,4,N Current (RMS),A,40.7
113328,Sandringham Rd Od,2024-03-24T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.4
113328,Sandringham Rd Od,2024-03-24T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,84.4
113328,Sandringham Rd Od,2024-03-24T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,78.1
113328,Sandringham Rd Od,2024-03-24T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
113328,Sandringham Rd Od,2024-03-24T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
113328,Sandringham Rd Od,2024-03-24T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
113328,Sandringham Rd Od,2024-03-24T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.61
113328,Sandringham Rd Od,2024-03-24T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.52
113328,Sandringham Rd Od,2024-03-24T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.57
113328,Sandringham Rd Od,2024-03-24T13:10:00.000+00:00,feeder,3,N Current (RMS),A,55.2
113328,Sandringham Rd Od,2024-03-24T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,98.5
113328,Sandringham Rd Od,2024-03-24T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.1
113328,Sandringham Rd Od,2024-03-24T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.2
113328,Sandringham Rd Od,2024-03-24T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
113328,Sandringham Rd Od,2024-03-24T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.49
113328,Sandringham Rd Od,2024-03-24T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
113328,Sandringham Rd Od,2024-03-24T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.64
113328,Sandringham Rd Od,2024-03-24T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.78
113328,Sandringham Rd Od,2024-03-24T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.63
113328,Sandringham Rd Od,2024-03-24T13:10:00.000+00:00,feeder,2,N Current (RMS),A,69.1
113328,Sandringham Rd Od,2024-03-24T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,117.1
113328,Sandringham Rd Od,2024-03-24T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.1
113328,Sandringham Rd Od,2024-03-24T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.2
113328,Sandringham Rd Od,2024-03-24T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
113328,Sandringham Rd Od,2024-03-24T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
113328,Sandringham Rd Od,2024-03-24T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.96
113328,Sandringham Rd Od,2024-03-24T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.03
113328,Sandringham Rd Od,2024-03-24T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.07
113328,Sandringham Rd Od,2024-03-24T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.83
113328,Sandringham Rd Od,2024-03-24T13:10:00.000+00:00,feeder,1,N Current (RMS),A,76.2
113328,Sandringham Rd Od,2024-03-24T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
113328,Sandringham Rd Od,2024-03-24T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
113328,Sandringham Rd Od,2024-03-24T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,100.2
113328,Sandringham Rd Od,2024-03-24T13:10:00.000+00:00,transformer,,Temperature,C,25.4
113328,Sandringham Rd Od,2024-03-24T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
