Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113328,Sandringham Rd Od,2024-03-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
113328,Sandringham Rd Od,2024-03-24T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
113328,Sandringham Rd Od,2024-03-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
113328,Sandringham Rd Od,2024-03-24T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
113328,Sandringham Rd Od,2024-03-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
113328,Sandringham Rd Od,2024-03-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
113328,Sandringham Rd Od,2024-03-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
113328,Sandringham Rd Od,2024-03-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
113328,Sandringham Rd Od,2024-03-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,71.39
113328,Sandringham Rd Od,2024-03-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,47.74
113328,Sandringham Rd Od,2024-03-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,64.75
113328,Sandringham Rd Od,2024-03-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,151.0
113328,Sandringham Rd Od,2024-03-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,305.2
113328,Sandringham Rd Od,2024-03-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.6
113328,Sandringham Rd Od,2024-03-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.2
113328,Sandringham Rd Od,2024-03-24T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
113328,Sandringham Rd Od,2024-03-24T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-24T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
113328,Sandringham Rd Od,2024-03-24T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
113328,Sandringham Rd Od,2024-03-24T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.25
113328,Sandringham Rd Od,2024-03-24T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.07
113328,Sandringham Rd Od,2024-03-24T13:00:00.000+00:00,feeder,5,N Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-24T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-24T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
113328,Sandringham Rd Od,2024-03-24T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-24T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
113328,Sandringham Rd Od,2024-03-24T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
113328,Sandringham Rd Od,2024-03-24T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.26
113328,Sandringham Rd Od,2024-03-24T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.25
113328,Sandringham Rd Od,2024-03-24T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.16
113328,Sandringham Rd Od,2024-03-24T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.87
113328,Sandringham Rd Od,2024-03-24T13:00:00.000+00:00,feeder,4,N Current (RMS),A,38.9
113328,Sandringham Rd Od,2024-03-24T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,67.5
113328,Sandringham Rd Od,2024-03-24T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,86.7
113328,Sandringham Rd Od,2024-03-24T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,81.5
113328,Sandringham Rd Od,2024-03-24T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
113328,Sandringham Rd Od,2024-03-24T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
113328,Sandringham Rd Od,2024-03-24T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
113328,Sandringham Rd Od,2024-03-24T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.32
113328,Sandringham Rd Od,2024-03-24T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.93
113328,Sandringham Rd Od,2024-03-24T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.17
113328,Sandringham Rd Od,2024-03-24T13:00:00.000+00:00,feeder,3,N Current (RMS),A,48.8
113328,Sandringham Rd Od,2024-03-24T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,79.3
113328,Sandringham Rd Od,2024-03-24T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.9
113328,Sandringham Rd Od,2024-03-24T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
113328,Sandringham Rd Od,2024-03-24T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
113328,Sandringham Rd Od,2024-03-24T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.52
113328,Sandringham Rd Od,2024-03-24T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
113328,Sandringham Rd Od,2024-03-24T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.94
113328,Sandringham Rd Od,2024-03-24T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.83
113328,Sandringham Rd Od,2024-03-24T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.73
113328,Sandringham Rd Od,2024-03-24T13:00:00.000+00:00,feeder,2,N Current (RMS),A,82.7
113328,Sandringham Rd Od,2024-03-24T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,127.3
113328,Sandringham Rd Od,2024-03-24T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
113328,Sandringham Rd Od,2024-03-24T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.1
113328,Sandringham Rd Od,2024-03-24T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
113328,Sandringham Rd Od,2024-03-24T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
113328,Sandringham Rd Od,2024-03-24T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.36
113328,Sandringham Rd Od,2024-03-24T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.35
113328,Sandringham Rd Od,2024-03-24T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.73
113328,Sandringham Rd Od,2024-03-24T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.89
113328,Sandringham Rd Od,2024-03-24T13:00:00.000+00:00,feeder,1,N Current (RMS),A,79.8
113328,Sandringham Rd Od,2024-03-24T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.3
113328,Sandringham Rd Od,2024-03-24T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
113328,Sandringham Rd Od,2024-03-24T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,108.2
113328,Sandringham Rd Od,2024-03-24T13:00:00.000+00:00,transformer,,Temperature,C,25.3
113328,Sandringham Rd Od,2024-03-24T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
113328,Sandringham Rd Od,2024-03-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
113328,Sandringham Rd Od,2024-03-24T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
113328,Sandringham Rd Od,2024-03-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
113328,Sandringham Rd Od,2024-03-24T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
113328,Sandringham Rd Od,2024-03-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
113328,Sandringham Rd Od,2024-03-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
113328,Sandringham Rd Od,2024-03-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
113328,Sandringham Rd Od,2024-03-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
113328,Sandringham Rd Od,2024-03-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,72.83
113328,Sandringham Rd Od,2024-03-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,45.4
113328,Sandringham Rd Od,2024-03-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,61.58
113328,Sandringham Rd Od,2024-03-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,156.6
113328,Sandringham Rd Od,2024-03-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,311.3
113328,Sandringham Rd Od,2024-03-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
113328,Sandringham Rd Od,2024-03-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.6
113328,Sandringham Rd Od,2024-03-24T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-24T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
113328,Sandringham Rd Od,2024-03-24T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
113328,Sandringham Rd Od,2024-03-24T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.06
113328,Sandringham Rd Od,2024-03-24T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.21
113328,Sandringham Rd Od,2024-03-24T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
113328,Sandringham Rd Od,2024-03-24T12:50:00.000+00:00,feeder,5,N Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-24T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-24T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
113328,Sandringham Rd Od,2024-03-24T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-24T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
113328,Sandringham Rd Od,2024-03-24T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
113328,Sandringham Rd Od,2024-03-24T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
113328,Sandringham Rd Od,2024-03-24T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.93
113328,Sandringham Rd Od,2024-03-24T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.86
113328,Sandringham Rd Od,2024-03-24T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.32
113328,Sandringham Rd Od,2024-03-24T12:50:00.000+00:00,feeder,4,N Current (RMS),A,44.1
113328,Sandringham Rd Od,2024-03-24T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,77.7
113328,Sandringham Rd Od,2024-03-24T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,72.9
113328,Sandringham Rd Od,2024-03-24T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.8
113328,Sandringham Rd Od,2024-03-24T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
113328,Sandringham Rd Od,2024-03-24T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
113328,Sandringham Rd Od,2024-03-24T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
113328,Sandringham Rd Od,2024-03-24T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.05
113328,Sandringham Rd Od,2024-03-24T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.55
113328,Sandringham Rd Od,2024-03-24T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.85
113328,Sandringham Rd Od,2024-03-24T12:50:00.000+00:00,feeder,3,N Current (RMS),A,45.4
113328,Sandringham Rd Od,2024-03-24T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,70.0
113328,Sandringham Rd Od,2024-03-24T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
113328,Sandringham Rd Od,2024-03-24T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
113328,Sandringham Rd Od,2024-03-24T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-24T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
113328,Sandringham Rd Od,2024-03-24T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
113328,Sandringham Rd Od,2024-03-24T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.04
113328,Sandringham Rd Od,2024-03-24T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.56
113328,Sandringham Rd Od,2024-03-24T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.74
113328,Sandringham Rd Od,2024-03-24T12:50:00.000+00:00,feeder,2,N Current (RMS),A,64.3
113328,Sandringham Rd Od,2024-03-24T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,87.8
113328,Sandringham Rd Od,2024-03-24T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
113328,Sandringham Rd Od,2024-03-24T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
113328,Sandringham Rd Od,2024-03-24T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
113328,Sandringham Rd Od,2024-03-24T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
113328,Sandringham Rd Od,2024-03-24T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.72
113328,Sandringham Rd Od,2024-03-24T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.85
113328,Sandringham Rd Od,2024-03-24T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.78
113328,Sandringham Rd Od,2024-03-24T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.77
113328,Sandringham Rd Od,2024-03-24T12:50:00.000+00:00,feeder,1,N Current (RMS),A,78.7
113328,Sandringham Rd Od,2024-03-24T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.8
113328,Sandringham Rd Od,2024-03-24T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
113328,Sandringham Rd Od,2024-03-24T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,117.8
113328,Sandringham Rd Od,2024-03-24T12:50:00.000+00:00,transformer,,Temperature,C,25.2
113328,Sandringham Rd Od,2024-03-24T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
113328,Sandringham Rd Od,2024-03-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
113328,Sandringham Rd Od,2024-03-24T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
113328,Sandringham Rd Od,2024-03-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
113328,Sandringham Rd Od,2024-03-24T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
113328,Sandringham Rd Od,2024-03-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
113328,Sandringham Rd Od,2024-03-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
113328,Sandringham Rd Od,2024-03-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
113328,Sandringham Rd Od,2024-03-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
113328,Sandringham Rd Od,2024-03-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,66.81
113328,Sandringham Rd Od,2024-03-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,39.55
113328,Sandringham Rd Od,2024-03-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,53.66
113328,Sandringham Rd Od,2024-03-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,162.6
113328,Sandringham Rd Od,2024-03-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,289.0
113328,Sandringham Rd Od,2024-03-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
113328,Sandringham Rd Od,2024-03-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.9
113328,Sandringham Rd Od,2024-03-24T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-24T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
113328,Sandringham Rd Od,2024-03-24T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
113328,Sandringham Rd Od,2024-03-24T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
113328,Sandringham Rd Od,2024-03-24T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.21
113328,Sandringham Rd Od,2024-03-24T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
113328,Sandringham Rd Od,2024-03-24T12:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-24T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-24T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
113328,Sandringham Rd Od,2024-03-24T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-24T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
113328,Sandringham Rd Od,2024-03-24T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
113328,Sandringham Rd Od,2024-03-24T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
113328,Sandringham Rd Od,2024-03-24T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.13
113328,Sandringham Rd Od,2024-03-24T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.8
113328,Sandringham Rd Od,2024-03-24T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.74
113328,Sandringham Rd Od,2024-03-24T12:40:00.000+00:00,feeder,4,N Current (RMS),A,39.2
113328,Sandringham Rd Od,2024-03-24T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.3
113328,Sandringham Rd Od,2024-03-24T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,77.0
113328,Sandringham Rd Od,2024-03-24T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.5
113328,Sandringham Rd Od,2024-03-24T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
113328,Sandringham Rd Od,2024-03-24T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
113328,Sandringham Rd Od,2024-03-24T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
113328,Sandringham Rd Od,2024-03-24T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.59
113328,Sandringham Rd Od,2024-03-24T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.66
113328,Sandringham Rd Od,2024-03-24T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.97
113328,Sandringham Rd Od,2024-03-24T12:40:00.000+00:00,feeder,3,N Current (RMS),A,59.9
113328,Sandringham Rd Od,2024-03-24T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,89.4
113328,Sandringham Rd Od,2024-03-24T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.6
113328,Sandringham Rd Od,2024-03-24T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
113328,Sandringham Rd Od,2024-03-24T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
113328,Sandringham Rd Od,2024-03-24T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.47
113328,Sandringham Rd Od,2024-03-24T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
113328,Sandringham Rd Od,2024-03-24T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.68
113328,Sandringham Rd Od,2024-03-24T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.2
113328,Sandringham Rd Od,2024-03-24T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.17
113328,Sandringham Rd Od,2024-03-24T12:40:00.000+00:00,feeder,2,N Current (RMS),A,37.1
113328,Sandringham Rd Od,2024-03-24T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.4
113328,Sandringham Rd Od,2024-03-24T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
113328,Sandringham Rd Od,2024-03-24T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
113328,Sandringham Rd Od,2024-03-24T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
113328,Sandringham Rd Od,2024-03-24T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
113328,Sandringham Rd Od,2024-03-24T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.46
113328,Sandringham Rd Od,2024-03-24T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.98
113328,Sandringham Rd Od,2024-03-24T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.85
113328,Sandringham Rd Od,2024-03-24T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.39
113328,Sandringham Rd Od,2024-03-24T12:40:00.000+00:00,feeder,1,N Current (RMS),A,67.0
113328,Sandringham Rd Od,2024-03-24T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
113328,Sandringham Rd Od,2024-03-24T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.1
113328,Sandringham Rd Od,2024-03-24T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,102.7
113328,Sandringham Rd Od,2024-03-24T12:40:00.000+00:00,transformer,,Temperature,C,25.0
113328,Sandringham Rd Od,2024-03-24T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
113328,Sandringham Rd Od,2024-03-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
113328,Sandringham Rd Od,2024-03-24T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
113328,Sandringham Rd Od,2024-03-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
113328,Sandringham Rd Od,2024-03-24T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
113328,Sandringham Rd Od,2024-03-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
113328,Sandringham Rd Od,2024-03-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
113328,Sandringham Rd Od,2024-03-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
113328,Sandringham Rd Od,2024-03-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
113328,Sandringham Rd Od,2024-03-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,56.35
113328,Sandringham Rd Od,2024-03-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,41.29
113328,Sandringham Rd Od,2024-03-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,50.24
113328,Sandringham Rd Od,2024-03-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,122.2
113328,Sandringham Rd Od,2024-03-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.4
113328,Sandringham Rd Od,2024-03-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
113328,Sandringham Rd Od,2024-03-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
113328,Sandringham Rd Od,2024-03-24T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
113328,Sandringham Rd Od,2024-03-24T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-24T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
113328,Sandringham Rd Od,2024-03-24T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
113328,Sandringham Rd Od,2024-03-24T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.22
113328,Sandringham Rd Od,2024-03-24T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.08
113328,Sandringham Rd Od,2024-03-24T12:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-24T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-24T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
113328,Sandringham Rd Od,2024-03-24T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-24T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
113328,Sandringham Rd Od,2024-03-24T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
113328,Sandringham Rd Od,2024-03-24T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.13
113328,Sandringham Rd Od,2024-03-24T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.71
113328,Sandringham Rd Od,2024-03-24T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.18
113328,Sandringham Rd Od,2024-03-24T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.24
113328,Sandringham Rd Od,2024-03-24T12:30:00.000+00:00,feeder,4,N Current (RMS),A,38.0
113328,Sandringham Rd Od,2024-03-24T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,68.1
113328,Sandringham Rd Od,2024-03-24T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,70.9
113328,Sandringham Rd Od,2024-03-24T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,72.3
113328,Sandringham Rd Od,2024-03-24T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
113328,Sandringham Rd Od,2024-03-24T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
113328,Sandringham Rd Od,2024-03-24T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
113328,Sandringham Rd Od,2024-03-24T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.01
113328,Sandringham Rd Od,2024-03-24T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.96
113328,Sandringham Rd Od,2024-03-24T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.83
113328,Sandringham Rd Od,2024-03-24T12:30:00.000+00:00,feeder,3,N Current (RMS),A,39.7
113328,Sandringham Rd Od,2024-03-24T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,70.4
113328,Sandringham Rd Od,2024-03-24T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.3
113328,Sandringham Rd Od,2024-03-24T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.7
113328,Sandringham Rd Od,2024-03-24T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
113328,Sandringham Rd Od,2024-03-24T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.42
113328,Sandringham Rd Od,2024-03-24T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
113328,Sandringham Rd Od,2024-03-24T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.69
113328,Sandringham Rd Od,2024-03-24T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.26
113328,Sandringham Rd Od,2024-03-24T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.59
113328,Sandringham Rd Od,2024-03-24T12:30:00.000+00:00,feeder,2,N Current (RMS),A,38.1
113328,Sandringham Rd Od,2024-03-24T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.3
113328,Sandringham Rd Od,2024-03-24T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
113328,Sandringham Rd Od,2024-03-24T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
113328,Sandringham Rd Od,2024-03-24T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
113328,Sandringham Rd Od,2024-03-24T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
113328,Sandringham Rd Od,2024-03-24T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.69
113328,Sandringham Rd Od,2024-03-24T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.14
113328,Sandringham Rd Od,2024-03-24T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.5
113328,Sandringham Rd Od,2024-03-24T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,32.52
113328,Sandringham Rd Od,2024-03-24T12:30:00.000+00:00,feeder,1,N Current (RMS),A,102.5
113328,Sandringham Rd Od,2024-03-24T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.9
113328,Sandringham Rd Od,2024-03-24T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
113328,Sandringham Rd Od,2024-03-24T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,147.0
113328,Sandringham Rd Od,2024-03-24T12:30:00.000+00:00,transformer,,Temperature,C,24.8
113328,Sandringham Rd Od,2024-03-24T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
113328,Sandringham Rd Od,2024-03-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
113328,Sandringham Rd Od,2024-03-24T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
113328,Sandringham Rd Od,2024-03-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
113328,Sandringham Rd Od,2024-03-24T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
113328,Sandringham Rd Od,2024-03-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
113328,Sandringham Rd Od,2024-03-24T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
113328,Sandringham Rd Od,2024-03-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
113328,Sandringham Rd Od,2024-03-24T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
113328,Sandringham Rd Od,2024-03-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,56.53
113328,Sandringham Rd Od,2024-03-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,35.68
113328,Sandringham Rd Od,2024-03-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,64.1
113328,Sandringham Rd Od,2024-03-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,160.9
113328,Sandringham Rd Od,2024-03-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.8
113328,Sandringham Rd Od,2024-03-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
113328,Sandringham Rd Od,2024-03-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,284.6
113328,Sandringham Rd Od,2024-03-24T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-24T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-24T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
113328,Sandringham Rd Od,2024-03-24T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
113328,Sandringham Rd Od,2024-03-24T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.21
113328,Sandringham Rd Od,2024-03-24T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.05
113328,Sandringham Rd Od,2024-03-24T12:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-24T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-24T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
113328,Sandringham Rd Od,2024-03-24T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-24T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
113328,Sandringham Rd Od,2024-03-24T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
113328,Sandringham Rd Od,2024-03-24T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
113328,Sandringham Rd Od,2024-03-24T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.59
113328,Sandringham Rd Od,2024-03-24T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.81
113328,Sandringham Rd Od,2024-03-24T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.58
113328,Sandringham Rd Od,2024-03-24T12:20:00.000+00:00,feeder,4,N Current (RMS),A,41.5
113328,Sandringham Rd Od,2024-03-24T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,76.5
113328,Sandringham Rd Od,2024-03-24T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,68.6
113328,Sandringham Rd Od,2024-03-24T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.2
113328,Sandringham Rd Od,2024-03-24T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
113328,Sandringham Rd Od,2024-03-24T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
113328,Sandringham Rd Od,2024-03-24T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
113328,Sandringham Rd Od,2024-03-24T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.45
113328,Sandringham Rd Od,2024-03-24T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.28
113328,Sandringham Rd Od,2024-03-24T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.04
113328,Sandringham Rd Od,2024-03-24T12:20:00.000+00:00,feeder,3,N Current (RMS),A,28.2
113328,Sandringham Rd Od,2024-03-24T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.5
113328,Sandringham Rd Od,2024-03-24T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.8
113328,Sandringham Rd Od,2024-03-24T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.4
113328,Sandringham Rd Od,2024-03-24T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
113328,Sandringham Rd Od,2024-03-24T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
113328,Sandringham Rd Od,2024-03-24T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
113328,Sandringham Rd Od,2024-03-24T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.95
113328,Sandringham Rd Od,2024-03-24T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.57
113328,Sandringham Rd Od,2024-03-24T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.78
113328,Sandringham Rd Od,2024-03-24T12:20:00.000+00:00,feeder,2,N Current (RMS),A,40.9
113328,Sandringham Rd Od,2024-03-24T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.0
113328,Sandringham Rd Od,2024-03-24T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
113328,Sandringham Rd Od,2024-03-24T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
113328,Sandringham Rd Od,2024-03-24T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
113328,Sandringham Rd Od,2024-03-24T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
113328,Sandringham Rd Od,2024-03-24T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.74
113328,Sandringham Rd Od,2024-03-24T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.96
113328,Sandringham Rd Od,2024-03-24T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.53
113328,Sandringham Rd Od,2024-03-24T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.8
113328,Sandringham Rd Od,2024-03-24T12:20:00.000+00:00,feeder,1,N Current (RMS),A,94.8
113328,Sandringham Rd Od,2024-03-24T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.8
113328,Sandringham Rd Od,2024-03-24T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.3
113328,Sandringham Rd Od,2024-03-24T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,138.9
113328,Sandringham Rd Od,2024-03-24T12:20:00.000+00:00,transformer,,Temperature,C,24.7
113328,Sandringham Rd Od,2024-03-24T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
113328,Sandringham Rd Od,2024-03-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
113328,Sandringham Rd Od,2024-03-24T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
113328,Sandringham Rd Od,2024-03-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
113328,Sandringham Rd Od,2024-03-24T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
113328,Sandringham Rd Od,2024-03-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
113328,Sandringham Rd Od,2024-03-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
113328,Sandringham Rd Od,2024-03-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
113328,Sandringham Rd Od,2024-03-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
113328,Sandringham Rd Od,2024-03-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,54.92
113328,Sandringham Rd Od,2024-03-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,35.98
113328,Sandringham Rd Od,2024-03-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,62.15
113328,Sandringham Rd Od,2024-03-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,141.4
113328,Sandringham Rd Od,2024-03-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.9
113328,Sandringham Rd Od,2024-03-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
113328,Sandringham Rd Od,2024-03-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.5
113328,Sandringham Rd Od,2024-03-24T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-24T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
113328,Sandringham Rd Od,2024-03-24T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
113328,Sandringham Rd Od,2024-03-24T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.06
113328,Sandringham Rd Od,2024-03-24T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.2
113328,Sandringham Rd Od,2024-03-24T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
113328,Sandringham Rd Od,2024-03-24T12:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-24T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-24T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
113328,Sandringham Rd Od,2024-03-24T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-24T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
113328,Sandringham Rd Od,2024-03-24T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
113328,Sandringham Rd Od,2024-03-24T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
113328,Sandringham Rd Od,2024-03-24T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.89
113328,Sandringham Rd Od,2024-03-24T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.67
113328,Sandringham Rd Od,2024-03-24T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.5
113328,Sandringham Rd Od,2024-03-24T12:10:00.000+00:00,feeder,4,N Current (RMS),A,47.8
113328,Sandringham Rd Od,2024-03-24T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,77.1
113328,Sandringham Rd Od,2024-03-24T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,67.9
113328,Sandringham Rd Od,2024-03-24T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.6
113328,Sandringham Rd Od,2024-03-24T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
113328,Sandringham Rd Od,2024-03-24T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
113328,Sandringham Rd Od,2024-03-24T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
113328,Sandringham Rd Od,2024-03-24T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.33
113328,Sandringham Rd Od,2024-03-24T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.57
113328,Sandringham Rd Od,2024-03-24T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.92
113328,Sandringham Rd Od,2024-03-24T12:10:00.000+00:00,feeder,3,N Current (RMS),A,37.7
113328,Sandringham Rd Od,2024-03-24T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,71.1
113328,Sandringham Rd Od,2024-03-24T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
113328,Sandringham Rd Od,2024-03-24T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
113328,Sandringham Rd Od,2024-03-24T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
113328,Sandringham Rd Od,2024-03-24T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.39
113328,Sandringham Rd Od,2024-03-24T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
113328,Sandringham Rd Od,2024-03-24T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.23
113328,Sandringham Rd Od,2024-03-24T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.87
113328,Sandringham Rd Od,2024-03-24T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.94
113328,Sandringham Rd Od,2024-03-24T12:10:00.000+00:00,feeder,2,N Current (RMS),A,39.7
113328,Sandringham Rd Od,2024-03-24T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.9
113328,Sandringham Rd Od,2024-03-24T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
113328,Sandringham Rd Od,2024-03-24T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.9
113328,Sandringham Rd Od,2024-03-24T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
113328,Sandringham Rd Od,2024-03-24T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
113328,Sandringham Rd Od,2024-03-24T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.98
113328,Sandringham Rd Od,2024-03-24T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.07
113328,Sandringham Rd Od,2024-03-24T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.5
113328,Sandringham Rd Od,2024-03-24T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
113328,Sandringham Rd Od,2024-03-24T12:10:00.000+00:00,feeder,1,N Current (RMS),A,86.8
113328,Sandringham Rd Od,2024-03-24T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
113328,Sandringham Rd Od,2024-03-24T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
113328,Sandringham Rd Od,2024-03-24T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,122.1
113328,Sandringham Rd Od,2024-03-24T12:10:00.000+00:00,transformer,,Temperature,C,24.5
113328,Sandringham Rd Od,2024-03-24T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
113328,Sandringham Rd Od,2024-03-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
113328,Sandringham Rd Od,2024-03-24T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
113328,Sandringham Rd Od,2024-03-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
113328,Sandringham Rd Od,2024-03-24T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
113328,Sandringham Rd Od,2024-03-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
113328,Sandringham Rd Od,2024-03-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
113328,Sandringham Rd Od,2024-03-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
113328,Sandringham Rd Od,2024-03-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
113328,Sandringham Rd Od,2024-03-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,54.47
113328,Sandringham Rd Od,2024-03-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,33.4
113328,Sandringham Rd Od,2024-03-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,57.33
113328,Sandringham Rd Od,2024-03-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,135.5
113328,Sandringham Rd Od,2024-03-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.7
113328,Sandringham Rd Od,2024-03-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
113328,Sandringham Rd Od,2024-03-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.9
113328,Sandringham Rd Od,2024-03-24T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
113328,Sandringham Rd Od,2024-03-24T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
113328,Sandringham Rd Od,2024-03-24T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
113328,Sandringham Rd Od,2024-03-24T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
113328,Sandringham Rd Od,2024-03-24T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.21
113328,Sandringham Rd Od,2024-03-24T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
113328,Sandringham Rd Od,2024-03-24T12:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-24T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-24T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
113328,Sandringham Rd Od,2024-03-24T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-24T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
113328,Sandringham Rd Od,2024-03-24T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
113328,Sandringham Rd Od,2024-03-24T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
113328,Sandringham Rd Od,2024-03-24T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.94
113328,Sandringham Rd Od,2024-03-24T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.37
113328,Sandringham Rd Od,2024-03-24T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.14
113328,Sandringham Rd Od,2024-03-24T12:00:00.000+00:00,feeder,4,N Current (RMS),A,50.9
113328,Sandringham Rd Od,2024-03-24T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,73.9
113328,Sandringham Rd Od,2024-03-24T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,79.7
113328,Sandringham Rd Od,2024-03-24T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.2
113328,Sandringham Rd Od,2024-03-24T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
113328,Sandringham Rd Od,2024-03-24T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
113328,Sandringham Rd Od,2024-03-24T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
113328,Sandringham Rd Od,2024-03-24T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.96
113328,Sandringham Rd Od,2024-03-24T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.64
113328,Sandringham Rd Od,2024-03-24T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.82
113328,Sandringham Rd Od,2024-03-24T12:00:00.000+00:00,feeder,3,N Current (RMS),A,35.1
113328,Sandringham Rd Od,2024-03-24T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.8
113328,Sandringham Rd Od,2024-03-24T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
113328,Sandringham Rd Od,2024-03-24T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.9
113328,Sandringham Rd Od,2024-03-24T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
113328,Sandringham Rd Od,2024-03-24T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
113328,Sandringham Rd Od,2024-03-24T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
113328,Sandringham Rd Od,2024-03-24T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.9
113328,Sandringham Rd Od,2024-03-24T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.3
113328,Sandringham Rd Od,2024-03-24T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.32
113328,Sandringham Rd Od,2024-03-24T12:00:00.000+00:00,feeder,2,N Current (RMS),A,37.4
113328,Sandringham Rd Od,2024-03-24T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.4
113328,Sandringham Rd Od,2024-03-24T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
113328,Sandringham Rd Od,2024-03-24T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
113328,Sandringham Rd Od,2024-03-24T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
113328,Sandringham Rd Od,2024-03-24T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
113328,Sandringham Rd Od,2024-03-24T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.18
113328,Sandringham Rd Od,2024-03-24T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.74
113328,Sandringham Rd Od,2024-03-24T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.44
113328,Sandringham Rd Od,2024-03-24T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.42
113328,Sandringham Rd Od,2024-03-24T12:00:00.000+00:00,feeder,1,N Current (RMS),A,62.5
113328,Sandringham Rd Od,2024-03-24T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.7
113328,Sandringham Rd Od,2024-03-24T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
113328,Sandringham Rd Od,2024-03-24T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,100.4
113328,Sandringham Rd Od,2024-03-24T12:00:00.000+00:00,transformer,,Temperature,C,24.3
113328,Sandringham Rd Od,2024-03-24T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
113328,Sandringham Rd Od,2024-03-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
113328,Sandringham Rd Od,2024-03-24T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
113328,Sandringham Rd Od,2024-03-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
113328,Sandringham Rd Od,2024-03-24T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
113328,Sandringham Rd Od,2024-03-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
113328,Sandringham Rd Od,2024-03-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
113328,Sandringham Rd Od,2024-03-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
113328,Sandringham Rd Od,2024-03-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
113328,Sandringham Rd Od,2024-03-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,56.49
113328,Sandringham Rd Od,2024-03-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,36.54
113328,Sandringham Rd Od,2024-03-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,49.68
113328,Sandringham Rd Od,2024-03-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,124.8
113328,Sandringham Rd Od,2024-03-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.9
113328,Sandringham Rd Od,2024-03-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
113328,Sandringham Rd Od,2024-03-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
113328,Sandringham Rd Od,2024-03-24T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-24T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
113328,Sandringham Rd Od,2024-03-24T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
113328,Sandringham Rd Od,2024-03-24T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
113328,Sandringham Rd Od,2024-03-24T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.24
113328,Sandringham Rd Od,2024-03-24T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
113328,Sandringham Rd Od,2024-03-24T11:50:00.000+00:00,feeder,5,N Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-24T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-24T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
113328,Sandringham Rd Od,2024-03-24T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-24T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
113328,Sandringham Rd Od,2024-03-24T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
113328,Sandringham Rd Od,2024-03-24T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
113328,Sandringham Rd Od,2024-03-24T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.49
113328,Sandringham Rd Od,2024-03-24T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.4
113328,Sandringham Rd Od,2024-03-24T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.26
113328,Sandringham Rd Od,2024-03-24T11:50:00.000+00:00,feeder,4,N Current (RMS),A,49.9
113328,Sandringham Rd Od,2024-03-24T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,75.8
113328,Sandringham Rd Od,2024-03-24T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,91.7
113328,Sandringham Rd Od,2024-03-24T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.6
113328,Sandringham Rd Od,2024-03-24T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
113328,Sandringham Rd Od,2024-03-24T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
113328,Sandringham Rd Od,2024-03-24T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
113328,Sandringham Rd Od,2024-03-24T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.01
113328,Sandringham Rd Od,2024-03-24T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.14
113328,Sandringham Rd Od,2024-03-24T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.82
113328,Sandringham Rd Od,2024-03-24T11:50:00.000+00:00,feeder,3,N Current (RMS),A,46.8
113328,Sandringham Rd Od,2024-03-24T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,85.9
113328,Sandringham Rd Od,2024-03-24T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.3
113328,Sandringham Rd Od,2024-03-24T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.4
113328,Sandringham Rd Od,2024-03-24T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
113328,Sandringham Rd Od,2024-03-24T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
113328,Sandringham Rd Od,2024-03-24T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
113328,Sandringham Rd Od,2024-03-24T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.01
113328,Sandringham Rd Od,2024-03-24T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.74
113328,Sandringham Rd Od,2024-03-24T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.46
113328,Sandringham Rd Od,2024-03-24T11:50:00.000+00:00,feeder,2,N Current (RMS),A,33.6
113328,Sandringham Rd Od,2024-03-24T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.2
113328,Sandringham Rd Od,2024-03-24T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
113328,Sandringham Rd Od,2024-03-24T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
113328,Sandringham Rd Od,2024-03-24T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
113328,Sandringham Rd Od,2024-03-24T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
113328,Sandringham Rd Od,2024-03-24T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.87
113328,Sandringham Rd Od,2024-03-24T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.27
113328,Sandringham Rd Od,2024-03-24T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.49
113328,Sandringham Rd Od,2024-03-24T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.1
113328,Sandringham Rd Od,2024-03-24T11:50:00.000+00:00,feeder,1,N Current (RMS),A,85.1
113328,Sandringham Rd Od,2024-03-24T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.7
113328,Sandringham Rd Od,2024-03-24T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
113328,Sandringham Rd Od,2024-03-24T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,114.3
113328,Sandringham Rd Od,2024-03-24T11:50:00.000+00:00,transformer,,Temperature,C,24.1
113328,Sandringham Rd Od,2024-03-24T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
113328,Sandringham Rd Od,2024-03-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
113328,Sandringham Rd Od,2024-03-24T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
