Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113328,Sandringham Rd Od,2024-03-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
113328,Sandringham Rd Od,2024-03-24T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
113328,Sandringham Rd Od,2024-03-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
113328,Sandringham Rd Od,2024-03-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
113328,Sandringham Rd Od,2024-03-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
113328,Sandringham Rd Od,2024-03-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
113328,Sandringham Rd Od,2024-03-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,64.74
113328,Sandringham Rd Od,2024-03-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,41.53
113328,Sandringham Rd Od,2024-03-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,57.61
113328,Sandringham Rd Od,2024-03-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,140.3
113328,Sandringham Rd Od,2024-03-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,279.1
113328,Sandringham Rd Od,2024-03-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
113328,Sandringham Rd Od,2024-03-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.9
113328,Sandringham Rd Od,2024-03-24T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
113328,Sandringham Rd Od,2024-03-24T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
113328,Sandringham Rd Od,2024-03-24T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
113328,Sandringham Rd Od,2024-03-24T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
113328,Sandringham Rd Od,2024-03-24T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.26
113328,Sandringham Rd Od,2024-03-24T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.14
113328,Sandringham Rd Od,2024-03-24T11:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-24T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-24T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
113328,Sandringham Rd Od,2024-03-24T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-24T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
113328,Sandringham Rd Od,2024-03-24T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
113328,Sandringham Rd Od,2024-03-24T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
113328,Sandringham Rd Od,2024-03-24T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.11
113328,Sandringham Rd Od,2024-03-24T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.34
113328,Sandringham Rd Od,2024-03-24T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.73
113328,Sandringham Rd Od,2024-03-24T11:40:00.000+00:00,feeder,4,N Current (RMS),A,47.0
113328,Sandringham Rd Od,2024-03-24T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.8
113328,Sandringham Rd Od,2024-03-24T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,92.0
113328,Sandringham Rd Od,2024-03-24T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,88.4
113328,Sandringham Rd Od,2024-03-24T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
113328,Sandringham Rd Od,2024-03-24T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
113328,Sandringham Rd Od,2024-03-24T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
113328,Sandringham Rd Od,2024-03-24T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.74
113328,Sandringham Rd Od,2024-03-24T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.29
113328,Sandringham Rd Od,2024-03-24T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.76
113328,Sandringham Rd Od,2024-03-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
113328,Sandringham Rd Od,2024-03-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
113328,Sandringham Rd Od,2024-03-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
113328,Sandringham Rd Od,2024-03-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
113328,Sandringham Rd Od,2024-03-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
113328,Sandringham Rd Od,2024-03-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
113328,Sandringham Rd Od,2024-03-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,54.61
113328,Sandringham Rd Od,2024-03-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,51.52
113328,Sandringham Rd Od,2024-03-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,69.76
113328,Sandringham Rd Od,2024-03-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,119.9
113328,Sandringham Rd Od,2024-03-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.3
113328,Sandringham Rd Od,2024-03-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.4
113328,Sandringham Rd Od,2024-03-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,298.3
113328,Sandringham Rd Od,2024-03-24T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
113328,Sandringham Rd Od,2024-03-24T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
113328,Sandringham Rd Od,2024-03-24T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.23
113328,Sandringham Rd Od,2024-03-24T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.08
113328,Sandringham Rd Od,2024-03-24T11:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-24T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-24T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
113328,Sandringham Rd Od,2024-03-24T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-24T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
113328,Sandringham Rd Od,2024-03-24T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
113328,Sandringham Rd Od,2024-03-24T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
113328,Sandringham Rd Od,2024-03-24T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.02
113328,Sandringham Rd Od,2024-03-24T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.45
113328,Sandringham Rd Od,2024-03-24T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.79
113328,Sandringham Rd Od,2024-03-24T11:20:00.000+00:00,feeder,4,N Current (RMS),A,49.3
113328,Sandringham Rd Od,2024-03-24T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.5
113328,Sandringham Rd Od,2024-03-24T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,84.8
113328,Sandringham Rd Od,2024-03-24T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.4
113328,Sandringham Rd Od,2024-03-24T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
113328,Sandringham Rd Od,2024-03-24T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
113328,Sandringham Rd Od,2024-03-24T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
113328,Sandringham Rd Od,2024-03-24T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.7
113328,Sandringham Rd Od,2024-03-24T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.33
113328,Sandringham Rd Od,2024-03-24T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.55
113328,Sandringham Rd Od,2024-03-24T11:20:00.000+00:00,feeder,3,N Current (RMS),A,36.8
113328,Sandringham Rd Od,2024-03-24T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.8
113328,Sandringham Rd Od,2024-03-24T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.3
113328,Sandringham Rd Od,2024-03-24T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.5
113328,Sandringham Rd Od,2024-03-24T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
113328,Sandringham Rd Od,2024-03-24T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.98
113328,Sandringham Rd Od,2024-03-24T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
113328,Sandringham Rd Od,2024-03-24T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.39
113328,Sandringham Rd Od,2024-03-24T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.32
113328,Sandringham Rd Od,2024-03-24T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.76
113328,Sandringham Rd Od,2024-03-24T11:20:00.000+00:00,feeder,2,N Current (RMS),A,44.7
113328,Sandringham Rd Od,2024-03-24T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.5
113328,Sandringham Rd Od,2024-03-24T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.6
113328,Sandringham Rd Od,2024-03-24T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.5
113328,Sandringham Rd Od,2024-03-24T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
113328,Sandringham Rd Od,2024-03-24T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
113328,Sandringham Rd Od,2024-03-24T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
113328,Sandringham Rd Od,2024-03-24T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.04
113328,Sandringham Rd Od,2024-03-24T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.17
113328,Sandringham Rd Od,2024-03-24T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.83
113328,Sandringham Rd Od,2024-03-24T11:20:00.000+00:00,feeder,1,N Current (RMS),A,66.4
113328,Sandringham Rd Od,2024-03-24T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.4
113328,Sandringham Rd Od,2024-03-24T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
113328,Sandringham Rd Od,2024-03-24T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,99.3
113328,Sandringham Rd Od,2024-03-24T11:20:00.000+00:00,transformer,,Temperature,C,23.8
113328,Sandringham Rd Od,2024-03-24T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
113328,Sandringham Rd Od,2024-03-24T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
113328,Sandringham Rd Od,2024-03-24T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
113328,Sandringham Rd Od,2024-03-24T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
113328,Sandringham Rd Od,2024-03-24T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
113328,Sandringham Rd Od,2024-03-24T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
113328,Sandringham Rd Od,2024-03-24T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
113328,Sandringham Rd Od,2024-03-24T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.23
113328,Sandringham Rd Od,2024-03-24T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.16
113328,Sandringham Rd Od,2024-03-24T11:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-24T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-24T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
113328,Sandringham Rd Od,2024-03-24T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-24T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
113328,Sandringham Rd Od,2024-03-24T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
113328,Sandringham Rd Od,2024-03-24T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
113328,Sandringham Rd Od,2024-03-24T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.17
113328,Sandringham Rd Od,2024-03-24T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.03
113328,Sandringham Rd Od,2024-03-24T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.7
113328,Sandringham Rd Od,2024-03-24T11:10:00.000+00:00,feeder,4,N Current (RMS),A,37.3
113328,Sandringham Rd Od,2024-03-24T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.5
113328,Sandringham Rd Od,2024-03-24T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,70.0
113328,Sandringham Rd Od,2024-03-24T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,68.2
113328,Sandringham Rd Od,2024-03-24T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
113328,Sandringham Rd Od,2024-03-24T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
113328,Sandringham Rd Od,2024-03-24T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.47
113328,Sandringham Rd Od,2024-03-24T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.02
113328,Sandringham Rd Od,2024-03-24T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.16
113328,Sandringham Rd Od,2024-03-24T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.86
113328,Sandringham Rd Od,2024-03-24T11:10:00.000+00:00,feeder,3,N Current (RMS),A,53.1
113328,Sandringham Rd Od,2024-03-24T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.9
113328,Sandringham Rd Od,2024-03-24T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.8
113328,Sandringham Rd Od,2024-03-24T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,84.3
113328,Sandringham Rd Od,2024-03-24T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
113328,Sandringham Rd Od,2024-03-24T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.92
113328,Sandringham Rd Od,2024-03-24T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
113328,Sandringham Rd Od,2024-03-24T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.82
113328,Sandringham Rd Od,2024-03-24T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.91
113328,Sandringham Rd Od,2024-03-24T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.86
113328,Sandringham Rd Od,2024-03-24T11:10:00.000+00:00,feeder,2,N Current (RMS),A,42.5
113328,Sandringham Rd Od,2024-03-24T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.9
113328,Sandringham Rd Od,2024-03-24T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.7
113328,Sandringham Rd Od,2024-03-24T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.4
113328,Sandringham Rd Od,2024-03-24T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
113328,Sandringham Rd Od,2024-03-24T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
113328,Sandringham Rd Od,2024-03-24T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
113328,Sandringham Rd Od,2024-03-24T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.64
113328,Sandringham Rd Od,2024-03-24T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.39
113328,Sandringham Rd Od,2024-03-24T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.92
113328,Sandringham Rd Od,2024-03-24T11:10:00.000+00:00,feeder,1,N Current (RMS),A,89.0
113328,Sandringham Rd Od,2024-03-24T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,80.3
113328,Sandringham Rd Od,2024-03-24T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
113328,Sandringham Rd Od,2024-03-24T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,125.6
113328,Sandringham Rd Od,2024-03-24T11:10:00.000+00:00,transformer,,Temperature,C,23.7
113328,Sandringham Rd Od,2024-03-24T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
113328,Sandringham Rd Od,2024-03-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
113328,Sandringham Rd Od,2024-03-24T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
113328,Sandringham Rd Od,2024-03-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
113328,Sandringham Rd Od,2024-03-24T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
113328,Sandringham Rd Od,2024-03-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
113328,Sandringham Rd Od,2024-03-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
113328,Sandringham Rd Od,2024-03-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
113328,Sandringham Rd Od,2024-03-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
113328,Sandringham Rd Od,2024-03-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,54.69
113328,Sandringham Rd Od,2024-03-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,41.27
113328,Sandringham Rd Od,2024-03-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,80.18
113328,Sandringham Rd Od,2024-03-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,179.7
113328,Sandringham Rd Od,2024-03-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.5
113328,Sandringham Rd Od,2024-03-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
113328,Sandringham Rd Od,2024-03-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,342.3
113328,Sandringham Rd Od,2024-03-24T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
113328,Sandringham Rd Od,2024-03-24T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
113328,Sandringham Rd Od,2024-03-24T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
113328,Sandringham Rd Od,2024-03-24T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
113328,Sandringham Rd Od,2024-03-24T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.22
113328,Sandringham Rd Od,2024-03-24T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.12
113328,Sandringham Rd Od,2024-03-24T11:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-24T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-24T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
113328,Sandringham Rd Od,2024-03-24T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-24T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
113328,Sandringham Rd Od,2024-03-24T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
113328,Sandringham Rd Od,2024-03-24T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
113328,Sandringham Rd Od,2024-03-24T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.15
113328,Sandringham Rd Od,2024-03-24T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.85
113328,Sandringham Rd Od,2024-03-24T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.13
113328,Sandringham Rd Od,2024-03-24T11:00:00.000+00:00,feeder,4,N Current (RMS),A,37.4
113328,Sandringham Rd Od,2024-03-24T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.2
113328,Sandringham Rd Od,2024-03-24T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,74.3
113328,Sandringham Rd Od,2024-03-24T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.7
113328,Sandringham Rd Od,2024-03-24T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
113328,Sandringham Rd Od,2024-03-24T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
113328,Sandringham Rd Od,2024-03-24T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.13
113328,Sandringham Rd Od,2024-03-24T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.53
113328,Sandringham Rd Od,2024-03-24T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.92
113328,Sandringham Rd Od,2024-03-24T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.84
113328,Sandringham Rd Od,2024-03-24T11:00:00.000+00:00,feeder,3,N Current (RMS),A,51.5
113328,Sandringham Rd Od,2024-03-24T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.6
113328,Sandringham Rd Od,2024-03-24T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
113328,Sandringham Rd Od,2024-03-24T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,80.3
113328,Sandringham Rd Od,2024-03-24T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
113328,Sandringham Rd Od,2024-03-24T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
113328,Sandringham Rd Od,2024-03-24T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
113328,Sandringham Rd Od,2024-03-24T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.07
113328,Sandringham Rd Od,2024-03-24T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.07
113328,Sandringham Rd Od,2024-03-24T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.96
113328,Sandringham Rd Od,2024-03-24T11:00:00.000+00:00,feeder,2,N Current (RMS),A,48.1
113328,Sandringham Rd Od,2024-03-24T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,79.4
113328,Sandringham Rd Od,2024-03-24T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
113328,Sandringham Rd Od,2024-03-24T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.2
113328,Sandringham Rd Od,2024-03-24T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
113328,Sandringham Rd Od,2024-03-24T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
113328,Sandringham Rd Od,2024-03-24T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
113328,Sandringham Rd Od,2024-03-24T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.69
113328,Sandringham Rd Od,2024-03-24T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.49
113328,Sandringham Rd Od,2024-03-24T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.72
113328,Sandringham Rd Od,2024-03-24T11:00:00.000+00:00,feeder,1,N Current (RMS),A,61.4
113328,Sandringham Rd Od,2024-03-24T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.6
113328,Sandringham Rd Od,2024-03-24T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
113328,Sandringham Rd Od,2024-03-24T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,95.0
113328,Sandringham Rd Od,2024-03-24T11:00:00.000+00:00,transformer,,Temperature,C,23.6
113328,Sandringham Rd Od,2024-03-24T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
113328,Sandringham Rd Od,2024-03-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
113328,Sandringham Rd Od,2024-03-24T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
113328,Sandringham Rd Od,2024-03-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
113328,Sandringham Rd Od,2024-03-24T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
113328,Sandringham Rd Od,2024-03-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
113328,Sandringham Rd Od,2024-03-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
113328,Sandringham Rd Od,2024-03-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
113328,Sandringham Rd Od,2024-03-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
113328,Sandringham Rd Od,2024-03-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,59.45
113328,Sandringham Rd Od,2024-03-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,36.11
113328,Sandringham Rd Od,2024-03-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,67.52
113328,Sandringham Rd Od,2024-03-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,154.0
113328,Sandringham Rd Od,2024-03-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.5
113328,Sandringham Rd Od,2024-03-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
113328,Sandringham Rd Od,2024-03-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,289.9
113328,Sandringham Rd Od,2024-03-24T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
113328,Sandringham Rd Od,2024-03-24T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
113328,Sandringham Rd Od,2024-03-24T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
113328,Sandringham Rd Od,2024-03-24T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
113328,Sandringham Rd Od,2024-03-24T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.22
113328,Sandringham Rd Od,2024-03-24T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.13
113328,Sandringham Rd Od,2024-03-24T10:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-24T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-24T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
113328,Sandringham Rd Od,2024-03-24T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-24T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
113328,Sandringham Rd Od,2024-03-24T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
113328,Sandringham Rd Od,2024-03-24T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
113328,Sandringham Rd Od,2024-03-24T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.13
113328,Sandringham Rd Od,2024-03-24T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.08
113328,Sandringham Rd Od,2024-03-24T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.51
113328,Sandringham Rd Od,2024-03-24T10:50:00.000+00:00,feeder,4,N Current (RMS),A,37.3
113328,Sandringham Rd Od,2024-03-24T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,78.0
113328,Sandringham Rd Od,2024-03-24T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,65.9
113328,Sandringham Rd Od,2024-03-24T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,76.9
113328,Sandringham Rd Od,2024-03-24T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
113328,Sandringham Rd Od,2024-03-24T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
113328,Sandringham Rd Od,2024-03-24T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.19
113328,Sandringham Rd Od,2024-03-24T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.99
113328,Sandringham Rd Od,2024-03-24T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.97
113328,Sandringham Rd Od,2024-03-24T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.28
113328,Sandringham Rd Od,2024-03-24T10:50:00.000+00:00,feeder,3,N Current (RMS),A,33.4
113328,Sandringham Rd Od,2024-03-24T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.2
113328,Sandringham Rd Od,2024-03-24T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.3
113328,Sandringham Rd Od,2024-03-24T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.5
113328,Sandringham Rd Od,2024-03-24T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
113328,Sandringham Rd Od,2024-03-24T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
113328,Sandringham Rd Od,2024-03-24T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
113328,Sandringham Rd Od,2024-03-24T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.29
113328,Sandringham Rd Od,2024-03-24T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.98
113328,Sandringham Rd Od,2024-03-24T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.6
113328,Sandringham Rd Od,2024-03-24T10:50:00.000+00:00,feeder,2,N Current (RMS),A,53.3
113328,Sandringham Rd Od,2024-03-24T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,95.6
113328,Sandringham Rd Od,2024-03-24T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
113328,Sandringham Rd Od,2024-03-24T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.2
113328,Sandringham Rd Od,2024-03-24T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
113328,Sandringham Rd Od,2024-03-24T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
113328,Sandringham Rd Od,2024-03-24T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
113328,Sandringham Rd Od,2024-03-24T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.64
113328,Sandringham Rd Od,2024-03-24T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.38
113328,Sandringham Rd Od,2024-03-24T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.72
113328,Sandringham Rd Od,2024-03-24T10:50:00.000+00:00,feeder,1,N Current (RMS),A,72.9
113328,Sandringham Rd Od,2024-03-24T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
113328,Sandringham Rd Od,2024-03-24T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.9
113328,Sandringham Rd Od,2024-03-24T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,111.8
113328,Sandringham Rd Od,2024-03-24T10:50:00.000+00:00,transformer,,Temperature,C,23.4
113328,Sandringham Rd Od,2024-03-24T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
113328,Sandringham Rd Od,2024-03-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
113328,Sandringham Rd Od,2024-03-24T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
113328,Sandringham Rd Od,2024-03-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
113328,Sandringham Rd Od,2024-03-24T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
113328,Sandringham Rd Od,2024-03-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
113328,Sandringham Rd Od,2024-03-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
113328,Sandringham Rd Od,2024-03-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
113328,Sandringham Rd Od,2024-03-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
113328,Sandringham Rd Od,2024-03-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,62.05
113328,Sandringham Rd Od,2024-03-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,42.19
113328,Sandringham Rd Od,2024-03-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,75.98
113328,Sandringham Rd Od,2024-03-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,152.2
113328,Sandringham Rd Od,2024-03-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.7
113328,Sandringham Rd Od,2024-03-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
113328,Sandringham Rd Od,2024-03-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,326.1
113328,Sandringham Rd Od,2024-03-24T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-24T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
113328,Sandringham Rd Od,2024-03-24T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
113328,Sandringham Rd Od,2024-03-24T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
113328,Sandringham Rd Od,2024-03-24T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.26
113328,Sandringham Rd Od,2024-03-24T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.08
113328,Sandringham Rd Od,2024-03-24T10:40:00.000+00:00,feeder,5,N Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-24T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-24T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
113328,Sandringham Rd Od,2024-03-24T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-24T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
113328,Sandringham Rd Od,2024-03-24T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
113328,Sandringham Rd Od,2024-03-24T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
113328,Sandringham Rd Od,2024-03-24T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.27
113328,Sandringham Rd Od,2024-03-24T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.46
113328,Sandringham Rd Od,2024-03-24T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.93
113328,Sandringham Rd Od,2024-03-24T10:40:00.000+00:00,feeder,4,N Current (RMS),A,55.6
113328,Sandringham Rd Od,2024-03-24T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,74.2
113328,Sandringham Rd Od,2024-03-24T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,100.0
113328,Sandringham Rd Od,2024-03-24T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,65.8
113328,Sandringham Rd Od,2024-03-24T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
113328,Sandringham Rd Od,2024-03-24T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
113328,Sandringham Rd Od,2024-03-24T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.72
113328,Sandringham Rd Od,2024-03-24T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.75
113328,Sandringham Rd Od,2024-03-24T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.15
113328,Sandringham Rd Od,2024-03-24T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.68
113328,Sandringham Rd Od,2024-03-24T10:40:00.000+00:00,feeder,3,N Current (RMS),A,28.0
113328,Sandringham Rd Od,2024-03-24T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.6
113328,Sandringham Rd Od,2024-03-24T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.4
113328,Sandringham Rd Od,2024-03-24T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.7
113328,Sandringham Rd Od,2024-03-24T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
113328,Sandringham Rd Od,2024-03-24T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
113328,Sandringham Rd Od,2024-03-24T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
113328,Sandringham Rd Od,2024-03-24T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.05
113328,Sandringham Rd Od,2024-03-24T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.15
113328,Sandringham Rd Od,2024-03-24T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.53
113328,Sandringham Rd Od,2024-03-24T10:40:00.000+00:00,feeder,2,N Current (RMS),A,61.0
113328,Sandringham Rd Od,2024-03-24T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,111.7
113328,Sandringham Rd Od,2024-03-24T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
113328,Sandringham Rd Od,2024-03-24T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.2
113328,Sandringham Rd Od,2024-03-24T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
113328,Sandringham Rd Od,2024-03-24T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-24T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
113328,Sandringham Rd Od,2024-03-24T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.97
113328,Sandringham Rd Od,2024-03-24T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.21
113328,Sandringham Rd Od,2024-03-24T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,35.72
113328,Sandringham Rd Od,2024-03-24T10:40:00.000+00:00,feeder,1,N Current (RMS),A,110.3
113328,Sandringham Rd Od,2024-03-24T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.4
113328,Sandringham Rd Od,2024-03-24T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
113328,Sandringham Rd Od,2024-03-24T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,153.6
113328,Sandringham Rd Od,2024-03-24T10:40:00.000+00:00,transformer,,Temperature,C,23.3
113328,Sandringham Rd Od,2024-03-24T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
113328,Sandringham Rd Od,2024-03-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
113328,Sandringham Rd Od,2024-03-24T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
113328,Sandringham Rd Od,2024-03-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
113328,Sandringham Rd Od,2024-03-24T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
113328,Sandringham Rd Od,2024-03-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
113328,Sandringham Rd Od,2024-03-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
113328,Sandringham Rd Od,2024-03-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
113328,Sandringham Rd Od,2024-03-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
113328,Sandringham Rd Od,2024-03-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,77.03
113328,Sandringham Rd Od,2024-03-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,48.7
113328,Sandringham Rd Od,2024-03-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,80.79
113328,Sandringham Rd Od,2024-03-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,156.3
113328,Sandringham Rd Od,2024-03-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,329.9
113328,Sandringham Rd Od,2024-03-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
113328,Sandringham Rd Od,2024-03-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,344.5
113328,Sandringham Rd Od,2024-03-24T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
113328,Sandringham Rd Od,2024-03-24T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
113328,Sandringham Rd Od,2024-03-24T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
113328,Sandringham Rd Od,2024-03-24T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.49
113328,Sandringham Rd Od,2024-03-24T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.59
113328,Sandringham Rd Od,2024-03-24T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.35
113328,Sandringham Rd Od,2024-03-24T10:30:00.000+00:00,feeder,2,N Current (RMS),A,50.1
113328,Sandringham Rd Od,2024-03-24T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,93.2
113328,Sandringham Rd Od,2024-03-24T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
113328,Sandringham Rd Od,2024-03-24T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,78.7
113328,Sandringham Rd Od,2024-03-24T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
113328,Sandringham Rd Od,2024-03-24T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
113328,Sandringham Rd Od,2024-03-24T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
113328,Sandringham Rd Od,2024-03-24T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.93
113328,Sandringham Rd Od,2024-03-24T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.25
113328,Sandringham Rd Od,2024-03-24T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,36.03
113328,Sandringham Rd Od,2024-03-24T10:30:00.000+00:00,feeder,1,N Current (RMS),A,115.4
113328,Sandringham Rd Od,2024-03-24T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
113328,Sandringham Rd Od,2024-03-24T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
113328,Sandringham Rd Od,2024-03-24T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,154.0
113328,Sandringham Rd Od,2024-03-24T10:30:00.000+00:00,transformer,,Temperature,C,23.3
113328,Sandringham Rd Od,2024-03-24T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
113328,Sandringham Rd Od,2024-03-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
113328,Sandringham Rd Od,2024-03-24T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
113328,Sandringham Rd Od,2024-03-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
113328,Sandringham Rd Od,2024-03-24T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
113328,Sandringham Rd Od,2024-03-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
113328,Sandringham Rd Od,2024-03-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
113328,Sandringham Rd Od,2024-03-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
113328,Sandringham Rd Od,2024-03-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
113328,Sandringham Rd Od,2024-03-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,60.24
113328,Sandringham Rd Od,2024-03-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,52.76
113328,Sandringham Rd Od,2024-03-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,85.24
113328,Sandringham Rd Od,2024-03-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,157.1
113328,Sandringham Rd Od,2024-03-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.9
113328,Sandringham Rd Od,2024-03-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.6
113328,Sandringham Rd Od,2024-03-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,364.3
113328,Sandringham Rd Od,2024-03-24T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
113328,Sandringham Rd Od,2024-03-24T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
113328,Sandringham Rd Od,2024-03-24T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
113328,Sandringham Rd Od,2024-03-24T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
113328,Sandringham Rd Od,2024-03-24T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.32
113328,Sandringham Rd Od,2024-03-24T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.08
113328,Sandringham Rd Od,2024-03-24T10:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-24T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-24T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.4
113328,Sandringham Rd Od,2024-03-24T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-24T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
113328,Sandringham Rd Od,2024-03-24T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
113328,Sandringham Rd Od,2024-03-24T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.08
113328,Sandringham Rd Od,2024-03-24T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.51
113328,Sandringham Rd Od,2024-03-24T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,30.13
113328,Sandringham Rd Od,2024-03-24T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.75
113328,Sandringham Rd Od,2024-03-24T10:20:00.000+00:00,feeder,4,N Current (RMS),A,71.8
113328,Sandringham Rd Od,2024-03-24T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,63.5
113328,Sandringham Rd Od,2024-03-24T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,128.8
113328,Sandringham Rd Od,2024-03-24T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,70.1
113328,Sandringham Rd Od,2024-03-24T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
113328,Sandringham Rd Od,2024-03-24T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
113328,Sandringham Rd Od,2024-03-24T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
113328,Sandringham Rd Od,2024-03-24T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.61
113328,Sandringham Rd Od,2024-03-24T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.11
113328,Sandringham Rd Od,2024-03-24T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.88
113328,Sandringham Rd Od,2024-03-24T10:20:00.000+00:00,feeder,3,N Current (RMS),A,38.2
113328,Sandringham Rd Od,2024-03-24T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,72.0
113328,Sandringham Rd Od,2024-03-24T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
113328,Sandringham Rd Od,2024-03-24T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.2
113328,Sandringham Rd Od,2024-03-24T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
113328,Sandringham Rd Od,2024-03-24T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.93
113328,Sandringham Rd Od,2024-03-24T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
113328,Sandringham Rd Od,2024-03-24T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.56
113328,Sandringham Rd Od,2024-03-24T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.31
113328,Sandringham Rd Od,2024-03-24T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.83
113328,Sandringham Rd Od,2024-03-24T10:20:00.000+00:00,feeder,2,N Current (RMS),A,61.1
113328,Sandringham Rd Od,2024-03-24T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,85.5
113328,Sandringham Rd Od,2024-03-24T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
113328,Sandringham Rd Od,2024-03-24T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,90.3
113328,Sandringham Rd Od,2024-03-24T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
113328,Sandringham Rd Od,2024-03-24T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
113328,Sandringham Rd Od,2024-03-24T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
113328,Sandringham Rd Od,2024-03-24T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.8
113328,Sandringham Rd Od,2024-03-24T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.29
113328,Sandringham Rd Od,2024-03-24T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.77
113328,Sandringham Rd Od,2024-03-24T10:20:00.000+00:00,feeder,1,N Current (RMS),A,95.6
113328,Sandringham Rd Od,2024-03-24T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.2
113328,Sandringham Rd Od,2024-03-24T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
113328,Sandringham Rd Od,2024-03-24T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,135.9
113328,Sandringham Rd Od,2024-03-24T10:20:00.000+00:00,transformer,,Temperature,C,23.1
113328,Sandringham Rd Od,2024-03-24T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
113328,Sandringham Rd Od,2024-03-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
113328,Sandringham Rd Od,2024-03-24T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
113328,Sandringham Rd Od,2024-03-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
113328,Sandringham Rd Od,2024-03-24T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
113328,Sandringham Rd Od,2024-03-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
113328,Sandringham Rd Od,2024-03-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
113328,Sandringham Rd Od,2024-03-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
113328,Sandringham Rd Od,2024-03-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
113328,Sandringham Rd Od,2024-03-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,64.48
113328,Sandringham Rd Od,2024-03-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,54.52
113328,Sandringham Rd Od,2024-03-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,78.15
113328,Sandringham Rd Od,2024-03-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,129.6
113328,Sandringham Rd Od,2024-03-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,278.0
113328,Sandringham Rd Od,2024-03-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.7
113328,Sandringham Rd Od,2024-03-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,334.0
113328,Sandringham Rd Od,2024-03-24T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
113328,Sandringham Rd Od,2024-03-24T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-24T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
113328,Sandringham Rd Od,2024-03-24T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.05
113328,Sandringham Rd Od,2024-03-24T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.28
113328,Sandringham Rd Od,2024-03-24T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
113328,Sandringham Rd Od,2024-03-24T10:10:00.000+00:00,feeder,5,N Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-24T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-24T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
113328,Sandringham Rd Od,2024-03-24T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-24T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
113328,Sandringham Rd Od,2024-03-24T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
113328,Sandringham Rd Od,2024-03-24T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
113328,Sandringham Rd Od,2024-03-24T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.21
113328,Sandringham Rd Od,2024-03-24T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,25.5
113328,Sandringham Rd Od,2024-03-24T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.18
113328,Sandringham Rd Od,2024-03-24T10:10:00.000+00:00,feeder,4,N Current (RMS),A,61.0
113328,Sandringham Rd Od,2024-03-24T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,83.3
113328,Sandringham Rd Od,2024-03-24T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,111.4
113328,Sandringham Rd Od,2024-03-24T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.5
113328,Sandringham Rd Od,2024-03-24T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
113328,Sandringham Rd Od,2024-03-24T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
113328,Sandringham Rd Od,2024-03-24T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
113328,Sandringham Rd Od,2024-03-24T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.79
113328,Sandringham Rd Od,2024-03-24T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.87
113328,Sandringham Rd Od,2024-03-24T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.62
113328,Sandringham Rd Od,2024-03-24T10:10:00.000+00:00,feeder,3,N Current (RMS),A,57.4
113328,Sandringham Rd Od,2024-03-24T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,88.9
113328,Sandringham Rd Od,2024-03-24T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
113328,Sandringham Rd Od,2024-03-24T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
113328,Sandringham Rd Od,2024-03-24T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
113328,Sandringham Rd Od,2024-03-24T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.22
113328,Sandringham Rd Od,2024-03-24T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
113328,Sandringham Rd Od,2024-03-24T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.81
113328,Sandringham Rd Od,2024-03-24T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.9
113328,Sandringham Rd Od,2024-03-24T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.05
113328,Sandringham Rd Od,2024-03-24T10:10:00.000+00:00,feeder,2,N Current (RMS),A,53.2
113328,Sandringham Rd Od,2024-03-24T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,73.1
113328,Sandringham Rd Od,2024-03-24T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.7
113328,Sandringham Rd Od,2024-03-24T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,89.7
113328,Sandringham Rd Od,2024-03-24T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
113328,Sandringham Rd Od,2024-03-24T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
113328,Sandringham Rd Od,2024-03-24T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
113328,Sandringham Rd Od,2024-03-24T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.71
113328,Sandringham Rd Od,2024-03-24T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.21
113328,Sandringham Rd Od,2024-03-24T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.8
113328,Sandringham Rd Od,2024-03-24T10:10:00.000+00:00,feeder,1,N Current (RMS),A,96.7
113328,Sandringham Rd Od,2024-03-24T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.1
113328,Sandringham Rd Od,2024-03-24T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
113328,Sandringham Rd Od,2024-03-24T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,124.4
113328,Sandringham Rd Od,2024-03-24T10:10:00.000+00:00,transformer,,Temperature,C,23.0
113328,Sandringham Rd Od,2024-03-24T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
113328,Sandringham Rd Od,2024-03-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
113328,Sandringham Rd Od,2024-03-24T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
113328,Sandringham Rd Od,2024-03-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
113328,Sandringham Rd Od,2024-03-24T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
113328,Sandringham Rd Od,2024-03-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
113328,Sandringham Rd Od,2024-03-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
113328,Sandringham Rd Od,2024-03-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
113328,Sandringham Rd Od,2024-03-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
113328,Sandringham Rd Od,2024-03-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,70.48
113328,Sandringham Rd Od,2024-03-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,47.2
