Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113328,Sandringham Rd Od,2024-03-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,69.62
113328,Sandringham Rd Od,2024-03-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,140.5
113328,Sandringham Rd Od,2024-03-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,303.5
113328,Sandringham Rd Od,2024-03-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.3
113328,Sandringham Rd Od,2024-03-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,298.7
113328,Sandringham Rd Od,2024-03-24T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
113328,Sandringham Rd Od,2024-03-24T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
113328,Sandringham Rd Od,2024-03-24T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
113328,Sandringham Rd Od,2024-03-24T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.06
113328,Sandringham Rd Od,2024-03-24T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.34
113328,Sandringham Rd Od,2024-03-24T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
113328,Sandringham Rd Od,2024-03-24T10:00:00.000+00:00,feeder,5,N Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-24T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-24T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
113328,Sandringham Rd Od,2024-03-24T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-24T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
113328,Sandringham Rd Od,2024-03-24T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-24T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.22
113328,Sandringham Rd Od,2024-03-24T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.98
113328,Sandringham Rd Od,2024-03-24T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,33.23
113328,Sandringham Rd Od,2024-03-24T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.85
113328,Sandringham Rd Od,2024-03-24T10:00:00.000+00:00,feeder,4,N Current (RMS),A,80.4
113328,Sandringham Rd Od,2024-03-24T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,102.3
113328,Sandringham Rd Od,2024-03-24T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,141.7
113328,Sandringham Rd Od,2024-03-24T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.1
113328,Sandringham Rd Od,2024-03-24T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
113328,Sandringham Rd Od,2024-03-24T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
113328,Sandringham Rd Od,2024-03-24T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
113328,Sandringham Rd Od,2024-03-24T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.9
113328,Sandringham Rd Od,2024-03-24T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.48
113328,Sandringham Rd Od,2024-03-24T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.05
113328,Sandringham Rd Od,2024-03-24T10:00:00.000+00:00,feeder,3,N Current (RMS),A,61.8
113328,Sandringham Rd Od,2024-03-24T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,86.9
113328,Sandringham Rd Od,2024-03-24T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
113328,Sandringham Rd Od,2024-03-24T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
113328,Sandringham Rd Od,2024-03-24T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
113328,Sandringham Rd Od,2024-03-24T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.59
113328,Sandringham Rd Od,2024-03-24T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
113328,Sandringham Rd Od,2024-03-24T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.17
113328,Sandringham Rd Od,2024-03-24T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.32
113328,Sandringham Rd Od,2024-03-24T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.61
113328,Sandringham Rd Od,2024-03-24T10:00:00.000+00:00,feeder,2,N Current (RMS),A,39.2
113328,Sandringham Rd Od,2024-03-24T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,79.1
113328,Sandringham Rd Od,2024-03-24T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.7
113328,Sandringham Rd Od,2024-03-24T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,71.6
113328,Sandringham Rd Od,2024-03-24T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
113328,Sandringham Rd Od,2024-03-24T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
113328,Sandringham Rd Od,2024-03-24T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
113328,Sandringham Rd Od,2024-03-24T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.43
113328,Sandringham Rd Od,2024-03-24T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.85
113328,Sandringham Rd Od,2024-03-24T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,33.72
113328,Sandringham Rd Od,2024-03-24T10:00:00.000+00:00,feeder,1,N Current (RMS),A,108.5
113328,Sandringham Rd Od,2024-03-24T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.1
113328,Sandringham Rd Od,2024-03-24T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
113328,Sandringham Rd Od,2024-03-24T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,145.0
113328,Sandringham Rd Od,2024-03-24T10:00:00.000+00:00,transformer,,Temperature,C,22.9
113328,Sandringham Rd Od,2024-03-24T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
113328,Sandringham Rd Od,2024-03-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
113328,Sandringham Rd Od,2024-03-24T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
113328,Sandringham Rd Od,2024-03-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
113328,Sandringham Rd Od,2024-03-24T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
113328,Sandringham Rd Od,2024-03-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
113328,Sandringham Rd Od,2024-03-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
113328,Sandringham Rd Od,2024-03-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
113328,Sandringham Rd Od,2024-03-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
113328,Sandringham Rd Od,2024-03-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,75.42
113328,Sandringham Rd Od,2024-03-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,53.54
113328,Sandringham Rd Od,2024-03-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,69.24
113328,Sandringham Rd Od,2024-03-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,134.2
113328,Sandringham Rd Od,2024-03-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,325.3
113328,Sandringham Rd Od,2024-03-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.4
113328,Sandringham Rd Od,2024-03-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,297.8
113328,Sandringham Rd Od,2024-03-24T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
113328,Sandringham Rd Od,2024-03-24T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-24T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
113328,Sandringham Rd Od,2024-03-24T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
113328,Sandringham Rd Od,2024-03-24T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.36
113328,Sandringham Rd Od,2024-03-24T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
113328,Sandringham Rd Od,2024-03-24T09:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-24T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-24T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.6
113328,Sandringham Rd Od,2024-03-24T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-24T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
113328,Sandringham Rd Od,2024-03-24T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
113328,Sandringham Rd Od,2024-03-24T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.38
113328,Sandringham Rd Od,2024-03-24T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.71
113328,Sandringham Rd Od,2024-03-24T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,36.95
113328,Sandringham Rd Od,2024-03-24T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.12
113328,Sandringham Rd Od,2024-03-24T09:50:00.000+00:00,feeder,4,N Current (RMS),A,94.7
113328,Sandringham Rd Od,2024-03-24T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,68.8
113328,Sandringham Rd Od,2024-03-24T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,156.9
113328,Sandringham Rd Od,2024-03-24T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.4
113328,Sandringham Rd Od,2024-03-24T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
113328,Sandringham Rd Od,2024-03-24T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
113328,Sandringham Rd Od,2024-03-24T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
113328,Sandringham Rd Od,2024-03-24T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.42
113328,Sandringham Rd Od,2024-03-24T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.81
113328,Sandringham Rd Od,2024-03-24T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.36
113328,Sandringham Rd Od,2024-03-24T09:50:00.000+00:00,feeder,3,N Current (RMS),A,51.8
113328,Sandringham Rd Od,2024-03-24T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,74.8
113328,Sandringham Rd Od,2024-03-24T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
113328,Sandringham Rd Od,2024-03-24T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
113328,Sandringham Rd Od,2024-03-24T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
113328,Sandringham Rd Od,2024-03-24T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
113328,Sandringham Rd Od,2024-03-24T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
113328,Sandringham Rd Od,2024-03-24T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.01
113328,Sandringham Rd Od,2024-03-24T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.71
113328,Sandringham Rd Od,2024-03-24T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.91
113328,Sandringham Rd Od,2024-03-24T09:50:00.000+00:00,feeder,2,N Current (RMS),A,39.5
113328,Sandringham Rd Od,2024-03-24T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,74.1
113328,Sandringham Rd Od,2024-03-24T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,85.4
113328,Sandringham Rd Od,2024-03-24T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.9
113328,Sandringham Rd Od,2024-03-24T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
113328,Sandringham Rd Od,2024-03-24T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
113328,Sandringham Rd Od,2024-03-24T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
113328,Sandringham Rd Od,2024-03-24T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.03
113328,Sandringham Rd Od,2024-03-24T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.97
113328,Sandringham Rd Od,2024-03-24T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,30.96
113328,Sandringham Rd Od,2024-03-24T09:50:00.000+00:00,feeder,1,N Current (RMS),A,103.2
113328,Sandringham Rd Od,2024-03-24T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.7
113328,Sandringham Rd Od,2024-03-24T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
113328,Sandringham Rd Od,2024-03-24T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,133.1
113328,Sandringham Rd Od,2024-03-24T09:50:00.000+00:00,transformer,,Temperature,C,22.8
113328,Sandringham Rd Od,2024-03-24T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
113328,Sandringham Rd Od,2024-03-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
113328,Sandringham Rd Od,2024-03-24T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
113328,Sandringham Rd Od,2024-03-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
113328,Sandringham Rd Od,2024-03-24T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
113328,Sandringham Rd Od,2024-03-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
113328,Sandringham Rd Od,2024-03-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
113328,Sandringham Rd Od,2024-03-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
113328,Sandringham Rd Od,2024-03-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
113328,Sandringham Rd Od,2024-03-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,59.17
113328,Sandringham Rd Od,2024-03-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,65.08
113328,Sandringham Rd Od,2024-03-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,66.31
113328,Sandringham Rd Od,2024-03-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,105.1
113328,Sandringham Rd Od,2024-03-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.7
113328,Sandringham Rd Od,2024-03-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,277.8
113328,Sandringham Rd Od,2024-03-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.8
113328,Sandringham Rd Od,2024-03-24T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
113328,Sandringham Rd Od,2024-03-24T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-24T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
113328,Sandringham Rd Od,2024-03-24T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
113328,Sandringham Rd Od,2024-03-24T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.27
113328,Sandringham Rd Od,2024-03-24T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
113328,Sandringham Rd Od,2024-03-24T09:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-24T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-24T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
113328,Sandringham Rd Od,2024-03-24T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-24T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
113328,Sandringham Rd Od,2024-03-24T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
113328,Sandringham Rd Od,2024-03-24T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
113328,Sandringham Rd Od,2024-03-24T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.42
113328,Sandringham Rd Od,2024-03-24T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,25.76
113328,Sandringham Rd Od,2024-03-24T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.92
113328,Sandringham Rd Od,2024-03-24T09:40:00.000+00:00,feeder,4,N Current (RMS),A,62.7
113328,Sandringham Rd Od,2024-03-24T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,69.6
113328,Sandringham Rd Od,2024-03-24T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,111.3
113328,Sandringham Rd Od,2024-03-24T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.0
113328,Sandringham Rd Od,2024-03-24T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
113328,Sandringham Rd Od,2024-03-24T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
113328,Sandringham Rd Od,2024-03-24T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
113328,Sandringham Rd Od,2024-03-24T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.88
113328,Sandringham Rd Od,2024-03-24T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.97
113328,Sandringham Rd Od,2024-03-24T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.74
113328,Sandringham Rd Od,2024-03-24T09:40:00.000+00:00,feeder,3,N Current (RMS),A,52.6
113328,Sandringham Rd Od,2024-03-24T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,80.7
113328,Sandringham Rd Od,2024-03-24T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
113328,Sandringham Rd Od,2024-03-24T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
113328,Sandringham Rd Od,2024-03-24T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
113328,Sandringham Rd Od,2024-03-24T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
113328,Sandringham Rd Od,2024-03-24T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
113328,Sandringham Rd Od,2024-03-24T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.87
113328,Sandringham Rd Od,2024-03-24T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.96
113328,Sandringham Rd Od,2024-03-24T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.63
113328,Sandringham Rd Od,2024-03-24T09:40:00.000+00:00,feeder,2,N Current (RMS),A,51.2
113328,Sandringham Rd Od,2024-03-24T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.2
113328,Sandringham Rd Od,2024-03-24T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,89.0
113328,Sandringham Rd Od,2024-03-24T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
113328,Sandringham Rd Od,2024-03-24T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
113328,Sandringham Rd Od,2024-03-24T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
113328,Sandringham Rd Od,2024-03-24T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
113328,Sandringham Rd Od,2024-03-24T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.25
113328,Sandringham Rd Od,2024-03-24T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.79
113328,Sandringham Rd Od,2024-03-24T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.56
113328,Sandringham Rd Od,2024-03-24T09:40:00.000+00:00,feeder,1,N Current (RMS),A,81.3
113328,Sandringham Rd Od,2024-03-24T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
113328,Sandringham Rd Od,2024-03-24T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
113328,Sandringham Rd Od,2024-03-24T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,114.7
113328,Sandringham Rd Od,2024-03-24T09:40:00.000+00:00,transformer,,Temperature,C,22.7
113328,Sandringham Rd Od,2024-03-24T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
113328,Sandringham Rd Od,2024-03-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
113328,Sandringham Rd Od,2024-03-24T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
113328,Sandringham Rd Od,2024-03-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
113328,Sandringham Rd Od,2024-03-24T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
113328,Sandringham Rd Od,2024-03-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
113328,Sandringham Rd Od,2024-03-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
113328,Sandringham Rd Od,2024-03-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
113328,Sandringham Rd Od,2024-03-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
113328,Sandringham Rd Od,2024-03-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,56.4
113328,Sandringham Rd Od,2024-03-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,58.21
113328,Sandringham Rd Od,2024-03-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,59.81
113328,Sandringham Rd Od,2024-03-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,108.0
113328,Sandringham Rd Od,2024-03-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.2
113328,Sandringham Rd Od,2024-03-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.5
113328,Sandringham Rd Od,2024-03-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.5
113328,Sandringham Rd Od,2024-03-24T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
113328,Sandringham Rd Od,2024-03-24T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-24T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
113328,Sandringham Rd Od,2024-03-24T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
113328,Sandringham Rd Od,2024-03-24T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.23
113328,Sandringham Rd Od,2024-03-24T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.06
113328,Sandringham Rd Od,2024-03-24T09:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-24T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-24T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
113328,Sandringham Rd Od,2024-03-24T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-24T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
113328,Sandringham Rd Od,2024-03-24T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
113328,Sandringham Rd Od,2024-03-24T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.6
113328,Sandringham Rd Od,2024-03-24T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.72
113328,Sandringham Rd Od,2024-03-24T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.4
113328,Sandringham Rd Od,2024-03-24T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.52
113328,Sandringham Rd Od,2024-03-24T09:30:00.000+00:00,feeder,4,N Current (RMS),A,51.7
113328,Sandringham Rd Od,2024-03-24T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.6
113328,Sandringham Rd Od,2024-03-24T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,92.2
113328,Sandringham Rd Od,2024-03-24T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.4
113328,Sandringham Rd Od,2024-03-24T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
113328,Sandringham Rd Od,2024-03-24T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
113328,Sandringham Rd Od,2024-03-24T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
113328,Sandringham Rd Od,2024-03-24T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.1
113328,Sandringham Rd Od,2024-03-24T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.39
113328,Sandringham Rd Od,2024-03-24T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.26
113328,Sandringham Rd Od,2024-03-24T09:30:00.000+00:00,feeder,3,N Current (RMS),A,25.8
113328,Sandringham Rd Od,2024-03-24T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.9
113328,Sandringham Rd Od,2024-03-24T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
113328,Sandringham Rd Od,2024-03-24T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
113328,Sandringham Rd Od,2024-03-24T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
113328,Sandringham Rd Od,2024-03-24T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
113328,Sandringham Rd Od,2024-03-24T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
113328,Sandringham Rd Od,2024-03-24T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.55
113328,Sandringham Rd Od,2024-03-24T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.62
113328,Sandringham Rd Od,2024-03-24T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.39
113328,Sandringham Rd Od,2024-03-24T09:30:00.000+00:00,feeder,2,N Current (RMS),A,51.0
113328,Sandringham Rd Od,2024-03-24T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.9
113328,Sandringham Rd Od,2024-03-24T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,105.9
113328,Sandringham Rd Od,2024-03-24T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.3
113328,Sandringham Rd Od,2024-03-24T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
113328,Sandringham Rd Od,2024-03-24T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
113328,Sandringham Rd Od,2024-03-24T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
113328,Sandringham Rd Od,2024-03-24T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.92
113328,Sandringham Rd Od,2024-03-24T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.22
113328,Sandringham Rd Od,2024-03-24T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.84
113328,Sandringham Rd Od,2024-03-24T09:30:00.000+00:00,feeder,1,N Current (RMS),A,83.1
113328,Sandringham Rd Od,2024-03-24T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.8
113328,Sandringham Rd Od,2024-03-24T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.9
113328,Sandringham Rd Od,2024-03-24T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,129.4
113328,Sandringham Rd Od,2024-03-24T09:30:00.000+00:00,transformer,,Temperature,C,22.6
113328,Sandringham Rd Od,2024-03-24T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
113328,Sandringham Rd Od,2024-03-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
113328,Sandringham Rd Od,2024-03-24T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
113328,Sandringham Rd Od,2024-03-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
113328,Sandringham Rd Od,2024-03-24T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
113328,Sandringham Rd Od,2024-03-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
113328,Sandringham Rd Od,2024-03-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
113328,Sandringham Rd Od,2024-03-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
113328,Sandringham Rd Od,2024-03-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
113328,Sandringham Rd Od,2024-03-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,47.29
113328,Sandringham Rd Od,2024-03-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,59.39
113328,Sandringham Rd Od,2024-03-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,66.96
113328,Sandringham Rd Od,2024-03-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,119.1
113328,Sandringham Rd Od,2024-03-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
113328,Sandringham Rd Od,2024-03-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.4
113328,Sandringham Rd Od,2024-03-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,288.6
113328,Sandringham Rd Od,2024-03-24T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
113328,Sandringham Rd Od,2024-03-24T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-24T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
113328,Sandringham Rd Od,2024-03-24T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
113328,Sandringham Rd Od,2024-03-24T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.25
113328,Sandringham Rd Od,2024-03-24T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
113328,Sandringham Rd Od,2024-03-24T09:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-24T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-24T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
113328,Sandringham Rd Od,2024-03-24T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-24T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
113328,Sandringham Rd Od,2024-03-24T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
113328,Sandringham Rd Od,2024-03-24T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.55
113328,Sandringham Rd Od,2024-03-24T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.45
113328,Sandringham Rd Od,2024-03-24T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,25.76
113328,Sandringham Rd Od,2024-03-24T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.36
113328,Sandringham Rd Od,2024-03-24T09:20:00.000+00:00,feeder,4,N Current (RMS),A,76.1
113328,Sandringham Rd Od,2024-03-24T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
113328,Sandringham Rd Od,2024-03-24T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,109.9
113328,Sandringham Rd Od,2024-03-24T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
113328,Sandringham Rd Od,2024-03-24T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
113328,Sandringham Rd Od,2024-03-24T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
113328,Sandringham Rd Od,2024-03-24T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
113328,Sandringham Rd Od,2024-03-24T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.72
113328,Sandringham Rd Od,2024-03-24T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.5
113328,Sandringham Rd Od,2024-03-24T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.85
113328,Sandringham Rd Od,2024-03-24T09:20:00.000+00:00,feeder,3,N Current (RMS),A,28.4
113328,Sandringham Rd Od,2024-03-24T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
113328,Sandringham Rd Od,2024-03-24T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
113328,Sandringham Rd Od,2024-03-24T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
113328,Sandringham Rd Od,2024-03-24T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
113328,Sandringham Rd Od,2024-03-24T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
113328,Sandringham Rd Od,2024-03-24T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
113328,Sandringham Rd Od,2024-03-24T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.61
113328,Sandringham Rd Od,2024-03-24T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.54
113328,Sandringham Rd Od,2024-03-24T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.62
113328,Sandringham Rd Od,2024-03-24T09:20:00.000+00:00,feeder,2,N Current (RMS),A,61.1
113328,Sandringham Rd Od,2024-03-24T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,73.2
113328,Sandringham Rd Od,2024-03-24T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,114.3
113328,Sandringham Rd Od,2024-03-24T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.4
113328,Sandringham Rd Od,2024-03-24T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
113328,Sandringham Rd Od,2024-03-24T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.77
113328,Sandringham Rd Od,2024-03-24T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
113328,Sandringham Rd Od,2024-03-24T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.76
113328,Sandringham Rd Od,2024-03-24T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.54
113328,Sandringham Rd Od,2024-03-24T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,33.26
113328,Sandringham Rd Od,2024-03-24T09:20:00.000+00:00,feeder,1,N Current (RMS),A,100.2
113328,Sandringham Rd Od,2024-03-24T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.9
113328,Sandringham Rd Od,2024-03-24T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
113328,Sandringham Rd Od,2024-03-24T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,146.7
113328,Sandringham Rd Od,2024-03-24T09:20:00.000+00:00,transformer,,Temperature,C,22.4
113328,Sandringham Rd Od,2024-03-24T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
113328,Sandringham Rd Od,2024-03-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
113328,Sandringham Rd Od,2024-03-24T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
113328,Sandringham Rd Od,2024-03-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
113328,Sandringham Rd Od,2024-03-24T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
113328,Sandringham Rd Od,2024-03-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
113328,Sandringham Rd Od,2024-03-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
113328,Sandringham Rd Od,2024-03-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
113328,Sandringham Rd Od,2024-03-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
113328,Sandringham Rd Od,2024-03-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,48.56
113328,Sandringham Rd Od,2024-03-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,69.09
113328,Sandringham Rd Od,2024-03-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,64.07
113328,Sandringham Rd Od,2024-03-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,146.2
113328,Sandringham Rd Od,2024-03-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
113328,Sandringham Rd Od,2024-03-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,295.0
113328,Sandringham Rd Od,2024-03-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,278.6
113328,Sandringham Rd Od,2024-03-24T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-24T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-24T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
113328,Sandringham Rd Od,2024-03-24T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
113328,Sandringham Rd Od,2024-03-24T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.24
113328,Sandringham Rd Od,2024-03-24T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.07
113328,Sandringham Rd Od,2024-03-24T09:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-24T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-24T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
113328,Sandringham Rd Od,2024-03-24T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-24T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
113328,Sandringham Rd Od,2024-03-24T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
113328,Sandringham Rd Od,2024-03-24T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
113328,Sandringham Rd Od,2024-03-24T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.73
113328,Sandringham Rd Od,2024-03-24T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.35
113328,Sandringham Rd Od,2024-03-24T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.33
113328,Sandringham Rd Od,2024-03-24T09:10:00.000+00:00,feeder,4,N Current (RMS),A,52.3
113328,Sandringham Rd Od,2024-03-24T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.9
113328,Sandringham Rd Od,2024-03-24T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,93.1
113328,Sandringham Rd Od,2024-03-24T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,68.8
113328,Sandringham Rd Od,2024-03-24T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
113328,Sandringham Rd Od,2024-03-24T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
113328,Sandringham Rd Od,2024-03-24T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
113328,Sandringham Rd Od,2024-03-24T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.98
113328,Sandringham Rd Od,2024-03-24T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.69
113328,Sandringham Rd Od,2024-03-24T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.8
113328,Sandringham Rd Od,2024-03-24T09:10:00.000+00:00,feeder,3,N Current (RMS),A,33.6
113328,Sandringham Rd Od,2024-03-24T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.2
113328,Sandringham Rd Od,2024-03-24T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.2
113328,Sandringham Rd Od,2024-03-24T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.8
113328,Sandringham Rd Od,2024-03-24T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
113328,Sandringham Rd Od,2024-03-24T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.43
113328,Sandringham Rd Od,2024-03-24T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
113328,Sandringham Rd Od,2024-03-24T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.78
113328,Sandringham Rd Od,2024-03-24T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.08
113328,Sandringham Rd Od,2024-03-24T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.27
113328,Sandringham Rd Od,2024-03-24T09:10:00.000+00:00,feeder,2,N Current (RMS),A,42.8
113328,Sandringham Rd Od,2024-03-24T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,73.9
113328,Sandringham Rd Od,2024-03-24T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.8
113328,Sandringham Rd Od,2024-03-24T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.8
113328,Sandringham Rd Od,2024-03-24T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
113328,Sandringham Rd Od,2024-03-24T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.05
113328,Sandringham Rd Od,2024-03-24T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
113328,Sandringham Rd Od,2024-03-24T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.14
113328,Sandringham Rd Od,2024-03-24T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.23
113328,Sandringham Rd Od,2024-03-24T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.02
113328,Sandringham Rd Od,2024-03-24T09:10:00.000+00:00,feeder,1,N Current (RMS),A,74.5
113328,Sandringham Rd Od,2024-03-24T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,100.7
113328,Sandringham Rd Od,2024-03-24T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.2
113328,Sandringham Rd Od,2024-03-24T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,120.9
113328,Sandringham Rd Od,2024-03-24T09:10:00.000+00:00,transformer,,Temperature,C,22.3
113328,Sandringham Rd Od,2024-03-24T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
113328,Sandringham Rd Od,2024-03-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
113328,Sandringham Rd Od,2024-03-24T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
113328,Sandringham Rd Od,2024-03-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
113328,Sandringham Rd Od,2024-03-24T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
113328,Sandringham Rd Od,2024-03-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
113328,Sandringham Rd Od,2024-03-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
113328,Sandringham Rd Od,2024-03-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
113328,Sandringham Rd Od,2024-03-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
113328,Sandringham Rd Od,2024-03-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,66.63
113328,Sandringham Rd Od,2024-03-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,58.1
113328,Sandringham Rd Od,2024-03-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,65.36
113328,Sandringham Rd Od,2024-03-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,127.6
113328,Sandringham Rd Od,2024-03-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,288.5
113328,Sandringham Rd Od,2024-03-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.9
113328,Sandringham Rd Od,2024-03-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.2
113328,Sandringham Rd Od,2024-03-24T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
113328,Sandringham Rd Od,2024-03-24T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
113328,Sandringham Rd Od,2024-03-24T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
113328,Sandringham Rd Od,2024-03-24T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.06
113328,Sandringham Rd Od,2024-03-24T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.19
113328,Sandringham Rd Od,2024-03-24T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
113328,Sandringham Rd Od,2024-03-24T09:00:00.000+00:00,feeder,5,N Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-24T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-24T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
113328,Sandringham Rd Od,2024-03-24T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-24T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
113328,Sandringham Rd Od,2024-03-24T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
113328,Sandringham Rd Od,2024-03-24T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
113328,Sandringham Rd Od,2024-03-24T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.16
113328,Sandringham Rd Od,2024-03-24T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.36
113328,Sandringham Rd Od,2024-03-24T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.31
113328,Sandringham Rd Od,2024-03-24T09:00:00.000+00:00,feeder,4,N Current (RMS),A,45.6
113328,Sandringham Rd Od,2024-03-24T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,77.1
113328,Sandringham Rd Od,2024-03-24T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,67.7
113328,Sandringham Rd Od,2024-03-24T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
113328,Sandringham Rd Od,2024-03-24T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
113328,Sandringham Rd Od,2024-03-24T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
113328,Sandringham Rd Od,2024-03-24T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
113328,Sandringham Rd Od,2024-03-24T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.95
113328,Sandringham Rd Od,2024-03-24T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.4
113328,Sandringham Rd Od,2024-03-24T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.61
113328,Sandringham Rd Od,2024-03-24T09:00:00.000+00:00,feeder,3,N Current (RMS),A,63.4
113328,Sandringham Rd Od,2024-03-24T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,97.6
113328,Sandringham Rd Od,2024-03-24T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.7
113328,Sandringham Rd Od,2024-03-24T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.6
113328,Sandringham Rd Od,2024-03-24T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
113328,Sandringham Rd Od,2024-03-24T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.69
113328,Sandringham Rd Od,2024-03-24T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
113328,Sandringham Rd Od,2024-03-24T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.44
113328,Sandringham Rd Od,2024-03-24T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.07
113328,Sandringham Rd Od,2024-03-24T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.24
113328,Sandringham Rd Od,2024-03-24T09:00:00.000+00:00,feeder,2,N Current (RMS),A,43.2
113328,Sandringham Rd Od,2024-03-24T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,92.2
113328,Sandringham Rd Od,2024-03-24T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
113328,Sandringham Rd Od,2024-03-24T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.9
113328,Sandringham Rd Od,2024-03-24T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
113328,Sandringham Rd Od,2024-03-24T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
113328,Sandringham Rd Od,2024-03-24T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.96
113328,Sandringham Rd Od,2024-03-24T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.11
113328,Sandringham Rd Od,2024-03-24T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.23
113328,Sandringham Rd Od,2024-03-24T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.8
113328,Sandringham Rd Od,2024-03-24T09:00:00.000+00:00,feeder,1,N Current (RMS),A,71.0
113328,Sandringham Rd Od,2024-03-24T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.3
113328,Sandringham Rd Od,2024-03-24T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.1
113328,Sandringham Rd Od,2024-03-24T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,120.4
113328,Sandringham Rd Od,2024-03-24T09:00:00.000+00:00,transformer,,Temperature,C,22.3
113328,Sandringham Rd Od,2024-03-24T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
113328,Sandringham Rd Od,2024-03-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
113328,Sandringham Rd Od,2024-03-24T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
113328,Sandringham Rd Od,2024-03-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
113328,Sandringham Rd Od,2024-03-24T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
113328,Sandringham Rd Od,2024-03-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
113328,Sandringham Rd Od,2024-03-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
113328,Sandringham Rd Od,2024-03-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
113328,Sandringham Rd Od,2024-03-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
113328,Sandringham Rd Od,2024-03-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,74.6
113328,Sandringham Rd Od,2024-03-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,52.88
113328,Sandringham Rd Od,2024-03-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,59.96
113328,Sandringham Rd Od,2024-03-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,148.1
113328,Sandringham Rd Od,2024-03-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,322.5
113328,Sandringham Rd Od,2024-03-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.9
113328,Sandringham Rd Od,2024-03-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.5
113328,Sandringham Rd Od,2024-03-24T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-24T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-24T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
113328,Sandringham Rd Od,2024-03-24T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.05
113328,Sandringham Rd Od,2024-03-24T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.21
113328,Sandringham Rd Od,2024-03-24T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.05
113328,Sandringham Rd Od,2024-03-24T08:50:00.000+00:00,feeder,5,N Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-24T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-24T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
113328,Sandringham Rd Od,2024-03-24T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-24T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
113328,Sandringham Rd Od,2024-03-24T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
113328,Sandringham Rd Od,2024-03-24T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
113328,Sandringham Rd Od,2024-03-24T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.61
113328,Sandringham Rd Od,2024-03-24T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
113328,Sandringham Rd Od,2024-03-24T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.56
113328,Sandringham Rd Od,2024-03-24T08:50:00.000+00:00,feeder,4,N Current (RMS),A,39.4
113328,Sandringham Rd Od,2024-03-24T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,69.4
113328,Sandringham Rd Od,2024-03-24T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,70.7
113328,Sandringham Rd Od,2024-03-24T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,63.1
113328,Sandringham Rd Od,2024-03-24T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
113328,Sandringham Rd Od,2024-03-24T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
113328,Sandringham Rd Od,2024-03-24T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
113328,Sandringham Rd Od,2024-03-24T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.54
113328,Sandringham Rd Od,2024-03-24T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.57
113328,Sandringham Rd Od,2024-03-24T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.07
113328,Sandringham Rd Od,2024-03-24T08:50:00.000+00:00,feeder,3,N Current (RMS),A,68.5
113328,Sandringham Rd Od,2024-03-24T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,109.7
113328,Sandringham Rd Od,2024-03-24T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.5
113328,Sandringham Rd Od,2024-03-24T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.3
113328,Sandringham Rd Od,2024-03-24T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
113328,Sandringham Rd Od,2024-03-24T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.46
113328,Sandringham Rd Od,2024-03-24T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
113328,Sandringham Rd Od,2024-03-24T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.85
113328,Sandringham Rd Od,2024-03-24T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.64
113328,Sandringham Rd Od,2024-03-24T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.8
113328,Sandringham Rd Od,2024-03-24T08:50:00.000+00:00,feeder,2,N Current (RMS),A,45.6
113328,Sandringham Rd Od,2024-03-24T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,98.2
113328,Sandringham Rd Od,2024-03-24T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.1
113328,Sandringham Rd Od,2024-03-24T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.1
113328,Sandringham Rd Od,2024-03-24T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
113328,Sandringham Rd Od,2024-03-24T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
113328,Sandringham Rd Od,2024-03-24T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.43
113328,Sandringham Rd Od,2024-03-24T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.14
113328,Sandringham Rd Od,2024-03-24T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.81
113328,Sandringham Rd Od,2024-03-24T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.4
113328,Sandringham Rd Od,2024-03-24T08:50:00.000+00:00,feeder,1,N Current (RMS),A,91.6
113328,Sandringham Rd Od,2024-03-24T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.8
113328,Sandringham Rd Od,2024-03-24T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
113328,Sandringham Rd Od,2024-03-24T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,126.7
113328,Sandringham Rd Od,2024-03-24T08:50:00.000+00:00,transformer,,Temperature,C,22.2
113328,Sandringham Rd Od,2024-03-24T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
113328,Sandringham Rd Od,2024-03-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
113328,Sandringham Rd Od,2024-03-24T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
113328,Sandringham Rd Od,2024-03-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
113328,Sandringham Rd Od,2024-03-24T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
113328,Sandringham Rd Od,2024-03-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
113328,Sandringham Rd Od,2024-03-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
113328,Sandringham Rd Od,2024-03-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
113328,Sandringham Rd Od,2024-03-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
113328,Sandringham Rd Od,2024-03-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,74.1
113328,Sandringham Rd Od,2024-03-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,45.82
113328,Sandringham Rd Od,2024-03-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,68.79
113328,Sandringham Rd Od,2024-03-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,152.8
