Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113328,Sandringham Rd Od,2024-03-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,318.1
113328,Sandringham Rd Od,2024-03-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
113328,Sandringham Rd Od,2024-03-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,294.7
113328,Sandringham Rd Od,2024-03-24T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
113328,Sandringham Rd Od,2024-03-24T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
113328,Sandringham Rd Od,2024-03-24T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
113328,Sandringham Rd Od,2024-03-24T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
113328,Sandringham Rd Od,2024-03-24T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.17
113328,Sandringham Rd Od,2024-03-24T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
113328,Sandringham Rd Od,2024-03-24T08:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-24T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-24T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-24T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-24T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
113328,Sandringham Rd Od,2024-03-24T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
113328,Sandringham Rd Od,2024-03-24T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
113328,Sandringham Rd Od,2024-03-24T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.21
113328,Sandringham Rd Od,2024-03-24T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.24
113328,Sandringham Rd Od,2024-03-24T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.12
113328,Sandringham Rd Od,2024-03-24T08:40:00.000+00:00,feeder,4,N Current (RMS),A,32.6
113328,Sandringham Rd Od,2024-03-24T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.8
113328,Sandringham Rd Od,2024-03-24T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
113328,Sandringham Rd Od,2024-03-24T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.2
113328,Sandringham Rd Od,2024-03-24T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
113328,Sandringham Rd Od,2024-03-24T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.51
113328,Sandringham Rd Od,2024-03-24T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.94
113328,Sandringham Rd Od,2024-03-24T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.41
113328,Sandringham Rd Od,2024-03-24T08:40:00.000+00:00,feeder,2,N Current (RMS),A,34.4
113328,Sandringham Rd Od,2024-03-24T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,84.1
113328,Sandringham Rd Od,2024-03-24T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.4
113328,Sandringham Rd Od,2024-03-24T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
113328,Sandringham Rd Od,2024-03-24T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
113328,Sandringham Rd Od,2024-03-24T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
113328,Sandringham Rd Od,2024-03-24T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.92
113328,Sandringham Rd Od,2024-03-24T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.3
113328,Sandringham Rd Od,2024-03-24T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.32
113328,Sandringham Rd Od,2024-03-24T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,31.21
113328,Sandringham Rd Od,2024-03-24T08:40:00.000+00:00,feeder,1,N Current (RMS),A,99.8
113328,Sandringham Rd Od,2024-03-24T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
113328,Sandringham Rd Od,2024-03-24T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
113328,Sandringham Rd Od,2024-03-24T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,134.9
113328,Sandringham Rd Od,2024-03-24T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
113328,Sandringham Rd Od,2024-03-24T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
113328,Sandringham Rd Od,2024-03-24T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.14
113328,Sandringham Rd Od,2024-03-24T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.06
113328,Sandringham Rd Od,2024-03-24T08:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-24T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-24T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-24T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-24T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
113328,Sandringham Rd Od,2024-03-24T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
113328,Sandringham Rd Od,2024-03-24T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.9
113328,Sandringham Rd Od,2024-03-24T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.68
113328,Sandringham Rd Od,2024-03-24T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.41
113328,Sandringham Rd Od,2024-03-24T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.82
113328,Sandringham Rd Od,2024-03-24T08:20:00.000+00:00,feeder,4,N Current (RMS),A,33.7
113328,Sandringham Rd Od,2024-03-24T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.6
113328,Sandringham Rd Od,2024-03-24T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.3
113328,Sandringham Rd Od,2024-03-24T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.8
113328,Sandringham Rd Od,2024-03-24T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
113328,Sandringham Rd Od,2024-03-24T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
113328,Sandringham Rd Od,2024-03-24T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
113328,Sandringham Rd Od,2024-03-24T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.62
113328,Sandringham Rd Od,2024-03-24T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.62
113328,Sandringham Rd Od,2024-03-24T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.07
113328,Sandringham Rd Od,2024-03-24T08:20:00.000+00:00,feeder,3,N Current (RMS),A,38.0
113328,Sandringham Rd Od,2024-03-24T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.4
113328,Sandringham Rd Od,2024-03-24T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.1
113328,Sandringham Rd Od,2024-03-24T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
113328,Sandringham Rd Od,2024-03-24T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
113328,Sandringham Rd Od,2024-03-24T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.46
113328,Sandringham Rd Od,2024-03-24T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
113328,Sandringham Rd Od,2024-03-24T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.35
113328,Sandringham Rd Od,2024-03-24T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.52
113328,Sandringham Rd Od,2024-03-24T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.04
113328,Sandringham Rd Od,2024-03-24T08:20:00.000+00:00,feeder,2,N Current (RMS),A,43.0
113328,Sandringham Rd Od,2024-03-24T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,80.3
113328,Sandringham Rd Od,2024-03-24T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.7
113328,Sandringham Rd Od,2024-03-24T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
113328,Sandringham Rd Od,2024-03-24T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
113328,Sandringham Rd Od,2024-03-24T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
113328,Sandringham Rd Od,2024-03-24T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.19
113328,Sandringham Rd Od,2024-03-24T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.62
113328,Sandringham Rd Od,2024-03-24T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.04
113328,Sandringham Rd Od,2024-03-24T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.22
113328,Sandringham Rd Od,2024-03-24T08:20:00.000+00:00,feeder,1,N Current (RMS),A,93.6
113328,Sandringham Rd Od,2024-03-24T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,84.5
113328,Sandringham Rd Od,2024-03-24T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
113328,Sandringham Rd Od,2024-03-24T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,127.3
113328,Sandringham Rd Od,2024-03-24T08:20:00.000+00:00,transformer,,Temperature,C,22.0
113328,Sandringham Rd Od,2024-03-24T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
113328,Sandringham Rd Od,2024-03-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
113328,Sandringham Rd Od,2024-03-24T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
113328,Sandringham Rd Od,2024-03-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
113328,Sandringham Rd Od,2024-03-24T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
113328,Sandringham Rd Od,2024-03-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
113328,Sandringham Rd Od,2024-03-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
113328,Sandringham Rd Od,2024-03-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
113328,Sandringham Rd Od,2024-03-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
113328,Sandringham Rd Od,2024-03-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,56.26
113328,Sandringham Rd Od,2024-03-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,36.45
113328,Sandringham Rd Od,2024-03-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,56.08
113328,Sandringham Rd Od,2024-03-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,124.4
113328,Sandringham Rd Od,2024-03-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.7
113328,Sandringham Rd Od,2024-03-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
113328,Sandringham Rd Od,2024-03-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.3
113328,Sandringham Rd Od,2024-03-24T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-24T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
113328,Sandringham Rd Od,2024-03-24T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
113328,Sandringham Rd Od,2024-03-24T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
113328,Sandringham Rd Od,2024-03-24T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.21
113328,Sandringham Rd Od,2024-03-24T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.11
113328,Sandringham Rd Od,2024-03-24T08:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-24T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-24T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
113328,Sandringham Rd Od,2024-03-24T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-24T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
113328,Sandringham Rd Od,2024-03-24T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
113328,Sandringham Rd Od,2024-03-24T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.22
113328,Sandringham Rd Od,2024-03-24T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.4
113328,Sandringham Rd Od,2024-03-24T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.11
113328,Sandringham Rd Od,2024-03-24T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.67
113328,Sandringham Rd Od,2024-03-24T08:10:00.000+00:00,feeder,4,N Current (RMS),A,47.0
113328,Sandringham Rd Od,2024-03-24T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.7
113328,Sandringham Rd Od,2024-03-24T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,71.1
113328,Sandringham Rd Od,2024-03-24T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,71.9
113328,Sandringham Rd Od,2024-03-24T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
113328,Sandringham Rd Od,2024-03-24T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
113328,Sandringham Rd Od,2024-03-24T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
113328,Sandringham Rd Od,2024-03-24T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.39
113328,Sandringham Rd Od,2024-03-24T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.24
113328,Sandringham Rd Od,2024-03-24T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.15
113328,Sandringham Rd Od,2024-03-24T08:10:00.000+00:00,feeder,3,N Current (RMS),A,51.5
113328,Sandringham Rd Od,2024-03-24T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.6
113328,Sandringham Rd Od,2024-03-24T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,74.2
113328,Sandringham Rd Od,2024-03-24T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
113328,Sandringham Rd Od,2024-03-24T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
113328,Sandringham Rd Od,2024-03-24T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.13
113328,Sandringham Rd Od,2024-03-24T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
113328,Sandringham Rd Od,2024-03-24T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.4
113328,Sandringham Rd Od,2024-03-24T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.22
113328,Sandringham Rd Od,2024-03-24T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.97
113328,Sandringham Rd Od,2024-03-24T08:10:00.000+00:00,feeder,2,N Current (RMS),A,33.0
113328,Sandringham Rd Od,2024-03-24T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.7
113328,Sandringham Rd Od,2024-03-24T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
113328,Sandringham Rd Od,2024-03-24T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.1
113328,Sandringham Rd Od,2024-03-24T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
113328,Sandringham Rd Od,2024-03-24T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
113328,Sandringham Rd Od,2024-03-24T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.5
113328,Sandringham Rd Od,2024-03-24T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.94
113328,Sandringham Rd Od,2024-03-24T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.95
113328,Sandringham Rd Od,2024-03-24T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.25
113328,Sandringham Rd Od,2024-03-24T08:10:00.000+00:00,feeder,1,N Current (RMS),A,83.0
113328,Sandringham Rd Od,2024-03-24T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.2
113328,Sandringham Rd Od,2024-03-24T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
113328,Sandringham Rd Od,2024-03-24T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,114.5
113328,Sandringham Rd Od,2024-03-24T08:10:00.000+00:00,transformer,,Temperature,C,22.0
113328,Sandringham Rd Od,2024-03-24T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
113328,Sandringham Rd Od,2024-03-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
113328,Sandringham Rd Od,2024-03-24T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
113328,Sandringham Rd Od,2024-03-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
113328,Sandringham Rd Od,2024-03-24T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
113328,Sandringham Rd Od,2024-03-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
113328,Sandringham Rd Od,2024-03-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
113328,Sandringham Rd Od,2024-03-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
113328,Sandringham Rd Od,2024-03-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
113328,Sandringham Rd Od,2024-03-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,45.16
113328,Sandringham Rd Od,2024-03-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,43.31
113328,Sandringham Rd Od,2024-03-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,59.92
113328,Sandringham Rd Od,2024-03-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,120.4
113328,Sandringham Rd Od,2024-03-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
113328,Sandringham Rd Od,2024-03-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
113328,Sandringham Rd Od,2024-03-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.1
113328,Sandringham Rd Od,2024-03-24T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-24T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-24T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
113328,Sandringham Rd Od,2024-03-24T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
113328,Sandringham Rd Od,2024-03-24T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.16
113328,Sandringham Rd Od,2024-03-24T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.06
113328,Sandringham Rd Od,2024-03-24T08:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-24T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-24T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-24T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-24T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
113328,Sandringham Rd Od,2024-03-24T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.9
113328,Sandringham Rd Od,2024-03-24T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.8
113328,Sandringham Rd Od,2024-03-24T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.36
113328,Sandringham Rd Od,2024-03-24T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.09
113328,Sandringham Rd Od,2024-03-24T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.71
113328,Sandringham Rd Od,2024-03-24T08:00:00.000+00:00,feeder,4,N Current (RMS),A,32.1
113328,Sandringham Rd Od,2024-03-24T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.2
113328,Sandringham Rd Od,2024-03-24T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.2
113328,Sandringham Rd Od,2024-03-24T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.7
113328,Sandringham Rd Od,2024-03-24T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
113328,Sandringham Rd Od,2024-03-24T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
113328,Sandringham Rd Od,2024-03-24T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
113328,Sandringham Rd Od,2024-03-24T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.95
113328,Sandringham Rd Od,2024-03-24T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.15
113328,Sandringham Rd Od,2024-03-24T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.64
113328,Sandringham Rd Od,2024-03-24T08:00:00.000+00:00,feeder,3,N Current (RMS),A,29.1
113328,Sandringham Rd Od,2024-03-24T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
113328,Sandringham Rd Od,2024-03-24T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.7
113328,Sandringham Rd Od,2024-03-24T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.3
113328,Sandringham Rd Od,2024-03-24T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
113328,Sandringham Rd Od,2024-03-24T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.81
113328,Sandringham Rd Od,2024-03-24T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
113328,Sandringham Rd Od,2024-03-24T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.3
113328,Sandringham Rd Od,2024-03-24T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.64
113328,Sandringham Rd Od,2024-03-24T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.24
113328,Sandringham Rd Od,2024-03-24T08:00:00.000+00:00,feeder,2,N Current (RMS),A,31.4
113328,Sandringham Rd Od,2024-03-24T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,67.5
113328,Sandringham Rd Od,2024-03-24T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
113328,Sandringham Rd Od,2024-03-24T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
113328,Sandringham Rd Od,2024-03-24T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
113328,Sandringham Rd Od,2024-03-24T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
113328,Sandringham Rd Od,2024-03-24T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.43
113328,Sandringham Rd Od,2024-03-24T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.22
113328,Sandringham Rd Od,2024-03-24T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.91
113328,Sandringham Rd Od,2024-03-24T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.77
113328,Sandringham Rd Od,2024-03-24T08:00:00.000+00:00,feeder,1,N Current (RMS),A,71.3
113328,Sandringham Rd Od,2024-03-24T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.5
113328,Sandringham Rd Od,2024-03-24T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
113328,Sandringham Rd Od,2024-03-24T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,91.9
113328,Sandringham Rd Od,2024-03-24T08:00:00.000+00:00,transformer,,Temperature,C,22.0
113328,Sandringham Rd Od,2024-03-24T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
113328,Sandringham Rd Od,2024-03-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
113328,Sandringham Rd Od,2024-03-24T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
113328,Sandringham Rd Od,2024-03-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
113328,Sandringham Rd Od,2024-03-24T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
113328,Sandringham Rd Od,2024-03-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
113328,Sandringham Rd Od,2024-03-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
113328,Sandringham Rd Od,2024-03-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
113328,Sandringham Rd Od,2024-03-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
113328,Sandringham Rd Od,2024-03-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,46.84
113328,Sandringham Rd Od,2024-03-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,35.63
113328,Sandringham Rd Od,2024-03-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,48.3
113328,Sandringham Rd Od,2024-03-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,109.5
113328,Sandringham Rd Od,2024-03-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
113328,Sandringham Rd Od,2024-03-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
113328,Sandringham Rd Od,2024-03-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
113328,Sandringham Rd Od,2024-03-24T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
113328,Sandringham Rd Od,2024-03-24T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
113328,Sandringham Rd Od,2024-03-24T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
113328,Sandringham Rd Od,2024-03-24T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
113328,Sandringham Rd Od,2024-03-24T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.17
113328,Sandringham Rd Od,2024-03-24T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
113328,Sandringham Rd Od,2024-03-24T07:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-24T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-24T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-24T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-24T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
113328,Sandringham Rd Od,2024-03-24T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
113328,Sandringham Rd Od,2024-03-24T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
113328,Sandringham Rd Od,2024-03-24T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.41
113328,Sandringham Rd Od,2024-03-24T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.26
113328,Sandringham Rd Od,2024-03-24T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.59
113328,Sandringham Rd Od,2024-03-24T07:50:00.000+00:00,feeder,4,N Current (RMS),A,40.3
113328,Sandringham Rd Od,2024-03-24T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
113328,Sandringham Rd Od,2024-03-24T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,66.3
113328,Sandringham Rd Od,2024-03-24T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.6
113328,Sandringham Rd Od,2024-03-24T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.61
113328,Sandringham Rd Od,2024-03-24T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
113328,Sandringham Rd Od,2024-03-24T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
113328,Sandringham Rd Od,2024-03-24T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.24
113328,Sandringham Rd Od,2024-03-24T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.87
113328,Sandringham Rd Od,2024-03-24T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.4
113328,Sandringham Rd Od,2024-03-24T07:50:00.000+00:00,feeder,3,N Current (RMS),A,50.4
113328,Sandringham Rd Od,2024-03-24T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
113328,Sandringham Rd Od,2024-03-24T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.8
113328,Sandringham Rd Od,2024-03-24T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
113328,Sandringham Rd Od,2024-03-24T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
113328,Sandringham Rd Od,2024-03-24T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.76
113328,Sandringham Rd Od,2024-03-24T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
113328,Sandringham Rd Od,2024-03-24T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.19
113328,Sandringham Rd Od,2024-03-24T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.05
113328,Sandringham Rd Od,2024-03-24T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.41
113328,Sandringham Rd Od,2024-03-24T07:50:00.000+00:00,feeder,2,N Current (RMS),A,31.8
113328,Sandringham Rd Od,2024-03-24T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.8
113328,Sandringham Rd Od,2024-03-24T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
113328,Sandringham Rd Od,2024-03-24T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
113328,Sandringham Rd Od,2024-03-24T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
113328,Sandringham Rd Od,2024-03-24T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
113328,Sandringham Rd Od,2024-03-24T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.14
113328,Sandringham Rd Od,2024-03-24T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.09
113328,Sandringham Rd Od,2024-03-24T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.64
113328,Sandringham Rd Od,2024-03-24T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.4
113328,Sandringham Rd Od,2024-03-24T07:50:00.000+00:00,feeder,1,N Current (RMS),A,65.9
113328,Sandringham Rd Od,2024-03-24T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.3
113328,Sandringham Rd Od,2024-03-24T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
113328,Sandringham Rd Od,2024-03-24T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,86.7
113328,Sandringham Rd Od,2024-03-24T07:50:00.000+00:00,transformer,,Temperature,C,22.0
113328,Sandringham Rd Od,2024-03-24T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
113328,Sandringham Rd Od,2024-03-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
113328,Sandringham Rd Od,2024-03-24T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
113328,Sandringham Rd Od,2024-03-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
113328,Sandringham Rd Od,2024-03-24T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
113328,Sandringham Rd Od,2024-03-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
113328,Sandringham Rd Od,2024-03-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
113328,Sandringham Rd Od,2024-03-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
113328,Sandringham Rd Od,2024-03-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
113328,Sandringham Rd Od,2024-03-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,41.92
113328,Sandringham Rd Od,2024-03-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,42.65
113328,Sandringham Rd Od,2024-03-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,44.79
113328,Sandringham Rd Od,2024-03-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,95.8
113328,Sandringham Rd Od,2024-03-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
113328,Sandringham Rd Od,2024-03-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
113328,Sandringham Rd Od,2024-03-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
113328,Sandringham Rd Od,2024-03-24T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
113328,Sandringham Rd Od,2024-03-24T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
113328,Sandringham Rd Od,2024-03-24T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
113328,Sandringham Rd Od,2024-03-24T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
113328,Sandringham Rd Od,2024-03-24T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.13
113328,Sandringham Rd Od,2024-03-24T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
113328,Sandringham Rd Od,2024-03-24T07:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-24T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-24T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-24T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-24T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
113328,Sandringham Rd Od,2024-03-24T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.96
113328,Sandringham Rd Od,2024-03-24T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.12
113328,Sandringham Rd Od,2024-03-24T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.7
113328,Sandringham Rd Od,2024-03-24T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.39
113328,Sandringham Rd Od,2024-03-24T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.17
113328,Sandringham Rd Od,2024-03-24T07:40:00.000+00:00,feeder,4,N Current (RMS),A,27.7
113328,Sandringham Rd Od,2024-03-24T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
113328,Sandringham Rd Od,2024-03-24T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
113328,Sandringham Rd Od,2024-03-24T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.1
113328,Sandringham Rd Od,2024-03-24T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
113328,Sandringham Rd Od,2024-03-24T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
113328,Sandringham Rd Od,2024-03-24T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
113328,Sandringham Rd Od,2024-03-24T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.03
113328,Sandringham Rd Od,2024-03-24T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.63
113328,Sandringham Rd Od,2024-03-24T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.86
113328,Sandringham Rd Od,2024-03-24T07:40:00.000+00:00,feeder,3,N Current (RMS),A,21.3
113328,Sandringham Rd Od,2024-03-24T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
113328,Sandringham Rd Od,2024-03-24T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
113328,Sandringham Rd Od,2024-03-24T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
113328,Sandringham Rd Od,2024-03-24T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
113328,Sandringham Rd Od,2024-03-24T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.69
113328,Sandringham Rd Od,2024-03-24T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
113328,Sandringham Rd Od,2024-03-24T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.69
113328,Sandringham Rd Od,2024-03-24T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.09
113328,Sandringham Rd Od,2024-03-24T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.57
113328,Sandringham Rd Od,2024-03-24T07:40:00.000+00:00,feeder,2,N Current (RMS),A,32.8
113328,Sandringham Rd Od,2024-03-24T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.0
113328,Sandringham Rd Od,2024-03-24T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
113328,Sandringham Rd Od,2024-03-24T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
113328,Sandringham Rd Od,2024-03-24T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
113328,Sandringham Rd Od,2024-03-24T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
113328,Sandringham Rd Od,2024-03-24T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.07
113328,Sandringham Rd Od,2024-03-24T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.96
113328,Sandringham Rd Od,2024-03-24T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.59
113328,Sandringham Rd Od,2024-03-24T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.69
113328,Sandringham Rd Od,2024-03-24T07:40:00.000+00:00,feeder,1,N Current (RMS),A,76.0
113328,Sandringham Rd Od,2024-03-24T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
113328,Sandringham Rd Od,2024-03-24T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
113328,Sandringham Rd Od,2024-03-24T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,99.6
113328,Sandringham Rd Od,2024-03-24T07:40:00.000+00:00,transformer,,Temperature,C,22.0
113328,Sandringham Rd Od,2024-03-24T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
113328,Sandringham Rd Od,2024-03-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
113328,Sandringham Rd Od,2024-03-24T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
113328,Sandringham Rd Od,2024-03-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
113328,Sandringham Rd Od,2024-03-24T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
113328,Sandringham Rd Od,2024-03-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
113328,Sandringham Rd Od,2024-03-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
113328,Sandringham Rd Od,2024-03-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
113328,Sandringham Rd Od,2024-03-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.91
113328,Sandringham Rd Od,2024-03-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,38.36
113328,Sandringham Rd Od,2024-03-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.57
113328,Sandringham Rd Od,2024-03-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,46.27
113328,Sandringham Rd Od,2024-03-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,114.4
113328,Sandringham Rd Od,2024-03-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
113328,Sandringham Rd Od,2024-03-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
113328,Sandringham Rd Od,2024-03-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
113328,Sandringham Rd Od,2024-03-24T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
113328,Sandringham Rd Od,2024-03-24T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
113328,Sandringham Rd Od,2024-03-24T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
113328,Sandringham Rd Od,2024-03-24T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
113328,Sandringham Rd Od,2024-03-24T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.12
113328,Sandringham Rd Od,2024-03-24T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
113328,Sandringham Rd Od,2024-03-24T07:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-24T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-24T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-24T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-24T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.04
113328,Sandringham Rd Od,2024-03-24T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.15
113328,Sandringham Rd Od,2024-03-24T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.07
113328,Sandringham Rd Od,2024-03-24T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.85
113328,Sandringham Rd Od,2024-03-24T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.12
113328,Sandringham Rd Od,2024-03-24T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.17
113328,Sandringham Rd Od,2024-03-24T07:30:00.000+00:00,feeder,4,N Current (RMS),A,32.1
113328,Sandringham Rd Od,2024-03-24T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
113328,Sandringham Rd Od,2024-03-24T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.6
113328,Sandringham Rd Od,2024-03-24T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
113328,Sandringham Rd Od,2024-03-24T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.35
113328,Sandringham Rd Od,2024-03-24T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
113328,Sandringham Rd Od,2024-03-24T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
113328,Sandringham Rd Od,2024-03-24T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.35
113328,Sandringham Rd Od,2024-03-24T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.83
113328,Sandringham Rd Od,2024-03-24T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.79
113328,Sandringham Rd Od,2024-03-24T07:30:00.000+00:00,feeder,3,N Current (RMS),A,24.4
113328,Sandringham Rd Od,2024-03-24T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
113328,Sandringham Rd Od,2024-03-24T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
113328,Sandringham Rd Od,2024-03-24T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
113328,Sandringham Rd Od,2024-03-24T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
113328,Sandringham Rd Od,2024-03-24T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.48
113328,Sandringham Rd Od,2024-03-24T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
113328,Sandringham Rd Od,2024-03-24T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.33
113328,Sandringham Rd Od,2024-03-24T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.44
113328,Sandringham Rd Od,2024-03-24T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.51
113328,Sandringham Rd Od,2024-03-24T07:30:00.000+00:00,feeder,2,N Current (RMS),A,45.8
113328,Sandringham Rd Od,2024-03-24T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,79.4
113328,Sandringham Rd Od,2024-03-24T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
113328,Sandringham Rd Od,2024-03-24T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.1
113328,Sandringham Rd Od,2024-03-24T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
113328,Sandringham Rd Od,2024-03-24T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-24T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.22
113328,Sandringham Rd Od,2024-03-24T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.66
113328,Sandringham Rd Od,2024-03-24T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.12
113328,Sandringham Rd Od,2024-03-24T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.74
113328,Sandringham Rd Od,2024-03-24T07:30:00.000+00:00,feeder,1,N Current (RMS),A,37.5
113328,Sandringham Rd Od,2024-03-24T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
113328,Sandringham Rd Od,2024-03-24T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
113328,Sandringham Rd Od,2024-03-24T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.6
113328,Sandringham Rd Od,2024-03-24T07:30:00.000+00:00,transformer,,Temperature,C,22.0
113328,Sandringham Rd Od,2024-03-24T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
113328,Sandringham Rd Od,2024-03-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
113328,Sandringham Rd Od,2024-03-24T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
113328,Sandringham Rd Od,2024-03-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
113328,Sandringham Rd Od,2024-03-24T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
113328,Sandringham Rd Od,2024-03-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
113328,Sandringham Rd Od,2024-03-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
113328,Sandringham Rd Od,2024-03-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
113328,Sandringham Rd Od,2024-03-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
113328,Sandringham Rd Od,2024-03-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,40.16
113328,Sandringham Rd Od,2024-03-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,29.39
113328,Sandringham Rd Od,2024-03-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.21
113328,Sandringham Rd Od,2024-03-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,102.8
113328,Sandringham Rd Od,2024-03-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
113328,Sandringham Rd Od,2024-03-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
113328,Sandringham Rd Od,2024-03-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
113328,Sandringham Rd Od,2024-03-24T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
113328,Sandringham Rd Od,2024-03-24T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
113328,Sandringham Rd Od,2024-03-24T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
113328,Sandringham Rd Od,2024-03-24T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
113328,Sandringham Rd Od,2024-03-24T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.12
113328,Sandringham Rd Od,2024-03-24T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
113328,Sandringham Rd Od,2024-03-24T07:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-24T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-24T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-24T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-24T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.01
113328,Sandringham Rd Od,2024-03-24T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.08
113328,Sandringham Rd Od,2024-03-24T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
113328,Sandringham Rd Od,2024-03-24T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.62
113328,Sandringham Rd Od,2024-03-24T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.78
113328,Sandringham Rd Od,2024-03-24T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.19
113328,Sandringham Rd Od,2024-03-24T07:20:00.000+00:00,feeder,4,N Current (RMS),A,27.4
113328,Sandringham Rd Od,2024-03-24T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.2
113328,Sandringham Rd Od,2024-03-24T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.5
113328,Sandringham Rd Od,2024-03-24T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.9
113328,Sandringham Rd Od,2024-03-24T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.42
113328,Sandringham Rd Od,2024-03-24T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
113328,Sandringham Rd Od,2024-03-24T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
113328,Sandringham Rd Od,2024-03-24T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.85
113328,Sandringham Rd Od,2024-03-24T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.81
113328,Sandringham Rd Od,2024-03-24T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.12
113328,Sandringham Rd Od,2024-03-24T07:20:00.000+00:00,feeder,3,N Current (RMS),A,21.8
113328,Sandringham Rd Od,2024-03-24T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
113328,Sandringham Rd Od,2024-03-24T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
113328,Sandringham Rd Od,2024-03-24T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
113328,Sandringham Rd Od,2024-03-24T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
113328,Sandringham Rd Od,2024-03-24T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
113328,Sandringham Rd Od,2024-03-24T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
113328,Sandringham Rd Od,2024-03-24T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.8
113328,Sandringham Rd Od,2024-03-24T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.19
113328,Sandringham Rd Od,2024-03-24T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.86
113328,Sandringham Rd Od,2024-03-24T07:20:00.000+00:00,feeder,2,N Current (RMS),A,33.5
113328,Sandringham Rd Od,2024-03-24T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.1
113328,Sandringham Rd Od,2024-03-24T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
113328,Sandringham Rd Od,2024-03-24T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
113328,Sandringham Rd Od,2024-03-24T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
113328,Sandringham Rd Od,2024-03-24T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
113328,Sandringham Rd Od,2024-03-24T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.58
113328,Sandringham Rd Od,2024-03-24T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.98
113328,Sandringham Rd Od,2024-03-24T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.05
113328,Sandringham Rd Od,2024-03-24T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.81
113328,Sandringham Rd Od,2024-03-24T07:20:00.000+00:00,feeder,1,N Current (RMS),A,48.9
113328,Sandringham Rd Od,2024-03-24T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.1
113328,Sandringham Rd Od,2024-03-24T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
113328,Sandringham Rd Od,2024-03-24T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.8
113328,Sandringham Rd Od,2024-03-24T07:20:00.000+00:00,transformer,,Temperature,C,21.9
113328,Sandringham Rd Od,2024-03-24T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
113328,Sandringham Rd Od,2024-03-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
113328,Sandringham Rd Od,2024-03-24T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
113328,Sandringham Rd Od,2024-03-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
113328,Sandringham Rd Od,2024-03-24T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
113328,Sandringham Rd Od,2024-03-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
113328,Sandringham Rd Od,2024-03-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
113328,Sandringham Rd Od,2024-03-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
113328,Sandringham Rd Od,2024-03-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
113328,Sandringham Rd Od,2024-03-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,33.24
113328,Sandringham Rd Od,2024-03-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.71
113328,Sandringham Rd Od,2024-03-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,36.94
113328,Sandringham Rd Od,2024-03-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,93.8
113328,Sandringham Rd Od,2024-03-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
113328,Sandringham Rd Od,2024-03-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
113328,Sandringham Rd Od,2024-03-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
113328,Sandringham Rd Od,2024-03-24T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
113328,Sandringham Rd Od,2024-03-24T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
113328,Sandringham Rd Od,2024-03-24T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
113328,Sandringham Rd Od,2024-03-24T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
113328,Sandringham Rd Od,2024-03-24T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.13
113328,Sandringham Rd Od,2024-03-24T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
113328,Sandringham Rd Od,2024-03-24T07:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-24T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-24T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-24T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-24T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
113328,Sandringham Rd Od,2024-03-24T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.93
113328,Sandringham Rd Od,2024-03-24T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
113328,Sandringham Rd Od,2024-03-24T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.75
113328,Sandringham Rd Od,2024-03-24T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.88
113328,Sandringham Rd Od,2024-03-24T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.03
113328,Sandringham Rd Od,2024-03-24T07:10:00.000+00:00,feeder,4,N Current (RMS),A,31.1
113328,Sandringham Rd Od,2024-03-24T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.8
113328,Sandringham Rd Od,2024-03-24T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.5
113328,Sandringham Rd Od,2024-03-24T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.9
113328,Sandringham Rd Od,2024-03-24T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.4
113328,Sandringham Rd Od,2024-03-24T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
113328,Sandringham Rd Od,2024-03-24T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
113328,Sandringham Rd Od,2024-03-24T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.6
113328,Sandringham Rd Od,2024-03-24T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.21
113328,Sandringham Rd Od,2024-03-24T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.6
113328,Sandringham Rd Od,2024-03-24T07:10:00.000+00:00,feeder,3,N Current (RMS),A,23.2
113328,Sandringham Rd Od,2024-03-24T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
113328,Sandringham Rd Od,2024-03-24T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
113328,Sandringham Rd Od,2024-03-24T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
