Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113328,Sandringham Rd Od,2024-03-24T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
113328,Sandringham Rd Od,2024-03-24T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.09
113328,Sandringham Rd Od,2024-03-24T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
113328,Sandringham Rd Od,2024-03-24T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.77
113328,Sandringham Rd Od,2024-03-24T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.26
113328,Sandringham Rd Od,2024-03-24T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.26
113328,Sandringham Rd Od,2024-03-24T07:10:00.000+00:00,feeder,2,N Current (RMS),A,31.8
113328,Sandringham Rd Od,2024-03-24T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
113328,Sandringham Rd Od,2024-03-24T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.7
113328,Sandringham Rd Od,2024-03-24T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
113328,Sandringham Rd Od,2024-03-24T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
113328,Sandringham Rd Od,2024-03-24T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
113328,Sandringham Rd Od,2024-03-24T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.72
113328,Sandringham Rd Od,2024-03-24T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.75
113328,Sandringham Rd Od,2024-03-24T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.07
113328,Sandringham Rd Od,2024-03-24T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.64
113328,Sandringham Rd Od,2024-03-24T07:10:00.000+00:00,feeder,1,N Current (RMS),A,38.4
113328,Sandringham Rd Od,2024-03-24T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
113328,Sandringham Rd Od,2024-03-24T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
113328,Sandringham Rd Od,2024-03-24T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-24T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
113328,Sandringham Rd Od,2024-03-24T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
113328,Sandringham Rd Od,2024-03-24T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.14
113328,Sandringham Rd Od,2024-03-24T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.82
113328,Sandringham Rd Od,2024-03-24T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.14
113328,Sandringham Rd Od,2024-03-24T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.85
113328,Sandringham Rd Od,2024-03-24T06:50:00.000+00:00,feeder,4,N Current (RMS),A,33.7
113328,Sandringham Rd Od,2024-03-24T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.6
113328,Sandringham Rd Od,2024-03-24T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.6
113328,Sandringham Rd Od,2024-03-24T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
113328,Sandringham Rd Od,2024-03-24T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
113328,Sandringham Rd Od,2024-03-24T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
113328,Sandringham Rd Od,2024-03-24T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
113328,Sandringham Rd Od,2024-03-24T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.57
113328,Sandringham Rd Od,2024-03-24T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.93
113328,Sandringham Rd Od,2024-03-24T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.26
113328,Sandringham Rd Od,2024-03-24T06:50:00.000+00:00,feeder,3,N Current (RMS),A,23.9
113328,Sandringham Rd Od,2024-03-24T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
113328,Sandringham Rd Od,2024-03-24T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
113328,Sandringham Rd Od,2024-03-24T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.3
113328,Sandringham Rd Od,2024-03-24T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
113328,Sandringham Rd Od,2024-03-24T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
113328,Sandringham Rd Od,2024-03-24T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
113328,Sandringham Rd Od,2024-03-24T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.45
113328,Sandringham Rd Od,2024-03-24T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.34
113328,Sandringham Rd Od,2024-03-24T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.37
113328,Sandringham Rd Od,2024-03-24T06:50:00.000+00:00,feeder,2,N Current (RMS),A,28.7
113328,Sandringham Rd Od,2024-03-24T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.3
113328,Sandringham Rd Od,2024-03-24T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.1
113328,Sandringham Rd Od,2024-03-24T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
113328,Sandringham Rd Od,2024-03-24T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
113328,Sandringham Rd Od,2024-03-24T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
113328,Sandringham Rd Od,2024-03-24T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.9
113328,Sandringham Rd Od,2024-03-24T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.83
113328,Sandringham Rd Od,2024-03-24T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.72
113328,Sandringham Rd Od,2024-03-24T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.01
113328,Sandringham Rd Od,2024-03-24T06:50:00.000+00:00,feeder,1,N Current (RMS),A,31.0
113328,Sandringham Rd Od,2024-03-24T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
113328,Sandringham Rd Od,2024-03-24T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
113328,Sandringham Rd Od,2024-03-24T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
113328,Sandringham Rd Od,2024-03-24T06:50:00.000+00:00,transformer,,Temperature,C,21.9
113328,Sandringham Rd Od,2024-03-24T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
113328,Sandringham Rd Od,2024-03-24T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
113328,Sandringham Rd Od,2024-03-24T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
113328,Sandringham Rd Od,2024-03-24T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
113328,Sandringham Rd Od,2024-03-24T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
113328,Sandringham Rd Od,2024-03-24T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
113328,Sandringham Rd Od,2024-03-24T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
113328,Sandringham Rd Od,2024-03-24T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
113328,Sandringham Rd Od,2024-03-24T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.56
113328,Sandringham Rd Od,2024-03-24T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.67
113328,Sandringham Rd Od,2024-03-24T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.98
113328,Sandringham Rd Od,2024-03-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.47
113328,Sandringham Rd Od,2024-03-24T06:50:00.000+00:00,busbar,,N Current (RMS),A,85.1
113328,Sandringham Rd Od,2024-03-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
113328,Sandringham Rd Od,2024-03-24T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
113328,Sandringham Rd Od,2024-03-24T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
113328,Sandringham Rd Od,2024-03-24T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
113328,Sandringham Rd Od,2024-03-24T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
113328,Sandringham Rd Od,2024-03-24T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
113328,Sandringham Rd Od,2024-03-24T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
113328,Sandringham Rd Od,2024-03-24T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.14
113328,Sandringham Rd Od,2024-03-24T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
113328,Sandringham Rd Od,2024-03-24T06:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-24T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-24T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-24T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-24T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.05
113328,Sandringham Rd Od,2024-03-24T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
113328,Sandringham Rd Od,2024-03-24T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.21
113328,Sandringham Rd Od,2024-03-24T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.17
113328,Sandringham Rd Od,2024-03-24T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.8
113328,Sandringham Rd Od,2024-03-24T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.25
113328,Sandringham Rd Od,2024-03-24T06:40:00.000+00:00,feeder,4,N Current (RMS),A,39.4
113328,Sandringham Rd Od,2024-03-24T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.8
113328,Sandringham Rd Od,2024-03-24T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.9
113328,Sandringham Rd Od,2024-03-24T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
113328,Sandringham Rd Od,2024-03-24T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.39
113328,Sandringham Rd Od,2024-03-24T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
113328,Sandringham Rd Od,2024-03-24T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
113328,Sandringham Rd Od,2024-03-24T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.42
113328,Sandringham Rd Od,2024-03-24T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.94
113328,Sandringham Rd Od,2024-03-24T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.76
113328,Sandringham Rd Od,2024-03-24T06:40:00.000+00:00,feeder,3,N Current (RMS),A,27.0
113328,Sandringham Rd Od,2024-03-24T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
113328,Sandringham Rd Od,2024-03-24T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
113328,Sandringham Rd Od,2024-03-24T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
113328,Sandringham Rd Od,2024-03-24T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
113328,Sandringham Rd Od,2024-03-24T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.37
113328,Sandringham Rd Od,2024-03-24T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
113328,Sandringham Rd Od,2024-03-24T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.03
113328,Sandringham Rd Od,2024-03-24T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.59
113328,Sandringham Rd Od,2024-03-24T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.33
113328,Sandringham Rd Od,2024-03-24T06:40:00.000+00:00,feeder,2,N Current (RMS),A,25.6
113328,Sandringham Rd Od,2024-03-24T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
113328,Sandringham Rd Od,2024-03-24T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.1
113328,Sandringham Rd Od,2024-03-24T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
113328,Sandringham Rd Od,2024-03-24T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.61
113328,Sandringham Rd Od,2024-03-24T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
113328,Sandringham Rd Od,2024-03-24T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.5
113328,Sandringham Rd Od,2024-03-24T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.87
113328,Sandringham Rd Od,2024-03-24T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.09
113328,Sandringham Rd Od,2024-03-24T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.97
113328,Sandringham Rd Od,2024-03-24T06:40:00.000+00:00,feeder,1,N Current (RMS),A,41.0
113328,Sandringham Rd Od,2024-03-24T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
113328,Sandringham Rd Od,2024-03-24T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
113328,Sandringham Rd Od,2024-03-24T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.2
113328,Sandringham Rd Od,2024-03-24T06:40:00.000+00:00,transformer,,Temperature,C,22.0
113328,Sandringham Rd Od,2024-03-24T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
113328,Sandringham Rd Od,2024-03-24T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
113328,Sandringham Rd Od,2024-03-24T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
113328,Sandringham Rd Od,2024-03-24T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
113328,Sandringham Rd Od,2024-03-24T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
113328,Sandringham Rd Od,2024-03-24T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
113328,Sandringham Rd Od,2024-03-24T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
113328,Sandringham Rd Od,2024-03-24T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
113328,Sandringham Rd Od,2024-03-24T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
113328,Sandringham Rd Od,2024-03-24T06:40:00.000+00:00,busbar,,L3 Active Power,kW,32.48
113328,Sandringham Rd Od,2024-03-24T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.29
113328,Sandringham Rd Od,2024-03-24T06:40:00.000+00:00,busbar,,L1 Active Power,kW,36.29
113328,Sandringham Rd Od,2024-03-24T06:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
113328,Sandringham Rd Od,2024-03-24T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
113328,Sandringham Rd Od,2024-03-24T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
113328,Sandringham Rd Od,2024-03-24T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
113328,Sandringham Rd Od,2024-03-24T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
113328,Sandringham Rd Od,2024-03-24T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
113328,Sandringham Rd Od,2024-03-24T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
113328,Sandringham Rd Od,2024-03-24T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
113328,Sandringham Rd Od,2024-03-24T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.15
113328,Sandringham Rd Od,2024-03-24T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
113328,Sandringham Rd Od,2024-03-24T06:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-24T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-24T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-24T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-24T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.02
113328,Sandringham Rd Od,2024-03-24T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
113328,Sandringham Rd Od,2024-03-24T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.45
113328,Sandringham Rd Od,2024-03-24T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.48
113328,Sandringham Rd Od,2024-03-24T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.15
113328,Sandringham Rd Od,2024-03-24T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.48
113328,Sandringham Rd Od,2024-03-24T06:30:00.000+00:00,feeder,4,N Current (RMS),A,39.2
113328,Sandringham Rd Od,2024-03-24T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.9
113328,Sandringham Rd Od,2024-03-24T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.7
113328,Sandringham Rd Od,2024-03-24T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
113328,Sandringham Rd Od,2024-03-24T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.24
113328,Sandringham Rd Od,2024-03-24T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
113328,Sandringham Rd Od,2024-03-24T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
113328,Sandringham Rd Od,2024-03-24T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.82
113328,Sandringham Rd Od,2024-03-24T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.24
113328,Sandringham Rd Od,2024-03-24T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.84
113328,Sandringham Rd Od,2024-03-24T06:30:00.000+00:00,feeder,3,N Current (RMS),A,23.9
113328,Sandringham Rd Od,2024-03-24T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
113328,Sandringham Rd Od,2024-03-24T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
113328,Sandringham Rd Od,2024-03-24T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
113328,Sandringham Rd Od,2024-03-24T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
113328,Sandringham Rd Od,2024-03-24T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.42
113328,Sandringham Rd Od,2024-03-24T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
113328,Sandringham Rd Od,2024-03-24T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.11
113328,Sandringham Rd Od,2024-03-24T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.61
113328,Sandringham Rd Od,2024-03-24T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.5
113328,Sandringham Rd Od,2024-03-24T06:30:00.000+00:00,feeder,2,N Current (RMS),A,25.8
113328,Sandringham Rd Od,2024-03-24T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
113328,Sandringham Rd Od,2024-03-24T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
113328,Sandringham Rd Od,2024-03-24T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
113328,Sandringham Rd Od,2024-03-24T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
113328,Sandringham Rd Od,2024-03-24T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
113328,Sandringham Rd Od,2024-03-24T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.53
113328,Sandringham Rd Od,2024-03-24T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.52
113328,Sandringham Rd Od,2024-03-24T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.16
113328,Sandringham Rd Od,2024-03-24T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.69
113328,Sandringham Rd Od,2024-03-24T06:30:00.000+00:00,feeder,1,N Current (RMS),A,38.3
113328,Sandringham Rd Od,2024-03-24T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
113328,Sandringham Rd Od,2024-03-24T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
113328,Sandringham Rd Od,2024-03-24T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.4
113328,Sandringham Rd Od,2024-03-24T06:30:00.000+00:00,transformer,,Temperature,C,22.0
113328,Sandringham Rd Od,2024-03-24T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
113328,Sandringham Rd Od,2024-03-24T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
113328,Sandringham Rd Od,2024-03-24T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
113328,Sandringham Rd Od,2024-03-24T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
113328,Sandringham Rd Od,2024-03-24T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
113328,Sandringham Rd Od,2024-03-24T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
113328,Sandringham Rd Od,2024-03-24T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
113328,Sandringham Rd Od,2024-03-24T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
113328,Sandringham Rd Od,2024-03-24T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
113328,Sandringham Rd Od,2024-03-24T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.96
113328,Sandringham Rd Od,2024-03-24T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.01
113328,Sandringham Rd Od,2024-03-24T06:30:00.000+00:00,busbar,,L1 Active Power,kW,33.46
113328,Sandringham Rd Od,2024-03-24T06:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
113328,Sandringham Rd Od,2024-03-24T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
113328,Sandringham Rd Od,2024-03-24T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
113328,Sandringham Rd Od,2024-03-24T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
113328,Sandringham Rd Od,2024-03-24T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
113328,Sandringham Rd Od,2024-03-24T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
113328,Sandringham Rd Od,2024-03-24T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
113328,Sandringham Rd Od,2024-03-24T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
113328,Sandringham Rd Od,2024-03-24T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.12
113328,Sandringham Rd Od,2024-03-24T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
113328,Sandringham Rd Od,2024-03-24T06:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-24T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-24T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-24T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-24T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
113328,Sandringham Rd Od,2024-03-24T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
113328,Sandringham Rd Od,2024-03-24T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.19
113328,Sandringham Rd Od,2024-03-24T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.25
113328,Sandringham Rd Od,2024-03-24T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.57
113328,Sandringham Rd Od,2024-03-24T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.88
113328,Sandringham Rd Od,2024-03-24T06:20:00.000+00:00,feeder,4,N Current (RMS),A,29.2
113328,Sandringham Rd Od,2024-03-24T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.1
113328,Sandringham Rd Od,2024-03-24T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.1
113328,Sandringham Rd Od,2024-03-24T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.9
113328,Sandringham Rd Od,2024-03-24T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
113328,Sandringham Rd Od,2024-03-24T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
113328,Sandringham Rd Od,2024-03-24T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
113328,Sandringham Rd Od,2024-03-24T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.68
113328,Sandringham Rd Od,2024-03-24T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.63
113328,Sandringham Rd Od,2024-03-24T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.86
113328,Sandringham Rd Od,2024-03-24T06:20:00.000+00:00,feeder,3,N Current (RMS),A,25.5
113328,Sandringham Rd Od,2024-03-24T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
113328,Sandringham Rd Od,2024-03-24T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
113328,Sandringham Rd Od,2024-03-24T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
113328,Sandringham Rd Od,2024-03-24T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.14
113328,Sandringham Rd Od,2024-03-24T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.11
113328,Sandringham Rd Od,2024-03-24T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
113328,Sandringham Rd Od,2024-03-24T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.18
113328,Sandringham Rd Od,2024-03-24T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.33
113328,Sandringham Rd Od,2024-03-24T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.42
113328,Sandringham Rd Od,2024-03-24T06:20:00.000+00:00,feeder,2,N Current (RMS),A,24.2
113328,Sandringham Rd Od,2024-03-24T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
113328,Sandringham Rd Od,2024-03-24T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
113328,Sandringham Rd Od,2024-03-24T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
113328,Sandringham Rd Od,2024-03-24T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
113328,Sandringham Rd Od,2024-03-24T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-24T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.17
113328,Sandringham Rd Od,2024-03-24T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.49
113328,Sandringham Rd Od,2024-03-24T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.26
113328,Sandringham Rd Od,2024-03-24T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.05
113328,Sandringham Rd Od,2024-03-24T06:20:00.000+00:00,feeder,1,N Current (RMS),A,37.9
113328,Sandringham Rd Od,2024-03-24T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
113328,Sandringham Rd Od,2024-03-24T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
113328,Sandringham Rd Od,2024-03-24T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
113328,Sandringham Rd Od,2024-03-24T06:20:00.000+00:00,transformer,,Temperature,C,22.0
113328,Sandringham Rd Od,2024-03-24T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
113328,Sandringham Rd Od,2024-03-24T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
113328,Sandringham Rd Od,2024-03-24T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
113328,Sandringham Rd Od,2024-03-24T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
113328,Sandringham Rd Od,2024-03-24T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
113328,Sandringham Rd Od,2024-03-24T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
113328,Sandringham Rd Od,2024-03-24T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
113328,Sandringham Rd Od,2024-03-24T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
113328,Sandringham Rd Od,2024-03-24T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.34
113328,Sandringham Rd Od,2024-03-24T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.61
113328,Sandringham Rd Od,2024-03-24T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.67
113328,Sandringham Rd Od,2024-03-24T06:20:00.000+00:00,busbar,,L1 Active Power,kW,30.18
113328,Sandringham Rd Od,2024-03-24T06:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
113328,Sandringham Rd Od,2024-03-24T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
113328,Sandringham Rd Od,2024-03-24T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
113328,Sandringham Rd Od,2024-03-24T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
113328,Sandringham Rd Od,2024-03-24T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-24T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
113328,Sandringham Rd Od,2024-03-24T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
113328,Sandringham Rd Od,2024-03-24T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
113328,Sandringham Rd Od,2024-03-24T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.14
113328,Sandringham Rd Od,2024-03-24T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.05
113328,Sandringham Rd Od,2024-03-24T06:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-24T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-24T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-24T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-24T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.11
113328,Sandringham Rd Od,2024-03-24T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.81
113328,Sandringham Rd Od,2024-03-24T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.92
113328,Sandringham Rd Od,2024-03-24T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.66
113328,Sandringham Rd Od,2024-03-24T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.22
113328,Sandringham Rd Od,2024-03-24T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.71
113328,Sandringham Rd Od,2024-03-24T06:10:00.000+00:00,feeder,4,N Current (RMS),A,33.8
113328,Sandringham Rd Od,2024-03-24T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.7
113328,Sandringham Rd Od,2024-03-24T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.7
113328,Sandringham Rd Od,2024-03-24T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.7
113328,Sandringham Rd Od,2024-03-24T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
113328,Sandringham Rd Od,2024-03-24T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
113328,Sandringham Rd Od,2024-03-24T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
113328,Sandringham Rd Od,2024-03-24T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.58
113328,Sandringham Rd Od,2024-03-24T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.32
113328,Sandringham Rd Od,2024-03-24T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.96
113328,Sandringham Rd Od,2024-03-24T06:10:00.000+00:00,feeder,3,N Current (RMS),A,29.2
113328,Sandringham Rd Od,2024-03-24T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
113328,Sandringham Rd Od,2024-03-24T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.9
113328,Sandringham Rd Od,2024-03-24T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
113328,Sandringham Rd Od,2024-03-24T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.27
113328,Sandringham Rd Od,2024-03-24T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.32
113328,Sandringham Rd Od,2024-03-24T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
113328,Sandringham Rd Od,2024-03-24T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.45
113328,Sandringham Rd Od,2024-03-24T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.39
113328,Sandringham Rd Od,2024-03-24T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.91
113328,Sandringham Rd Od,2024-03-24T06:10:00.000+00:00,feeder,2,N Current (RMS),A,23.3
113328,Sandringham Rd Od,2024-03-24T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
113328,Sandringham Rd Od,2024-03-24T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
113328,Sandringham Rd Od,2024-03-24T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
113328,Sandringham Rd Od,2024-03-24T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
113328,Sandringham Rd Od,2024-03-24T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
113328,Sandringham Rd Od,2024-03-24T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.57
113328,Sandringham Rd Od,2024-03-24T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.13
113328,Sandringham Rd Od,2024-03-24T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.8
113328,Sandringham Rd Od,2024-03-24T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.05
113328,Sandringham Rd Od,2024-03-24T06:10:00.000+00:00,feeder,1,N Current (RMS),A,37.0
113328,Sandringham Rd Od,2024-03-24T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
113328,Sandringham Rd Od,2024-03-24T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
113328,Sandringham Rd Od,2024-03-24T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
113328,Sandringham Rd Od,2024-03-24T06:10:00.000+00:00,transformer,,Temperature,C,22.0
113328,Sandringham Rd Od,2024-03-24T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
113328,Sandringham Rd Od,2024-03-24T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
113328,Sandringham Rd Od,2024-03-24T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
113328,Sandringham Rd Od,2024-03-24T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
113328,Sandringham Rd Od,2024-03-24T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
113328,Sandringham Rd Od,2024-03-24T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
113328,Sandringham Rd Od,2024-03-24T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
113328,Sandringham Rd Od,2024-03-24T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
113328,Sandringham Rd Od,2024-03-24T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.99
113328,Sandringham Rd Od,2024-03-24T06:10:00.000+00:00,busbar,,L3 Active Power,kW,28.82
113328,Sandringham Rd Od,2024-03-24T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.6
113328,Sandringham Rd Od,2024-03-24T06:10:00.000+00:00,busbar,,L1 Active Power,kW,34.59
113328,Sandringham Rd Od,2024-03-24T06:10:00.000+00:00,busbar,,N Current (RMS),A,89.6
113328,Sandringham Rd Od,2024-03-24T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
113328,Sandringham Rd Od,2024-03-24T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
113328,Sandringham Rd Od,2024-03-24T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
113328,Sandringham Rd Od,2024-03-24T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-24T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
113328,Sandringham Rd Od,2024-03-24T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
113328,Sandringham Rd Od,2024-03-24T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
113328,Sandringham Rd Od,2024-03-24T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.12
113328,Sandringham Rd Od,2024-03-24T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.07
113328,Sandringham Rd Od,2024-03-24T06:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-24T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-24T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-24T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-24T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.27
113328,Sandringham Rd Od,2024-03-24T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.05
113328,Sandringham Rd Od,2024-03-24T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.6
113328,Sandringham Rd Od,2024-03-24T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.52
113328,Sandringham Rd Od,2024-03-24T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.95
113328,Sandringham Rd Od,2024-03-24T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.37
113328,Sandringham Rd Od,2024-03-24T06:00:00.000+00:00,feeder,4,N Current (RMS),A,27.0
113328,Sandringham Rd Od,2024-03-24T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
113328,Sandringham Rd Od,2024-03-24T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.3
113328,Sandringham Rd Od,2024-03-24T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.2
113328,Sandringham Rd Od,2024-03-24T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
113328,Sandringham Rd Od,2024-03-24T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
113328,Sandringham Rd Od,2024-03-24T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
113328,Sandringham Rd Od,2024-03-24T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.09
113328,Sandringham Rd Od,2024-03-24T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.93
113328,Sandringham Rd Od,2024-03-24T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.49
113328,Sandringham Rd Od,2024-03-24T06:00:00.000+00:00,feeder,3,N Current (RMS),A,27.5
113328,Sandringham Rd Od,2024-03-24T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
113328,Sandringham Rd Od,2024-03-24T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
113328,Sandringham Rd Od,2024-03-24T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.6
113328,Sandringham Rd Od,2024-03-24T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
113328,Sandringham Rd Od,2024-03-24T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.24
113328,Sandringham Rd Od,2024-03-24T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
113328,Sandringham Rd Od,2024-03-24T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.91
113328,Sandringham Rd Od,2024-03-24T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.46
113328,Sandringham Rd Od,2024-03-24T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.56
113328,Sandringham Rd Od,2024-03-24T06:00:00.000+00:00,feeder,2,N Current (RMS),A,23.8
113328,Sandringham Rd Od,2024-03-24T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
113328,Sandringham Rd Od,2024-03-24T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.1
113328,Sandringham Rd Od,2024-03-24T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
113328,Sandringham Rd Od,2024-03-24T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
113328,Sandringham Rd Od,2024-03-24T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
113328,Sandringham Rd Od,2024-03-24T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.12
113328,Sandringham Rd Od,2024-03-24T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.49
113328,Sandringham Rd Od,2024-03-24T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.92
113328,Sandringham Rd Od,2024-03-24T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.2
113328,Sandringham Rd Od,2024-03-24T06:00:00.000+00:00,feeder,1,N Current (RMS),A,35.7
113328,Sandringham Rd Od,2024-03-24T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
113328,Sandringham Rd Od,2024-03-24T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
113328,Sandringham Rd Od,2024-03-24T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.9
113328,Sandringham Rd Od,2024-03-24T06:00:00.000+00:00,transformer,,Temperature,C,22.0
113328,Sandringham Rd Od,2024-03-24T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
113328,Sandringham Rd Od,2024-03-24T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
113328,Sandringham Rd Od,2024-03-24T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
113328,Sandringham Rd Od,2024-03-24T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
113328,Sandringham Rd Od,2024-03-24T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
113328,Sandringham Rd Od,2024-03-24T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
113328,Sandringham Rd Od,2024-03-24T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
113328,Sandringham Rd Od,2024-03-24T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
113328,Sandringham Rd Od,2024-03-24T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.14
113328,Sandringham Rd Od,2024-03-24T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.02
113328,Sandringham Rd Od,2024-03-24T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.13
113328,Sandringham Rd Od,2024-03-24T06:00:00.000+00:00,busbar,,L1 Active Power,kW,34.55
113328,Sandringham Rd Od,2024-03-24T06:00:00.000+00:00,busbar,,N Current (RMS),A,88.7
113328,Sandringham Rd Od,2024-03-24T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
113328,Sandringham Rd Od,2024-03-24T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
113328,Sandringham Rd Od,2024-03-24T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
113328,Sandringham Rd Od,2024-03-24T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
113328,Sandringham Rd Od,2024-03-24T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
113328,Sandringham Rd Od,2024-03-24T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
113328,Sandringham Rd Od,2024-03-24T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
113328,Sandringham Rd Od,2024-03-24T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.1
113328,Sandringham Rd Od,2024-03-24T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
113328,Sandringham Rd Od,2024-03-24T05:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-24T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-24T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-24T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-24T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.51
113328,Sandringham Rd Od,2024-03-24T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.84
113328,Sandringham Rd Od,2024-03-24T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.78
113328,Sandringham Rd Od,2024-03-24T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.94
113328,Sandringham Rd Od,2024-03-24T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.12
113328,Sandringham Rd Od,2024-03-24T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.91
113328,Sandringham Rd Od,2024-03-24T05:50:00.000+00:00,feeder,4,N Current (RMS),A,27.7
113328,Sandringham Rd Od,2024-03-24T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
113328,Sandringham Rd Od,2024-03-24T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.1
113328,Sandringham Rd Od,2024-03-24T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.3
113328,Sandringham Rd Od,2024-03-24T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
113328,Sandringham Rd Od,2024-03-24T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
113328,Sandringham Rd Od,2024-03-24T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
113328,Sandringham Rd Od,2024-03-24T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.06
113328,Sandringham Rd Od,2024-03-24T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.43
113328,Sandringham Rd Od,2024-03-24T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.97
113328,Sandringham Rd Od,2024-03-24T05:50:00.000+00:00,feeder,3,N Current (RMS),A,37.9
113328,Sandringham Rd Od,2024-03-24T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
113328,Sandringham Rd Od,2024-03-24T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
113328,Sandringham Rd Od,2024-03-24T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
113328,Sandringham Rd Od,2024-03-24T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
113328,Sandringham Rd Od,2024-03-24T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.88
113328,Sandringham Rd Od,2024-03-24T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
113328,Sandringham Rd Od,2024-03-24T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.69
113328,Sandringham Rd Od,2024-03-24T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.6
113328,Sandringham Rd Od,2024-03-24T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.73
113328,Sandringham Rd Od,2024-03-24T05:50:00.000+00:00,feeder,2,N Current (RMS),A,19.7
113328,Sandringham Rd Od,2024-03-24T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
113328,Sandringham Rd Od,2024-03-24T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
113328,Sandringham Rd Od,2024-03-24T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
113328,Sandringham Rd Od,2024-03-24T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
113328,Sandringham Rd Od,2024-03-24T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
113328,Sandringham Rd Od,2024-03-24T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.61
113328,Sandringham Rd Od,2024-03-24T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.67
113328,Sandringham Rd Od,2024-03-24T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.63
113328,Sandringham Rd Od,2024-03-24T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.67
113328,Sandringham Rd Od,2024-03-24T05:50:00.000+00:00,feeder,1,N Current (RMS),A,28.9
113328,Sandringham Rd Od,2024-03-24T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
113328,Sandringham Rd Od,2024-03-24T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
113328,Sandringham Rd Od,2024-03-24T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
113328,Sandringham Rd Od,2024-03-24T05:50:00.000+00:00,transformer,,Temperature,C,22.1
113328,Sandringham Rd Od,2024-03-24T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
113328,Sandringham Rd Od,2024-03-24T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
113328,Sandringham Rd Od,2024-03-24T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
113328,Sandringham Rd Od,2024-03-24T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
113328,Sandringham Rd Od,2024-03-24T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
113328,Sandringham Rd Od,2024-03-24T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
113328,Sandringham Rd Od,2024-03-24T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
113328,Sandringham Rd Od,2024-03-24T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
113328,Sandringham Rd Od,2024-03-24T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.91
113328,Sandringham Rd Od,2024-03-24T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.37
113328,Sandringham Rd Od,2024-03-24T05:50:00.000+00:00,busbar,,L2 Active Power,kW,27.68
113328,Sandringham Rd Od,2024-03-24T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.25
113328,Sandringham Rd Od,2024-03-24T05:50:00.000+00:00,busbar,,N Current (RMS),A,83.8
113328,Sandringham Rd Od,2024-03-24T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
113328,Sandringham Rd Od,2024-03-24T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
113328,Sandringham Rd Od,2024-03-24T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
113328,Sandringham Rd Od,2024-03-24T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-24T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
113328,Sandringham Rd Od,2024-03-24T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
113328,Sandringham Rd Od,2024-03-24T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
113328,Sandringham Rd Od,2024-03-24T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.11
113328,Sandringham Rd Od,2024-03-24T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.07
113328,Sandringham Rd Od,2024-03-24T05:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-24T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-24T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-24T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-24T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.29
113328,Sandringham Rd Od,2024-03-24T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
113328,Sandringham Rd Od,2024-03-24T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.87
113328,Sandringham Rd Od,2024-03-24T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.82
113328,Sandringham Rd Od,2024-03-24T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.97
113328,Sandringham Rd Od,2024-03-24T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.34
113328,Sandringham Rd Od,2024-03-24T05:40:00.000+00:00,feeder,4,N Current (RMS),A,24.7
113328,Sandringham Rd Od,2024-03-24T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
113328,Sandringham Rd Od,2024-03-24T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.6
113328,Sandringham Rd Od,2024-03-24T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.4
113328,Sandringham Rd Od,2024-03-24T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
113328,Sandringham Rd Od,2024-03-24T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
113328,Sandringham Rd Od,2024-03-24T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
113328,Sandringham Rd Od,2024-03-24T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.82
113328,Sandringham Rd Od,2024-03-24T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.12
113328,Sandringham Rd Od,2024-03-24T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.87
113328,Sandringham Rd Od,2024-03-24T05:40:00.000+00:00,feeder,3,N Current (RMS),A,18.4
113328,Sandringham Rd Od,2024-03-24T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
113328,Sandringham Rd Od,2024-03-24T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
113328,Sandringham Rd Od,2024-03-24T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
113328,Sandringham Rd Od,2024-03-24T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
113328,Sandringham Rd Od,2024-03-24T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.04
113328,Sandringham Rd Od,2024-03-24T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
113328,Sandringham Rd Od,2024-03-24T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.97
113328,Sandringham Rd Od,2024-03-24T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.9
113328,Sandringham Rd Od,2024-03-24T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.9
113328,Sandringham Rd Od,2024-03-24T05:40:00.000+00:00,feeder,2,N Current (RMS),A,21.0
113328,Sandringham Rd Od,2024-03-24T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
113328,Sandringham Rd Od,2024-03-24T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
113328,Sandringham Rd Od,2024-03-24T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
113328,Sandringham Rd Od,2024-03-24T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
113328,Sandringham Rd Od,2024-03-24T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
113328,Sandringham Rd Od,2024-03-24T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.79
113328,Sandringham Rd Od,2024-03-24T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.16
113328,Sandringham Rd Od,2024-03-24T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.76
113328,Sandringham Rd Od,2024-03-24T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.29
113328,Sandringham Rd Od,2024-03-24T05:40:00.000+00:00,feeder,1,N Current (RMS),A,29.3
113328,Sandringham Rd Od,2024-03-24T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
113328,Sandringham Rd Od,2024-03-24T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
113328,Sandringham Rd Od,2024-03-24T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.3
113328,Sandringham Rd Od,2024-03-24T05:40:00.000+00:00,transformer,,Temperature,C,22.1
113328,Sandringham Rd Od,2024-03-24T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
113328,Sandringham Rd Od,2024-03-24T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
113328,Sandringham Rd Od,2024-03-24T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
113328,Sandringham Rd Od,2024-03-24T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
113328,Sandringham Rd Od,2024-03-24T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
113328,Sandringham Rd Od,2024-03-24T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
113328,Sandringham Rd Od,2024-03-24T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
113328,Sandringham Rd Od,2024-03-24T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
