Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113328,Sandringham Rd Od,2024-03-24T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.75
113328,Sandringham Rd Od,2024-03-24T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.78
113328,Sandringham Rd Od,2024-03-24T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.65
113328,Sandringham Rd Od,2024-03-24T05:40:00.000+00:00,busbar,,L1 Active Power,kW,29.33
113328,Sandringham Rd Od,2024-03-24T05:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
113328,Sandringham Rd Od,2024-03-24T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
113328,Sandringham Rd Od,2024-03-24T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
113328,Sandringham Rd Od,2024-03-24T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
113328,Sandringham Rd Od,2024-03-24T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-24T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-24T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
113328,Sandringham Rd Od,2024-03-24T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
113328,Sandringham Rd Od,2024-03-24T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.12
113328,Sandringham Rd Od,2024-03-24T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.09
113328,Sandringham Rd Od,2024-03-24T05:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-24T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-24T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-24T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-24T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.15
113328,Sandringham Rd Od,2024-03-24T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
113328,Sandringham Rd Od,2024-03-24T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.93
113328,Sandringham Rd Od,2024-03-24T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.52
113328,Sandringham Rd Od,2024-03-24T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.12
113328,Sandringham Rd Od,2024-03-24T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.32
113328,Sandringham Rd Od,2024-03-24T05:30:00.000+00:00,feeder,4,N Current (RMS),A,26.1
113328,Sandringham Rd Od,2024-03-24T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.9
113328,Sandringham Rd Od,2024-03-24T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.7
113328,Sandringham Rd Od,2024-03-24T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.3
113328,Sandringham Rd Od,2024-03-24T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.41
113328,Sandringham Rd Od,2024-03-24T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
113328,Sandringham Rd Od,2024-03-24T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
113328,Sandringham Rd Od,2024-03-24T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.46
113328,Sandringham Rd Od,2024-03-24T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.47
113328,Sandringham Rd Od,2024-03-24T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.65
113328,Sandringham Rd Od,2024-03-24T05:30:00.000+00:00,feeder,3,N Current (RMS),A,20.1
113328,Sandringham Rd Od,2024-03-24T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
113328,Sandringham Rd Od,2024-03-24T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
113328,Sandringham Rd Od,2024-03-24T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.7
113328,Sandringham Rd Od,2024-03-24T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
113328,Sandringham Rd Od,2024-03-24T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.1
113328,Sandringham Rd Od,2024-03-24T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
113328,Sandringham Rd Od,2024-03-24T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.83
113328,Sandringham Rd Od,2024-03-24T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.44
113328,Sandringham Rd Od,2024-03-24T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.18
113328,Sandringham Rd Od,2024-03-24T05:30:00.000+00:00,feeder,2,N Current (RMS),A,20.7
113328,Sandringham Rd Od,2024-03-24T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
113328,Sandringham Rd Od,2024-03-24T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
113328,Sandringham Rd Od,2024-03-24T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
113328,Sandringham Rd Od,2024-03-24T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
113328,Sandringham Rd Od,2024-03-24T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
113328,Sandringham Rd Od,2024-03-24T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.51
113328,Sandringham Rd Od,2024-03-24T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.8
113328,Sandringham Rd Od,2024-03-24T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.21
113328,Sandringham Rd Od,2024-03-24T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.99
113328,Sandringham Rd Od,2024-03-24T05:30:00.000+00:00,feeder,1,N Current (RMS),A,34.9
113328,Sandringham Rd Od,2024-03-24T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
113328,Sandringham Rd Od,2024-03-24T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
113328,Sandringham Rd Od,2024-03-24T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
113328,Sandringham Rd Od,2024-03-24T05:30:00.000+00:00,transformer,,Temperature,C,22.1
113328,Sandringham Rd Od,2024-03-24T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
113328,Sandringham Rd Od,2024-03-24T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
113328,Sandringham Rd Od,2024-03-24T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
113328,Sandringham Rd Od,2024-03-24T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
113328,Sandringham Rd Od,2024-03-24T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
113328,Sandringham Rd Od,2024-03-24T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
113328,Sandringham Rd Od,2024-03-24T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
113328,Sandringham Rd Od,2024-03-24T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
113328,Sandringham Rd Od,2024-03-24T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.51
113328,Sandringham Rd Od,2024-03-24T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.62
113328,Sandringham Rd Od,2024-03-24T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.12
113328,Sandringham Rd Od,2024-03-24T05:30:00.000+00:00,busbar,,L1 Active Power,kW,33.05
113328,Sandringham Rd Od,2024-03-24T05:30:00.000+00:00,busbar,,N Current (RMS),A,84.1
113328,Sandringham Rd Od,2024-03-24T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
113328,Sandringham Rd Od,2024-03-24T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
113328,Sandringham Rd Od,2024-03-24T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
113328,Sandringham Rd Od,2024-03-24T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-24T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-24T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
113328,Sandringham Rd Od,2024-03-24T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
113328,Sandringham Rd Od,2024-03-24T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.11
113328,Sandringham Rd Od,2024-03-24T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.08
113328,Sandringham Rd Od,2024-03-24T05:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-24T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-24T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-24T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-24T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
113328,Sandringham Rd Od,2024-03-24T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
113328,Sandringham Rd Od,2024-03-24T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.1
113328,Sandringham Rd Od,2024-03-24T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.92
113328,Sandringham Rd Od,2024-03-24T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.73
113328,Sandringham Rd Od,2024-03-24T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.8
113328,Sandringham Rd Od,2024-03-24T05:20:00.000+00:00,feeder,4,N Current (RMS),A,25.9
113328,Sandringham Rd Od,2024-03-24T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.3
113328,Sandringham Rd Od,2024-03-24T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.6
113328,Sandringham Rd Od,2024-03-24T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.6
113328,Sandringham Rd Od,2024-03-24T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
113328,Sandringham Rd Od,2024-03-24T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
113328,Sandringham Rd Od,2024-03-24T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
113328,Sandringham Rd Od,2024-03-24T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.17
113328,Sandringham Rd Od,2024-03-24T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.09
113328,Sandringham Rd Od,2024-03-24T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.85
113328,Sandringham Rd Od,2024-03-24T05:20:00.000+00:00,feeder,3,N Current (RMS),A,18.4
113328,Sandringham Rd Od,2024-03-24T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
113328,Sandringham Rd Od,2024-03-24T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
113328,Sandringham Rd Od,2024-03-24T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
113328,Sandringham Rd Od,2024-03-24T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
113328,Sandringham Rd Od,2024-03-24T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.39
113328,Sandringham Rd Od,2024-03-24T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.73
113328,Sandringham Rd Od,2024-03-24T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.35
113328,Sandringham Rd Od,2024-03-24T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.84
113328,Sandringham Rd Od,2024-03-24T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.97
113328,Sandringham Rd Od,2024-03-24T05:20:00.000+00:00,feeder,2,N Current (RMS),A,20.2
113328,Sandringham Rd Od,2024-03-24T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
113328,Sandringham Rd Od,2024-03-24T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
113328,Sandringham Rd Od,2024-03-24T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
113328,Sandringham Rd Od,2024-03-24T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
113328,Sandringham Rd Od,2024-03-24T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
113328,Sandringham Rd Od,2024-03-24T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.86
113328,Sandringham Rd Od,2024-03-24T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.21
113328,Sandringham Rd Od,2024-03-24T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.22
113328,Sandringham Rd Od,2024-03-24T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.42
113328,Sandringham Rd Od,2024-03-24T05:20:00.000+00:00,feeder,1,N Current (RMS),A,37.6
113328,Sandringham Rd Od,2024-03-24T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
113328,Sandringham Rd Od,2024-03-24T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
113328,Sandringham Rd Od,2024-03-24T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
113328,Sandringham Rd Od,2024-03-24T05:20:00.000+00:00,transformer,,Temperature,C,22.2
113328,Sandringham Rd Od,2024-03-24T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
113328,Sandringham Rd Od,2024-03-24T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
113328,Sandringham Rd Od,2024-03-24T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
113328,Sandringham Rd Od,2024-03-24T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
113328,Sandringham Rd Od,2024-03-24T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
113328,Sandringham Rd Od,2024-03-24T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
113328,Sandringham Rd Od,2024-03-24T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
113328,Sandringham Rd Od,2024-03-24T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
113328,Sandringham Rd Od,2024-03-24T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.06
113328,Sandringham Rd Od,2024-03-24T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.67
113328,Sandringham Rd Od,2024-03-24T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.76
113328,Sandringham Rd Od,2024-03-24T05:20:00.000+00:00,busbar,,L1 Active Power,kW,30.97
113328,Sandringham Rd Od,2024-03-24T05:20:00.000+00:00,busbar,,N Current (RMS),A,82.9
113328,Sandringham Rd Od,2024-03-24T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
113328,Sandringham Rd Od,2024-03-24T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
113328,Sandringham Rd Od,2024-03-24T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
113328,Sandringham Rd Od,2024-03-24T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-24T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-24T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
113328,Sandringham Rd Od,2024-03-24T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
113328,Sandringham Rd Od,2024-03-24T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.12
113328,Sandringham Rd Od,2024-03-24T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.09
113328,Sandringham Rd Od,2024-03-24T05:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-24T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-24T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-24T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-24T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
113328,Sandringham Rd Od,2024-03-24T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.88
113328,Sandringham Rd Od,2024-03-24T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.78
113328,Sandringham Rd Od,2024-03-24T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.03
113328,Sandringham Rd Od,2024-03-24T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.79
113328,Sandringham Rd Od,2024-03-24T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.78
113328,Sandringham Rd Od,2024-03-24T05:10:00.000+00:00,feeder,4,N Current (RMS),A,29.3
113328,Sandringham Rd Od,2024-03-24T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
113328,Sandringham Rd Od,2024-03-24T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
113328,Sandringham Rd Od,2024-03-24T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.9
113328,Sandringham Rd Od,2024-03-24T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
113328,Sandringham Rd Od,2024-03-24T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
113328,Sandringham Rd Od,2024-03-24T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
113328,Sandringham Rd Od,2024-03-24T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.38
113328,Sandringham Rd Od,2024-03-24T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.99
113328,Sandringham Rd Od,2024-03-24T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.82
113328,Sandringham Rd Od,2024-03-24T05:10:00.000+00:00,feeder,3,N Current (RMS),A,18.4
113328,Sandringham Rd Od,2024-03-24T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
113328,Sandringham Rd Od,2024-03-24T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
113328,Sandringham Rd Od,2024-03-24T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
113328,Sandringham Rd Od,2024-03-24T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
113328,Sandringham Rd Od,2024-03-24T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.41
113328,Sandringham Rd Od,2024-03-24T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
113328,Sandringham Rd Od,2024-03-24T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.47
113328,Sandringham Rd Od,2024-03-24T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.14
113328,Sandringham Rd Od,2024-03-24T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.22
113328,Sandringham Rd Od,2024-03-24T05:10:00.000+00:00,feeder,2,N Current (RMS),A,20.2
113328,Sandringham Rd Od,2024-03-24T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
113328,Sandringham Rd Od,2024-03-24T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
113328,Sandringham Rd Od,2024-03-24T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
113328,Sandringham Rd Od,2024-03-24T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
113328,Sandringham Rd Od,2024-03-24T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
113328,Sandringham Rd Od,2024-03-24T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.75
113328,Sandringham Rd Od,2024-03-24T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.98
113328,Sandringham Rd Od,2024-03-24T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.09
113328,Sandringham Rd Od,2024-03-24T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.92
113328,Sandringham Rd Od,2024-03-24T05:10:00.000+00:00,feeder,1,N Current (RMS),A,38.4
113328,Sandringham Rd Od,2024-03-24T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
113328,Sandringham Rd Od,2024-03-24T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
113328,Sandringham Rd Od,2024-03-24T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.6
113328,Sandringham Rd Od,2024-03-24T05:10:00.000+00:00,transformer,,Temperature,C,22.3
113328,Sandringham Rd Od,2024-03-24T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
113328,Sandringham Rd Od,2024-03-24T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
113328,Sandringham Rd Od,2024-03-24T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
113328,Sandringham Rd Od,2024-03-24T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
113328,Sandringham Rd Od,2024-03-24T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
113328,Sandringham Rd Od,2024-03-24T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
113328,Sandringham Rd Od,2024-03-24T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
113328,Sandringham Rd Od,2024-03-24T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
113328,Sandringham Rd Od,2024-03-24T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.15
113328,Sandringham Rd Od,2024-03-24T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.88
113328,Sandringham Rd Od,2024-03-24T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.9
113328,Sandringham Rd Od,2024-03-24T05:10:00.000+00:00,busbar,,L1 Active Power,kW,32.64
113328,Sandringham Rd Od,2024-03-24T05:10:00.000+00:00,busbar,,N Current (RMS),A,86.5
113328,Sandringham Rd Od,2024-03-24T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
113328,Sandringham Rd Od,2024-03-24T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
113328,Sandringham Rd Od,2024-03-24T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
113328,Sandringham Rd Od,2024-03-24T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-24T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-24T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
113328,Sandringham Rd Od,2024-03-24T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
113328,Sandringham Rd Od,2024-03-24T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.12
113328,Sandringham Rd Od,2024-03-24T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.08
113328,Sandringham Rd Od,2024-03-24T05:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-24T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-24T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-24T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-24T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
113328,Sandringham Rd Od,2024-03-24T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.91
113328,Sandringham Rd Od,2024-03-24T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.04
113328,Sandringham Rd Od,2024-03-24T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.2
113328,Sandringham Rd Od,2024-03-24T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.79
113328,Sandringham Rd Od,2024-03-24T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.91
113328,Sandringham Rd Od,2024-03-24T05:00:00.000+00:00,feeder,4,N Current (RMS),A,29.1
113328,Sandringham Rd Od,2024-03-24T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
113328,Sandringham Rd Od,2024-03-24T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.3
113328,Sandringham Rd Od,2024-03-24T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.6
113328,Sandringham Rd Od,2024-03-24T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
113328,Sandringham Rd Od,2024-03-24T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
113328,Sandringham Rd Od,2024-03-24T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
113328,Sandringham Rd Od,2024-03-24T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.76
113328,Sandringham Rd Od,2024-03-24T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.84
113328,Sandringham Rd Od,2024-03-24T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.13
113328,Sandringham Rd Od,2024-03-24T05:00:00.000+00:00,feeder,3,N Current (RMS),A,16.4
113328,Sandringham Rd Od,2024-03-24T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
113328,Sandringham Rd Od,2024-03-24T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
113328,Sandringham Rd Od,2024-03-24T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
113328,Sandringham Rd Od,2024-03-24T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
113328,Sandringham Rd Od,2024-03-24T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.54
113328,Sandringham Rd Od,2024-03-24T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
113328,Sandringham Rd Od,2024-03-24T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.19
113328,Sandringham Rd Od,2024-03-24T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.46
113328,Sandringham Rd Od,2024-03-24T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.42
113328,Sandringham Rd Od,2024-03-24T05:00:00.000+00:00,feeder,2,N Current (RMS),A,20.0
113328,Sandringham Rd Od,2024-03-24T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
113328,Sandringham Rd Od,2024-03-24T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
113328,Sandringham Rd Od,2024-03-24T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
113328,Sandringham Rd Od,2024-03-24T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
113328,Sandringham Rd Od,2024-03-24T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
113328,Sandringham Rd Od,2024-03-24T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.58
113328,Sandringham Rd Od,2024-03-24T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.61
113328,Sandringham Rd Od,2024-03-24T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.47
113328,Sandringham Rd Od,2024-03-24T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.18
113328,Sandringham Rd Od,2024-03-24T05:00:00.000+00:00,feeder,1,N Current (RMS),A,40.5
113328,Sandringham Rd Od,2024-03-24T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
113328,Sandringham Rd Od,2024-03-24T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
113328,Sandringham Rd Od,2024-03-24T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
113328,Sandringham Rd Od,2024-03-24T05:00:00.000+00:00,transformer,,Temperature,C,22.3
113328,Sandringham Rd Od,2024-03-24T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
113328,Sandringham Rd Od,2024-03-24T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
113328,Sandringham Rd Od,2024-03-24T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
113328,Sandringham Rd Od,2024-03-24T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
113328,Sandringham Rd Od,2024-03-24T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
113328,Sandringham Rd Od,2024-03-24T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
113328,Sandringham Rd Od,2024-03-24T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
113328,Sandringham Rd Od,2024-03-24T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
113328,Sandringham Rd Od,2024-03-24T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.77
113328,Sandringham Rd Od,2024-03-24T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.77
113328,Sandringham Rd Od,2024-03-24T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.45
113328,Sandringham Rd Od,2024-03-24T05:00:00.000+00:00,busbar,,L1 Active Power,kW,30.57
113328,Sandringham Rd Od,2024-03-24T05:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
113328,Sandringham Rd Od,2024-03-24T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
113328,Sandringham Rd Od,2024-03-24T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
113328,Sandringham Rd Od,2024-03-24T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
113328,Sandringham Rd Od,2024-03-24T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-24T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-24T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
113328,Sandringham Rd Od,2024-03-24T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
113328,Sandringham Rd Od,2024-03-24T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.13
113328,Sandringham Rd Od,2024-03-24T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.07
113328,Sandringham Rd Od,2024-03-24T04:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-24T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-24T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-24T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-24T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
113328,Sandringham Rd Od,2024-03-24T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.83
113328,Sandringham Rd Od,2024-03-24T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.1
113328,Sandringham Rd Od,2024-03-24T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.29
113328,Sandringham Rd Od,2024-03-24T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.57
113328,Sandringham Rd Od,2024-03-24T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.9
113328,Sandringham Rd Od,2024-03-24T04:50:00.000+00:00,feeder,4,N Current (RMS),A,28.9
113328,Sandringham Rd Od,2024-03-24T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
113328,Sandringham Rd Od,2024-03-24T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.8
113328,Sandringham Rd Od,2024-03-24T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.8
113328,Sandringham Rd Od,2024-03-24T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.29
113328,Sandringham Rd Od,2024-03-24T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
113328,Sandringham Rd Od,2024-03-24T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
113328,Sandringham Rd Od,2024-03-24T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.61
113328,Sandringham Rd Od,2024-03-24T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.59
113328,Sandringham Rd Od,2024-03-24T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.41
113328,Sandringham Rd Od,2024-03-24T04:50:00.000+00:00,feeder,3,N Current (RMS),A,16.9
113328,Sandringham Rd Od,2024-03-24T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
113328,Sandringham Rd Od,2024-03-24T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
113328,Sandringham Rd Od,2024-03-24T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
113328,Sandringham Rd Od,2024-03-24T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
113328,Sandringham Rd Od,2024-03-24T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.97
113328,Sandringham Rd Od,2024-03-24T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
113328,Sandringham Rd Od,2024-03-24T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.26
113328,Sandringham Rd Od,2024-03-24T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
113328,Sandringham Rd Od,2024-03-24T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.95
113328,Sandringham Rd Od,2024-03-24T04:50:00.000+00:00,feeder,2,N Current (RMS),A,20.6
113328,Sandringham Rd Od,2024-03-24T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
113328,Sandringham Rd Od,2024-03-24T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
113328,Sandringham Rd Od,2024-03-24T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
113328,Sandringham Rd Od,2024-03-24T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
113328,Sandringham Rd Od,2024-03-24T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
113328,Sandringham Rd Od,2024-03-24T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.74
113328,Sandringham Rd Od,2024-03-24T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.44
113328,Sandringham Rd Od,2024-03-24T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.33
113328,Sandringham Rd Od,2024-03-24T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.44
113328,Sandringham Rd Od,2024-03-24T04:50:00.000+00:00,feeder,1,N Current (RMS),A,38.8
113328,Sandringham Rd Od,2024-03-24T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
113328,Sandringham Rd Od,2024-03-24T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
113328,Sandringham Rd Od,2024-03-24T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
113328,Sandringham Rd Od,2024-03-24T04:50:00.000+00:00,transformer,,Temperature,C,22.4
113328,Sandringham Rd Od,2024-03-24T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
113328,Sandringham Rd Od,2024-03-24T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
113328,Sandringham Rd Od,2024-03-24T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
113328,Sandringham Rd Od,2024-03-24T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
113328,Sandringham Rd Od,2024-03-24T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
113328,Sandringham Rd Od,2024-03-24T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
113328,Sandringham Rd Od,2024-03-24T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
113328,Sandringham Rd Od,2024-03-24T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
113328,Sandringham Rd Od,2024-03-24T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.16
113328,Sandringham Rd Od,2024-03-24T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.62
113328,Sandringham Rd Od,2024-03-24T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.37
113328,Sandringham Rd Od,2024-03-24T04:50:00.000+00:00,busbar,,L1 Active Power,kW,29.63
113328,Sandringham Rd Od,2024-03-24T04:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
113328,Sandringham Rd Od,2024-03-24T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
113328,Sandringham Rd Od,2024-03-24T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
113328,Sandringham Rd Od,2024-03-24T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
113328,Sandringham Rd Od,2024-03-24T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-24T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-24T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
113328,Sandringham Rd Od,2024-03-24T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
113328,Sandringham Rd Od,2024-03-24T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.13
113328,Sandringham Rd Od,2024-03-24T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.09
113328,Sandringham Rd Od,2024-03-24T04:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-24T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-24T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-24T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-24T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
113328,Sandringham Rd Od,2024-03-24T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.99
113328,Sandringham Rd Od,2024-03-24T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.11
113328,Sandringham Rd Od,2024-03-24T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.36
113328,Sandringham Rd Od,2024-03-24T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.36
113328,Sandringham Rd Od,2024-03-24T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.03
113328,Sandringham Rd Od,2024-03-24T04:40:00.000+00:00,feeder,4,N Current (RMS),A,31.9
113328,Sandringham Rd Od,2024-03-24T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
113328,Sandringham Rd Od,2024-03-24T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
113328,Sandringham Rd Od,2024-03-24T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.4
113328,Sandringham Rd Od,2024-03-24T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.29
113328,Sandringham Rd Od,2024-03-24T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
113328,Sandringham Rd Od,2024-03-24T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
113328,Sandringham Rd Od,2024-03-24T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.25
113328,Sandringham Rd Od,2024-03-24T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.09
113328,Sandringham Rd Od,2024-03-24T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.98
113328,Sandringham Rd Od,2024-03-24T04:40:00.000+00:00,feeder,3,N Current (RMS),A,19.5
113328,Sandringham Rd Od,2024-03-24T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
113328,Sandringham Rd Od,2024-03-24T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
113328,Sandringham Rd Od,2024-03-24T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
113328,Sandringham Rd Od,2024-03-24T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
113328,Sandringham Rd Od,2024-03-24T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.78
113328,Sandringham Rd Od,2024-03-24T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
113328,Sandringham Rd Od,2024-03-24T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.5
113328,Sandringham Rd Od,2024-03-24T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.55
113328,Sandringham Rd Od,2024-03-24T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.15
113328,Sandringham Rd Od,2024-03-24T04:40:00.000+00:00,feeder,2,N Current (RMS),A,21.0
113328,Sandringham Rd Od,2024-03-24T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
113328,Sandringham Rd Od,2024-03-24T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
113328,Sandringham Rd Od,2024-03-24T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
113328,Sandringham Rd Od,2024-03-24T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
113328,Sandringham Rd Od,2024-03-24T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
113328,Sandringham Rd Od,2024-03-24T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.98
113328,Sandringham Rd Od,2024-03-24T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.1
113328,Sandringham Rd Od,2024-03-24T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.15
113328,Sandringham Rd Od,2024-03-24T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.29
113328,Sandringham Rd Od,2024-03-24T04:40:00.000+00:00,feeder,1,N Current (RMS),A,40.2
113328,Sandringham Rd Od,2024-03-24T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
113328,Sandringham Rd Od,2024-03-24T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
113328,Sandringham Rd Od,2024-03-24T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.7
113328,Sandringham Rd Od,2024-03-24T04:40:00.000+00:00,transformer,,Temperature,C,22.4
113328,Sandringham Rd Od,2024-03-24T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
113328,Sandringham Rd Od,2024-03-24T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
113328,Sandringham Rd Od,2024-03-24T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
113328,Sandringham Rd Od,2024-03-24T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
113328,Sandringham Rd Od,2024-03-24T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
113328,Sandringham Rd Od,2024-03-24T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
113328,Sandringham Rd Od,2024-03-24T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
113328,Sandringham Rd Od,2024-03-24T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
113328,Sandringham Rd Od,2024-03-24T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.66
113328,Sandringham Rd Od,2024-03-24T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.24
113328,Sandringham Rd Od,2024-03-24T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.01
113328,Sandringham Rd Od,2024-03-24T04:40:00.000+00:00,busbar,,L1 Active Power,kW,32.36
113328,Sandringham Rd Od,2024-03-24T04:40:00.000+00:00,busbar,,N Current (RMS),A,85.3
113328,Sandringham Rd Od,2024-03-24T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
113328,Sandringham Rd Od,2024-03-24T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
113328,Sandringham Rd Od,2024-03-24T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
113328,Sandringham Rd Od,2024-03-24T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
113328,Sandringham Rd Od,2024-03-24T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-24T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
113328,Sandringham Rd Od,2024-03-24T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
113328,Sandringham Rd Od,2024-03-24T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.14
113328,Sandringham Rd Od,2024-03-24T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.12
113328,Sandringham Rd Od,2024-03-24T04:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-24T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-24T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-24T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-24T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
113328,Sandringham Rd Od,2024-03-24T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
113328,Sandringham Rd Od,2024-03-24T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.47
113328,Sandringham Rd Od,2024-03-24T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.28
113328,Sandringham Rd Od,2024-03-24T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.82
113328,Sandringham Rd Od,2024-03-24T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.45
113328,Sandringham Rd Od,2024-03-24T04:30:00.000+00:00,feeder,4,N Current (RMS),A,38.3
113328,Sandringham Rd Od,2024-03-24T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
113328,Sandringham Rd Od,2024-03-24T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
113328,Sandringham Rd Od,2024-03-24T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.5
113328,Sandringham Rd Od,2024-03-24T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
113328,Sandringham Rd Od,2024-03-24T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
113328,Sandringham Rd Od,2024-03-24T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
113328,Sandringham Rd Od,2024-03-24T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.6
113328,Sandringham Rd Od,2024-03-24T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.91
113328,Sandringham Rd Od,2024-03-24T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.18
113328,Sandringham Rd Od,2024-03-24T04:30:00.000+00:00,feeder,3,N Current (RMS),A,15.6
113328,Sandringham Rd Od,2024-03-24T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
113328,Sandringham Rd Od,2024-03-24T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
113328,Sandringham Rd Od,2024-03-24T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
113328,Sandringham Rd Od,2024-03-24T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
113328,Sandringham Rd Od,2024-03-24T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.25
113328,Sandringham Rd Od,2024-03-24T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
113328,Sandringham Rd Od,2024-03-24T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.03
113328,Sandringham Rd Od,2024-03-24T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.64
113328,Sandringham Rd Od,2024-03-24T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.48
113328,Sandringham Rd Od,2024-03-24T04:30:00.000+00:00,feeder,2,N Current (RMS),A,21.5
113328,Sandringham Rd Od,2024-03-24T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
113328,Sandringham Rd Od,2024-03-24T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
113328,Sandringham Rd Od,2024-03-24T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
113328,Sandringham Rd Od,2024-03-24T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
113328,Sandringham Rd Od,2024-03-24T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
113328,Sandringham Rd Od,2024-03-24T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.93
113328,Sandringham Rd Od,2024-03-24T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.07
113328,Sandringham Rd Od,2024-03-24T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.23
113328,Sandringham Rd Od,2024-03-24T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.29
113328,Sandringham Rd Od,2024-03-24T04:30:00.000+00:00,feeder,1,N Current (RMS),A,54.0
113328,Sandringham Rd Od,2024-03-24T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
113328,Sandringham Rd Od,2024-03-24T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
113328,Sandringham Rd Od,2024-03-24T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.9
113328,Sandringham Rd Od,2024-03-24T04:30:00.000+00:00,transformer,,Temperature,C,22.4
113328,Sandringham Rd Od,2024-03-24T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
113328,Sandringham Rd Od,2024-03-24T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
113328,Sandringham Rd Od,2024-03-24T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
113328,Sandringham Rd Od,2024-03-24T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
113328,Sandringham Rd Od,2024-03-24T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
113328,Sandringham Rd Od,2024-03-24T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
113328,Sandringham Rd Od,2024-03-24T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
113328,Sandringham Rd Od,2024-03-24T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
113328,Sandringham Rd Od,2024-03-24T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.18
113328,Sandringham Rd Od,2024-03-24T04:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
113328,Sandringham Rd Od,2024-03-24T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.46
113328,Sandringham Rd Od,2024-03-24T04:30:00.000+00:00,busbar,,L1 Active Power,kW,34.29
113328,Sandringham Rd Od,2024-03-24T04:30:00.000+00:00,busbar,,N Current (RMS),A,92.0
113328,Sandringham Rd Od,2024-03-24T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
113328,Sandringham Rd Od,2024-03-24T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
113328,Sandringham Rd Od,2024-03-24T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
113328,Sandringham Rd Od,2024-03-24T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
113328,Sandringham Rd Od,2024-03-24T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
113328,Sandringham Rd Od,2024-03-24T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
113328,Sandringham Rd Od,2024-03-24T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.06
113328,Sandringham Rd Od,2024-03-24T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.16
113328,Sandringham Rd Od,2024-03-24T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.2
113328,Sandringham Rd Od,2024-03-24T04:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-24T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-24T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-24T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.9
113328,Sandringham Rd Od,2024-03-24T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
113328,Sandringham Rd Od,2024-03-24T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.04
113328,Sandringham Rd Od,2024-03-24T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.07
113328,Sandringham Rd Od,2024-03-24T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.84
113328,Sandringham Rd Od,2024-03-24T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.77
113328,Sandringham Rd Od,2024-03-24T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.44
113328,Sandringham Rd Od,2024-03-24T04:20:00.000+00:00,feeder,4,N Current (RMS),A,72.9
113328,Sandringham Rd Od,2024-03-24T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
113328,Sandringham Rd Od,2024-03-24T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.1
113328,Sandringham Rd Od,2024-03-24T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,94.6
113328,Sandringham Rd Od,2024-03-24T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
113328,Sandringham Rd Od,2024-03-24T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
113328,Sandringham Rd Od,2024-03-24T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
113328,Sandringham Rd Od,2024-03-24T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.45
113328,Sandringham Rd Od,2024-03-24T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.07
113328,Sandringham Rd Od,2024-03-24T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.44
113328,Sandringham Rd Od,2024-03-24T04:20:00.000+00:00,feeder,3,N Current (RMS),A,18.0
113328,Sandringham Rd Od,2024-03-24T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
113328,Sandringham Rd Od,2024-03-24T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
113328,Sandringham Rd Od,2024-03-24T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
113328,Sandringham Rd Od,2024-03-24T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
113328,Sandringham Rd Od,2024-03-24T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.27
113328,Sandringham Rd Od,2024-03-24T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
113328,Sandringham Rd Od,2024-03-24T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.35
113328,Sandringham Rd Od,2024-03-24T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.59
113328,Sandringham Rd Od,2024-03-24T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.18
113328,Sandringham Rd Od,2024-03-24T04:20:00.000+00:00,feeder,2,N Current (RMS),A,22.1
113328,Sandringham Rd Od,2024-03-24T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
113328,Sandringham Rd Od,2024-03-24T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
113328,Sandringham Rd Od,2024-03-24T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
113328,Sandringham Rd Od,2024-03-24T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
113328,Sandringham Rd Od,2024-03-24T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
113328,Sandringham Rd Od,2024-03-24T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.97
113328,Sandringham Rd Od,2024-03-24T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.16
113328,Sandringham Rd Od,2024-03-24T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.33
113328,Sandringham Rd Od,2024-03-24T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.76
113328,Sandringham Rd Od,2024-03-24T04:20:00.000+00:00,feeder,1,N Current (RMS),A,35.4
113328,Sandringham Rd Od,2024-03-24T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
113328,Sandringham Rd Od,2024-03-24T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
113328,Sandringham Rd Od,2024-03-24T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
113328,Sandringham Rd Od,2024-03-24T04:20:00.000+00:00,transformer,,Temperature,C,22.5
113328,Sandringham Rd Od,2024-03-24T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
113328,Sandringham Rd Od,2024-03-24T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
113328,Sandringham Rd Od,2024-03-24T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
113328,Sandringham Rd Od,2024-03-24T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
113328,Sandringham Rd Od,2024-03-24T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
113328,Sandringham Rd Od,2024-03-24T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
113328,Sandringham Rd Od,2024-03-24T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
113328,Sandringham Rd Od,2024-03-24T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
113328,Sandringham Rd Od,2024-03-24T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.58
113328,Sandringham Rd Od,2024-03-24T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.86
113328,Sandringham Rd Od,2024-03-24T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.6
