Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113328,Sandringham Rd Od,2024-03-24T04:20:00.000+00:00,busbar,,L1 Active Power,kW,41.63
113328,Sandringham Rd Od,2024-03-24T04:20:00.000+00:00,busbar,,N Current (RMS),A,109.8
113328,Sandringham Rd Od,2024-03-24T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
113328,Sandringham Rd Od,2024-03-24T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
113328,Sandringham Rd Od,2024-03-24T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
113328,Sandringham Rd Od,2024-03-24T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
113328,Sandringham Rd Od,2024-03-24T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
113328,Sandringham Rd Od,2024-03-24T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
113328,Sandringham Rd Od,2024-03-24T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
113328,Sandringham Rd Od,2024-03-24T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.13
113328,Sandringham Rd Od,2024-03-24T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.12
113328,Sandringham Rd Od,2024-03-24T04:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-24T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-24T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-24T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-24T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
113328,Sandringham Rd Od,2024-03-24T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.88
113328,Sandringham Rd Od,2024-03-24T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.32
113328,Sandringham Rd Od,2024-03-24T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.86
113328,Sandringham Rd Od,2024-03-24T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.43
113328,Sandringham Rd Od,2024-03-24T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.71
113328,Sandringham Rd Od,2024-03-24T04:10:00.000+00:00,feeder,4,N Current (RMS),A,44.5
113328,Sandringham Rd Od,2024-03-24T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
113328,Sandringham Rd Od,2024-03-24T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.6
113328,Sandringham Rd Od,2024-03-24T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,66.4
113328,Sandringham Rd Od,2024-03-24T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.14
113328,Sandringham Rd Od,2024-03-24T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
113328,Sandringham Rd Od,2024-03-24T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
113328,Sandringham Rd Od,2024-03-24T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.39
113328,Sandringham Rd Od,2024-03-24T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.03
113328,Sandringham Rd Od,2024-03-24T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.25
113328,Sandringham Rd Od,2024-03-24T04:10:00.000+00:00,feeder,3,N Current (RMS),A,16.5
113328,Sandringham Rd Od,2024-03-24T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
113328,Sandringham Rd Od,2024-03-24T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
113328,Sandringham Rd Od,2024-03-24T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
113328,Sandringham Rd Od,2024-03-24T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
113328,Sandringham Rd Od,2024-03-24T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.95
113328,Sandringham Rd Od,2024-03-24T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
113328,Sandringham Rd Od,2024-03-24T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.12
113328,Sandringham Rd Od,2024-03-24T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.65
113328,Sandringham Rd Od,2024-03-24T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.44
113328,Sandringham Rd Od,2024-03-24T04:10:00.000+00:00,feeder,2,N Current (RMS),A,26.9
113328,Sandringham Rd Od,2024-03-24T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
113328,Sandringham Rd Od,2024-03-24T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
113328,Sandringham Rd Od,2024-03-24T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
113328,Sandringham Rd Od,2024-03-24T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
113328,Sandringham Rd Od,2024-03-24T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-24T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.09
113328,Sandringham Rd Od,2024-03-24T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.39
113328,Sandringham Rd Od,2024-03-24T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.7
113328,Sandringham Rd Od,2024-03-24T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.07
113328,Sandringham Rd Od,2024-03-24T04:10:00.000+00:00,feeder,1,N Current (RMS),A,35.9
113328,Sandringham Rd Od,2024-03-24T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
113328,Sandringham Rd Od,2024-03-24T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
113328,Sandringham Rd Od,2024-03-24T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
113328,Sandringham Rd Od,2024-03-24T04:10:00.000+00:00,transformer,,Temperature,C,22.5
113328,Sandringham Rd Od,2024-03-24T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
113328,Sandringham Rd Od,2024-03-24T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
113328,Sandringham Rd Od,2024-03-24T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
113328,Sandringham Rd Od,2024-03-24T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
113328,Sandringham Rd Od,2024-03-24T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
113328,Sandringham Rd Od,2024-03-24T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
113328,Sandringham Rd Od,2024-03-24T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
113328,Sandringham Rd Od,2024-03-24T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
113328,Sandringham Rd Od,2024-03-24T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
113328,Sandringham Rd Od,2024-03-24T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.79
113328,Sandringham Rd Od,2024-03-24T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.68
113328,Sandringham Rd Od,2024-03-24T04:10:00.000+00:00,busbar,,L1 Active Power,kW,34.35
113328,Sandringham Rd Od,2024-03-24T04:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
113328,Sandringham Rd Od,2024-03-24T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
113328,Sandringham Rd Od,2024-03-24T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
113328,Sandringham Rd Od,2024-03-24T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
113328,Sandringham Rd Od,2024-03-24T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
113328,Sandringham Rd Od,2024-03-24T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-24T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
113328,Sandringham Rd Od,2024-03-24T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
113328,Sandringham Rd Od,2024-03-24T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.13
113328,Sandringham Rd Od,2024-03-24T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.1
113328,Sandringham Rd Od,2024-03-24T04:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-24T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-24T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-24T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-24T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
113328,Sandringham Rd Od,2024-03-24T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
113328,Sandringham Rd Od,2024-03-24T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.32
113328,Sandringham Rd Od,2024-03-24T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.91
113328,Sandringham Rd Od,2024-03-24T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.36
113328,Sandringham Rd Od,2024-03-24T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.26
113328,Sandringham Rd Od,2024-03-24T04:00:00.000+00:00,feeder,4,N Current (RMS),A,34.6
113328,Sandringham Rd Od,2024-03-24T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
113328,Sandringham Rd Od,2024-03-24T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.7
113328,Sandringham Rd Od,2024-03-24T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.5
113328,Sandringham Rd Od,2024-03-24T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
113328,Sandringham Rd Od,2024-03-24T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
113328,Sandringham Rd Od,2024-03-24T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
113328,Sandringham Rd Od,2024-03-24T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.52
113328,Sandringham Rd Od,2024-03-24T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.75
113328,Sandringham Rd Od,2024-03-24T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.32
113328,Sandringham Rd Od,2024-03-24T04:00:00.000+00:00,feeder,3,N Current (RMS),A,17.1
113328,Sandringham Rd Od,2024-03-24T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
113328,Sandringham Rd Od,2024-03-24T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
113328,Sandringham Rd Od,2024-03-24T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
113328,Sandringham Rd Od,2024-03-24T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
113328,Sandringham Rd Od,2024-03-24T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.08
113328,Sandringham Rd Od,2024-03-24T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
113328,Sandringham Rd Od,2024-03-24T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.1
113328,Sandringham Rd Od,2024-03-24T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.07
113328,Sandringham Rd Od,2024-03-24T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.05
113328,Sandringham Rd Od,2024-03-24T04:00:00.000+00:00,feeder,2,N Current (RMS),A,31.9
113328,Sandringham Rd Od,2024-03-24T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.1
113328,Sandringham Rd Od,2024-03-24T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
113328,Sandringham Rd Od,2024-03-24T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
113328,Sandringham Rd Od,2024-03-24T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
113328,Sandringham Rd Od,2024-03-24T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
113328,Sandringham Rd Od,2024-03-24T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.92
113328,Sandringham Rd Od,2024-03-24T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.47
113328,Sandringham Rd Od,2024-03-24T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.54
113328,Sandringham Rd Od,2024-03-24T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.65
113328,Sandringham Rd Od,2024-03-24T04:00:00.000+00:00,feeder,1,N Current (RMS),A,34.8
113328,Sandringham Rd Od,2024-03-24T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
113328,Sandringham Rd Od,2024-03-24T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
113328,Sandringham Rd Od,2024-03-24T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.8
113328,Sandringham Rd Od,2024-03-24T04:00:00.000+00:00,transformer,,Temperature,C,22.6
113328,Sandringham Rd Od,2024-03-24T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
113328,Sandringham Rd Od,2024-03-24T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
113328,Sandringham Rd Od,2024-03-24T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
113328,Sandringham Rd Od,2024-03-24T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
113328,Sandringham Rd Od,2024-03-24T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
113328,Sandringham Rd Od,2024-03-24T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
113328,Sandringham Rd Od,2024-03-24T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
113328,Sandringham Rd Od,2024-03-24T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
113328,Sandringham Rd Od,2024-03-24T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.96
113328,Sandringham Rd Od,2024-03-24T04:00:00.000+00:00,busbar,,L3 Active Power,kW,24.04
113328,Sandringham Rd Od,2024-03-24T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.6
113328,Sandringham Rd Od,2024-03-24T04:00:00.000+00:00,busbar,,L1 Active Power,kW,32.19
113328,Sandringham Rd Od,2024-03-24T04:00:00.000+00:00,busbar,,N Current (RMS),A,82.3
113328,Sandringham Rd Od,2024-03-24T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
113328,Sandringham Rd Od,2024-03-24T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
113328,Sandringham Rd Od,2024-03-24T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
113328,Sandringham Rd Od,2024-03-24T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-24T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-24T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
113328,Sandringham Rd Od,2024-03-24T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
113328,Sandringham Rd Od,2024-03-24T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.15
113328,Sandringham Rd Od,2024-03-24T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.09
113328,Sandringham Rd Od,2024-03-24T03:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-24T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-24T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-24T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-24T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
113328,Sandringham Rd Od,2024-03-24T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
113328,Sandringham Rd Od,2024-03-24T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.79
113328,Sandringham Rd Od,2024-03-24T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.04
113328,Sandringham Rd Od,2024-03-24T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.3
113328,Sandringham Rd Od,2024-03-24T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.75
113328,Sandringham Rd Od,2024-03-24T03:50:00.000+00:00,feeder,4,N Current (RMS),A,33.4
113328,Sandringham Rd Od,2024-03-24T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
113328,Sandringham Rd Od,2024-03-24T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.2
113328,Sandringham Rd Od,2024-03-24T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.8
113328,Sandringham Rd Od,2024-03-24T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
113328,Sandringham Rd Od,2024-03-24T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
113328,Sandringham Rd Od,2024-03-24T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
113328,Sandringham Rd Od,2024-03-24T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.33
113328,Sandringham Rd Od,2024-03-24T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.62
113328,Sandringham Rd Od,2024-03-24T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.79
113328,Sandringham Rd Od,2024-03-24T03:50:00.000+00:00,feeder,3,N Current (RMS),A,22.2
113328,Sandringham Rd Od,2024-03-24T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
113328,Sandringham Rd Od,2024-03-24T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
113328,Sandringham Rd Od,2024-03-24T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
113328,Sandringham Rd Od,2024-03-24T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
113328,Sandringham Rd Od,2024-03-24T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.9
113328,Sandringham Rd Od,2024-03-24T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
113328,Sandringham Rd Od,2024-03-24T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.9
113328,Sandringham Rd Od,2024-03-24T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.43
113328,Sandringham Rd Od,2024-03-24T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.3
113328,Sandringham Rd Od,2024-03-24T03:50:00.000+00:00,feeder,2,N Current (RMS),A,31.4
113328,Sandringham Rd Od,2024-03-24T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.1
113328,Sandringham Rd Od,2024-03-24T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.3
113328,Sandringham Rd Od,2024-03-24T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
113328,Sandringham Rd Od,2024-03-24T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
113328,Sandringham Rd Od,2024-03-24T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
113328,Sandringham Rd Od,2024-03-24T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.75
113328,Sandringham Rd Od,2024-03-24T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.65
113328,Sandringham Rd Od,2024-03-24T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.45
113328,Sandringham Rd Od,2024-03-24T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.27
113328,Sandringham Rd Od,2024-03-24T03:50:00.000+00:00,feeder,1,N Current (RMS),A,34.5
113328,Sandringham Rd Od,2024-03-24T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
113328,Sandringham Rd Od,2024-03-24T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
113328,Sandringham Rd Od,2024-03-24T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
113328,Sandringham Rd Od,2024-03-24T03:50:00.000+00:00,transformer,,Temperature,C,22.6
113328,Sandringham Rd Od,2024-03-24T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
113328,Sandringham Rd Od,2024-03-24T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
113328,Sandringham Rd Od,2024-03-24T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
113328,Sandringham Rd Od,2024-03-24T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
113328,Sandringham Rd Od,2024-03-24T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
113328,Sandringham Rd Od,2024-03-24T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
113328,Sandringham Rd Od,2024-03-24T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
113328,Sandringham Rd Od,2024-03-24T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
113328,Sandringham Rd Od,2024-03-24T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.79
113328,Sandringham Rd Od,2024-03-24T03:50:00.000+00:00,busbar,,L3 Active Power,kW,24.95
113328,Sandringham Rd Od,2024-03-24T03:50:00.000+00:00,busbar,,L2 Active Power,kW,25.64
113328,Sandringham Rd Od,2024-03-24T03:50:00.000+00:00,busbar,,L1 Active Power,kW,34.02
113328,Sandringham Rd Od,2024-03-24T03:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
113328,Sandringham Rd Od,2024-03-24T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
113328,Sandringham Rd Od,2024-03-24T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
113328,Sandringham Rd Od,2024-03-24T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
113328,Sandringham Rd Od,2024-03-24T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-24T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-24T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
113328,Sandringham Rd Od,2024-03-24T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
113328,Sandringham Rd Od,2024-03-24T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.16
113328,Sandringham Rd Od,2024-03-24T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.09
113328,Sandringham Rd Od,2024-03-24T03:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-24T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-24T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-24T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-24T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
113328,Sandringham Rd Od,2024-03-24T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
113328,Sandringham Rd Od,2024-03-24T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.37
113328,Sandringham Rd Od,2024-03-24T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.52
113328,Sandringham Rd Od,2024-03-24T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.77
113328,Sandringham Rd Od,2024-03-24T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.14
113328,Sandringham Rd Od,2024-03-24T03:40:00.000+00:00,feeder,4,N Current (RMS),A,34.6
113328,Sandringham Rd Od,2024-03-24T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
113328,Sandringham Rd Od,2024-03-24T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.4
113328,Sandringham Rd Od,2024-03-24T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.0
113328,Sandringham Rd Od,2024-03-24T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
113328,Sandringham Rd Od,2024-03-24T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
113328,Sandringham Rd Od,2024-03-24T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
113328,Sandringham Rd Od,2024-03-24T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.62
113328,Sandringham Rd Od,2024-03-24T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.59
113328,Sandringham Rd Od,2024-03-24T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.17
113328,Sandringham Rd Od,2024-03-24T03:40:00.000+00:00,feeder,3,N Current (RMS),A,20.4
113328,Sandringham Rd Od,2024-03-24T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
113328,Sandringham Rd Od,2024-03-24T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
113328,Sandringham Rd Od,2024-03-24T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
113328,Sandringham Rd Od,2024-03-24T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
113328,Sandringham Rd Od,2024-03-24T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.82
113328,Sandringham Rd Od,2024-03-24T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
113328,Sandringham Rd Od,2024-03-24T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.94
113328,Sandringham Rd Od,2024-03-24T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.31
113328,Sandringham Rd Od,2024-03-24T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.81
113328,Sandringham Rd Od,2024-03-24T03:40:00.000+00:00,feeder,2,N Current (RMS),A,35.6
113328,Sandringham Rd Od,2024-03-24T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.3
113328,Sandringham Rd Od,2024-03-24T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
113328,Sandringham Rd Od,2024-03-24T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
113328,Sandringham Rd Od,2024-03-24T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
113328,Sandringham Rd Od,2024-03-24T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
113328,Sandringham Rd Od,2024-03-24T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.41
113328,Sandringham Rd Od,2024-03-24T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.15
113328,Sandringham Rd Od,2024-03-24T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.58
113328,Sandringham Rd Od,2024-03-24T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.66
113328,Sandringham Rd Od,2024-03-24T03:40:00.000+00:00,feeder,1,N Current (RMS),A,34.0
113328,Sandringham Rd Od,2024-03-24T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
113328,Sandringham Rd Od,2024-03-24T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
113328,Sandringham Rd Od,2024-03-24T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
113328,Sandringham Rd Od,2024-03-24T03:40:00.000+00:00,transformer,,Temperature,C,22.7
113328,Sandringham Rd Od,2024-03-24T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
113328,Sandringham Rd Od,2024-03-24T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
113328,Sandringham Rd Od,2024-03-24T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
113328,Sandringham Rd Od,2024-03-24T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
113328,Sandringham Rd Od,2024-03-24T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
113328,Sandringham Rd Od,2024-03-24T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
113328,Sandringham Rd Od,2024-03-24T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
113328,Sandringham Rd Od,2024-03-24T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
113328,Sandringham Rd Od,2024-03-24T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.79
113328,Sandringham Rd Od,2024-03-24T03:40:00.000+00:00,busbar,,L3 Active Power,kW,27.25
113328,Sandringham Rd Od,2024-03-24T03:40:00.000+00:00,busbar,,L2 Active Power,kW,27.08
113328,Sandringham Rd Od,2024-03-24T03:40:00.000+00:00,busbar,,L1 Active Power,kW,34.69
113328,Sandringham Rd Od,2024-03-24T03:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
113328,Sandringham Rd Od,2024-03-24T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
113328,Sandringham Rd Od,2024-03-24T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
113328,Sandringham Rd Od,2024-03-24T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
113328,Sandringham Rd Od,2024-03-24T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-24T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-24T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
113328,Sandringham Rd Od,2024-03-24T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
113328,Sandringham Rd Od,2024-03-24T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.16
113328,Sandringham Rd Od,2024-03-24T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.09
113328,Sandringham Rd Od,2024-03-24T03:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-24T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-24T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-24T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-24T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
113328,Sandringham Rd Od,2024-03-24T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
113328,Sandringham Rd Od,2024-03-24T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.14
113328,Sandringham Rd Od,2024-03-24T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.31
113328,Sandringham Rd Od,2024-03-24T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.72
113328,Sandringham Rd Od,2024-03-24T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.16
113328,Sandringham Rd Od,2024-03-24T03:30:00.000+00:00,feeder,4,N Current (RMS),A,36.9
113328,Sandringham Rd Od,2024-03-24T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
113328,Sandringham Rd Od,2024-03-24T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.9
113328,Sandringham Rd Od,2024-03-24T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.1
113328,Sandringham Rd Od,2024-03-24T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.37
113328,Sandringham Rd Od,2024-03-24T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
113328,Sandringham Rd Od,2024-03-24T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
113328,Sandringham Rd Od,2024-03-24T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.75
113328,Sandringham Rd Od,2024-03-24T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.74
113328,Sandringham Rd Od,2024-03-24T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.65
113328,Sandringham Rd Od,2024-03-24T03:30:00.000+00:00,feeder,3,N Current (RMS),A,15.3
113328,Sandringham Rd Od,2024-03-24T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
113328,Sandringham Rd Od,2024-03-24T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
113328,Sandringham Rd Od,2024-03-24T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
113328,Sandringham Rd Od,2024-03-24T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
113328,Sandringham Rd Od,2024-03-24T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.88
113328,Sandringham Rd Od,2024-03-24T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
113328,Sandringham Rd Od,2024-03-24T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.18
113328,Sandringham Rd Od,2024-03-24T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.74
113328,Sandringham Rd Od,2024-03-24T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.74
113328,Sandringham Rd Od,2024-03-24T03:30:00.000+00:00,feeder,2,N Current (RMS),A,36.6
113328,Sandringham Rd Od,2024-03-24T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.6
113328,Sandringham Rd Od,2024-03-24T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
113328,Sandringham Rd Od,2024-03-24T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
113328,Sandringham Rd Od,2024-03-24T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
113328,Sandringham Rd Od,2024-03-24T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
113328,Sandringham Rd Od,2024-03-24T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.14
113328,Sandringham Rd Od,2024-03-24T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.43
113328,Sandringham Rd Od,2024-03-24T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.51
113328,Sandringham Rd Od,2024-03-24T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.41
113328,Sandringham Rd Od,2024-03-24T03:30:00.000+00:00,feeder,1,N Current (RMS),A,35.0
113328,Sandringham Rd Od,2024-03-24T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
113328,Sandringham Rd Od,2024-03-24T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
113328,Sandringham Rd Od,2024-03-24T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
113328,Sandringham Rd Od,2024-03-24T03:30:00.000+00:00,transformer,,Temperature,C,22.8
113328,Sandringham Rd Od,2024-03-24T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
113328,Sandringham Rd Od,2024-03-24T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
113328,Sandringham Rd Od,2024-03-24T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
113328,Sandringham Rd Od,2024-03-24T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
113328,Sandringham Rd Od,2024-03-24T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
113328,Sandringham Rd Od,2024-03-24T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
113328,Sandringham Rd Od,2024-03-24T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
113328,Sandringham Rd Od,2024-03-24T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
113328,Sandringham Rd Od,2024-03-24T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.67
113328,Sandringham Rd Od,2024-03-24T03:30:00.000+00:00,busbar,,L3 Active Power,kW,27.69
113328,Sandringham Rd Od,2024-03-24T03:30:00.000+00:00,busbar,,L2 Active Power,kW,25.56
113328,Sandringham Rd Od,2024-03-24T03:30:00.000+00:00,busbar,,L1 Active Power,kW,33.87
113328,Sandringham Rd Od,2024-03-24T03:30:00.000+00:00,busbar,,N Current (RMS),A,78.9
113328,Sandringham Rd Od,2024-03-24T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
113328,Sandringham Rd Od,2024-03-24T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
113328,Sandringham Rd Od,2024-03-24T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
113328,Sandringham Rd Od,2024-03-24T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
113328,Sandringham Rd Od,2024-03-24T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-24T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
113328,Sandringham Rd Od,2024-03-24T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
113328,Sandringham Rd Od,2024-03-24T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.14
113328,Sandringham Rd Od,2024-03-24T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.1
113328,Sandringham Rd Od,2024-03-24T03:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-24T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-24T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-24T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-24T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
113328,Sandringham Rd Od,2024-03-24T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
113328,Sandringham Rd Od,2024-03-24T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.67
113328,Sandringham Rd Od,2024-03-24T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.28
113328,Sandringham Rd Od,2024-03-24T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.26
113328,Sandringham Rd Od,2024-03-24T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.61
113328,Sandringham Rd Od,2024-03-24T03:20:00.000+00:00,feeder,4,N Current (RMS),A,33.7
113328,Sandringham Rd Od,2024-03-24T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
113328,Sandringham Rd Od,2024-03-24T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.4
113328,Sandringham Rd Od,2024-03-24T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.1
113328,Sandringham Rd Od,2024-03-24T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.72
113328,Sandringham Rd Od,2024-03-24T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
113328,Sandringham Rd Od,2024-03-24T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
113328,Sandringham Rd Od,2024-03-24T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.21
113328,Sandringham Rd Od,2024-03-24T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.39
113328,Sandringham Rd Od,2024-03-24T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
113328,Sandringham Rd Od,2024-03-24T03:20:00.000+00:00,feeder,3,N Current (RMS),A,17.5
113328,Sandringham Rd Od,2024-03-24T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
113328,Sandringham Rd Od,2024-03-24T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
113328,Sandringham Rd Od,2024-03-24T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.7
113328,Sandringham Rd Od,2024-03-24T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
113328,Sandringham Rd Od,2024-03-24T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.88
113328,Sandringham Rd Od,2024-03-24T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
113328,Sandringham Rd Od,2024-03-24T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.3
113328,Sandringham Rd Od,2024-03-24T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.2
113328,Sandringham Rd Od,2024-03-24T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.38
113328,Sandringham Rd Od,2024-03-24T03:20:00.000+00:00,feeder,2,N Current (RMS),A,34.0
113328,Sandringham Rd Od,2024-03-24T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.1
113328,Sandringham Rd Od,2024-03-24T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
113328,Sandringham Rd Od,2024-03-24T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
113328,Sandringham Rd Od,2024-03-24T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
113328,Sandringham Rd Od,2024-03-24T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
113328,Sandringham Rd Od,2024-03-24T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.65
113328,Sandringham Rd Od,2024-03-24T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.36
113328,Sandringham Rd Od,2024-03-24T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.52
113328,Sandringham Rd Od,2024-03-24T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.29
113328,Sandringham Rd Od,2024-03-24T03:20:00.000+00:00,feeder,1,N Current (RMS),A,35.8
113328,Sandringham Rd Od,2024-03-24T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
113328,Sandringham Rd Od,2024-03-24T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
113328,Sandringham Rd Od,2024-03-24T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.7
113328,Sandringham Rd Od,2024-03-24T03:20:00.000+00:00,transformer,,Temperature,C,22.8
113328,Sandringham Rd Od,2024-03-24T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
113328,Sandringham Rd Od,2024-03-24T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
113328,Sandringham Rd Od,2024-03-24T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
113328,Sandringham Rd Od,2024-03-24T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
113328,Sandringham Rd Od,2024-03-24T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
113328,Sandringham Rd Od,2024-03-24T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
113328,Sandringham Rd Od,2024-03-24T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
113328,Sandringham Rd Od,2024-03-24T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
113328,Sandringham Rd Od,2024-03-24T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.16
113328,Sandringham Rd Od,2024-03-24T03:20:00.000+00:00,busbar,,L3 Active Power,kW,26.17
113328,Sandringham Rd Od,2024-03-24T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.23
113328,Sandringham Rd Od,2024-03-24T03:20:00.000+00:00,busbar,,L1 Active Power,kW,33.17
113328,Sandringham Rd Od,2024-03-24T03:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
113328,Sandringham Rd Od,2024-03-24T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
113328,Sandringham Rd Od,2024-03-24T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
113328,Sandringham Rd Od,2024-03-24T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
113328,Sandringham Rd Od,2024-03-24T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-24T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-24T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
113328,Sandringham Rd Od,2024-03-24T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
113328,Sandringham Rd Od,2024-03-24T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.15
113328,Sandringham Rd Od,2024-03-24T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.09
113328,Sandringham Rd Od,2024-03-24T03:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-24T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-24T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-24T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-24T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
113328,Sandringham Rd Od,2024-03-24T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.73
113328,Sandringham Rd Od,2024-03-24T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.95
113328,Sandringham Rd Od,2024-03-24T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.4
113328,Sandringham Rd Od,2024-03-24T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.01
113328,Sandringham Rd Od,2024-03-24T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.5
113328,Sandringham Rd Od,2024-03-24T03:10:00.000+00:00,feeder,4,N Current (RMS),A,35.0
113328,Sandringham Rd Od,2024-03-24T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
113328,Sandringham Rd Od,2024-03-24T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.9
113328,Sandringham Rd Od,2024-03-24T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.0
113328,Sandringham Rd Od,2024-03-24T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.82
113328,Sandringham Rd Od,2024-03-24T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
113328,Sandringham Rd Od,2024-03-24T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
113328,Sandringham Rd Od,2024-03-24T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.26
113328,Sandringham Rd Od,2024-03-24T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.71
113328,Sandringham Rd Od,2024-03-24T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.6
113328,Sandringham Rd Od,2024-03-24T03:10:00.000+00:00,feeder,3,N Current (RMS),A,18.1
113328,Sandringham Rd Od,2024-03-24T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
113328,Sandringham Rd Od,2024-03-24T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
113328,Sandringham Rd Od,2024-03-24T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
113328,Sandringham Rd Od,2024-03-24T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
113328,Sandringham Rd Od,2024-03-24T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.23
113328,Sandringham Rd Od,2024-03-24T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
113328,Sandringham Rd Od,2024-03-24T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.32
113328,Sandringham Rd Od,2024-03-24T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.74
113328,Sandringham Rd Od,2024-03-24T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.22
113328,Sandringham Rd Od,2024-03-24T03:10:00.000+00:00,feeder,2,N Current (RMS),A,31.7
113328,Sandringham Rd Od,2024-03-24T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.9
113328,Sandringham Rd Od,2024-03-24T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
113328,Sandringham Rd Od,2024-03-24T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
113328,Sandringham Rd Od,2024-03-24T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
113328,Sandringham Rd Od,2024-03-24T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-24T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.97
113328,Sandringham Rd Od,2024-03-24T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.44
113328,Sandringham Rd Od,2024-03-24T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.85
113328,Sandringham Rd Od,2024-03-24T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.47
113328,Sandringham Rd Od,2024-03-24T03:10:00.000+00:00,feeder,1,N Current (RMS),A,36.8
113328,Sandringham Rd Od,2024-03-24T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
113328,Sandringham Rd Od,2024-03-24T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
113328,Sandringham Rd Od,2024-03-24T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
113328,Sandringham Rd Od,2024-03-24T03:10:00.000+00:00,transformer,,Temperature,C,22.9
113328,Sandringham Rd Od,2024-03-24T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
113328,Sandringham Rd Od,2024-03-24T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
113328,Sandringham Rd Od,2024-03-24T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
113328,Sandringham Rd Od,2024-03-24T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
113328,Sandringham Rd Od,2024-03-24T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
113328,Sandringham Rd Od,2024-03-24T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
113328,Sandringham Rd Od,2024-03-24T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
113328,Sandringham Rd Od,2024-03-24T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
113328,Sandringham Rd Od,2024-03-24T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.26
113328,Sandringham Rd Od,2024-03-24T03:10:00.000+00:00,busbar,,L3 Active Power,kW,25.44
113328,Sandringham Rd Od,2024-03-24T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.16
113328,Sandringham Rd Od,2024-03-24T03:10:00.000+00:00,busbar,,L1 Active Power,kW,31.7
113328,Sandringham Rd Od,2024-03-24T03:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
113328,Sandringham Rd Od,2024-03-24T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
113328,Sandringham Rd Od,2024-03-24T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
113328,Sandringham Rd Od,2024-03-24T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
113328,Sandringham Rd Od,2024-03-24T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
113328,Sandringham Rd Od,2024-03-24T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-24T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
113328,Sandringham Rd Od,2024-03-24T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
113328,Sandringham Rd Od,2024-03-24T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.13
113328,Sandringham Rd Od,2024-03-24T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.1
113328,Sandringham Rd Od,2024-03-24T03:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-24T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-24T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-24T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-24T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
113328,Sandringham Rd Od,2024-03-24T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.7
113328,Sandringham Rd Od,2024-03-24T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.81
113328,Sandringham Rd Od,2024-03-24T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.12
113328,Sandringham Rd Od,2024-03-24T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.78
113328,Sandringham Rd Od,2024-03-24T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.16
113328,Sandringham Rd Od,2024-03-24T03:00:00.000+00:00,feeder,4,N Current (RMS),A,38.3
113328,Sandringham Rd Od,2024-03-24T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
113328,Sandringham Rd Od,2024-03-24T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.3
113328,Sandringham Rd Od,2024-03-24T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.8
113328,Sandringham Rd Od,2024-03-24T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.42
113328,Sandringham Rd Od,2024-03-24T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
113328,Sandringham Rd Od,2024-03-24T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
113328,Sandringham Rd Od,2024-03-24T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.71
113328,Sandringham Rd Od,2024-03-24T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.65
113328,Sandringham Rd Od,2024-03-24T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.5
113328,Sandringham Rd Od,2024-03-24T03:00:00.000+00:00,feeder,3,N Current (RMS),A,16.3
113328,Sandringham Rd Od,2024-03-24T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
113328,Sandringham Rd Od,2024-03-24T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
113328,Sandringham Rd Od,2024-03-24T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
113328,Sandringham Rd Od,2024-03-24T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
113328,Sandringham Rd Od,2024-03-24T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.88
113328,Sandringham Rd Od,2024-03-24T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
113328,Sandringham Rd Od,2024-03-24T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.19
113328,Sandringham Rd Od,2024-03-24T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.13
113328,Sandringham Rd Od,2024-03-24T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.86
113328,Sandringham Rd Od,2024-03-24T03:00:00.000+00:00,feeder,2,N Current (RMS),A,34.8
113328,Sandringham Rd Od,2024-03-24T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.4
113328,Sandringham Rd Od,2024-03-24T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
113328,Sandringham Rd Od,2024-03-24T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
113328,Sandringham Rd Od,2024-03-24T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
113328,Sandringham Rd Od,2024-03-24T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
113328,Sandringham Rd Od,2024-03-24T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.63
113328,Sandringham Rd Od,2024-03-24T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.54
113328,Sandringham Rd Od,2024-03-24T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.79
113328,Sandringham Rd Od,2024-03-24T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.78
113328,Sandringham Rd Od,2024-03-24T03:00:00.000+00:00,feeder,1,N Current (RMS),A,36.5
113328,Sandringham Rd Od,2024-03-24T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
113328,Sandringham Rd Od,2024-03-24T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
113328,Sandringham Rd Od,2024-03-24T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
113328,Sandringham Rd Od,2024-03-24T03:00:00.000+00:00,transformer,,Temperature,C,22.9
113328,Sandringham Rd Od,2024-03-24T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
113328,Sandringham Rd Od,2024-03-24T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
113328,Sandringham Rd Od,2024-03-24T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
113328,Sandringham Rd Od,2024-03-24T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
113328,Sandringham Rd Od,2024-03-24T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
113328,Sandringham Rd Od,2024-03-24T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
113328,Sandringham Rd Od,2024-03-24T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
113328,Sandringham Rd Od,2024-03-24T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
113328,Sandringham Rd Od,2024-03-24T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.91
113328,Sandringham Rd Od,2024-03-24T03:00:00.000+00:00,busbar,,L3 Active Power,kW,25.58
113328,Sandringham Rd Od,2024-03-24T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.23
113328,Sandringham Rd Od,2024-03-24T03:00:00.000+00:00,busbar,,L1 Active Power,kW,33.19
113328,Sandringham Rd Od,2024-03-24T03:00:00.000+00:00,busbar,,N Current (RMS),A,87.7
113328,Sandringham Rd Od,2024-03-24T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
