Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113328,Sandringham Rd Od,2024-03-24T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
113328,Sandringham Rd Od,2024-03-24T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
113328,Sandringham Rd Od,2024-03-24T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-24T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-24T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
113328,Sandringham Rd Od,2024-03-24T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
113328,Sandringham Rd Od,2024-03-24T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.15
113328,Sandringham Rd Od,2024-03-24T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.09
113328,Sandringham Rd Od,2024-03-24T02:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-24T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-24T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-24T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-24T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
113328,Sandringham Rd Od,2024-03-24T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
113328,Sandringham Rd Od,2024-03-24T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.88
113328,Sandringham Rd Od,2024-03-24T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.62
113328,Sandringham Rd Od,2024-03-24T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.93
113328,Sandringham Rd Od,2024-03-24T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.55
113328,Sandringham Rd Od,2024-03-24T02:50:00.000+00:00,feeder,4,N Current (RMS),A,34.9
113328,Sandringham Rd Od,2024-03-24T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
113328,Sandringham Rd Od,2024-03-24T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.8
113328,Sandringham Rd Od,2024-03-24T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.2
113328,Sandringham Rd Od,2024-03-24T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.34
113328,Sandringham Rd Od,2024-03-24T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
113328,Sandringham Rd Od,2024-03-24T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
113328,Sandringham Rd Od,2024-03-24T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.78
113328,Sandringham Rd Od,2024-03-24T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.85
113328,Sandringham Rd Od,2024-03-24T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.69
113328,Sandringham Rd Od,2024-03-24T02:50:00.000+00:00,feeder,3,N Current (RMS),A,17.1
113328,Sandringham Rd Od,2024-03-24T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
113328,Sandringham Rd Od,2024-03-24T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
113328,Sandringham Rd Od,2024-03-24T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.3
113328,Sandringham Rd Od,2024-03-24T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
113328,Sandringham Rd Od,2024-03-24T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.7
113328,Sandringham Rd Od,2024-03-24T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
113328,Sandringham Rd Od,2024-03-24T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.3
113328,Sandringham Rd Od,2024-03-24T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.33
113328,Sandringham Rd Od,2024-03-24T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.96
113328,Sandringham Rd Od,2024-03-24T02:50:00.000+00:00,feeder,2,N Current (RMS),A,35.2
113328,Sandringham Rd Od,2024-03-24T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.0
113328,Sandringham Rd Od,2024-03-24T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
113328,Sandringham Rd Od,2024-03-24T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
113328,Sandringham Rd Od,2024-03-24T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
113328,Sandringham Rd Od,2024-03-24T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
113328,Sandringham Rd Od,2024-03-24T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.77
113328,Sandringham Rd Od,2024-03-24T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.63
113328,Sandringham Rd Od,2024-03-24T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.2
113328,Sandringham Rd Od,2024-03-24T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.96
113328,Sandringham Rd Od,2024-03-24T02:50:00.000+00:00,feeder,1,N Current (RMS),A,35.9
113328,Sandringham Rd Od,2024-03-24T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
113328,Sandringham Rd Od,2024-03-24T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
113328,Sandringham Rd Od,2024-03-24T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
113328,Sandringham Rd Od,2024-03-24T02:50:00.000+00:00,transformer,,Temperature,C,23.0
113328,Sandringham Rd Od,2024-03-24T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
113328,Sandringham Rd Od,2024-03-24T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
113328,Sandringham Rd Od,2024-03-24T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
113328,Sandringham Rd Od,2024-03-24T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
113328,Sandringham Rd Od,2024-03-24T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
113328,Sandringham Rd Od,2024-03-24T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
113328,Sandringham Rd Od,2024-03-24T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
113328,Sandringham Rd Od,2024-03-24T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
113328,Sandringham Rd Od,2024-03-24T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.15
113328,Sandringham Rd Od,2024-03-24T02:50:00.000+00:00,busbar,,L3 Active Power,kW,26.34
113328,Sandringham Rd Od,2024-03-24T02:50:00.000+00:00,busbar,,L2 Active Power,kW,24.17
113328,Sandringham Rd Od,2024-03-24T02:50:00.000+00:00,busbar,,L1 Active Power,kW,32.07
113328,Sandringham Rd Od,2024-03-24T02:50:00.000+00:00,busbar,,N Current (RMS),A,82.1
113328,Sandringham Rd Od,2024-03-24T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
113328,Sandringham Rd Od,2024-03-24T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
113328,Sandringham Rd Od,2024-03-24T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
113328,Sandringham Rd Od,2024-03-24T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
113328,Sandringham Rd Od,2024-03-24T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-24T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
113328,Sandringham Rd Od,2024-03-24T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
113328,Sandringham Rd Od,2024-03-24T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.14
113328,Sandringham Rd Od,2024-03-24T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.11
113328,Sandringham Rd Od,2024-03-24T02:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-24T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-24T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-24T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-24T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
113328,Sandringham Rd Od,2024-03-24T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.84
113328,Sandringham Rd Od,2024-03-24T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.97
113328,Sandringham Rd Od,2024-03-24T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.76
113328,Sandringham Rd Od,2024-03-24T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.87
113328,Sandringham Rd Od,2024-03-24T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.03
113328,Sandringham Rd Od,2024-03-24T02:40:00.000+00:00,feeder,4,N Current (RMS),A,37.7
113328,Sandringham Rd Od,2024-03-24T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
113328,Sandringham Rd Od,2024-03-24T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.6
113328,Sandringham Rd Od,2024-03-24T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.3
113328,Sandringham Rd Od,2024-03-24T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
113328,Sandringham Rd Od,2024-03-24T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
113328,Sandringham Rd Od,2024-03-24T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
113328,Sandringham Rd Od,2024-03-24T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.73
113328,Sandringham Rd Od,2024-03-24T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.9
113328,Sandringham Rd Od,2024-03-24T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.57
113328,Sandringham Rd Od,2024-03-24T02:40:00.000+00:00,feeder,3,N Current (RMS),A,18.3
113328,Sandringham Rd Od,2024-03-24T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
113328,Sandringham Rd Od,2024-03-24T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
113328,Sandringham Rd Od,2024-03-24T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.6
113328,Sandringham Rd Od,2024-03-24T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
113328,Sandringham Rd Od,2024-03-24T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.66
113328,Sandringham Rd Od,2024-03-24T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
113328,Sandringham Rd Od,2024-03-24T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.49
113328,Sandringham Rd Od,2024-03-24T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.16
113328,Sandringham Rd Od,2024-03-24T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.03
113328,Sandringham Rd Od,2024-03-24T02:40:00.000+00:00,feeder,2,N Current (RMS),A,34.5
113328,Sandringham Rd Od,2024-03-24T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.7
113328,Sandringham Rd Od,2024-03-24T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
113328,Sandringham Rd Od,2024-03-24T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
113328,Sandringham Rd Od,2024-03-24T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
113328,Sandringham Rd Od,2024-03-24T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
113328,Sandringham Rd Od,2024-03-24T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.99
113328,Sandringham Rd Od,2024-03-24T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.41
113328,Sandringham Rd Od,2024-03-24T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.27
113328,Sandringham Rd Od,2024-03-24T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.89
113328,Sandringham Rd Od,2024-03-24T02:40:00.000+00:00,feeder,1,N Current (RMS),A,36.6
113328,Sandringham Rd Od,2024-03-24T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
113328,Sandringham Rd Od,2024-03-24T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
113328,Sandringham Rd Od,2024-03-24T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.1
113328,Sandringham Rd Od,2024-03-24T02:40:00.000+00:00,transformer,,Temperature,C,23.0
113328,Sandringham Rd Od,2024-03-24T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
113328,Sandringham Rd Od,2024-03-24T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
113328,Sandringham Rd Od,2024-03-24T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
113328,Sandringham Rd Od,2024-03-24T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
113328,Sandringham Rd Od,2024-03-24T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
113328,Sandringham Rd Od,2024-03-24T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
113328,Sandringham Rd Od,2024-03-24T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
113328,Sandringham Rd Od,2024-03-24T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
113328,Sandringham Rd Od,2024-03-24T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.37
113328,Sandringham Rd Od,2024-03-24T02:40:00.000+00:00,busbar,,L3 Active Power,kW,26.41
113328,Sandringham Rd Od,2024-03-24T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.06
113328,Sandringham Rd Od,2024-03-24T02:40:00.000+00:00,busbar,,L1 Active Power,kW,37.41
113328,Sandringham Rd Od,2024-03-24T02:40:00.000+00:00,busbar,,N Current (RMS),A,91.2
113328,Sandringham Rd Od,2024-03-24T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
113328,Sandringham Rd Od,2024-03-24T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
113328,Sandringham Rd Od,2024-03-24T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
113328,Sandringham Rd Od,2024-03-24T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
113328,Sandringham Rd Od,2024-03-24T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
113328,Sandringham Rd Od,2024-03-24T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
113328,Sandringham Rd Od,2024-03-24T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
113328,Sandringham Rd Od,2024-03-24T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.15
113328,Sandringham Rd Od,2024-03-24T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.12
113328,Sandringham Rd Od,2024-03-24T02:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-24T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-24T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-24T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-24T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
113328,Sandringham Rd Od,2024-03-24T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.82
113328,Sandringham Rd Od,2024-03-24T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.15
113328,Sandringham Rd Od,2024-03-24T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.43
113328,Sandringham Rd Od,2024-03-24T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.51
113328,Sandringham Rd Od,2024-03-24T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.44
113328,Sandringham Rd Od,2024-03-24T02:30:00.000+00:00,feeder,4,N Current (RMS),A,38.4
113328,Sandringham Rd Od,2024-03-24T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
113328,Sandringham Rd Od,2024-03-24T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
113328,Sandringham Rd Od,2024-03-24T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.2
113328,Sandringham Rd Od,2024-03-24T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.28
113328,Sandringham Rd Od,2024-03-24T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
113328,Sandringham Rd Od,2024-03-24T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
113328,Sandringham Rd Od,2024-03-24T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.51
113328,Sandringham Rd Od,2024-03-24T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.29
113328,Sandringham Rd Od,2024-03-24T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.3
113328,Sandringham Rd Od,2024-03-24T02:30:00.000+00:00,feeder,3,N Current (RMS),A,23.9
113328,Sandringham Rd Od,2024-03-24T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
113328,Sandringham Rd Od,2024-03-24T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
113328,Sandringham Rd Od,2024-03-24T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
113328,Sandringham Rd Od,2024-03-24T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
113328,Sandringham Rd Od,2024-03-24T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.81
113328,Sandringham Rd Od,2024-03-24T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
113328,Sandringham Rd Od,2024-03-24T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.88
113328,Sandringham Rd Od,2024-03-24T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.29
113328,Sandringham Rd Od,2024-03-24T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.32
113328,Sandringham Rd Od,2024-03-24T02:30:00.000+00:00,feeder,2,N Current (RMS),A,32.6
113328,Sandringham Rd Od,2024-03-24T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.6
113328,Sandringham Rd Od,2024-03-24T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
113328,Sandringham Rd Od,2024-03-24T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
113328,Sandringham Rd Od,2024-03-24T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
113328,Sandringham Rd Od,2024-03-24T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
113328,Sandringham Rd Od,2024-03-24T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.25
113328,Sandringham Rd Od,2024-03-24T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.19
113328,Sandringham Rd Od,2024-03-24T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.08
113328,Sandringham Rd Od,2024-03-24T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.72
113328,Sandringham Rd Od,2024-03-24T02:30:00.000+00:00,feeder,1,N Current (RMS),A,33.8
113328,Sandringham Rd Od,2024-03-24T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
113328,Sandringham Rd Od,2024-03-24T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
113328,Sandringham Rd Od,2024-03-24T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.3
113328,Sandringham Rd Od,2024-03-24T02:30:00.000+00:00,transformer,,Temperature,C,23.1
113328,Sandringham Rd Od,2024-03-24T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
113328,Sandringham Rd Od,2024-03-24T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
113328,Sandringham Rd Od,2024-03-24T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
113328,Sandringham Rd Od,2024-03-24T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
113328,Sandringham Rd Od,2024-03-24T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
113328,Sandringham Rd Od,2024-03-24T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
113328,Sandringham Rd Od,2024-03-24T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
113328,Sandringham Rd Od,2024-03-24T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
113328,Sandringham Rd Od,2024-03-24T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.12
113328,Sandringham Rd Od,2024-03-24T02:30:00.000+00:00,busbar,,L3 Active Power,kW,25.05
113328,Sandringham Rd Od,2024-03-24T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.02
113328,Sandringham Rd Od,2024-03-24T02:30:00.000+00:00,busbar,,L1 Active Power,kW,38.66
113328,Sandringham Rd Od,2024-03-24T02:30:00.000+00:00,busbar,,N Current (RMS),A,89.6
113328,Sandringham Rd Od,2024-03-24T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
113328,Sandringham Rd Od,2024-03-24T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
113328,Sandringham Rd Od,2024-03-24T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
113328,Sandringham Rd Od,2024-03-24T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
113328,Sandringham Rd Od,2024-03-24T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
113328,Sandringham Rd Od,2024-03-24T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
113328,Sandringham Rd Od,2024-03-24T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
113328,Sandringham Rd Od,2024-03-24T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.14
113328,Sandringham Rd Od,2024-03-24T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.13
113328,Sandringham Rd Od,2024-03-24T02:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-24T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-24T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-24T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-24T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
113328,Sandringham Rd Od,2024-03-24T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.11
113328,Sandringham Rd Od,2024-03-24T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.24
113328,Sandringham Rd Od,2024-03-24T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.55
113328,Sandringham Rd Od,2024-03-24T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.73
113328,Sandringham Rd Od,2024-03-24T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.94
113328,Sandringham Rd Od,2024-03-24T02:20:00.000+00:00,feeder,4,N Current (RMS),A,45.5
113328,Sandringham Rd Od,2024-03-24T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.9
113328,Sandringham Rd Od,2024-03-24T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
113328,Sandringham Rd Od,2024-03-24T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,68.8
113328,Sandringham Rd Od,2024-03-24T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.72
113328,Sandringham Rd Od,2024-03-24T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
113328,Sandringham Rd Od,2024-03-24T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
113328,Sandringham Rd Od,2024-03-24T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.39
113328,Sandringham Rd Od,2024-03-24T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.46
113328,Sandringham Rd Od,2024-03-24T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.48
113328,Sandringham Rd Od,2024-03-24T02:20:00.000+00:00,feeder,3,N Current (RMS),A,22.0
113328,Sandringham Rd Od,2024-03-24T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
113328,Sandringham Rd Od,2024-03-24T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
113328,Sandringham Rd Od,2024-03-24T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
113328,Sandringham Rd Od,2024-03-24T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
113328,Sandringham Rd Od,2024-03-24T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.78
113328,Sandringham Rd Od,2024-03-24T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
113328,Sandringham Rd Od,2024-03-24T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.67
113328,Sandringham Rd Od,2024-03-24T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.21
113328,Sandringham Rd Od,2024-03-24T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.36
113328,Sandringham Rd Od,2024-03-24T02:20:00.000+00:00,feeder,2,N Current (RMS),A,37.2
113328,Sandringham Rd Od,2024-03-24T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.9
113328,Sandringham Rd Od,2024-03-24T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.9
113328,Sandringham Rd Od,2024-03-24T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
113328,Sandringham Rd Od,2024-03-24T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
113328,Sandringham Rd Od,2024-03-24T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
113328,Sandringham Rd Od,2024-03-24T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.83
113328,Sandringham Rd Od,2024-03-24T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.46
113328,Sandringham Rd Od,2024-03-24T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.95
113328,Sandringham Rd Od,2024-03-24T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.36
113328,Sandringham Rd Od,2024-03-24T02:20:00.000+00:00,feeder,1,N Current (RMS),A,36.8
113328,Sandringham Rd Od,2024-03-24T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
113328,Sandringham Rd Od,2024-03-24T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
113328,Sandringham Rd Od,2024-03-24T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.6
113328,Sandringham Rd Od,2024-03-24T02:20:00.000+00:00,transformer,,Temperature,C,23.1
113328,Sandringham Rd Od,2024-03-24T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
113328,Sandringham Rd Od,2024-03-24T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
113328,Sandringham Rd Od,2024-03-24T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
113328,Sandringham Rd Od,2024-03-24T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
113328,Sandringham Rd Od,2024-03-24T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
113328,Sandringham Rd Od,2024-03-24T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
113328,Sandringham Rd Od,2024-03-24T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
113328,Sandringham Rd Od,2024-03-24T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
113328,Sandringham Rd Od,2024-03-24T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.67
113328,Sandringham Rd Od,2024-03-24T02:20:00.000+00:00,busbar,,L3 Active Power,kW,27.1
113328,Sandringham Rd Od,2024-03-24T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.22
113328,Sandringham Rd Od,2024-03-24T02:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
113328,Sandringham Rd Od,2024-03-24T02:20:00.000+00:00,busbar,,N Current (RMS),A,94.5
113328,Sandringham Rd Od,2024-03-24T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
113328,Sandringham Rd Od,2024-03-24T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
113328,Sandringham Rd Od,2024-03-24T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
113328,Sandringham Rd Od,2024-03-24T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
113328,Sandringham Rd Od,2024-03-24T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
113328,Sandringham Rd Od,2024-03-24T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
113328,Sandringham Rd Od,2024-03-24T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
113328,Sandringham Rd Od,2024-03-24T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.16
113328,Sandringham Rd Od,2024-03-24T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.18
113328,Sandringham Rd Od,2024-03-24T02:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-24T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-24T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-24T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-24T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
113328,Sandringham Rd Od,2024-03-24T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.14
113328,Sandringham Rd Od,2024-03-24T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.23
113328,Sandringham Rd Od,2024-03-24T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.47
113328,Sandringham Rd Od,2024-03-24T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.86
113328,Sandringham Rd Od,2024-03-24T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.98
113328,Sandringham Rd Od,2024-03-24T02:10:00.000+00:00,feeder,4,N Current (RMS),A,66.9
113328,Sandringham Rd Od,2024-03-24T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
113328,Sandringham Rd Od,2024-03-24T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
113328,Sandringham Rd Od,2024-03-24T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,92.9
113328,Sandringham Rd Od,2024-03-24T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.47
113328,Sandringham Rd Od,2024-03-24T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
113328,Sandringham Rd Od,2024-03-24T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
113328,Sandringham Rd Od,2024-03-24T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.38
113328,Sandringham Rd Od,2024-03-24T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.55
113328,Sandringham Rd Od,2024-03-24T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.29
113328,Sandringham Rd Od,2024-03-24T02:10:00.000+00:00,feeder,3,N Current (RMS),A,20.6
113328,Sandringham Rd Od,2024-03-24T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
113328,Sandringham Rd Od,2024-03-24T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
113328,Sandringham Rd Od,2024-03-24T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
113328,Sandringham Rd Od,2024-03-24T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
113328,Sandringham Rd Od,2024-03-24T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.79
113328,Sandringham Rd Od,2024-03-24T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
113328,Sandringham Rd Od,2024-03-24T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.34
113328,Sandringham Rd Od,2024-03-24T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.87
113328,Sandringham Rd Od,2024-03-24T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.72
113328,Sandringham Rd Od,2024-03-24T02:10:00.000+00:00,feeder,2,N Current (RMS),A,37.4
113328,Sandringham Rd Od,2024-03-24T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.7
113328,Sandringham Rd Od,2024-03-24T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
113328,Sandringham Rd Od,2024-03-24T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
113328,Sandringham Rd Od,2024-03-24T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
113328,Sandringham Rd Od,2024-03-24T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
113328,Sandringham Rd Od,2024-03-24T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.1
113328,Sandringham Rd Od,2024-03-24T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.8
113328,Sandringham Rd Od,2024-03-24T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.9
113328,Sandringham Rd Od,2024-03-24T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.12
113328,Sandringham Rd Od,2024-03-24T02:10:00.000+00:00,feeder,1,N Current (RMS),A,38.5
113328,Sandringham Rd Od,2024-03-24T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
113328,Sandringham Rd Od,2024-03-24T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
113328,Sandringham Rd Od,2024-03-24T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
113328,Sandringham Rd Od,2024-03-24T02:10:00.000+00:00,transformer,,Temperature,C,23.2
113328,Sandringham Rd Od,2024-03-24T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
113328,Sandringham Rd Od,2024-03-24T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
113328,Sandringham Rd Od,2024-03-24T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
113328,Sandringham Rd Od,2024-03-24T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
113328,Sandringham Rd Od,2024-03-24T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
113328,Sandringham Rd Od,2024-03-24T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
113328,Sandringham Rd Od,2024-03-24T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
113328,Sandringham Rd Od,2024-03-24T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
113328,Sandringham Rd Od,2024-03-24T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.94
113328,Sandringham Rd Od,2024-03-24T02:10:00.000+00:00,busbar,,L3 Active Power,kW,28.04
113328,Sandringham Rd Od,2024-03-24T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.02
113328,Sandringham Rd Od,2024-03-24T02:10:00.000+00:00,busbar,,L1 Active Power,kW,42.93
113328,Sandringham Rd Od,2024-03-24T02:10:00.000+00:00,busbar,,N Current (RMS),A,102.4
113328,Sandringham Rd Od,2024-03-24T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
113328,Sandringham Rd Od,2024-03-24T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
113328,Sandringham Rd Od,2024-03-24T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
113328,Sandringham Rd Od,2024-03-24T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
113328,Sandringham Rd Od,2024-03-24T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
113328,Sandringham Rd Od,2024-03-24T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
113328,Sandringham Rd Od,2024-03-24T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
113328,Sandringham Rd Od,2024-03-24T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.16
113328,Sandringham Rd Od,2024-03-24T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.18
113328,Sandringham Rd Od,2024-03-24T02:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-24T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-24T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-24T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-24T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
113328,Sandringham Rd Od,2024-03-24T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
113328,Sandringham Rd Od,2024-03-24T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.89
113328,Sandringham Rd Od,2024-03-24T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.47
113328,Sandringham Rd Od,2024-03-24T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.83
113328,Sandringham Rd Od,2024-03-24T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.47
113328,Sandringham Rd Od,2024-03-24T02:00:00.000+00:00,feeder,4,N Current (RMS),A,68.8
113328,Sandringham Rd Od,2024-03-24T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
113328,Sandringham Rd Od,2024-03-24T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.4
113328,Sandringham Rd Od,2024-03-24T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,94.5
113328,Sandringham Rd Od,2024-03-24T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.4
113328,Sandringham Rd Od,2024-03-24T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
113328,Sandringham Rd Od,2024-03-24T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
113328,Sandringham Rd Od,2024-03-24T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.42
113328,Sandringham Rd Od,2024-03-24T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.34
113328,Sandringham Rd Od,2024-03-24T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.3
113328,Sandringham Rd Od,2024-03-24T02:00:00.000+00:00,feeder,3,N Current (RMS),A,19.5
113328,Sandringham Rd Od,2024-03-24T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
113328,Sandringham Rd Od,2024-03-24T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
113328,Sandringham Rd Od,2024-03-24T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
113328,Sandringham Rd Od,2024-03-24T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
113328,Sandringham Rd Od,2024-03-24T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.72
113328,Sandringham Rd Od,2024-03-24T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
113328,Sandringham Rd Od,2024-03-24T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.23
113328,Sandringham Rd Od,2024-03-24T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.97
113328,Sandringham Rd Od,2024-03-24T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.39
113328,Sandringham Rd Od,2024-03-24T02:00:00.000+00:00,feeder,2,N Current (RMS),A,33.2
113328,Sandringham Rd Od,2024-03-24T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.8
113328,Sandringham Rd Od,2024-03-24T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
113328,Sandringham Rd Od,2024-03-24T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
113328,Sandringham Rd Od,2024-03-24T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
113328,Sandringham Rd Od,2024-03-24T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
113328,Sandringham Rd Od,2024-03-24T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.95
113328,Sandringham Rd Od,2024-03-24T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.96
113328,Sandringham Rd Od,2024-03-24T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.54
113328,Sandringham Rd Od,2024-03-24T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.47
113328,Sandringham Rd Od,2024-03-24T02:00:00.000+00:00,feeder,1,N Current (RMS),A,43.6
113328,Sandringham Rd Od,2024-03-24T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
113328,Sandringham Rd Od,2024-03-24T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
113328,Sandringham Rd Od,2024-03-24T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.4
113328,Sandringham Rd Od,2024-03-24T02:00:00.000+00:00,transformer,,Temperature,C,23.3
113328,Sandringham Rd Od,2024-03-24T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
113328,Sandringham Rd Od,2024-03-24T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
113328,Sandringham Rd Od,2024-03-24T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
113328,Sandringham Rd Od,2024-03-24T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
113328,Sandringham Rd Od,2024-03-24T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
113328,Sandringham Rd Od,2024-03-24T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
113328,Sandringham Rd Od,2024-03-24T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
113328,Sandringham Rd Od,2024-03-24T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
113328,Sandringham Rd Od,2024-03-24T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.36
113328,Sandringham Rd Od,2024-03-24T02:00:00.000+00:00,busbar,,L3 Active Power,kW,28.13
113328,Sandringham Rd Od,2024-03-24T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.51
113328,Sandringham Rd Od,2024-03-24T02:00:00.000+00:00,busbar,,L1 Active Power,kW,42.45
113328,Sandringham Rd Od,2024-03-24T02:00:00.000+00:00,busbar,,N Current (RMS),A,102.8
113328,Sandringham Rd Od,2024-03-24T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
113328,Sandringham Rd Od,2024-03-24T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
113328,Sandringham Rd Od,2024-03-24T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
113328,Sandringham Rd Od,2024-03-24T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
113328,Sandringham Rd Od,2024-03-24T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
113328,Sandringham Rd Od,2024-03-24T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
113328,Sandringham Rd Od,2024-03-24T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
113328,Sandringham Rd Od,2024-03-24T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.15
113328,Sandringham Rd Od,2024-03-24T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.13
113328,Sandringham Rd Od,2024-03-24T01:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-24T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-24T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-24T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-24T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
113328,Sandringham Rd Od,2024-03-24T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
113328,Sandringham Rd Od,2024-03-24T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.63
113328,Sandringham Rd Od,2024-03-24T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.35
113328,Sandringham Rd Od,2024-03-24T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.86
113328,Sandringham Rd Od,2024-03-24T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.09
113328,Sandringham Rd Od,2024-03-24T01:50:00.000+00:00,feeder,4,N Current (RMS),A,49.8
113328,Sandringham Rd Od,2024-03-24T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
113328,Sandringham Rd Od,2024-03-24T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.4
113328,Sandringham Rd Od,2024-03-24T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,74.1
113328,Sandringham Rd Od,2024-03-24T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.37
113328,Sandringham Rd Od,2024-03-24T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
113328,Sandringham Rd Od,2024-03-24T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
113328,Sandringham Rd Od,2024-03-24T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.5
113328,Sandringham Rd Od,2024-03-24T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.71
113328,Sandringham Rd Od,2024-03-24T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.36
113328,Sandringham Rd Od,2024-03-24T01:50:00.000+00:00,feeder,3,N Current (RMS),A,19.4
113328,Sandringham Rd Od,2024-03-24T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
113328,Sandringham Rd Od,2024-03-24T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
113328,Sandringham Rd Od,2024-03-24T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
113328,Sandringham Rd Od,2024-03-24T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
113328,Sandringham Rd Od,2024-03-24T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.55
113328,Sandringham Rd Od,2024-03-24T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
113328,Sandringham Rd Od,2024-03-24T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.41
113328,Sandringham Rd Od,2024-03-24T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.71
113328,Sandringham Rd Od,2024-03-24T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.51
113328,Sandringham Rd Od,2024-03-24T01:50:00.000+00:00,feeder,2,N Current (RMS),A,33.7
113328,Sandringham Rd Od,2024-03-24T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.5
113328,Sandringham Rd Od,2024-03-24T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.7
113328,Sandringham Rd Od,2024-03-24T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
113328,Sandringham Rd Od,2024-03-24T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
113328,Sandringham Rd Od,2024-03-24T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
113328,Sandringham Rd Od,2024-03-24T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.74
113328,Sandringham Rd Od,2024-03-24T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.72
113328,Sandringham Rd Od,2024-03-24T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.53
113328,Sandringham Rd Od,2024-03-24T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.81
113328,Sandringham Rd Od,2024-03-24T01:50:00.000+00:00,feeder,1,N Current (RMS),A,42.7
113328,Sandringham Rd Od,2024-03-24T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
113328,Sandringham Rd Od,2024-03-24T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
113328,Sandringham Rd Od,2024-03-24T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.4
113328,Sandringham Rd Od,2024-03-24T01:50:00.000+00:00,transformer,,Temperature,C,23.3
113328,Sandringham Rd Od,2024-03-24T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
113328,Sandringham Rd Od,2024-03-24T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
113328,Sandringham Rd Od,2024-03-24T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
113328,Sandringham Rd Od,2024-03-24T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
113328,Sandringham Rd Od,2024-03-24T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
113328,Sandringham Rd Od,2024-03-24T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
113328,Sandringham Rd Od,2024-03-24T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
113328,Sandringham Rd Od,2024-03-24T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
113328,Sandringham Rd Od,2024-03-24T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.08
113328,Sandringham Rd Od,2024-03-24T01:50:00.000+00:00,busbar,,L3 Active Power,kW,28.01
113328,Sandringham Rd Od,2024-03-24T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.64
113328,Sandringham Rd Od,2024-03-24T01:50:00.000+00:00,busbar,,L1 Active Power,kW,39.62
113328,Sandringham Rd Od,2024-03-24T01:50:00.000+00:00,busbar,,N Current (RMS),A,95.2
113328,Sandringham Rd Od,2024-03-24T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
113328,Sandringham Rd Od,2024-03-24T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
113328,Sandringham Rd Od,2024-03-24T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
113328,Sandringham Rd Od,2024-03-24T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
113328,Sandringham Rd Od,2024-03-24T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
113328,Sandringham Rd Od,2024-03-24T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
113328,Sandringham Rd Od,2024-03-24T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
113328,Sandringham Rd Od,2024-03-24T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.14
113328,Sandringham Rd Od,2024-03-24T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.12
113328,Sandringham Rd Od,2024-03-24T01:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-24T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-24T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-24T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-24T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
113328,Sandringham Rd Od,2024-03-24T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.93
113328,Sandringham Rd Od,2024-03-24T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.67
113328,Sandringham Rd Od,2024-03-24T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.57
113328,Sandringham Rd Od,2024-03-24T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.58
113328,Sandringham Rd Od,2024-03-24T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.34
113328,Sandringham Rd Od,2024-03-24T01:40:00.000+00:00,feeder,4,N Current (RMS),A,43.1
113328,Sandringham Rd Od,2024-03-24T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
113328,Sandringham Rd Od,2024-03-24T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.7
113328,Sandringham Rd Od,2024-03-24T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,65.7
113328,Sandringham Rd Od,2024-03-24T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
113328,Sandringham Rd Od,2024-03-24T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
113328,Sandringham Rd Od,2024-03-24T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
113328,Sandringham Rd Od,2024-03-24T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.85
113328,Sandringham Rd Od,2024-03-24T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.04
113328,Sandringham Rd Od,2024-03-24T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.71
113328,Sandringham Rd Od,2024-03-24T01:40:00.000+00:00,feeder,3,N Current (RMS),A,18.4
113328,Sandringham Rd Od,2024-03-24T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
113328,Sandringham Rd Od,2024-03-24T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
113328,Sandringham Rd Od,2024-03-24T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.3
113328,Sandringham Rd Od,2024-03-24T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
113328,Sandringham Rd Od,2024-03-24T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.66
113328,Sandringham Rd Od,2024-03-24T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
113328,Sandringham Rd Od,2024-03-24T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.23
113328,Sandringham Rd Od,2024-03-24T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.71
113328,Sandringham Rd Od,2024-03-24T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.9
113328,Sandringham Rd Od,2024-03-24T01:40:00.000+00:00,feeder,2,N Current (RMS),A,32.8
113328,Sandringham Rd Od,2024-03-24T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.9
113328,Sandringham Rd Od,2024-03-24T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
113328,Sandringham Rd Od,2024-03-24T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
113328,Sandringham Rd Od,2024-03-24T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
113328,Sandringham Rd Od,2024-03-24T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
113328,Sandringham Rd Od,2024-03-24T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.94
113328,Sandringham Rd Od,2024-03-24T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.07
113328,Sandringham Rd Od,2024-03-24T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.23
113328,Sandringham Rd Od,2024-03-24T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.63
113328,Sandringham Rd Od,2024-03-24T01:40:00.000+00:00,feeder,1,N Current (RMS),A,41.4
113328,Sandringham Rd Od,2024-03-24T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
113328,Sandringham Rd Od,2024-03-24T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
113328,Sandringham Rd Od,2024-03-24T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.2
113328,Sandringham Rd Od,2024-03-24T01:40:00.000+00:00,transformer,,Temperature,C,23.4
113328,Sandringham Rd Od,2024-03-24T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
113328,Sandringham Rd Od,2024-03-24T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
113328,Sandringham Rd Od,2024-03-24T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
113328,Sandringham Rd Od,2024-03-24T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
113328,Sandringham Rd Od,2024-03-24T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
113328,Sandringham Rd Od,2024-03-24T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
113328,Sandringham Rd Od,2024-03-24T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
113328,Sandringham Rd Od,2024-03-24T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
113328,Sandringham Rd Od,2024-03-24T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.2
113328,Sandringham Rd Od,2024-03-24T01:40:00.000+00:00,busbar,,L3 Active Power,kW,28.75
113328,Sandringham Rd Od,2024-03-24T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.42
113328,Sandringham Rd Od,2024-03-24T01:40:00.000+00:00,busbar,,L1 Active Power,kW,39.47
113328,Sandringham Rd Od,2024-03-24T01:40:00.000+00:00,busbar,,N Current (RMS),A,93.5
113328,Sandringham Rd Od,2024-03-24T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
113328,Sandringham Rd Od,2024-03-24T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
113328,Sandringham Rd Od,2024-03-24T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
113328,Sandringham Rd Od,2024-03-24T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
