Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113328,Sandringham Rd Od,2024-03-24T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
113328,Sandringham Rd Od,2024-03-24T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
113328,Sandringham Rd Od,2024-03-24T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
113328,Sandringham Rd Od,2024-03-24T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.14
113328,Sandringham Rd Od,2024-03-24T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.12
113328,Sandringham Rd Od,2024-03-24T01:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-24T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-24T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-24T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-24T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
113328,Sandringham Rd Od,2024-03-24T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.76
113328,Sandringham Rd Od,2024-03-24T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.03
113328,Sandringham Rd Od,2024-03-24T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.24
113328,Sandringham Rd Od,2024-03-24T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.5
113328,Sandringham Rd Od,2024-03-24T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.67
113328,Sandringham Rd Od,2024-03-24T01:30:00.000+00:00,feeder,4,N Current (RMS),A,43.6
113328,Sandringham Rd Od,2024-03-24T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.7
113328,Sandringham Rd Od,2024-03-24T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.2
113328,Sandringham Rd Od,2024-03-24T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,67.4
113328,Sandringham Rd Od,2024-03-24T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.58
113328,Sandringham Rd Od,2024-03-24T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
113328,Sandringham Rd Od,2024-03-24T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
113328,Sandringham Rd Od,2024-03-24T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.38
113328,Sandringham Rd Od,2024-03-24T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.08
113328,Sandringham Rd Od,2024-03-24T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.49
113328,Sandringham Rd Od,2024-03-24T01:30:00.000+00:00,feeder,3,N Current (RMS),A,20.7
113328,Sandringham Rd Od,2024-03-24T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
113328,Sandringham Rd Od,2024-03-24T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
113328,Sandringham Rd Od,2024-03-24T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
113328,Sandringham Rd Od,2024-03-24T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
113328,Sandringham Rd Od,2024-03-24T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.94
113328,Sandringham Rd Od,2024-03-24T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
113328,Sandringham Rd Od,2024-03-24T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.89
113328,Sandringham Rd Od,2024-03-24T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.07
113328,Sandringham Rd Od,2024-03-24T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.94
113328,Sandringham Rd Od,2024-03-24T01:30:00.000+00:00,feeder,2,N Current (RMS),A,33.0
113328,Sandringham Rd Od,2024-03-24T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.4
113328,Sandringham Rd Od,2024-03-24T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.6
113328,Sandringham Rd Od,2024-03-24T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
113328,Sandringham Rd Od,2024-03-24T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
113328,Sandringham Rd Od,2024-03-24T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
113328,Sandringham Rd Od,2024-03-24T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.09
113328,Sandringham Rd Od,2024-03-24T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.88
113328,Sandringham Rd Od,2024-03-24T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.61
113328,Sandringham Rd Od,2024-03-24T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.89
113328,Sandringham Rd Od,2024-03-24T01:30:00.000+00:00,feeder,1,N Current (RMS),A,44.7
113328,Sandringham Rd Od,2024-03-24T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
113328,Sandringham Rd Od,2024-03-24T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
113328,Sandringham Rd Od,2024-03-24T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.6
113328,Sandringham Rd Od,2024-03-24T01:30:00.000+00:00,transformer,,Temperature,C,23.4
113328,Sandringham Rd Od,2024-03-24T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
113328,Sandringham Rd Od,2024-03-24T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
113328,Sandringham Rd Od,2024-03-24T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
113328,Sandringham Rd Od,2024-03-24T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
113328,Sandringham Rd Od,2024-03-24T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
113328,Sandringham Rd Od,2024-03-24T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
113328,Sandringham Rd Od,2024-03-24T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
113328,Sandringham Rd Od,2024-03-24T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
113328,Sandringham Rd Od,2024-03-24T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.86
113328,Sandringham Rd Od,2024-03-24T01:30:00.000+00:00,busbar,,L3 Active Power,kW,28.4
113328,Sandringham Rd Od,2024-03-24T01:30:00.000+00:00,busbar,,L2 Active Power,kW,27.12
113328,Sandringham Rd Od,2024-03-24T01:30:00.000+00:00,busbar,,L1 Active Power,kW,39.87
113328,Sandringham Rd Od,2024-03-24T01:30:00.000+00:00,busbar,,N Current (RMS),A,95.8
113328,Sandringham Rd Od,2024-03-24T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
113328,Sandringham Rd Od,2024-03-24T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
113328,Sandringham Rd Od,2024-03-24T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
113328,Sandringham Rd Od,2024-03-24T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
113328,Sandringham Rd Od,2024-03-24T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
113328,Sandringham Rd Od,2024-03-24T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
113328,Sandringham Rd Od,2024-03-24T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
113328,Sandringham Rd Od,2024-03-24T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.14
113328,Sandringham Rd Od,2024-03-24T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.12
113328,Sandringham Rd Od,2024-03-24T01:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-24T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-24T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-24T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-24T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
113328,Sandringham Rd Od,2024-03-24T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
113328,Sandringham Rd Od,2024-03-24T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.69
113328,Sandringham Rd Od,2024-03-24T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.05
113328,Sandringham Rd Od,2024-03-24T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.35
113328,Sandringham Rd Od,2024-03-24T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.82
113328,Sandringham Rd Od,2024-03-24T01:20:00.000+00:00,feeder,4,N Current (RMS),A,45.5
113328,Sandringham Rd Od,2024-03-24T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.9
113328,Sandringham Rd Od,2024-03-24T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.6
113328,Sandringham Rd Od,2024-03-24T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,72.0
113328,Sandringham Rd Od,2024-03-24T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.34
113328,Sandringham Rd Od,2024-03-24T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
113328,Sandringham Rd Od,2024-03-24T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
113328,Sandringham Rd Od,2024-03-24T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.55
113328,Sandringham Rd Od,2024-03-24T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.75
113328,Sandringham Rd Od,2024-03-24T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.25
113328,Sandringham Rd Od,2024-03-24T01:20:00.000+00:00,feeder,3,N Current (RMS),A,19.7
113328,Sandringham Rd Od,2024-03-24T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
113328,Sandringham Rd Od,2024-03-24T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
113328,Sandringham Rd Od,2024-03-24T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
113328,Sandringham Rd Od,2024-03-24T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
113328,Sandringham Rd Od,2024-03-24T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.79
113328,Sandringham Rd Od,2024-03-24T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
113328,Sandringham Rd Od,2024-03-24T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.12
113328,Sandringham Rd Od,2024-03-24T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.68
113328,Sandringham Rd Od,2024-03-24T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.93
113328,Sandringham Rd Od,2024-03-24T01:20:00.000+00:00,feeder,2,N Current (RMS),A,33.2
113328,Sandringham Rd Od,2024-03-24T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.5
113328,Sandringham Rd Od,2024-03-24T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.1
113328,Sandringham Rd Od,2024-03-24T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
113328,Sandringham Rd Od,2024-03-24T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
113328,Sandringham Rd Od,2024-03-24T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
113328,Sandringham Rd Od,2024-03-24T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.91
113328,Sandringham Rd Od,2024-03-24T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.34
113328,Sandringham Rd Od,2024-03-24T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.76
113328,Sandringham Rd Od,2024-03-24T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.57
113328,Sandringham Rd Od,2024-03-24T01:20:00.000+00:00,feeder,1,N Current (RMS),A,46.5
113328,Sandringham Rd Od,2024-03-24T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
113328,Sandringham Rd Od,2024-03-24T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
113328,Sandringham Rd Od,2024-03-24T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
113328,Sandringham Rd Od,2024-03-24T01:20:00.000+00:00,transformer,,Temperature,C,23.5
113328,Sandringham Rd Od,2024-03-24T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
113328,Sandringham Rd Od,2024-03-24T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
113328,Sandringham Rd Od,2024-03-24T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
113328,Sandringham Rd Od,2024-03-24T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
113328,Sandringham Rd Od,2024-03-24T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
113328,Sandringham Rd Od,2024-03-24T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
113328,Sandringham Rd Od,2024-03-24T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
113328,Sandringham Rd Od,2024-03-24T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
113328,Sandringham Rd Od,2024-03-24T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.37
113328,Sandringham Rd Od,2024-03-24T01:20:00.000+00:00,busbar,,L3 Active Power,kW,31.08
113328,Sandringham Rd Od,2024-03-24T01:20:00.000+00:00,busbar,,L2 Active Power,kW,26.41
113328,Sandringham Rd Od,2024-03-24T01:20:00.000+00:00,busbar,,L1 Active Power,kW,38.46
113328,Sandringham Rd Od,2024-03-24T01:20:00.000+00:00,busbar,,N Current (RMS),A,95.2
113328,Sandringham Rd Od,2024-03-24T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
113328,Sandringham Rd Od,2024-03-24T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
113328,Sandringham Rd Od,2024-03-24T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
113328,Sandringham Rd Od,2024-03-24T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
113328,Sandringham Rd Od,2024-03-24T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-24T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
113328,Sandringham Rd Od,2024-03-24T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
113328,Sandringham Rd Od,2024-03-24T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.15
113328,Sandringham Rd Od,2024-03-24T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.09
113328,Sandringham Rd Od,2024-03-24T01:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-24T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-24T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-24T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-24T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
113328,Sandringham Rd Od,2024-03-24T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
113328,Sandringham Rd Od,2024-03-24T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.79
113328,Sandringham Rd Od,2024-03-24T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.96
113328,Sandringham Rd Od,2024-03-24T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.97
113328,Sandringham Rd Od,2024-03-24T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.28
113328,Sandringham Rd Od,2024-03-24T01:10:00.000+00:00,feeder,4,N Current (RMS),A,34.2
113328,Sandringham Rd Od,2024-03-24T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.7
113328,Sandringham Rd Od,2024-03-24T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.4
113328,Sandringham Rd Od,2024-03-24T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.8
113328,Sandringham Rd Od,2024-03-24T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.27
113328,Sandringham Rd Od,2024-03-24T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
113328,Sandringham Rd Od,2024-03-24T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
113328,Sandringham Rd Od,2024-03-24T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.51
113328,Sandringham Rd Od,2024-03-24T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.87
113328,Sandringham Rd Od,2024-03-24T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.83
113328,Sandringham Rd Od,2024-03-24T01:10:00.000+00:00,feeder,3,N Current (RMS),A,20.7
113328,Sandringham Rd Od,2024-03-24T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
113328,Sandringham Rd Od,2024-03-24T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
113328,Sandringham Rd Od,2024-03-24T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
113328,Sandringham Rd Od,2024-03-24T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
113328,Sandringham Rd Od,2024-03-24T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.64
113328,Sandringham Rd Od,2024-03-24T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
113328,Sandringham Rd Od,2024-03-24T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.93
113328,Sandringham Rd Od,2024-03-24T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.16
113328,Sandringham Rd Od,2024-03-24T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.03
113328,Sandringham Rd Od,2024-03-24T01:10:00.000+00:00,feeder,2,N Current (RMS),A,33.5
113328,Sandringham Rd Od,2024-03-24T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.7
113328,Sandringham Rd Od,2024-03-24T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
113328,Sandringham Rd Od,2024-03-24T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
113328,Sandringham Rd Od,2024-03-24T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
113328,Sandringham Rd Od,2024-03-24T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
113328,Sandringham Rd Od,2024-03-24T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.15
113328,Sandringham Rd Od,2024-03-24T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.44
113328,Sandringham Rd Od,2024-03-24T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.87
113328,Sandringham Rd Od,2024-03-24T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.12
113328,Sandringham Rd Od,2024-03-24T01:10:00.000+00:00,feeder,1,N Current (RMS),A,44.2
113328,Sandringham Rd Od,2024-03-24T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
113328,Sandringham Rd Od,2024-03-24T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
113328,Sandringham Rd Od,2024-03-24T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
113328,Sandringham Rd Od,2024-03-24T01:10:00.000+00:00,transformer,,Temperature,C,23.5
113328,Sandringham Rd Od,2024-03-24T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
113328,Sandringham Rd Od,2024-03-24T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
113328,Sandringham Rd Od,2024-03-24T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
113328,Sandringham Rd Od,2024-03-24T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
113328,Sandringham Rd Od,2024-03-24T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
113328,Sandringham Rd Od,2024-03-24T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
113328,Sandringham Rd Od,2024-03-24T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
113328,Sandringham Rd Od,2024-03-24T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
113328,Sandringham Rd Od,2024-03-24T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.8
113328,Sandringham Rd Od,2024-03-24T01:10:00.000+00:00,busbar,,L3 Active Power,kW,31.85
113328,Sandringham Rd Od,2024-03-24T01:10:00.000+00:00,busbar,,L2 Active Power,kW,28.73
113328,Sandringham Rd Od,2024-03-24T01:10:00.000+00:00,busbar,,L1 Active Power,kW,39.16
113328,Sandringham Rd Od,2024-03-24T01:10:00.000+00:00,busbar,,N Current (RMS),A,93.8
113328,Sandringham Rd Od,2024-03-24T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
113328,Sandringham Rd Od,2024-03-24T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
113328,Sandringham Rd Od,2024-03-24T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
113328,Sandringham Rd Od,2024-03-24T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
113328,Sandringham Rd Od,2024-03-24T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
113328,Sandringham Rd Od,2024-03-24T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
113328,Sandringham Rd Od,2024-03-24T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
113328,Sandringham Rd Od,2024-03-24T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.12
113328,Sandringham Rd Od,2024-03-24T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
113328,Sandringham Rd Od,2024-03-24T01:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-24T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-24T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-24T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-24T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.12
113328,Sandringham Rd Od,2024-03-24T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.07
113328,Sandringham Rd Od,2024-03-24T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.02
113328,Sandringham Rd Od,2024-03-24T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.6
113328,Sandringham Rd Od,2024-03-24T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.71
113328,Sandringham Rd Od,2024-03-24T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.62
113328,Sandringham Rd Od,2024-03-24T01:00:00.000+00:00,feeder,4,N Current (RMS),A,25.9
113328,Sandringham Rd Od,2024-03-24T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.3
113328,Sandringham Rd Od,2024-03-24T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.6
113328,Sandringham Rd Od,2024-03-24T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.6
113328,Sandringham Rd Od,2024-03-24T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.28
113328,Sandringham Rd Od,2024-03-24T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
113328,Sandringham Rd Od,2024-03-24T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
113328,Sandringham Rd Od,2024-03-24T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.76
113328,Sandringham Rd Od,2024-03-24T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.83
113328,Sandringham Rd Od,2024-03-24T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.97
113328,Sandringham Rd Od,2024-03-24T01:00:00.000+00:00,feeder,3,N Current (RMS),A,23.0
113328,Sandringham Rd Od,2024-03-24T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
113328,Sandringham Rd Od,2024-03-24T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
113328,Sandringham Rd Od,2024-03-24T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
113328,Sandringham Rd Od,2024-03-24T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.05
113328,Sandringham Rd Od,2024-03-24T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.93
113328,Sandringham Rd Od,2024-03-24T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
113328,Sandringham Rd Od,2024-03-24T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.81
113328,Sandringham Rd Od,2024-03-24T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.15
113328,Sandringham Rd Od,2024-03-24T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.12
113328,Sandringham Rd Od,2024-03-24T01:00:00.000+00:00,feeder,2,N Current (RMS),A,35.2
113328,Sandringham Rd Od,2024-03-24T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.7
113328,Sandringham Rd Od,2024-03-24T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.1
113328,Sandringham Rd Od,2024-03-24T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
113328,Sandringham Rd Od,2024-03-24T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
113328,Sandringham Rd Od,2024-03-24T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
113328,Sandringham Rd Od,2024-03-24T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.33
113328,Sandringham Rd Od,2024-03-24T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.63
113328,Sandringham Rd Od,2024-03-24T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.73
113328,Sandringham Rd Od,2024-03-24T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.44
113328,Sandringham Rd Od,2024-03-24T01:00:00.000+00:00,feeder,1,N Current (RMS),A,48.5
113328,Sandringham Rd Od,2024-03-24T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
113328,Sandringham Rd Od,2024-03-24T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
113328,Sandringham Rd Od,2024-03-24T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.4
113328,Sandringham Rd Od,2024-03-24T01:00:00.000+00:00,transformer,,Temperature,C,23.6
113328,Sandringham Rd Od,2024-03-24T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
113328,Sandringham Rd Od,2024-03-24T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
113328,Sandringham Rd Od,2024-03-24T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
113328,Sandringham Rd Od,2024-03-24T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
113328,Sandringham Rd Od,2024-03-24T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
113328,Sandringham Rd Od,2024-03-24T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
113328,Sandringham Rd Od,2024-03-24T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
113328,Sandringham Rd Od,2024-03-24T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
113328,Sandringham Rd Od,2024-03-24T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.05
113328,Sandringham Rd Od,2024-03-24T01:00:00.000+00:00,busbar,,L3 Active Power,kW,32.81
113328,Sandringham Rd Od,2024-03-24T01:00:00.000+00:00,busbar,,L2 Active Power,kW,27.3
113328,Sandringham Rd Od,2024-03-24T01:00:00.000+00:00,busbar,,L1 Active Power,kW,35.11
113328,Sandringham Rd Od,2024-03-24T01:00:00.000+00:00,busbar,,N Current (RMS),A,91.6
113328,Sandringham Rd Od,2024-03-24T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
113328,Sandringham Rd Od,2024-03-24T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
113328,Sandringham Rd Od,2024-03-24T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
113328,Sandringham Rd Od,2024-03-24T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
113328,Sandringham Rd Od,2024-03-24T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
113328,Sandringham Rd Od,2024-03-24T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
113328,Sandringham Rd Od,2024-03-24T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
113328,Sandringham Rd Od,2024-03-24T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.14
113328,Sandringham Rd Od,2024-03-24T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.05
113328,Sandringham Rd Od,2024-03-24T00:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-24T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-24T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-24T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-24T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
113328,Sandringham Rd Od,2024-03-24T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.84
113328,Sandringham Rd Od,2024-03-24T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.23
113328,Sandringham Rd Od,2024-03-24T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.55
113328,Sandringham Rd Od,2024-03-24T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.64
113328,Sandringham Rd Od,2024-03-24T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.76
113328,Sandringham Rd Od,2024-03-24T00:50:00.000+00:00,feeder,4,N Current (RMS),A,28.6
113328,Sandringham Rd Od,2024-03-24T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.7
113328,Sandringham Rd Od,2024-03-24T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.8
113328,Sandringham Rd Od,2024-03-24T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.4
113328,Sandringham Rd Od,2024-03-24T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
113328,Sandringham Rd Od,2024-03-24T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
113328,Sandringham Rd Od,2024-03-24T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
113328,Sandringham Rd Od,2024-03-24T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.01
113328,Sandringham Rd Od,2024-03-24T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.29
113328,Sandringham Rd Od,2024-03-24T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.11
113328,Sandringham Rd Od,2024-03-24T00:50:00.000+00:00,feeder,3,N Current (RMS),A,29.0
113328,Sandringham Rd Od,2024-03-24T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
113328,Sandringham Rd Od,2024-03-24T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
113328,Sandringham Rd Od,2024-03-24T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
113328,Sandringham Rd Od,2024-03-24T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
113328,Sandringham Rd Od,2024-03-24T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.79
113328,Sandringham Rd Od,2024-03-24T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
113328,Sandringham Rd Od,2024-03-24T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.16
113328,Sandringham Rd Od,2024-03-24T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.38
113328,Sandringham Rd Od,2024-03-24T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.22
113328,Sandringham Rd Od,2024-03-24T00:50:00.000+00:00,feeder,2,N Current (RMS),A,35.2
113328,Sandringham Rd Od,2024-03-24T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.2
113328,Sandringham Rd Od,2024-03-24T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.8
113328,Sandringham Rd Od,2024-03-24T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
113328,Sandringham Rd Od,2024-03-24T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
113328,Sandringham Rd Od,2024-03-24T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
113328,Sandringham Rd Od,2024-03-24T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.46
113328,Sandringham Rd Od,2024-03-24T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.46
113328,Sandringham Rd Od,2024-03-24T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.8
113328,Sandringham Rd Od,2024-03-24T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.61
113328,Sandringham Rd Od,2024-03-24T00:50:00.000+00:00,feeder,1,N Current (RMS),A,51.4
113328,Sandringham Rd Od,2024-03-24T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
113328,Sandringham Rd Od,2024-03-24T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
113328,Sandringham Rd Od,2024-03-24T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
113328,Sandringham Rd Od,2024-03-24T00:50:00.000+00:00,transformer,,Temperature,C,23.7
113328,Sandringham Rd Od,2024-03-24T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
113328,Sandringham Rd Od,2024-03-24T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
113328,Sandringham Rd Od,2024-03-24T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
113328,Sandringham Rd Od,2024-03-24T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
113328,Sandringham Rd Od,2024-03-24T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
113328,Sandringham Rd Od,2024-03-24T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
113328,Sandringham Rd Od,2024-03-24T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
113328,Sandringham Rd Od,2024-03-24T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
113328,Sandringham Rd Od,2024-03-24T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.65
113328,Sandringham Rd Od,2024-03-24T00:50:00.000+00:00,busbar,,L3 Active Power,kW,32.18
113328,Sandringham Rd Od,2024-03-24T00:50:00.000+00:00,busbar,,L2 Active Power,kW,31.98
113328,Sandringham Rd Od,2024-03-24T00:50:00.000+00:00,busbar,,L1 Active Power,kW,39.65
113328,Sandringham Rd Od,2024-03-24T00:50:00.000+00:00,busbar,,N Current (RMS),A,92.9
113328,Sandringham Rd Od,2024-03-24T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
113328,Sandringham Rd Od,2024-03-24T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
113328,Sandringham Rd Od,2024-03-24T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
113328,Sandringham Rd Od,2024-03-24T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
113328,Sandringham Rd Od,2024-03-24T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
113328,Sandringham Rd Od,2024-03-24T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
113328,Sandringham Rd Od,2024-03-24T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
113328,Sandringham Rd Od,2024-03-24T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.15
113328,Sandringham Rd Od,2024-03-24T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
113328,Sandringham Rd Od,2024-03-24T00:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-24T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-24T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-24T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-24T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
113328,Sandringham Rd Od,2024-03-24T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
113328,Sandringham Rd Od,2024-03-24T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.96
113328,Sandringham Rd Od,2024-03-24T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.45
113328,Sandringham Rd Od,2024-03-24T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.64
113328,Sandringham Rd Od,2024-03-24T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.4
113328,Sandringham Rd Od,2024-03-24T00:40:00.000+00:00,feeder,4,N Current (RMS),A,33.9
113328,Sandringham Rd Od,2024-03-24T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.1
113328,Sandringham Rd Od,2024-03-24T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.6
113328,Sandringham Rd Od,2024-03-24T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.6
113328,Sandringham Rd Od,2024-03-24T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
113328,Sandringham Rd Od,2024-03-24T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
113328,Sandringham Rd Od,2024-03-24T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
113328,Sandringham Rd Od,2024-03-24T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.57
113328,Sandringham Rd Od,2024-03-24T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.41
113328,Sandringham Rd Od,2024-03-24T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.32
113328,Sandringham Rd Od,2024-03-24T00:40:00.000+00:00,feeder,3,N Current (RMS),A,26.3
113328,Sandringham Rd Od,2024-03-24T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
113328,Sandringham Rd Od,2024-03-24T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
113328,Sandringham Rd Od,2024-03-24T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
113328,Sandringham Rd Od,2024-03-24T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
113328,Sandringham Rd Od,2024-03-24T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.77
113328,Sandringham Rd Od,2024-03-24T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
113328,Sandringham Rd Od,2024-03-24T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.36
113328,Sandringham Rd Od,2024-03-24T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.19
113328,Sandringham Rd Od,2024-03-24T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.18
113328,Sandringham Rd Od,2024-03-24T00:40:00.000+00:00,feeder,2,N Current (RMS),A,36.7
113328,Sandringham Rd Od,2024-03-24T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.8
113328,Sandringham Rd Od,2024-03-24T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
113328,Sandringham Rd Od,2024-03-24T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
113328,Sandringham Rd Od,2024-03-24T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
113328,Sandringham Rd Od,2024-03-24T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
113328,Sandringham Rd Od,2024-03-24T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.36
113328,Sandringham Rd Od,2024-03-24T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.64
113328,Sandringham Rd Od,2024-03-24T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.67
113328,Sandringham Rd Od,2024-03-24T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.94
113328,Sandringham Rd Od,2024-03-24T00:40:00.000+00:00,feeder,1,N Current (RMS),A,53.0
113328,Sandringham Rd Od,2024-03-24T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
113328,Sandringham Rd Od,2024-03-24T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
113328,Sandringham Rd Od,2024-03-24T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.6
113328,Sandringham Rd Od,2024-03-24T00:40:00.000+00:00,transformer,,Temperature,C,23.8
113328,Sandringham Rd Od,2024-03-24T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
113328,Sandringham Rd Od,2024-03-24T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
113328,Sandringham Rd Od,2024-03-24T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
113328,Sandringham Rd Od,2024-03-24T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
113328,Sandringham Rd Od,2024-03-24T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
113328,Sandringham Rd Od,2024-03-24T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
113328,Sandringham Rd Od,2024-03-24T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
113328,Sandringham Rd Od,2024-03-24T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
113328,Sandringham Rd Od,2024-03-24T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.59
113328,Sandringham Rd Od,2024-03-24T00:40:00.000+00:00,busbar,,L3 Active Power,kW,33.03
113328,Sandringham Rd Od,2024-03-24T00:40:00.000+00:00,busbar,,L2 Active Power,kW,33.76
113328,Sandringham Rd Od,2024-03-24T00:40:00.000+00:00,busbar,,L1 Active Power,kW,38.8
113328,Sandringham Rd Od,2024-03-24T00:40:00.000+00:00,busbar,,N Current (RMS),A,90.8
113328,Sandringham Rd Od,2024-03-24T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
113328,Sandringham Rd Od,2024-03-24T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
113328,Sandringham Rd Od,2024-03-24T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
113328,Sandringham Rd Od,2024-03-24T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
113328,Sandringham Rd Od,2024-03-24T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
113328,Sandringham Rd Od,2024-03-24T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
113328,Sandringham Rd Od,2024-03-24T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
113328,Sandringham Rd Od,2024-03-24T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.15
113328,Sandringham Rd Od,2024-03-24T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
113328,Sandringham Rd Od,2024-03-24T00:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-24T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-24T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-24T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-24T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
113328,Sandringham Rd Od,2024-03-24T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
113328,Sandringham Rd Od,2024-03-24T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.01
113328,Sandringham Rd Od,2024-03-24T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.51
113328,Sandringham Rd Od,2024-03-24T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.23
113328,Sandringham Rd Od,2024-03-24T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.68
113328,Sandringham Rd Od,2024-03-24T00:30:00.000+00:00,feeder,4,N Current (RMS),A,32.3
113328,Sandringham Rd Od,2024-03-24T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.6
113328,Sandringham Rd Od,2024-03-24T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.1
113328,Sandringham Rd Od,2024-03-24T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
113328,Sandringham Rd Od,2024-03-24T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
113328,Sandringham Rd Od,2024-03-24T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
113328,Sandringham Rd Od,2024-03-24T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
113328,Sandringham Rd Od,2024-03-24T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.33
113328,Sandringham Rd Od,2024-03-24T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.54
113328,Sandringham Rd Od,2024-03-24T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.39
113328,Sandringham Rd Od,2024-03-24T00:30:00.000+00:00,feeder,3,N Current (RMS),A,22.6
113328,Sandringham Rd Od,2024-03-24T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
113328,Sandringham Rd Od,2024-03-24T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
113328,Sandringham Rd Od,2024-03-24T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.6
113328,Sandringham Rd Od,2024-03-24T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
113328,Sandringham Rd Od,2024-03-24T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.3
113328,Sandringham Rd Od,2024-03-24T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
113328,Sandringham Rd Od,2024-03-24T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.33
113328,Sandringham Rd Od,2024-03-24T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.56
113328,Sandringham Rd Od,2024-03-24T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.43
113328,Sandringham Rd Od,2024-03-24T00:30:00.000+00:00,feeder,2,N Current (RMS),A,58.8
113328,Sandringham Rd Od,2024-03-24T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.5
113328,Sandringham Rd Od,2024-03-24T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,93.4
113328,Sandringham Rd Od,2024-03-24T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
113328,Sandringham Rd Od,2024-03-24T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
113328,Sandringham Rd Od,2024-03-24T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
113328,Sandringham Rd Od,2024-03-24T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.35
113328,Sandringham Rd Od,2024-03-24T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.73
113328,Sandringham Rd Od,2024-03-24T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.18
113328,Sandringham Rd Od,2024-03-24T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.49
113328,Sandringham Rd Od,2024-03-24T00:30:00.000+00:00,feeder,1,N Current (RMS),A,56.5
113328,Sandringham Rd Od,2024-03-24T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
113328,Sandringham Rd Od,2024-03-24T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
113328,Sandringham Rd Od,2024-03-24T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.2
113328,Sandringham Rd Od,2024-03-24T00:30:00.000+00:00,transformer,,Temperature,C,23.8
113328,Sandringham Rd Od,2024-03-24T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
113328,Sandringham Rd Od,2024-03-24T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
113328,Sandringham Rd Od,2024-03-24T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
113328,Sandringham Rd Od,2024-03-24T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
113328,Sandringham Rd Od,2024-03-24T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
113328,Sandringham Rd Od,2024-03-24T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
113328,Sandringham Rd Od,2024-03-24T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
113328,Sandringham Rd Od,2024-03-24T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
113328,Sandringham Rd Od,2024-03-24T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.67
113328,Sandringham Rd Od,2024-03-24T00:30:00.000+00:00,busbar,,L3 Active Power,kW,34.91
113328,Sandringham Rd Od,2024-03-24T00:30:00.000+00:00,busbar,,L2 Active Power,kW,43.36
113328,Sandringham Rd Od,2024-03-24T00:30:00.000+00:00,busbar,,L1 Active Power,kW,39.95
113328,Sandringham Rd Od,2024-03-24T00:30:00.000+00:00,busbar,,N Current (RMS),A,93.4
113328,Sandringham Rd Od,2024-03-24T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
113328,Sandringham Rd Od,2024-03-24T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
113328,Sandringham Rd Od,2024-03-24T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
113328,Sandringham Rd Od,2024-03-24T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
113328,Sandringham Rd Od,2024-03-24T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
113328,Sandringham Rd Od,2024-03-24T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
113328,Sandringham Rd Od,2024-03-24T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
113328,Sandringham Rd Od,2024-03-24T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.14
113328,Sandringham Rd Od,2024-03-24T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
113328,Sandringham Rd Od,2024-03-24T00:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-24T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-24T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-24T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-24T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
113328,Sandringham Rd Od,2024-03-24T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
113328,Sandringham Rd Od,2024-03-24T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.26
113328,Sandringham Rd Od,2024-03-24T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.46
113328,Sandringham Rd Od,2024-03-24T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.78
113328,Sandringham Rd Od,2024-03-24T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.84
113328,Sandringham Rd Od,2024-03-24T00:20:00.000+00:00,feeder,4,N Current (RMS),A,28.4
113328,Sandringham Rd Od,2024-03-24T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
113328,Sandringham Rd Od,2024-03-24T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.0
113328,Sandringham Rd Od,2024-03-24T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.9
113328,Sandringham Rd Od,2024-03-24T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.15
113328,Sandringham Rd Od,2024-03-24T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
113328,Sandringham Rd Od,2024-03-24T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
113328,Sandringham Rd Od,2024-03-24T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.39
113328,Sandringham Rd Od,2024-03-24T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.65
113328,Sandringham Rd Od,2024-03-24T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.51
113328,Sandringham Rd Od,2024-03-24T00:20:00.000+00:00,feeder,3,N Current (RMS),A,23.1
113328,Sandringham Rd Od,2024-03-24T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
113328,Sandringham Rd Od,2024-03-24T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
113328,Sandringham Rd Od,2024-03-24T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.3
113328,Sandringham Rd Od,2024-03-24T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
113328,Sandringham Rd Od,2024-03-24T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
113328,Sandringham Rd Od,2024-03-24T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.8
113328,Sandringham Rd Od,2024-03-24T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.32
113328,Sandringham Rd Od,2024-03-24T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.08
113328,Sandringham Rd Od,2024-03-24T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.69
113328,Sandringham Rd Od,2024-03-24T00:20:00.000+00:00,feeder,2,N Current (RMS),A,45.9
113328,Sandringham Rd Od,2024-03-24T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.5
113328,Sandringham Rd Od,2024-03-24T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.5
113328,Sandringham Rd Od,2024-03-24T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.8
113328,Sandringham Rd Od,2024-03-24T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
113328,Sandringham Rd Od,2024-03-24T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
113328,Sandringham Rd Od,2024-03-24T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.3
113328,Sandringham Rd Od,2024-03-24T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.56
113328,Sandringham Rd Od,2024-03-24T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.23
113328,Sandringham Rd Od,2024-03-24T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.42
113328,Sandringham Rd Od,2024-03-24T00:20:00.000+00:00,feeder,1,N Current (RMS),A,55.2
113328,Sandringham Rd Od,2024-03-24T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
113328,Sandringham Rd Od,2024-03-24T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
113328,Sandringham Rd Od,2024-03-24T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.4
113328,Sandringham Rd Od,2024-03-24T00:20:00.000+00:00,transformer,,Temperature,C,23.9
113328,Sandringham Rd Od,2024-03-24T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
113328,Sandringham Rd Od,2024-03-24T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
113328,Sandringham Rd Od,2024-03-24T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
113328,Sandringham Rd Od,2024-03-24T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
113328,Sandringham Rd Od,2024-03-24T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
113328,Sandringham Rd Od,2024-03-24T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
113328,Sandringham Rd Od,2024-03-24T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
113328,Sandringham Rd Od,2024-03-24T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
113328,Sandringham Rd Od,2024-03-24T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.38
113328,Sandringham Rd Od,2024-03-24T00:20:00.000+00:00,busbar,,L3 Active Power,kW,35.72
113328,Sandringham Rd Od,2024-03-24T00:20:00.000+00:00,busbar,,L2 Active Power,kW,40.6
113328,Sandringham Rd Od,2024-03-24T00:20:00.000+00:00,busbar,,L1 Active Power,kW,46.41
113328,Sandringham Rd Od,2024-03-24T00:20:00.000+00:00,busbar,,N Current (RMS),A,98.6
113328,Sandringham Rd Od,2024-03-24T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
113328,Sandringham Rd Od,2024-03-24T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
113328,Sandringham Rd Od,2024-03-24T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
113328,Sandringham Rd Od,2024-03-24T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
113328,Sandringham Rd Od,2024-03-24T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
113328,Sandringham Rd Od,2024-03-24T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
