Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113328,Sandringham Rd Od,2024-03-24T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
113328,Sandringham Rd Od,2024-03-24T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.16
113328,Sandringham Rd Od,2024-03-24T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
113328,Sandringham Rd Od,2024-03-24T00:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-24T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-24T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-24T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-24T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
113328,Sandringham Rd Od,2024-03-24T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
113328,Sandringham Rd Od,2024-03-24T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.3
113328,Sandringham Rd Od,2024-03-24T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.23
113328,Sandringham Rd Od,2024-03-24T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.22
113328,Sandringham Rd Od,2024-03-24T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.35
113328,Sandringham Rd Od,2024-03-24T00:10:00.000+00:00,feeder,4,N Current (RMS),A,31.8
113328,Sandringham Rd Od,2024-03-24T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.3
113328,Sandringham Rd Od,2024-03-24T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.1
113328,Sandringham Rd Od,2024-03-24T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.8
113328,Sandringham Rd Od,2024-03-24T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.33
113328,Sandringham Rd Od,2024-03-24T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
113328,Sandringham Rd Od,2024-03-24T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
113328,Sandringham Rd Od,2024-03-24T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.66
113328,Sandringham Rd Od,2024-03-24T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.49
113328,Sandringham Rd Od,2024-03-24T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.65
113328,Sandringham Rd Od,2024-03-24T00:10:00.000+00:00,feeder,3,N Current (RMS),A,23.7
113328,Sandringham Rd Od,2024-03-24T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
113328,Sandringham Rd Od,2024-03-24T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
113328,Sandringham Rd Od,2024-03-24T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
113328,Sandringham Rd Od,2024-03-24T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
113328,Sandringham Rd Od,2024-03-24T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.41
113328,Sandringham Rd Od,2024-03-24T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.62
113328,Sandringham Rd Od,2024-03-24T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.16
113328,Sandringham Rd Od,2024-03-24T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.94
113328,Sandringham Rd Od,2024-03-24T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.78
113328,Sandringham Rd Od,2024-03-24T00:10:00.000+00:00,feeder,2,N Current (RMS),A,41.5
113328,Sandringham Rd Od,2024-03-24T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.0
113328,Sandringham Rd Od,2024-03-24T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.4
113328,Sandringham Rd Od,2024-03-24T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
113328,Sandringham Rd Od,2024-03-24T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
113328,Sandringham Rd Od,2024-03-24T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
113328,Sandringham Rd Od,2024-03-24T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.78
113328,Sandringham Rd Od,2024-03-24T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.29
113328,Sandringham Rd Od,2024-03-24T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.21
113328,Sandringham Rd Od,2024-03-24T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.53
113328,Sandringham Rd Od,2024-03-24T00:10:00.000+00:00,feeder,1,N Current (RMS),A,57.9
113328,Sandringham Rd Od,2024-03-24T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.3
113328,Sandringham Rd Od,2024-03-24T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
113328,Sandringham Rd Od,2024-03-24T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.6
113328,Sandringham Rd Od,2024-03-24T00:10:00.000+00:00,transformer,,Temperature,C,23.9
113328,Sandringham Rd Od,2024-03-24T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
113328,Sandringham Rd Od,2024-03-24T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
113328,Sandringham Rd Od,2024-03-24T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
113328,Sandringham Rd Od,2024-03-24T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
113328,Sandringham Rd Od,2024-03-24T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
113328,Sandringham Rd Od,2024-03-24T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
113328,Sandringham Rd Od,2024-03-24T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
113328,Sandringham Rd Od,2024-03-24T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
113328,Sandringham Rd Od,2024-03-24T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.71
113328,Sandringham Rd Od,2024-03-24T00:10:00.000+00:00,busbar,,L3 Active Power,kW,37.35
113328,Sandringham Rd Od,2024-03-24T00:10:00.000+00:00,busbar,,L2 Active Power,kW,36.7
113328,Sandringham Rd Od,2024-03-24T00:10:00.000+00:00,busbar,,L1 Active Power,kW,41.25
113328,Sandringham Rd Od,2024-03-24T00:10:00.000+00:00,busbar,,N Current (RMS),A,98.8
113328,Sandringham Rd Od,2024-03-24T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
113328,Sandringham Rd Od,2024-03-24T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
113328,Sandringham Rd Od,2024-03-24T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
113328,Sandringham Rd Od,2024-03-24T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-24T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-24T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
113328,Sandringham Rd Od,2024-03-24T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
113328,Sandringham Rd Od,2024-03-24T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.16
113328,Sandringham Rd Od,2024-03-24T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.06
113328,Sandringham Rd Od,2024-03-24T00:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-24T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-24T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-24T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-24T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.02
113328,Sandringham Rd Od,2024-03-24T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
113328,Sandringham Rd Od,2024-03-24T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.09
113328,Sandringham Rd Od,2024-03-24T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.06
113328,Sandringham Rd Od,2024-03-24T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.11
113328,Sandringham Rd Od,2024-03-24T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.51
113328,Sandringham Rd Od,2024-03-24T00:00:00.000+00:00,feeder,4,N Current (RMS),A,32.9
113328,Sandringham Rd Od,2024-03-24T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
113328,Sandringham Rd Od,2024-03-24T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.7
113328,Sandringham Rd Od,2024-03-24T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
113328,Sandringham Rd Od,2024-03-24T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.32
113328,Sandringham Rd Od,2024-03-24T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
113328,Sandringham Rd Od,2024-03-24T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
113328,Sandringham Rd Od,2024-03-24T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.87
113328,Sandringham Rd Od,2024-03-24T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.32
113328,Sandringham Rd Od,2024-03-24T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.32
113328,Sandringham Rd Od,2024-03-24T00:00:00.000+00:00,feeder,3,N Current (RMS),A,22.6
113328,Sandringham Rd Od,2024-03-24T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
113328,Sandringham Rd Od,2024-03-24T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
113328,Sandringham Rd Od,2024-03-24T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.8
113328,Sandringham Rd Od,2024-03-24T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
113328,Sandringham Rd Od,2024-03-24T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.66
113328,Sandringham Rd Od,2024-03-24T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.6
113328,Sandringham Rd Od,2024-03-24T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.28
113328,Sandringham Rd Od,2024-03-24T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.25
113328,Sandringham Rd Od,2024-03-24T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.48
113328,Sandringham Rd Od,2024-03-24T00:00:00.000+00:00,feeder,2,N Current (RMS),A,37.8
113328,Sandringham Rd Od,2024-03-24T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.4
113328,Sandringham Rd Od,2024-03-24T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.4
113328,Sandringham Rd Od,2024-03-24T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
113328,Sandringham Rd Od,2024-03-24T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
113328,Sandringham Rd Od,2024-03-24T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
113328,Sandringham Rd Od,2024-03-24T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.61
113328,Sandringham Rd Od,2024-03-24T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.55
113328,Sandringham Rd Od,2024-03-24T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.22
113328,Sandringham Rd Od,2024-03-24T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.85
113328,Sandringham Rd Od,2024-03-24T00:00:00.000+00:00,feeder,1,N Current (RMS),A,58.4
113328,Sandringham Rd Od,2024-03-24T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
113328,Sandringham Rd Od,2024-03-24T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
113328,Sandringham Rd Od,2024-03-24T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.7
113328,Sandringham Rd Od,2024-03-24T00:00:00.000+00:00,transformer,,Temperature,C,24.0
113328,Sandringham Rd Od,2024-03-24T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
113328,Sandringham Rd Od,2024-03-24T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
113328,Sandringham Rd Od,2024-03-24T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
113328,Sandringham Rd Od,2024-03-24T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
113328,Sandringham Rd Od,2024-03-24T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
113328,Sandringham Rd Od,2024-03-24T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
113328,Sandringham Rd Od,2024-03-24T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
113328,Sandringham Rd Od,2024-03-24T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
113328,Sandringham Rd Od,2024-03-24T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.17
113328,Sandringham Rd Od,2024-03-24T00:00:00.000+00:00,busbar,,L3 Active Power,kW,35.76
113328,Sandringham Rd Od,2024-03-24T00:00:00.000+00:00,busbar,,L2 Active Power,kW,38.75
113328,Sandringham Rd Od,2024-03-24T00:00:00.000+00:00,busbar,,L1 Active Power,kW,46.11
113328,Sandringham Rd Od,2024-03-24T00:00:00.000+00:00,busbar,,N Current (RMS),A,103.2
113328,Sandringham Rd Od,2024-03-24T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
113328,Sandringham Rd Od,2024-03-24T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
113328,Sandringham Rd Od,2024-03-24T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
113328,Sandringham Rd Od,2024-03-25T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-25T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
113328,Sandringham Rd Od,2024-03-25T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
113328,Sandringham Rd Od,2024-03-25T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
113328,Sandringham Rd Od,2024-03-25T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.14
113328,Sandringham Rd Od,2024-03-25T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.06
113328,Sandringham Rd Od,2024-03-25T23:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-25T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-25T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-25T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-25T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
113328,Sandringham Rd Od,2024-03-25T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
113328,Sandringham Rd Od,2024-03-25T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.84
113328,Sandringham Rd Od,2024-03-25T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.86
113328,Sandringham Rd Od,2024-03-25T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.1
113328,Sandringham Rd Od,2024-03-25T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.64
113328,Sandringham Rd Od,2024-03-25T23:50:00.000+00:00,feeder,4,N Current (RMS),A,25.8
113328,Sandringham Rd Od,2024-03-25T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
113328,Sandringham Rd Od,2024-03-25T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.3
113328,Sandringham Rd Od,2024-03-25T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.3
113328,Sandringham Rd Od,2024-03-25T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.6
113328,Sandringham Rd Od,2024-03-25T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
113328,Sandringham Rd Od,2024-03-25T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
113328,Sandringham Rd Od,2024-03-25T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.45
113328,Sandringham Rd Od,2024-03-25T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.78
113328,Sandringham Rd Od,2024-03-25T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.55
113328,Sandringham Rd Od,2024-03-25T23:50:00.000+00:00,feeder,3,N Current (RMS),A,20.3
113328,Sandringham Rd Od,2024-03-25T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
113328,Sandringham Rd Od,2024-03-25T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
113328,Sandringham Rd Od,2024-03-25T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
113328,Sandringham Rd Od,2024-03-25T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
113328,Sandringham Rd Od,2024-03-25T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.96
113328,Sandringham Rd Od,2024-03-25T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
113328,Sandringham Rd Od,2024-03-25T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.8
113328,Sandringham Rd Od,2024-03-25T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.58
113328,Sandringham Rd Od,2024-03-25T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.96
113328,Sandringham Rd Od,2024-03-25T23:50:00.000+00:00,feeder,2,N Current (RMS),A,25.2
113328,Sandringham Rd Od,2024-03-25T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
113328,Sandringham Rd Od,2024-03-25T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.1
113328,Sandringham Rd Od,2024-03-25T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
113328,Sandringham Rd Od,2024-03-25T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
113328,Sandringham Rd Od,2024-03-25T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
113328,Sandringham Rd Od,2024-03-25T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.53
113328,Sandringham Rd Od,2024-03-25T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.61
113328,Sandringham Rd Od,2024-03-25T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.11
113328,Sandringham Rd Od,2024-03-25T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.14
113328,Sandringham Rd Od,2024-03-25T23:50:00.000+00:00,feeder,1,N Current (RMS),A,60.7
113328,Sandringham Rd Od,2024-03-25T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
113328,Sandringham Rd Od,2024-03-25T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
113328,Sandringham Rd Od,2024-03-25T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,86.9
113328,Sandringham Rd Od,2024-03-25T23:50:00.000+00:00,transformer,,Temperature,C,26.8
113328,Sandringham Rd Od,2024-03-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
113328,Sandringham Rd Od,2024-03-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
113328,Sandringham Rd Od,2024-03-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
113328,Sandringham Rd Od,2024-03-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
113328,Sandringham Rd Od,2024-03-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
113328,Sandringham Rd Od,2024-03-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
113328,Sandringham Rd Od,2024-03-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
113328,Sandringham Rd Od,2024-03-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
113328,Sandringham Rd Od,2024-03-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.72
113328,Sandringham Rd Od,2024-03-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,27.72
113328,Sandringham Rd Od,2024-03-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,31.42
113328,Sandringham Rd Od,2024-03-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,45.23
113328,Sandringham Rd Od,2024-03-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,103.8
113328,Sandringham Rd Od,2024-03-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
113328,Sandringham Rd Od,2024-03-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
113328,Sandringham Rd Od,2024-03-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
113328,Sandringham Rd Od,2024-03-25T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-25T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-25T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
113328,Sandringham Rd Od,2024-03-25T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
113328,Sandringham Rd Od,2024-03-25T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.14
113328,Sandringham Rd Od,2024-03-25T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.07
113328,Sandringham Rd Od,2024-03-25T23:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-25T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-25T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-25T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-25T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
113328,Sandringham Rd Od,2024-03-25T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
113328,Sandringham Rd Od,2024-03-25T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.47
113328,Sandringham Rd Od,2024-03-25T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.56
113328,Sandringham Rd Od,2024-03-25T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.46
113328,Sandringham Rd Od,2024-03-25T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.48
113328,Sandringham Rd Od,2024-03-25T23:40:00.000+00:00,feeder,4,N Current (RMS),A,27.4
113328,Sandringham Rd Od,2024-03-25T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.3
113328,Sandringham Rd Od,2024-03-25T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.4
113328,Sandringham Rd Od,2024-03-25T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.1
113328,Sandringham Rd Od,2024-03-25T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.47
113328,Sandringham Rd Od,2024-03-25T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
113328,Sandringham Rd Od,2024-03-25T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
113328,Sandringham Rd Od,2024-03-25T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.16
113328,Sandringham Rd Od,2024-03-25T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.01
113328,Sandringham Rd Od,2024-03-25T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.29
113328,Sandringham Rd Od,2024-03-25T23:40:00.000+00:00,feeder,3,N Current (RMS),A,16.4
113328,Sandringham Rd Od,2024-03-25T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.1
113328,Sandringham Rd Od,2024-03-25T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
113328,Sandringham Rd Od,2024-03-25T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
113328,Sandringham Rd Od,2024-03-25T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
113328,Sandringham Rd Od,2024-03-25T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.08
113328,Sandringham Rd Od,2024-03-25T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
113328,Sandringham Rd Od,2024-03-25T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.4
113328,Sandringham Rd Od,2024-03-25T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.41
113328,Sandringham Rd Od,2024-03-25T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.33
113328,Sandringham Rd Od,2024-03-25T23:40:00.000+00:00,feeder,2,N Current (RMS),A,29.4
113328,Sandringham Rd Od,2024-03-25T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.9
113328,Sandringham Rd Od,2024-03-25T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.8
113328,Sandringham Rd Od,2024-03-25T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
113328,Sandringham Rd Od,2024-03-25T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
113328,Sandringham Rd Od,2024-03-25T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
113328,Sandringham Rd Od,2024-03-25T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.45
113328,Sandringham Rd Od,2024-03-25T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.31
113328,Sandringham Rd Od,2024-03-25T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.42
113328,Sandringham Rd Od,2024-03-25T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.61
113328,Sandringham Rd Od,2024-03-25T23:40:00.000+00:00,feeder,1,N Current (RMS),A,61.6
113328,Sandringham Rd Od,2024-03-25T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
113328,Sandringham Rd Od,2024-03-25T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
113328,Sandringham Rd Od,2024-03-25T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.6
113328,Sandringham Rd Od,2024-03-25T23:40:00.000+00:00,transformer,,Temperature,C,26.9
113328,Sandringham Rd Od,2024-03-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
113328,Sandringham Rd Od,2024-03-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
113328,Sandringham Rd Od,2024-03-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
113328,Sandringham Rd Od,2024-03-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
113328,Sandringham Rd Od,2024-03-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
113328,Sandringham Rd Od,2024-03-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
113328,Sandringham Rd Od,2024-03-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
113328,Sandringham Rd Od,2024-03-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
113328,Sandringham Rd Od,2024-03-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.86
113328,Sandringham Rd Od,2024-03-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,30.42
113328,Sandringham Rd Od,2024-03-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,30.17
113328,Sandringham Rd Od,2024-03-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,44.64
113328,Sandringham Rd Od,2024-03-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,105.0
113328,Sandringham Rd Od,2024-03-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
113328,Sandringham Rd Od,2024-03-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
113328,Sandringham Rd Od,2024-03-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
113328,Sandringham Rd Od,2024-03-25T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-25T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
113328,Sandringham Rd Od,2024-03-25T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
113328,Sandringham Rd Od,2024-03-25T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
113328,Sandringham Rd Od,2024-03-25T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.13
113328,Sandringham Rd Od,2024-03-25T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.05
113328,Sandringham Rd Od,2024-03-25T23:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-25T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-25T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-25T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-25T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
113328,Sandringham Rd Od,2024-03-25T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.12
113328,Sandringham Rd Od,2024-03-25T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.44
113328,Sandringham Rd Od,2024-03-25T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.65
113328,Sandringham Rd Od,2024-03-25T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.86
113328,Sandringham Rd Od,2024-03-25T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.71
113328,Sandringham Rd Od,2024-03-25T23:30:00.000+00:00,feeder,4,N Current (RMS),A,27.7
113328,Sandringham Rd Od,2024-03-25T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
113328,Sandringham Rd Od,2024-03-25T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.6
113328,Sandringham Rd Od,2024-03-25T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.1
113328,Sandringham Rd Od,2024-03-25T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.08
113328,Sandringham Rd Od,2024-03-25T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
113328,Sandringham Rd Od,2024-03-25T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
113328,Sandringham Rd Od,2024-03-25T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.35
113328,Sandringham Rd Od,2024-03-25T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.24
113328,Sandringham Rd Od,2024-03-25T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.87
113328,Sandringham Rd Od,2024-03-25T23:30:00.000+00:00,feeder,3,N Current (RMS),A,17.5
113328,Sandringham Rd Od,2024-03-25T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.3
113328,Sandringham Rd Od,2024-03-25T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
113328,Sandringham Rd Od,2024-03-25T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.3
113328,Sandringham Rd Od,2024-03-25T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
113328,Sandringham Rd Od,2024-03-25T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.53
113328,Sandringham Rd Od,2024-03-25T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
113328,Sandringham Rd Od,2024-03-25T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.56
113328,Sandringham Rd Od,2024-03-25T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.59
113328,Sandringham Rd Od,2024-03-25T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.81
113328,Sandringham Rd Od,2024-03-25T23:30:00.000+00:00,feeder,2,N Current (RMS),A,27.5
113328,Sandringham Rd Od,2024-03-25T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.1
113328,Sandringham Rd Od,2024-03-25T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
113328,Sandringham Rd Od,2024-03-25T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
113328,Sandringham Rd Od,2024-03-25T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
113328,Sandringham Rd Od,2024-03-25T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
113328,Sandringham Rd Od,2024-03-25T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.16
113328,Sandringham Rd Od,2024-03-25T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.14
113328,Sandringham Rd Od,2024-03-25T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.85
113328,Sandringham Rd Od,2024-03-25T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.99
113328,Sandringham Rd Od,2024-03-25T23:30:00.000+00:00,feeder,1,N Current (RMS),A,55.5
113328,Sandringham Rd Od,2024-03-25T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
113328,Sandringham Rd Od,2024-03-25T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
113328,Sandringham Rd Od,2024-03-25T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,86.2
113328,Sandringham Rd Od,2024-03-25T23:30:00.000+00:00,transformer,,Temperature,C,26.9
113328,Sandringham Rd Od,2024-03-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
113328,Sandringham Rd Od,2024-03-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
113328,Sandringham Rd Od,2024-03-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
113328,Sandringham Rd Od,2024-03-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
113328,Sandringham Rd Od,2024-03-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
113328,Sandringham Rd Od,2024-03-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
113328,Sandringham Rd Od,2024-03-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
113328,Sandringham Rd Od,2024-03-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
113328,Sandringham Rd Od,2024-03-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.11
113328,Sandringham Rd Od,2024-03-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,32.69
113328,Sandringham Rd Od,2024-03-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,29.41
113328,Sandringham Rd Od,2024-03-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,43.33
113328,Sandringham Rd Od,2024-03-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,105.6
113328,Sandringham Rd Od,2024-03-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
113328,Sandringham Rd Od,2024-03-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
113328,Sandringham Rd Od,2024-03-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
113328,Sandringham Rd Od,2024-03-25T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-25T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-25T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
113328,Sandringham Rd Od,2024-03-25T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
113328,Sandringham Rd Od,2024-03-25T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.14
113328,Sandringham Rd Od,2024-03-25T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.09
113328,Sandringham Rd Od,2024-03-25T23:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-25T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-25T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-25T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-25T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
113328,Sandringham Rd Od,2024-03-25T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.75
113328,Sandringham Rd Od,2024-03-25T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
113328,Sandringham Rd Od,2024-03-25T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.22
113328,Sandringham Rd Od,2024-03-25T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.47
113328,Sandringham Rd Od,2024-03-25T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.47
113328,Sandringham Rd Od,2024-03-25T23:20:00.000+00:00,feeder,4,N Current (RMS),A,31.2
113328,Sandringham Rd Od,2024-03-25T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
113328,Sandringham Rd Od,2024-03-25T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.3
113328,Sandringham Rd Od,2024-03-25T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.7
113328,Sandringham Rd Od,2024-03-25T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.52
113328,Sandringham Rd Od,2024-03-25T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
113328,Sandringham Rd Od,2024-03-25T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
113328,Sandringham Rd Od,2024-03-25T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.93
113328,Sandringham Rd Od,2024-03-25T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.45
113328,Sandringham Rd Od,2024-03-25T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.72
113328,Sandringham Rd Od,2024-03-25T23:20:00.000+00:00,feeder,3,N Current (RMS),A,21.3
113328,Sandringham Rd Od,2024-03-25T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
113328,Sandringham Rd Od,2024-03-25T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
113328,Sandringham Rd Od,2024-03-25T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
113328,Sandringham Rd Od,2024-03-25T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
113328,Sandringham Rd Od,2024-03-25T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.29
113328,Sandringham Rd Od,2024-03-25T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
113328,Sandringham Rd Od,2024-03-25T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.69
113328,Sandringham Rd Od,2024-03-25T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.51
113328,Sandringham Rd Od,2024-03-25T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.44
113328,Sandringham Rd Od,2024-03-25T23:20:00.000+00:00,feeder,2,N Current (RMS),A,32.0
113328,Sandringham Rd Od,2024-03-25T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.9
113328,Sandringham Rd Od,2024-03-25T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
113328,Sandringham Rd Od,2024-03-25T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
113328,Sandringham Rd Od,2024-03-25T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
113328,Sandringham Rd Od,2024-03-25T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
113328,Sandringham Rd Od,2024-03-25T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.94
113328,Sandringham Rd Od,2024-03-25T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.36
113328,Sandringham Rd Od,2024-03-25T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.12
113328,Sandringham Rd Od,2024-03-25T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.04
113328,Sandringham Rd Od,2024-03-25T23:20:00.000+00:00,feeder,1,N Current (RMS),A,49.0
113328,Sandringham Rd Od,2024-03-25T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
113328,Sandringham Rd Od,2024-03-25T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.3
113328,Sandringham Rd Od,2024-03-25T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.6
113328,Sandringham Rd Od,2024-03-25T23:20:00.000+00:00,transformer,,Temperature,C,27.0
113328,Sandringham Rd Od,2024-03-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
113328,Sandringham Rd Od,2024-03-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
113328,Sandringham Rd Od,2024-03-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
113328,Sandringham Rd Od,2024-03-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
113328,Sandringham Rd Od,2024-03-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
113328,Sandringham Rd Od,2024-03-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
113328,Sandringham Rd Od,2024-03-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
113328,Sandringham Rd Od,2024-03-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
113328,Sandringham Rd Od,2024-03-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.08
113328,Sandringham Rd Od,2024-03-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,35.2
113328,Sandringham Rd Od,2024-03-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,34.42
113328,Sandringham Rd Od,2024-03-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,49.58
113328,Sandringham Rd Od,2024-03-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,112.2
113328,Sandringham Rd Od,2024-03-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
113328,Sandringham Rd Od,2024-03-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
113328,Sandringham Rd Od,2024-03-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
113328,Sandringham Rd Od,2024-03-25T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-25T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-25T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
113328,Sandringham Rd Od,2024-03-25T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
113328,Sandringham Rd Od,2024-03-25T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.16
113328,Sandringham Rd Od,2024-03-25T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.09
113328,Sandringham Rd Od,2024-03-25T23:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-25T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-25T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-25T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-25T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
113328,Sandringham Rd Od,2024-03-25T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
113328,Sandringham Rd Od,2024-03-25T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.21
113328,Sandringham Rd Od,2024-03-25T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.82
113328,Sandringham Rd Od,2024-03-25T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.8
113328,Sandringham Rd Od,2024-03-25T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.5
113328,Sandringham Rd Od,2024-03-25T23:10:00.000+00:00,feeder,4,N Current (RMS),A,29.9
113328,Sandringham Rd Od,2024-03-25T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.4
113328,Sandringham Rd Od,2024-03-25T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.0
113328,Sandringham Rd Od,2024-03-25T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.8
113328,Sandringham Rd Od,2024-03-25T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.22
113328,Sandringham Rd Od,2024-03-25T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
113328,Sandringham Rd Od,2024-03-25T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
113328,Sandringham Rd Od,2024-03-25T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.55
113328,Sandringham Rd Od,2024-03-25T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.93
113328,Sandringham Rd Od,2024-03-25T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.34
113328,Sandringham Rd Od,2024-03-25T23:10:00.000+00:00,feeder,3,N Current (RMS),A,28.9
113328,Sandringham Rd Od,2024-03-25T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
113328,Sandringham Rd Od,2024-03-25T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
113328,Sandringham Rd Od,2024-03-25T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.9
113328,Sandringham Rd Od,2024-03-25T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
113328,Sandringham Rd Od,2024-03-25T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.22
113328,Sandringham Rd Od,2024-03-25T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
113328,Sandringham Rd Od,2024-03-25T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.03
113328,Sandringham Rd Od,2024-03-25T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.94
113328,Sandringham Rd Od,2024-03-25T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.28
113328,Sandringham Rd Od,2024-03-25T23:10:00.000+00:00,feeder,2,N Current (RMS),A,35.2
113328,Sandringham Rd Od,2024-03-25T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.9
113328,Sandringham Rd Od,2024-03-25T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
113328,Sandringham Rd Od,2024-03-25T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
113328,Sandringham Rd Od,2024-03-25T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
113328,Sandringham Rd Od,2024-03-25T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
113328,Sandringham Rd Od,2024-03-25T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.38
113328,Sandringham Rd Od,2024-03-25T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.7
113328,Sandringham Rd Od,2024-03-25T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.9
113328,Sandringham Rd Od,2024-03-25T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.31
113328,Sandringham Rd Od,2024-03-25T23:10:00.000+00:00,feeder,1,N Current (RMS),A,60.0
113328,Sandringham Rd Od,2024-03-25T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
113328,Sandringham Rd Od,2024-03-25T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.9
113328,Sandringham Rd Od,2024-03-25T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,92.8
113328,Sandringham Rd Od,2024-03-25T23:10:00.000+00:00,transformer,,Temperature,C,27.1
113328,Sandringham Rd Od,2024-03-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
113328,Sandringham Rd Od,2024-03-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
113328,Sandringham Rd Od,2024-03-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
113328,Sandringham Rd Od,2024-03-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
113328,Sandringham Rd Od,2024-03-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
113328,Sandringham Rd Od,2024-03-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
113328,Sandringham Rd Od,2024-03-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
113328,Sandringham Rd Od,2024-03-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
113328,Sandringham Rd Od,2024-03-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.77
113328,Sandringham Rd Od,2024-03-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,35.11
113328,Sandringham Rd Od,2024-03-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,33.42
113328,Sandringham Rd Od,2024-03-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,52.34
113328,Sandringham Rd Od,2024-03-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,124.7
113328,Sandringham Rd Od,2024-03-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
113328,Sandringham Rd Od,2024-03-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
113328,Sandringham Rd Od,2024-03-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.1
113328,Sandringham Rd Od,2024-03-25T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-25T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-25T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
113328,Sandringham Rd Od,2024-03-25T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
113328,Sandringham Rd Od,2024-03-25T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.17
113328,Sandringham Rd Od,2024-03-25T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.1
113328,Sandringham Rd Od,2024-03-25T23:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-25T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-25T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-25T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-25T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.98
113328,Sandringham Rd Od,2024-03-25T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
113328,Sandringham Rd Od,2024-03-25T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
113328,Sandringham Rd Od,2024-03-25T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.93
113328,Sandringham Rd Od,2024-03-25T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.66
113328,Sandringham Rd Od,2024-03-25T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.22
113328,Sandringham Rd Od,2024-03-25T23:00:00.000+00:00,feeder,4,N Current (RMS),A,33.9
113328,Sandringham Rd Od,2024-03-25T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.6
113328,Sandringham Rd Od,2024-03-25T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.8
113328,Sandringham Rd Od,2024-03-25T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.6
113328,Sandringham Rd Od,2024-03-25T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.21
113328,Sandringham Rd Od,2024-03-25T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
113328,Sandringham Rd Od,2024-03-25T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
113328,Sandringham Rd Od,2024-03-25T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.69
113328,Sandringham Rd Od,2024-03-25T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.96
113328,Sandringham Rd Od,2024-03-25T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.38
113328,Sandringham Rd Od,2024-03-25T23:00:00.000+00:00,feeder,3,N Current (RMS),A,37.2
113328,Sandringham Rd Od,2024-03-25T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
113328,Sandringham Rd Od,2024-03-25T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
113328,Sandringham Rd Od,2024-03-25T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.4
113328,Sandringham Rd Od,2024-03-25T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
113328,Sandringham Rd Od,2024-03-25T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.1
113328,Sandringham Rd Od,2024-03-25T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
113328,Sandringham Rd Od,2024-03-25T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.25
113328,Sandringham Rd Od,2024-03-25T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.72
113328,Sandringham Rd Od,2024-03-25T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.06
113328,Sandringham Rd Od,2024-03-25T23:00:00.000+00:00,feeder,2,N Current (RMS),A,36.9
113328,Sandringham Rd Od,2024-03-25T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.7
113328,Sandringham Rd Od,2024-03-25T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
113328,Sandringham Rd Od,2024-03-25T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.1
113328,Sandringham Rd Od,2024-03-25T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
113328,Sandringham Rd Od,2024-03-25T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
113328,Sandringham Rd Od,2024-03-25T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.34
113328,Sandringham Rd Od,2024-03-25T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.71
113328,Sandringham Rd Od,2024-03-25T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.97
113328,Sandringham Rd Od,2024-03-25T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.77
113328,Sandringham Rd Od,2024-03-25T23:00:00.000+00:00,feeder,1,N Current (RMS),A,51.6
113328,Sandringham Rd Od,2024-03-25T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
113328,Sandringham Rd Od,2024-03-25T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
113328,Sandringham Rd Od,2024-03-25T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.6
113328,Sandringham Rd Od,2024-03-25T23:00:00.000+00:00,transformer,,Temperature,C,27.2
113328,Sandringham Rd Od,2024-03-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
113328,Sandringham Rd Od,2024-03-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
113328,Sandringham Rd Od,2024-03-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
113328,Sandringham Rd Od,2024-03-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
113328,Sandringham Rd Od,2024-03-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
113328,Sandringham Rd Od,2024-03-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
113328,Sandringham Rd Od,2024-03-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
113328,Sandringham Rd Od,2024-03-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
113328,Sandringham Rd Od,2024-03-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.72
113328,Sandringham Rd Od,2024-03-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,33.6
113328,Sandringham Rd Od,2024-03-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,37.15
113328,Sandringham Rd Od,2024-03-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,52.33
113328,Sandringham Rd Od,2024-03-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,123.1
113328,Sandringham Rd Od,2024-03-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
113328,Sandringham Rd Od,2024-03-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
113328,Sandringham Rd Od,2024-03-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
113328,Sandringham Rd Od,2024-03-25T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
113328,Sandringham Rd Od,2024-03-25T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-25T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
113328,Sandringham Rd Od,2024-03-25T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
113328,Sandringham Rd Od,2024-03-25T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.18
