Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113328,Sandringham Rd Od,2024-03-25T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.12
113328,Sandringham Rd Od,2024-03-25T22:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-25T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-25T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-25T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-25T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.06
113328,Sandringham Rd Od,2024-03-25T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.22
113328,Sandringham Rd Od,2024-03-25T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
113328,Sandringham Rd Od,2024-03-25T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.63
113328,Sandringham Rd Od,2024-03-25T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.4
113328,Sandringham Rd Od,2024-03-25T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.71
113328,Sandringham Rd Od,2024-03-25T22:50:00.000+00:00,feeder,4,N Current (RMS),A,35.0
113328,Sandringham Rd Od,2024-03-25T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.8
113328,Sandringham Rd Od,2024-03-25T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.8
113328,Sandringham Rd Od,2024-03-25T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.1
113328,Sandringham Rd Od,2024-03-25T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
113328,Sandringham Rd Od,2024-03-25T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
113328,Sandringham Rd Od,2024-03-25T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
113328,Sandringham Rd Od,2024-03-25T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.9
113328,Sandringham Rd Od,2024-03-25T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.61
113328,Sandringham Rd Od,2024-03-25T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.4
113328,Sandringham Rd Od,2024-03-25T22:50:00.000+00:00,feeder,3,N Current (RMS),A,48.6
113328,Sandringham Rd Od,2024-03-25T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.9
113328,Sandringham Rd Od,2024-03-25T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.3
113328,Sandringham Rd Od,2024-03-25T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.6
113328,Sandringham Rd Od,2024-03-25T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
113328,Sandringham Rd Od,2024-03-25T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.02
113328,Sandringham Rd Od,2024-03-25T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
113328,Sandringham Rd Od,2024-03-25T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.6
113328,Sandringham Rd Od,2024-03-25T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.26
113328,Sandringham Rd Od,2024-03-25T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.02
113328,Sandringham Rd Od,2024-03-25T22:50:00.000+00:00,feeder,2,N Current (RMS),A,37.2
113328,Sandringham Rd Od,2024-03-25T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.6
113328,Sandringham Rd Od,2024-03-25T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.8
113328,Sandringham Rd Od,2024-03-25T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.7
113328,Sandringham Rd Od,2024-03-25T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
113328,Sandringham Rd Od,2024-03-25T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
113328,Sandringham Rd Od,2024-03-25T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.97
113328,Sandringham Rd Od,2024-03-25T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.25
113328,Sandringham Rd Od,2024-03-25T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.17
113328,Sandringham Rd Od,2024-03-25T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.29
113328,Sandringham Rd Od,2024-03-25T22:50:00.000+00:00,feeder,1,N Current (RMS),A,48.3
113328,Sandringham Rd Od,2024-03-25T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
113328,Sandringham Rd Od,2024-03-25T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
113328,Sandringham Rd Od,2024-03-25T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.3
113328,Sandringham Rd Od,2024-03-25T22:50:00.000+00:00,transformer,,Temperature,C,27.3
113328,Sandringham Rd Od,2024-03-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
113328,Sandringham Rd Od,2024-03-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
113328,Sandringham Rd Od,2024-03-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
113328,Sandringham Rd Od,2024-03-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
113328,Sandringham Rd Od,2024-03-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
113328,Sandringham Rd Od,2024-03-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
113328,Sandringham Rd Od,2024-03-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
113328,Sandringham Rd Od,2024-03-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
113328,Sandringham Rd Od,2024-03-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.37
113328,Sandringham Rd Od,2024-03-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,37.41
113328,Sandringham Rd Od,2024-03-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,43.25
113328,Sandringham Rd Od,2024-03-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,57.3
113328,Sandringham Rd Od,2024-03-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,125.4
113328,Sandringham Rd Od,2024-03-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
113328,Sandringham Rd Od,2024-03-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
113328,Sandringham Rd Od,2024-03-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.9
113328,Sandringham Rd Od,2024-03-25T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
113328,Sandringham Rd Od,2024-03-25T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-25T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
113328,Sandringham Rd Od,2024-03-25T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
113328,Sandringham Rd Od,2024-03-25T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.18
113328,Sandringham Rd Od,2024-03-25T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.12
113328,Sandringham Rd Od,2024-03-25T22:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-25T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-25T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-25T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-25T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
113328,Sandringham Rd Od,2024-03-25T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.32
113328,Sandringham Rd Od,2024-03-25T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.01
113328,Sandringham Rd Od,2024-03-25T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.22
113328,Sandringham Rd Od,2024-03-25T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.38
113328,Sandringham Rd Od,2024-03-25T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.69
113328,Sandringham Rd Od,2024-03-25T22:40:00.000+00:00,feeder,4,N Current (RMS),A,34.4
113328,Sandringham Rd Od,2024-03-25T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.9
113328,Sandringham Rd Od,2024-03-25T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.1
113328,Sandringham Rd Od,2024-03-25T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.8
113328,Sandringham Rd Od,2024-03-25T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
113328,Sandringham Rd Od,2024-03-25T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
113328,Sandringham Rd Od,2024-03-25T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
113328,Sandringham Rd Od,2024-03-25T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.29
113328,Sandringham Rd Od,2024-03-25T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.54
113328,Sandringham Rd Od,2024-03-25T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.28
113328,Sandringham Rd Od,2024-03-25T22:40:00.000+00:00,feeder,3,N Current (RMS),A,36.4
113328,Sandringham Rd Od,2024-03-25T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.8
113328,Sandringham Rd Od,2024-03-25T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
113328,Sandringham Rd Od,2024-03-25T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.8
113328,Sandringham Rd Od,2024-03-25T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
113328,Sandringham Rd Od,2024-03-25T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.91
113328,Sandringham Rd Od,2024-03-25T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
113328,Sandringham Rd Od,2024-03-25T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.01
113328,Sandringham Rd Od,2024-03-25T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.54
113328,Sandringham Rd Od,2024-03-25T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.16
113328,Sandringham Rd Od,2024-03-25T22:40:00.000+00:00,feeder,2,N Current (RMS),A,38.9
113328,Sandringham Rd Od,2024-03-25T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,73.2
113328,Sandringham Rd Od,2024-03-25T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
113328,Sandringham Rd Od,2024-03-25T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.3
113328,Sandringham Rd Od,2024-03-25T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
113328,Sandringham Rd Od,2024-03-25T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
113328,Sandringham Rd Od,2024-03-25T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.32
113328,Sandringham Rd Od,2024-03-25T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.16
113328,Sandringham Rd Od,2024-03-25T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.29
113328,Sandringham Rd Od,2024-03-25T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.8
113328,Sandringham Rd Od,2024-03-25T22:40:00.000+00:00,feeder,1,N Current (RMS),A,52.4
113328,Sandringham Rd Od,2024-03-25T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
113328,Sandringham Rd Od,2024-03-25T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
113328,Sandringham Rd Od,2024-03-25T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.8
113328,Sandringham Rd Od,2024-03-25T22:40:00.000+00:00,transformer,,Temperature,C,27.3
113328,Sandringham Rd Od,2024-03-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
113328,Sandringham Rd Od,2024-03-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
113328,Sandringham Rd Od,2024-03-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
113328,Sandringham Rd Od,2024-03-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
113328,Sandringham Rd Od,2024-03-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
113328,Sandringham Rd Od,2024-03-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
113328,Sandringham Rd Od,2024-03-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
113328,Sandringham Rd Od,2024-03-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
113328,Sandringham Rd Od,2024-03-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.21
113328,Sandringham Rd Od,2024-03-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,41.69
113328,Sandringham Rd Od,2024-03-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,37.58
113328,Sandringham Rd Od,2024-03-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,60.8
113328,Sandringham Rd Od,2024-03-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,142.1
113328,Sandringham Rd Od,2024-03-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
113328,Sandringham Rd Od,2024-03-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
113328,Sandringham Rd Od,2024-03-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.9
113328,Sandringham Rd Od,2024-03-25T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
113328,Sandringham Rd Od,2024-03-25T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
113328,Sandringham Rd Od,2024-03-25T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
113328,Sandringham Rd Od,2024-03-25T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
113328,Sandringham Rd Od,2024-03-25T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.22
113328,Sandringham Rd Od,2024-03-25T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.19
113328,Sandringham Rd Od,2024-03-25T22:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-25T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-25T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
113328,Sandringham Rd Od,2024-03-25T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.9
113328,Sandringham Rd Od,2024-03-25T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
113328,Sandringham Rd Od,2024-03-25T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.88
113328,Sandringham Rd Od,2024-03-25T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.75
113328,Sandringham Rd Od,2024-03-25T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.81
113328,Sandringham Rd Od,2024-03-25T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.09
113328,Sandringham Rd Od,2024-03-25T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.92
113328,Sandringham Rd Od,2024-03-25T22:30:00.000+00:00,feeder,4,N Current (RMS),A,49.3
113328,Sandringham Rd Od,2024-03-25T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.3
113328,Sandringham Rd Od,2024-03-25T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,61.1
113328,Sandringham Rd Od,2024-03-25T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,86.6
113328,Sandringham Rd Od,2024-03-25T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
113328,Sandringham Rd Od,2024-03-25T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
113328,Sandringham Rd Od,2024-03-25T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
113328,Sandringham Rd Od,2024-03-25T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.23
113328,Sandringham Rd Od,2024-03-25T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.29
113328,Sandringham Rd Od,2024-03-25T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.5
113328,Sandringham Rd Od,2024-03-25T22:30:00.000+00:00,feeder,3,N Current (RMS),A,39.3
113328,Sandringham Rd Od,2024-03-25T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.9
113328,Sandringham Rd Od,2024-03-25T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
113328,Sandringham Rd Od,2024-03-25T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.2
113328,Sandringham Rd Od,2024-03-25T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
113328,Sandringham Rd Od,2024-03-25T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.16
113328,Sandringham Rd Od,2024-03-25T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
113328,Sandringham Rd Od,2024-03-25T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.91
113328,Sandringham Rd Od,2024-03-25T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.91
113328,Sandringham Rd Od,2024-03-25T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.78
113328,Sandringham Rd Od,2024-03-25T22:30:00.000+00:00,feeder,2,N Current (RMS),A,35.7
113328,Sandringham Rd Od,2024-03-25T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.3
113328,Sandringham Rd Od,2024-03-25T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
113328,Sandringham Rd Od,2024-03-25T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.9
113328,Sandringham Rd Od,2024-03-25T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
113328,Sandringham Rd Od,2024-03-25T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
113328,Sandringham Rd Od,2024-03-25T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.43
113328,Sandringham Rd Od,2024-03-25T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.2
113328,Sandringham Rd Od,2024-03-25T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.07
113328,Sandringham Rd Od,2024-03-25T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.16
113328,Sandringham Rd Od,2024-03-25T22:30:00.000+00:00,feeder,1,N Current (RMS),A,51.7
113328,Sandringham Rd Od,2024-03-25T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
113328,Sandringham Rd Od,2024-03-25T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
113328,Sandringham Rd Od,2024-03-25T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.3
113328,Sandringham Rd Od,2024-03-25T22:30:00.000+00:00,transformer,,Temperature,C,27.4
113328,Sandringham Rd Od,2024-03-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
113328,Sandringham Rd Od,2024-03-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
113328,Sandringham Rd Od,2024-03-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
113328,Sandringham Rd Od,2024-03-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
113328,Sandringham Rd Od,2024-03-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
113328,Sandringham Rd Od,2024-03-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
113328,Sandringham Rd Od,2024-03-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
113328,Sandringham Rd Od,2024-03-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
113328,Sandringham Rd Od,2024-03-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.37
113328,Sandringham Rd Od,2024-03-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,39.21
113328,Sandringham Rd Od,2024-03-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,38.15
113328,Sandringham Rd Od,2024-03-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,67.17
113328,Sandringham Rd Od,2024-03-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,158.3
113328,Sandringham Rd Od,2024-03-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
113328,Sandringham Rd Od,2024-03-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
113328,Sandringham Rd Od,2024-03-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,289.7
113328,Sandringham Rd Od,2024-03-25T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
113328,Sandringham Rd Od,2024-03-25T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
113328,Sandringham Rd Od,2024-03-25T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
113328,Sandringham Rd Od,2024-03-25T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
113328,Sandringham Rd Od,2024-03-25T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.22
113328,Sandringham Rd Od,2024-03-25T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.14
113328,Sandringham Rd Od,2024-03-25T22:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-25T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-25T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
113328,Sandringham Rd Od,2024-03-25T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-25T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
113328,Sandringham Rd Od,2024-03-25T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.74
113328,Sandringham Rd Od,2024-03-25T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.36
113328,Sandringham Rd Od,2024-03-25T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.22
113328,Sandringham Rd Od,2024-03-25T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.67
113328,Sandringham Rd Od,2024-03-25T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.26
113328,Sandringham Rd Od,2024-03-25T22:20:00.000+00:00,feeder,4,N Current (RMS),A,42.9
113328,Sandringham Rd Od,2024-03-25T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.8
113328,Sandringham Rd Od,2024-03-25T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,67.3
113328,Sandringham Rd Od,2024-03-25T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,68.0
113328,Sandringham Rd Od,2024-03-25T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
113328,Sandringham Rd Od,2024-03-25T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
113328,Sandringham Rd Od,2024-03-25T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
113328,Sandringham Rd Od,2024-03-25T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.72
113328,Sandringham Rd Od,2024-03-25T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.12
113328,Sandringham Rd Od,2024-03-25T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.2
113328,Sandringham Rd Od,2024-03-25T22:20:00.000+00:00,feeder,3,N Current (RMS),A,44.0
113328,Sandringham Rd Od,2024-03-25T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.1
113328,Sandringham Rd Od,2024-03-25T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
113328,Sandringham Rd Od,2024-03-25T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,80.4
113328,Sandringham Rd Od,2024-03-25T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
113328,Sandringham Rd Od,2024-03-25T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.13
113328,Sandringham Rd Od,2024-03-25T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
113328,Sandringham Rd Od,2024-03-25T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.01
113328,Sandringham Rd Od,2024-03-25T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.67
113328,Sandringham Rd Od,2024-03-25T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.88
113328,Sandringham Rd Od,2024-03-25T22:20:00.000+00:00,feeder,2,N Current (RMS),A,41.5
113328,Sandringham Rd Od,2024-03-25T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.9
113328,Sandringham Rd Od,2024-03-25T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
113328,Sandringham Rd Od,2024-03-25T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.1
113328,Sandringham Rd Od,2024-03-25T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
113328,Sandringham Rd Od,2024-03-25T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
113328,Sandringham Rd Od,2024-03-25T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.66
113328,Sandringham Rd Od,2024-03-25T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.48
113328,Sandringham Rd Od,2024-03-25T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.04
113328,Sandringham Rd Od,2024-03-25T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.84
113328,Sandringham Rd Od,2024-03-25T22:20:00.000+00:00,feeder,1,N Current (RMS),A,52.5
113328,Sandringham Rd Od,2024-03-25T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
113328,Sandringham Rd Od,2024-03-25T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
113328,Sandringham Rd Od,2024-03-25T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,88.6
113328,Sandringham Rd Od,2024-03-25T22:20:00.000+00:00,transformer,,Temperature,C,27.4
113328,Sandringham Rd Od,2024-03-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
113328,Sandringham Rd Od,2024-03-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
113328,Sandringham Rd Od,2024-03-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
113328,Sandringham Rd Od,2024-03-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
113328,Sandringham Rd Od,2024-03-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
113328,Sandringham Rd Od,2024-03-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
113328,Sandringham Rd Od,2024-03-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
113328,Sandringham Rd Od,2024-03-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
113328,Sandringham Rd Od,2024-03-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.12
113328,Sandringham Rd Od,2024-03-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,45.44
113328,Sandringham Rd Od,2024-03-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,42.29
113328,Sandringham Rd Od,2024-03-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,70.03
113328,Sandringham Rd Od,2024-03-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,155.4
113328,Sandringham Rd Od,2024-03-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
113328,Sandringham Rd Od,2024-03-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
113328,Sandringham Rd Od,2024-03-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,299.7
113328,Sandringham Rd Od,2024-03-25T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-25T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-25T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
113328,Sandringham Rd Od,2024-03-25T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
113328,Sandringham Rd Od,2024-03-25T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.19
113328,Sandringham Rd Od,2024-03-25T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.07
113328,Sandringham Rd Od,2024-03-25T22:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-25T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-25T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
113328,Sandringham Rd Od,2024-03-25T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-25T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
113328,Sandringham Rd Od,2024-03-25T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.74
113328,Sandringham Rd Od,2024-03-25T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.3
113328,Sandringham Rd Od,2024-03-25T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.02
113328,Sandringham Rd Od,2024-03-25T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.29
113328,Sandringham Rd Od,2024-03-25T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.38
113328,Sandringham Rd Od,2024-03-25T22:10:00.000+00:00,feeder,4,N Current (RMS),A,44.3
113328,Sandringham Rd Od,2024-03-25T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.4
113328,Sandringham Rd Od,2024-03-25T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.6
113328,Sandringham Rd Od,2024-03-25T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.8
113328,Sandringham Rd Od,2024-03-25T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.71
113328,Sandringham Rd Od,2024-03-25T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
113328,Sandringham Rd Od,2024-03-25T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
113328,Sandringham Rd Od,2024-03-25T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.24
113328,Sandringham Rd Od,2024-03-25T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.69
113328,Sandringham Rd Od,2024-03-25T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.96
113328,Sandringham Rd Od,2024-03-25T22:10:00.000+00:00,feeder,3,N Current (RMS),A,31.3
113328,Sandringham Rd Od,2024-03-25T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.4
113328,Sandringham Rd Od,2024-03-25T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
113328,Sandringham Rd Od,2024-03-25T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.0
113328,Sandringham Rd Od,2024-03-25T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
113328,Sandringham Rd Od,2024-03-25T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.96
113328,Sandringham Rd Od,2024-03-25T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
113328,Sandringham Rd Od,2024-03-25T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.54
113328,Sandringham Rd Od,2024-03-25T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.56
113328,Sandringham Rd Od,2024-03-25T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.18
113328,Sandringham Rd Od,2024-03-25T22:10:00.000+00:00,feeder,2,N Current (RMS),A,40.2
113328,Sandringham Rd Od,2024-03-25T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.9
113328,Sandringham Rd Od,2024-03-25T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.7
113328,Sandringham Rd Od,2024-03-25T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
113328,Sandringham Rd Od,2024-03-25T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.03
113328,Sandringham Rd Od,2024-03-25T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
113328,Sandringham Rd Od,2024-03-25T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.25
113328,Sandringham Rd Od,2024-03-25T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.61
113328,Sandringham Rd Od,2024-03-25T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.19
113328,Sandringham Rd Od,2024-03-25T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.92
113328,Sandringham Rd Od,2024-03-25T22:10:00.000+00:00,feeder,1,N Current (RMS),A,51.9
113328,Sandringham Rd Od,2024-03-25T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.1
113328,Sandringham Rd Od,2024-03-25T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.3
113328,Sandringham Rd Od,2024-03-25T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,89.3
113328,Sandringham Rd Od,2024-03-25T22:10:00.000+00:00,transformer,,Temperature,C,27.5
113328,Sandringham Rd Od,2024-03-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
113328,Sandringham Rd Od,2024-03-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
113328,Sandringham Rd Od,2024-03-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
113328,Sandringham Rd Od,2024-03-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
113328,Sandringham Rd Od,2024-03-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
113328,Sandringham Rd Od,2024-03-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
113328,Sandringham Rd Od,2024-03-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
113328,Sandringham Rd Od,2024-03-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
113328,Sandringham Rd Od,2024-03-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.57
113328,Sandringham Rd Od,2024-03-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,48.38
113328,Sandringham Rd Od,2024-03-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,41.52
113328,Sandringham Rd Od,2024-03-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,59.36
113328,Sandringham Rd Od,2024-03-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,138.3
113328,Sandringham Rd Od,2024-03-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
113328,Sandringham Rd Od,2024-03-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
113328,Sandringham Rd Od,2024-03-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.9
113328,Sandringham Rd Od,2024-03-25T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
113328,Sandringham Rd Od,2024-03-25T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
113328,Sandringham Rd Od,2024-03-25T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
113328,Sandringham Rd Od,2024-03-25T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
113328,Sandringham Rd Od,2024-03-25T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.21
113328,Sandringham Rd Od,2024-03-25T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.14
113328,Sandringham Rd Od,2024-03-25T22:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-25T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-25T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
113328,Sandringham Rd Od,2024-03-25T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.9
113328,Sandringham Rd Od,2024-03-25T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
113328,Sandringham Rd Od,2024-03-25T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.19
113328,Sandringham Rd Od,2024-03-25T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.11
113328,Sandringham Rd Od,2024-03-25T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.11
113328,Sandringham Rd Od,2024-03-25T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.4
113328,Sandringham Rd Od,2024-03-25T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.38
113328,Sandringham Rd Od,2024-03-25T22:00:00.000+00:00,feeder,4,N Current (RMS),A,50.7
113328,Sandringham Rd Od,2024-03-25T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,71.7
113328,Sandringham Rd Od,2024-03-25T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.8
113328,Sandringham Rd Od,2024-03-25T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,76.0
113328,Sandringham Rd Od,2024-03-25T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.51
113328,Sandringham Rd Od,2024-03-25T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
113328,Sandringham Rd Od,2024-03-25T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
113328,Sandringham Rd Od,2024-03-25T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.54
113328,Sandringham Rd Od,2024-03-25T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.48
113328,Sandringham Rd Od,2024-03-25T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.48
113328,Sandringham Rd Od,2024-03-25T22:00:00.000+00:00,feeder,3,N Current (RMS),A,36.8
113328,Sandringham Rd Od,2024-03-25T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.1
113328,Sandringham Rd Od,2024-03-25T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.3
113328,Sandringham Rd Od,2024-03-25T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.5
113328,Sandringham Rd Od,2024-03-25T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
113328,Sandringham Rd Od,2024-03-25T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.4
113328,Sandringham Rd Od,2024-03-25T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
113328,Sandringham Rd Od,2024-03-25T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.98
113328,Sandringham Rd Od,2024-03-25T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.74
113328,Sandringham Rd Od,2024-03-25T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.14
113328,Sandringham Rd Od,2024-03-25T22:00:00.000+00:00,feeder,2,N Current (RMS),A,42.6
113328,Sandringham Rd Od,2024-03-25T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,80.8
113328,Sandringham Rd Od,2024-03-25T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.1
113328,Sandringham Rd Od,2024-03-25T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,79.9
113328,Sandringham Rd Od,2024-03-25T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.64
113328,Sandringham Rd Od,2024-03-25T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
113328,Sandringham Rd Od,2024-03-25T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.58
113328,Sandringham Rd Od,2024-03-25T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.93
113328,Sandringham Rd Od,2024-03-25T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.59
113328,Sandringham Rd Od,2024-03-25T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.18
113328,Sandringham Rd Od,2024-03-25T22:00:00.000+00:00,feeder,1,N Current (RMS),A,83.0
113328,Sandringham Rd Od,2024-03-25T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.3
113328,Sandringham Rd Od,2024-03-25T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
113328,Sandringham Rd Od,2024-03-25T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,123.6
113328,Sandringham Rd Od,2024-03-25T22:00:00.000+00:00,transformer,,Temperature,C,27.5
113328,Sandringham Rd Od,2024-03-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
113328,Sandringham Rd Od,2024-03-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
113328,Sandringham Rd Od,2024-03-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
113328,Sandringham Rd Od,2024-03-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
113328,Sandringham Rd Od,2024-03-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
113328,Sandringham Rd Od,2024-03-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
113328,Sandringham Rd Od,2024-03-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
113328,Sandringham Rd Od,2024-03-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
113328,Sandringham Rd Od,2024-03-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.97
113328,Sandringham Rd Od,2024-03-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,55.55
113328,Sandringham Rd Od,2024-03-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
113328,Sandringham Rd Od,2024-03-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,80.04
113328,Sandringham Rd Od,2024-03-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,176.8
113328,Sandringham Rd Od,2024-03-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.4
113328,Sandringham Rd Od,2024-03-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
113328,Sandringham Rd Od,2024-03-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,341.3
113328,Sandringham Rd Od,2024-03-25T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
113328,Sandringham Rd Od,2024-03-25T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
113328,Sandringham Rd Od,2024-03-25T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
113328,Sandringham Rd Od,2024-03-25T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
113328,Sandringham Rd Od,2024-03-25T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.21
113328,Sandringham Rd Od,2024-03-25T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.15
113328,Sandringham Rd Od,2024-03-25T21:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-25T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-25T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
113328,Sandringham Rd Od,2024-03-25T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.9
113328,Sandringham Rd Od,2024-03-25T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
113328,Sandringham Rd Od,2024-03-25T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
113328,Sandringham Rd Od,2024-03-25T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.8
113328,Sandringham Rd Od,2024-03-25T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
113328,Sandringham Rd Od,2024-03-25T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.29
113328,Sandringham Rd Od,2024-03-25T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.52
113328,Sandringham Rd Od,2024-03-25T21:50:00.000+00:00,feeder,4,N Current (RMS),A,45.0
113328,Sandringham Rd Od,2024-03-25T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.5
113328,Sandringham Rd Od,2024-03-25T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.3
113328,Sandringham Rd Od,2024-03-25T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,79.9
113328,Sandringham Rd Od,2024-03-25T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
113328,Sandringham Rd Od,2024-03-25T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
113328,Sandringham Rd Od,2024-03-25T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
113328,Sandringham Rd Od,2024-03-25T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.15
113328,Sandringham Rd Od,2024-03-25T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.25
113328,Sandringham Rd Od,2024-03-25T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.65
113328,Sandringham Rd Od,2024-03-25T21:50:00.000+00:00,feeder,3,N Current (RMS),A,34.4
113328,Sandringham Rd Od,2024-03-25T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.8
113328,Sandringham Rd Od,2024-03-25T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
113328,Sandringham Rd Od,2024-03-25T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.2
113328,Sandringham Rd Od,2024-03-25T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
113328,Sandringham Rd Od,2024-03-25T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.11
113328,Sandringham Rd Od,2024-03-25T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.64
113328,Sandringham Rd Od,2024-03-25T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.06
113328,Sandringham Rd Od,2024-03-25T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.8
113328,Sandringham Rd Od,2024-03-25T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.44
113328,Sandringham Rd Od,2024-03-25T21:50:00.000+00:00,feeder,2,N Current (RMS),A,40.5
113328,Sandringham Rd Od,2024-03-25T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.9
113328,Sandringham Rd Od,2024-03-25T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.6
113328,Sandringham Rd Od,2024-03-25T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.1
113328,Sandringham Rd Od,2024-03-25T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
113328,Sandringham Rd Od,2024-03-25T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
113328,Sandringham Rd Od,2024-03-25T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.8
113328,Sandringham Rd Od,2024-03-25T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.54
113328,Sandringham Rd Od,2024-03-25T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.39
113328,Sandringham Rd Od,2024-03-25T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.29
113328,Sandringham Rd Od,2024-03-25T21:50:00.000+00:00,feeder,1,N Current (RMS),A,72.8
113328,Sandringham Rd Od,2024-03-25T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.3
113328,Sandringham Rd Od,2024-03-25T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
113328,Sandringham Rd Od,2024-03-25T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,111.2
113328,Sandringham Rd Od,2024-03-25T21:50:00.000+00:00,transformer,,Temperature,C,27.5
113328,Sandringham Rd Od,2024-03-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
113328,Sandringham Rd Od,2024-03-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
113328,Sandringham Rd Od,2024-03-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
113328,Sandringham Rd Od,2024-03-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
113328,Sandringham Rd Od,2024-03-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
113328,Sandringham Rd Od,2024-03-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
113328,Sandringham Rd Od,2024-03-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
113328,Sandringham Rd Od,2024-03-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
113328,Sandringham Rd Od,2024-03-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.05
113328,Sandringham Rd Od,2024-03-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,53.76
113328,Sandringham Rd Od,2024-03-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,44.53
113328,Sandringham Rd Od,2024-03-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,74.74
113328,Sandringham Rd Od,2024-03-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,168.8
113328,Sandringham Rd Od,2024-03-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.2
113328,Sandringham Rd Od,2024-03-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
113328,Sandringham Rd Od,2024-03-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,320.5
113328,Sandringham Rd Od,2024-03-25T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
113328,Sandringham Rd Od,2024-03-25T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
113328,Sandringham Rd Od,2024-03-25T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
113328,Sandringham Rd Od,2024-03-25T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
113328,Sandringham Rd Od,2024-03-25T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.22
113328,Sandringham Rd Od,2024-03-25T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.18
113328,Sandringham Rd Od,2024-03-25T21:40:00.000+00:00,feeder,5,N Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-25T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-25T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
113328,Sandringham Rd Od,2024-03-25T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
113328,Sandringham Rd Od,2024-03-25T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
113328,Sandringham Rd Od,2024-03-25T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.87
113328,Sandringham Rd Od,2024-03-25T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
113328,Sandringham Rd Od,2024-03-25T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.28
113328,Sandringham Rd Od,2024-03-25T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.33
113328,Sandringham Rd Od,2024-03-25T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.62
113328,Sandringham Rd Od,2024-03-25T21:40:00.000+00:00,feeder,4,N Current (RMS),A,58.3
113328,Sandringham Rd Od,2024-03-25T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.2
113328,Sandringham Rd Od,2024-03-25T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.4
113328,Sandringham Rd Od,2024-03-25T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,100.2
113328,Sandringham Rd Od,2024-03-25T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.43
113328,Sandringham Rd Od,2024-03-25T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
113328,Sandringham Rd Od,2024-03-25T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
113328,Sandringham Rd Od,2024-03-25T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.34
113328,Sandringham Rd Od,2024-03-25T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.51
113328,Sandringham Rd Od,2024-03-25T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.02
113328,Sandringham Rd Od,2024-03-25T21:40:00.000+00:00,feeder,3,N Current (RMS),A,33.8
113328,Sandringham Rd Od,2024-03-25T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.5
113328,Sandringham Rd Od,2024-03-25T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.4
113328,Sandringham Rd Od,2024-03-25T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.7
113328,Sandringham Rd Od,2024-03-25T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
113328,Sandringham Rd Od,2024-03-25T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.03
113328,Sandringham Rd Od,2024-03-25T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.05
113328,Sandringham Rd Od,2024-03-25T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.71
113328,Sandringham Rd Od,2024-03-25T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.66
113328,Sandringham Rd Od,2024-03-25T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.92
113328,Sandringham Rd Od,2024-03-25T21:40:00.000+00:00,feeder,2,N Current (RMS),A,43.7
113328,Sandringham Rd Od,2024-03-25T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,75.4
113328,Sandringham Rd Od,2024-03-25T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.2
113328,Sandringham Rd Od,2024-03-25T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.3
113328,Sandringham Rd Od,2024-03-25T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
113328,Sandringham Rd Od,2024-03-25T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
113328,Sandringham Rd Od,2024-03-25T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.44
113328,Sandringham Rd Od,2024-03-25T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.88
113328,Sandringham Rd Od,2024-03-25T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.31
113328,Sandringham Rd Od,2024-03-25T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.35
113328,Sandringham Rd Od,2024-03-25T21:40:00.000+00:00,feeder,1,N Current (RMS),A,82.5
113328,Sandringham Rd Od,2024-03-25T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.1
113328,Sandringham Rd Od,2024-03-25T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
113328,Sandringham Rd Od,2024-03-25T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,115.6
113328,Sandringham Rd Od,2024-03-25T21:40:00.000+00:00,transformer,,Temperature,C,27.5
113328,Sandringham Rd Od,2024-03-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
113328,Sandringham Rd Od,2024-03-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
113328,Sandringham Rd Od,2024-03-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
113328,Sandringham Rd Od,2024-03-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
113328,Sandringham Rd Od,2024-03-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
113328,Sandringham Rd Od,2024-03-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
113328,Sandringham Rd Od,2024-03-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
113328,Sandringham Rd Od,2024-03-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
113328,Sandringham Rd Od,2024-03-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.95
113328,Sandringham Rd Od,2024-03-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,55.23
113328,Sandringham Rd Od,2024-03-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,40.59
113328,Sandringham Rd Od,2024-03-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,76.74
113328,Sandringham Rd Od,2024-03-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,184.2
113328,Sandringham Rd Od,2024-03-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
113328,Sandringham Rd Od,2024-03-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
113328,Sandringham Rd Od,2024-03-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,329.8
113328,Sandringham Rd Od,2024-03-25T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
113328,Sandringham Rd Od,2024-03-25T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
113328,Sandringham Rd Od,2024-03-25T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
113328,Sandringham Rd Od,2024-03-25T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
113328,Sandringham Rd Od,2024-03-25T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.24
113328,Sandringham Rd Od,2024-03-25T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.2
113328,Sandringham Rd Od,2024-03-25T21:30:00.000+00:00,feeder,5,N Current (RMS),A,0.4
