Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113328,Sandringham Rd Od,2024-03-25T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-25T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
113328,Sandringham Rd Od,2024-03-25T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
113328,Sandringham Rd Od,2024-03-25T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
113328,Sandringham Rd Od,2024-03-25T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
113328,Sandringham Rd Od,2024-03-25T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
113328,Sandringham Rd Od,2024-03-25T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.04
113328,Sandringham Rd Od,2024-03-25T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.7
113328,Sandringham Rd Od,2024-03-25T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.25
113328,Sandringham Rd Od,2024-03-25T21:30:00.000+00:00,feeder,4,N Current (RMS),A,57.6
113328,Sandringham Rd Od,2024-03-25T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,61.2
113328,Sandringham Rd Od,2024-03-25T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.8
113328,Sandringham Rd Od,2024-03-25T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,107.4
113328,Sandringham Rd Od,2024-03-25T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
113328,Sandringham Rd Od,2024-03-25T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
113328,Sandringham Rd Od,2024-03-25T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
113328,Sandringham Rd Od,2024-03-25T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.25
113328,Sandringham Rd Od,2024-03-25T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.97
113328,Sandringham Rd Od,2024-03-25T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.14
113328,Sandringham Rd Od,2024-03-25T21:30:00.000+00:00,feeder,3,N Current (RMS),A,41.1
113328,Sandringham Rd Od,2024-03-25T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.3
113328,Sandringham Rd Od,2024-03-25T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.9
113328,Sandringham Rd Od,2024-03-25T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.1
113328,Sandringham Rd Od,2024-03-25T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
113328,Sandringham Rd Od,2024-03-25T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.13
113328,Sandringham Rd Od,2024-03-25T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.62
113328,Sandringham Rd Od,2024-03-25T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.81
113328,Sandringham Rd Od,2024-03-25T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.15
113328,Sandringham Rd Od,2024-03-25T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.26
113328,Sandringham Rd Od,2024-03-25T21:30:00.000+00:00,feeder,2,N Current (RMS),A,38.2
113328,Sandringham Rd Od,2024-03-25T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,75.8
113328,Sandringham Rd Od,2024-03-25T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.8
113328,Sandringham Rd Od,2024-03-25T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.4
113328,Sandringham Rd Od,2024-03-25T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.43
113328,Sandringham Rd Od,2024-03-25T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
113328,Sandringham Rd Od,2024-03-25T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.92
113328,Sandringham Rd Od,2024-03-25T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.44
113328,Sandringham Rd Od,2024-03-25T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.18
113328,Sandringham Rd Od,2024-03-25T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,36.21
113328,Sandringham Rd Od,2024-03-25T21:30:00.000+00:00,feeder,1,N Current (RMS),A,108.4
113328,Sandringham Rd Od,2024-03-25T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.3
113328,Sandringham Rd Od,2024-03-25T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
113328,Sandringham Rd Od,2024-03-25T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,156.1
113328,Sandringham Rd Od,2024-03-25T21:30:00.000+00:00,transformer,,Temperature,C,27.5
113328,Sandringham Rd Od,2024-03-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
113328,Sandringham Rd Od,2024-03-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
113328,Sandringham Rd Od,2024-03-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
113328,Sandringham Rd Od,2024-03-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
113328,Sandringham Rd Od,2024-03-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
113328,Sandringham Rd Od,2024-03-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
113328,Sandringham Rd Od,2024-03-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
113328,Sandringham Rd Od,2024-03-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
113328,Sandringham Rd Od,2024-03-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
113328,Sandringham Rd Od,2024-03-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,58.59
113328,Sandringham Rd Od,2024-03-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,53.75
113328,Sandringham Rd Od,2024-03-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,90.66
113328,Sandringham Rd Od,2024-03-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,192.8
113328,Sandringham Rd Od,2024-03-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.9
113328,Sandringham Rd Od,2024-03-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.8
113328,Sandringham Rd Od,2024-03-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,385.1
113328,Sandringham Rd Od,2024-03-25T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
113328,Sandringham Rd Od,2024-03-25T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
113328,Sandringham Rd Od,2024-03-25T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
113328,Sandringham Rd Od,2024-03-25T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
113328,Sandringham Rd Od,2024-03-25T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.25
113328,Sandringham Rd Od,2024-03-25T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.16
113328,Sandringham Rd Od,2024-03-25T21:20:00.000+00:00,feeder,5,N Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-25T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-25T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
113328,Sandringham Rd Od,2024-03-25T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
113328,Sandringham Rd Od,2024-03-25T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
113328,Sandringham Rd Od,2024-03-25T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
113328,Sandringham Rd Od,2024-03-25T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
113328,Sandringham Rd Od,2024-03-25T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.43
113328,Sandringham Rd Od,2024-03-25T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.59
113328,Sandringham Rd Od,2024-03-25T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.49
113328,Sandringham Rd Od,2024-03-25T21:20:00.000+00:00,feeder,4,N Current (RMS),A,53.2
113328,Sandringham Rd Od,2024-03-25T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,74.0
113328,Sandringham Rd Od,2024-03-25T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,71.4
113328,Sandringham Rd Od,2024-03-25T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,90.5
113328,Sandringham Rd Od,2024-03-25T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.05
113328,Sandringham Rd Od,2024-03-25T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
113328,Sandringham Rd Od,2024-03-25T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
113328,Sandringham Rd Od,2024-03-25T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.4
113328,Sandringham Rd Od,2024-03-25T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.92
113328,Sandringham Rd Od,2024-03-25T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.71
113328,Sandringham Rd Od,2024-03-25T21:20:00.000+00:00,feeder,3,N Current (RMS),A,37.6
113328,Sandringham Rd Od,2024-03-25T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.0
113328,Sandringham Rd Od,2024-03-25T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.8
113328,Sandringham Rd Od,2024-03-25T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.9
113328,Sandringham Rd Od,2024-03-25T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
113328,Sandringham Rd Od,2024-03-25T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.14
113328,Sandringham Rd Od,2024-03-25T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.7
113328,Sandringham Rd Od,2024-03-25T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.29
113328,Sandringham Rd Od,2024-03-25T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.05
113328,Sandringham Rd Od,2024-03-25T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.63
113328,Sandringham Rd Od,2024-03-25T21:20:00.000+00:00,feeder,2,N Current (RMS),A,42.4
113328,Sandringham Rd Od,2024-03-25T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,77.8
113328,Sandringham Rd Od,2024-03-25T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.2
113328,Sandringham Rd Od,2024-03-25T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
113328,Sandringham Rd Od,2024-03-25T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.3
113328,Sandringham Rd Od,2024-03-25T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
113328,Sandringham Rd Od,2024-03-25T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.0
113328,Sandringham Rd Od,2024-03-25T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.35
113328,Sandringham Rd Od,2024-03-25T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.63
113328,Sandringham Rd Od,2024-03-25T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.97
113328,Sandringham Rd Od,2024-03-25T21:20:00.000+00:00,feeder,1,N Current (RMS),A,96.9
113328,Sandringham Rd Od,2024-03-25T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.8
113328,Sandringham Rd Od,2024-03-25T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
113328,Sandringham Rd Od,2024-03-25T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,139.7
113328,Sandringham Rd Od,2024-03-25T21:20:00.000+00:00,transformer,,Temperature,C,27.5
113328,Sandringham Rd Od,2024-03-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
113328,Sandringham Rd Od,2024-03-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
113328,Sandringham Rd Od,2024-03-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
113328,Sandringham Rd Od,2024-03-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
113328,Sandringham Rd Od,2024-03-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
113328,Sandringham Rd Od,2024-03-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
113328,Sandringham Rd Od,2024-03-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
113328,Sandringham Rd Od,2024-03-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
113328,Sandringham Rd Od,2024-03-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.85
113328,Sandringham Rd Od,2024-03-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,58.49
113328,Sandringham Rd Od,2024-03-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,49.94
113328,Sandringham Rd Od,2024-03-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,83.64
113328,Sandringham Rd Od,2024-03-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,188.1
113328,Sandringham Rd Od,2024-03-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.3
113328,Sandringham Rd Od,2024-03-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
113328,Sandringham Rd Od,2024-03-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,358.4
113328,Sandringham Rd Od,2024-03-25T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
113328,Sandringham Rd Od,2024-03-25T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
113328,Sandringham Rd Od,2024-03-25T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
113328,Sandringham Rd Od,2024-03-25T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.06
113328,Sandringham Rd Od,2024-03-25T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.3
113328,Sandringham Rd Od,2024-03-25T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.22
113328,Sandringham Rd Od,2024-03-25T21:10:00.000+00:00,feeder,5,N Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-25T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-25T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.4
113328,Sandringham Rd Od,2024-03-25T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.1
113328,Sandringham Rd Od,2024-03-25T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
113328,Sandringham Rd Od,2024-03-25T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
113328,Sandringham Rd Od,2024-03-25T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
113328,Sandringham Rd Od,2024-03-25T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.06
113328,Sandringham Rd Od,2024-03-25T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.86
113328,Sandringham Rd Od,2024-03-25T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.12
113328,Sandringham Rd Od,2024-03-25T21:10:00.000+00:00,feeder,4,N Current (RMS),A,63.0
113328,Sandringham Rd Od,2024-03-25T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.5
113328,Sandringham Rd Od,2024-03-25T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,99.6
113328,Sandringham Rd Od,2024-03-25T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,110.7
113328,Sandringham Rd Od,2024-03-25T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
113328,Sandringham Rd Od,2024-03-25T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
113328,Sandringham Rd Od,2024-03-25T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
113328,Sandringham Rd Od,2024-03-25T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.33
113328,Sandringham Rd Od,2024-03-25T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.88
113328,Sandringham Rd Od,2024-03-25T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.07
113328,Sandringham Rd Od,2024-03-25T21:10:00.000+00:00,feeder,3,N Current (RMS),A,34.1
113328,Sandringham Rd Od,2024-03-25T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.9
113328,Sandringham Rd Od,2024-03-25T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.6
113328,Sandringham Rd Od,2024-03-25T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.1
113328,Sandringham Rd Od,2024-03-25T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
113328,Sandringham Rd Od,2024-03-25T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.24
113328,Sandringham Rd Od,2024-03-25T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.93
113328,Sandringham Rd Od,2024-03-25T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.22
113328,Sandringham Rd Od,2024-03-25T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.66
113328,Sandringham Rd Od,2024-03-25T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.31
113328,Sandringham Rd Od,2024-03-25T21:10:00.000+00:00,feeder,2,N Current (RMS),A,45.9
113328,Sandringham Rd Od,2024-03-25T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,73.8
113328,Sandringham Rd Od,2024-03-25T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.8
113328,Sandringham Rd Od,2024-03-25T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,83.7
113328,Sandringham Rd Od,2024-03-25T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.67
113328,Sandringham Rd Od,2024-03-25T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
113328,Sandringham Rd Od,2024-03-25T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.27
113328,Sandringham Rd Od,2024-03-25T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.62
113328,Sandringham Rd Od,2024-03-25T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.58
113328,Sandringham Rd Od,2024-03-25T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.17
113328,Sandringham Rd Od,2024-03-25T21:10:00.000+00:00,feeder,1,N Current (RMS),A,72.0
113328,Sandringham Rd Od,2024-03-25T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
113328,Sandringham Rd Od,2024-03-25T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
113328,Sandringham Rd Od,2024-03-25T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,110.6
113328,Sandringham Rd Od,2024-03-25T21:10:00.000+00:00,transformer,,Temperature,C,27.5
113328,Sandringham Rd Od,2024-03-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
113328,Sandringham Rd Od,2024-03-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
113328,Sandringham Rd Od,2024-03-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
113328,Sandringham Rd Od,2024-03-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
113328,Sandringham Rd Od,2024-03-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
113328,Sandringham Rd Od,2024-03-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
113328,Sandringham Rd Od,2024-03-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
113328,Sandringham Rd Od,2024-03-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
113328,Sandringham Rd Od,2024-03-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.57
113328,Sandringham Rd Od,2024-03-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,53.3
113328,Sandringham Rd Od,2024-03-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,57.67
113328,Sandringham Rd Od,2024-03-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,86.45
113328,Sandringham Rd Od,2024-03-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,180.3
113328,Sandringham Rd Od,2024-03-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.7
113328,Sandringham Rd Od,2024-03-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.4
113328,Sandringham Rd Od,2024-03-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,368.2
113328,Sandringham Rd Od,2024-03-25T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
113328,Sandringham Rd Od,2024-03-25T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
113328,Sandringham Rd Od,2024-03-25T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
113328,Sandringham Rd Od,2024-03-25T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.06
113328,Sandringham Rd Od,2024-03-25T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.38
113328,Sandringham Rd Od,2024-03-25T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.25
113328,Sandringham Rd Od,2024-03-25T21:00:00.000+00:00,feeder,5,N Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-25T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-25T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.7
113328,Sandringham Rd Od,2024-03-25T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.2
113328,Sandringham Rd Od,2024-03-25T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
113328,Sandringham Rd Od,2024-03-25T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.61
113328,Sandringham Rd Od,2024-03-25T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
113328,Sandringham Rd Od,2024-03-25T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.26
113328,Sandringham Rd Od,2024-03-25T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,29.53
113328,Sandringham Rd Od,2024-03-25T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,28.7
113328,Sandringham Rd Od,2024-03-25T21:00:00.000+00:00,feeder,4,N Current (RMS),A,66.4
113328,Sandringham Rd Od,2024-03-25T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,79.0
113328,Sandringham Rd Od,2024-03-25T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,126.3
113328,Sandringham Rd Od,2024-03-25T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,122.0
113328,Sandringham Rd Od,2024-03-25T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
113328,Sandringham Rd Od,2024-03-25T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
113328,Sandringham Rd Od,2024-03-25T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
113328,Sandringham Rd Od,2024-03-25T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.08
113328,Sandringham Rd Od,2024-03-25T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.34
113328,Sandringham Rd Od,2024-03-25T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.43
113328,Sandringham Rd Od,2024-03-25T21:00:00.000+00:00,feeder,3,N Current (RMS),A,49.5
113328,Sandringham Rd Od,2024-03-25T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,65.3
113328,Sandringham Rd Od,2024-03-25T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.4
113328,Sandringham Rd Od,2024-03-25T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,86.3
113328,Sandringham Rd Od,2024-03-25T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
113328,Sandringham Rd Od,2024-03-25T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.37
113328,Sandringham Rd Od,2024-03-25T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
113328,Sandringham Rd Od,2024-03-25T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
113328,Sandringham Rd Od,2024-03-25T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.37
113328,Sandringham Rd Od,2024-03-25T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.85
113328,Sandringham Rd Od,2024-03-25T21:00:00.000+00:00,feeder,2,N Current (RMS),A,68.5
113328,Sandringham Rd Od,2024-03-25T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,97.8
113328,Sandringham Rd Od,2024-03-25T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.9
113328,Sandringham Rd Od,2024-03-25T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,118.5
113328,Sandringham Rd Od,2024-03-25T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
113328,Sandringham Rd Od,2024-03-25T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
113328,Sandringham Rd Od,2024-03-25T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.5
113328,Sandringham Rd Od,2024-03-25T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.66
113328,Sandringham Rd Od,2024-03-25T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.62
113328,Sandringham Rd Od,2024-03-25T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.86
113328,Sandringham Rd Od,2024-03-25T21:00:00.000+00:00,feeder,1,N Current (RMS),A,93.1
113328,Sandringham Rd Od,2024-03-25T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.1
113328,Sandringham Rd Od,2024-03-25T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
113328,Sandringham Rd Od,2024-03-25T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,134.4
113328,Sandringham Rd Od,2024-03-25T21:00:00.000+00:00,transformer,,Temperature,C,27.5
113328,Sandringham Rd Od,2024-03-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
113328,Sandringham Rd Od,2024-03-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
113328,Sandringham Rd Od,2024-03-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
113328,Sandringham Rd Od,2024-03-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
113328,Sandringham Rd Od,2024-03-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
113328,Sandringham Rd Od,2024-03-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
113328,Sandringham Rd Od,2024-03-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
113328,Sandringham Rd Od,2024-03-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
113328,Sandringham Rd Od,2024-03-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
113328,Sandringham Rd Od,2024-03-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,70.05
113328,Sandringham Rd Od,2024-03-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,62.47
113328,Sandringham Rd Od,2024-03-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,107.59
113328,Sandringham Rd Od,2024-03-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,228.5
113328,Sandringham Rd Od,2024-03-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,301.6
113328,Sandringham Rd Od,2024-03-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,267.6
113328,Sandringham Rd Od,2024-03-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,457.9
113328,Sandringham Rd Od,2024-03-25T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
113328,Sandringham Rd Od,2024-03-25T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
113328,Sandringham Rd Od,2024-03-25T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
113328,Sandringham Rd Od,2024-03-25T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
113328,Sandringham Rd Od,2024-03-25T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.31
113328,Sandringham Rd Od,2024-03-25T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.25
113328,Sandringham Rd Od,2024-03-25T20:50:00.000+00:00,feeder,5,N Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-25T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-25T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.4
113328,Sandringham Rd Od,2024-03-25T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.3
113328,Sandringham Rd Od,2024-03-25T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
113328,Sandringham Rd Od,2024-03-25T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.83
113328,Sandringham Rd Od,2024-03-25T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
113328,Sandringham Rd Od,2024-03-25T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.98
113328,Sandringham Rd Od,2024-03-25T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.76
113328,Sandringham Rd Od,2024-03-25T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,28.16
113328,Sandringham Rd Od,2024-03-25T20:50:00.000+00:00,feeder,4,N Current (RMS),A,63.1
113328,Sandringham Rd Od,2024-03-25T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,73.3
113328,Sandringham Rd Od,2024-03-25T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,85.4
113328,Sandringham Rd Od,2024-03-25T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,121.0
113328,Sandringham Rd Od,2024-03-25T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
113328,Sandringham Rd Od,2024-03-25T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
113328,Sandringham Rd Od,2024-03-25T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
113328,Sandringham Rd Od,2024-03-25T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.72
113328,Sandringham Rd Od,2024-03-25T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.37
113328,Sandringham Rd Od,2024-03-25T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.34
113328,Sandringham Rd Od,2024-03-25T20:50:00.000+00:00,feeder,3,N Current (RMS),A,41.4
113328,Sandringham Rd Od,2024-03-25T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.3
113328,Sandringham Rd Od,2024-03-25T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.8
113328,Sandringham Rd Od,2024-03-25T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,85.8
113328,Sandringham Rd Od,2024-03-25T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
113328,Sandringham Rd Od,2024-03-25T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.22
113328,Sandringham Rd Od,2024-03-25T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
113328,Sandringham Rd Od,2024-03-25T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.52
113328,Sandringham Rd Od,2024-03-25T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.41
113328,Sandringham Rd Od,2024-03-25T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.16
113328,Sandringham Rd Od,2024-03-25T20:50:00.000+00:00,feeder,2,N Current (RMS),A,64.2
113328,Sandringham Rd Od,2024-03-25T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,103.8
113328,Sandringham Rd Od,2024-03-25T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.8
113328,Sandringham Rd Od,2024-03-25T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,96.9
113328,Sandringham Rd Od,2024-03-25T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
113328,Sandringham Rd Od,2024-03-25T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
113328,Sandringham Rd Od,2024-03-25T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.82
113328,Sandringham Rd Od,2024-03-25T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.02
113328,Sandringham Rd Od,2024-03-25T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.98
113328,Sandringham Rd Od,2024-03-25T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,30.59
113328,Sandringham Rd Od,2024-03-25T20:50:00.000+00:00,feeder,1,N Current (RMS),A,88.2
113328,Sandringham Rd Od,2024-03-25T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.4
113328,Sandringham Rd Od,2024-03-25T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.8
113328,Sandringham Rd Od,2024-03-25T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,133.3
113328,Sandringham Rd Od,2024-03-25T20:50:00.000+00:00,transformer,,Temperature,C,27.5
113328,Sandringham Rd Od,2024-03-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
113328,Sandringham Rd Od,2024-03-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
113328,Sandringham Rd Od,2024-03-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
113328,Sandringham Rd Od,2024-03-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
113328,Sandringham Rd Od,2024-03-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
113328,Sandringham Rd Od,2024-03-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
113328,Sandringham Rd Od,2024-03-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
113328,Sandringham Rd Od,2024-03-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
113328,Sandringham Rd Od,2024-03-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.05
113328,Sandringham Rd Od,2024-03-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,68.27
113328,Sandringham Rd Od,2024-03-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,54.21
113328,Sandringham Rd Od,2024-03-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,101.0
113328,Sandringham Rd Od,2024-03-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,230.6
113328,Sandringham Rd Od,2024-03-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,291.9
113328,Sandringham Rd Od,2024-03-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.2
113328,Sandringham Rd Od,2024-03-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,429.8
113328,Sandringham Rd Od,2024-03-25T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
113328,Sandringham Rd Od,2024-03-25T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
113328,Sandringham Rd Od,2024-03-25T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
113328,Sandringham Rd Od,2024-03-25T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
113328,Sandringham Rd Od,2024-03-25T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.36
113328,Sandringham Rd Od,2024-03-25T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.16
113328,Sandringham Rd Od,2024-03-25T20:40:00.000+00:00,feeder,5,N Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-25T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-25T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.6
113328,Sandringham Rd Od,2024-03-25T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.9
113328,Sandringham Rd Od,2024-03-25T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
113328,Sandringham Rd Od,2024-03-25T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.34
113328,Sandringham Rd Od,2024-03-25T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.12
113328,Sandringham Rd Od,2024-03-25T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.89
113328,Sandringham Rd Od,2024-03-25T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,29.94
113328,Sandringham Rd Od,2024-03-25T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.15
113328,Sandringham Rd Od,2024-03-25T20:40:00.000+00:00,feeder,4,N Current (RMS),A,56.1
113328,Sandringham Rd Od,2024-03-25T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,84.8
113328,Sandringham Rd Od,2024-03-25T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,126.5
113328,Sandringham Rd Od,2024-03-25T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,103.0
113328,Sandringham Rd Od,2024-03-25T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
113328,Sandringham Rd Od,2024-03-25T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
113328,Sandringham Rd Od,2024-03-25T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
113328,Sandringham Rd Od,2024-03-25T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.1
113328,Sandringham Rd Od,2024-03-25T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.04
113328,Sandringham Rd Od,2024-03-25T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.5
113328,Sandringham Rd Od,2024-03-25T20:40:00.000+00:00,feeder,3,N Current (RMS),A,32.2
113328,Sandringham Rd Od,2024-03-25T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.4
113328,Sandringham Rd Od,2024-03-25T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.0
113328,Sandringham Rd Od,2024-03-25T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,78.6
113328,Sandringham Rd Od,2024-03-25T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
113328,Sandringham Rd Od,2024-03-25T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.68
113328,Sandringham Rd Od,2024-03-25T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.88
113328,Sandringham Rd Od,2024-03-25T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.89
113328,Sandringham Rd Od,2024-03-25T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.16
113328,Sandringham Rd Od,2024-03-25T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.85
113328,Sandringham Rd Od,2024-03-25T20:40:00.000+00:00,feeder,2,N Current (RMS),A,47.9
113328,Sandringham Rd Od,2024-03-25T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,97.4
113328,Sandringham Rd Od,2024-03-25T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.8
113328,Sandringham Rd Od,2024-03-25T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,73.2
113328,Sandringham Rd Od,2024-03-25T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
113328,Sandringham Rd Od,2024-03-25T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
113328,Sandringham Rd Od,2024-03-25T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.54
113328,Sandringham Rd Od,2024-03-25T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.63
113328,Sandringham Rd Od,2024-03-25T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.44
113328,Sandringham Rd Od,2024-03-25T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.26
113328,Sandringham Rd Od,2024-03-25T20:40:00.000+00:00,feeder,1,N Current (RMS),A,76.9
113328,Sandringham Rd Od,2024-03-25T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.8
113328,Sandringham Rd Od,2024-03-25T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.7
113328,Sandringham Rd Od,2024-03-25T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,127.4
113328,Sandringham Rd Od,2024-03-25T20:40:00.000+00:00,transformer,,Temperature,C,27.5
113328,Sandringham Rd Od,2024-03-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
113328,Sandringham Rd Od,2024-03-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
113328,Sandringham Rd Od,2024-03-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
113328,Sandringham Rd Od,2024-03-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
113328,Sandringham Rd Od,2024-03-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
113328,Sandringham Rd Od,2024-03-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
113328,Sandringham Rd Od,2024-03-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
113328,Sandringham Rd Od,2024-03-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
113328,Sandringham Rd Od,2024-03-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.01
113328,Sandringham Rd Od,2024-03-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,70.54
113328,Sandringham Rd Od,2024-03-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,74.23
113328,Sandringham Rd Od,2024-03-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,88.59
113328,Sandringham Rd Od,2024-03-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,162.3
113328,Sandringham Rd Od,2024-03-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,300.0
113328,Sandringham Rd Od,2024-03-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,315.0
113328,Sandringham Rd Od,2024-03-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,377.5
113328,Sandringham Rd Od,2024-03-25T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
113328,Sandringham Rd Od,2024-03-25T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
113328,Sandringham Rd Od,2024-03-25T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
113328,Sandringham Rd Od,2024-03-25T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
113328,Sandringham Rd Od,2024-03-25T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.34
113328,Sandringham Rd Od,2024-03-25T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.13
113328,Sandringham Rd Od,2024-03-25T20:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-25T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-25T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
113328,Sandringham Rd Od,2024-03-25T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.9
113328,Sandringham Rd Od,2024-03-25T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
113328,Sandringham Rd Od,2024-03-25T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.18
113328,Sandringham Rd Od,2024-03-25T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
113328,Sandringham Rd Od,2024-03-25T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.92
113328,Sandringham Rd Od,2024-03-25T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,28.98
113328,Sandringham Rd Od,2024-03-25T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.22
113328,Sandringham Rd Od,2024-03-25T20:30:00.000+00:00,feeder,4,N Current (RMS),A,57.8
113328,Sandringham Rd Od,2024-03-25T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,92.4
113328,Sandringham Rd Od,2024-03-25T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,121.8
113328,Sandringham Rd Od,2024-03-25T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,94.1
113328,Sandringham Rd Od,2024-03-25T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
113328,Sandringham Rd Od,2024-03-25T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
113328,Sandringham Rd Od,2024-03-25T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
113328,Sandringham Rd Od,2024-03-25T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.21
113328,Sandringham Rd Od,2024-03-25T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.23
113328,Sandringham Rd Od,2024-03-25T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.23
113328,Sandringham Rd Od,2024-03-25T20:30:00.000+00:00,feeder,3,N Current (RMS),A,43.6
113328,Sandringham Rd Od,2024-03-25T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
113328,Sandringham Rd Od,2024-03-25T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.2
113328,Sandringham Rd Od,2024-03-25T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,84.3
113328,Sandringham Rd Od,2024-03-25T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
113328,Sandringham Rd Od,2024-03-25T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.8
113328,Sandringham Rd Od,2024-03-25T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.21
113328,Sandringham Rd Od,2024-03-25T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.02
113328,Sandringham Rd Od,2024-03-25T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.27
113328,Sandringham Rd Od,2024-03-25T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.02
113328,Sandringham Rd Od,2024-03-25T20:30:00.000+00:00,feeder,2,N Current (RMS),A,48.4
113328,Sandringham Rd Od,2024-03-25T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,88.4
113328,Sandringham Rd Od,2024-03-25T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.0
113328,Sandringham Rd Od,2024-03-25T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.4
113328,Sandringham Rd Od,2024-03-25T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
113328,Sandringham Rd Od,2024-03-25T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
113328,Sandringham Rd Od,2024-03-25T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.79
113328,Sandringham Rd Od,2024-03-25T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.7
113328,Sandringham Rd Od,2024-03-25T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.03
113328,Sandringham Rd Od,2024-03-25T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.8
113328,Sandringham Rd Od,2024-03-25T20:30:00.000+00:00,feeder,1,N Current (RMS),A,65.4
113328,Sandringham Rd Od,2024-03-25T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.4
113328,Sandringham Rd Od,2024-03-25T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.9
113328,Sandringham Rd Od,2024-03-25T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,124.9
113328,Sandringham Rd Od,2024-03-25T20:30:00.000+00:00,transformer,,Temperature,C,27.5
113328,Sandringham Rd Od,2024-03-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
113328,Sandringham Rd Od,2024-03-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
113328,Sandringham Rd Od,2024-03-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
113328,Sandringham Rd Od,2024-03-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
113328,Sandringham Rd Od,2024-03-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
113328,Sandringham Rd Od,2024-03-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
113328,Sandringham Rd Od,2024-03-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
113328,Sandringham Rd Od,2024-03-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
113328,Sandringham Rd Od,2024-03-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.68
113328,Sandringham Rd Od,2024-03-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,69.87
113328,Sandringham Rd Od,2024-03-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,74.16
113328,Sandringham Rd Od,2024-03-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,86.14
113328,Sandringham Rd Od,2024-03-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,156.3
113328,Sandringham Rd Od,2024-03-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,294.9
113328,Sandringham Rd Od,2024-03-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,312.5
113328,Sandringham Rd Od,2024-03-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,365.7
113328,Sandringham Rd Od,2024-03-25T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
113328,Sandringham Rd Od,2024-03-25T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
113328,Sandringham Rd Od,2024-03-25T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
113328,Sandringham Rd Od,2024-03-25T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
113328,Sandringham Rd Od,2024-03-25T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.31
113328,Sandringham Rd Od,2024-03-25T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.15
113328,Sandringham Rd Od,2024-03-25T20:20:00.000+00:00,feeder,5,N Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-25T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-25T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.4
113328,Sandringham Rd Od,2024-03-25T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.9
113328,Sandringham Rd Od,2024-03-25T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
113328,Sandringham Rd Od,2024-03-25T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.22
113328,Sandringham Rd Od,2024-03-25T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.35
113328,Sandringham Rd Od,2024-03-25T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.28
113328,Sandringham Rd Od,2024-03-25T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.4
113328,Sandringham Rd Od,2024-03-25T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.71
113328,Sandringham Rd Od,2024-03-25T20:20:00.000+00:00,feeder,4,N Current (RMS),A,48.8
113328,Sandringham Rd Od,2024-03-25T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,86.3
113328,Sandringham Rd Od,2024-03-25T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,99.1
113328,Sandringham Rd Od,2024-03-25T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,99.5
113328,Sandringham Rd Od,2024-03-25T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
113328,Sandringham Rd Od,2024-03-25T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
113328,Sandringham Rd Od,2024-03-25T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
113328,Sandringham Rd Od,2024-03-25T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.1
113328,Sandringham Rd Od,2024-03-25T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.64
113328,Sandringham Rd Od,2024-03-25T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.34
113328,Sandringham Rd Od,2024-03-25T20:20:00.000+00:00,feeder,3,N Current (RMS),A,38.4
113328,Sandringham Rd Od,2024-03-25T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.4
113328,Sandringham Rd Od,2024-03-25T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,74.8
113328,Sandringham Rd Od,2024-03-25T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.6
113328,Sandringham Rd Od,2024-03-25T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
113328,Sandringham Rd Od,2024-03-25T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.96
113328,Sandringham Rd Od,2024-03-25T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.77
113328,Sandringham Rd Od,2024-03-25T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.81
113328,Sandringham Rd Od,2024-03-25T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.21
113328,Sandringham Rd Od,2024-03-25T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.49
113328,Sandringham Rd Od,2024-03-25T20:20:00.000+00:00,feeder,2,N Current (RMS),A,50.2
113328,Sandringham Rd Od,2024-03-25T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,100.5
113328,Sandringham Rd Od,2024-03-25T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.0
113328,Sandringham Rd Od,2024-03-25T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.0
113328,Sandringham Rd Od,2024-03-25T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
113328,Sandringham Rd Od,2024-03-25T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
113328,Sandringham Rd Od,2024-03-25T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.37
113328,Sandringham Rd Od,2024-03-25T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.61
113328,Sandringham Rd Od,2024-03-25T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.24
113328,Sandringham Rd Od,2024-03-25T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,33.26
113328,Sandringham Rd Od,2024-03-25T20:20:00.000+00:00,feeder,1,N Current (RMS),A,96.7
113328,Sandringham Rd Od,2024-03-25T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.4
113328,Sandringham Rd Od,2024-03-25T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.7
113328,Sandringham Rd Od,2024-03-25T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,146.3
113328,Sandringham Rd Od,2024-03-25T20:20:00.000+00:00,transformer,,Temperature,C,27.5
113328,Sandringham Rd Od,2024-03-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
113328,Sandringham Rd Od,2024-03-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
113328,Sandringham Rd Od,2024-03-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
113328,Sandringham Rd Od,2024-03-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
113328,Sandringham Rd Od,2024-03-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
113328,Sandringham Rd Od,2024-03-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
113328,Sandringham Rd Od,2024-03-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
113328,Sandringham Rd Od,2024-03-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
113328,Sandringham Rd Od,2024-03-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.78
113328,Sandringham Rd Od,2024-03-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,71.81
113328,Sandringham Rd Od,2024-03-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,69.18
113328,Sandringham Rd Od,2024-03-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,87.66
113328,Sandringham Rd Od,2024-03-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,165.8
113328,Sandringham Rd Od,2024-03-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,304.1
113328,Sandringham Rd Od,2024-03-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,292.6
113328,Sandringham Rd Od,2024-03-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,371.1
113328,Sandringham Rd Od,2024-03-25T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
113328,Sandringham Rd Od,2024-03-25T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
113328,Sandringham Rd Od,2024-03-25T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
113328,Sandringham Rd Od,2024-03-25T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
113328,Sandringham Rd Od,2024-03-25T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.24
113328,Sandringham Rd Od,2024-03-25T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.11
113328,Sandringham Rd Od,2024-03-25T20:10:00.000+00:00,feeder,5,N Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-25T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-25T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
