Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113328,Sandringham Rd Od,2024-03-25T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-25T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
113328,Sandringham Rd Od,2024-03-25T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.24
113328,Sandringham Rd Od,2024-03-25T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.21
113328,Sandringham Rd Od,2024-03-25T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.33
113328,Sandringham Rd Od,2024-03-25T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.58
113328,Sandringham Rd Od,2024-03-25T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.48
113328,Sandringham Rd Od,2024-03-25T20:10:00.000+00:00,feeder,4,N Current (RMS),A,49.0
113328,Sandringham Rd Od,2024-03-25T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,86.9
113328,Sandringham Rd Od,2024-03-25T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,72.4
113328,Sandringham Rd Od,2024-03-25T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,78.9
113328,Sandringham Rd Od,2024-03-25T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
113328,Sandringham Rd Od,2024-03-25T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
113328,Sandringham Rd Od,2024-03-25T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
113328,Sandringham Rd Od,2024-03-25T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.18
113328,Sandringham Rd Od,2024-03-25T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.27
113328,Sandringham Rd Od,2024-03-25T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.47
113328,Sandringham Rd Od,2024-03-25T20:10:00.000+00:00,feeder,3,N Current (RMS),A,47.3
113328,Sandringham Rd Od,2024-03-25T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.2
113328,Sandringham Rd Od,2024-03-25T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,84.9
113328,Sandringham Rd Od,2024-03-25T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.6
113328,Sandringham Rd Od,2024-03-25T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
113328,Sandringham Rd Od,2024-03-25T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.45
113328,Sandringham Rd Od,2024-03-25T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.97
113328,Sandringham Rd Od,2024-03-25T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.77
113328,Sandringham Rd Od,2024-03-25T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.76
113328,Sandringham Rd Od,2024-03-25T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.44
113328,Sandringham Rd Od,2024-03-25T20:10:00.000+00:00,feeder,2,N Current (RMS),A,59.0
113328,Sandringham Rd Od,2024-03-25T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,117.0
113328,Sandringham Rd Od,2024-03-25T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.3
113328,Sandringham Rd Od,2024-03-25T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.9
113328,Sandringham Rd Od,2024-03-25T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
113328,Sandringham Rd Od,2024-03-25T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
113328,Sandringham Rd Od,2024-03-25T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.33
113328,Sandringham Rd Od,2024-03-25T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.46
113328,Sandringham Rd Od,2024-03-25T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.05
113328,Sandringham Rd Od,2024-03-25T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,40.94
113328,Sandringham Rd Od,2024-03-25T20:10:00.000+00:00,feeder,1,N Current (RMS),A,119.0
113328,Sandringham Rd Od,2024-03-25T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.9
113328,Sandringham Rd Od,2024-03-25T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.9
113328,Sandringham Rd Od,2024-03-25T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,173.8
113328,Sandringham Rd Od,2024-03-25T20:10:00.000+00:00,transformer,,Temperature,C,27.4
113328,Sandringham Rd Od,2024-03-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
113328,Sandringham Rd Od,2024-03-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
113328,Sandringham Rd Od,2024-03-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
113328,Sandringham Rd Od,2024-03-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
113328,Sandringham Rd Od,2024-03-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
113328,Sandringham Rd Od,2024-03-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
113328,Sandringham Rd Od,2024-03-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
113328,Sandringham Rd Od,2024-03-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
113328,Sandringham Rd Od,2024-03-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.98
113328,Sandringham Rd Od,2024-03-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,72.73
113328,Sandringham Rd Od,2024-03-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,66.41
113328,Sandringham Rd Od,2024-03-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,91.22
113328,Sandringham Rd Od,2024-03-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,172.9
113328,Sandringham Rd Od,2024-03-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,308.3
113328,Sandringham Rd Od,2024-03-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,281.8
113328,Sandringham Rd Od,2024-03-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,386.6
113328,Sandringham Rd Od,2024-03-25T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-25T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-25T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
113328,Sandringham Rd Od,2024-03-25T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
113328,Sandringham Rd Od,2024-03-25T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.25
113328,Sandringham Rd Od,2024-03-25T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.09
113328,Sandringham Rd Od,2024-03-25T20:00:00.000+00:00,feeder,5,N Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-25T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-25T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
113328,Sandringham Rd Od,2024-03-25T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-25T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
113328,Sandringham Rd Od,2024-03-25T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.35
113328,Sandringham Rd Od,2024-03-25T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.31
113328,Sandringham Rd Od,2024-03-25T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.19
113328,Sandringham Rd Od,2024-03-25T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.2
113328,Sandringham Rd Od,2024-03-25T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.38
113328,Sandringham Rd Od,2024-03-25T20:00:00.000+00:00,feeder,4,N Current (RMS),A,46.8
113328,Sandringham Rd Od,2024-03-25T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,86.2
113328,Sandringham Rd Od,2024-03-25T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,78.8
113328,Sandringham Rd Od,2024-03-25T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,70.8
113328,Sandringham Rd Od,2024-03-25T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
113328,Sandringham Rd Od,2024-03-25T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
113328,Sandringham Rd Od,2024-03-25T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
113328,Sandringham Rd Od,2024-03-25T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.21
113328,Sandringham Rd Od,2024-03-25T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.25
113328,Sandringham Rd Od,2024-03-25T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.89
113328,Sandringham Rd Od,2024-03-25T20:00:00.000+00:00,feeder,3,N Current (RMS),A,34.5
113328,Sandringham Rd Od,2024-03-25T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,74.2
113328,Sandringham Rd Od,2024-03-25T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,81.0
113328,Sandringham Rd Od,2024-03-25T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.7
113328,Sandringham Rd Od,2024-03-25T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
113328,Sandringham Rd Od,2024-03-25T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.85
113328,Sandringham Rd Od,2024-03-25T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.6
113328,Sandringham Rd Od,2024-03-25T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.95
113328,Sandringham Rd Od,2024-03-25T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.78
113328,Sandringham Rd Od,2024-03-25T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.67
113328,Sandringham Rd Od,2024-03-25T20:00:00.000+00:00,feeder,2,N Current (RMS),A,59.6
113328,Sandringham Rd Od,2024-03-25T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,109.8
113328,Sandringham Rd Od,2024-03-25T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.1
113328,Sandringham Rd Od,2024-03-25T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,90.3
113328,Sandringham Rd Od,2024-03-25T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
113328,Sandringham Rd Od,2024-03-25T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
113328,Sandringham Rd Od,2024-03-25T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.35
113328,Sandringham Rd Od,2024-03-25T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.16
113328,Sandringham Rd Od,2024-03-25T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.15
113328,Sandringham Rd Od,2024-03-25T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,38.71
113328,Sandringham Rd Od,2024-03-25T20:00:00.000+00:00,feeder,1,N Current (RMS),A,112.7
113328,Sandringham Rd Od,2024-03-25T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.4
113328,Sandringham Rd Od,2024-03-25T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.4
113328,Sandringham Rd Od,2024-03-25T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,167.9
113328,Sandringham Rd Od,2024-03-25T20:00:00.000+00:00,transformer,,Temperature,C,27.4
113328,Sandringham Rd Od,2024-03-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
113328,Sandringham Rd Od,2024-03-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
113328,Sandringham Rd Od,2024-03-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
113328,Sandringham Rd Od,2024-03-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
113328,Sandringham Rd Od,2024-03-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
113328,Sandringham Rd Od,2024-03-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
113328,Sandringham Rd Od,2024-03-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
113328,Sandringham Rd Od,2024-03-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
113328,Sandringham Rd Od,2024-03-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.68
113328,Sandringham Rd Od,2024-03-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,76.48
113328,Sandringham Rd Od,2024-03-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,65.13
113328,Sandringham Rd Od,2024-03-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,92.56
113328,Sandringham Rd Od,2024-03-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,178.3
113328,Sandringham Rd Od,2024-03-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,324.2
113328,Sandringham Rd Od,2024-03-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,277.9
113328,Sandringham Rd Od,2024-03-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,393.9
113328,Sandringham Rd Od,2024-03-25T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-25T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
113328,Sandringham Rd Od,2024-03-25T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
113328,Sandringham Rd Od,2024-03-25T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.06
113328,Sandringham Rd Od,2024-03-25T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.26
113328,Sandringham Rd Od,2024-03-25T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
113328,Sandringham Rd Od,2024-03-25T19:50:00.000+00:00,feeder,5,N Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-25T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-25T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
113328,Sandringham Rd Od,2024-03-25T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-25T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
113328,Sandringham Rd Od,2024-03-25T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.02
113328,Sandringham Rd Od,2024-03-25T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.43
113328,Sandringham Rd Od,2024-03-25T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.32
113328,Sandringham Rd Od,2024-03-25T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.71
113328,Sandringham Rd Od,2024-03-25T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.57
113328,Sandringham Rd Od,2024-03-25T19:50:00.000+00:00,feeder,4,N Current (RMS),A,57.6
113328,Sandringham Rd Od,2024-03-25T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,103.9
113328,Sandringham Rd Od,2024-03-25T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,85.8
113328,Sandringham Rd Od,2024-03-25T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,68.5
113328,Sandringham Rd Od,2024-03-25T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
113328,Sandringham Rd Od,2024-03-25T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
113328,Sandringham Rd Od,2024-03-25T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
113328,Sandringham Rd Od,2024-03-25T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.47
113328,Sandringham Rd Od,2024-03-25T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.96
113328,Sandringham Rd Od,2024-03-25T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.62
113328,Sandringham Rd Od,2024-03-25T19:50:00.000+00:00,feeder,3,N Current (RMS),A,34.9
113328,Sandringham Rd Od,2024-03-25T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,87.8
113328,Sandringham Rd Od,2024-03-25T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,84.8
113328,Sandringham Rd Od,2024-03-25T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.8
113328,Sandringham Rd Od,2024-03-25T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
113328,Sandringham Rd Od,2024-03-25T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.84
113328,Sandringham Rd Od,2024-03-25T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
113328,Sandringham Rd Od,2024-03-25T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.74
113328,Sandringham Rd Od,2024-03-25T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.25
113328,Sandringham Rd Od,2024-03-25T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.74
113328,Sandringham Rd Od,2024-03-25T19:50:00.000+00:00,feeder,2,N Current (RMS),A,48.3
113328,Sandringham Rd Od,2024-03-25T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,97.9
113328,Sandringham Rd Od,2024-03-25T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.9
113328,Sandringham Rd Od,2024-03-25T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,81.2
113328,Sandringham Rd Od,2024-03-25T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.58
113328,Sandringham Rd Od,2024-03-25T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
113328,Sandringham Rd Od,2024-03-25T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.97
113328,Sandringham Rd Od,2024-03-25T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.45
113328,Sandringham Rd Od,2024-03-25T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.14
113328,Sandringham Rd Od,2024-03-25T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,30.66
113328,Sandringham Rd Od,2024-03-25T19:50:00.000+00:00,feeder,1,N Current (RMS),A,77.1
113328,Sandringham Rd Od,2024-03-25T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.4
113328,Sandringham Rd Od,2024-03-25T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.9
113328,Sandringham Rd Od,2024-03-25T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,133.9
113328,Sandringham Rd Od,2024-03-25T19:50:00.000+00:00,transformer,,Temperature,C,27.4
113328,Sandringham Rd Od,2024-03-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
113328,Sandringham Rd Od,2024-03-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
113328,Sandringham Rd Od,2024-03-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
113328,Sandringham Rd Od,2024-03-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
113328,Sandringham Rd Od,2024-03-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
113328,Sandringham Rd Od,2024-03-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
113328,Sandringham Rd Od,2024-03-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
113328,Sandringham Rd Od,2024-03-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
113328,Sandringham Rd Od,2024-03-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.07
113328,Sandringham Rd Od,2024-03-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,80.92
113328,Sandringham Rd Od,2024-03-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,68.8
113328,Sandringham Rd Od,2024-03-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,81.54
113328,Sandringham Rd Od,2024-03-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,160.7
113328,Sandringham Rd Od,2024-03-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,345.7
113328,Sandringham Rd Od,2024-03-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,295.3
113328,Sandringham Rd Od,2024-03-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,350.8
113328,Sandringham Rd Od,2024-03-25T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
113328,Sandringham Rd Od,2024-03-25T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
113328,Sandringham Rd Od,2024-03-25T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
113328,Sandringham Rd Od,2024-03-25T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
113328,Sandringham Rd Od,2024-03-25T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.29
113328,Sandringham Rd Od,2024-03-25T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.13
113328,Sandringham Rd Od,2024-03-25T19:40:00.000+00:00,feeder,5,N Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-25T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-25T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
113328,Sandringham Rd Od,2024-03-25T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.9
113328,Sandringham Rd Od,2024-03-25T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
113328,Sandringham Rd Od,2024-03-25T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
113328,Sandringham Rd Od,2024-03-25T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.58
113328,Sandringham Rd Od,2024-03-25T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.16
113328,Sandringham Rd Od,2024-03-25T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.63
113328,Sandringham Rd Od,2024-03-25T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.12
113328,Sandringham Rd Od,2024-03-25T19:40:00.000+00:00,feeder,4,N Current (RMS),A,48.1
113328,Sandringham Rd Od,2024-03-25T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,85.0
113328,Sandringham Rd Od,2024-03-25T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,89.3
113328,Sandringham Rd Od,2024-03-25T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,93.0
113328,Sandringham Rd Od,2024-03-25T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
113328,Sandringham Rd Od,2024-03-25T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
113328,Sandringham Rd Od,2024-03-25T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
113328,Sandringham Rd Od,2024-03-25T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.74
113328,Sandringham Rd Od,2024-03-25T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.23
113328,Sandringham Rd Od,2024-03-25T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.24
113328,Sandringham Rd Od,2024-03-25T19:40:00.000+00:00,feeder,3,N Current (RMS),A,35.6
113328,Sandringham Rd Od,2024-03-25T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,81.4
113328,Sandringham Rd Od,2024-03-25T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,86.1
113328,Sandringham Rd Od,2024-03-25T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,74.4
113328,Sandringham Rd Od,2024-03-25T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
113328,Sandringham Rd Od,2024-03-25T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.62
113328,Sandringham Rd Od,2024-03-25T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
113328,Sandringham Rd Od,2024-03-25T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.42
113328,Sandringham Rd Od,2024-03-25T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.9
113328,Sandringham Rd Od,2024-03-25T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.81
113328,Sandringham Rd Od,2024-03-25T19:40:00.000+00:00,feeder,2,N Current (RMS),A,54.2
113328,Sandringham Rd Od,2024-03-25T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,110.1
113328,Sandringham Rd Od,2024-03-25T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.9
113328,Sandringham Rd Od,2024-03-25T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,98.7
113328,Sandringham Rd Od,2024-03-25T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
113328,Sandringham Rd Od,2024-03-25T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
113328,Sandringham Rd Od,2024-03-25T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.23
113328,Sandringham Rd Od,2024-03-25T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.44
113328,Sandringham Rd Od,2024-03-25T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.94
113328,Sandringham Rd Od,2024-03-25T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,33.97
113328,Sandringham Rd Od,2024-03-25T19:40:00.000+00:00,feeder,1,N Current (RMS),A,83.5
113328,Sandringham Rd Od,2024-03-25T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.0
113328,Sandringham Rd Od,2024-03-25T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.4
113328,Sandringham Rd Od,2024-03-25T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,148.0
113328,Sandringham Rd Od,2024-03-25T19:40:00.000+00:00,transformer,,Temperature,C,27.3
113328,Sandringham Rd Od,2024-03-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
113328,Sandringham Rd Od,2024-03-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
113328,Sandringham Rd Od,2024-03-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
113328,Sandringham Rd Od,2024-03-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
113328,Sandringham Rd Od,2024-03-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
113328,Sandringham Rd Od,2024-03-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
113328,Sandringham Rd Od,2024-03-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
113328,Sandringham Rd Od,2024-03-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
113328,Sandringham Rd Od,2024-03-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.48
113328,Sandringham Rd Od,2024-03-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,79.76
113328,Sandringham Rd Od,2024-03-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,71.42
113328,Sandringham Rd Od,2024-03-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,95.0
113328,Sandringham Rd Od,2024-03-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,168.3
113328,Sandringham Rd Od,2024-03-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,343.7
113328,Sandringham Rd Od,2024-03-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,306.8
113328,Sandringham Rd Od,2024-03-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,409.5
113328,Sandringham Rd Od,2024-03-25T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
113328,Sandringham Rd Od,2024-03-25T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
113328,Sandringham Rd Od,2024-03-25T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
113328,Sandringham Rd Od,2024-03-25T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
113328,Sandringham Rd Od,2024-03-25T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.29
113328,Sandringham Rd Od,2024-03-25T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.13
113328,Sandringham Rd Od,2024-03-25T19:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-25T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-25T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
113328,Sandringham Rd Od,2024-03-25T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-25T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
113328,Sandringham Rd Od,2024-03-25T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
113328,Sandringham Rd Od,2024-03-25T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.77
113328,Sandringham Rd Od,2024-03-25T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.32
113328,Sandringham Rd Od,2024-03-25T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.88
113328,Sandringham Rd Od,2024-03-25T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.37
113328,Sandringham Rd Od,2024-03-25T19:30:00.000+00:00,feeder,4,N Current (RMS),A,49.6
113328,Sandringham Rd Od,2024-03-25T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,67.5
113328,Sandringham Rd Od,2024-03-25T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,99.4
113328,Sandringham Rd Od,2024-03-25T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,88.6
113328,Sandringham Rd Od,2024-03-25T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
113328,Sandringham Rd Od,2024-03-25T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
113328,Sandringham Rd Od,2024-03-25T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
113328,Sandringham Rd Od,2024-03-25T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.82
113328,Sandringham Rd Od,2024-03-25T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.25
113328,Sandringham Rd Od,2024-03-25T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.95
113328,Sandringham Rd Od,2024-03-25T19:30:00.000+00:00,feeder,3,N Current (RMS),A,36.4
113328,Sandringham Rd Od,2024-03-25T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,77.4
113328,Sandringham Rd Od,2024-03-25T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,82.0
113328,Sandringham Rd Od,2024-03-25T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.0
113328,Sandringham Rd Od,2024-03-25T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
113328,Sandringham Rd Od,2024-03-25T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.46
113328,Sandringham Rd Od,2024-03-25T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
113328,Sandringham Rd Od,2024-03-25T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.85
113328,Sandringham Rd Od,2024-03-25T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.76
113328,Sandringham Rd Od,2024-03-25T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.1
113328,Sandringham Rd Od,2024-03-25T19:30:00.000+00:00,feeder,2,N Current (RMS),A,49.0
113328,Sandringham Rd Od,2024-03-25T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,99.0
113328,Sandringham Rd Od,2024-03-25T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.1
113328,Sandringham Rd Od,2024-03-25T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,91.4
113328,Sandringham Rd Od,2024-03-25T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
113328,Sandringham Rd Od,2024-03-25T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.49
113328,Sandringham Rd Od,2024-03-25T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.1
113328,Sandringham Rd Od,2024-03-25T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.04
113328,Sandringham Rd Od,2024-03-25T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.53
113328,Sandringham Rd Od,2024-03-25T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,35.05
113328,Sandringham Rd Od,2024-03-25T19:30:00.000+00:00,feeder,1,N Current (RMS),A,90.9
113328,Sandringham Rd Od,2024-03-25T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.2
113328,Sandringham Rd Od,2024-03-25T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.8
113328,Sandringham Rd Od,2024-03-25T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,151.8
113328,Sandringham Rd Od,2024-03-25T19:30:00.000+00:00,transformer,,Temperature,C,27.2
113328,Sandringham Rd Od,2024-03-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
113328,Sandringham Rd Od,2024-03-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
113328,Sandringham Rd Od,2024-03-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
113328,Sandringham Rd Od,2024-03-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
113328,Sandringham Rd Od,2024-03-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
113328,Sandringham Rd Od,2024-03-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
113328,Sandringham Rd Od,2024-03-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
113328,Sandringham Rd Od,2024-03-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
113328,Sandringham Rd Od,2024-03-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
113328,Sandringham Rd Od,2024-03-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,73.04
113328,Sandringham Rd Od,2024-03-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,73.12
113328,Sandringham Rd Od,2024-03-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,92.34
113328,Sandringham Rd Od,2024-03-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,165.8
113328,Sandringham Rd Od,2024-03-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,314.8
113328,Sandringham Rd Od,2024-03-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,314.4
113328,Sandringham Rd Od,2024-03-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,396.5
113328,Sandringham Rd Od,2024-03-25T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
113328,Sandringham Rd Od,2024-03-25T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
113328,Sandringham Rd Od,2024-03-25T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
113328,Sandringham Rd Od,2024-03-25T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
113328,Sandringham Rd Od,2024-03-25T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.33
113328,Sandringham Rd Od,2024-03-25T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.09
113328,Sandringham Rd Od,2024-03-25T19:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-25T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-25T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
113328,Sandringham Rd Od,2024-03-25T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-25T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
113328,Sandringham Rd Od,2024-03-25T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
113328,Sandringham Rd Od,2024-03-25T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.99
113328,Sandringham Rd Od,2024-03-25T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.34
113328,Sandringham Rd Od,2024-03-25T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,29.5
113328,Sandringham Rd Od,2024-03-25T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.74
113328,Sandringham Rd Od,2024-03-25T19:20:00.000+00:00,feeder,4,N Current (RMS),A,65.8
113328,Sandringham Rd Od,2024-03-25T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,80.5
113328,Sandringham Rd Od,2024-03-25T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,126.7
113328,Sandringham Rd Od,2024-03-25T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,77.6
113328,Sandringham Rd Od,2024-03-25T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
113328,Sandringham Rd Od,2024-03-25T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
113328,Sandringham Rd Od,2024-03-25T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
113328,Sandringham Rd Od,2024-03-25T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.69
113328,Sandringham Rd Od,2024-03-25T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.43
113328,Sandringham Rd Od,2024-03-25T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.95
113328,Sandringham Rd Od,2024-03-25T19:20:00.000+00:00,feeder,3,N Current (RMS),A,69.4
113328,Sandringham Rd Od,2024-03-25T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,68.6
113328,Sandringham Rd Od,2024-03-25T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,125.7
113328,Sandringham Rd Od,2024-03-25T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,77.1
113328,Sandringham Rd Od,2024-03-25T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
113328,Sandringham Rd Od,2024-03-25T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.34
113328,Sandringham Rd Od,2024-03-25T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
113328,Sandringham Rd Od,2024-03-25T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.36
113328,Sandringham Rd Od,2024-03-25T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.05
113328,Sandringham Rd Od,2024-03-25T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.04
113328,Sandringham Rd Od,2024-03-25T19:20:00.000+00:00,feeder,2,N Current (RMS),A,51.0
113328,Sandringham Rd Od,2024-03-25T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,108.9
113328,Sandringham Rd Od,2024-03-25T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.3
113328,Sandringham Rd Od,2024-03-25T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,91.6
113328,Sandringham Rd Od,2024-03-25T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
113328,Sandringham Rd Od,2024-03-25T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
113328,Sandringham Rd Od,2024-03-25T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
113328,Sandringham Rd Od,2024-03-25T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.12
113328,Sandringham Rd Od,2024-03-25T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.46
113328,Sandringham Rd Od,2024-03-25T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,38.77
113328,Sandringham Rd Od,2024-03-25T19:20:00.000+00:00,feeder,1,N Current (RMS),A,102.2
113328,Sandringham Rd Od,2024-03-25T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,104.4
113328,Sandringham Rd Od,2024-03-25T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
113328,Sandringham Rd Od,2024-03-25T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,167.3
113328,Sandringham Rd Od,2024-03-25T19:20:00.000+00:00,transformer,,Temperature,C,27.1
113328,Sandringham Rd Od,2024-03-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
113328,Sandringham Rd Od,2024-03-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
113328,Sandringham Rd Od,2024-03-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
113328,Sandringham Rd Od,2024-03-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
113328,Sandringham Rd Od,2024-03-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
113328,Sandringham Rd Od,2024-03-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
113328,Sandringham Rd Od,2024-03-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
113328,Sandringham Rd Od,2024-03-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
113328,Sandringham Rd Od,2024-03-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.95
113328,Sandringham Rd Od,2024-03-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,83.52
113328,Sandringham Rd Od,2024-03-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,89.1
113328,Sandringham Rd Od,2024-03-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,95.41
113328,Sandringham Rd Od,2024-03-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,156.2
113328,Sandringham Rd Od,2024-03-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,359.2
113328,Sandringham Rd Od,2024-03-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,381.5
113328,Sandringham Rd Od,2024-03-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,410.3
113328,Sandringham Rd Od,2024-03-25T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-25T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
113328,Sandringham Rd Od,2024-03-25T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
113328,Sandringham Rd Od,2024-03-25T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
113328,Sandringham Rd Od,2024-03-25T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.38
113328,Sandringham Rd Od,2024-03-25T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.15
113328,Sandringham Rd Od,2024-03-25T19:10:00.000+00:00,feeder,5,N Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-25T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-25T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.7
113328,Sandringham Rd Od,2024-03-25T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.9
113328,Sandringham Rd Od,2024-03-25T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
113328,Sandringham Rd Od,2024-03-25T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
113328,Sandringham Rd Od,2024-03-25T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.71
113328,Sandringham Rd Od,2024-03-25T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.29
113328,Sandringham Rd Od,2024-03-25T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,31.91
113328,Sandringham Rd Od,2024-03-25T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.26
113328,Sandringham Rd Od,2024-03-25T19:10:00.000+00:00,feeder,4,N Current (RMS),A,64.7
113328,Sandringham Rd Od,2024-03-25T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,91.9
113328,Sandringham Rd Od,2024-03-25T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,137.7
113328,Sandringham Rd Od,2024-03-25T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,88.1
113328,Sandringham Rd Od,2024-03-25T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
113328,Sandringham Rd Od,2024-03-25T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
113328,Sandringham Rd Od,2024-03-25T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
113328,Sandringham Rd Od,2024-03-25T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.44
113328,Sandringham Rd Od,2024-03-25T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.98
113328,Sandringham Rd Od,2024-03-25T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.83
113328,Sandringham Rd Od,2024-03-25T19:10:00.000+00:00,feeder,3,N Current (RMS),A,47.5
113328,Sandringham Rd Od,2024-03-25T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,67.3
113328,Sandringham Rd Od,2024-03-25T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,93.8
113328,Sandringham Rd Od,2024-03-25T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,97.7
113328,Sandringham Rd Od,2024-03-25T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
113328,Sandringham Rd Od,2024-03-25T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.87
113328,Sandringham Rd Od,2024-03-25T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
113328,Sandringham Rd Od,2024-03-25T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.54
113328,Sandringham Rd Od,2024-03-25T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.07
113328,Sandringham Rd Od,2024-03-25T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.33
113328,Sandringham Rd Od,2024-03-25T19:10:00.000+00:00,feeder,2,N Current (RMS),A,59.1
113328,Sandringham Rd Od,2024-03-25T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,109.8
113328,Sandringham Rd Od,2024-03-25T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,88.6
113328,Sandringham Rd Od,2024-03-25T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,121.7
113328,Sandringham Rd Od,2024-03-25T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
113328,Sandringham Rd Od,2024-03-25T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
113328,Sandringham Rd Od,2024-03-25T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.26
113328,Sandringham Rd Od,2024-03-25T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.2
113328,Sandringham Rd Od,2024-03-25T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.99
113328,Sandringham Rd Od,2024-03-25T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,42.37
113328,Sandringham Rd Od,2024-03-25T19:10:00.000+00:00,feeder,1,N Current (RMS),A,121.7
113328,Sandringham Rd Od,2024-03-25T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,94.2
113328,Sandringham Rd Od,2024-03-25T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.8
113328,Sandringham Rd Od,2024-03-25T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,183.5
113328,Sandringham Rd Od,2024-03-25T19:10:00.000+00:00,transformer,,Temperature,C,27.0
113328,Sandringham Rd Od,2024-03-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
113328,Sandringham Rd Od,2024-03-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
113328,Sandringham Rd Od,2024-03-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
113328,Sandringham Rd Od,2024-03-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.91
113328,Sandringham Rd Od,2024-03-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
113328,Sandringham Rd Od,2024-03-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
113328,Sandringham Rd Od,2024-03-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
113328,Sandringham Rd Od,2024-03-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
113328,Sandringham Rd Od,2024-03-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.44
113328,Sandringham Rd Od,2024-03-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,83.51
113328,Sandringham Rd Od,2024-03-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,84.56
113328,Sandringham Rd Od,2024-03-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,113.63
113328,Sandringham Rd Od,2024-03-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,195.7
113328,Sandringham Rd Od,2024-03-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,359.9
113328,Sandringham Rd Od,2024-03-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,362.7
113328,Sandringham Rd Od,2024-03-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,487.5
113328,Sandringham Rd Od,2024-03-25T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
113328,Sandringham Rd Od,2024-03-25T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
113328,Sandringham Rd Od,2024-03-25T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
113328,Sandringham Rd Od,2024-03-25T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
113328,Sandringham Rd Od,2024-03-25T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.32
113328,Sandringham Rd Od,2024-03-25T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.13
113328,Sandringham Rd Od,2024-03-25T19:00:00.000+00:00,feeder,5,N Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-25T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-25T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.4
113328,Sandringham Rd Od,2024-03-25T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
113328,Sandringham Rd Od,2024-03-25T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
113328,Sandringham Rd Od,2024-03-25T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
113328,Sandringham Rd Od,2024-03-25T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.77
113328,Sandringham Rd Od,2024-03-25T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.44
113328,Sandringham Rd Od,2024-03-25T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.04
113328,Sandringham Rd Od,2024-03-25T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.65
113328,Sandringham Rd Od,2024-03-25T19:00:00.000+00:00,feeder,4,N Current (RMS),A,53.6
113328,Sandringham Rd Od,2024-03-25T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,92.8
113328,Sandringham Rd Od,2024-03-25T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,103.8
113328,Sandringham Rd Od,2024-03-25T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,73.3
113328,Sandringham Rd Od,2024-03-25T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
113328,Sandringham Rd Od,2024-03-25T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
113328,Sandringham Rd Od,2024-03-25T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
113328,Sandringham Rd Od,2024-03-25T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.31
113328,Sandringham Rd Od,2024-03-25T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.27
113328,Sandringham Rd Od,2024-03-25T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.34
113328,Sandringham Rd Od,2024-03-25T19:00:00.000+00:00,feeder,3,N Current (RMS),A,47.6
113328,Sandringham Rd Od,2024-03-25T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,79.5
113328,Sandringham Rd Od,2024-03-25T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,82.6
113328,Sandringham Rd Od,2024-03-25T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,109.3
113328,Sandringham Rd Od,2024-03-25T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
113328,Sandringham Rd Od,2024-03-25T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.48
113328,Sandringham Rd Od,2024-03-25T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
113328,Sandringham Rd Od,2024-03-25T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.12
113328,Sandringham Rd Od,2024-03-25T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.97
113328,Sandringham Rd Od,2024-03-25T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.87
113328,Sandringham Rd Od,2024-03-25T19:00:00.000+00:00,feeder,2,N Current (RMS),A,60.0
113328,Sandringham Rd Od,2024-03-25T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,116.6
113328,Sandringham Rd Od,2024-03-25T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,79.9
113328,Sandringham Rd Od,2024-03-25T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,115.7
113328,Sandringham Rd Od,2024-03-25T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
113328,Sandringham Rd Od,2024-03-25T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-25T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.99
113328,Sandringham Rd Od,2024-03-25T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.59
113328,Sandringham Rd Od,2024-03-25T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.36
113328,Sandringham Rd Od,2024-03-25T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,51.43
113328,Sandringham Rd Od,2024-03-25T19:00:00.000+00:00,feeder,1,N Current (RMS),A,150.2
113328,Sandringham Rd Od,2024-03-25T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,94.3
113328,Sandringham Rd Od,2024-03-25T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.7
113328,Sandringham Rd Od,2024-03-25T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,221.5
113328,Sandringham Rd Od,2024-03-25T19:00:00.000+00:00,transformer,,Temperature,C,26.9
113328,Sandringham Rd Od,2024-03-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
113328,Sandringham Rd Od,2024-03-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
113328,Sandringham Rd Od,2024-03-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
113328,Sandringham Rd Od,2024-03-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.03
113328,Sandringham Rd Od,2024-03-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
113328,Sandringham Rd Od,2024-03-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
113328,Sandringham Rd Od,2024-03-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
113328,Sandringham Rd Od,2024-03-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
113328,Sandringham Rd Od,2024-03-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
113328,Sandringham Rd Od,2024-03-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,88.45
113328,Sandringham Rd Od,2024-03-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,73.32
113328,Sandringham Rd Od,2024-03-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,120.15
113328,Sandringham Rd Od,2024-03-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,234.2
113328,Sandringham Rd Od,2024-03-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,379.8
113328,Sandringham Rd Od,2024-03-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,316.1
113328,Sandringham Rd Od,2024-03-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,515.5
113328,Sandringham Rd Od,2024-03-25T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
113328,Sandringham Rd Od,2024-03-25T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
113328,Sandringham Rd Od,2024-03-25T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
113328,Sandringham Rd Od,2024-03-25T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
113328,Sandringham Rd Od,2024-03-25T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.35
113328,Sandringham Rd Od,2024-03-25T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.19
113328,Sandringham Rd Od,2024-03-25T18:50:00.000+00:00,feeder,5,N Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-25T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-25T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.6
113328,Sandringham Rd Od,2024-03-25T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.1
