Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113328,Sandringham Rd Od,2024-03-25T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
113328,Sandringham Rd Od,2024-03-25T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
113328,Sandringham Rd Od,2024-03-25T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.64
113328,Sandringham Rd Od,2024-03-25T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.82
113328,Sandringham Rd Od,2024-03-25T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.25
113328,Sandringham Rd Od,2024-03-25T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.5
113328,Sandringham Rd Od,2024-03-25T18:50:00.000+00:00,feeder,4,N Current (RMS),A,53.2
113328,Sandringham Rd Od,2024-03-25T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,91.2
113328,Sandringham Rd Od,2024-03-25T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,109.9
113328,Sandringham Rd Od,2024-03-25T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,90.5
113328,Sandringham Rd Od,2024-03-25T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
113328,Sandringham Rd Od,2024-03-25T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
113328,Sandringham Rd Od,2024-03-25T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
113328,Sandringham Rd Od,2024-03-25T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.35
113328,Sandringham Rd Od,2024-03-25T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.07
113328,Sandringham Rd Od,2024-03-25T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.34
113328,Sandringham Rd Od,2024-03-25T18:50:00.000+00:00,feeder,3,N Current (RMS),A,48.9
113328,Sandringham Rd Od,2024-03-25T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,71.2
113328,Sandringham Rd Od,2024-03-25T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,82.0
113328,Sandringham Rd Od,2024-03-25T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,108.3
113328,Sandringham Rd Od,2024-03-25T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
113328,Sandringham Rd Od,2024-03-25T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.63
113328,Sandringham Rd Od,2024-03-25T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
113328,Sandringham Rd Od,2024-03-25T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.22
113328,Sandringham Rd Od,2024-03-25T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.24
113328,Sandringham Rd Od,2024-03-25T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.38
113328,Sandringham Rd Od,2024-03-25T18:50:00.000+00:00,feeder,2,N Current (RMS),A,67.8
113328,Sandringham Rd Od,2024-03-25T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,125.8
113328,Sandringham Rd Od,2024-03-25T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.4
113328,Sandringham Rd Od,2024-03-25T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,122.4
113328,Sandringham Rd Od,2024-03-25T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
113328,Sandringham Rd Od,2024-03-25T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
113328,Sandringham Rd Od,2024-03-25T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.56
113328,Sandringham Rd Od,2024-03-25T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.5
113328,Sandringham Rd Od,2024-03-25T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.86
113328,Sandringham Rd Od,2024-03-25T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,52.57
113328,Sandringham Rd Od,2024-03-25T18:50:00.000+00:00,feeder,1,N Current (RMS),A,167.3
113328,Sandringham Rd Od,2024-03-25T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.9
113328,Sandringham Rd Od,2024-03-25T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.9
113328,Sandringham Rd Od,2024-03-25T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,227.4
113328,Sandringham Rd Od,2024-03-25T18:50:00.000+00:00,transformer,,Temperature,C,26.8
113328,Sandringham Rd Od,2024-03-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
113328,Sandringham Rd Od,2024-03-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
113328,Sandringham Rd Od,2024-03-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
113328,Sandringham Rd Od,2024-03-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.78
113328,Sandringham Rd Od,2024-03-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
113328,Sandringham Rd Od,2024-03-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
113328,Sandringham Rd Od,2024-03-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
113328,Sandringham Rd Od,2024-03-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
113328,Sandringham Rd Od,2024-03-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
113328,Sandringham Rd Od,2024-03-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,81.91
113328,Sandringham Rd Od,2024-03-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,71.07
113328,Sandringham Rd Od,2024-03-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,126.6
113328,Sandringham Rd Od,2024-03-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,266.7
113328,Sandringham Rd Od,2024-03-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,354.0
113328,Sandringham Rd Od,2024-03-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,307.5
113328,Sandringham Rd Od,2024-03-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,544.5
113328,Sandringham Rd Od,2024-03-25T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
113328,Sandringham Rd Od,2024-03-25T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
113328,Sandringham Rd Od,2024-03-25T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
113328,Sandringham Rd Od,2024-03-25T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
113328,Sandringham Rd Od,2024-03-25T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.32
113328,Sandringham Rd Od,2024-03-25T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.15
113328,Sandringham Rd Od,2024-03-25T18:40:00.000+00:00,feeder,5,N Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-25T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-25T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
113328,Sandringham Rd Od,2024-03-25T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
113328,Sandringham Rd Od,2024-03-25T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
113328,Sandringham Rd Od,2024-03-25T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
113328,Sandringham Rd Od,2024-03-25T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
113328,Sandringham Rd Od,2024-03-25T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.17
113328,Sandringham Rd Od,2024-03-25T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,25.07
113328,Sandringham Rd Od,2024-03-25T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.87
113328,Sandringham Rd Od,2024-03-25T18:40:00.000+00:00,feeder,4,N Current (RMS),A,55.9
113328,Sandringham Rd Od,2024-03-25T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,92.2
113328,Sandringham Rd Od,2024-03-25T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,109.1
113328,Sandringham Rd Od,2024-03-25T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,84.2
113328,Sandringham Rd Od,2024-03-25T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
113328,Sandringham Rd Od,2024-03-25T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
113328,Sandringham Rd Od,2024-03-25T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
113328,Sandringham Rd Od,2024-03-25T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.58
113328,Sandringham Rd Od,2024-03-25T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.3
113328,Sandringham Rd Od,2024-03-25T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.53
113328,Sandringham Rd Od,2024-03-25T18:40:00.000+00:00,feeder,3,N Current (RMS),A,52.8
113328,Sandringham Rd Od,2024-03-25T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,76.6
113328,Sandringham Rd Od,2024-03-25T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,104.6
113328,Sandringham Rd Od,2024-03-25T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,109.9
113328,Sandringham Rd Od,2024-03-25T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
113328,Sandringham Rd Od,2024-03-25T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.26
113328,Sandringham Rd Od,2024-03-25T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
113328,Sandringham Rd Od,2024-03-25T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.43
113328,Sandringham Rd Od,2024-03-25T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.16
113328,Sandringham Rd Od,2024-03-25T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.48
113328,Sandringham Rd Od,2024-03-25T18:40:00.000+00:00,feeder,2,N Current (RMS),A,56.5
113328,Sandringham Rd Od,2024-03-25T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,118.6
113328,Sandringham Rd Od,2024-03-25T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,107.3
113328,Sandringham Rd Od,2024-03-25T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,127.1
113328,Sandringham Rd Od,2024-03-25T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
113328,Sandringham Rd Od,2024-03-25T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
113328,Sandringham Rd Od,2024-03-25T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.06
113328,Sandringham Rd Od,2024-03-25T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.43
113328,Sandringham Rd Od,2024-03-25T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.32
113328,Sandringham Rd Od,2024-03-25T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,50.56
113328,Sandringham Rd Od,2024-03-25T18:40:00.000+00:00,feeder,1,N Current (RMS),A,145.6
113328,Sandringham Rd Od,2024-03-25T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.4
113328,Sandringham Rd Od,2024-03-25T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.9
113328,Sandringham Rd Od,2024-03-25T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,218.5
113328,Sandringham Rd Od,2024-03-25T18:40:00.000+00:00,transformer,,Temperature,C,26.7
113328,Sandringham Rd Od,2024-03-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
113328,Sandringham Rd Od,2024-03-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.68
113328,Sandringham Rd Od,2024-03-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
113328,Sandringham Rd Od,2024-03-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.43
113328,Sandringham Rd Od,2024-03-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
113328,Sandringham Rd Od,2024-03-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.61
113328,Sandringham Rd Od,2024-03-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
113328,Sandringham Rd Od,2024-03-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
113328,Sandringham Rd Od,2024-03-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
113328,Sandringham Rd Od,2024-03-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,83.63
113328,Sandringham Rd Od,2024-03-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,87.53
113328,Sandringham Rd Od,2024-03-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,124.29
113328,Sandringham Rd Od,2024-03-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,228.5
113328,Sandringham Rd Od,2024-03-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,361.0
113328,Sandringham Rd Od,2024-03-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,379.6
113328,Sandringham Rd Od,2024-03-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,535.7
113328,Sandringham Rd Od,2024-03-25T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-25T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
113328,Sandringham Rd Od,2024-03-25T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
113328,Sandringham Rd Od,2024-03-25T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
113328,Sandringham Rd Od,2024-03-25T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.33
113328,Sandringham Rd Od,2024-03-25T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.11
113328,Sandringham Rd Od,2024-03-25T18:30:00.000+00:00,feeder,5,N Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-25T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-25T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
113328,Sandringham Rd Od,2024-03-25T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-25T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
113328,Sandringham Rd Od,2024-03-25T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
113328,Sandringham Rd Od,2024-03-25T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
113328,Sandringham Rd Od,2024-03-25T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.46
113328,Sandringham Rd Od,2024-03-25T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,28.39
113328,Sandringham Rd Od,2024-03-25T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.32
113328,Sandringham Rd Od,2024-03-25T18:30:00.000+00:00,feeder,4,N Current (RMS),A,72.0
113328,Sandringham Rd Od,2024-03-25T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,85.0
113328,Sandringham Rd Od,2024-03-25T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,124.2
113328,Sandringham Rd Od,2024-03-25T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,71.8
113328,Sandringham Rd Od,2024-03-25T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
113328,Sandringham Rd Od,2024-03-25T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
113328,Sandringham Rd Od,2024-03-25T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
113328,Sandringham Rd Od,2024-03-25T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.38
113328,Sandringham Rd Od,2024-03-25T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.91
113328,Sandringham Rd Od,2024-03-25T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.74
113328,Sandringham Rd Od,2024-03-25T18:30:00.000+00:00,feeder,3,N Current (RMS),A,42.8
113328,Sandringham Rd Od,2024-03-25T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,88.1
113328,Sandringham Rd Od,2024-03-25T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,111.8
113328,Sandringham Rd Od,2024-03-25T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,106.3
113328,Sandringham Rd Od,2024-03-25T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
113328,Sandringham Rd Od,2024-03-25T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
113328,Sandringham Rd Od,2024-03-25T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
113328,Sandringham Rd Od,2024-03-25T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.19
113328,Sandringham Rd Od,2024-03-25T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.41
113328,Sandringham Rd Od,2024-03-25T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.07
113328,Sandringham Rd Od,2024-03-25T18:30:00.000+00:00,feeder,2,N Current (RMS),A,65.5
113328,Sandringham Rd Od,2024-03-25T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,105.0
113328,Sandringham Rd Od,2024-03-25T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,85.5
113328,Sandringham Rd Od,2024-03-25T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,134.3
113328,Sandringham Rd Od,2024-03-25T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
113328,Sandringham Rd Od,2024-03-25T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-25T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.34
113328,Sandringham Rd Od,2024-03-25T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.46
113328,Sandringham Rd Od,2024-03-25T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.3
113328,Sandringham Rd Od,2024-03-25T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,41.61
113328,Sandringham Rd Od,2024-03-25T18:30:00.000+00:00,feeder,1,N Current (RMS),A,111.9
113328,Sandringham Rd Od,2024-03-25T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,94.2
113328,Sandringham Rd Od,2024-03-25T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.8
113328,Sandringham Rd Od,2024-03-25T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,181.1
113328,Sandringham Rd Od,2024-03-25T18:30:00.000+00:00,transformer,,Temperature,C,26.6
113328,Sandringham Rd Od,2024-03-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
113328,Sandringham Rd Od,2024-03-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.09
113328,Sandringham Rd Od,2024-03-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
113328,Sandringham Rd Od,2024-03-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.81
113328,Sandringham Rd Od,2024-03-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
113328,Sandringham Rd Od,2024-03-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.12
113328,Sandringham Rd Od,2024-03-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
113328,Sandringham Rd Od,2024-03-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
113328,Sandringham Rd Od,2024-03-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
113328,Sandringham Rd Od,2024-03-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,84.52
113328,Sandringham Rd Od,2024-03-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,86.68
113328,Sandringham Rd Od,2024-03-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,113.62
113328,Sandringham Rd Od,2024-03-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,195.2
113328,Sandringham Rd Od,2024-03-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,366.1
113328,Sandringham Rd Od,2024-03-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,375.4
113328,Sandringham Rd Od,2024-03-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,490.5
113328,Sandringham Rd Od,2024-03-25T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
113328,Sandringham Rd Od,2024-03-25T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
113328,Sandringham Rd Od,2024-03-25T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
113328,Sandringham Rd Od,2024-03-25T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
113328,Sandringham Rd Od,2024-03-25T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.38
113328,Sandringham Rd Od,2024-03-25T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.1
113328,Sandringham Rd Od,2024-03-25T18:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-25T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-25T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.7
113328,Sandringham Rd Od,2024-03-25T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-25T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
113328,Sandringham Rd Od,2024-03-25T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
113328,Sandringham Rd Od,2024-03-25T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
113328,Sandringham Rd Od,2024-03-25T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.64
113328,Sandringham Rd Od,2024-03-25T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,36.23
113328,Sandringham Rd Od,2024-03-25T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.23
113328,Sandringham Rd Od,2024-03-25T18:20:00.000+00:00,feeder,4,N Current (RMS),A,89.3
113328,Sandringham Rd Od,2024-03-25T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,86.0
113328,Sandringham Rd Od,2024-03-25T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,157.1
113328,Sandringham Rd Od,2024-03-25T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,84.1
113328,Sandringham Rd Od,2024-03-25T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
113328,Sandringham Rd Od,2024-03-25T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
113328,Sandringham Rd Od,2024-03-25T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
113328,Sandringham Rd Od,2024-03-25T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.83
113328,Sandringham Rd Od,2024-03-25T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.24
113328,Sandringham Rd Od,2024-03-25T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.77
113328,Sandringham Rd Od,2024-03-25T18:20:00.000+00:00,feeder,3,N Current (RMS),A,41.4
113328,Sandringham Rd Od,2024-03-25T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,94.6
113328,Sandringham Rd Od,2024-03-25T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,104.3
113328,Sandringham Rd Od,2024-03-25T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,80.8
113328,Sandringham Rd Od,2024-03-25T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
113328,Sandringham Rd Od,2024-03-25T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
113328,Sandringham Rd Od,2024-03-25T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
113328,Sandringham Rd Od,2024-03-25T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.24
113328,Sandringham Rd Od,2024-03-25T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.78
113328,Sandringham Rd Od,2024-03-25T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.29
113328,Sandringham Rd Od,2024-03-25T18:20:00.000+00:00,feeder,2,N Current (RMS),A,56.5
113328,Sandringham Rd Od,2024-03-25T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,114.4
113328,Sandringham Rd Od,2024-03-25T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,108.5
113328,Sandringham Rd Od,2024-03-25T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,130.4
113328,Sandringham Rd Od,2024-03-25T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
113328,Sandringham Rd Od,2024-03-25T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
113328,Sandringham Rd Od,2024-03-25T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.25
113328,Sandringham Rd Od,2024-03-25T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.33
113328,Sandringham Rd Od,2024-03-25T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.22
113328,Sandringham Rd Od,2024-03-25T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,38.66
113328,Sandringham Rd Od,2024-03-25T18:20:00.000+00:00,feeder,1,N Current (RMS),A,100.8
113328,Sandringham Rd Od,2024-03-25T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.2
113328,Sandringham Rd Od,2024-03-25T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.5
113328,Sandringham Rd Od,2024-03-25T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,168.4
113328,Sandringham Rd Od,2024-03-25T18:20:00.000+00:00,transformer,,Temperature,C,26.5
113328,Sandringham Rd Od,2024-03-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
113328,Sandringham Rd Od,2024-03-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.67
113328,Sandringham Rd Od,2024-03-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
113328,Sandringham Rd Od,2024-03-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.33
113328,Sandringham Rd Od,2024-03-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
113328,Sandringham Rd Od,2024-03-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.94
113328,Sandringham Rd Od,2024-03-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
113328,Sandringham Rd Od,2024-03-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
113328,Sandringham Rd Od,2024-03-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
113328,Sandringham Rd Od,2024-03-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,82.07
113328,Sandringham Rd Od,2024-03-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,101.09
113328,Sandringham Rd Od,2024-03-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,106.85
113328,Sandringham Rd Od,2024-03-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,182.0
113328,Sandringham Rd Od,2024-03-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,356.4
113328,Sandringham Rd Od,2024-03-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,435.7
113328,Sandringham Rd Od,2024-03-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,461.2
113328,Sandringham Rd Od,2024-03-25T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
113328,Sandringham Rd Od,2024-03-25T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
113328,Sandringham Rd Od,2024-03-25T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
113328,Sandringham Rd Od,2024-03-25T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
113328,Sandringham Rd Od,2024-03-25T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.33
113328,Sandringham Rd Od,2024-03-25T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.08
113328,Sandringham Rd Od,2024-03-25T18:10:00.000+00:00,feeder,5,N Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-25T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-25T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
113328,Sandringham Rd Od,2024-03-25T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-25T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
113328,Sandringham Rd Od,2024-03-25T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
113328,Sandringham Rd Od,2024-03-25T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
113328,Sandringham Rd Od,2024-03-25T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.16
113328,Sandringham Rd Od,2024-03-25T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,29.32
113328,Sandringham Rd Od,2024-03-25T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.34
113328,Sandringham Rd Od,2024-03-25T18:10:00.000+00:00,feeder,4,N Current (RMS),A,72.2
113328,Sandringham Rd Od,2024-03-25T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,79.0
113328,Sandringham Rd Od,2024-03-25T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,129.9
113328,Sandringham Rd Od,2024-03-25T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,75.6
113328,Sandringham Rd Od,2024-03-25T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
113328,Sandringham Rd Od,2024-03-25T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
113328,Sandringham Rd Od,2024-03-25T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
113328,Sandringham Rd Od,2024-03-25T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.52
113328,Sandringham Rd Od,2024-03-25T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.03
113328,Sandringham Rd Od,2024-03-25T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.82
113328,Sandringham Rd Od,2024-03-25T18:10:00.000+00:00,feeder,3,N Current (RMS),A,42.2
113328,Sandringham Rd Od,2024-03-25T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,98.0
113328,Sandringham Rd Od,2024-03-25T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,103.1
113328,Sandringham Rd Od,2024-03-25T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,76.9
113328,Sandringham Rd Od,2024-03-25T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
113328,Sandringham Rd Od,2024-03-25T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
113328,Sandringham Rd Od,2024-03-25T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
113328,Sandringham Rd Od,2024-03-25T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.5
113328,Sandringham Rd Od,2024-03-25T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.07
113328,Sandringham Rd Od,2024-03-25T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.75
113328,Sandringham Rd Od,2024-03-25T18:10:00.000+00:00,feeder,2,N Current (RMS),A,58.4
113328,Sandringham Rd Od,2024-03-25T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,103.0
113328,Sandringham Rd Od,2024-03-25T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,91.9
113328,Sandringham Rd Od,2024-03-25T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,120.9
113328,Sandringham Rd Od,2024-03-25T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
113328,Sandringham Rd Od,2024-03-25T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
113328,Sandringham Rd Od,2024-03-25T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.49
113328,Sandringham Rd Od,2024-03-25T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.31
113328,Sandringham Rd Od,2024-03-25T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.53
113328,Sandringham Rd Od,2024-03-25T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,38.72
113328,Sandringham Rd Od,2024-03-25T18:10:00.000+00:00,feeder,1,N Current (RMS),A,106.3
113328,Sandringham Rd Od,2024-03-25T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,124.1
113328,Sandringham Rd Od,2024-03-25T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.9
113328,Sandringham Rd Od,2024-03-25T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,167.8
113328,Sandringham Rd Od,2024-03-25T18:10:00.000+00:00,transformer,,Temperature,C,26.4
113328,Sandringham Rd Od,2024-03-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
113328,Sandringham Rd Od,2024-03-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.51
113328,Sandringham Rd Od,2024-03-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
113328,Sandringham Rd Od,2024-03-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.6
113328,Sandringham Rd Od,2024-03-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
113328,Sandringham Rd Od,2024-03-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.18
113328,Sandringham Rd Od,2024-03-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
113328,Sandringham Rd Od,2024-03-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
113328,Sandringham Rd Od,2024-03-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
113328,Sandringham Rd Od,2024-03-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,92.49
113328,Sandringham Rd Od,2024-03-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,87.61
113328,Sandringham Rd Od,2024-03-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,101.55
113328,Sandringham Rd Od,2024-03-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,158.5
113328,Sandringham Rd Od,2024-03-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,397.7
113328,Sandringham Rd Od,2024-03-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,378.4
113328,Sandringham Rd Od,2024-03-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,437.9
113328,Sandringham Rd Od,2024-03-25T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
113328,Sandringham Rd Od,2024-03-25T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
113328,Sandringham Rd Od,2024-03-25T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
113328,Sandringham Rd Od,2024-03-25T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.05
113328,Sandringham Rd Od,2024-03-25T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.31
113328,Sandringham Rd Od,2024-03-25T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.17
113328,Sandringham Rd Od,2024-03-25T18:00:00.000+00:00,feeder,5,N Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-25T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-25T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.4
113328,Sandringham Rd Od,2024-03-25T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.9
113328,Sandringham Rd Od,2024-03-25T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
113328,Sandringham Rd Od,2024-03-25T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
113328,Sandringham Rd Od,2024-03-25T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
113328,Sandringham Rd Od,2024-03-25T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.74
113328,Sandringham Rd Od,2024-03-25T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.61
113328,Sandringham Rd Od,2024-03-25T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.71
113328,Sandringham Rd Od,2024-03-25T18:00:00.000+00:00,feeder,4,N Current (RMS),A,55.1
113328,Sandringham Rd Od,2024-03-25T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,64.9
113328,Sandringham Rd Od,2024-03-25T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,107.1
113328,Sandringham Rd Od,2024-03-25T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,77.2
113328,Sandringham Rd Od,2024-03-25T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
113328,Sandringham Rd Od,2024-03-25T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
113328,Sandringham Rd Od,2024-03-25T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
113328,Sandringham Rd Od,2024-03-25T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.87
113328,Sandringham Rd Od,2024-03-25T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.01
113328,Sandringham Rd Od,2024-03-25T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.27
113328,Sandringham Rd Od,2024-03-25T18:00:00.000+00:00,feeder,3,N Current (RMS),A,52.2
113328,Sandringham Rd Od,2024-03-25T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.7
113328,Sandringham Rd Od,2024-03-25T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,82.0
113328,Sandringham Rd Od,2024-03-25T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,92.3
113328,Sandringham Rd Od,2024-03-25T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
113328,Sandringham Rd Od,2024-03-25T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.68
113328,Sandringham Rd Od,2024-03-25T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
113328,Sandringham Rd Od,2024-03-25T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.26
113328,Sandringham Rd Od,2024-03-25T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.12
113328,Sandringham Rd Od,2024-03-25T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.72
113328,Sandringham Rd Od,2024-03-25T18:00:00.000+00:00,feeder,2,N Current (RMS),A,88.3
113328,Sandringham Rd Od,2024-03-25T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,84.7
113328,Sandringham Rd Od,2024-03-25T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.5
113328,Sandringham Rd Od,2024-03-25T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,153.6
113328,Sandringham Rd Od,2024-03-25T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
113328,Sandringham Rd Od,2024-03-25T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
113328,Sandringham Rd Od,2024-03-25T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
113328,Sandringham Rd Od,2024-03-25T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.6
113328,Sandringham Rd Od,2024-03-25T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.68
113328,Sandringham Rd Od,2024-03-25T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,42.62
113328,Sandringham Rd Od,2024-03-25T18:00:00.000+00:00,feeder,1,N Current (RMS),A,128.8
113328,Sandringham Rd Od,2024-03-25T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,126.5
113328,Sandringham Rd Od,2024-03-25T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
113328,Sandringham Rd Od,2024-03-25T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,185.1
113328,Sandringham Rd Od,2024-03-25T18:00:00.000+00:00,transformer,,Temperature,C,26.4
113328,Sandringham Rd Od,2024-03-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
113328,Sandringham Rd Od,2024-03-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.29
113328,Sandringham Rd Od,2024-03-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
113328,Sandringham Rd Od,2024-03-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.32
113328,Sandringham Rd Od,2024-03-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
113328,Sandringham Rd Od,2024-03-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.22
113328,Sandringham Rd Od,2024-03-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
113328,Sandringham Rd Od,2024-03-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
113328,Sandringham Rd Od,2024-03-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
113328,Sandringham Rd Od,2024-03-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,74.52
113328,Sandringham Rd Od,2024-03-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,71.11
113328,Sandringham Rd Od,2024-03-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,117.15
113328,Sandringham Rd Od,2024-03-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,231.7
113328,Sandringham Rd Od,2024-03-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,324.1
113328,Sandringham Rd Od,2024-03-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,308.7
113328,Sandringham Rd Od,2024-03-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,504.9
113328,Sandringham Rd Od,2024-03-25T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-25T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
113328,Sandringham Rd Od,2024-03-25T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
113328,Sandringham Rd Od,2024-03-25T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.05
113328,Sandringham Rd Od,2024-03-25T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.3
113328,Sandringham Rd Od,2024-03-25T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.16
113328,Sandringham Rd Od,2024-03-25T17:50:00.000+00:00,feeder,5,N Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-25T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-25T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
113328,Sandringham Rd Od,2024-03-25T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-25T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
113328,Sandringham Rd Od,2024-03-25T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
113328,Sandringham Rd Od,2024-03-25T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.31
113328,Sandringham Rd Od,2024-03-25T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.51
113328,Sandringham Rd Od,2024-03-25T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.23
113328,Sandringham Rd Od,2024-03-25T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.06
113328,Sandringham Rd Od,2024-03-25T17:50:00.000+00:00,feeder,4,N Current (RMS),A,57.8
113328,Sandringham Rd Od,2024-03-25T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.3
113328,Sandringham Rd Od,2024-03-25T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,105.3
113328,Sandringham Rd Od,2024-03-25T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,67.5
113328,Sandringham Rd Od,2024-03-25T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
113328,Sandringham Rd Od,2024-03-25T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
113328,Sandringham Rd Od,2024-03-25T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
113328,Sandringham Rd Od,2024-03-25T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.87
113328,Sandringham Rd Od,2024-03-25T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.91
113328,Sandringham Rd Od,2024-03-25T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.02
113328,Sandringham Rd Od,2024-03-25T17:50:00.000+00:00,feeder,3,N Current (RMS),A,44.5
113328,Sandringham Rd Od,2024-03-25T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.6
113328,Sandringham Rd Od,2024-03-25T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,73.0
113328,Sandringham Rd Od,2024-03-25T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,86.3
113328,Sandringham Rd Od,2024-03-25T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
113328,Sandringham Rd Od,2024-03-25T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.09
113328,Sandringham Rd Od,2024-03-25T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
113328,Sandringham Rd Od,2024-03-25T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.5
113328,Sandringham Rd Od,2024-03-25T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.18
113328,Sandringham Rd Od,2024-03-25T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.57
113328,Sandringham Rd Od,2024-03-25T17:50:00.000+00:00,feeder,2,N Current (RMS),A,75.9
113328,Sandringham Rd Od,2024-03-25T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,93.8
113328,Sandringham Rd Od,2024-03-25T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.3
113328,Sandringham Rd Od,2024-03-25T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,131.8
113328,Sandringham Rd Od,2024-03-25T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
113328,Sandringham Rd Od,2024-03-25T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
113328,Sandringham Rd Od,2024-03-25T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.66
113328,Sandringham Rd Od,2024-03-25T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.39
113328,Sandringham Rd Od,2024-03-25T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.18
113328,Sandringham Rd Od,2024-03-25T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,46.02
113328,Sandringham Rd Od,2024-03-25T17:50:00.000+00:00,feeder,1,N Current (RMS),A,126.3
113328,Sandringham Rd Od,2024-03-25T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.2
113328,Sandringham Rd Od,2024-03-25T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.3
113328,Sandringham Rd Od,2024-03-25T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,199.3
113328,Sandringham Rd Od,2024-03-25T17:50:00.000+00:00,transformer,,Temperature,C,26.3
113328,Sandringham Rd Od,2024-03-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
113328,Sandringham Rd Od,2024-03-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.97
113328,Sandringham Rd Od,2024-03-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
113328,Sandringham Rd Od,2024-03-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.97
113328,Sandringham Rd Od,2024-03-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
113328,Sandringham Rd Od,2024-03-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.69
113328,Sandringham Rd Od,2024-03-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
113328,Sandringham Rd Od,2024-03-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
113328,Sandringham Rd Od,2024-03-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
113328,Sandringham Rd Od,2024-03-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,61.32
113328,Sandringham Rd Od,2024-03-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,69.2
113328,Sandringham Rd Od,2024-03-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,111.52
113328,Sandringham Rd Od,2024-03-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,233.4
113328,Sandringham Rd Od,2024-03-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,268.3
113328,Sandringham Rd Od,2024-03-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,300.3
113328,Sandringham Rd Od,2024-03-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,481.1
113328,Sandringham Rd Od,2024-03-25T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
113328,Sandringham Rd Od,2024-03-25T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
113328,Sandringham Rd Od,2024-03-25T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
113328,Sandringham Rd Od,2024-03-25T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
113328,Sandringham Rd Od,2024-03-25T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.28
113328,Sandringham Rd Od,2024-03-25T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.13
113328,Sandringham Rd Od,2024-03-25T17:40:00.000+00:00,feeder,5,N Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-25T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-25T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
113328,Sandringham Rd Od,2024-03-25T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.9
113328,Sandringham Rd Od,2024-03-25T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
113328,Sandringham Rd Od,2024-03-25T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
113328,Sandringham Rd Od,2024-03-25T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
113328,Sandringham Rd Od,2024-03-25T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.19
113328,Sandringham Rd Od,2024-03-25T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.51
113328,Sandringham Rd Od,2024-03-25T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.74
113328,Sandringham Rd Od,2024-03-25T17:40:00.000+00:00,feeder,4,N Current (RMS),A,46.2
113328,Sandringham Rd Od,2024-03-25T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.9
113328,Sandringham Rd Od,2024-03-25T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,93.5
113328,Sandringham Rd Od,2024-03-25T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,70.3
113328,Sandringham Rd Od,2024-03-25T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
113328,Sandringham Rd Od,2024-03-25T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
113328,Sandringham Rd Od,2024-03-25T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
113328,Sandringham Rd Od,2024-03-25T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.6
113328,Sandringham Rd Od,2024-03-25T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.22
113328,Sandringham Rd Od,2024-03-25T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.52
113328,Sandringham Rd Od,2024-03-25T17:40:00.000+00:00,feeder,3,N Current (RMS),A,30.3
113328,Sandringham Rd Od,2024-03-25T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.1
113328,Sandringham Rd Od,2024-03-25T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,66.1
113328,Sandringham Rd Od,2024-03-25T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.6
113328,Sandringham Rd Od,2024-03-25T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
113328,Sandringham Rd Od,2024-03-25T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.72
113328,Sandringham Rd Od,2024-03-25T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
113328,Sandringham Rd Od,2024-03-25T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,32.5
113328,Sandringham Rd Od,2024-03-25T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.58
113328,Sandringham Rd Od,2024-03-25T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.21
113328,Sandringham Rd Od,2024-03-25T17:40:00.000+00:00,feeder,2,N Current (RMS),A,86.6
113328,Sandringham Rd Od,2024-03-25T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,140.6
113328,Sandringham Rd Od,2024-03-25T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
113328,Sandringham Rd Od,2024-03-25T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,134.2
113328,Sandringham Rd Od,2024-03-25T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
113328,Sandringham Rd Od,2024-03-25T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
113328,Sandringham Rd Od,2024-03-25T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.04
113328,Sandringham Rd Od,2024-03-25T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.09
113328,Sandringham Rd Od,2024-03-25T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.16
113328,Sandringham Rd Od,2024-03-25T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,39.66
113328,Sandringham Rd Od,2024-03-25T17:40:00.000+00:00,feeder,1,N Current (RMS),A,118.1
113328,Sandringham Rd Od,2024-03-25T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.1
113328,Sandringham Rd Od,2024-03-25T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
113328,Sandringham Rd Od,2024-03-25T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,172.1
113328,Sandringham Rd Od,2024-03-25T17:40:00.000+00:00,transformer,,Temperature,C,26.2
113328,Sandringham Rd Od,2024-03-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
113328,Sandringham Rd Od,2024-03-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
113328,Sandringham Rd Od,2024-03-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
113328,Sandringham Rd Od,2024-03-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.67
113328,Sandringham Rd Od,2024-03-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
113328,Sandringham Rd Od,2024-03-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.23
113328,Sandringham Rd Od,2024-03-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
113328,Sandringham Rd Od,2024-03-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
113328,Sandringham Rd Od,2024-03-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
113328,Sandringham Rd Od,2024-03-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,75.39
113328,Sandringham Rd Od,2024-03-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,59.19
113328,Sandringham Rd Od,2024-03-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,102.99
113328,Sandringham Rd Od,2024-03-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,212.5
113328,Sandringham Rd Od,2024-03-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,327.5
113328,Sandringham Rd Od,2024-03-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.7
113328,Sandringham Rd Od,2024-03-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,445.3
113328,Sandringham Rd Od,2024-03-25T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-25T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
113328,Sandringham Rd Od,2024-03-25T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
113328,Sandringham Rd Od,2024-03-25T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
113328,Sandringham Rd Od,2024-03-25T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.27
113328,Sandringham Rd Od,2024-03-25T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.12
113328,Sandringham Rd Od,2024-03-25T17:30:00.000+00:00,feeder,5,N Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-25T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-25T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
113328,Sandringham Rd Od,2024-03-25T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-25T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
