Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113328,Sandringham Rd Od,2024-03-25T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
113328,Sandringham Rd Od,2024-03-25T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
113328,Sandringham Rd Od,2024-03-25T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.38
113328,Sandringham Rd Od,2024-03-25T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.88
113328,Sandringham Rd Od,2024-03-25T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.51
113328,Sandringham Rd Od,2024-03-25T17:30:00.000+00:00,feeder,4,N Current (RMS),A,46.9
113328,Sandringham Rd Od,2024-03-25T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,63.5
113328,Sandringham Rd Od,2024-03-25T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,96.0
113328,Sandringham Rd Od,2024-03-25T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,72.6
113328,Sandringham Rd Od,2024-03-25T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
113328,Sandringham Rd Od,2024-03-25T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
113328,Sandringham Rd Od,2024-03-25T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
113328,Sandringham Rd Od,2024-03-25T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.39
113328,Sandringham Rd Od,2024-03-25T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.43
113328,Sandringham Rd Od,2024-03-25T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.52
113328,Sandringham Rd Od,2024-03-25T17:30:00.000+00:00,feeder,3,N Current (RMS),A,28.7
113328,Sandringham Rd Od,2024-03-25T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,75.7
113328,Sandringham Rd Od,2024-03-25T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.6
113328,Sandringham Rd Od,2024-03-25T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.7
113328,Sandringham Rd Od,2024-03-25T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
113328,Sandringham Rd Od,2024-03-25T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
113328,Sandringham Rd Od,2024-03-25T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
113328,Sandringham Rd Od,2024-03-25T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.91
113328,Sandringham Rd Od,2024-03-25T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.51
113328,Sandringham Rd Od,2024-03-25T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.55
113328,Sandringham Rd Od,2024-03-25T17:30:00.000+00:00,feeder,2,N Current (RMS),A,50.1
113328,Sandringham Rd Od,2024-03-25T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,97.4
113328,Sandringham Rd Od,2024-03-25T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.2
113328,Sandringham Rd Od,2024-03-25T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,102.2
113328,Sandringham Rd Od,2024-03-25T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
113328,Sandringham Rd Od,2024-03-25T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
113328,Sandringham Rd Od,2024-03-25T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.96
113328,Sandringham Rd Od,2024-03-25T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.82
113328,Sandringham Rd Od,2024-03-25T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.6
113328,Sandringham Rd Od,2024-03-25T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,37.04
113328,Sandringham Rd Od,2024-03-25T17:30:00.000+00:00,feeder,1,N Current (RMS),A,109.0
113328,Sandringham Rd Od,2024-03-25T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.6
113328,Sandringham Rd Od,2024-03-25T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
113328,Sandringham Rd Od,2024-03-25T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,160.9
113328,Sandringham Rd Od,2024-03-25T17:30:00.000+00:00,transformer,,Temperature,C,26.1
113328,Sandringham Rd Od,2024-03-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
113328,Sandringham Rd Od,2024-03-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
113328,Sandringham Rd Od,2024-03-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
113328,Sandringham Rd Od,2024-03-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.52
113328,Sandringham Rd Od,2024-03-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
113328,Sandringham Rd Od,2024-03-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
113328,Sandringham Rd Od,2024-03-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
113328,Sandringham Rd Od,2024-03-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
113328,Sandringham Rd Od,2024-03-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
113328,Sandringham Rd Od,2024-03-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,68.5
113328,Sandringham Rd Od,2024-03-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,62.15
113328,Sandringham Rd Od,2024-03-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,90.51
113328,Sandringham Rd Od,2024-03-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,169.3
113328,Sandringham Rd Od,2024-03-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,297.7
113328,Sandringham Rd Od,2024-03-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,270.6
113328,Sandringham Rd Od,2024-03-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,392.3
113328,Sandringham Rd Od,2024-03-25T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
113328,Sandringham Rd Od,2024-03-25T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
113328,Sandringham Rd Od,2024-03-25T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
113328,Sandringham Rd Od,2024-03-25T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
113328,Sandringham Rd Od,2024-03-25T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.27
113328,Sandringham Rd Od,2024-03-25T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.12
113328,Sandringham Rd Od,2024-03-25T17:20:00.000+00:00,feeder,5,N Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-25T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-25T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
113328,Sandringham Rd Od,2024-03-25T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.9
113328,Sandringham Rd Od,2024-03-25T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
113328,Sandringham Rd Od,2024-03-25T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
113328,Sandringham Rd Od,2024-03-25T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
113328,Sandringham Rd Od,2024-03-25T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.41
113328,Sandringham Rd Od,2024-03-25T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.29
113328,Sandringham Rd Od,2024-03-25T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.17
113328,Sandringham Rd Od,2024-03-25T17:20:00.000+00:00,feeder,4,N Current (RMS),A,38.5
113328,Sandringham Rd Od,2024-03-25T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,71.7
113328,Sandringham Rd Od,2024-03-25T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,88.1
113328,Sandringham Rd Od,2024-03-25T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,75.5
113328,Sandringham Rd Od,2024-03-25T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
113328,Sandringham Rd Od,2024-03-25T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
113328,Sandringham Rd Od,2024-03-25T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
113328,Sandringham Rd Od,2024-03-25T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.35
113328,Sandringham Rd Od,2024-03-25T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.66
113328,Sandringham Rd Od,2024-03-25T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.81
113328,Sandringham Rd Od,2024-03-25T17:20:00.000+00:00,feeder,3,N Current (RMS),A,31.0
113328,Sandringham Rd Od,2024-03-25T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,83.6
113328,Sandringham Rd Od,2024-03-25T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.5
113328,Sandringham Rd Od,2024-03-25T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.8
113328,Sandringham Rd Od,2024-03-25T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
113328,Sandringham Rd Od,2024-03-25T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
113328,Sandringham Rd Od,2024-03-25T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
113328,Sandringham Rd Od,2024-03-25T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.31
113328,Sandringham Rd Od,2024-03-25T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.71
113328,Sandringham Rd Od,2024-03-25T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.38
113328,Sandringham Rd Od,2024-03-25T17:20:00.000+00:00,feeder,2,N Current (RMS),A,54.3
113328,Sandringham Rd Od,2024-03-25T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,109.9
113328,Sandringham Rd Od,2024-03-25T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.6
113328,Sandringham Rd Od,2024-03-25T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,89.0
113328,Sandringham Rd Od,2024-03-25T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
113328,Sandringham Rd Od,2024-03-25T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
113328,Sandringham Rd Od,2024-03-25T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.23
113328,Sandringham Rd Od,2024-03-25T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.39
113328,Sandringham Rd Od,2024-03-25T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.9
113328,Sandringham Rd Od,2024-03-25T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,38.53
113328,Sandringham Rd Od,2024-03-25T17:20:00.000+00:00,feeder,1,N Current (RMS),A,115.0
113328,Sandringham Rd Od,2024-03-25T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,89.5
113328,Sandringham Rd Od,2024-03-25T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
113328,Sandringham Rd Od,2024-03-25T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,166.3
113328,Sandringham Rd Od,2024-03-25T17:20:00.000+00:00,transformer,,Temperature,C,26.1
113328,Sandringham Rd Od,2024-03-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
113328,Sandringham Rd Od,2024-03-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.72
113328,Sandringham Rd Od,2024-03-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
113328,Sandringham Rd Od,2024-03-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.44
113328,Sandringham Rd Od,2024-03-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
113328,Sandringham Rd Od,2024-03-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.23
113328,Sandringham Rd Od,2024-03-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
113328,Sandringham Rd Od,2024-03-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
113328,Sandringham Rd Od,2024-03-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
113328,Sandringham Rd Od,2024-03-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,81.44
113328,Sandringham Rd Od,2024-03-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,56.29
113328,Sandringham Rd Od,2024-03-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,92.78
113328,Sandringham Rd Od,2024-03-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,190.3
113328,Sandringham Rd Od,2024-03-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,351.6
113328,Sandringham Rd Od,2024-03-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.8
113328,Sandringham Rd Od,2024-03-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,400.2
113328,Sandringham Rd Od,2024-03-25T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
113328,Sandringham Rd Od,2024-03-25T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
113328,Sandringham Rd Od,2024-03-25T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
113328,Sandringham Rd Od,2024-03-25T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
113328,Sandringham Rd Od,2024-03-25T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.26
113328,Sandringham Rd Od,2024-03-25T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.12
113328,Sandringham Rd Od,2024-03-25T17:10:00.000+00:00,feeder,5,N Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-25T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-25T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
113328,Sandringham Rd Od,2024-03-25T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-25T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
113328,Sandringham Rd Od,2024-03-25T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
113328,Sandringham Rd Od,2024-03-25T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.47
113328,Sandringham Rd Od,2024-03-25T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.58
113328,Sandringham Rd Od,2024-03-25T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.33
113328,Sandringham Rd Od,2024-03-25T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.13
113328,Sandringham Rd Od,2024-03-25T17:10:00.000+00:00,feeder,4,N Current (RMS),A,40.8
113328,Sandringham Rd Od,2024-03-25T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.3
113328,Sandringham Rd Od,2024-03-25T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,88.1
113328,Sandringham Rd Od,2024-03-25T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,74.9
113328,Sandringham Rd Od,2024-03-25T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
113328,Sandringham Rd Od,2024-03-25T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
113328,Sandringham Rd Od,2024-03-25T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
113328,Sandringham Rd Od,2024-03-25T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.12
113328,Sandringham Rd Od,2024-03-25T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.92
113328,Sandringham Rd Od,2024-03-25T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.97
113328,Sandringham Rd Od,2024-03-25T17:10:00.000+00:00,feeder,3,N Current (RMS),A,31.7
113328,Sandringham Rd Od,2024-03-25T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,74.5
113328,Sandringham Rd Od,2024-03-25T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,81.6
113328,Sandringham Rd Od,2024-03-25T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.6
113328,Sandringham Rd Od,2024-03-25T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
113328,Sandringham Rd Od,2024-03-25T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
113328,Sandringham Rd Od,2024-03-25T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
113328,Sandringham Rd Od,2024-03-25T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.08
113328,Sandringham Rd Od,2024-03-25T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.87
113328,Sandringham Rd Od,2024-03-25T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.5
113328,Sandringham Rd Od,2024-03-25T17:10:00.000+00:00,feeder,2,N Current (RMS),A,82.9
113328,Sandringham Rd Od,2024-03-25T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,137.9
113328,Sandringham Rd Od,2024-03-25T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.3
113328,Sandringham Rd Od,2024-03-25T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,84.4
113328,Sandringham Rd Od,2024-03-25T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
113328,Sandringham Rd Od,2024-03-25T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
113328,Sandringham Rd Od,2024-03-25T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.71
113328,Sandringham Rd Od,2024-03-25T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.22
113328,Sandringham Rd Od,2024-03-25T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.59
113328,Sandringham Rd Od,2024-03-25T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,34.76
113328,Sandringham Rd Od,2024-03-25T17:10:00.000+00:00,feeder,1,N Current (RMS),A,106.5
113328,Sandringham Rd Od,2024-03-25T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,84.3
113328,Sandringham Rd Od,2024-03-25T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
113328,Sandringham Rd Od,2024-03-25T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,150.8
113328,Sandringham Rd Od,2024-03-25T17:10:00.000+00:00,transformer,,Temperature,C,26.0
113328,Sandringham Rd Od,2024-03-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
113328,Sandringham Rd Od,2024-03-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.04
113328,Sandringham Rd Od,2024-03-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
113328,Sandringham Rd Od,2024-03-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.72
113328,Sandringham Rd Od,2024-03-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
113328,Sandringham Rd Od,2024-03-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
113328,Sandringham Rd Od,2024-03-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
113328,Sandringham Rd Od,2024-03-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
113328,Sandringham Rd Od,2024-03-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
113328,Sandringham Rd Od,2024-03-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,81.99
113328,Sandringham Rd Od,2024-03-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,54.44
113328,Sandringham Rd Od,2024-03-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,87.24
113328,Sandringham Rd Od,2024-03-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,182.5
113328,Sandringham Rd Od,2024-03-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,352.6
113328,Sandringham Rd Od,2024-03-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.4
113328,Sandringham Rd Od,2024-03-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,376.0
113328,Sandringham Rd Od,2024-03-25T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
113328,Sandringham Rd Od,2024-03-25T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
113328,Sandringham Rd Od,2024-03-25T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
113328,Sandringham Rd Od,2024-03-25T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
113328,Sandringham Rd Od,2024-03-25T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.29
113328,Sandringham Rd Od,2024-03-25T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.18
113328,Sandringham Rd Od,2024-03-25T17:00:00.000+00:00,feeder,5,N Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-25T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-25T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
113328,Sandringham Rd Od,2024-03-25T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
113328,Sandringham Rd Od,2024-03-25T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
113328,Sandringham Rd Od,2024-03-25T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
113328,Sandringham Rd Od,2024-03-25T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.56
113328,Sandringham Rd Od,2024-03-25T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.07
113328,Sandringham Rd Od,2024-03-25T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.07
113328,Sandringham Rd Od,2024-03-25T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.93
113328,Sandringham Rd Od,2024-03-25T17:00:00.000+00:00,feeder,4,N Current (RMS),A,49.0
113328,Sandringham Rd Od,2024-03-25T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.8
113328,Sandringham Rd Od,2024-03-25T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,95.1
113328,Sandringham Rd Od,2024-03-25T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,90.6
113328,Sandringham Rd Od,2024-03-25T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
113328,Sandringham Rd Od,2024-03-25T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
113328,Sandringham Rd Od,2024-03-25T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
113328,Sandringham Rd Od,2024-03-25T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.68
113328,Sandringham Rd Od,2024-03-25T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.99
113328,Sandringham Rd Od,2024-03-25T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.56
113328,Sandringham Rd Od,2024-03-25T17:00:00.000+00:00,feeder,3,N Current (RMS),A,40.6
113328,Sandringham Rd Od,2024-03-25T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.9
113328,Sandringham Rd Od,2024-03-25T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,77.4
113328,Sandringham Rd Od,2024-03-25T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,87.9
113328,Sandringham Rd Od,2024-03-25T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
113328,Sandringham Rd Od,2024-03-25T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
113328,Sandringham Rd Od,2024-03-25T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
113328,Sandringham Rd Od,2024-03-25T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.46
113328,Sandringham Rd Od,2024-03-25T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.36
113328,Sandringham Rd Od,2024-03-25T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.46
113328,Sandringham Rd Od,2024-03-25T17:00:00.000+00:00,feeder,2,N Current (RMS),A,74.9
113328,Sandringham Rd Od,2024-03-25T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,123.0
113328,Sandringham Rd Od,2024-03-25T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
113328,Sandringham Rd Od,2024-03-25T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,79.8
113328,Sandringham Rd Od,2024-03-25T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
113328,Sandringham Rd Od,2024-03-25T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
113328,Sandringham Rd Od,2024-03-25T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.54
113328,Sandringham Rd Od,2024-03-25T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.93
113328,Sandringham Rd Od,2024-03-25T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.4
113328,Sandringham Rd Od,2024-03-25T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.54
113328,Sandringham Rd Od,2024-03-25T17:00:00.000+00:00,feeder,1,N Current (RMS),A,89.1
113328,Sandringham Rd Od,2024-03-25T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.1
113328,Sandringham Rd Od,2024-03-25T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
113328,Sandringham Rd Od,2024-03-25T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,124.4
113328,Sandringham Rd Od,2024-03-25T17:00:00.000+00:00,transformer,,Temperature,C,26.0
113328,Sandringham Rd Od,2024-03-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
113328,Sandringham Rd Od,2024-03-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
113328,Sandringham Rd Od,2024-03-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
113328,Sandringham Rd Od,2024-03-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.27
113328,Sandringham Rd Od,2024-03-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
113328,Sandringham Rd Od,2024-03-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
113328,Sandringham Rd Od,2024-03-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
113328,Sandringham Rd Od,2024-03-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
113328,Sandringham Rd Od,2024-03-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
113328,Sandringham Rd Od,2024-03-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,68.17
113328,Sandringham Rd Od,2024-03-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,53.53
113328,Sandringham Rd Od,2024-03-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,88.3
113328,Sandringham Rd Od,2024-03-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,178.2
113328,Sandringham Rd Od,2024-03-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,295.2
113328,Sandringham Rd Od,2024-03-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.0
113328,Sandringham Rd Od,2024-03-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,379.9
113328,Sandringham Rd Od,2024-03-25T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-25T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
113328,Sandringham Rd Od,2024-03-25T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
113328,Sandringham Rd Od,2024-03-25T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
113328,Sandringham Rd Od,2024-03-25T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.24
113328,Sandringham Rd Od,2024-03-25T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.13
113328,Sandringham Rd Od,2024-03-25T16:50:00.000+00:00,feeder,5,N Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-25T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-25T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
113328,Sandringham Rd Od,2024-03-25T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-25T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
113328,Sandringham Rd Od,2024-03-25T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
113328,Sandringham Rd Od,2024-03-25T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.19
113328,Sandringham Rd Od,2024-03-25T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.34
113328,Sandringham Rd Od,2024-03-25T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.25
113328,Sandringham Rd Od,2024-03-25T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.48
113328,Sandringham Rd Od,2024-03-25T16:50:00.000+00:00,feeder,4,N Current (RMS),A,46.4
113328,Sandringham Rd Od,2024-03-25T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.2
113328,Sandringham Rd Od,2024-03-25T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,76.3
113328,Sandringham Rd Od,2024-03-25T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.4
113328,Sandringham Rd Od,2024-03-25T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
113328,Sandringham Rd Od,2024-03-25T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
113328,Sandringham Rd Od,2024-03-25T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
113328,Sandringham Rd Od,2024-03-25T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.15
113328,Sandringham Rd Od,2024-03-25T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.21
113328,Sandringham Rd Od,2024-03-25T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.96
113328,Sandringham Rd Od,2024-03-25T16:50:00.000+00:00,feeder,3,N Current (RMS),A,41.6
113328,Sandringham Rd Od,2024-03-25T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,66.1
113328,Sandringham Rd Od,2024-03-25T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,74.0
113328,Sandringham Rd Od,2024-03-25T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,89.6
113328,Sandringham Rd Od,2024-03-25T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
113328,Sandringham Rd Od,2024-03-25T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.48
113328,Sandringham Rd Od,2024-03-25T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
113328,Sandringham Rd Od,2024-03-25T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.61
113328,Sandringham Rd Od,2024-03-25T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.86
113328,Sandringham Rd Od,2024-03-25T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.36
113328,Sandringham Rd Od,2024-03-25T16:50:00.000+00:00,feeder,2,N Current (RMS),A,70.1
113328,Sandringham Rd Od,2024-03-25T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,93.7
113328,Sandringham Rd Od,2024-03-25T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.7
113328,Sandringham Rd Od,2024-03-25T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,103.8
113328,Sandringham Rd Od,2024-03-25T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
113328,Sandringham Rd Od,2024-03-25T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
113328,Sandringham Rd Od,2024-03-25T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.19
113328,Sandringham Rd Od,2024-03-25T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.24
113328,Sandringham Rd Od,2024-03-25T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.91
113328,Sandringham Rd Od,2024-03-25T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,37.42
113328,Sandringham Rd Od,2024-03-25T16:50:00.000+00:00,feeder,1,N Current (RMS),A,124.4
113328,Sandringham Rd Od,2024-03-25T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.4
113328,Sandringham Rd Od,2024-03-25T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
113328,Sandringham Rd Od,2024-03-25T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,161.8
113328,Sandringham Rd Od,2024-03-25T16:50:00.000+00:00,transformer,,Temperature,C,26.0
113328,Sandringham Rd Od,2024-03-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
113328,Sandringham Rd Od,2024-03-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
113328,Sandringham Rd Od,2024-03-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
113328,Sandringham Rd Od,2024-03-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.65
113328,Sandringham Rd Od,2024-03-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
113328,Sandringham Rd Od,2024-03-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
113328,Sandringham Rd Od,2024-03-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
113328,Sandringham Rd Od,2024-03-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
113328,Sandringham Rd Od,2024-03-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
113328,Sandringham Rd Od,2024-03-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,61.36
113328,Sandringham Rd Od,2024-03-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
113328,Sandringham Rd Od,2024-03-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,94.08
113328,Sandringham Rd Od,2024-03-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,214.5
113328,Sandringham Rd Od,2024-03-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.1
113328,Sandringham Rd Od,2024-03-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
113328,Sandringham Rd Od,2024-03-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,405.0
113328,Sandringham Rd Od,2024-03-25T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-25T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-25T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
113328,Sandringham Rd Od,2024-03-25T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
113328,Sandringham Rd Od,2024-03-25T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.25
113328,Sandringham Rd Od,2024-03-25T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.09
113328,Sandringham Rd Od,2024-03-25T16:40:00.000+00:00,feeder,5,N Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-25T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-25T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
113328,Sandringham Rd Od,2024-03-25T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-25T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
113328,Sandringham Rd Od,2024-03-25T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
113328,Sandringham Rd Od,2024-03-25T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.46
113328,Sandringham Rd Od,2024-03-25T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.15
113328,Sandringham Rd Od,2024-03-25T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.44
113328,Sandringham Rd Od,2024-03-25T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.47
113328,Sandringham Rd Od,2024-03-25T16:40:00.000+00:00,feeder,4,N Current (RMS),A,56.5
113328,Sandringham Rd Od,2024-03-25T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.2
113328,Sandringham Rd Od,2024-03-25T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,88.5
113328,Sandringham Rd Od,2024-03-25T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.9
113328,Sandringham Rd Od,2024-03-25T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
113328,Sandringham Rd Od,2024-03-25T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
113328,Sandringham Rd Od,2024-03-25T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.67
113328,Sandringham Rd Od,2024-03-25T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.48
113328,Sandringham Rd Od,2024-03-25T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.24
113328,Sandringham Rd Od,2024-03-25T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.68
113328,Sandringham Rd Od,2024-03-25T16:40:00.000+00:00,feeder,3,N Current (RMS),A,31.6
113328,Sandringham Rd Od,2024-03-25T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,96.3
113328,Sandringham Rd Od,2024-03-25T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.7
113328,Sandringham Rd Od,2024-03-25T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.7
113328,Sandringham Rd Od,2024-03-25T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
113328,Sandringham Rd Od,2024-03-25T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.08
113328,Sandringham Rd Od,2024-03-25T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
113328,Sandringham Rd Od,2024-03-25T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.37
113328,Sandringham Rd Od,2024-03-25T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.62
113328,Sandringham Rd Od,2024-03-25T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.6
113328,Sandringham Rd Od,2024-03-25T16:40:00.000+00:00,feeder,2,N Current (RMS),A,105.5
113328,Sandringham Rd Od,2024-03-25T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,84.2
113328,Sandringham Rd Od,2024-03-25T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
113328,Sandringham Rd Od,2024-03-25T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,149.4
113328,Sandringham Rd Od,2024-03-25T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
113328,Sandringham Rd Od,2024-03-25T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
113328,Sandringham Rd Od,2024-03-25T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.15
113328,Sandringham Rd Od,2024-03-25T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.05
113328,Sandringham Rd Od,2024-03-25T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.22
113328,Sandringham Rd Od,2024-03-25T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,35.96
113328,Sandringham Rd Od,2024-03-25T16:40:00.000+00:00,feeder,1,N Current (RMS),A,127.0
113328,Sandringham Rd Od,2024-03-25T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.6
113328,Sandringham Rd Od,2024-03-25T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
113328,Sandringham Rd Od,2024-03-25T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,156.1
113328,Sandringham Rd Od,2024-03-25T16:40:00.000+00:00,transformer,,Temperature,C,25.9
113328,Sandringham Rd Od,2024-03-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
113328,Sandringham Rd Od,2024-03-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
113328,Sandringham Rd Od,2024-03-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
113328,Sandringham Rd Od,2024-03-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
113328,Sandringham Rd Od,2024-03-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
113328,Sandringham Rd Od,2024-03-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
113328,Sandringham Rd Od,2024-03-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
113328,Sandringham Rd Od,2024-03-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
113328,Sandringham Rd Od,2024-03-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
113328,Sandringham Rd Od,2024-03-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,68.05
113328,Sandringham Rd Od,2024-03-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,48.27
113328,Sandringham Rd Od,2024-03-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,95.61
113328,Sandringham Rd Od,2024-03-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,214.8
113328,Sandringham Rd Od,2024-03-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,293.4
113328,Sandringham Rd Od,2024-03-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.7
113328,Sandringham Rd Od,2024-03-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,411.8
113328,Sandringham Rd Od,2024-03-25T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
113328,Sandringham Rd Od,2024-03-25T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-25T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
113328,Sandringham Rd Od,2024-03-25T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
113328,Sandringham Rd Od,2024-03-25T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.22
113328,Sandringham Rd Od,2024-03-25T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.07
113328,Sandringham Rd Od,2024-03-25T16:30:00.000+00:00,feeder,5,N Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-25T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-25T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
113328,Sandringham Rd Od,2024-03-25T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-25T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
113328,Sandringham Rd Od,2024-03-25T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
113328,Sandringham Rd Od,2024-03-25T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.4
113328,Sandringham Rd Od,2024-03-25T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.59
113328,Sandringham Rd Od,2024-03-25T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.9
113328,Sandringham Rd Od,2024-03-25T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.63
113328,Sandringham Rd Od,2024-03-25T16:30:00.000+00:00,feeder,4,N Current (RMS),A,53.2
113328,Sandringham Rd Od,2024-03-25T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.7
113328,Sandringham Rd Od,2024-03-25T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,82.1
113328,Sandringham Rd Od,2024-03-25T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.4
113328,Sandringham Rd Od,2024-03-25T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
113328,Sandringham Rd Od,2024-03-25T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
113328,Sandringham Rd Od,2024-03-25T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.59
113328,Sandringham Rd Od,2024-03-25T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.23
113328,Sandringham Rd Od,2024-03-25T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.71
113328,Sandringham Rd Od,2024-03-25T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.37
113328,Sandringham Rd Od,2024-03-25T16:30:00.000+00:00,feeder,3,N Current (RMS),A,35.2
113328,Sandringham Rd Od,2024-03-25T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,76.7
113328,Sandringham Rd Od,2024-03-25T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,67.6
113328,Sandringham Rd Od,2024-03-25T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.2
113328,Sandringham Rd Od,2024-03-25T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
113328,Sandringham Rd Od,2024-03-25T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.59
113328,Sandringham Rd Od,2024-03-25T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
113328,Sandringham Rd Od,2024-03-25T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.6
113328,Sandringham Rd Od,2024-03-25T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.7
113328,Sandringham Rd Od,2024-03-25T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.72
113328,Sandringham Rd Od,2024-03-25T16:30:00.000+00:00,feeder,2,N Current (RMS),A,54.2
113328,Sandringham Rd Od,2024-03-25T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,88.7
113328,Sandringham Rd Od,2024-03-25T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
113328,Sandringham Rd Od,2024-03-25T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,80.4
113328,Sandringham Rd Od,2024-03-25T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
113328,Sandringham Rd Od,2024-03-25T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
113328,Sandringham Rd Od,2024-03-25T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.18
113328,Sandringham Rd Od,2024-03-25T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.25
113328,Sandringham Rd Od,2024-03-25T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.48
113328,Sandringham Rd Od,2024-03-25T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,32.21
113328,Sandringham Rd Od,2024-03-25T16:30:00.000+00:00,feeder,1,N Current (RMS),A,114.3
113328,Sandringham Rd Od,2024-03-25T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,88.8
113328,Sandringham Rd Od,2024-03-25T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
113328,Sandringham Rd Od,2024-03-25T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,141.1
113328,Sandringham Rd Od,2024-03-25T16:30:00.000+00:00,transformer,,Temperature,C,25.9
113328,Sandringham Rd Od,2024-03-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
113328,Sandringham Rd Od,2024-03-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
113328,Sandringham Rd Od,2024-03-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
113328,Sandringham Rd Od,2024-03-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
113328,Sandringham Rd Od,2024-03-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
113328,Sandringham Rd Od,2024-03-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
113328,Sandringham Rd Od,2024-03-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
113328,Sandringham Rd Od,2024-03-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
113328,Sandringham Rd Od,2024-03-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
113328,Sandringham Rd Od,2024-03-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,66.68
113328,Sandringham Rd Od,2024-03-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,46.56
113328,Sandringham Rd Od,2024-03-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,75.85
113328,Sandringham Rd Od,2024-03-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,166.5
113328,Sandringham Rd Od,2024-03-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,287.8
113328,Sandringham Rd Od,2024-03-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
113328,Sandringham Rd Od,2024-03-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,327.9
113328,Sandringham Rd Od,2024-03-25T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
113328,Sandringham Rd Od,2024-03-25T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-25T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
113328,Sandringham Rd Od,2024-03-25T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
113328,Sandringham Rd Od,2024-03-25T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.26
113328,Sandringham Rd Od,2024-03-25T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.09
113328,Sandringham Rd Od,2024-03-25T16:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-25T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-25T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
113328,Sandringham Rd Od,2024-03-25T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-25T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
113328,Sandringham Rd Od,2024-03-25T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
113328,Sandringham Rd Od,2024-03-25T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.72
113328,Sandringham Rd Od,2024-03-25T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.14
113328,Sandringham Rd Od,2024-03-25T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.41
113328,Sandringham Rd Od,2024-03-25T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.78
113328,Sandringham Rd Od,2024-03-25T16:20:00.000+00:00,feeder,4,N Current (RMS),A,68.3
113328,Sandringham Rd Od,2024-03-25T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.7
113328,Sandringham Rd Od,2024-03-25T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,100.7
113328,Sandringham Rd Od,2024-03-25T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.5
113328,Sandringham Rd Od,2024-03-25T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
113328,Sandringham Rd Od,2024-03-25T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
113328,Sandringham Rd Od,2024-03-25T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
113328,Sandringham Rd Od,2024-03-25T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.54
113328,Sandringham Rd Od,2024-03-25T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.97
113328,Sandringham Rd Od,2024-03-25T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.01
113328,Sandringham Rd Od,2024-03-25T16:20:00.000+00:00,feeder,3,N Current (RMS),A,45.8
113328,Sandringham Rd Od,2024-03-25T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.6
113328,Sandringham Rd Od,2024-03-25T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,80.6
113328,Sandringham Rd Od,2024-03-25T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.6
113328,Sandringham Rd Od,2024-03-25T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
113328,Sandringham Rd Od,2024-03-25T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
113328,Sandringham Rd Od,2024-03-25T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
113328,Sandringham Rd Od,2024-03-25T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.53
113328,Sandringham Rd Od,2024-03-25T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.12
113328,Sandringham Rd Od,2024-03-25T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.76
113328,Sandringham Rd Od,2024-03-25T16:20:00.000+00:00,feeder,2,N Current (RMS),A,58.4
113328,Sandringham Rd Od,2024-03-25T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,93.1
113328,Sandringham Rd Od,2024-03-25T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
113328,Sandringham Rd Od,2024-03-25T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,77.6
113328,Sandringham Rd Od,2024-03-25T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
113328,Sandringham Rd Od,2024-03-25T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
113328,Sandringham Rd Od,2024-03-25T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.02
113328,Sandringham Rd Od,2024-03-25T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.15
113328,Sandringham Rd Od,2024-03-25T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.27
113328,Sandringham Rd Od,2024-03-25T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,36.37
113328,Sandringham Rd Od,2024-03-25T16:20:00.000+00:00,feeder,1,N Current (RMS),A,128.9
113328,Sandringham Rd Od,2024-03-25T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,124.8
113328,Sandringham Rd Od,2024-03-25T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
113328,Sandringham Rd Od,2024-03-25T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,157.1
113328,Sandringham Rd Od,2024-03-25T16:20:00.000+00:00,transformer,,Temperature,C,25.9
113328,Sandringham Rd Od,2024-03-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
113328,Sandringham Rd Od,2024-03-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
113328,Sandringham Rd Od,2024-03-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
113328,Sandringham Rd Od,2024-03-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
113328,Sandringham Rd Od,2024-03-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
113328,Sandringham Rd Od,2024-03-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
113328,Sandringham Rd Od,2024-03-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
113328,Sandringham Rd Od,2024-03-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
113328,Sandringham Rd Od,2024-03-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
113328,Sandringham Rd Od,2024-03-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,70.38
113328,Sandringham Rd Od,2024-03-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,53.51
113328,Sandringham Rd Od,2024-03-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,80.84
113328,Sandringham Rd Od,2024-03-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,158.6
113328,Sandringham Rd Od,2024-03-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,302.7
113328,Sandringham Rd Od,2024-03-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.6
113328,Sandringham Rd Od,2024-03-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,347.9
113328,Sandringham Rd Od,2024-03-25T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-25T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-25T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
113328,Sandringham Rd Od,2024-03-25T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
113328,Sandringham Rd Od,2024-03-25T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.22
113328,Sandringham Rd Od,2024-03-25T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.1
113328,Sandringham Rd Od,2024-03-25T16:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-25T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-25T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
113328,Sandringham Rd Od,2024-03-25T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-25T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
113328,Sandringham Rd Od,2024-03-25T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
113328,Sandringham Rd Od,2024-03-25T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.53
