Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113328,Sandringham Rd Od,2024-03-25T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.09
113328,Sandringham Rd Od,2024-03-25T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.78
113328,Sandringham Rd Od,2024-03-25T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.48
113328,Sandringham Rd Od,2024-03-25T16:10:00.000+00:00,feeder,4,N Current (RMS),A,52.1
113328,Sandringham Rd Od,2024-03-25T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
113328,Sandringham Rd Od,2024-03-25T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,81.1
113328,Sandringham Rd Od,2024-03-25T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.9
113328,Sandringham Rd Od,2024-03-25T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
113328,Sandringham Rd Od,2024-03-25T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
113328,Sandringham Rd Od,2024-03-25T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
113328,Sandringham Rd Od,2024-03-25T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.81
113328,Sandringham Rd Od,2024-03-25T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.91
113328,Sandringham Rd Od,2024-03-25T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.01
113328,Sandringham Rd Od,2024-03-25T16:10:00.000+00:00,feeder,3,N Current (RMS),A,34.8
113328,Sandringham Rd Od,2024-03-25T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.6
113328,Sandringham Rd Od,2024-03-25T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
113328,Sandringham Rd Od,2024-03-25T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.3
113328,Sandringham Rd Od,2024-03-25T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
113328,Sandringham Rd Od,2024-03-25T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.53
113328,Sandringham Rd Od,2024-03-25T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
113328,Sandringham Rd Od,2024-03-25T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.05
113328,Sandringham Rd Od,2024-03-25T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.46
113328,Sandringham Rd Od,2024-03-25T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.38
113328,Sandringham Rd Od,2024-03-25T16:10:00.000+00:00,feeder,2,N Current (RMS),A,59.0
113328,Sandringham Rd Od,2024-03-25T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,91.1
113328,Sandringham Rd Od,2024-03-25T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
113328,Sandringham Rd Od,2024-03-25T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,85.7
113328,Sandringham Rd Od,2024-03-25T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
113328,Sandringham Rd Od,2024-03-25T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
113328,Sandringham Rd Od,2024-03-25T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.18
113328,Sandringham Rd Od,2024-03-25T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.13
113328,Sandringham Rd Od,2024-03-25T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.8
113328,Sandringham Rd Od,2024-03-25T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,32.03
113328,Sandringham Rd Od,2024-03-25T16:10:00.000+00:00,feeder,1,N Current (RMS),A,98.8
113328,Sandringham Rd Od,2024-03-25T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.5
113328,Sandringham Rd Od,2024-03-25T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
113328,Sandringham Rd Od,2024-03-25T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,139.4
113328,Sandringham Rd Od,2024-03-25T16:10:00.000+00:00,transformer,,Temperature,C,25.8
113328,Sandringham Rd Od,2024-03-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
113328,Sandringham Rd Od,2024-03-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
113328,Sandringham Rd Od,2024-03-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
113328,Sandringham Rd Od,2024-03-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
113328,Sandringham Rd Od,2024-03-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
113328,Sandringham Rd Od,2024-03-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
113328,Sandringham Rd Od,2024-03-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
113328,Sandringham Rd Od,2024-03-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
113328,Sandringham Rd Od,2024-03-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
113328,Sandringham Rd Od,2024-03-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,58.09
113328,Sandringham Rd Od,2024-03-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,41.74
113328,Sandringham Rd Od,2024-03-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,75.81
113328,Sandringham Rd Od,2024-03-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,170.7
113328,Sandringham Rd Od,2024-03-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.7
113328,Sandringham Rd Od,2024-03-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
113328,Sandringham Rd Od,2024-03-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,327.5
113328,Sandringham Rd Od,2024-03-25T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
113328,Sandringham Rd Od,2024-03-25T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
113328,Sandringham Rd Od,2024-03-25T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
113328,Sandringham Rd Od,2024-03-25T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
113328,Sandringham Rd Od,2024-03-25T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.27
113328,Sandringham Rd Od,2024-03-25T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.15
113328,Sandringham Rd Od,2024-03-25T16:00:00.000+00:00,feeder,5,N Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-25T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-25T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
113328,Sandringham Rd Od,2024-03-25T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-25T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
113328,Sandringham Rd Od,2024-03-25T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
113328,Sandringham Rd Od,2024-03-25T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.66
113328,Sandringham Rd Od,2024-03-25T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.46
113328,Sandringham Rd Od,2024-03-25T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.26
113328,Sandringham Rd Od,2024-03-25T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.25
113328,Sandringham Rd Od,2024-03-25T16:00:00.000+00:00,feeder,4,N Current (RMS),A,62.5
113328,Sandringham Rd Od,2024-03-25T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.9
113328,Sandringham Rd Od,2024-03-25T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,95.4
113328,Sandringham Rd Od,2024-03-25T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,73.9
113328,Sandringham Rd Od,2024-03-25T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
113328,Sandringham Rd Od,2024-03-25T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
113328,Sandringham Rd Od,2024-03-25T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
113328,Sandringham Rd Od,2024-03-25T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.77
113328,Sandringham Rd Od,2024-03-25T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.84
113328,Sandringham Rd Od,2024-03-25T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
113328,Sandringham Rd Od,2024-03-25T16:00:00.000+00:00,feeder,3,N Current (RMS),A,48.7
113328,Sandringham Rd Od,2024-03-25T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,77.4
113328,Sandringham Rd Od,2024-03-25T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.9
113328,Sandringham Rd Od,2024-03-25T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,77.2
113328,Sandringham Rd Od,2024-03-25T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
113328,Sandringham Rd Od,2024-03-25T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.93
113328,Sandringham Rd Od,2024-03-25T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
113328,Sandringham Rd Od,2024-03-25T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.87
113328,Sandringham Rd Od,2024-03-25T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.44
113328,Sandringham Rd Od,2024-03-25T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.84
113328,Sandringham Rd Od,2024-03-25T16:00:00.000+00:00,feeder,2,N Current (RMS),A,51.9
113328,Sandringham Rd Od,2024-03-25T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,90.1
113328,Sandringham Rd Od,2024-03-25T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.7
113328,Sandringham Rd Od,2024-03-25T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.6
113328,Sandringham Rd Od,2024-03-25T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
113328,Sandringham Rd Od,2024-03-25T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
113328,Sandringham Rd Od,2024-03-25T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.44
113328,Sandringham Rd Od,2024-03-25T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.74
113328,Sandringham Rd Od,2024-03-25T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.87
113328,Sandringham Rd Od,2024-03-25T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.93
113328,Sandringham Rd Od,2024-03-25T16:00:00.000+00:00,feeder,1,N Current (RMS),A,92.9
113328,Sandringham Rd Od,2024-03-25T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.7
113328,Sandringham Rd Od,2024-03-25T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
113328,Sandringham Rd Od,2024-03-25T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,126.6
113328,Sandringham Rd Od,2024-03-25T16:00:00.000+00:00,transformer,,Temperature,C,25.8
113328,Sandringham Rd Od,2024-03-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
113328,Sandringham Rd Od,2024-03-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
113328,Sandringham Rd Od,2024-03-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
113328,Sandringham Rd Od,2024-03-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
113328,Sandringham Rd Od,2024-03-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
113328,Sandringham Rd Od,2024-03-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
113328,Sandringham Rd Od,2024-03-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
113328,Sandringham Rd Od,2024-03-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
113328,Sandringham Rd Od,2024-03-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
113328,Sandringham Rd Od,2024-03-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,59.87
113328,Sandringham Rd Od,2024-03-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,45.14
113328,Sandringham Rd Od,2024-03-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,79.87
113328,Sandringham Rd Od,2024-03-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,176.5
113328,Sandringham Rd Od,2024-03-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,259.1
113328,Sandringham Rd Od,2024-03-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
113328,Sandringham Rd Od,2024-03-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,344.5
113328,Sandringham Rd Od,2024-03-25T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
113328,Sandringham Rd Od,2024-03-25T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
113328,Sandringham Rd Od,2024-03-25T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
113328,Sandringham Rd Od,2024-03-25T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
113328,Sandringham Rd Od,2024-03-25T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.24
113328,Sandringham Rd Od,2024-03-25T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.21
113328,Sandringham Rd Od,2024-03-25T15:50:00.000+00:00,feeder,5,N Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-25T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-25T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
113328,Sandringham Rd Od,2024-03-25T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.1
113328,Sandringham Rd Od,2024-03-25T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
113328,Sandringham Rd Od,2024-03-25T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
113328,Sandringham Rd Od,2024-03-25T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.13
113328,Sandringham Rd Od,2024-03-25T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.34
113328,Sandringham Rd Od,2024-03-25T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.12
113328,Sandringham Rd Od,2024-03-25T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.68
113328,Sandringham Rd Od,2024-03-25T15:50:00.000+00:00,feeder,4,N Current (RMS),A,62.6
113328,Sandringham Rd Od,2024-03-25T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.1
113328,Sandringham Rd Od,2024-03-25T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,67.2
113328,Sandringham Rd Od,2024-03-25T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,101.3
113328,Sandringham Rd Od,2024-03-25T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
113328,Sandringham Rd Od,2024-03-25T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
113328,Sandringham Rd Od,2024-03-25T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
113328,Sandringham Rd Od,2024-03-25T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.47
113328,Sandringham Rd Od,2024-03-25T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.75
113328,Sandringham Rd Od,2024-03-25T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.82
113328,Sandringham Rd Od,2024-03-25T15:50:00.000+00:00,feeder,3,N Current (RMS),A,45.8
113328,Sandringham Rd Od,2024-03-25T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,75.0
113328,Sandringham Rd Od,2024-03-25T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
113328,Sandringham Rd Od,2024-03-25T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.6
113328,Sandringham Rd Od,2024-03-25T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
113328,Sandringham Rd Od,2024-03-25T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
113328,Sandringham Rd Od,2024-03-25T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
113328,Sandringham Rd Od,2024-03-25T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.96
113328,Sandringham Rd Od,2024-03-25T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.62
113328,Sandringham Rd Od,2024-03-25T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.48
113328,Sandringham Rd Od,2024-03-25T15:50:00.000+00:00,feeder,2,N Current (RMS),A,38.9
113328,Sandringham Rd Od,2024-03-25T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.0
113328,Sandringham Rd Od,2024-03-25T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
113328,Sandringham Rd Od,2024-03-25T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.7
113328,Sandringham Rd Od,2024-03-25T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
113328,Sandringham Rd Od,2024-03-25T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
113328,Sandringham Rd Od,2024-03-25T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.32
113328,Sandringham Rd Od,2024-03-25T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.19
113328,Sandringham Rd Od,2024-03-25T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.44
113328,Sandringham Rd Od,2024-03-25T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.34
113328,Sandringham Rd Od,2024-03-25T15:50:00.000+00:00,feeder,1,N Current (RMS),A,71.3
113328,Sandringham Rd Od,2024-03-25T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.9
113328,Sandringham Rd Od,2024-03-25T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
113328,Sandringham Rd Od,2024-03-25T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,98.8
113328,Sandringham Rd Od,2024-03-25T15:50:00.000+00:00,transformer,,Temperature,C,25.8
113328,Sandringham Rd Od,2024-03-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
113328,Sandringham Rd Od,2024-03-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
113328,Sandringham Rd Od,2024-03-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
113328,Sandringham Rd Od,2024-03-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
113328,Sandringham Rd Od,2024-03-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
113328,Sandringham Rd Od,2024-03-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
113328,Sandringham Rd Od,2024-03-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
113328,Sandringham Rd Od,2024-03-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
113328,Sandringham Rd Od,2024-03-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
113328,Sandringham Rd Od,2024-03-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,53.0
113328,Sandringham Rd Od,2024-03-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,35.69
113328,Sandringham Rd Od,2024-03-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,74.11
113328,Sandringham Rd Od,2024-03-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,179.2
113328,Sandringham Rd Od,2024-03-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.8
113328,Sandringham Rd Od,2024-03-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
113328,Sandringham Rd Od,2024-03-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,319.0
113328,Sandringham Rd Od,2024-03-25T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
113328,Sandringham Rd Od,2024-03-25T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
113328,Sandringham Rd Od,2024-03-25T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
113328,Sandringham Rd Od,2024-03-25T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
113328,Sandringham Rd Od,2024-03-25T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.24
113328,Sandringham Rd Od,2024-03-25T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.15
113328,Sandringham Rd Od,2024-03-25T15:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-25T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-25T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
113328,Sandringham Rd Od,2024-03-25T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.9
113328,Sandringham Rd Od,2024-03-25T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
113328,Sandringham Rd Od,2024-03-25T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
113328,Sandringham Rd Od,2024-03-25T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.19
113328,Sandringham Rd Od,2024-03-25T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.16
113328,Sandringham Rd Od,2024-03-25T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.15
113328,Sandringham Rd Od,2024-03-25T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.46
113328,Sandringham Rd Od,2024-03-25T15:40:00.000+00:00,feeder,4,N Current (RMS),A,49.1
113328,Sandringham Rd Od,2024-03-25T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
113328,Sandringham Rd Od,2024-03-25T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,74.8
113328,Sandringham Rd Od,2024-03-25T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,85.6
113328,Sandringham Rd Od,2024-03-25T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
113328,Sandringham Rd Od,2024-03-25T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
113328,Sandringham Rd Od,2024-03-25T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
113328,Sandringham Rd Od,2024-03-25T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.99
113328,Sandringham Rd Od,2024-03-25T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.08
113328,Sandringham Rd Od,2024-03-25T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.39
113328,Sandringham Rd Od,2024-03-25T15:40:00.000+00:00,feeder,3,N Current (RMS),A,50.9
113328,Sandringham Rd Od,2024-03-25T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,81.4
113328,Sandringham Rd Od,2024-03-25T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.7
113328,Sandringham Rd Od,2024-03-25T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.5
113328,Sandringham Rd Od,2024-03-25T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
113328,Sandringham Rd Od,2024-03-25T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.71
113328,Sandringham Rd Od,2024-03-25T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
113328,Sandringham Rd Od,2024-03-25T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.06
113328,Sandringham Rd Od,2024-03-25T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.4
113328,Sandringham Rd Od,2024-03-25T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.72
113328,Sandringham Rd Od,2024-03-25T15:40:00.000+00:00,feeder,2,N Current (RMS),A,41.8
113328,Sandringham Rd Od,2024-03-25T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.6
113328,Sandringham Rd Od,2024-03-25T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.9
113328,Sandringham Rd Od,2024-03-25T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.6
113328,Sandringham Rd Od,2024-03-25T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
113328,Sandringham Rd Od,2024-03-25T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
113328,Sandringham Rd Od,2024-03-25T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.04
113328,Sandringham Rd Od,2024-03-25T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.18
113328,Sandringham Rd Od,2024-03-25T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.13
113328,Sandringham Rd Od,2024-03-25T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.14
113328,Sandringham Rd Od,2024-03-25T15:40:00.000+00:00,feeder,1,N Current (RMS),A,79.4
113328,Sandringham Rd Od,2024-03-25T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.3
113328,Sandringham Rd Od,2024-03-25T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
113328,Sandringham Rd Od,2024-03-25T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,97.7
113328,Sandringham Rd Od,2024-03-25T15:40:00.000+00:00,transformer,,Temperature,C,25.8
113328,Sandringham Rd Od,2024-03-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
113328,Sandringham Rd Od,2024-03-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
113328,Sandringham Rd Od,2024-03-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
113328,Sandringham Rd Od,2024-03-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
113328,Sandringham Rd Od,2024-03-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
113328,Sandringham Rd Od,2024-03-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
113328,Sandringham Rd Od,2024-03-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
113328,Sandringham Rd Od,2024-03-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
113328,Sandringham Rd Od,2024-03-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
113328,Sandringham Rd Od,2024-03-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,53.4
113328,Sandringham Rd Od,2024-03-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,39.53
113328,Sandringham Rd Od,2024-03-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,67.56
113328,Sandringham Rd Od,2024-03-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,155.8
113328,Sandringham Rd Od,2024-03-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.1
113328,Sandringham Rd Od,2024-03-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
113328,Sandringham Rd Od,2024-03-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,292.4
113328,Sandringham Rd Od,2024-03-25T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
113328,Sandringham Rd Od,2024-03-25T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-25T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
113328,Sandringham Rd Od,2024-03-25T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
113328,Sandringham Rd Od,2024-03-25T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.23
113328,Sandringham Rd Od,2024-03-25T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.08
113328,Sandringham Rd Od,2024-03-25T15:30:00.000+00:00,feeder,5,N Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-25T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-25T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
113328,Sandringham Rd Od,2024-03-25T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-25T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
113328,Sandringham Rd Od,2024-03-25T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
113328,Sandringham Rd Od,2024-03-25T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.22
113328,Sandringham Rd Od,2024-03-25T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.56
113328,Sandringham Rd Od,2024-03-25T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.65
113328,Sandringham Rd Od,2024-03-25T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.92
113328,Sandringham Rd Od,2024-03-25T15:30:00.000+00:00,feeder,4,N Current (RMS),A,42.0
113328,Sandringham Rd Od,2024-03-25T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,75.0
113328,Sandringham Rd Od,2024-03-25T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,76.1
113328,Sandringham Rd Od,2024-03-25T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,65.4
113328,Sandringham Rd Od,2024-03-25T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
113328,Sandringham Rd Od,2024-03-25T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
113328,Sandringham Rd Od,2024-03-25T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
113328,Sandringham Rd Od,2024-03-25T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.97
113328,Sandringham Rd Od,2024-03-25T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.14
113328,Sandringham Rd Od,2024-03-25T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.64
113328,Sandringham Rd Od,2024-03-25T15:30:00.000+00:00,feeder,3,N Current (RMS),A,46.0
113328,Sandringham Rd Od,2024-03-25T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,70.8
113328,Sandringham Rd Od,2024-03-25T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.7
113328,Sandringham Rd Od,2024-03-25T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.6
113328,Sandringham Rd Od,2024-03-25T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
113328,Sandringham Rd Od,2024-03-25T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.69
113328,Sandringham Rd Od,2024-03-25T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
113328,Sandringham Rd Od,2024-03-25T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.23
113328,Sandringham Rd Od,2024-03-25T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
113328,Sandringham Rd Od,2024-03-25T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.16
113328,Sandringham Rd Od,2024-03-25T15:30:00.000+00:00,feeder,2,N Current (RMS),A,43.8
113328,Sandringham Rd Od,2024-03-25T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.2
113328,Sandringham Rd Od,2024-03-25T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.4
113328,Sandringham Rd Od,2024-03-25T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
113328,Sandringham Rd Od,2024-03-25T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
113328,Sandringham Rd Od,2024-03-25T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
113328,Sandringham Rd Od,2024-03-25T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.3
113328,Sandringham Rd Od,2024-03-25T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.16
113328,Sandringham Rd Od,2024-03-25T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.77
113328,Sandringham Rd Od,2024-03-25T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.13
113328,Sandringham Rd Od,2024-03-25T15:30:00.000+00:00,feeder,1,N Current (RMS),A,75.4
113328,Sandringham Rd Od,2024-03-25T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.6
113328,Sandringham Rd Od,2024-03-25T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
113328,Sandringham Rd Od,2024-03-25T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,102.7
113328,Sandringham Rd Od,2024-03-25T15:30:00.000+00:00,transformer,,Temperature,C,25.7
113328,Sandringham Rd Od,2024-03-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
113328,Sandringham Rd Od,2024-03-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
113328,Sandringham Rd Od,2024-03-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
113328,Sandringham Rd Od,2024-03-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
113328,Sandringham Rd Od,2024-03-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
113328,Sandringham Rd Od,2024-03-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
113328,Sandringham Rd Od,2024-03-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
113328,Sandringham Rd Od,2024-03-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
113328,Sandringham Rd Od,2024-03-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
113328,Sandringham Rd Od,2024-03-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,59.89
113328,Sandringham Rd Od,2024-03-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,38.32
113328,Sandringham Rd Od,2024-03-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,63.76
113328,Sandringham Rd Od,2024-03-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,154.4
113328,Sandringham Rd Od,2024-03-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,258.8
113328,Sandringham Rd Od,2024-03-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
113328,Sandringham Rd Od,2024-03-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.3
113328,Sandringham Rd Od,2024-03-25T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-25T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-25T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
113328,Sandringham Rd Od,2024-03-25T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
113328,Sandringham Rd Od,2024-03-25T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.22
113328,Sandringham Rd Od,2024-03-25T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.06
113328,Sandringham Rd Od,2024-03-25T15:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-25T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-25T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
113328,Sandringham Rd Od,2024-03-25T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-25T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
113328,Sandringham Rd Od,2024-03-25T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
113328,Sandringham Rd Od,2024-03-25T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.72
113328,Sandringham Rd Od,2024-03-25T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.54
113328,Sandringham Rd Od,2024-03-25T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.16
113328,Sandringham Rd Od,2024-03-25T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.76
113328,Sandringham Rd Od,2024-03-25T15:20:00.000+00:00,feeder,4,N Current (RMS),A,46.8
113328,Sandringham Rd Od,2024-03-25T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.9
113328,Sandringham Rd Od,2024-03-25T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,82.4
113328,Sandringham Rd Od,2024-03-25T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.4
113328,Sandringham Rd Od,2024-03-25T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.25
113328,Sandringham Rd Od,2024-03-25T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
113328,Sandringham Rd Od,2024-03-25T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
113328,Sandringham Rd Od,2024-03-25T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.08
113328,Sandringham Rd Od,2024-03-25T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.06
113328,Sandringham Rd Od,2024-03-25T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.67
113328,Sandringham Rd Od,2024-03-25T15:20:00.000+00:00,feeder,3,N Current (RMS),A,30.3
113328,Sandringham Rd Od,2024-03-25T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.6
113328,Sandringham Rd Od,2024-03-25T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
113328,Sandringham Rd Od,2024-03-25T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.2
113328,Sandringham Rd Od,2024-03-25T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
113328,Sandringham Rd Od,2024-03-25T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.45
113328,Sandringham Rd Od,2024-03-25T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
113328,Sandringham Rd Od,2024-03-25T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.62
113328,Sandringham Rd Od,2024-03-25T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.54
113328,Sandringham Rd Od,2024-03-25T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.6
113328,Sandringham Rd Od,2024-03-25T15:20:00.000+00:00,feeder,2,N Current (RMS),A,55.8
113328,Sandringham Rd Od,2024-03-25T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,92.5
113328,Sandringham Rd Od,2024-03-25T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.7
113328,Sandringham Rd Od,2024-03-25T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
113328,Sandringham Rd Od,2024-03-25T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.79
113328,Sandringham Rd Od,2024-03-25T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
113328,Sandringham Rd Od,2024-03-25T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.13
113328,Sandringham Rd Od,2024-03-25T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.8
113328,Sandringham Rd Od,2024-03-25T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.85
113328,Sandringham Rd Od,2024-03-25T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.13
113328,Sandringham Rd Od,2024-03-25T15:20:00.000+00:00,feeder,1,N Current (RMS),A,76.5
113328,Sandringham Rd Od,2024-03-25T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.2
113328,Sandringham Rd Od,2024-03-25T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
113328,Sandringham Rd Od,2024-03-25T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,105.7
113328,Sandringham Rd Od,2024-03-25T15:20:00.000+00:00,transformer,,Temperature,C,25.6
113328,Sandringham Rd Od,2024-03-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
113328,Sandringham Rd Od,2024-03-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
113328,Sandringham Rd Od,2024-03-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
113328,Sandringham Rd Od,2024-03-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
113328,Sandringham Rd Od,2024-03-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
113328,Sandringham Rd Od,2024-03-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
113328,Sandringham Rd Od,2024-03-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
113328,Sandringham Rd Od,2024-03-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
113328,Sandringham Rd Od,2024-03-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
113328,Sandringham Rd Od,2024-03-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,56.02
113328,Sandringham Rd Od,2024-03-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,38.39
113328,Sandringham Rd Od,2024-03-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,57.12
113328,Sandringham Rd Od,2024-03-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,139.0
113328,Sandringham Rd Od,2024-03-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.2
113328,Sandringham Rd Od,2024-03-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
113328,Sandringham Rd Od,2024-03-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.2
113328,Sandringham Rd Od,2024-03-25T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-25T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-25T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
113328,Sandringham Rd Od,2024-03-25T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
113328,Sandringham Rd Od,2024-03-25T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.21
113328,Sandringham Rd Od,2024-03-25T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.05
113328,Sandringham Rd Od,2024-03-25T15:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-25T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-25T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
113328,Sandringham Rd Od,2024-03-25T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-25T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
113328,Sandringham Rd Od,2024-03-25T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
113328,Sandringham Rd Od,2024-03-25T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.83
113328,Sandringham Rd Od,2024-03-25T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.61
113328,Sandringham Rd Od,2024-03-25T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.61
113328,Sandringham Rd Od,2024-03-25T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.06
113328,Sandringham Rd Od,2024-03-25T15:10:00.000+00:00,feeder,4,N Current (RMS),A,46.1
113328,Sandringham Rd Od,2024-03-25T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.5
113328,Sandringham Rd Od,2024-03-25T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,72.0
113328,Sandringham Rd Od,2024-03-25T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.9
113328,Sandringham Rd Od,2024-03-25T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
113328,Sandringham Rd Od,2024-03-25T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
113328,Sandringham Rd Od,2024-03-25T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
113328,Sandringham Rd Od,2024-03-25T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.23
113328,Sandringham Rd Od,2024-03-25T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.16
113328,Sandringham Rd Od,2024-03-25T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.39
113328,Sandringham Rd Od,2024-03-25T15:10:00.000+00:00,feeder,3,N Current (RMS),A,33.1
113328,Sandringham Rd Od,2024-03-25T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.6
113328,Sandringham Rd Od,2024-03-25T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.4
113328,Sandringham Rd Od,2024-03-25T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.1
113328,Sandringham Rd Od,2024-03-25T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
113328,Sandringham Rd Od,2024-03-25T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.69
113328,Sandringham Rd Od,2024-03-25T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
113328,Sandringham Rd Od,2024-03-25T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.2
113328,Sandringham Rd Od,2024-03-25T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.09
113328,Sandringham Rd Od,2024-03-25T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.32
113328,Sandringham Rd Od,2024-03-25T15:10:00.000+00:00,feeder,2,N Current (RMS),A,45.1
113328,Sandringham Rd Od,2024-03-25T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,82.9
113328,Sandringham Rd Od,2024-03-25T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
113328,Sandringham Rd Od,2024-03-25T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
113328,Sandringham Rd Od,2024-03-25T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
113328,Sandringham Rd Od,2024-03-25T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
113328,Sandringham Rd Od,2024-03-25T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.49
113328,Sandringham Rd Od,2024-03-25T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.88
113328,Sandringham Rd Od,2024-03-25T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.25
113328,Sandringham Rd Od,2024-03-25T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.4
113328,Sandringham Rd Od,2024-03-25T15:10:00.000+00:00,feeder,1,N Current (RMS),A,83.7
113328,Sandringham Rd Od,2024-03-25T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.6
113328,Sandringham Rd Od,2024-03-25T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
113328,Sandringham Rd Od,2024-03-25T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,114.7
113328,Sandringham Rd Od,2024-03-25T15:10:00.000+00:00,transformer,,Temperature,C,25.6
113328,Sandringham Rd Od,2024-03-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
113328,Sandringham Rd Od,2024-03-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
113328,Sandringham Rd Od,2024-03-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
113328,Sandringham Rd Od,2024-03-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
113328,Sandringham Rd Od,2024-03-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
113328,Sandringham Rd Od,2024-03-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
113328,Sandringham Rd Od,2024-03-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
113328,Sandringham Rd Od,2024-03-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
113328,Sandringham Rd Od,2024-03-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.39
113328,Sandringham Rd Od,2024-03-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,57.9
113328,Sandringham Rd Od,2024-03-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,42.91
113328,Sandringham Rd Od,2024-03-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,62.11
113328,Sandringham Rd Od,2024-03-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,136.9
113328,Sandringham Rd Od,2024-03-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.0
113328,Sandringham Rd Od,2024-03-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
113328,Sandringham Rd Od,2024-03-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.6
113328,Sandringham Rd Od,2024-03-25T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
113328,Sandringham Rd Od,2024-03-25T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
113328,Sandringham Rd Od,2024-03-25T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
113328,Sandringham Rd Od,2024-03-25T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.05
113328,Sandringham Rd Od,2024-03-25T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.25
113328,Sandringham Rd Od,2024-03-25T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.24
113328,Sandringham Rd Od,2024-03-25T15:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-25T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-25T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
113328,Sandringham Rd Od,2024-03-25T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.1
113328,Sandringham Rd Od,2024-03-25T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
113328,Sandringham Rd Od,2024-03-25T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
113328,Sandringham Rd Od,2024-03-25T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.22
113328,Sandringham Rd Od,2024-03-25T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.55
113328,Sandringham Rd Od,2024-03-25T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.72
113328,Sandringham Rd Od,2024-03-25T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,26.94
113328,Sandringham Rd Od,2024-03-25T15:00:00.000+00:00,feeder,4,N Current (RMS),A,70.4
113328,Sandringham Rd Od,2024-03-25T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.7
113328,Sandringham Rd Od,2024-03-25T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.8
113328,Sandringham Rd Od,2024-03-25T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,114.9
113328,Sandringham Rd Od,2024-03-25T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
113328,Sandringham Rd Od,2024-03-25T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
113328,Sandringham Rd Od,2024-03-25T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
113328,Sandringham Rd Od,2024-03-25T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.76
113328,Sandringham Rd Od,2024-03-25T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.99
113328,Sandringham Rd Od,2024-03-25T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.26
113328,Sandringham Rd Od,2024-03-25T15:00:00.000+00:00,feeder,3,N Current (RMS),A,30.1
113328,Sandringham Rd Od,2024-03-25T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.7
113328,Sandringham Rd Od,2024-03-25T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
113328,Sandringham Rd Od,2024-03-25T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.9
113328,Sandringham Rd Od,2024-03-25T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
113328,Sandringham Rd Od,2024-03-25T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.05
113328,Sandringham Rd Od,2024-03-25T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
113328,Sandringham Rd Od,2024-03-25T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.12
113328,Sandringham Rd Od,2024-03-25T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.88
113328,Sandringham Rd Od,2024-03-25T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.43
113328,Sandringham Rd Od,2024-03-25T15:00:00.000+00:00,feeder,2,N Current (RMS),A,39.2
113328,Sandringham Rd Od,2024-03-25T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.3
113328,Sandringham Rd Od,2024-03-25T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
113328,Sandringham Rd Od,2024-03-25T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.1
113328,Sandringham Rd Od,2024-03-25T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
113328,Sandringham Rd Od,2024-03-25T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
113328,Sandringham Rd Od,2024-03-25T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.59
113328,Sandringham Rd Od,2024-03-25T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.27
113328,Sandringham Rd Od,2024-03-25T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.93
113328,Sandringham Rd Od,2024-03-25T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.65
113328,Sandringham Rd Od,2024-03-25T15:00:00.000+00:00,feeder,1,N Current (RMS),A,67.3
113328,Sandringham Rd Od,2024-03-25T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
113328,Sandringham Rd Od,2024-03-25T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
113328,Sandringham Rd Od,2024-03-25T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,91.2
113328,Sandringham Rd Od,2024-03-25T15:00:00.000+00:00,transformer,,Temperature,C,25.6
113328,Sandringham Rd Od,2024-03-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
113328,Sandringham Rd Od,2024-03-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
113328,Sandringham Rd Od,2024-03-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
113328,Sandringham Rd Od,2024-03-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
113328,Sandringham Rd Od,2024-03-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
113328,Sandringham Rd Od,2024-03-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
113328,Sandringham Rd Od,2024-03-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
113328,Sandringham Rd Od,2024-03-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
113328,Sandringham Rd Od,2024-03-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
113328,Sandringham Rd Od,2024-03-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,44.76
113328,Sandringham Rd Od,2024-03-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,34.27
113328,Sandringham Rd Od,2024-03-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,70.04
113328,Sandringham Rd Od,2024-03-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,170.7
113328,Sandringham Rd Od,2024-03-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
113328,Sandringham Rd Od,2024-03-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
113328,Sandringham Rd Od,2024-03-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,300.1
113328,Sandringham Rd Od,2024-03-25T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
113328,Sandringham Rd Od,2024-03-25T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
113328,Sandringham Rd Od,2024-03-25T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
113328,Sandringham Rd Od,2024-03-25T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
113328,Sandringham Rd Od,2024-03-25T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.25
113328,Sandringham Rd Od,2024-03-25T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.14
113328,Sandringham Rd Od,2024-03-25T14:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-25T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-25T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
113328,Sandringham Rd Od,2024-03-25T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-25T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
113328,Sandringham Rd Od,2024-03-25T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
113328,Sandringham Rd Od,2024-03-25T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.14
113328,Sandringham Rd Od,2024-03-25T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.72
113328,Sandringham Rd Od,2024-03-25T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.09
