Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113328,Sandringham Rd Od,2024-03-25T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.7
113328,Sandringham Rd Od,2024-03-25T14:50:00.000+00:00,feeder,4,N Current (RMS),A,56.9
113328,Sandringham Rd Od,2024-03-25T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.8
113328,Sandringham Rd Od,2024-03-25T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,86.8
113328,Sandringham Rd Od,2024-03-25T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,76.5
113328,Sandringham Rd Od,2024-03-25T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
113328,Sandringham Rd Od,2024-03-25T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
113328,Sandringham Rd Od,2024-03-25T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
113328,Sandringham Rd Od,2024-03-25T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.98
113328,Sandringham Rd Od,2024-03-25T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.15
113328,Sandringham Rd Od,2024-03-25T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.41
113328,Sandringham Rd Od,2024-03-25T14:50:00.000+00:00,feeder,3,N Current (RMS),A,31.6
113328,Sandringham Rd Od,2024-03-25T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.8
113328,Sandringham Rd Od,2024-03-25T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.7
113328,Sandringham Rd Od,2024-03-25T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.2
113328,Sandringham Rd Od,2024-03-25T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
113328,Sandringham Rd Od,2024-03-25T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.77
113328,Sandringham Rd Od,2024-03-25T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
113328,Sandringham Rd Od,2024-03-25T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.83
113328,Sandringham Rd Od,2024-03-25T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.48
113328,Sandringham Rd Od,2024-03-25T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.86
113328,Sandringham Rd Od,2024-03-25T14:50:00.000+00:00,feeder,2,N Current (RMS),A,42.0
113328,Sandringham Rd Od,2024-03-25T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.8
113328,Sandringham Rd Od,2024-03-25T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
113328,Sandringham Rd Od,2024-03-25T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
113328,Sandringham Rd Od,2024-03-25T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
113328,Sandringham Rd Od,2024-03-25T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
113328,Sandringham Rd Od,2024-03-25T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.99
113328,Sandringham Rd Od,2024-03-25T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.55
113328,Sandringham Rd Od,2024-03-25T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.55
113328,Sandringham Rd Od,2024-03-25T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.35
113328,Sandringham Rd Od,2024-03-25T14:50:00.000+00:00,feeder,1,N Current (RMS),A,65.5
113328,Sandringham Rd Od,2024-03-25T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
113328,Sandringham Rd Od,2024-03-25T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
113328,Sandringham Rd Od,2024-03-25T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,89.4
113328,Sandringham Rd Od,2024-03-25T14:50:00.000+00:00,transformer,,Temperature,C,25.5
113328,Sandringham Rd Od,2024-03-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
113328,Sandringham Rd Od,2024-03-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
113328,Sandringham Rd Od,2024-03-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
113328,Sandringham Rd Od,2024-03-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
113328,Sandringham Rd Od,2024-03-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
113328,Sandringham Rd Od,2024-03-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
113328,Sandringham Rd Od,2024-03-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
113328,Sandringham Rd Od,2024-03-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
113328,Sandringham Rd Od,2024-03-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
113328,Sandringham Rd Od,2024-03-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,44.11
113328,Sandringham Rd Od,2024-03-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,39.02
113328,Sandringham Rd Od,2024-03-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,62.17
113328,Sandringham Rd Od,2024-03-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,143.6
113328,Sandringham Rd Od,2024-03-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
113328,Sandringham Rd Od,2024-03-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
113328,Sandringham Rd Od,2024-03-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.7
113328,Sandringham Rd Od,2024-03-25T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
113328,Sandringham Rd Od,2024-03-25T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
113328,Sandringham Rd Od,2024-03-25T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.98
113328,Sandringham Rd Od,2024-03-25T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.09
113328,Sandringham Rd Od,2024-03-25T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.32
113328,Sandringham Rd Od,2024-03-25T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.08
113328,Sandringham Rd Od,2024-03-25T14:40:00.000+00:00,feeder,3,N Current (RMS),A,39.1
113328,Sandringham Rd Od,2024-03-25T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.3
113328,Sandringham Rd Od,2024-03-25T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
113328,Sandringham Rd Od,2024-03-25T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.4
113328,Sandringham Rd Od,2024-03-25T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
113328,Sandringham Rd Od,2024-03-25T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.91
113328,Sandringham Rd Od,2024-03-25T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
113328,Sandringham Rd Od,2024-03-25T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.25
113328,Sandringham Rd Od,2024-03-25T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.69
113328,Sandringham Rd Od,2024-03-25T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.71
113328,Sandringham Rd Od,2024-03-25T14:40:00.000+00:00,feeder,2,N Current (RMS),A,42.8
113328,Sandringham Rd Od,2024-03-25T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.8
113328,Sandringham Rd Od,2024-03-25T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
113328,Sandringham Rd Od,2024-03-25T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.3
113328,Sandringham Rd Od,2024-03-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
113328,Sandringham Rd Od,2024-03-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
113328,Sandringham Rd Od,2024-03-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
113328,Sandringham Rd Od,2024-03-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
113328,Sandringham Rd Od,2024-03-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
113328,Sandringham Rd Od,2024-03-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
113328,Sandringham Rd Od,2024-03-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
113328,Sandringham Rd Od,2024-03-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
113328,Sandringham Rd Od,2024-03-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
113328,Sandringham Rd Od,2024-03-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,43.45
113328,Sandringham Rd Od,2024-03-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,34.71
113328,Sandringham Rd Od,2024-03-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,57.7
113328,Sandringham Rd Od,2024-03-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,140.1
113328,Sandringham Rd Od,2024-03-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
113328,Sandringham Rd Od,2024-03-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
113328,Sandringham Rd Od,2024-03-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.3
113328,Sandringham Rd Od,2024-03-25T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.94
113328,Sandringham Rd Od,2024-03-25T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
113328,Sandringham Rd Od,2024-03-25T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.85
113328,Sandringham Rd Od,2024-03-25T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.39
113328,Sandringham Rd Od,2024-03-25T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.8
113328,Sandringham Rd Od,2024-03-25T14:20:00.000+00:00,feeder,2,N Current (RMS),A,39.1
113328,Sandringham Rd Od,2024-03-25T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.7
113328,Sandringham Rd Od,2024-03-25T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
113328,Sandringham Rd Od,2024-03-25T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.8
113328,Sandringham Rd Od,2024-03-25T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
113328,Sandringham Rd Od,2024-03-25T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
113328,Sandringham Rd Od,2024-03-25T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.07
113328,Sandringham Rd Od,2024-03-25T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.72
113328,Sandringham Rd Od,2024-03-25T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.68
113328,Sandringham Rd Od,2024-03-25T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.58
113328,Sandringham Rd Od,2024-03-25T14:20:00.000+00:00,feeder,1,N Current (RMS),A,55.3
113328,Sandringham Rd Od,2024-03-25T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
113328,Sandringham Rd Od,2024-03-25T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
113328,Sandringham Rd Od,2024-03-25T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.2
113328,Sandringham Rd Od,2024-03-25T14:20:00.000+00:00,transformer,,Temperature,C,25.3
113328,Sandringham Rd Od,2024-03-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
113328,Sandringham Rd Od,2024-03-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
113328,Sandringham Rd Od,2024-03-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
113328,Sandringham Rd Od,2024-03-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
113328,Sandringham Rd Od,2024-03-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
113328,Sandringham Rd Od,2024-03-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
113328,Sandringham Rd Od,2024-03-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
113328,Sandringham Rd Od,2024-03-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
113328,Sandringham Rd Od,2024-03-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
113328,Sandringham Rd Od,2024-03-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,41.99
113328,Sandringham Rd Od,2024-03-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,31.89
113328,Sandringham Rd Od,2024-03-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,59.77
113328,Sandringham Rd Od,2024-03-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,147.9
113328,Sandringham Rd Od,2024-03-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
113328,Sandringham Rd Od,2024-03-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
113328,Sandringham Rd Od,2024-03-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.3
113328,Sandringham Rd Od,2024-03-25T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
113328,Sandringham Rd Od,2024-03-25T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
113328,Sandringham Rd Od,2024-03-25T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
113328,Sandringham Rd Od,2024-03-25T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
113328,Sandringham Rd Od,2024-03-25T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.23
113328,Sandringham Rd Od,2024-03-25T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.17
113328,Sandringham Rd Od,2024-03-25T14:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-25T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-25T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
113328,Sandringham Rd Od,2024-03-25T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
113328,Sandringham Rd Od,2024-03-25T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
113328,Sandringham Rd Od,2024-03-25T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
113328,Sandringham Rd Od,2024-03-25T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.09
113328,Sandringham Rd Od,2024-03-25T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.94
113328,Sandringham Rd Od,2024-03-25T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.42
113328,Sandringham Rd Od,2024-03-25T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.67
113328,Sandringham Rd Od,2024-03-25T14:10:00.000+00:00,feeder,4,N Current (RMS),A,50.6
113328,Sandringham Rd Od,2024-03-25T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.6
113328,Sandringham Rd Od,2024-03-25T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,66.3
113328,Sandringham Rd Od,2024-03-25T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,91.0
113328,Sandringham Rd Od,2024-03-25T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
113328,Sandringham Rd Od,2024-03-25T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
113328,Sandringham Rd Od,2024-03-25T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
113328,Sandringham Rd Od,2024-03-25T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.49
113328,Sandringham Rd Od,2024-03-25T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.6
113328,Sandringham Rd Od,2024-03-25T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.38
113328,Sandringham Rd Od,2024-03-25T14:10:00.000+00:00,feeder,3,N Current (RMS),A,34.0
113328,Sandringham Rd Od,2024-03-25T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
113328,Sandringham Rd Od,2024-03-25T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
113328,Sandringham Rd Od,2024-03-25T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.8
113328,Sandringham Rd Od,2024-03-25T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
113328,Sandringham Rd Od,2024-03-25T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.16
113328,Sandringham Rd Od,2024-03-25T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
113328,Sandringham Rd Od,2024-03-25T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.85
113328,Sandringham Rd Od,2024-03-25T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.75
113328,Sandringham Rd Od,2024-03-25T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.38
113328,Sandringham Rd Od,2024-03-25T14:10:00.000+00:00,feeder,2,N Current (RMS),A,56.3
113328,Sandringham Rd Od,2024-03-25T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.0
113328,Sandringham Rd Od,2024-03-25T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
113328,Sandringham Rd Od,2024-03-25T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.9
113328,Sandringham Rd Od,2024-03-25T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
113328,Sandringham Rd Od,2024-03-25T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
113328,Sandringham Rd Od,2024-03-25T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.17
113328,Sandringham Rd Od,2024-03-25T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.86
113328,Sandringham Rd Od,2024-03-25T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.82
113328,Sandringham Rd Od,2024-03-25T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.18
113328,Sandringham Rd Od,2024-03-25T14:10:00.000+00:00,feeder,1,N Current (RMS),A,55.2
113328,Sandringham Rd Od,2024-03-25T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
113328,Sandringham Rd Od,2024-03-25T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
113328,Sandringham Rd Od,2024-03-25T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.1
113328,Sandringham Rd Od,2024-03-25T14:10:00.000+00:00,transformer,,Temperature,C,25.2
113328,Sandringham Rd Od,2024-03-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
113328,Sandringham Rd Od,2024-03-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
113328,Sandringham Rd Od,2024-03-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
113328,Sandringham Rd Od,2024-03-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
113328,Sandringham Rd Od,2024-03-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
113328,Sandringham Rd Od,2024-03-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
113328,Sandringham Rd Od,2024-03-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
113328,Sandringham Rd Od,2024-03-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
113328,Sandringham Rd Od,2024-03-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
113328,Sandringham Rd Od,2024-03-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,42.16
113328,Sandringham Rd Od,2024-03-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,29.36
113328,Sandringham Rd Od,2024-03-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,66.44
113328,Sandringham Rd Od,2024-03-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,174.9
113328,Sandringham Rd Od,2024-03-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
113328,Sandringham Rd Od,2024-03-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
113328,Sandringham Rd Od,2024-03-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,286.7
113328,Sandringham Rd Od,2024-03-25T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-25T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
113328,Sandringham Rd Od,2024-03-25T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
113328,Sandringham Rd Od,2024-03-25T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
113328,Sandringham Rd Od,2024-03-25T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.26
113328,Sandringham Rd Od,2024-03-25T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.12
113328,Sandringham Rd Od,2024-03-25T14:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-25T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-25T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
113328,Sandringham Rd Od,2024-03-25T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-25T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
113328,Sandringham Rd Od,2024-03-25T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
113328,Sandringham Rd Od,2024-03-25T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.53
113328,Sandringham Rd Od,2024-03-25T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.26
113328,Sandringham Rd Od,2024-03-25T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.1
113328,Sandringham Rd Od,2024-03-25T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.77
113328,Sandringham Rd Od,2024-03-25T14:00:00.000+00:00,feeder,4,N Current (RMS),A,46.9
113328,Sandringham Rd Od,2024-03-25T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.7
113328,Sandringham Rd Od,2024-03-25T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,93.5
113328,Sandringham Rd Od,2024-03-25T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.8
113328,Sandringham Rd Od,2024-03-25T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
113328,Sandringham Rd Od,2024-03-25T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
113328,Sandringham Rd Od,2024-03-25T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
113328,Sandringham Rd Od,2024-03-25T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.76
113328,Sandringham Rd Od,2024-03-25T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.45
113328,Sandringham Rd Od,2024-03-25T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.72
113328,Sandringham Rd Od,2024-03-25T14:00:00.000+00:00,feeder,3,N Current (RMS),A,39.3
113328,Sandringham Rd Od,2024-03-25T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
113328,Sandringham Rd Od,2024-03-25T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
113328,Sandringham Rd Od,2024-03-25T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.3
113328,Sandringham Rd Od,2024-03-25T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
113328,Sandringham Rd Od,2024-03-25T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.61
113328,Sandringham Rd Od,2024-03-25T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
113328,Sandringham Rd Od,2024-03-25T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.17
113328,Sandringham Rd Od,2024-03-25T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.39
113328,Sandringham Rd Od,2024-03-25T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.01
113328,Sandringham Rd Od,2024-03-25T14:00:00.000+00:00,feeder,2,N Current (RMS),A,60.7
113328,Sandringham Rd Od,2024-03-25T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.4
113328,Sandringham Rd Od,2024-03-25T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
113328,Sandringham Rd Od,2024-03-25T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,81.3
113328,Sandringham Rd Od,2024-03-25T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
113328,Sandringham Rd Od,2024-03-25T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
113328,Sandringham Rd Od,2024-03-25T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.99
113328,Sandringham Rd Od,2024-03-25T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.62
113328,Sandringham Rd Od,2024-03-25T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.91
113328,Sandringham Rd Od,2024-03-25T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.68
113328,Sandringham Rd Od,2024-03-25T14:00:00.000+00:00,feeder,1,N Current (RMS),A,63.7
113328,Sandringham Rd Od,2024-03-25T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
113328,Sandringham Rd Od,2024-03-25T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
113328,Sandringham Rd Od,2024-03-25T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,91.2
113328,Sandringham Rd Od,2024-03-25T14:00:00.000+00:00,transformer,,Temperature,C,25.1
113328,Sandringham Rd Od,2024-03-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
113328,Sandringham Rd Od,2024-03-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
113328,Sandringham Rd Od,2024-03-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
113328,Sandringham Rd Od,2024-03-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
113328,Sandringham Rd Od,2024-03-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
113328,Sandringham Rd Od,2024-03-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
113328,Sandringham Rd Od,2024-03-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
113328,Sandringham Rd Od,2024-03-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
113328,Sandringham Rd Od,2024-03-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.46
113328,Sandringham Rd Od,2024-03-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,38.83
113328,Sandringham Rd Od,2024-03-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,38.59
113328,Sandringham Rd Od,2024-03-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,68.06
113328,Sandringham Rd Od,2024-03-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,158.6
113328,Sandringham Rd Od,2024-03-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
113328,Sandringham Rd Od,2024-03-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
113328,Sandringham Rd Od,2024-03-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.5
113328,Sandringham Rd Od,2024-03-25T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
113328,Sandringham Rd Od,2024-03-25T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
113328,Sandringham Rd Od,2024-03-25T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
113328,Sandringham Rd Od,2024-03-25T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
113328,Sandringham Rd Od,2024-03-25T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.25
113328,Sandringham Rd Od,2024-03-25T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.14
113328,Sandringham Rd Od,2024-03-25T13:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-25T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-25T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
113328,Sandringham Rd Od,2024-03-25T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-25T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
113328,Sandringham Rd Od,2024-03-25T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
113328,Sandringham Rd Od,2024-03-25T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.3
113328,Sandringham Rd Od,2024-03-25T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.4
113328,Sandringham Rd Od,2024-03-25T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.09
113328,Sandringham Rd Od,2024-03-25T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.16
113328,Sandringham Rd Od,2024-03-25T13:50:00.000+00:00,feeder,4,N Current (RMS),A,48.9
113328,Sandringham Rd Od,2024-03-25T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.8
113328,Sandringham Rd Od,2024-03-25T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,87.2
113328,Sandringham Rd Od,2024-03-25T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.7
113328,Sandringham Rd Od,2024-03-25T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
113328,Sandringham Rd Od,2024-03-25T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
113328,Sandringham Rd Od,2024-03-25T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
113328,Sandringham Rd Od,2024-03-25T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
113328,Sandringham Rd Od,2024-03-25T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.77
113328,Sandringham Rd Od,2024-03-25T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.72
113328,Sandringham Rd Od,2024-03-25T13:50:00.000+00:00,feeder,3,N Current (RMS),A,37.9
113328,Sandringham Rd Od,2024-03-25T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
113328,Sandringham Rd Od,2024-03-25T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
113328,Sandringham Rd Od,2024-03-25T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.2
113328,Sandringham Rd Od,2024-03-25T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
113328,Sandringham Rd Od,2024-03-25T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.79
113328,Sandringham Rd Od,2024-03-25T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
113328,Sandringham Rd Od,2024-03-25T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.18
113328,Sandringham Rd Od,2024-03-25T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.57
113328,Sandringham Rd Od,2024-03-25T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.24
113328,Sandringham Rd Od,2024-03-25T13:50:00.000+00:00,feeder,2,N Current (RMS),A,38.7
113328,Sandringham Rd Od,2024-03-25T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.3
113328,Sandringham Rd Od,2024-03-25T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
113328,Sandringham Rd Od,2024-03-25T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.1
113328,Sandringham Rd Od,2024-03-25T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.71
113328,Sandringham Rd Od,2024-03-25T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
113328,Sandringham Rd Od,2024-03-25T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.64
113328,Sandringham Rd Od,2024-03-25T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.92
113328,Sandringham Rd Od,2024-03-25T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.56
113328,Sandringham Rd Od,2024-03-25T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.65
113328,Sandringham Rd Od,2024-03-25T13:50:00.000+00:00,feeder,1,N Current (RMS),A,84.2
113328,Sandringham Rd Od,2024-03-25T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
113328,Sandringham Rd Od,2024-03-25T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
113328,Sandringham Rd Od,2024-03-25T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,110.9
113328,Sandringham Rd Od,2024-03-25T13:50:00.000+00:00,transformer,,Temperature,C,25.0
113328,Sandringham Rd Od,2024-03-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
113328,Sandringham Rd Od,2024-03-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
113328,Sandringham Rd Od,2024-03-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
113328,Sandringham Rd Od,2024-03-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
113328,Sandringham Rd Od,2024-03-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
113328,Sandringham Rd Od,2024-03-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
113328,Sandringham Rd Od,2024-03-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
113328,Sandringham Rd Od,2024-03-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
113328,Sandringham Rd Od,2024-03-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
113328,Sandringham Rd Od,2024-03-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,39.54
113328,Sandringham Rd Od,2024-03-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,38.75
113328,Sandringham Rd Od,2024-03-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,69.64
113328,Sandringham Rd Od,2024-03-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,165.3
113328,Sandringham Rd Od,2024-03-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
113328,Sandringham Rd Od,2024-03-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
113328,Sandringham Rd Od,2024-03-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,296.9
113328,Sandringham Rd Od,2024-03-25T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
113328,Sandringham Rd Od,2024-03-25T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
113328,Sandringham Rd Od,2024-03-25T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
113328,Sandringham Rd Od,2024-03-25T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
113328,Sandringham Rd Od,2024-03-25T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.22
113328,Sandringham Rd Od,2024-03-25T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.13
113328,Sandringham Rd Od,2024-03-25T13:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-25T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-25T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
113328,Sandringham Rd Od,2024-03-25T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-25T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
113328,Sandringham Rd Od,2024-03-25T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
113328,Sandringham Rd Od,2024-03-25T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.1
113328,Sandringham Rd Od,2024-03-25T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.9
113328,Sandringham Rd Od,2024-03-25T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.49
113328,Sandringham Rd Od,2024-03-25T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.88
113328,Sandringham Rd Od,2024-03-25T13:40:00.000+00:00,feeder,4,N Current (RMS),A,39.0
113328,Sandringham Rd Od,2024-03-25T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.5
113328,Sandringham Rd Od,2024-03-25T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,66.9
113328,Sandringham Rd Od,2024-03-25T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,68.9
113328,Sandringham Rd Od,2024-03-25T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
113328,Sandringham Rd Od,2024-03-25T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
113328,Sandringham Rd Od,2024-03-25T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-25T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.16
113328,Sandringham Rd Od,2024-03-25T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.05
113328,Sandringham Rd Od,2024-03-25T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.71
113328,Sandringham Rd Od,2024-03-25T13:40:00.000+00:00,feeder,3,N Current (RMS),A,38.6
113328,Sandringham Rd Od,2024-03-25T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.6
113328,Sandringham Rd Od,2024-03-25T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
113328,Sandringham Rd Od,2024-03-25T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.3
113328,Sandringham Rd Od,2024-03-25T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
113328,Sandringham Rd Od,2024-03-25T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.44
113328,Sandringham Rd Od,2024-03-25T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
113328,Sandringham Rd Od,2024-03-25T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.45
113328,Sandringham Rd Od,2024-03-25T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.59
113328,Sandringham Rd Od,2024-03-25T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.44
113328,Sandringham Rd Od,2024-03-25T13:40:00.000+00:00,feeder,2,N Current (RMS),A,40.2
113328,Sandringham Rd Od,2024-03-25T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.8
113328,Sandringham Rd Od,2024-03-25T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
113328,Sandringham Rd Od,2024-03-25T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.0
113328,Sandringham Rd Od,2024-03-25T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
113328,Sandringham Rd Od,2024-03-25T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
113328,Sandringham Rd Od,2024-03-25T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.61
113328,Sandringham Rd Od,2024-03-25T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.4
113328,Sandringham Rd Od,2024-03-25T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.24
113328,Sandringham Rd Od,2024-03-25T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.62
113328,Sandringham Rd Od,2024-03-25T13:40:00.000+00:00,feeder,1,N Current (RMS),A,77.2
113328,Sandringham Rd Od,2024-03-25T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.3
113328,Sandringham Rd Od,2024-03-25T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
113328,Sandringham Rd Od,2024-03-25T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,102.9
113328,Sandringham Rd Od,2024-03-25T13:40:00.000+00:00,transformer,,Temperature,C,24.9
113328,Sandringham Rd Od,2024-03-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
113328,Sandringham Rd Od,2024-03-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
113328,Sandringham Rd Od,2024-03-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
113328,Sandringham Rd Od,2024-03-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
113328,Sandringham Rd Od,2024-03-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
113328,Sandringham Rd Od,2024-03-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
113328,Sandringham Rd Od,2024-03-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
113328,Sandringham Rd Od,2024-03-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
113328,Sandringham Rd Od,2024-03-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
113328,Sandringham Rd Od,2024-03-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,48.93
113328,Sandringham Rd Od,2024-03-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,34.14
113328,Sandringham Rd Od,2024-03-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,67.51
113328,Sandringham Rd Od,2024-03-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,164.4
113328,Sandringham Rd Od,2024-03-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
113328,Sandringham Rd Od,2024-03-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
113328,Sandringham Rd Od,2024-03-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,288.4
113328,Sandringham Rd Od,2024-03-25T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
113328,Sandringham Rd Od,2024-03-25T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
113328,Sandringham Rd Od,2024-03-25T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
113328,Sandringham Rd Od,2024-03-25T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
113328,Sandringham Rd Od,2024-03-25T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.26
113328,Sandringham Rd Od,2024-03-25T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.13
113328,Sandringham Rd Od,2024-03-25T13:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-25T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-25T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
113328,Sandringham Rd Od,2024-03-25T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-25T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
113328,Sandringham Rd Od,2024-03-25T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
113328,Sandringham Rd Od,2024-03-25T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
113328,Sandringham Rd Od,2024-03-25T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.87
113328,Sandringham Rd Od,2024-03-25T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.33
113328,Sandringham Rd Od,2024-03-25T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.06
113328,Sandringham Rd Od,2024-03-25T13:30:00.000+00:00,feeder,4,N Current (RMS),A,49.2
113328,Sandringham Rd Od,2024-03-25T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.9
113328,Sandringham Rd Od,2024-03-25T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,89.4
113328,Sandringham Rd Od,2024-03-25T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,69.2
113328,Sandringham Rd Od,2024-03-25T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
113328,Sandringham Rd Od,2024-03-25T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
113328,Sandringham Rd Od,2024-03-25T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
113328,Sandringham Rd Od,2024-03-25T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.62
113328,Sandringham Rd Od,2024-03-25T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.26
113328,Sandringham Rd Od,2024-03-25T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.26
113328,Sandringham Rd Od,2024-03-25T13:30:00.000+00:00,feeder,3,N Current (RMS),A,37.2
113328,Sandringham Rd Od,2024-03-25T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
113328,Sandringham Rd Od,2024-03-25T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.9
113328,Sandringham Rd Od,2024-03-25T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.8
113328,Sandringham Rd Od,2024-03-25T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
113328,Sandringham Rd Od,2024-03-25T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.33
113328,Sandringham Rd Od,2024-03-25T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
113328,Sandringham Rd Od,2024-03-25T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.59
113328,Sandringham Rd Od,2024-03-25T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.34
113328,Sandringham Rd Od,2024-03-25T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.96
113328,Sandringham Rd Od,2024-03-25T13:30:00.000+00:00,feeder,2,N Current (RMS),A,44.4
113328,Sandringham Rd Od,2024-03-25T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.5
113328,Sandringham Rd Od,2024-03-25T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
113328,Sandringham Rd Od,2024-03-25T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.4
113328,Sandringham Rd Od,2024-03-25T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
113328,Sandringham Rd Od,2024-03-25T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-25T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.7
113328,Sandringham Rd Od,2024-03-25T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.56
113328,Sandringham Rd Od,2024-03-25T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.73
113328,Sandringham Rd Od,2024-03-25T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.34
113328,Sandringham Rd Od,2024-03-25T13:30:00.000+00:00,feeder,1,N Current (RMS),A,85.8
113328,Sandringham Rd Od,2024-03-25T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.7
113328,Sandringham Rd Od,2024-03-25T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
113328,Sandringham Rd Od,2024-03-25T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,114.7
113328,Sandringham Rd Od,2024-03-25T13:30:00.000+00:00,transformer,,Temperature,C,24.8
113328,Sandringham Rd Od,2024-03-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
113328,Sandringham Rd Od,2024-03-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
113328,Sandringham Rd Od,2024-03-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
113328,Sandringham Rd Od,2024-03-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
113328,Sandringham Rd Od,2024-03-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
113328,Sandringham Rd Od,2024-03-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
113328,Sandringham Rd Od,2024-03-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
113328,Sandringham Rd Od,2024-03-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
113328,Sandringham Rd Od,2024-03-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
113328,Sandringham Rd Od,2024-03-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,49.66
113328,Sandringham Rd Od,2024-03-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,40.4
113328,Sandringham Rd Od,2024-03-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,74.49
113328,Sandringham Rd Od,2024-03-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,169.8
113328,Sandringham Rd Od,2024-03-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.1
113328,Sandringham Rd Od,2024-03-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
113328,Sandringham Rd Od,2024-03-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,317.9
113328,Sandringham Rd Od,2024-03-25T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
113328,Sandringham Rd Od,2024-03-25T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
113328,Sandringham Rd Od,2024-03-25T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
113328,Sandringham Rd Od,2024-03-25T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
113328,Sandringham Rd Od,2024-03-25T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.26
113328,Sandringham Rd Od,2024-03-25T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.16
113328,Sandringham Rd Od,2024-03-25T13:20:00.000+00:00,feeder,5,N Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-25T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-25T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
113328,Sandringham Rd Od,2024-03-25T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.9
113328,Sandringham Rd Od,2024-03-25T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
113328,Sandringham Rd Od,2024-03-25T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.75
113328,Sandringham Rd Od,2024-03-25T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
113328,Sandringham Rd Od,2024-03-25T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.04
113328,Sandringham Rd Od,2024-03-25T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.29
113328,Sandringham Rd Od,2024-03-25T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.87
113328,Sandringham Rd Od,2024-03-25T13:20:00.000+00:00,feeder,4,N Current (RMS),A,44.8
113328,Sandringham Rd Od,2024-03-25T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.5
113328,Sandringham Rd Od,2024-03-25T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,83.0
113328,Sandringham Rd Od,2024-03-25T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,72.2
113328,Sandringham Rd Od,2024-03-25T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
113328,Sandringham Rd Od,2024-03-25T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
113328,Sandringham Rd Od,2024-03-25T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
113328,Sandringham Rd Od,2024-03-25T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.39
113328,Sandringham Rd Od,2024-03-25T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.98
113328,Sandringham Rd Od,2024-03-25T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.34
113328,Sandringham Rd Od,2024-03-25T13:20:00.000+00:00,feeder,3,N Current (RMS),A,45.9
113328,Sandringham Rd Od,2024-03-25T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.3
113328,Sandringham Rd Od,2024-03-25T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
113328,Sandringham Rd Od,2024-03-25T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,77.2
113328,Sandringham Rd Od,2024-03-25T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
113328,Sandringham Rd Od,2024-03-25T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.12
113328,Sandringham Rd Od,2024-03-25T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
113328,Sandringham Rd Od,2024-03-25T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.06
113328,Sandringham Rd Od,2024-03-25T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.89
113328,Sandringham Rd Od,2024-03-25T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.36
113328,Sandringham Rd Od,2024-03-25T13:20:00.000+00:00,feeder,2,N Current (RMS),A,47.5
113328,Sandringham Rd Od,2024-03-25T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.5
113328,Sandringham Rd Od,2024-03-25T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.9
113328,Sandringham Rd Od,2024-03-25T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.4
113328,Sandringham Rd Od,2024-03-25T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
113328,Sandringham Rd Od,2024-03-25T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
113328,Sandringham Rd Od,2024-03-25T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.97
113328,Sandringham Rd Od,2024-03-25T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.16
113328,Sandringham Rd Od,2024-03-25T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.47
113328,Sandringham Rd Od,2024-03-25T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.47
113328,Sandringham Rd Od,2024-03-25T13:20:00.000+00:00,feeder,1,N Current (RMS),A,82.1
113328,Sandringham Rd Od,2024-03-25T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
113328,Sandringham Rd Od,2024-03-25T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
113328,Sandringham Rd Od,2024-03-25T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,115.5
113328,Sandringham Rd Od,2024-03-25T13:20:00.000+00:00,transformer,,Temperature,C,24.8
113328,Sandringham Rd Od,2024-03-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
113328,Sandringham Rd Od,2024-03-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
113328,Sandringham Rd Od,2024-03-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
113328,Sandringham Rd Od,2024-03-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
113328,Sandringham Rd Od,2024-03-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
113328,Sandringham Rd Od,2024-03-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
113328,Sandringham Rd Od,2024-03-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
113328,Sandringham Rd Od,2024-03-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
113328,Sandringham Rd Od,2024-03-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
113328,Sandringham Rd Od,2024-03-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,50.69
113328,Sandringham Rd Od,2024-03-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,40.38
113328,Sandringham Rd Od,2024-03-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,77.89
113328,Sandringham Rd Od,2024-03-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,181.8
113328,Sandringham Rd Od,2024-03-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.6
113328,Sandringham Rd Od,2024-03-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
113328,Sandringham Rd Od,2024-03-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,332.2
113328,Sandringham Rd Od,2024-03-25T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
113328,Sandringham Rd Od,2024-03-25T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
113328,Sandringham Rd Od,2024-03-25T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
113328,Sandringham Rd Od,2024-03-25T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
113328,Sandringham Rd Od,2024-03-25T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.18
113328,Sandringham Rd Od,2024-03-25T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.14
113328,Sandringham Rd Od,2024-03-25T13:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-25T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-25T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-25T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-25T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
113328,Sandringham Rd Od,2024-03-25T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.75
