Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113328,Sandringham Rd Od,2024-03-25T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
113328,Sandringham Rd Od,2024-03-25T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.59
113328,Sandringham Rd Od,2024-03-25T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.48
113328,Sandringham Rd Od,2024-03-25T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.4
113328,Sandringham Rd Od,2024-03-25T13:10:00.000+00:00,feeder,4,N Current (RMS),A,34.8
113328,Sandringham Rd Od,2024-03-25T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.6
113328,Sandringham Rd Od,2024-03-25T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.6
113328,Sandringham Rd Od,2024-03-25T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.4
113328,Sandringham Rd Od,2024-03-25T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
113328,Sandringham Rd Od,2024-03-25T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
113328,Sandringham Rd Od,2024-03-25T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
113328,Sandringham Rd Od,2024-03-25T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.23
113328,Sandringham Rd Od,2024-03-25T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.38
113328,Sandringham Rd Od,2024-03-25T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.03
113328,Sandringham Rd Od,2024-03-25T13:10:00.000+00:00,feeder,3,N Current (RMS),A,34.7
113328,Sandringham Rd Od,2024-03-25T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.0
113328,Sandringham Rd Od,2024-03-25T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.4
113328,Sandringham Rd Od,2024-03-25T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,76.0
113328,Sandringham Rd Od,2024-03-25T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
113328,Sandringham Rd Od,2024-03-25T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.21
113328,Sandringham Rd Od,2024-03-25T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
113328,Sandringham Rd Od,2024-03-25T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.29
113328,Sandringham Rd Od,2024-03-25T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.71
113328,Sandringham Rd Od,2024-03-25T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.26
113328,Sandringham Rd Od,2024-03-25T13:10:00.000+00:00,feeder,2,N Current (RMS),A,50.7
113328,Sandringham Rd Od,2024-03-25T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.6
113328,Sandringham Rd Od,2024-03-25T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
113328,Sandringham Rd Od,2024-03-25T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.2
113328,Sandringham Rd Od,2024-03-25T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.72
113328,Sandringham Rd Od,2024-03-25T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
113328,Sandringham Rd Od,2024-03-25T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.62
113328,Sandringham Rd Od,2024-03-25T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.84
113328,Sandringham Rd Od,2024-03-25T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.08
113328,Sandringham Rd Od,2024-03-25T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.61
113328,Sandringham Rd Od,2024-03-25T13:10:00.000+00:00,feeder,1,N Current (RMS),A,55.2
113328,Sandringham Rd Od,2024-03-25T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
113328,Sandringham Rd Od,2024-03-25T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
113328,Sandringham Rd Od,2024-03-25T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,89.3
113328,Sandringham Rd Od,2024-03-25T13:10:00.000+00:00,transformer,,Temperature,C,24.8
113328,Sandringham Rd Od,2024-03-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
113328,Sandringham Rd Od,2024-03-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
113328,Sandringham Rd Od,2024-03-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
113328,Sandringham Rd Od,2024-03-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
113328,Sandringham Rd Od,2024-03-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
113328,Sandringham Rd Od,2024-03-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
113328,Sandringham Rd Od,2024-03-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
113328,Sandringham Rd Od,2024-03-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
113328,Sandringham Rd Od,2024-03-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
113328,Sandringham Rd Od,2024-03-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,42.96
113328,Sandringham Rd Od,2024-03-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,36.47
113328,Sandringham Rd Od,2024-03-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,69.15
113328,Sandringham Rd Od,2024-03-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,163.0
113328,Sandringham Rd Od,2024-03-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
113328,Sandringham Rd Od,2024-03-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
113328,Sandringham Rd Od,2024-03-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,295.1
113328,Sandringham Rd Od,2024-03-25T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
113328,Sandringham Rd Od,2024-03-25T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-25T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
113328,Sandringham Rd Od,2024-03-25T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
113328,Sandringham Rd Od,2024-03-25T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.18
113328,Sandringham Rd Od,2024-03-25T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.1
113328,Sandringham Rd Od,2024-03-25T13:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-25T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-25T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-25T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-25T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
113328,Sandringham Rd Od,2024-03-25T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
113328,Sandringham Rd Od,2024-03-25T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
113328,Sandringham Rd Od,2024-03-25T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.01
113328,Sandringham Rd Od,2024-03-25T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.04
113328,Sandringham Rd Od,2024-03-25T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.35
113328,Sandringham Rd Od,2024-03-25T13:00:00.000+00:00,feeder,4,N Current (RMS),A,35.1
113328,Sandringham Rd Od,2024-03-25T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.1
113328,Sandringham Rd Od,2024-03-25T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.0
113328,Sandringham Rd Od,2024-03-25T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.6
113328,Sandringham Rd Od,2024-03-25T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
113328,Sandringham Rd Od,2024-03-25T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
113328,Sandringham Rd Od,2024-03-25T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.69
113328,Sandringham Rd Od,2024-03-25T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.38
113328,Sandringham Rd Od,2024-03-25T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.78
113328,Sandringham Rd Od,2024-03-25T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.19
113328,Sandringham Rd Od,2024-03-25T13:00:00.000+00:00,feeder,3,N Current (RMS),A,30.0
113328,Sandringham Rd Od,2024-03-25T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.1
113328,Sandringham Rd Od,2024-03-25T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.9
113328,Sandringham Rd Od,2024-03-25T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.4
113328,Sandringham Rd Od,2024-03-25T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
113328,Sandringham Rd Od,2024-03-25T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.04
113328,Sandringham Rd Od,2024-03-25T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
113328,Sandringham Rd Od,2024-03-25T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.58
113328,Sandringham Rd Od,2024-03-25T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.9
113328,Sandringham Rd Od,2024-03-25T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.16
113328,Sandringham Rd Od,2024-03-25T13:00:00.000+00:00,feeder,2,N Current (RMS),A,36.2
113328,Sandringham Rd Od,2024-03-25T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.1
113328,Sandringham Rd Od,2024-03-25T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
113328,Sandringham Rd Od,2024-03-25T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.1
113328,Sandringham Rd Od,2024-03-25T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.72
113328,Sandringham Rd Od,2024-03-25T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
113328,Sandringham Rd Od,2024-03-25T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.97
113328,Sandringham Rd Od,2024-03-25T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.9
113328,Sandringham Rd Od,2024-03-25T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.15
113328,Sandringham Rd Od,2024-03-25T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.66
113328,Sandringham Rd Od,2024-03-25T13:00:00.000+00:00,feeder,1,N Current (RMS),A,89.4
113328,Sandringham Rd Od,2024-03-25T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
113328,Sandringham Rd Od,2024-03-25T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
113328,Sandringham Rd Od,2024-03-25T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,126.7
113328,Sandringham Rd Od,2024-03-25T13:00:00.000+00:00,transformer,,Temperature,C,24.7
113328,Sandringham Rd Od,2024-03-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
113328,Sandringham Rd Od,2024-03-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
113328,Sandringham Rd Od,2024-03-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
113328,Sandringham Rd Od,2024-03-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
113328,Sandringham Rd Od,2024-03-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
113328,Sandringham Rd Od,2024-03-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
113328,Sandringham Rd Od,2024-03-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
113328,Sandringham Rd Od,2024-03-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
113328,Sandringham Rd Od,2024-03-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
113328,Sandringham Rd Od,2024-03-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,44.88
113328,Sandringham Rd Od,2024-03-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,37.7
113328,Sandringham Rd Od,2024-03-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,69.25
113328,Sandringham Rd Od,2024-03-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,154.4
113328,Sandringham Rd Od,2024-03-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
113328,Sandringham Rd Od,2024-03-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
113328,Sandringham Rd Od,2024-03-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,295.1
113328,Sandringham Rd Od,2024-03-25T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-25T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-25T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
113328,Sandringham Rd Od,2024-03-25T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
113328,Sandringham Rd Od,2024-03-25T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.17
113328,Sandringham Rd Od,2024-03-25T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.08
113328,Sandringham Rd Od,2024-03-25T12:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-25T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-25T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-25T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-25T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
113328,Sandringham Rd Od,2024-03-25T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
113328,Sandringham Rd Od,2024-03-25T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.55
113328,Sandringham Rd Od,2024-03-25T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.82
113328,Sandringham Rd Od,2024-03-25T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.94
113328,Sandringham Rd Od,2024-03-25T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.23
113328,Sandringham Rd Od,2024-03-25T12:50:00.000+00:00,feeder,4,N Current (RMS),A,29.5
113328,Sandringham Rd Od,2024-03-25T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.9
113328,Sandringham Rd Od,2024-03-25T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.5
113328,Sandringham Rd Od,2024-03-25T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.4
113328,Sandringham Rd Od,2024-03-25T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
113328,Sandringham Rd Od,2024-03-25T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
113328,Sandringham Rd Od,2024-03-25T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.64
113328,Sandringham Rd Od,2024-03-25T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.33
113328,Sandringham Rd Od,2024-03-25T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.3
113328,Sandringham Rd Od,2024-03-25T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.75
113328,Sandringham Rd Od,2024-03-25T12:50:00.000+00:00,feeder,3,N Current (RMS),A,34.3
113328,Sandringham Rd Od,2024-03-25T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,61.5
113328,Sandringham Rd Od,2024-03-25T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
113328,Sandringham Rd Od,2024-03-25T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.1
113328,Sandringham Rd Od,2024-03-25T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
113328,Sandringham Rd Od,2024-03-25T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.81
113328,Sandringham Rd Od,2024-03-25T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
113328,Sandringham Rd Od,2024-03-25T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.03
113328,Sandringham Rd Od,2024-03-25T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.83
113328,Sandringham Rd Od,2024-03-25T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.32
113328,Sandringham Rd Od,2024-03-25T12:50:00.000+00:00,feeder,2,N Current (RMS),A,35.4
113328,Sandringham Rd Od,2024-03-25T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.4
113328,Sandringham Rd Od,2024-03-25T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.7
113328,Sandringham Rd Od,2024-03-25T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.0
113328,Sandringham Rd Od,2024-03-25T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
113328,Sandringham Rd Od,2024-03-25T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
113328,Sandringham Rd Od,2024-03-25T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.12
113328,Sandringham Rd Od,2024-03-25T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.26
113328,Sandringham Rd Od,2024-03-25T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.93
113328,Sandringham Rd Od,2024-03-25T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.45
113328,Sandringham Rd Od,2024-03-25T12:50:00.000+00:00,feeder,1,N Current (RMS),A,61.0
113328,Sandringham Rd Od,2024-03-25T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
113328,Sandringham Rd Od,2024-03-25T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
113328,Sandringham Rd Od,2024-03-25T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,86.3
113328,Sandringham Rd Od,2024-03-25T12:50:00.000+00:00,transformer,,Temperature,C,24.7
113328,Sandringham Rd Od,2024-03-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
113328,Sandringham Rd Od,2024-03-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
113328,Sandringham Rd Od,2024-03-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
113328,Sandringham Rd Od,2024-03-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
113328,Sandringham Rd Od,2024-03-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
113328,Sandringham Rd Od,2024-03-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
113328,Sandringham Rd Od,2024-03-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
113328,Sandringham Rd Od,2024-03-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
113328,Sandringham Rd Od,2024-03-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
113328,Sandringham Rd Od,2024-03-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,44.43
113328,Sandringham Rd Od,2024-03-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,31.84
113328,Sandringham Rd Od,2024-03-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,55.67
113328,Sandringham Rd Od,2024-03-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,131.8
113328,Sandringham Rd Od,2024-03-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
113328,Sandringham Rd Od,2024-03-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
113328,Sandringham Rd Od,2024-03-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.2
113328,Sandringham Rd Od,2024-03-25T12:40:00.000+00:00,feeder,2,N Current (RMS),A,32.6
113328,Sandringham Rd Od,2024-03-25T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.3
113328,Sandringham Rd Od,2024-03-25T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.9
113328,Sandringham Rd Od,2024-03-25T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
113328,Sandringham Rd Od,2024-03-25T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
113328,Sandringham Rd Od,2024-03-25T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
113328,Sandringham Rd Od,2024-03-25T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.04
113328,Sandringham Rd Od,2024-03-25T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.8
113328,Sandringham Rd Od,2024-03-25T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.33
113328,Sandringham Rd Od,2024-03-25T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.18
113328,Sandringham Rd Od,2024-03-25T12:40:00.000+00:00,feeder,1,N Current (RMS),A,67.7
113328,Sandringham Rd Od,2024-03-25T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.3
113328,Sandringham Rd Od,2024-03-25T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
113328,Sandringham Rd Od,2024-03-25T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.9
113328,Sandringham Rd Od,2024-03-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
113328,Sandringham Rd Od,2024-03-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
113328,Sandringham Rd Od,2024-03-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
113328,Sandringham Rd Od,2024-03-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
113328,Sandringham Rd Od,2024-03-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
113328,Sandringham Rd Od,2024-03-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
113328,Sandringham Rd Od,2024-03-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
113328,Sandringham Rd Od,2024-03-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
113328,Sandringham Rd Od,2024-03-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
113328,Sandringham Rd Od,2024-03-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,56.52
113328,Sandringham Rd Od,2024-03-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,34.76
113328,Sandringham Rd Od,2024-03-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,57.14
113328,Sandringham Rd Od,2024-03-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,138.9
113328,Sandringham Rd Od,2024-03-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.8
113328,Sandringham Rd Od,2024-03-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
113328,Sandringham Rd Od,2024-03-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.3
113328,Sandringham Rd Od,2024-03-25T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
113328,Sandringham Rd Od,2024-03-25T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
113328,Sandringham Rd Od,2024-03-25T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
113328,Sandringham Rd Od,2024-03-25T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.52
113328,Sandringham Rd Od,2024-03-25T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.8
113328,Sandringham Rd Od,2024-03-25T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.75
113328,Sandringham Rd Od,2024-03-25T12:20:00.000+00:00,feeder,4,N Current (RMS),A,46.9
113328,Sandringham Rd Od,2024-03-25T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,73.4
113328,Sandringham Rd Od,2024-03-25T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.7
113328,Sandringham Rd Od,2024-03-25T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.7
113328,Sandringham Rd Od,2024-03-25T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
113328,Sandringham Rd Od,2024-03-25T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
113328,Sandringham Rd Od,2024-03-25T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.63
113328,Sandringham Rd Od,2024-03-25T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.85
113328,Sandringham Rd Od,2024-03-25T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.25
113328,Sandringham Rd Od,2024-03-25T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.33
113328,Sandringham Rd Od,2024-03-25T12:20:00.000+00:00,feeder,3,N Current (RMS),A,33.7
113328,Sandringham Rd Od,2024-03-25T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.8
113328,Sandringham Rd Od,2024-03-25T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.3
113328,Sandringham Rd Od,2024-03-25T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.0
113328,Sandringham Rd Od,2024-03-25T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
113328,Sandringham Rd Od,2024-03-25T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.81
113328,Sandringham Rd Od,2024-03-25T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
113328,Sandringham Rd Od,2024-03-25T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.17
113328,Sandringham Rd Od,2024-03-25T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.85
113328,Sandringham Rd Od,2024-03-25T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.51
113328,Sandringham Rd Od,2024-03-25T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
113328,Sandringham Rd Od,2024-03-25T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-25T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
113328,Sandringham Rd Od,2024-03-25T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.05
113328,Sandringham Rd Od,2024-03-25T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.18
113328,Sandringham Rd Od,2024-03-25T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.07
113328,Sandringham Rd Od,2024-03-25T12:10:00.000+00:00,feeder,5,N Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-25T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-25T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-25T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-25T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
113328,Sandringham Rd Od,2024-03-25T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
113328,Sandringham Rd Od,2024-03-25T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
113328,Sandringham Rd Od,2024-03-25T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.75
113328,Sandringham Rd Od,2024-03-25T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.91
113328,Sandringham Rd Od,2024-03-25T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.78
113328,Sandringham Rd Od,2024-03-25T12:10:00.000+00:00,feeder,4,N Current (RMS),A,49.3
113328,Sandringham Rd Od,2024-03-25T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,84.9
113328,Sandringham Rd Od,2024-03-25T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.3
113328,Sandringham Rd Od,2024-03-25T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.5
113328,Sandringham Rd Od,2024-03-25T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
113328,Sandringham Rd Od,2024-03-25T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
113328,Sandringham Rd Od,2024-03-25T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
113328,Sandringham Rd Od,2024-03-25T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.61
113328,Sandringham Rd Od,2024-03-25T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.69
113328,Sandringham Rd Od,2024-03-25T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.83
113328,Sandringham Rd Od,2024-03-25T12:10:00.000+00:00,feeder,3,N Current (RMS),A,34.7
113328,Sandringham Rd Od,2024-03-25T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.5
113328,Sandringham Rd Od,2024-03-25T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
113328,Sandringham Rd Od,2024-03-25T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.1
113328,Sandringham Rd Od,2024-03-25T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
113328,Sandringham Rd Od,2024-03-25T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.48
113328,Sandringham Rd Od,2024-03-25T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
113328,Sandringham Rd Od,2024-03-25T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.13
113328,Sandringham Rd Od,2024-03-25T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.03
113328,Sandringham Rd Od,2024-03-25T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.84
113328,Sandringham Rd Od,2024-03-25T12:10:00.000+00:00,feeder,2,N Current (RMS),A,53.4
113328,Sandringham Rd Od,2024-03-25T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,90.3
113328,Sandringham Rd Od,2024-03-25T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.9
113328,Sandringham Rd Od,2024-03-25T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.6
113328,Sandringham Rd Od,2024-03-25T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
113328,Sandringham Rd Od,2024-03-25T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
113328,Sandringham Rd Od,2024-03-25T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.09
113328,Sandringham Rd Od,2024-03-25T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.91
113328,Sandringham Rd Od,2024-03-25T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.47
113328,Sandringham Rd Od,2024-03-25T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.23
113328,Sandringham Rd Od,2024-03-25T12:10:00.000+00:00,feeder,1,N Current (RMS),A,50.9
113328,Sandringham Rd Od,2024-03-25T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.2
113328,Sandringham Rd Od,2024-03-25T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
113328,Sandringham Rd Od,2024-03-25T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.7
113328,Sandringham Rd Od,2024-03-25T12:10:00.000+00:00,transformer,,Temperature,C,24.5
113328,Sandringham Rd Od,2024-03-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
113328,Sandringham Rd Od,2024-03-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
113328,Sandringham Rd Od,2024-03-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
113328,Sandringham Rd Od,2024-03-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
113328,Sandringham Rd Od,2024-03-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
113328,Sandringham Rd Od,2024-03-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
113328,Sandringham Rd Od,2024-03-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
113328,Sandringham Rd Od,2024-03-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
113328,Sandringham Rd Od,2024-03-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
113328,Sandringham Rd Od,2024-03-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,65.35
113328,Sandringham Rd Od,2024-03-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,34.92
113328,Sandringham Rd Od,2024-03-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,63.61
113328,Sandringham Rd Od,2024-03-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,160.0
113328,Sandringham Rd Od,2024-03-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,280.2
113328,Sandringham Rd Od,2024-03-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
113328,Sandringham Rd Od,2024-03-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.7
113328,Sandringham Rd Od,2024-03-25T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
113328,Sandringham Rd Od,2024-03-25T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-25T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
113328,Sandringham Rd Od,2024-03-25T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
113328,Sandringham Rd Od,2024-03-25T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.17
113328,Sandringham Rd Od,2024-03-25T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.09
113328,Sandringham Rd Od,2024-03-25T12:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-25T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-25T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-25T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-25T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
113328,Sandringham Rd Od,2024-03-25T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
113328,Sandringham Rd Od,2024-03-25T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
113328,Sandringham Rd Od,2024-03-25T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.64
113328,Sandringham Rd Od,2024-03-25T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.32
113328,Sandringham Rd Od,2024-03-25T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.16
113328,Sandringham Rd Od,2024-03-25T12:00:00.000+00:00,feeder,4,N Current (RMS),A,29.0
113328,Sandringham Rd Od,2024-03-25T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.2
113328,Sandringham Rd Od,2024-03-25T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.8
113328,Sandringham Rd Od,2024-03-25T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.4
113328,Sandringham Rd Od,2024-03-25T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
113328,Sandringham Rd Od,2024-03-25T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
113328,Sandringham Rd Od,2024-03-25T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
113328,Sandringham Rd Od,2024-03-25T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.11
113328,Sandringham Rd Od,2024-03-25T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.62
113328,Sandringham Rd Od,2024-03-25T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.82
113328,Sandringham Rd Od,2024-03-25T12:00:00.000+00:00,feeder,3,N Current (RMS),A,24.5
113328,Sandringham Rd Od,2024-03-25T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.3
113328,Sandringham Rd Od,2024-03-25T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.3
113328,Sandringham Rd Od,2024-03-25T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.1
113328,Sandringham Rd Od,2024-03-25T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
113328,Sandringham Rd Od,2024-03-25T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.72
113328,Sandringham Rd Od,2024-03-25T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
113328,Sandringham Rd Od,2024-03-25T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.47
113328,Sandringham Rd Od,2024-03-25T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.8
113328,Sandringham Rd Od,2024-03-25T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.72
113328,Sandringham Rd Od,2024-03-25T12:00:00.000+00:00,feeder,2,N Current (RMS),A,47.7
113328,Sandringham Rd Od,2024-03-25T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,83.4
113328,Sandringham Rd Od,2024-03-25T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
113328,Sandringham Rd Od,2024-03-25T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.8
113328,Sandringham Rd Od,2024-03-25T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
113328,Sandringham Rd Od,2024-03-25T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
113328,Sandringham Rd Od,2024-03-25T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.46
113328,Sandringham Rd Od,2024-03-25T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.39
113328,Sandringham Rd Od,2024-03-25T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.99
113328,Sandringham Rd Od,2024-03-25T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.82
113328,Sandringham Rd Od,2024-03-25T12:00:00.000+00:00,feeder,1,N Current (RMS),A,51.3
113328,Sandringham Rd Od,2024-03-25T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.7
113328,Sandringham Rd Od,2024-03-25T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
113328,Sandringham Rd Od,2024-03-25T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.9
113328,Sandringham Rd Od,2024-03-25T12:00:00.000+00:00,transformer,,Temperature,C,24.5
113328,Sandringham Rd Od,2024-03-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
113328,Sandringham Rd Od,2024-03-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
113328,Sandringham Rd Od,2024-03-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
113328,Sandringham Rd Od,2024-03-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
113328,Sandringham Rd Od,2024-03-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
113328,Sandringham Rd Od,2024-03-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
113328,Sandringham Rd Od,2024-03-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
113328,Sandringham Rd Od,2024-03-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
113328,Sandringham Rd Od,2024-03-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
113328,Sandringham Rd Od,2024-03-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,52.61
113328,Sandringham Rd Od,2024-03-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,33.55
113328,Sandringham Rd Od,2024-03-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,52.42
113328,Sandringham Rd Od,2024-03-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,131.1
113328,Sandringham Rd Od,2024-03-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.9
113328,Sandringham Rd Od,2024-03-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
113328,Sandringham Rd Od,2024-03-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.7
113328,Sandringham Rd Od,2024-03-25T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-25T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-25T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
113328,Sandringham Rd Od,2024-03-25T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
113328,Sandringham Rd Od,2024-03-25T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.16
113328,Sandringham Rd Od,2024-03-25T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.07
113328,Sandringham Rd Od,2024-03-25T11:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-25T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-25T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-25T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-25T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
113328,Sandringham Rd Od,2024-03-25T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
113328,Sandringham Rd Od,2024-03-25T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
113328,Sandringham Rd Od,2024-03-25T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.08
113328,Sandringham Rd Od,2024-03-25T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.32
113328,Sandringham Rd Od,2024-03-25T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.1
113328,Sandringham Rd Od,2024-03-25T11:50:00.000+00:00,feeder,4,N Current (RMS),A,28.9
113328,Sandringham Rd Od,2024-03-25T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.8
113328,Sandringham Rd Od,2024-03-25T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.8
113328,Sandringham Rd Od,2024-03-25T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.6
113328,Sandringham Rd Od,2024-03-25T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
113328,Sandringham Rd Od,2024-03-25T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
113328,Sandringham Rd Od,2024-03-25T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
113328,Sandringham Rd Od,2024-03-25T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.46
113328,Sandringham Rd Od,2024-03-25T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.87
113328,Sandringham Rd Od,2024-03-25T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.3
113328,Sandringham Rd Od,2024-03-25T11:50:00.000+00:00,feeder,3,N Current (RMS),A,23.9
113328,Sandringham Rd Od,2024-03-25T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.2
113328,Sandringham Rd Od,2024-03-25T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.1
113328,Sandringham Rd Od,2024-03-25T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.9
113328,Sandringham Rd Od,2024-03-25T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
113328,Sandringham Rd Od,2024-03-25T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.62
113328,Sandringham Rd Od,2024-03-25T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
113328,Sandringham Rd Od,2024-03-25T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.89
113328,Sandringham Rd Od,2024-03-25T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.08
113328,Sandringham Rd Od,2024-03-25T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.6
113328,Sandringham Rd Od,2024-03-25T11:50:00.000+00:00,feeder,2,N Current (RMS),A,36.4
113328,Sandringham Rd Od,2024-03-25T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.7
113328,Sandringham Rd Od,2024-03-25T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
113328,Sandringham Rd Od,2024-03-25T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.3
113328,Sandringham Rd Od,2024-03-25T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
113328,Sandringham Rd Od,2024-03-25T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
113328,Sandringham Rd Od,2024-03-25T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.68
113328,Sandringham Rd Od,2024-03-25T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.35
113328,Sandringham Rd Od,2024-03-25T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.74
113328,Sandringham Rd Od,2024-03-25T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.47
113328,Sandringham Rd Od,2024-03-25T11:50:00.000+00:00,feeder,1,N Current (RMS),A,48.4
113328,Sandringham Rd Od,2024-03-25T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
113328,Sandringham Rd Od,2024-03-25T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
113328,Sandringham Rd Od,2024-03-25T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.9
113328,Sandringham Rd Od,2024-03-25T11:50:00.000+00:00,transformer,,Temperature,C,24.4
113328,Sandringham Rd Od,2024-03-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
113328,Sandringham Rd Od,2024-03-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
113328,Sandringham Rd Od,2024-03-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
113328,Sandringham Rd Od,2024-03-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
113328,Sandringham Rd Od,2024-03-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
113328,Sandringham Rd Od,2024-03-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
113328,Sandringham Rd Od,2024-03-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
113328,Sandringham Rd Od,2024-03-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
113328,Sandringham Rd Od,2024-03-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
113328,Sandringham Rd Od,2024-03-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,45.78
113328,Sandringham Rd Od,2024-03-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,33.85
113328,Sandringham Rd Od,2024-03-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,47.39
113328,Sandringham Rd Od,2024-03-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,120.5
113328,Sandringham Rd Od,2024-03-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
113328,Sandringham Rd Od,2024-03-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
113328,Sandringham Rd Od,2024-03-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
113328,Sandringham Rd Od,2024-03-25T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
113328,Sandringham Rd Od,2024-03-25T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-25T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
113328,Sandringham Rd Od,2024-03-25T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
113328,Sandringham Rd Od,2024-03-25T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.15
113328,Sandringham Rd Od,2024-03-25T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.11
113328,Sandringham Rd Od,2024-03-25T11:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-25T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-25T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-25T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-25T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
113328,Sandringham Rd Od,2024-03-25T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
113328,Sandringham Rd Od,2024-03-25T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
113328,Sandringham Rd Od,2024-03-25T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.58
113328,Sandringham Rd Od,2024-03-25T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.02
113328,Sandringham Rd Od,2024-03-25T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.5
113328,Sandringham Rd Od,2024-03-25T11:40:00.000+00:00,feeder,4,N Current (RMS),A,35.4
113328,Sandringham Rd Od,2024-03-25T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
113328,Sandringham Rd Od,2024-03-25T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.5
113328,Sandringham Rd Od,2024-03-25T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,62.3
113328,Sandringham Rd Od,2024-03-25T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
113328,Sandringham Rd Od,2024-03-25T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
113328,Sandringham Rd Od,2024-03-25T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.36
113328,Sandringham Rd Od,2024-03-25T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.2
113328,Sandringham Rd Od,2024-03-25T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.2
113328,Sandringham Rd Od,2024-03-25T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.01
113328,Sandringham Rd Od,2024-03-25T11:40:00.000+00:00,feeder,3,N Current (RMS),A,29.8
113328,Sandringham Rd Od,2024-03-25T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.1
113328,Sandringham Rd Od,2024-03-25T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
113328,Sandringham Rd Od,2024-03-25T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.6
113328,Sandringham Rd Od,2024-03-25T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
113328,Sandringham Rd Od,2024-03-25T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.26
113328,Sandringham Rd Od,2024-03-25T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
113328,Sandringham Rd Od,2024-03-25T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.46
113328,Sandringham Rd Od,2024-03-25T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.88
113328,Sandringham Rd Od,2024-03-25T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.75
113328,Sandringham Rd Od,2024-03-25T11:40:00.000+00:00,feeder,2,N Current (RMS),A,50.3
113328,Sandringham Rd Od,2024-03-25T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,78.9
113328,Sandringham Rd Od,2024-03-25T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
113328,Sandringham Rd Od,2024-03-25T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.2
113328,Sandringham Rd Od,2024-03-25T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
113328,Sandringham Rd Od,2024-03-25T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
113328,Sandringham Rd Od,2024-03-25T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
113328,Sandringham Rd Od,2024-03-25T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.22
113328,Sandringham Rd Od,2024-03-25T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.35
113328,Sandringham Rd Od,2024-03-25T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.6
113328,Sandringham Rd Od,2024-03-25T11:40:00.000+00:00,feeder,1,N Current (RMS),A,61.0
113328,Sandringham Rd Od,2024-03-25T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.3
113328,Sandringham Rd Od,2024-03-25T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
113328,Sandringham Rd Od,2024-03-25T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.4
113328,Sandringham Rd Od,2024-03-25T11:40:00.000+00:00,transformer,,Temperature,C,24.3
113328,Sandringham Rd Od,2024-03-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
113328,Sandringham Rd Od,2024-03-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
113328,Sandringham Rd Od,2024-03-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
113328,Sandringham Rd Od,2024-03-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
113328,Sandringham Rd Od,2024-03-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
113328,Sandringham Rd Od,2024-03-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
113328,Sandringham Rd Od,2024-03-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
113328,Sandringham Rd Od,2024-03-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
113328,Sandringham Rd Od,2024-03-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
113328,Sandringham Rd Od,2024-03-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,51.46
113328,Sandringham Rd Od,2024-03-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.31
113328,Sandringham Rd Od,2024-03-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,51.75
113328,Sandringham Rd Od,2024-03-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,147.3
113328,Sandringham Rd Od,2024-03-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.9
113328,Sandringham Rd Od,2024-03-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
113328,Sandringham Rd Od,2024-03-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
113328,Sandringham Rd Od,2024-03-25T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
113328,Sandringham Rd Od,2024-03-25T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
113328,Sandringham Rd Od,2024-03-25T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
113328,Sandringham Rd Od,2024-03-25T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
113328,Sandringham Rd Od,2024-03-25T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.22
113328,Sandringham Rd Od,2024-03-25T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.12
113328,Sandringham Rd Od,2024-03-25T11:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-25T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-25T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
113328,Sandringham Rd Od,2024-03-25T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-25T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
113328,Sandringham Rd Od,2024-03-25T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
113328,Sandringham Rd Od,2024-03-25T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
113328,Sandringham Rd Od,2024-03-25T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.83
113328,Sandringham Rd Od,2024-03-25T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.85
113328,Sandringham Rd Od,2024-03-25T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.75
113328,Sandringham Rd Od,2024-03-25T11:30:00.000+00:00,feeder,4,N Current (RMS),A,55.6
113328,Sandringham Rd Od,2024-03-25T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.8
113328,Sandringham Rd Od,2024-03-25T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,83.5
113328,Sandringham Rd Od,2024-03-25T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,79.7
113328,Sandringham Rd Od,2024-03-25T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
113328,Sandringham Rd Od,2024-03-25T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
113328,Sandringham Rd Od,2024-03-25T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-25T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.33
113328,Sandringham Rd Od,2024-03-25T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.51
