Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113328,Sandringham Rd Od,2024-03-25T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.58
113328,Sandringham Rd Od,2024-03-25T11:30:00.000+00:00,feeder,3,N Current (RMS),A,30.9
113328,Sandringham Rd Od,2024-03-25T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.8
113328,Sandringham Rd Od,2024-03-25T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.3
113328,Sandringham Rd Od,2024-03-25T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.3
113328,Sandringham Rd Od,2024-03-25T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
113328,Sandringham Rd Od,2024-03-25T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.42
113328,Sandringham Rd Od,2024-03-25T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
113328,Sandringham Rd Od,2024-03-25T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.78
113328,Sandringham Rd Od,2024-03-25T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.84
113328,Sandringham Rd Od,2024-03-25T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.84
113328,Sandringham Rd Od,2024-03-25T11:30:00.000+00:00,feeder,2,N Current (RMS),A,35.0
113328,Sandringham Rd Od,2024-03-25T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.8
113328,Sandringham Rd Od,2024-03-25T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.9
113328,Sandringham Rd Od,2024-03-25T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
113328,Sandringham Rd Od,2024-03-25T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
113328,Sandringham Rd Od,2024-03-25T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
113328,Sandringham Rd Od,2024-03-25T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.36
113328,Sandringham Rd Od,2024-03-25T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.86
113328,Sandringham Rd Od,2024-03-25T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.41
113328,Sandringham Rd Od,2024-03-25T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.71
113328,Sandringham Rd Od,2024-03-25T11:30:00.000+00:00,feeder,1,N Current (RMS),A,49.2
113328,Sandringham Rd Od,2024-03-25T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
113328,Sandringham Rd Od,2024-03-25T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
113328,Sandringham Rd Od,2024-03-25T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.2
113328,Sandringham Rd Od,2024-03-25T11:30:00.000+00:00,transformer,,Temperature,C,24.3
113328,Sandringham Rd Od,2024-03-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
113328,Sandringham Rd Od,2024-03-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
113328,Sandringham Rd Od,2024-03-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
113328,Sandringham Rd Od,2024-03-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
113328,Sandringham Rd Od,2024-03-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
113328,Sandringham Rd Od,2024-03-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
113328,Sandringham Rd Od,2024-03-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
113328,Sandringham Rd Od,2024-03-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
113328,Sandringham Rd Od,2024-03-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
113328,Sandringham Rd Od,2024-03-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,47.82
113328,Sandringham Rd Od,2024-03-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,42.39
113328,Sandringham Rd Od,2024-03-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,53.76
113328,Sandringham Rd Od,2024-03-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,123.3
113328,Sandringham Rd Od,2024-03-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
113328,Sandringham Rd Od,2024-03-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
113328,Sandringham Rd Od,2024-03-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.4
113328,Sandringham Rd Od,2024-03-25T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
113328,Sandringham Rd Od,2024-03-25T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
113328,Sandringham Rd Od,2024-03-25T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
113328,Sandringham Rd Od,2024-03-25T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
113328,Sandringham Rd Od,2024-03-25T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.22
113328,Sandringham Rd Od,2024-03-25T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.13
113328,Sandringham Rd Od,2024-03-25T11:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-25T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-25T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
113328,Sandringham Rd Od,2024-03-25T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-25T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
113328,Sandringham Rd Od,2024-03-25T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
113328,Sandringham Rd Od,2024-03-25T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
113328,Sandringham Rd Od,2024-03-25T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.99
113328,Sandringham Rd Od,2024-03-25T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.89
113328,Sandringham Rd Od,2024-03-25T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.32
113328,Sandringham Rd Od,2024-03-25T11:20:00.000+00:00,feeder,4,N Current (RMS),A,44.4
113328,Sandringham Rd Od,2024-03-25T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.0
113328,Sandringham Rd Od,2024-03-25T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,76.3
113328,Sandringham Rd Od,2024-03-25T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,81.7
113328,Sandringham Rd Od,2024-03-25T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
113328,Sandringham Rd Od,2024-03-25T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
113328,Sandringham Rd Od,2024-03-25T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
113328,Sandringham Rd Od,2024-03-25T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.66
113328,Sandringham Rd Od,2024-03-25T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.32
113328,Sandringham Rd Od,2024-03-25T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.12
113328,Sandringham Rd Od,2024-03-25T11:20:00.000+00:00,feeder,3,N Current (RMS),A,26.8
113328,Sandringham Rd Od,2024-03-25T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.2
113328,Sandringham Rd Od,2024-03-25T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
113328,Sandringham Rd Od,2024-03-25T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.8
113328,Sandringham Rd Od,2024-03-25T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
113328,Sandringham Rd Od,2024-03-25T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.33
113328,Sandringham Rd Od,2024-03-25T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
113328,Sandringham Rd Od,2024-03-25T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.69
113328,Sandringham Rd Od,2024-03-25T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.6
113328,Sandringham Rd Od,2024-03-25T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.82
113328,Sandringham Rd Od,2024-03-25T11:20:00.000+00:00,feeder,2,N Current (RMS),A,39.0
113328,Sandringham Rd Od,2024-03-25T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.1
113328,Sandringham Rd Od,2024-03-25T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
113328,Sandringham Rd Od,2024-03-25T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.0
113328,Sandringham Rd Od,2024-03-25T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
113328,Sandringham Rd Od,2024-03-25T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
113328,Sandringham Rd Od,2024-03-25T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.56
113328,Sandringham Rd Od,2024-03-25T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.94
113328,Sandringham Rd Od,2024-03-25T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.85
113328,Sandringham Rd Od,2024-03-25T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.09
113328,Sandringham Rd Od,2024-03-25T11:20:00.000+00:00,feeder,1,N Current (RMS),A,43.4
113328,Sandringham Rd Od,2024-03-25T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
113328,Sandringham Rd Od,2024-03-25T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
113328,Sandringham Rd Od,2024-03-25T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
113328,Sandringham Rd Od,2024-03-25T11:20:00.000+00:00,transformer,,Temperature,C,24.2
113328,Sandringham Rd Od,2024-03-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
113328,Sandringham Rd Od,2024-03-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
113328,Sandringham Rd Od,2024-03-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
113328,Sandringham Rd Od,2024-03-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
113328,Sandringham Rd Od,2024-03-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
113328,Sandringham Rd Od,2024-03-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
113328,Sandringham Rd Od,2024-03-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
113328,Sandringham Rd Od,2024-03-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
113328,Sandringham Rd Od,2024-03-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
113328,Sandringham Rd Od,2024-03-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,44.3
113328,Sandringham Rd Od,2024-03-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,37.44
113328,Sandringham Rd Od,2024-03-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,54.23
113328,Sandringham Rd Od,2024-03-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,124.0
113328,Sandringham Rd Od,2024-03-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
113328,Sandringham Rd Od,2024-03-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
113328,Sandringham Rd Od,2024-03-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
113328,Sandringham Rd Od,2024-03-25T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
113328,Sandringham Rd Od,2024-03-25T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
113328,Sandringham Rd Od,2024-03-25T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
113328,Sandringham Rd Od,2024-03-25T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
113328,Sandringham Rd Od,2024-03-25T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.19
113328,Sandringham Rd Od,2024-03-25T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.12
113328,Sandringham Rd Od,2024-03-25T11:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-25T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-25T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
113328,Sandringham Rd Od,2024-03-25T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-25T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
113328,Sandringham Rd Od,2024-03-25T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
113328,Sandringham Rd Od,2024-03-25T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
113328,Sandringham Rd Od,2024-03-25T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.02
113328,Sandringham Rd Od,2024-03-25T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.74
113328,Sandringham Rd Od,2024-03-25T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.29
113328,Sandringham Rd Od,2024-03-25T11:10:00.000+00:00,feeder,4,N Current (RMS),A,36.6
113328,Sandringham Rd Od,2024-03-25T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
113328,Sandringham Rd Od,2024-03-25T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.8
113328,Sandringham Rd Od,2024-03-25T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.1
113328,Sandringham Rd Od,2024-03-25T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
113328,Sandringham Rd Od,2024-03-25T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
113328,Sandringham Rd Od,2024-03-25T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
113328,Sandringham Rd Od,2024-03-25T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.77
113328,Sandringham Rd Od,2024-03-25T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.93
113328,Sandringham Rd Od,2024-03-25T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.36
113328,Sandringham Rd Od,2024-03-25T11:10:00.000+00:00,feeder,3,N Current (RMS),A,40.5
113328,Sandringham Rd Od,2024-03-25T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.3
113328,Sandringham Rd Od,2024-03-25T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
113328,Sandringham Rd Od,2024-03-25T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.6
113328,Sandringham Rd Od,2024-03-25T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
113328,Sandringham Rd Od,2024-03-25T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
113328,Sandringham Rd Od,2024-03-25T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
113328,Sandringham Rd Od,2024-03-25T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.86
113328,Sandringham Rd Od,2024-03-25T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.2
113328,Sandringham Rd Od,2024-03-25T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.22
113328,Sandringham Rd Od,2024-03-25T11:10:00.000+00:00,feeder,2,N Current (RMS),A,43.6
113328,Sandringham Rd Od,2024-03-25T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.8
113328,Sandringham Rd Od,2024-03-25T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
113328,Sandringham Rd Od,2024-03-25T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.4
113328,Sandringham Rd Od,2024-03-25T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
113328,Sandringham Rd Od,2024-03-25T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
113328,Sandringham Rd Od,2024-03-25T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.29
113328,Sandringham Rd Od,2024-03-25T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.2
113328,Sandringham Rd Od,2024-03-25T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.86
113328,Sandringham Rd Od,2024-03-25T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.31
113328,Sandringham Rd Od,2024-03-25T11:10:00.000+00:00,feeder,1,N Current (RMS),A,47.1
113328,Sandringham Rd Od,2024-03-25T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
113328,Sandringham Rd Od,2024-03-25T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
113328,Sandringham Rd Od,2024-03-25T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.8
113328,Sandringham Rd Od,2024-03-25T11:10:00.000+00:00,transformer,,Temperature,C,24.1
113328,Sandringham Rd Od,2024-03-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
113328,Sandringham Rd Od,2024-03-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
113328,Sandringham Rd Od,2024-03-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
113328,Sandringham Rd Od,2024-03-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
113328,Sandringham Rd Od,2024-03-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
113328,Sandringham Rd Od,2024-03-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
113328,Sandringham Rd Od,2024-03-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
113328,Sandringham Rd Od,2024-03-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
113328,Sandringham Rd Od,2024-03-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
113328,Sandringham Rd Od,2024-03-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,38.86
113328,Sandringham Rd Od,2024-03-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.53
113328,Sandringham Rd Od,2024-03-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,55.06
113328,Sandringham Rd Od,2024-03-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,134.0
113328,Sandringham Rd Od,2024-03-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
113328,Sandringham Rd Od,2024-03-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
113328,Sandringham Rd Od,2024-03-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.6
113328,Sandringham Rd Od,2024-03-25T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
113328,Sandringham Rd Od,2024-03-25T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-25T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
113328,Sandringham Rd Od,2024-03-25T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
113328,Sandringham Rd Od,2024-03-25T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.17
113328,Sandringham Rd Od,2024-03-25T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.09
113328,Sandringham Rd Od,2024-03-25T11:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-25T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-25T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-25T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-25T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
113328,Sandringham Rd Od,2024-03-25T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
113328,Sandringham Rd Od,2024-03-25T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
113328,Sandringham Rd Od,2024-03-25T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.72
113328,Sandringham Rd Od,2024-03-25T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.71
113328,Sandringham Rd Od,2024-03-25T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.94
113328,Sandringham Rd Od,2024-03-25T11:00:00.000+00:00,feeder,4,N Current (RMS),A,28.5
113328,Sandringham Rd Od,2024-03-25T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.8
113328,Sandringham Rd Od,2024-03-25T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.4
113328,Sandringham Rd Od,2024-03-25T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.5
113328,Sandringham Rd Od,2024-03-25T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
113328,Sandringham Rd Od,2024-03-25T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
113328,Sandringham Rd Od,2024-03-25T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
113328,Sandringham Rd Od,2024-03-25T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.51
113328,Sandringham Rd Od,2024-03-25T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.07
113328,Sandringham Rd Od,2024-03-25T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.74
113328,Sandringham Rd Od,2024-03-25T11:00:00.000+00:00,feeder,3,N Current (RMS),A,43.5
113328,Sandringham Rd Od,2024-03-25T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.9
113328,Sandringham Rd Od,2024-03-25T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
113328,Sandringham Rd Od,2024-03-25T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.1
113328,Sandringham Rd Od,2024-03-25T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
113328,Sandringham Rd Od,2024-03-25T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
113328,Sandringham Rd Od,2024-03-25T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
113328,Sandringham Rd Od,2024-03-25T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.57
113328,Sandringham Rd Od,2024-03-25T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.95
113328,Sandringham Rd Od,2024-03-25T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.57
113328,Sandringham Rd Od,2024-03-25T11:00:00.000+00:00,feeder,2,N Current (RMS),A,37.2
113328,Sandringham Rd Od,2024-03-25T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.8
113328,Sandringham Rd Od,2024-03-25T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
113328,Sandringham Rd Od,2024-03-25T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.3
113328,Sandringham Rd Od,2024-03-25T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
113328,Sandringham Rd Od,2024-03-25T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
113328,Sandringham Rd Od,2024-03-25T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.54
113328,Sandringham Rd Od,2024-03-25T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.97
113328,Sandringham Rd Od,2024-03-25T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.74
113328,Sandringham Rd Od,2024-03-25T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.15
113328,Sandringham Rd Od,2024-03-25T11:00:00.000+00:00,feeder,1,N Current (RMS),A,47.4
113328,Sandringham Rd Od,2024-03-25T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
113328,Sandringham Rd Od,2024-03-25T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
113328,Sandringham Rd Od,2024-03-25T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.3
113328,Sandringham Rd Od,2024-03-25T11:00:00.000+00:00,transformer,,Temperature,C,24.0
113328,Sandringham Rd Od,2024-03-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
113328,Sandringham Rd Od,2024-03-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
113328,Sandringham Rd Od,2024-03-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
113328,Sandringham Rd Od,2024-03-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
113328,Sandringham Rd Od,2024-03-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
113328,Sandringham Rd Od,2024-03-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
113328,Sandringham Rd Od,2024-03-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
113328,Sandringham Rd Od,2024-03-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
113328,Sandringham Rd Od,2024-03-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
113328,Sandringham Rd Od,2024-03-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,44.76
113328,Sandringham Rd Od,2024-03-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.3
113328,Sandringham Rd Od,2024-03-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,54.3
113328,Sandringham Rd Od,2024-03-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,135.7
113328,Sandringham Rd Od,2024-03-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
113328,Sandringham Rd Od,2024-03-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
113328,Sandringham Rd Od,2024-03-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.7
113328,Sandringham Rd Od,2024-03-25T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
113328,Sandringham Rd Od,2024-03-25T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-25T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
113328,Sandringham Rd Od,2024-03-25T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
113328,Sandringham Rd Od,2024-03-25T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.15
113328,Sandringham Rd Od,2024-03-25T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.08
113328,Sandringham Rd Od,2024-03-25T10:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-25T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-25T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-25T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-25T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
113328,Sandringham Rd Od,2024-03-25T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
113328,Sandringham Rd Od,2024-03-25T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
113328,Sandringham Rd Od,2024-03-25T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.07
113328,Sandringham Rd Od,2024-03-25T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.52
113328,Sandringham Rd Od,2024-03-25T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.5
113328,Sandringham Rd Od,2024-03-25T10:50:00.000+00:00,feeder,4,N Current (RMS),A,30.3
113328,Sandringham Rd Od,2024-03-25T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.2
113328,Sandringham Rd Od,2024-03-25T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.3
113328,Sandringham Rd Od,2024-03-25T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.2
113328,Sandringham Rd Od,2024-03-25T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
113328,Sandringham Rd Od,2024-03-25T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
113328,Sandringham Rd Od,2024-03-25T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
113328,Sandringham Rd Od,2024-03-25T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.1
113328,Sandringham Rd Od,2024-03-25T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.54
113328,Sandringham Rd Od,2024-03-25T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.66
113328,Sandringham Rd Od,2024-03-25T10:50:00.000+00:00,feeder,3,N Current (RMS),A,33.0
113328,Sandringham Rd Od,2024-03-25T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.9
113328,Sandringham Rd Od,2024-03-25T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
113328,Sandringham Rd Od,2024-03-25T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
113328,Sandringham Rd Od,2024-03-25T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
113328,Sandringham Rd Od,2024-03-25T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.44
113328,Sandringham Rd Od,2024-03-25T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
113328,Sandringham Rd Od,2024-03-25T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.84
113328,Sandringham Rd Od,2024-03-25T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.49
113328,Sandringham Rd Od,2024-03-25T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.42
113328,Sandringham Rd Od,2024-03-25T10:50:00.000+00:00,feeder,2,N Current (RMS),A,39.1
113328,Sandringham Rd Od,2024-03-25T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.0
113328,Sandringham Rd Od,2024-03-25T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
113328,Sandringham Rd Od,2024-03-25T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
113328,Sandringham Rd Od,2024-03-25T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
113328,Sandringham Rd Od,2024-03-25T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
113328,Sandringham Rd Od,2024-03-25T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.56
113328,Sandringham Rd Od,2024-03-25T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.13
113328,Sandringham Rd Od,2024-03-25T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.49
113328,Sandringham Rd Od,2024-03-25T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.22
113328,Sandringham Rd Od,2024-03-25T10:50:00.000+00:00,feeder,1,N Current (RMS),A,68.2
113328,Sandringham Rd Od,2024-03-25T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.8
113328,Sandringham Rd Od,2024-03-25T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
113328,Sandringham Rd Od,2024-03-25T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.0
113328,Sandringham Rd Od,2024-03-25T10:50:00.000+00:00,transformer,,Temperature,C,23.9
113328,Sandringham Rd Od,2024-03-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
113328,Sandringham Rd Od,2024-03-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
113328,Sandringham Rd Od,2024-03-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
113328,Sandringham Rd Od,2024-03-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
113328,Sandringham Rd Od,2024-03-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
113328,Sandringham Rd Od,2024-03-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
113328,Sandringham Rd Od,2024-03-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
113328,Sandringham Rd Od,2024-03-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
113328,Sandringham Rd Od,2024-03-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
113328,Sandringham Rd Od,2024-03-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,51.14
113328,Sandringham Rd Od,2024-03-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.89
113328,Sandringham Rd Od,2024-03-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,49.73
113328,Sandringham Rd Od,2024-03-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,147.6
113328,Sandringham Rd Od,2024-03-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
113328,Sandringham Rd Od,2024-03-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
113328,Sandringham Rd Od,2024-03-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
113328,Sandringham Rd Od,2024-03-25T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-25T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-25T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
113328,Sandringham Rd Od,2024-03-25T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
113328,Sandringham Rd Od,2024-03-25T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.19
113328,Sandringham Rd Od,2024-03-25T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.07
113328,Sandringham Rd Od,2024-03-25T10:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-25T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-25T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-25T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-25T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
113328,Sandringham Rd Od,2024-03-25T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
113328,Sandringham Rd Od,2024-03-25T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.22
113328,Sandringham Rd Od,2024-03-25T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.07
113328,Sandringham Rd Od,2024-03-25T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.2
113328,Sandringham Rd Od,2024-03-25T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.98
113328,Sandringham Rd Od,2024-03-25T10:40:00.000+00:00,feeder,4,N Current (RMS),A,37.1
113328,Sandringham Rd Od,2024-03-25T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.1
113328,Sandringham Rd Od,2024-03-25T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.8
113328,Sandringham Rd Od,2024-03-25T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.4
113328,Sandringham Rd Od,2024-03-25T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
113328,Sandringham Rd Od,2024-03-25T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
113328,Sandringham Rd Od,2024-03-25T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
113328,Sandringham Rd Od,2024-03-25T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.26
113328,Sandringham Rd Od,2024-03-25T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.38
113328,Sandringham Rd Od,2024-03-25T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.94
113328,Sandringham Rd Od,2024-03-25T10:40:00.000+00:00,feeder,3,N Current (RMS),A,35.1
113328,Sandringham Rd Od,2024-03-25T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.5
113328,Sandringham Rd Od,2024-03-25T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
113328,Sandringham Rd Od,2024-03-25T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.7
113328,Sandringham Rd Od,2024-03-25T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
113328,Sandringham Rd Od,2024-03-25T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.05
113328,Sandringham Rd Od,2024-03-25T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
113328,Sandringham Rd Od,2024-03-25T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.62
113328,Sandringham Rd Od,2024-03-25T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.19
113328,Sandringham Rd Od,2024-03-25T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.47
113328,Sandringham Rd Od,2024-03-25T10:40:00.000+00:00,feeder,2,N Current (RMS),A,39.4
113328,Sandringham Rd Od,2024-03-25T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.9
113328,Sandringham Rd Od,2024-03-25T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
113328,Sandringham Rd Od,2024-03-25T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.2
113328,Sandringham Rd Od,2024-03-25T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
113328,Sandringham Rd Od,2024-03-25T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
113328,Sandringham Rd Od,2024-03-25T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.25
113328,Sandringham Rd Od,2024-03-25T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.99
113328,Sandringham Rd Od,2024-03-25T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.02
113328,Sandringham Rd Od,2024-03-25T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.99
113328,Sandringham Rd Od,2024-03-25T10:40:00.000+00:00,feeder,1,N Current (RMS),A,58.3
113328,Sandringham Rd Od,2024-03-25T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
113328,Sandringham Rd Od,2024-03-25T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
113328,Sandringham Rd Od,2024-03-25T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,86.2
113328,Sandringham Rd Od,2024-03-25T10:40:00.000+00:00,transformer,,Temperature,C,23.8
113328,Sandringham Rd Od,2024-03-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
113328,Sandringham Rd Od,2024-03-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
113328,Sandringham Rd Od,2024-03-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
113328,Sandringham Rd Od,2024-03-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
113328,Sandringham Rd Od,2024-03-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
113328,Sandringham Rd Od,2024-03-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
113328,Sandringham Rd Od,2024-03-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
113328,Sandringham Rd Od,2024-03-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
113328,Sandringham Rd Od,2024-03-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
113328,Sandringham Rd Od,2024-03-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,43.93
113328,Sandringham Rd Od,2024-03-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.62
113328,Sandringham Rd Od,2024-03-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,51.31
113328,Sandringham Rd Od,2024-03-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,135.5
113328,Sandringham Rd Od,2024-03-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
113328,Sandringham Rd Od,2024-03-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
113328,Sandringham Rd Od,2024-03-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
113328,Sandringham Rd Od,2024-03-25T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
113328,Sandringham Rd Od,2024-03-25T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
113328,Sandringham Rd Od,2024-03-25T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.6
113328,Sandringham Rd Od,2024-03-25T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.11
113328,Sandringham Rd Od,2024-03-25T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.42
113328,Sandringham Rd Od,2024-03-25T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.43
113328,Sandringham Rd Od,2024-03-25T10:30:00.000+00:00,feeder,4,N Current (RMS),A,35.4
113328,Sandringham Rd Od,2024-03-25T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.3
113328,Sandringham Rd Od,2024-03-25T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,70.8
113328,Sandringham Rd Od,2024-03-25T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.2
113328,Sandringham Rd Od,2024-03-25T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
113328,Sandringham Rd Od,2024-03-25T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
113328,Sandringham Rd Od,2024-03-25T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.81
113328,Sandringham Rd Od,2024-03-25T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.41
113328,Sandringham Rd Od,2024-03-25T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.45
113328,Sandringham Rd Od,2024-03-25T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.76
113328,Sandringham Rd Od,2024-03-25T10:30:00.000+00:00,feeder,3,N Current (RMS),A,28.9
113328,Sandringham Rd Od,2024-03-25T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.7
113328,Sandringham Rd Od,2024-03-25T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
113328,Sandringham Rd Od,2024-03-25T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
113328,Sandringham Rd Od,2024-03-25T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
113328,Sandringham Rd Od,2024-03-25T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.06
113328,Sandringham Rd Od,2024-03-25T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
113328,Sandringham Rd Od,2024-03-25T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.41
113328,Sandringham Rd Od,2024-03-25T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.5
113328,Sandringham Rd Od,2024-03-25T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.84
113328,Sandringham Rd Od,2024-03-25T10:30:00.000+00:00,feeder,2,N Current (RMS),A,32.7
113328,Sandringham Rd Od,2024-03-25T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
113328,Sandringham Rd Od,2024-03-25T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
113328,Sandringham Rd Od,2024-03-25T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
113328,Sandringham Rd Od,2024-03-25T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
113328,Sandringham Rd Od,2024-03-25T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
113328,Sandringham Rd Od,2024-03-25T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.44
113328,Sandringham Rd Od,2024-03-25T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.08
113328,Sandringham Rd Od,2024-03-25T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.3
113328,Sandringham Rd Od,2024-03-25T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.06
113328,Sandringham Rd Od,2024-03-25T10:30:00.000+00:00,feeder,1,N Current (RMS),A,58.9
113328,Sandringham Rd Od,2024-03-25T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.1
113328,Sandringham Rd Od,2024-03-25T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
113328,Sandringham Rd Od,2024-03-25T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.4
113328,Sandringham Rd Od,2024-03-25T10:30:00.000+00:00,transformer,,Temperature,C,23.7
113328,Sandringham Rd Od,2024-03-25T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
113328,Sandringham Rd Od,2024-03-25T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-25T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
113328,Sandringham Rd Od,2024-03-25T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
113328,Sandringham Rd Od,2024-03-25T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.23
113328,Sandringham Rd Od,2024-03-25T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.06
113328,Sandringham Rd Od,2024-03-25T10:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-25T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-25T10:10:00.000+00:00,feeder,4,N Current (RMS),A,61.4
113328,Sandringham Rd Od,2024-03-25T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.9
113328,Sandringham Rd Od,2024-03-25T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,93.1
113328,Sandringham Rd Od,2024-03-25T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
113328,Sandringham Rd Od,2024-03-25T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
113328,Sandringham Rd Od,2024-03-25T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
113328,Sandringham Rd Od,2024-03-25T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.95
113328,Sandringham Rd Od,2024-03-25T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.28
113328,Sandringham Rd Od,2024-03-25T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.35
113328,Sandringham Rd Od,2024-03-25T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.25
113328,Sandringham Rd Od,2024-03-25T10:10:00.000+00:00,feeder,3,N Current (RMS),A,40.6
113328,Sandringham Rd Od,2024-03-25T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.5
113328,Sandringham Rd Od,2024-03-25T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.7
113328,Sandringham Rd Od,2024-03-25T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.8
113328,Sandringham Rd Od,2024-03-25T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
113328,Sandringham Rd Od,2024-03-25T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.89
113328,Sandringham Rd Od,2024-03-25T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
113328,Sandringham Rd Od,2024-03-25T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.81
113328,Sandringham Rd Od,2024-03-25T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.6
113328,Sandringham Rd Od,2024-03-25T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.2
113328,Sandringham Rd Od,2024-03-25T10:10:00.000+00:00,feeder,2,N Current (RMS),A,61.9
113328,Sandringham Rd Od,2024-03-25T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.0
113328,Sandringham Rd Od,2024-03-25T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
113328,Sandringham Rd Od,2024-03-25T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,89.9
113328,Sandringham Rd Od,2024-03-25T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
113328,Sandringham Rd Od,2024-03-25T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
113328,Sandringham Rd Od,2024-03-25T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.73
113328,Sandringham Rd Od,2024-03-25T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.84
113328,Sandringham Rd Od,2024-03-25T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.19
113328,Sandringham Rd Od,2024-03-25T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.63
113328,Sandringham Rd Od,2024-03-25T10:10:00.000+00:00,feeder,1,N Current (RMS),A,65.4
113328,Sandringham Rd Od,2024-03-25T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
113328,Sandringham Rd Od,2024-03-25T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
113328,Sandringham Rd Od,2024-03-25T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,96.1
113328,Sandringham Rd Od,2024-03-25T10:10:00.000+00:00,transformer,,Temperature,C,23.5
113328,Sandringham Rd Od,2024-03-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
113328,Sandringham Rd Od,2024-03-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
113328,Sandringham Rd Od,2024-03-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
113328,Sandringham Rd Od,2024-03-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
113328,Sandringham Rd Od,2024-03-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
113328,Sandringham Rd Od,2024-03-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
113328,Sandringham Rd Od,2024-03-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
113328,Sandringham Rd Od,2024-03-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
113328,Sandringham Rd Od,2024-03-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
113328,Sandringham Rd Od,2024-03-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,44.11
113328,Sandringham Rd Od,2024-03-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,42.64
113328,Sandringham Rd Od,2024-03-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,63.39
113328,Sandringham Rd Od,2024-03-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,139.0
113328,Sandringham Rd Od,2024-03-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
113328,Sandringham Rd Od,2024-03-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
113328,Sandringham Rd Od,2024-03-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.5
113328,Sandringham Rd Od,2024-03-25T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-25T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-25T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
113328,Sandringham Rd Od,2024-03-25T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
113328,Sandringham Rd Od,2024-03-25T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.18
113328,Sandringham Rd Od,2024-03-25T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.08
113328,Sandringham Rd Od,2024-03-25T10:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-25T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-25T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-25T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-25T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
113328,Sandringham Rd Od,2024-03-25T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
113328,Sandringham Rd Od,2024-03-25T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.17
113328,Sandringham Rd Od,2024-03-25T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.43
113328,Sandringham Rd Od,2024-03-25T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.41
113328,Sandringham Rd Od,2024-03-25T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.76
113328,Sandringham Rd Od,2024-03-25T10:00:00.000+00:00,feeder,4,N Current (RMS),A,40.1
113328,Sandringham Rd Od,2024-03-25T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.8
113328,Sandringham Rd Od,2024-03-25T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,63.0
113328,Sandringham Rd Od,2024-03-25T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
113328,Sandringham Rd Od,2024-03-25T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
113328,Sandringham Rd Od,2024-03-25T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
113328,Sandringham Rd Od,2024-03-25T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
113328,Sandringham Rd Od,2024-03-25T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.84
113328,Sandringham Rd Od,2024-03-25T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.57
113328,Sandringham Rd Od,2024-03-25T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.31
113328,Sandringham Rd Od,2024-03-25T10:00:00.000+00:00,feeder,3,N Current (RMS),A,36.8
113328,Sandringham Rd Od,2024-03-25T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.4
113328,Sandringham Rd Od,2024-03-25T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
113328,Sandringham Rd Od,2024-03-25T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.6
113328,Sandringham Rd Od,2024-03-25T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
113328,Sandringham Rd Od,2024-03-25T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.03
113328,Sandringham Rd Od,2024-03-25T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
113328,Sandringham Rd Od,2024-03-25T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.63
113328,Sandringham Rd Od,2024-03-25T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.07
113328,Sandringham Rd Od,2024-03-25T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
113328,Sandringham Rd Od,2024-03-25T10:00:00.000+00:00,feeder,2,N Current (RMS),A,39.7
113328,Sandringham Rd Od,2024-03-25T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.3
113328,Sandringham Rd Od,2024-03-25T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.3
113328,Sandringham Rd Od,2024-03-25T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.2
113328,Sandringham Rd Od,2024-03-25T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
113328,Sandringham Rd Od,2024-03-25T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
113328,Sandringham Rd Od,2024-03-25T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.45
113328,Sandringham Rd Od,2024-03-25T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.94
113328,Sandringham Rd Od,2024-03-25T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.04
113328,Sandringham Rd Od,2024-03-25T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.35
113328,Sandringham Rd Od,2024-03-25T10:00:00.000+00:00,feeder,1,N Current (RMS),A,87.2
113328,Sandringham Rd Od,2024-03-25T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
113328,Sandringham Rd Od,2024-03-25T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
113328,Sandringham Rd Od,2024-03-25T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,118.2
113328,Sandringham Rd Od,2024-03-25T10:00:00.000+00:00,transformer,,Temperature,C,23.5
113328,Sandringham Rd Od,2024-03-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
113328,Sandringham Rd Od,2024-03-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
113328,Sandringham Rd Od,2024-03-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
113328,Sandringham Rd Od,2024-03-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
113328,Sandringham Rd Od,2024-03-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
113328,Sandringham Rd Od,2024-03-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
113328,Sandringham Rd Od,2024-03-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
113328,Sandringham Rd Od,2024-03-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
113328,Sandringham Rd Od,2024-03-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
113328,Sandringham Rd Od,2024-03-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,37.86
