Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113328,Sandringham Rd Od,2024-03-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,38.91
113328,Sandringham Rd Od,2024-03-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,64.34
113328,Sandringham Rd Od,2024-03-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,149.2
113328,Sandringham Rd Od,2024-03-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
113328,Sandringham Rd Od,2024-03-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
113328,Sandringham Rd Od,2024-03-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.7
113328,Sandringham Rd Od,2024-03-25T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
113328,Sandringham Rd Od,2024-03-25T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-25T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
113328,Sandringham Rd Od,2024-03-25T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
113328,Sandringham Rd Od,2024-03-25T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.24
113328,Sandringham Rd Od,2024-03-25T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.05
113328,Sandringham Rd Od,2024-03-25T09:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-25T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-25T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
113328,Sandringham Rd Od,2024-03-25T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-25T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
113328,Sandringham Rd Od,2024-03-25T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-25T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.13
113328,Sandringham Rd Od,2024-03-25T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.93
113328,Sandringham Rd Od,2024-03-25T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.65
113328,Sandringham Rd Od,2024-03-25T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.93
113328,Sandringham Rd Od,2024-03-25T09:50:00.000+00:00,feeder,4,N Current (RMS),A,75.4
113328,Sandringham Rd Od,2024-03-25T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.1
113328,Sandringham Rd Od,2024-03-25T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,103.9
113328,Sandringham Rd Od,2024-03-25T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.6
113328,Sandringham Rd Od,2024-03-25T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
113328,Sandringham Rd Od,2024-03-25T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
113328,Sandringham Rd Od,2024-03-25T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
113328,Sandringham Rd Od,2024-03-25T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.47
113328,Sandringham Rd Od,2024-03-25T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.9
113328,Sandringham Rd Od,2024-03-25T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.56
113328,Sandringham Rd Od,2024-03-25T09:50:00.000+00:00,feeder,3,N Current (RMS),A,26.1
113328,Sandringham Rd Od,2024-03-25T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.1
113328,Sandringham Rd Od,2024-03-25T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
113328,Sandringham Rd Od,2024-03-25T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
113328,Sandringham Rd Od,2024-03-25T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
113328,Sandringham Rd Od,2024-03-25T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.57
113328,Sandringham Rd Od,2024-03-25T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
113328,Sandringham Rd Od,2024-03-25T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.18
113328,Sandringham Rd Od,2024-03-25T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.77
113328,Sandringham Rd Od,2024-03-25T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
113328,Sandringham Rd Od,2024-03-25T09:50:00.000+00:00,feeder,2,N Current (RMS),A,32.8
113328,Sandringham Rd Od,2024-03-25T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.2
113328,Sandringham Rd Od,2024-03-25T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
113328,Sandringham Rd Od,2024-03-25T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.4
113328,Sandringham Rd Od,2024-03-25T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
113328,Sandringham Rd Od,2024-03-25T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
113328,Sandringham Rd Od,2024-03-25T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
113328,Sandringham Rd Od,2024-03-25T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.57
113328,Sandringham Rd Od,2024-03-25T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.57
113328,Sandringham Rd Od,2024-03-25T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.97
113328,Sandringham Rd Od,2024-03-25T09:50:00.000+00:00,feeder,1,N Current (RMS),A,61.1
113328,Sandringham Rd Od,2024-03-25T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
113328,Sandringham Rd Od,2024-03-25T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
113328,Sandringham Rd Od,2024-03-25T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,86.2
113328,Sandringham Rd Od,2024-03-25T09:50:00.000+00:00,transformer,,Temperature,C,23.5
113328,Sandringham Rd Od,2024-03-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
113328,Sandringham Rd Od,2024-03-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
113328,Sandringham Rd Od,2024-03-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
113328,Sandringham Rd Od,2024-03-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
113328,Sandringham Rd Od,2024-03-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
113328,Sandringham Rd Od,2024-03-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
113328,Sandringham Rd Od,2024-03-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
113328,Sandringham Rd Od,2024-03-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
113328,Sandringham Rd Od,2024-03-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
113328,Sandringham Rd Od,2024-03-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,42.16
113328,Sandringham Rd Od,2024-03-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,48.65
113328,Sandringham Rd Od,2024-03-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,53.41
113328,Sandringham Rd Od,2024-03-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,112.7
113328,Sandringham Rd Od,2024-03-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
113328,Sandringham Rd Od,2024-03-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
113328,Sandringham Rd Od,2024-03-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
113328,Sandringham Rd Od,2024-03-25T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
113328,Sandringham Rd Od,2024-03-25T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-25T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
113328,Sandringham Rd Od,2024-03-25T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
113328,Sandringham Rd Od,2024-03-25T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.22
113328,Sandringham Rd Od,2024-03-25T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.06
113328,Sandringham Rd Od,2024-03-25T09:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-25T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-25T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
113328,Sandringham Rd Od,2024-03-25T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-25T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
113328,Sandringham Rd Od,2024-03-25T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
113328,Sandringham Rd Od,2024-03-25T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.95
113328,Sandringham Rd Od,2024-03-25T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.58
113328,Sandringham Rd Od,2024-03-25T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.53
113328,Sandringham Rd Od,2024-03-25T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.94
113328,Sandringham Rd Od,2024-03-25T09:40:00.000+00:00,feeder,4,N Current (RMS),A,49.9
113328,Sandringham Rd Od,2024-03-25T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.1
113328,Sandringham Rd Od,2024-03-25T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,84.9
113328,Sandringham Rd Od,2024-03-25T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.7
113328,Sandringham Rd Od,2024-03-25T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
113328,Sandringham Rd Od,2024-03-25T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
113328,Sandringham Rd Od,2024-03-25T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
113328,Sandringham Rd Od,2024-03-25T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.38
113328,Sandringham Rd Od,2024-03-25T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.53
113328,Sandringham Rd Od,2024-03-25T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.06
113328,Sandringham Rd Od,2024-03-25T09:40:00.000+00:00,feeder,3,N Current (RMS),A,26.5
113328,Sandringham Rd Od,2024-03-25T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
113328,Sandringham Rd Od,2024-03-25T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
113328,Sandringham Rd Od,2024-03-25T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
113328,Sandringham Rd Od,2024-03-25T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
113328,Sandringham Rd Od,2024-03-25T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.44
113328,Sandringham Rd Od,2024-03-25T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
113328,Sandringham Rd Od,2024-03-25T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.37
113328,Sandringham Rd Od,2024-03-25T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.15
113328,Sandringham Rd Od,2024-03-25T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.76
113328,Sandringham Rd Od,2024-03-25T09:40:00.000+00:00,feeder,2,N Current (RMS),A,32.4
113328,Sandringham Rd Od,2024-03-25T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.0
113328,Sandringham Rd Od,2024-03-25T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
113328,Sandringham Rd Od,2024-03-25T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
113328,Sandringham Rd Od,2024-03-25T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
113328,Sandringham Rd Od,2024-03-25T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
113328,Sandringham Rd Od,2024-03-25T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.09
113328,Sandringham Rd Od,2024-03-25T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.24
113328,Sandringham Rd Od,2024-03-25T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.99
113328,Sandringham Rd Od,2024-03-25T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.97
113328,Sandringham Rd Od,2024-03-25T09:40:00.000+00:00,feeder,1,N Current (RMS),A,59.3
113328,Sandringham Rd Od,2024-03-25T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.2
113328,Sandringham Rd Od,2024-03-25T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
113328,Sandringham Rd Od,2024-03-25T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.2
113328,Sandringham Rd Od,2024-03-25T09:40:00.000+00:00,transformer,,Temperature,C,23.4
113328,Sandringham Rd Od,2024-03-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
113328,Sandringham Rd Od,2024-03-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
113328,Sandringham Rd Od,2024-03-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
113328,Sandringham Rd Od,2024-03-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.72
113328,Sandringham Rd Od,2024-03-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
113328,Sandringham Rd Od,2024-03-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
113328,Sandringham Rd Od,2024-03-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
113328,Sandringham Rd Od,2024-03-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
113328,Sandringham Rd Od,2024-03-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
113328,Sandringham Rd Od,2024-03-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,42.57
113328,Sandringham Rd Od,2024-03-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,43.98
113328,Sandringham Rd Od,2024-03-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,50.66
113328,Sandringham Rd Od,2024-03-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,106.1
113328,Sandringham Rd Od,2024-03-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
113328,Sandringham Rd Od,2024-03-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
113328,Sandringham Rd Od,2024-03-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
113328,Sandringham Rd Od,2024-03-25T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
113328,Sandringham Rd Od,2024-03-25T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-25T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
113328,Sandringham Rd Od,2024-03-25T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
113328,Sandringham Rd Od,2024-03-25T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.23
113328,Sandringham Rd Od,2024-03-25T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.06
113328,Sandringham Rd Od,2024-03-25T09:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-25T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-25T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
113328,Sandringham Rd Od,2024-03-25T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-25T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
113328,Sandringham Rd Od,2024-03-25T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
113328,Sandringham Rd Od,2024-03-25T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.92
113328,Sandringham Rd Od,2024-03-25T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.78
113328,Sandringham Rd Od,2024-03-25T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.06
113328,Sandringham Rd Od,2024-03-25T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.73
113328,Sandringham Rd Od,2024-03-25T09:30:00.000+00:00,feeder,4,N Current (RMS),A,61.1
113328,Sandringham Rd Od,2024-03-25T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.3
113328,Sandringham Rd Od,2024-03-25T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,94.5
113328,Sandringham Rd Od,2024-03-25T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.5
113328,Sandringham Rd Od,2024-03-25T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
113328,Sandringham Rd Od,2024-03-25T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
113328,Sandringham Rd Od,2024-03-25T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
113328,Sandringham Rd Od,2024-03-25T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.69
113328,Sandringham Rd Od,2024-03-25T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.55
113328,Sandringham Rd Od,2024-03-25T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.44
113328,Sandringham Rd Od,2024-03-25T09:30:00.000+00:00,feeder,3,N Current (RMS),A,24.0
113328,Sandringham Rd Od,2024-03-25T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
113328,Sandringham Rd Od,2024-03-25T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
113328,Sandringham Rd Od,2024-03-25T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.9
113328,Sandringham Rd Od,2024-03-25T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
113328,Sandringham Rd Od,2024-03-25T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.39
113328,Sandringham Rd Od,2024-03-25T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
113328,Sandringham Rd Od,2024-03-25T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.75
113328,Sandringham Rd Od,2024-03-25T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.1
113328,Sandringham Rd Od,2024-03-25T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.59
113328,Sandringham Rd Od,2024-03-25T09:30:00.000+00:00,feeder,2,N Current (RMS),A,32.2
113328,Sandringham Rd Od,2024-03-25T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.9
113328,Sandringham Rd Od,2024-03-25T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.1
113328,Sandringham Rd Od,2024-03-25T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.6
113328,Sandringham Rd Od,2024-03-25T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
113328,Sandringham Rd Od,2024-03-25T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
113328,Sandringham Rd Od,2024-03-25T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.21
113328,Sandringham Rd Od,2024-03-25T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.46
113328,Sandringham Rd Od,2024-03-25T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.46
113328,Sandringham Rd Od,2024-03-25T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.07
113328,Sandringham Rd Od,2024-03-25T09:30:00.000+00:00,feeder,1,N Current (RMS),A,58.6
113328,Sandringham Rd Od,2024-03-25T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
113328,Sandringham Rd Od,2024-03-25T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
113328,Sandringham Rd Od,2024-03-25T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,86.8
113328,Sandringham Rd Od,2024-03-25T09:30:00.000+00:00,transformer,,Temperature,C,23.4
113328,Sandringham Rd Od,2024-03-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
113328,Sandringham Rd Od,2024-03-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
113328,Sandringham Rd Od,2024-03-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
113328,Sandringham Rd Od,2024-03-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.93
113328,Sandringham Rd Od,2024-03-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
113328,Sandringham Rd Od,2024-03-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
113328,Sandringham Rd Od,2024-03-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
113328,Sandringham Rd Od,2024-03-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
113328,Sandringham Rd Od,2024-03-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
113328,Sandringham Rd Od,2024-03-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,35.71
113328,Sandringham Rd Od,2024-03-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,44.94
113328,Sandringham Rd Od,2024-03-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,50.77
113328,Sandringham Rd Od,2024-03-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,109.2
113328,Sandringham Rd Od,2024-03-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
113328,Sandringham Rd Od,2024-03-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
113328,Sandringham Rd Od,2024-03-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.2
113328,Sandringham Rd Od,2024-03-25T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
113328,Sandringham Rd Od,2024-03-25T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
113328,Sandringham Rd Od,2024-03-25T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
113328,Sandringham Rd Od,2024-03-25T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
113328,Sandringham Rd Od,2024-03-25T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.21
113328,Sandringham Rd Od,2024-03-25T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.1
113328,Sandringham Rd Od,2024-03-25T09:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-25T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-25T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
113328,Sandringham Rd Od,2024-03-25T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-25T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
113328,Sandringham Rd Od,2024-03-25T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
113328,Sandringham Rd Od,2024-03-25T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
113328,Sandringham Rd Od,2024-03-25T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.03
113328,Sandringham Rd Od,2024-03-25T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.03
113328,Sandringham Rd Od,2024-03-25T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.33
113328,Sandringham Rd Od,2024-03-25T09:20:00.000+00:00,feeder,4,N Current (RMS),A,39.6
113328,Sandringham Rd Od,2024-03-25T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.1
113328,Sandringham Rd Od,2024-03-25T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,74.3
113328,Sandringham Rd Od,2024-03-25T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,70.4
113328,Sandringham Rd Od,2024-03-25T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
113328,Sandringham Rd Od,2024-03-25T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
113328,Sandringham Rd Od,2024-03-25T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
113328,Sandringham Rd Od,2024-03-25T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.62
113328,Sandringham Rd Od,2024-03-25T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
113328,Sandringham Rd Od,2024-03-25T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.25
113328,Sandringham Rd Od,2024-03-25T09:20:00.000+00:00,feeder,3,N Current (RMS),A,64.0
113328,Sandringham Rd Od,2024-03-25T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,93.1
113328,Sandringham Rd Od,2024-03-25T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
113328,Sandringham Rd Od,2024-03-25T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
113328,Sandringham Rd Od,2024-03-25T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
113328,Sandringham Rd Od,2024-03-25T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.7
113328,Sandringham Rd Od,2024-03-25T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
113328,Sandringham Rd Od,2024-03-25T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.17
113328,Sandringham Rd Od,2024-03-25T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.95
113328,Sandringham Rd Od,2024-03-25T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.21
113328,Sandringham Rd Od,2024-03-25T09:20:00.000+00:00,feeder,2,N Current (RMS),A,39.9
113328,Sandringham Rd Od,2024-03-25T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
113328,Sandringham Rd Od,2024-03-25T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
113328,Sandringham Rd Od,2024-03-25T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.6
113328,Sandringham Rd Od,2024-03-25T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
113328,Sandringham Rd Od,2024-03-25T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
113328,Sandringham Rd Od,2024-03-25T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.19
113328,Sandringham Rd Od,2024-03-25T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.53
113328,Sandringham Rd Od,2024-03-25T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.66
113328,Sandringham Rd Od,2024-03-25T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.68
113328,Sandringham Rd Od,2024-03-25T09:20:00.000+00:00,feeder,1,N Current (RMS),A,58.1
113328,Sandringham Rd Od,2024-03-25T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
113328,Sandringham Rd Od,2024-03-25T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
113328,Sandringham Rd Od,2024-03-25T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.2
113328,Sandringham Rd Od,2024-03-25T09:20:00.000+00:00,transformer,,Temperature,C,23.4
113328,Sandringham Rd Od,2024-03-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
113328,Sandringham Rd Od,2024-03-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
113328,Sandringham Rd Od,2024-03-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
113328,Sandringham Rd Od,2024-03-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.95
113328,Sandringham Rd Od,2024-03-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
113328,Sandringham Rd Od,2024-03-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
113328,Sandringham Rd Od,2024-03-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
113328,Sandringham Rd Od,2024-03-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
113328,Sandringham Rd Od,2024-03-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
113328,Sandringham Rd Od,2024-03-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,49.36
113328,Sandringham Rd Od,2024-03-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,38.42
113328,Sandringham Rd Od,2024-03-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,55.37
113328,Sandringham Rd Od,2024-03-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,123.9
113328,Sandringham Rd Od,2024-03-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
113328,Sandringham Rd Od,2024-03-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
113328,Sandringham Rd Od,2024-03-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
113328,Sandringham Rd Od,2024-03-25T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
113328,Sandringham Rd Od,2024-03-25T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-25T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
113328,Sandringham Rd Od,2024-03-25T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
113328,Sandringham Rd Od,2024-03-25T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.2
113328,Sandringham Rd Od,2024-03-25T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
113328,Sandringham Rd Od,2024-03-25T09:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-25T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-25T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
113328,Sandringham Rd Od,2024-03-25T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-25T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
113328,Sandringham Rd Od,2024-03-25T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
113328,Sandringham Rd Od,2024-03-25T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
113328,Sandringham Rd Od,2024-03-25T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.75
113328,Sandringham Rd Od,2024-03-25T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.42
113328,Sandringham Rd Od,2024-03-25T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.83
113328,Sandringham Rd Od,2024-03-25T09:10:00.000+00:00,feeder,4,N Current (RMS),A,46.6
113328,Sandringham Rd Od,2024-03-25T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.7
113328,Sandringham Rd Od,2024-03-25T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,75.6
113328,Sandringham Rd Od,2024-03-25T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.2
113328,Sandringham Rd Od,2024-03-25T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
113328,Sandringham Rd Od,2024-03-25T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
113328,Sandringham Rd Od,2024-03-25T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
113328,Sandringham Rd Od,2024-03-25T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.5
113328,Sandringham Rd Od,2024-03-25T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.14
113328,Sandringham Rd Od,2024-03-25T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.27
113328,Sandringham Rd Od,2024-03-25T09:10:00.000+00:00,feeder,3,N Current (RMS),A,61.0
113328,Sandringham Rd Od,2024-03-25T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,96.5
113328,Sandringham Rd Od,2024-03-25T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.3
113328,Sandringham Rd Od,2024-03-25T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
113328,Sandringham Rd Od,2024-03-25T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
113328,Sandringham Rd Od,2024-03-25T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.52
113328,Sandringham Rd Od,2024-03-25T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
113328,Sandringham Rd Od,2024-03-25T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.4
113328,Sandringham Rd Od,2024-03-25T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.28
113328,Sandringham Rd Od,2024-03-25T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.93
113328,Sandringham Rd Od,2024-03-25T09:10:00.000+00:00,feeder,2,N Current (RMS),A,46.3
113328,Sandringham Rd Od,2024-03-25T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.8
113328,Sandringham Rd Od,2024-03-25T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.7
113328,Sandringham Rd Od,2024-03-25T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,83.8
113328,Sandringham Rd Od,2024-03-25T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
113328,Sandringham Rd Od,2024-03-25T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
113328,Sandringham Rd Od,2024-03-25T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.14
113328,Sandringham Rd Od,2024-03-25T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.01
113328,Sandringham Rd Od,2024-03-25T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.97
113328,Sandringham Rd Od,2024-03-25T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.55
113328,Sandringham Rd Od,2024-03-25T09:10:00.000+00:00,feeder,1,N Current (RMS),A,71.7
113328,Sandringham Rd Od,2024-03-25T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
113328,Sandringham Rd Od,2024-03-25T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
113328,Sandringham Rd Od,2024-03-25T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,100.4
113328,Sandringham Rd Od,2024-03-25T09:10:00.000+00:00,transformer,,Temperature,C,23.3
113328,Sandringham Rd Od,2024-03-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
113328,Sandringham Rd Od,2024-03-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
113328,Sandringham Rd Od,2024-03-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
113328,Sandringham Rd Od,2024-03-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.83
113328,Sandringham Rd Od,2024-03-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
113328,Sandringham Rd Od,2024-03-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
113328,Sandringham Rd Od,2024-03-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
113328,Sandringham Rd Od,2024-03-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
113328,Sandringham Rd Od,2024-03-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
113328,Sandringham Rd Od,2024-03-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,53.65
113328,Sandringham Rd Od,2024-03-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,44.62
113328,Sandringham Rd Od,2024-03-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,60.54
113328,Sandringham Rd Od,2024-03-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,120.4
113328,Sandringham Rd Od,2024-03-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.5
113328,Sandringham Rd Od,2024-03-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
113328,Sandringham Rd Od,2024-03-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.1
113328,Sandringham Rd Od,2024-03-25T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
113328,Sandringham Rd Od,2024-03-25T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-25T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
113328,Sandringham Rd Od,2024-03-25T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
113328,Sandringham Rd Od,2024-03-25T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.22
113328,Sandringham Rd Od,2024-03-25T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
113328,Sandringham Rd Od,2024-03-25T09:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-25T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-25T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
113328,Sandringham Rd Od,2024-03-25T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-25T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
113328,Sandringham Rd Od,2024-03-25T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
113328,Sandringham Rd Od,2024-03-25T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.23
113328,Sandringham Rd Od,2024-03-25T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
113328,Sandringham Rd Od,2024-03-25T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.56
113328,Sandringham Rd Od,2024-03-25T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.32
113328,Sandringham Rd Od,2024-03-25T09:00:00.000+00:00,feeder,4,N Current (RMS),A,54.3
113328,Sandringham Rd Od,2024-03-25T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.4
113328,Sandringham Rd Od,2024-03-25T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,85.3
113328,Sandringham Rd Od,2024-03-25T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.3
113328,Sandringham Rd Od,2024-03-25T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
113328,Sandringham Rd Od,2024-03-25T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
113328,Sandringham Rd Od,2024-03-25T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
113328,Sandringham Rd Od,2024-03-25T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.15
113328,Sandringham Rd Od,2024-03-25T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.78
113328,Sandringham Rd Od,2024-03-25T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.68
113328,Sandringham Rd Od,2024-03-25T09:00:00.000+00:00,feeder,3,N Current (RMS),A,29.9
113328,Sandringham Rd Od,2024-03-25T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.5
113328,Sandringham Rd Od,2024-03-25T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.6
113328,Sandringham Rd Od,2024-03-25T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.4
113328,Sandringham Rd Od,2024-03-25T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
113328,Sandringham Rd Od,2024-03-25T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
113328,Sandringham Rd Od,2024-03-25T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
113328,Sandringham Rd Od,2024-03-25T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.14
113328,Sandringham Rd Od,2024-03-25T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.75
113328,Sandringham Rd Od,2024-03-25T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.75
113328,Sandringham Rd Od,2024-03-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
113328,Sandringham Rd Od,2024-03-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.49
113328,Sandringham Rd Od,2024-03-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
113328,Sandringham Rd Od,2024-03-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
113328,Sandringham Rd Od,2024-03-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
113328,Sandringham Rd Od,2024-03-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
113328,Sandringham Rd Od,2024-03-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
113328,Sandringham Rd Od,2024-03-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,56.04
113328,Sandringham Rd Od,2024-03-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,51.51
113328,Sandringham Rd Od,2024-03-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,60.53
113328,Sandringham Rd Od,2024-03-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,125.0
113328,Sandringham Rd Od,2024-03-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.3
113328,Sandringham Rd Od,2024-03-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.3
113328,Sandringham Rd Od,2024-03-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.3
113328,Sandringham Rd Od,2024-03-25T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
113328,Sandringham Rd Od,2024-03-25T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-25T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
113328,Sandringham Rd Od,2024-03-25T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
113328,Sandringham Rd Od,2024-03-25T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.19
113328,Sandringham Rd Od,2024-03-25T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
113328,Sandringham Rd Od,2024-03-25T08:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-25T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-25T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
113328,Sandringham Rd Od,2024-03-25T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-25T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
113328,Sandringham Rd Od,2024-03-25T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.49
113328,Sandringham Rd Od,2024-03-25T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.3
113328,Sandringham Rd Od,2024-03-25T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.57
113328,Sandringham Rd Od,2024-03-25T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.4
113328,Sandringham Rd Od,2024-03-25T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.83
113328,Sandringham Rd Od,2024-03-25T08:50:00.000+00:00,feeder,4,N Current (RMS),A,51.4
113328,Sandringham Rd Od,2024-03-25T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.2
113328,Sandringham Rd Od,2024-03-25T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,75.5
113328,Sandringham Rd Od,2024-03-25T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
113328,Sandringham Rd Od,2024-03-25T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
113328,Sandringham Rd Od,2024-03-25T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
113328,Sandringham Rd Od,2024-03-25T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
113328,Sandringham Rd Od,2024-03-25T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.22
113328,Sandringham Rd Od,2024-03-25T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
113328,Sandringham Rd Od,2024-03-25T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.97
113328,Sandringham Rd Od,2024-03-25T08:50:00.000+00:00,feeder,3,N Current (RMS),A,25.0
113328,Sandringham Rd Od,2024-03-25T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.2
113328,Sandringham Rd Od,2024-03-25T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.9
113328,Sandringham Rd Od,2024-03-25T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.6
113328,Sandringham Rd Od,2024-03-25T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
113328,Sandringham Rd Od,2024-03-25T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
113328,Sandringham Rd Od,2024-03-25T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
113328,Sandringham Rd Od,2024-03-25T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.34
113328,Sandringham Rd Od,2024-03-25T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.91
113328,Sandringham Rd Od,2024-03-25T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.96
113328,Sandringham Rd Od,2024-03-25T08:50:00.000+00:00,feeder,2,N Current (RMS),A,39.0
113328,Sandringham Rd Od,2024-03-25T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.5
113328,Sandringham Rd Od,2024-03-25T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.0
113328,Sandringham Rd Od,2024-03-25T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.0
113328,Sandringham Rd Od,2024-03-25T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
113328,Sandringham Rd Od,2024-03-25T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
113328,Sandringham Rd Od,2024-03-25T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.57
113328,Sandringham Rd Od,2024-03-25T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.9
113328,Sandringham Rd Od,2024-03-25T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.12
113328,Sandringham Rd Od,2024-03-25T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.08
113328,Sandringham Rd Od,2024-03-25T08:50:00.000+00:00,feeder,1,N Current (RMS),A,62.5
113328,Sandringham Rd Od,2024-03-25T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.9
113328,Sandringham Rd Od,2024-03-25T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
113328,Sandringham Rd Od,2024-03-25T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,95.0
113328,Sandringham Rd Od,2024-03-25T08:50:00.000+00:00,transformer,,Temperature,C,23.2
113328,Sandringham Rd Od,2024-03-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
113328,Sandringham Rd Od,2024-03-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
113328,Sandringham Rd Od,2024-03-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
113328,Sandringham Rd Od,2024-03-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.45
113328,Sandringham Rd Od,2024-03-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
113328,Sandringham Rd Od,2024-03-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
113328,Sandringham Rd Od,2024-03-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
113328,Sandringham Rd Od,2024-03-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
113328,Sandringham Rd Od,2024-03-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
113328,Sandringham Rd Od,2024-03-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,46.03
113328,Sandringham Rd Od,2024-03-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,51.24
113328,Sandringham Rd Od,2024-03-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,54.82
113328,Sandringham Rd Od,2024-03-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,114.0
113328,Sandringham Rd Od,2024-03-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
113328,Sandringham Rd Od,2024-03-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.9
113328,Sandringham Rd Od,2024-03-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.9
113328,Sandringham Rd Od,2024-03-25T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
113328,Sandringham Rd Od,2024-03-25T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-25T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
113328,Sandringham Rd Od,2024-03-25T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
113328,Sandringham Rd Od,2024-03-25T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.22
113328,Sandringham Rd Od,2024-03-25T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.05
113328,Sandringham Rd Od,2024-03-25T08:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-25T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-25T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
113328,Sandringham Rd Od,2024-03-25T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-25T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
113328,Sandringham Rd Od,2024-03-25T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-25T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.35
113328,Sandringham Rd Od,2024-03-25T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.6
113328,Sandringham Rd Od,2024-03-25T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.36
113328,Sandringham Rd Od,2024-03-25T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.68
113328,Sandringham Rd Od,2024-03-25T08:40:00.000+00:00,feeder,4,N Current (RMS),A,50.5
113328,Sandringham Rd Od,2024-03-25T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.3
113328,Sandringham Rd Od,2024-03-25T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,83.3
113328,Sandringham Rd Od,2024-03-25T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.6
113328,Sandringham Rd Od,2024-03-25T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
113328,Sandringham Rd Od,2024-03-25T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
113328,Sandringham Rd Od,2024-03-25T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
113328,Sandringham Rd Od,2024-03-25T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.18
113328,Sandringham Rd Od,2024-03-25T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.66
113328,Sandringham Rd Od,2024-03-25T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.43
113328,Sandringham Rd Od,2024-03-25T08:40:00.000+00:00,feeder,3,N Current (RMS),A,30.9
113328,Sandringham Rd Od,2024-03-25T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.5
113328,Sandringham Rd Od,2024-03-25T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.4
113328,Sandringham Rd Od,2024-03-25T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.6
113328,Sandringham Rd Od,2024-03-25T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
113328,Sandringham Rd Od,2024-03-25T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.67
113328,Sandringham Rd Od,2024-03-25T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
113328,Sandringham Rd Od,2024-03-25T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.99
113328,Sandringham Rd Od,2024-03-25T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.69
113328,Sandringham Rd Od,2024-03-25T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.01
113328,Sandringham Rd Od,2024-03-25T08:40:00.000+00:00,feeder,2,N Current (RMS),A,43.8
113328,Sandringham Rd Od,2024-03-25T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
113328,Sandringham Rd Od,2024-03-25T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.7
113328,Sandringham Rd Od,2024-03-25T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.0
113328,Sandringham Rd Od,2024-03-25T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
113328,Sandringham Rd Od,2024-03-25T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
113328,Sandringham Rd Od,2024-03-25T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.8
113328,Sandringham Rd Od,2024-03-25T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.02
113328,Sandringham Rd Od,2024-03-25T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.59
113328,Sandringham Rd Od,2024-03-25T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.08
113328,Sandringham Rd Od,2024-03-25T08:40:00.000+00:00,feeder,1,N Current (RMS),A,54.1
113328,Sandringham Rd Od,2024-03-25T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.8
113328,Sandringham Rd Od,2024-03-25T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
113328,Sandringham Rd Od,2024-03-25T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.3
113328,Sandringham Rd Od,2024-03-25T08:40:00.000+00:00,transformer,,Temperature,C,23.1
113328,Sandringham Rd Od,2024-03-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
113328,Sandringham Rd Od,2024-03-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
113328,Sandringham Rd Od,2024-03-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
113328,Sandringham Rd Od,2024-03-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
113328,Sandringham Rd Od,2024-03-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
113328,Sandringham Rd Od,2024-03-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
113328,Sandringham Rd Od,2024-03-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
113328,Sandringham Rd Od,2024-03-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
113328,Sandringham Rd Od,2024-03-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.52
113328,Sandringham Rd Od,2024-03-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,45.8
113328,Sandringham Rd Od,2024-03-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,53.08
113328,Sandringham Rd Od,2024-03-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,56.15
113328,Sandringham Rd Od,2024-03-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,108.9
113328,Sandringham Rd Od,2024-03-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
113328,Sandringham Rd Od,2024-03-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.8
113328,Sandringham Rd Od,2024-03-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
113328,Sandringham Rd Od,2024-03-25T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
113328,Sandringham Rd Od,2024-03-25T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-25T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
113328,Sandringham Rd Od,2024-03-25T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
113328,Sandringham Rd Od,2024-03-25T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.2
113328,Sandringham Rd Od,2024-03-25T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.05
113328,Sandringham Rd Od,2024-03-25T08:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-25T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-25T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
113328,Sandringham Rd Od,2024-03-25T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-25T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
113328,Sandringham Rd Od,2024-03-25T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
113328,Sandringham Rd Od,2024-03-25T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.04
