Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113328,Sandringham Rd Od,2024-03-25T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.48
113328,Sandringham Rd Od,2024-03-25T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.51
113328,Sandringham Rd Od,2024-03-25T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.16
113328,Sandringham Rd Od,2024-03-25T08:30:00.000+00:00,feeder,4,N Current (RMS),A,39.4
113328,Sandringham Rd Od,2024-03-25T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.6
113328,Sandringham Rd Od,2024-03-25T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,76.0
113328,Sandringham Rd Od,2024-03-25T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.3
113328,Sandringham Rd Od,2024-03-25T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
113328,Sandringham Rd Od,2024-03-25T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
113328,Sandringham Rd Od,2024-03-25T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
113328,Sandringham Rd Od,2024-03-25T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.59
113328,Sandringham Rd Od,2024-03-25T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.41
113328,Sandringham Rd Od,2024-03-25T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.91
113328,Sandringham Rd Od,2024-03-25T08:30:00.000+00:00,feeder,3,N Current (RMS),A,27.1
113328,Sandringham Rd Od,2024-03-25T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.1
113328,Sandringham Rd Od,2024-03-25T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
113328,Sandringham Rd Od,2024-03-25T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
113328,Sandringham Rd Od,2024-03-25T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
113328,Sandringham Rd Od,2024-03-25T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
113328,Sandringham Rd Od,2024-03-25T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
113328,Sandringham Rd Od,2024-03-25T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.36
113328,Sandringham Rd Od,2024-03-25T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.43
113328,Sandringham Rd Od,2024-03-25T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.63
113328,Sandringham Rd Od,2024-03-25T08:30:00.000+00:00,feeder,2,N Current (RMS),A,48.2
113328,Sandringham Rd Od,2024-03-25T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.1
113328,Sandringham Rd Od,2024-03-25T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,92.7
113328,Sandringham Rd Od,2024-03-25T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.0
113328,Sandringham Rd Od,2024-03-25T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
113328,Sandringham Rd Od,2024-03-25T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
113328,Sandringham Rd Od,2024-03-25T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.26
113328,Sandringham Rd Od,2024-03-25T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.82
113328,Sandringham Rd Od,2024-03-25T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.73
113328,Sandringham Rd Od,2024-03-25T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.95
113328,Sandringham Rd Od,2024-03-25T08:30:00.000+00:00,feeder,1,N Current (RMS),A,43.4
113328,Sandringham Rd Od,2024-03-25T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
113328,Sandringham Rd Od,2024-03-25T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.4
113328,Sandringham Rd Od,2024-03-25T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,84.1
113328,Sandringham Rd Od,2024-03-25T08:30:00.000+00:00,transformer,,Temperature,C,23.1
113328,Sandringham Rd Od,2024-03-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
113328,Sandringham Rd Od,2024-03-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
113328,Sandringham Rd Od,2024-03-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
113328,Sandringham Rd Od,2024-03-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
113328,Sandringham Rd Od,2024-03-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
113328,Sandringham Rd Od,2024-03-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
113328,Sandringham Rd Od,2024-03-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
113328,Sandringham Rd Od,2024-03-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
113328,Sandringham Rd Od,2024-03-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
113328,Sandringham Rd Od,2024-03-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,45.25
113328,Sandringham Rd Od,2024-03-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,62.87
113328,Sandringham Rd Od,2024-03-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,55.61
113328,Sandringham Rd Od,2024-03-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,120.8
113328,Sandringham Rd Od,2024-03-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
113328,Sandringham Rd Od,2024-03-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,270.2
113328,Sandringham Rd Od,2024-03-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.6
113328,Sandringham Rd Od,2024-03-25T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-25T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
113328,Sandringham Rd Od,2024-03-25T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
113328,Sandringham Rd Od,2024-03-25T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.05
113328,Sandringham Rd Od,2024-03-25T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.28
113328,Sandringham Rd Od,2024-03-25T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.12
113328,Sandringham Rd Od,2024-03-25T08:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-25T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-25T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
113328,Sandringham Rd Od,2024-03-25T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-25T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
113328,Sandringham Rd Od,2024-03-25T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
113328,Sandringham Rd Od,2024-03-25T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.31
113328,Sandringham Rd Od,2024-03-25T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.91
113328,Sandringham Rd Od,2024-03-25T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,26.65
113328,Sandringham Rd Od,2024-03-25T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.9
113328,Sandringham Rd Od,2024-03-25T08:20:00.000+00:00,feeder,4,N Current (RMS),A,71.8
113328,Sandringham Rd Od,2024-03-25T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
113328,Sandringham Rd Od,2024-03-25T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,114.8
113328,Sandringham Rd Od,2024-03-25T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,74.2
113328,Sandringham Rd Od,2024-03-25T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
113328,Sandringham Rd Od,2024-03-25T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
113328,Sandringham Rd Od,2024-03-25T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
113328,Sandringham Rd Od,2024-03-25T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.07
113328,Sandringham Rd Od,2024-03-25T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.62
113328,Sandringham Rd Od,2024-03-25T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.67
113328,Sandringham Rd Od,2024-03-25T08:20:00.000+00:00,feeder,3,N Current (RMS),A,24.5
113328,Sandringham Rd Od,2024-03-25T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.3
113328,Sandringham Rd Od,2024-03-25T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
113328,Sandringham Rd Od,2024-03-25T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.3
113328,Sandringham Rd Od,2024-03-25T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
113328,Sandringham Rd Od,2024-03-25T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.55
113328,Sandringham Rd Od,2024-03-25T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
113328,Sandringham Rd Od,2024-03-25T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.61
113328,Sandringham Rd Od,2024-03-25T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.23
113328,Sandringham Rd Od,2024-03-25T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.63
113328,Sandringham Rd Od,2024-03-25T08:20:00.000+00:00,feeder,2,N Current (RMS),A,45.9
113328,Sandringham Rd Od,2024-03-25T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.9
113328,Sandringham Rd Od,2024-03-25T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,86.2
113328,Sandringham Rd Od,2024-03-25T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.4
113328,Sandringham Rd Od,2024-03-25T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
113328,Sandringham Rd Od,2024-03-25T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
113328,Sandringham Rd Od,2024-03-25T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.65
113328,Sandringham Rd Od,2024-03-25T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.22
113328,Sandringham Rd Od,2024-03-25T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.11
113328,Sandringham Rd Od,2024-03-25T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.22
113328,Sandringham Rd Od,2024-03-25T08:20:00.000+00:00,feeder,1,N Current (RMS),A,67.5
113328,Sandringham Rd Od,2024-03-25T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.6
113328,Sandringham Rd Od,2024-03-25T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.4
113328,Sandringham Rd Od,2024-03-25T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,127.2
113328,Sandringham Rd Od,2024-03-25T08:20:00.000+00:00,transformer,,Temperature,C,23.0
113328,Sandringham Rd Od,2024-03-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
113328,Sandringham Rd Od,2024-03-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
113328,Sandringham Rd Od,2024-03-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
113328,Sandringham Rd Od,2024-03-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
113328,Sandringham Rd Od,2024-03-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
113328,Sandringham Rd Od,2024-03-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
113328,Sandringham Rd Od,2024-03-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
113328,Sandringham Rd Od,2024-03-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
113328,Sandringham Rd Od,2024-03-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
113328,Sandringham Rd Od,2024-03-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,45.86
113328,Sandringham Rd Od,2024-03-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,67.32
113328,Sandringham Rd Od,2024-03-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,73.3
113328,Sandringham Rd Od,2024-03-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,137.0
113328,Sandringham Rd Od,2024-03-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.9
113328,Sandringham Rd Od,2024-03-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,289.0
113328,Sandringham Rd Od,2024-03-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,316.5
113328,Sandringham Rd Od,2024-03-25T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-25T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
113328,Sandringham Rd Od,2024-03-25T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
113328,Sandringham Rd Od,2024-03-25T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
113328,Sandringham Rd Od,2024-03-25T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.29
113328,Sandringham Rd Od,2024-03-25T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.12
113328,Sandringham Rd Od,2024-03-25T08:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-25T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-25T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
113328,Sandringham Rd Od,2024-03-25T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-25T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
113328,Sandringham Rd Od,2024-03-25T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
113328,Sandringham Rd Od,2024-03-25T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
113328,Sandringham Rd Od,2024-03-25T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.87
113328,Sandringham Rd Od,2024-03-25T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,25.18
113328,Sandringham Rd Od,2024-03-25T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.44
113328,Sandringham Rd Od,2024-03-25T08:10:00.000+00:00,feeder,4,N Current (RMS),A,51.8
113328,Sandringham Rd Od,2024-03-25T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,66.2
113328,Sandringham Rd Od,2024-03-25T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,107.7
113328,Sandringham Rd Od,2024-03-25T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,85.2
113328,Sandringham Rd Od,2024-03-25T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
113328,Sandringham Rd Od,2024-03-25T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
113328,Sandringham Rd Od,2024-03-25T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
113328,Sandringham Rd Od,2024-03-25T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.84
113328,Sandringham Rd Od,2024-03-25T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.9
113328,Sandringham Rd Od,2024-03-25T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.23
113328,Sandringham Rd Od,2024-03-25T08:10:00.000+00:00,feeder,3,N Current (RMS),A,21.1
113328,Sandringham Rd Od,2024-03-25T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.6
113328,Sandringham Rd Od,2024-03-25T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
113328,Sandringham Rd Od,2024-03-25T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.9
113328,Sandringham Rd Od,2024-03-25T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
113328,Sandringham Rd Od,2024-03-25T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
113328,Sandringham Rd Od,2024-03-25T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
113328,Sandringham Rd Od,2024-03-25T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.71
113328,Sandringham Rd Od,2024-03-25T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.31
113328,Sandringham Rd Od,2024-03-25T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.52
113328,Sandringham Rd Od,2024-03-25T08:10:00.000+00:00,feeder,2,N Current (RMS),A,38.5
113328,Sandringham Rd Od,2024-03-25T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.4
113328,Sandringham Rd Od,2024-03-25T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
113328,Sandringham Rd Od,2024-03-25T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.2
113328,Sandringham Rd Od,2024-03-25T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
113328,Sandringham Rd Od,2024-03-25T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
113328,Sandringham Rd Od,2024-03-25T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.46
113328,Sandringham Rd Od,2024-03-25T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.4
113328,Sandringham Rd Od,2024-03-25T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.84
113328,Sandringham Rd Od,2024-03-25T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.92
113328,Sandringham Rd Od,2024-03-25T08:10:00.000+00:00,feeder,1,N Current (RMS),A,96.0
113328,Sandringham Rd Od,2024-03-25T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.7
113328,Sandringham Rd Od,2024-03-25T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
113328,Sandringham Rd Od,2024-03-25T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,134.1
113328,Sandringham Rd Od,2024-03-25T08:10:00.000+00:00,transformer,,Temperature,C,23.0
113328,Sandringham Rd Od,2024-03-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
113328,Sandringham Rd Od,2024-03-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
113328,Sandringham Rd Od,2024-03-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
113328,Sandringham Rd Od,2024-03-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.29
113328,Sandringham Rd Od,2024-03-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
113328,Sandringham Rd Od,2024-03-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
113328,Sandringham Rd Od,2024-03-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
113328,Sandringham Rd Od,2024-03-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
113328,Sandringham Rd Od,2024-03-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
113328,Sandringham Rd Od,2024-03-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,49.85
113328,Sandringham Rd Od,2024-03-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,47.95
113328,Sandringham Rd Od,2024-03-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,72.99
113328,Sandringham Rd Od,2024-03-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,142.4
113328,Sandringham Rd Od,2024-03-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
113328,Sandringham Rd Od,2024-03-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
113328,Sandringham Rd Od,2024-03-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,315.3
113328,Sandringham Rd Od,2024-03-25T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
113328,Sandringham Rd Od,2024-03-25T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-25T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
113328,Sandringham Rd Od,2024-03-25T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
113328,Sandringham Rd Od,2024-03-25T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.23
113328,Sandringham Rd Od,2024-03-25T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.08
113328,Sandringham Rd Od,2024-03-25T08:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-25T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-25T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
113328,Sandringham Rd Od,2024-03-25T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-25T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
113328,Sandringham Rd Od,2024-03-25T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
113328,Sandringham Rd Od,2024-03-25T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
113328,Sandringham Rd Od,2024-03-25T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.15
113328,Sandringham Rd Od,2024-03-25T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.62
113328,Sandringham Rd Od,2024-03-25T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.7
113328,Sandringham Rd Od,2024-03-25T08:00:00.000+00:00,feeder,4,N Current (RMS),A,61.4
113328,Sandringham Rd Od,2024-03-25T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.2
113328,Sandringham Rd Od,2024-03-25T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,93.9
113328,Sandringham Rd Od,2024-03-25T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.2
113328,Sandringham Rd Od,2024-03-25T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
113328,Sandringham Rd Od,2024-03-25T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
113328,Sandringham Rd Od,2024-03-25T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
113328,Sandringham Rd Od,2024-03-25T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.97
113328,Sandringham Rd Od,2024-03-25T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.53
113328,Sandringham Rd Od,2024-03-25T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.41
113328,Sandringham Rd Od,2024-03-25T08:00:00.000+00:00,feeder,3,N Current (RMS),A,27.0
113328,Sandringham Rd Od,2024-03-25T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.9
113328,Sandringham Rd Od,2024-03-25T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.6
113328,Sandringham Rd Od,2024-03-25T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
113328,Sandringham Rd Od,2024-03-25T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
113328,Sandringham Rd Od,2024-03-25T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
113328,Sandringham Rd Od,2024-03-25T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
113328,Sandringham Rd Od,2024-03-25T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.53
113328,Sandringham Rd Od,2024-03-25T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.16
113328,Sandringham Rd Od,2024-03-25T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.77
113328,Sandringham Rd Od,2024-03-25T08:00:00.000+00:00,feeder,2,N Current (RMS),A,66.8
113328,Sandringham Rd Od,2024-03-25T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,100.6
113328,Sandringham Rd Od,2024-03-25T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
113328,Sandringham Rd Od,2024-03-25T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.8
113328,Sandringham Rd Od,2024-03-25T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
113328,Sandringham Rd Od,2024-03-25T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
113328,Sandringham Rd Od,2024-03-25T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.85
113328,Sandringham Rd Od,2024-03-25T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.11
113328,Sandringham Rd Od,2024-03-25T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.9
113328,Sandringham Rd Od,2024-03-25T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,43.79
113328,Sandringham Rd Od,2024-03-25T08:00:00.000+00:00,feeder,1,N Current (RMS),A,154.2
113328,Sandringham Rd Od,2024-03-25T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,95.8
113328,Sandringham Rd Od,2024-03-25T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
113328,Sandringham Rd Od,2024-03-25T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,190.7
113328,Sandringham Rd Od,2024-03-25T08:00:00.000+00:00,transformer,,Temperature,C,23.0
113328,Sandringham Rd Od,2024-03-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
113328,Sandringham Rd Od,2024-03-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
113328,Sandringham Rd Od,2024-03-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
113328,Sandringham Rd Od,2024-03-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
113328,Sandringham Rd Od,2024-03-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
113328,Sandringham Rd Od,2024-03-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
113328,Sandringham Rd Od,2024-03-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
113328,Sandringham Rd Od,2024-03-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
113328,Sandringham Rd Od,2024-03-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
113328,Sandringham Rd Od,2024-03-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,64.77
113328,Sandringham Rd Od,2024-03-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,41.99
113328,Sandringham Rd Od,2024-03-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,77.61
113328,Sandringham Rd Od,2024-03-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,175.2
113328,Sandringham Rd Od,2024-03-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,278.7
113328,Sandringham Rd Od,2024-03-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
113328,Sandringham Rd Od,2024-03-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,334.7
113328,Sandringham Rd Od,2024-03-25T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
113328,Sandringham Rd Od,2024-03-25T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-25T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
113328,Sandringham Rd Od,2024-03-25T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
113328,Sandringham Rd Od,2024-03-25T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.18
113328,Sandringham Rd Od,2024-03-25T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.06
113328,Sandringham Rd Od,2024-03-25T07:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-25T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-25T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-25T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-25T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
113328,Sandringham Rd Od,2024-03-25T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
113328,Sandringham Rd Od,2024-03-25T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
113328,Sandringham Rd Od,2024-03-25T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.69
113328,Sandringham Rd Od,2024-03-25T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.11
113328,Sandringham Rd Od,2024-03-25T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.21
113328,Sandringham Rd Od,2024-03-25T07:50:00.000+00:00,feeder,4,N Current (RMS),A,36.4
113328,Sandringham Rd Od,2024-03-25T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.4
113328,Sandringham Rd Od,2024-03-25T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,65.3
113328,Sandringham Rd Od,2024-03-25T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.9
113328,Sandringham Rd Od,2024-03-25T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
113328,Sandringham Rd Od,2024-03-25T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
113328,Sandringham Rd Od,2024-03-25T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
113328,Sandringham Rd Od,2024-03-25T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.41
113328,Sandringham Rd Od,2024-03-25T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.06
113328,Sandringham Rd Od,2024-03-25T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.72
113328,Sandringham Rd Od,2024-03-25T07:50:00.000+00:00,feeder,3,N Current (RMS),A,23.4
113328,Sandringham Rd Od,2024-03-25T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.8
113328,Sandringham Rd Od,2024-03-25T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
113328,Sandringham Rd Od,2024-03-25T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
113328,Sandringham Rd Od,2024-03-25T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
113328,Sandringham Rd Od,2024-03-25T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.47
113328,Sandringham Rd Od,2024-03-25T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
113328,Sandringham Rd Od,2024-03-25T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.89
113328,Sandringham Rd Od,2024-03-25T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.07
113328,Sandringham Rd Od,2024-03-25T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.89
113328,Sandringham Rd Od,2024-03-25T07:50:00.000+00:00,feeder,2,N Current (RMS),A,38.8
113328,Sandringham Rd Od,2024-03-25T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,73.1
113328,Sandringham Rd Od,2024-03-25T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
113328,Sandringham Rd Od,2024-03-25T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.2
113328,Sandringham Rd Od,2024-03-25T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
113328,Sandringham Rd Od,2024-03-25T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-25T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.35
113328,Sandringham Rd Od,2024-03-25T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.25
113328,Sandringham Rd Od,2024-03-25T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.37
113328,Sandringham Rd Od,2024-03-25T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,42.37
113328,Sandringham Rd Od,2024-03-25T07:50:00.000+00:00,feeder,1,N Current (RMS),A,138.6
113328,Sandringham Rd Od,2024-03-25T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.1
113328,Sandringham Rd Od,2024-03-25T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
113328,Sandringham Rd Od,2024-03-25T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,181.2
113328,Sandringham Rd Od,2024-03-25T07:50:00.000+00:00,transformer,,Temperature,C,23.0
113328,Sandringham Rd Od,2024-03-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
113328,Sandringham Rd Od,2024-03-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
113328,Sandringham Rd Od,2024-03-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
113328,Sandringham Rd Od,2024-03-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
113328,Sandringham Rd Od,2024-03-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
113328,Sandringham Rd Od,2024-03-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
113328,Sandringham Rd Od,2024-03-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
113328,Sandringham Rd Od,2024-03-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
113328,Sandringham Rd Od,2024-03-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
113328,Sandringham Rd Od,2024-03-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,47.24
113328,Sandringham Rd Od,2024-03-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,38.42
113328,Sandringham Rd Od,2024-03-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,73.12
113328,Sandringham Rd Od,2024-03-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,165.8
113328,Sandringham Rd Od,2024-03-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
113328,Sandringham Rd Od,2024-03-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
113328,Sandringham Rd Od,2024-03-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,313.7
113328,Sandringham Rd Od,2024-03-25T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-25T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-25T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
113328,Sandringham Rd Od,2024-03-25T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
113328,Sandringham Rd Od,2024-03-25T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.22
113328,Sandringham Rd Od,2024-03-25T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.05
113328,Sandringham Rd Od,2024-03-25T07:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-25T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-25T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
113328,Sandringham Rd Od,2024-03-25T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-25T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
113328,Sandringham Rd Od,2024-03-25T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
113328,Sandringham Rd Od,2024-03-25T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
113328,Sandringham Rd Od,2024-03-25T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.84
113328,Sandringham Rd Od,2024-03-25T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.93
113328,Sandringham Rd Od,2024-03-25T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.26
113328,Sandringham Rd Od,2024-03-25T07:40:00.000+00:00,feeder,4,N Current (RMS),A,55.7
113328,Sandringham Rd Od,2024-03-25T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,93.7
113328,Sandringham Rd Od,2024-03-25T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,75.9
113328,Sandringham Rd Od,2024-03-25T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.3
113328,Sandringham Rd Od,2024-03-25T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.05
113328,Sandringham Rd Od,2024-03-25T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
113328,Sandringham Rd Od,2024-03-25T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
113328,Sandringham Rd Od,2024-03-25T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.71
113328,Sandringham Rd Od,2024-03-25T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.37
113328,Sandringham Rd Od,2024-03-25T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.15
113328,Sandringham Rd Od,2024-03-25T07:40:00.000+00:00,feeder,3,N Current (RMS),A,33.3
113328,Sandringham Rd Od,2024-03-25T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
113328,Sandringham Rd Od,2024-03-25T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
113328,Sandringham Rd Od,2024-03-25T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
113328,Sandringham Rd Od,2024-03-25T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
113328,Sandringham Rd Od,2024-03-25T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.33
113328,Sandringham Rd Od,2024-03-25T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
113328,Sandringham Rd Od,2024-03-25T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.15
113328,Sandringham Rd Od,2024-03-25T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.7
113328,Sandringham Rd Od,2024-03-25T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.79
113328,Sandringham Rd Od,2024-03-25T07:40:00.000+00:00,feeder,2,N Current (RMS),A,40.9
113328,Sandringham Rd Od,2024-03-25T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,78.6
113328,Sandringham Rd Od,2024-03-25T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.8
113328,Sandringham Rd Od,2024-03-25T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
113328,Sandringham Rd Od,2024-03-25T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
113328,Sandringham Rd Od,2024-03-25T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
113328,Sandringham Rd Od,2024-03-25T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.62
113328,Sandringham Rd Od,2024-03-25T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.3
113328,Sandringham Rd Od,2024-03-25T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.07
113328,Sandringham Rd Od,2024-03-25T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.12
113328,Sandringham Rd Od,2024-03-25T07:40:00.000+00:00,feeder,1,N Current (RMS),A,96.4
113328,Sandringham Rd Od,2024-03-25T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
113328,Sandringham Rd Od,2024-03-25T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
113328,Sandringham Rd Od,2024-03-25T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,123.7
113328,Sandringham Rd Od,2024-03-25T07:40:00.000+00:00,transformer,,Temperature,C,23.0
113328,Sandringham Rd Od,2024-03-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
113328,Sandringham Rd Od,2024-03-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
113328,Sandringham Rd Od,2024-03-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
113328,Sandringham Rd Od,2024-03-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
113328,Sandringham Rd Od,2024-03-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
113328,Sandringham Rd Od,2024-03-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
113328,Sandringham Rd Od,2024-03-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
113328,Sandringham Rd Od,2024-03-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
113328,Sandringham Rd Od,2024-03-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
113328,Sandringham Rd Od,2024-03-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,54.97
113328,Sandringham Rd Od,2024-03-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,37.86
113328,Sandringham Rd Od,2024-03-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,64.27
113328,Sandringham Rd Od,2024-03-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,145.2
113328,Sandringham Rd Od,2024-03-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.3
113328,Sandringham Rd Od,2024-03-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
113328,Sandringham Rd Od,2024-03-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.8
113328,Sandringham Rd Od,2024-03-25T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
113328,Sandringham Rd Od,2024-03-25T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-25T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
113328,Sandringham Rd Od,2024-03-25T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
113328,Sandringham Rd Od,2024-03-25T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.23
113328,Sandringham Rd Od,2024-03-25T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
113328,Sandringham Rd Od,2024-03-25T07:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-25T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-25T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
113328,Sandringham Rd Od,2024-03-25T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-25T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
113328,Sandringham Rd Od,2024-03-25T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
113328,Sandringham Rd Od,2024-03-25T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
113328,Sandringham Rd Od,2024-03-25T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.57
113328,Sandringham Rd Od,2024-03-25T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.88
113328,Sandringham Rd Od,2024-03-25T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.78
113328,Sandringham Rd Od,2024-03-25T07:30:00.000+00:00,feeder,4,N Current (RMS),A,50.0
113328,Sandringham Rd Od,2024-03-25T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.6
113328,Sandringham Rd Od,2024-03-25T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,91.1
113328,Sandringham Rd Od,2024-03-25T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.6
113328,Sandringham Rd Od,2024-03-25T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
113328,Sandringham Rd Od,2024-03-25T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
113328,Sandringham Rd Od,2024-03-25T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
113328,Sandringham Rd Od,2024-03-25T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.07
113328,Sandringham Rd Od,2024-03-25T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.42
113328,Sandringham Rd Od,2024-03-25T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.61
113328,Sandringham Rd Od,2024-03-25T07:30:00.000+00:00,feeder,3,N Current (RMS),A,22.7
113328,Sandringham Rd Od,2024-03-25T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.8
113328,Sandringham Rd Od,2024-03-25T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.9
113328,Sandringham Rd Od,2024-03-25T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
113328,Sandringham Rd Od,2024-03-25T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
113328,Sandringham Rd Od,2024-03-25T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.21
113328,Sandringham Rd Od,2024-03-25T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
113328,Sandringham Rd Od,2024-03-25T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.56
113328,Sandringham Rd Od,2024-03-25T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.17
113328,Sandringham Rd Od,2024-03-25T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.88
113328,Sandringham Rd Od,2024-03-25T07:30:00.000+00:00,feeder,2,N Current (RMS),A,39.0
113328,Sandringham Rd Od,2024-03-25T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.1
113328,Sandringham Rd Od,2024-03-25T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
113328,Sandringham Rd Od,2024-03-25T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
113328,Sandringham Rd Od,2024-03-25T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
113328,Sandringham Rd Od,2024-03-25T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
113328,Sandringham Rd Od,2024-03-25T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.51
113328,Sandringham Rd Od,2024-03-25T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.99
113328,Sandringham Rd Od,2024-03-25T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.39
113328,Sandringham Rd Od,2024-03-25T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.87
113328,Sandringham Rd Od,2024-03-25T07:30:00.000+00:00,feeder,1,N Current (RMS),A,58.1
113328,Sandringham Rd Od,2024-03-25T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.2
113328,Sandringham Rd Od,2024-03-25T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
113328,Sandringham Rd Od,2024-03-25T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.7
113328,Sandringham Rd Od,2024-03-25T07:30:00.000+00:00,transformer,,Temperature,C,23.0
113328,Sandringham Rd Od,2024-03-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
113328,Sandringham Rd Od,2024-03-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
113328,Sandringham Rd Od,2024-03-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
113328,Sandringham Rd Od,2024-03-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
113328,Sandringham Rd Od,2024-03-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
113328,Sandringham Rd Od,2024-03-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
113328,Sandringham Rd Od,2024-03-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
113328,Sandringham Rd Od,2024-03-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
113328,Sandringham Rd Od,2024-03-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.89
113328,Sandringham Rd Od,2024-03-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,48.19
113328,Sandringham Rd Od,2024-03-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,45.63
113328,Sandringham Rd Od,2024-03-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,48.09
113328,Sandringham Rd Od,2024-03-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,113.6
113328,Sandringham Rd Od,2024-03-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.9
113328,Sandringham Rd Od,2024-03-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
113328,Sandringham Rd Od,2024-03-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
113328,Sandringham Rd Od,2024-03-25T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.64
113328,Sandringham Rd Od,2024-03-25T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.27
113328,Sandringham Rd Od,2024-03-25T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.18
113328,Sandringham Rd Od,2024-03-25T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.39
113328,Sandringham Rd Od,2024-03-25T07:20:00.000+00:00,feeder,2,N Current (RMS),A,33.4
113328,Sandringham Rd Od,2024-03-25T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
113328,Sandringham Rd Od,2024-03-25T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.7
113328,Sandringham Rd Od,2024-03-25T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
113328,Sandringham Rd Od,2024-03-25T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
113328,Sandringham Rd Od,2024-03-25T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
113328,Sandringham Rd Od,2024-03-25T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.08
113328,Sandringham Rd Od,2024-03-25T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.09
113328,Sandringham Rd Od,2024-03-25T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.58
113328,Sandringham Rd Od,2024-03-25T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.4
113328,Sandringham Rd Od,2024-03-25T07:20:00.000+00:00,feeder,1,N Current (RMS),A,59.7
113328,Sandringham Rd Od,2024-03-25T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.9
113328,Sandringham Rd Od,2024-03-25T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
113328,Sandringham Rd Od,2024-03-25T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,88.1
113328,Sandringham Rd Od,2024-03-25T07:20:00.000+00:00,transformer,,Temperature,C,23.0
113328,Sandringham Rd Od,2024-03-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
113328,Sandringham Rd Od,2024-03-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
113328,Sandringham Rd Od,2024-03-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
113328,Sandringham Rd Od,2024-03-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
113328,Sandringham Rd Od,2024-03-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
113328,Sandringham Rd Od,2024-03-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
113328,Sandringham Rd Od,2024-03-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
113328,Sandringham Rd Od,2024-03-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
113328,Sandringham Rd Od,2024-03-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.17
113328,Sandringham Rd Od,2024-03-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,54.81
113328,Sandringham Rd Od,2024-03-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,44.36
113328,Sandringham Rd Od,2024-03-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,50.5
113328,Sandringham Rd Od,2024-03-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,120.7
113328,Sandringham Rd Od,2024-03-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.4
113328,Sandringham Rd Od,2024-03-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
113328,Sandringham Rd Od,2024-03-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.2
113328,Sandringham Rd Od,2024-03-25T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-25T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
113328,Sandringham Rd Od,2024-03-25T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
113328,Sandringham Rd Od,2024-03-25T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
113328,Sandringham Rd Od,2024-03-25T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.19
113328,Sandringham Rd Od,2024-03-25T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
113328,Sandringham Rd Od,2024-03-25T07:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-25T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-25T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
113328,Sandringham Rd Od,2024-03-25T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-25T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
113328,Sandringham Rd Od,2024-03-25T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.21
113328,Sandringham Rd Od,2024-03-25T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.19
113328,Sandringham Rd Od,2024-03-25T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.86
113328,Sandringham Rd Od,2024-03-25T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.92
113328,Sandringham Rd Od,2024-03-25T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.46
113328,Sandringham Rd Od,2024-03-25T07:10:00.000+00:00,feeder,4,N Current (RMS),A,46.6
113328,Sandringham Rd Od,2024-03-25T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.4
113328,Sandringham Rd Od,2024-03-25T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,68.8
113328,Sandringham Rd Od,2024-03-25T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.6
113328,Sandringham Rd Od,2024-03-25T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
113328,Sandringham Rd Od,2024-03-25T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
113328,Sandringham Rd Od,2024-03-25T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
113328,Sandringham Rd Od,2024-03-25T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.15
113328,Sandringham Rd Od,2024-03-25T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.88
113328,Sandringham Rd Od,2024-03-25T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.11
113328,Sandringham Rd Od,2024-03-25T07:10:00.000+00:00,feeder,3,N Current (RMS),A,41.7
113328,Sandringham Rd Od,2024-03-25T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.3
113328,Sandringham Rd Od,2024-03-25T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.7
113328,Sandringham Rd Od,2024-03-25T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
113328,Sandringham Rd Od,2024-03-25T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
113328,Sandringham Rd Od,2024-03-25T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.47
113328,Sandringham Rd Od,2024-03-25T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.55
113328,Sandringham Rd Od,2024-03-25T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.98
113328,Sandringham Rd Od,2024-03-25T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.75
113328,Sandringham Rd Od,2024-03-25T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.77
113328,Sandringham Rd Od,2024-03-25T07:10:00.000+00:00,feeder,2,N Current (RMS),A,45.5
113328,Sandringham Rd Od,2024-03-25T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,74.2
113328,Sandringham Rd Od,2024-03-25T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
113328,Sandringham Rd Od,2024-03-25T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
113328,Sandringham Rd Od,2024-03-25T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.64
113328,Sandringham Rd Od,2024-03-25T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
113328,Sandringham Rd Od,2024-03-25T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.38
113328,Sandringham Rd Od,2024-03-25T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.47
113328,Sandringham Rd Od,2024-03-25T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.06
113328,Sandringham Rd Od,2024-03-25T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.74
113328,Sandringham Rd Od,2024-03-25T07:10:00.000+00:00,feeder,1,N Current (RMS),A,58.7
