Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113328,Sandringham Rd Od,2024-03-25T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.8
113328,Sandringham Rd Od,2024-03-25T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.8
113328,Sandringham Rd Od,2024-03-25T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,115.5
113328,Sandringham Rd Od,2024-03-25T07:10:00.000+00:00,transformer,,Temperature,C,23.0
113328,Sandringham Rd Od,2024-03-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
113328,Sandringham Rd Od,2024-03-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
113328,Sandringham Rd Od,2024-03-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
113328,Sandringham Rd Od,2024-03-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
113328,Sandringham Rd Od,2024-03-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
113328,Sandringham Rd Od,2024-03-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
113328,Sandringham Rd Od,2024-03-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
113328,Sandringham Rd Od,2024-03-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
113328,Sandringham Rd Od,2024-03-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.44
113328,Sandringham Rd Od,2024-03-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,58.43
113328,Sandringham Rd Od,2024-03-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,48.41
113328,Sandringham Rd Od,2024-03-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,56.05
113328,Sandringham Rd Od,2024-03-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,145.0
113328,Sandringham Rd Od,2024-03-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,259.4
113328,Sandringham Rd Od,2024-03-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
113328,Sandringham Rd Od,2024-03-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.8
113328,Sandringham Rd Od,2024-03-25T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-25T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
113328,Sandringham Rd Od,2024-03-25T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
113328,Sandringham Rd Od,2024-03-25T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
113328,Sandringham Rd Od,2024-03-25T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.15
113328,Sandringham Rd Od,2024-03-25T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.06
113328,Sandringham Rd Od,2024-03-25T07:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-25T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-25T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-25T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-25T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
113328,Sandringham Rd Od,2024-03-25T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.46
113328,Sandringham Rd Od,2024-03-25T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.31
113328,Sandringham Rd Od,2024-03-25T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.55
113328,Sandringham Rd Od,2024-03-25T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.66
113328,Sandringham Rd Od,2024-03-25T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.77
113328,Sandringham Rd Od,2024-03-25T07:00:00.000+00:00,feeder,4,N Current (RMS),A,41.4
113328,Sandringham Rd Od,2024-03-25T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.8
113328,Sandringham Rd Od,2024-03-25T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.3
113328,Sandringham Rd Od,2024-03-25T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.8
113328,Sandringham Rd Od,2024-03-25T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
113328,Sandringham Rd Od,2024-03-25T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
113328,Sandringham Rd Od,2024-03-25T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
113328,Sandringham Rd Od,2024-03-25T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.42
113328,Sandringham Rd Od,2024-03-25T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.74
113328,Sandringham Rd Od,2024-03-25T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.45
113328,Sandringham Rd Od,2024-03-25T07:00:00.000+00:00,feeder,3,N Current (RMS),A,36.3
113328,Sandringham Rd Od,2024-03-25T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
113328,Sandringham Rd Od,2024-03-25T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
113328,Sandringham Rd Od,2024-03-25T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
113328,Sandringham Rd Od,2024-03-25T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
113328,Sandringham Rd Od,2024-03-25T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.65
113328,Sandringham Rd Od,2024-03-25T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
113328,Sandringham Rd Od,2024-03-25T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.16
113328,Sandringham Rd Od,2024-03-25T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.78
113328,Sandringham Rd Od,2024-03-25T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.24
113328,Sandringham Rd Od,2024-03-25T07:00:00.000+00:00,feeder,2,N Current (RMS),A,36.6
113328,Sandringham Rd Od,2024-03-25T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.3
113328,Sandringham Rd Od,2024-03-25T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
113328,Sandringham Rd Od,2024-03-25T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
113328,Sandringham Rd Od,2024-03-25T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
113328,Sandringham Rd Od,2024-03-25T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
113328,Sandringham Rd Od,2024-03-25T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.62
113328,Sandringham Rd Od,2024-03-25T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.37
113328,Sandringham Rd Od,2024-03-25T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.25
113328,Sandringham Rd Od,2024-03-25T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.88
113328,Sandringham Rd Od,2024-03-25T07:00:00.000+00:00,feeder,1,N Current (RMS),A,65.8
113328,Sandringham Rd Od,2024-03-25T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.8
113328,Sandringham Rd Od,2024-03-25T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
113328,Sandringham Rd Od,2024-03-25T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,103.6
113328,Sandringham Rd Od,2024-03-25T07:00:00.000+00:00,transformer,,Temperature,C,23.0
113328,Sandringham Rd Od,2024-03-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
113328,Sandringham Rd Od,2024-03-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
113328,Sandringham Rd Od,2024-03-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
113328,Sandringham Rd Od,2024-03-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
113328,Sandringham Rd Od,2024-03-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
113328,Sandringham Rd Od,2024-03-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
113328,Sandringham Rd Od,2024-03-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
113328,Sandringham Rd Od,2024-03-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
113328,Sandringham Rd Od,2024-03-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.9
113328,Sandringham Rd Od,2024-03-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,38.5
113328,Sandringham Rd Od,2024-03-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,40.28
113328,Sandringham Rd Od,2024-03-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,49.28
113328,Sandringham Rd Od,2024-03-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,123.2
113328,Sandringham Rd Od,2024-03-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
113328,Sandringham Rd Od,2024-03-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
113328,Sandringham Rd Od,2024-03-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
113328,Sandringham Rd Od,2024-03-25T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
113328,Sandringham Rd Od,2024-03-25T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
113328,Sandringham Rd Od,2024-03-25T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
113328,Sandringham Rd Od,2024-03-25T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
113328,Sandringham Rd Od,2024-03-25T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.16
113328,Sandringham Rd Od,2024-03-25T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
113328,Sandringham Rd Od,2024-03-25T06:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-25T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-25T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-25T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-25T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
113328,Sandringham Rd Od,2024-03-25T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.09
113328,Sandringham Rd Od,2024-03-25T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.23
113328,Sandringham Rd Od,2024-03-25T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.77
113328,Sandringham Rd Od,2024-03-25T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.44
113328,Sandringham Rd Od,2024-03-25T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.28
113328,Sandringham Rd Od,2024-03-25T06:50:00.000+00:00,feeder,4,N Current (RMS),A,41.9
113328,Sandringham Rd Od,2024-03-25T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.9
113328,Sandringham Rd Od,2024-03-25T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,61.6
113328,Sandringham Rd Od,2024-03-25T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.8
113328,Sandringham Rd Od,2024-03-25T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.39
113328,Sandringham Rd Od,2024-03-25T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
113328,Sandringham Rd Od,2024-03-25T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
113328,Sandringham Rd Od,2024-03-25T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.32
113328,Sandringham Rd Od,2024-03-25T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.14
113328,Sandringham Rd Od,2024-03-25T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.76
113328,Sandringham Rd Od,2024-03-25T06:50:00.000+00:00,feeder,3,N Current (RMS),A,29.2
113328,Sandringham Rd Od,2024-03-25T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
113328,Sandringham Rd Od,2024-03-25T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.7
113328,Sandringham Rd Od,2024-03-25T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
113328,Sandringham Rd Od,2024-03-25T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
113328,Sandringham Rd Od,2024-03-25T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.62
113328,Sandringham Rd Od,2024-03-25T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
113328,Sandringham Rd Od,2024-03-25T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.08
113328,Sandringham Rd Od,2024-03-25T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.16
113328,Sandringham Rd Od,2024-03-25T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.32
113328,Sandringham Rd Od,2024-03-25T06:50:00.000+00:00,feeder,2,N Current (RMS),A,34.2
113328,Sandringham Rd Od,2024-03-25T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.1
113328,Sandringham Rd Od,2024-03-25T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
113328,Sandringham Rd Od,2024-03-25T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
113328,Sandringham Rd Od,2024-03-25T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
113328,Sandringham Rd Od,2024-03-25T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
113328,Sandringham Rd Od,2024-03-25T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.68
113328,Sandringham Rd Od,2024-03-25T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.35
113328,Sandringham Rd Od,2024-03-25T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.14
113328,Sandringham Rd Od,2024-03-25T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.04
113328,Sandringham Rd Od,2024-03-25T06:50:00.000+00:00,feeder,1,N Current (RMS),A,70.2
113328,Sandringham Rd Od,2024-03-25T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
113328,Sandringham Rd Od,2024-03-25T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
113328,Sandringham Rd Od,2024-03-25T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,92.5
113328,Sandringham Rd Od,2024-03-25T06:50:00.000+00:00,transformer,,Temperature,C,23.0
113328,Sandringham Rd Od,2024-03-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
113328,Sandringham Rd Od,2024-03-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
113328,Sandringham Rd Od,2024-03-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
113328,Sandringham Rd Od,2024-03-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
113328,Sandringham Rd Od,2024-03-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
113328,Sandringham Rd Od,2024-03-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
113328,Sandringham Rd Od,2024-03-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
113328,Sandringham Rd Od,2024-03-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
113328,Sandringham Rd Od,2024-03-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.55
113328,Sandringham Rd Od,2024-03-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,33.53
113328,Sandringham Rd Od,2024-03-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,32.72
113328,Sandringham Rd Od,2024-03-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,44.38
113328,Sandringham Rd Od,2024-03-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,110.9
113328,Sandringham Rd Od,2024-03-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
113328,Sandringham Rd Od,2024-03-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
113328,Sandringham Rd Od,2024-03-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
113328,Sandringham Rd Od,2024-03-25T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-25T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
113328,Sandringham Rd Od,2024-03-25T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
113328,Sandringham Rd Od,2024-03-25T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
113328,Sandringham Rd Od,2024-03-25T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.16
113328,Sandringham Rd Od,2024-03-25T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
113328,Sandringham Rd Od,2024-03-25T06:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-25T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-25T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-25T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-25T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
113328,Sandringham Rd Od,2024-03-25T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.91
113328,Sandringham Rd Od,2024-03-25T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
113328,Sandringham Rd Od,2024-03-25T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.71
113328,Sandringham Rd Od,2024-03-25T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.79
113328,Sandringham Rd Od,2024-03-25T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.57
113328,Sandringham Rd Od,2024-03-25T06:40:00.000+00:00,feeder,4,N Current (RMS),A,61.0
113328,Sandringham Rd Od,2024-03-25T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,76.9
113328,Sandringham Rd Od,2024-03-25T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.4
113328,Sandringham Rd Od,2024-03-25T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.4
113328,Sandringham Rd Od,2024-03-25T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
113328,Sandringham Rd Od,2024-03-25T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
113328,Sandringham Rd Od,2024-03-25T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
113328,Sandringham Rd Od,2024-03-25T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.51
113328,Sandringham Rd Od,2024-03-25T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.53
113328,Sandringham Rd Od,2024-03-25T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.38
113328,Sandringham Rd Od,2024-03-25T06:40:00.000+00:00,feeder,3,N Current (RMS),A,33.9
113328,Sandringham Rd Od,2024-03-25T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
113328,Sandringham Rd Od,2024-03-25T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.3
113328,Sandringham Rd Od,2024-03-25T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.2
113328,Sandringham Rd Od,2024-03-25T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
113328,Sandringham Rd Od,2024-03-25T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.13
113328,Sandringham Rd Od,2024-03-25T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
113328,Sandringham Rd Od,2024-03-25T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.12
113328,Sandringham Rd Od,2024-03-25T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.44
113328,Sandringham Rd Od,2024-03-25T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.51
113328,Sandringham Rd Od,2024-03-25T06:40:00.000+00:00,feeder,2,N Current (RMS),A,35.3
113328,Sandringham Rd Od,2024-03-25T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
113328,Sandringham Rd Od,2024-03-25T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
113328,Sandringham Rd Od,2024-03-25T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
113328,Sandringham Rd Od,2024-03-25T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
113328,Sandringham Rd Od,2024-03-25T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
113328,Sandringham Rd Od,2024-03-25T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.94
113328,Sandringham Rd Od,2024-03-25T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.82
113328,Sandringham Rd Od,2024-03-25T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.67
113328,Sandringham Rd Od,2024-03-25T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.4
113328,Sandringham Rd Od,2024-03-25T06:40:00.000+00:00,feeder,1,N Current (RMS),A,43.2
113328,Sandringham Rd Od,2024-03-25T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
113328,Sandringham Rd Od,2024-03-25T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
113328,Sandringham Rd Od,2024-03-25T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.3
113328,Sandringham Rd Od,2024-03-25T06:40:00.000+00:00,transformer,,Temperature,C,23.1
113328,Sandringham Rd Od,2024-03-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
113328,Sandringham Rd Od,2024-03-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
113328,Sandringham Rd Od,2024-03-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
113328,Sandringham Rd Od,2024-03-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
113328,Sandringham Rd Od,2024-03-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
113328,Sandringham Rd Od,2024-03-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
113328,Sandringham Rd Od,2024-03-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
113328,Sandringham Rd Od,2024-03-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
113328,Sandringham Rd Od,2024-03-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
113328,Sandringham Rd Od,2024-03-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,41.12
113328,Sandringham Rd Od,2024-03-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.27
113328,Sandringham Rd Od,2024-03-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,40.85
113328,Sandringham Rd Od,2024-03-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,126.9
113328,Sandringham Rd Od,2024-03-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
113328,Sandringham Rd Od,2024-03-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
113328,Sandringham Rd Od,2024-03-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
113328,Sandringham Rd Od,2024-03-25T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
113328,Sandringham Rd Od,2024-03-25T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
113328,Sandringham Rd Od,2024-03-25T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
113328,Sandringham Rd Od,2024-03-25T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
113328,Sandringham Rd Od,2024-03-25T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.15
113328,Sandringham Rd Od,2024-03-25T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
113328,Sandringham Rd Od,2024-03-25T06:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-25T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-25T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-25T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-25T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
113328,Sandringham Rd Od,2024-03-25T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.77
113328,Sandringham Rd Od,2024-03-25T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
113328,Sandringham Rd Od,2024-03-25T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.94
113328,Sandringham Rd Od,2024-03-25T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.28
113328,Sandringham Rd Od,2024-03-25T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.85
113328,Sandringham Rd Od,2024-03-25T06:30:00.000+00:00,feeder,4,N Current (RMS),A,35.7
113328,Sandringham Rd Od,2024-03-25T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.2
113328,Sandringham Rd Od,2024-03-25T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.7
113328,Sandringham Rd Od,2024-03-25T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.8
113328,Sandringham Rd Od,2024-03-25T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
113328,Sandringham Rd Od,2024-03-25T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
113328,Sandringham Rd Od,2024-03-25T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
113328,Sandringham Rd Od,2024-03-25T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.1
113328,Sandringham Rd Od,2024-03-25T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.74
113328,Sandringham Rd Od,2024-03-25T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.99
113328,Sandringham Rd Od,2024-03-25T06:30:00.000+00:00,feeder,3,N Current (RMS),A,40.5
113328,Sandringham Rd Od,2024-03-25T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.4
113328,Sandringham Rd Od,2024-03-25T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.2
113328,Sandringham Rd Od,2024-03-25T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
113328,Sandringham Rd Od,2024-03-25T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
113328,Sandringham Rd Od,2024-03-25T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.11
113328,Sandringham Rd Od,2024-03-25T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
113328,Sandringham Rd Od,2024-03-25T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.8
113328,Sandringham Rd Od,2024-03-25T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.45
113328,Sandringham Rd Od,2024-03-25T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.86
113328,Sandringham Rd Od,2024-03-25T06:30:00.000+00:00,feeder,2,N Current (RMS),A,28.2
113328,Sandringham Rd Od,2024-03-25T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
113328,Sandringham Rd Od,2024-03-25T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
113328,Sandringham Rd Od,2024-03-25T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
113328,Sandringham Rd Od,2024-03-25T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
113328,Sandringham Rd Od,2024-03-25T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
113328,Sandringham Rd Od,2024-03-25T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.13
113328,Sandringham Rd Od,2024-03-25T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.34
113328,Sandringham Rd Od,2024-03-25T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.05
113328,Sandringham Rd Od,2024-03-25T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.02
113328,Sandringham Rd Od,2024-03-25T06:30:00.000+00:00,feeder,1,N Current (RMS),A,59.8
113328,Sandringham Rd Od,2024-03-25T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.6
113328,Sandringham Rd Od,2024-03-25T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
113328,Sandringham Rd Od,2024-03-25T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.4
113328,Sandringham Rd Od,2024-03-25T06:30:00.000+00:00,transformer,,Temperature,C,23.1
113328,Sandringham Rd Od,2024-03-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
113328,Sandringham Rd Od,2024-03-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
113328,Sandringham Rd Od,2024-03-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
113328,Sandringham Rd Od,2024-03-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
113328,Sandringham Rd Od,2024-03-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
113328,Sandringham Rd Od,2024-03-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
113328,Sandringham Rd Od,2024-03-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
113328,Sandringham Rd Od,2024-03-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
113328,Sandringham Rd Od,2024-03-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
113328,Sandringham Rd Od,2024-03-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,42.16
113328,Sandringham Rd Od,2024-03-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,32.37
113328,Sandringham Rd Od,2024-03-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,37.68
113328,Sandringham Rd Od,2024-03-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,108.9
113328,Sandringham Rd Od,2024-03-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
113328,Sandringham Rd Od,2024-03-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
113328,Sandringham Rd Od,2024-03-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
113328,Sandringham Rd Od,2024-03-25T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
113328,Sandringham Rd Od,2024-03-25T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
113328,Sandringham Rd Od,2024-03-25T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
113328,Sandringham Rd Od,2024-03-25T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
113328,Sandringham Rd Od,2024-03-25T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.12
113328,Sandringham Rd Od,2024-03-25T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
113328,Sandringham Rd Od,2024-03-25T06:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-25T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-25T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-25T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-25T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
113328,Sandringham Rd Od,2024-03-25T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.9
113328,Sandringham Rd Od,2024-03-25T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.07
113328,Sandringham Rd Od,2024-03-25T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.12
113328,Sandringham Rd Od,2024-03-25T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.06
113328,Sandringham Rd Od,2024-03-25T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.26
113328,Sandringham Rd Od,2024-03-25T06:20:00.000+00:00,feeder,4,N Current (RMS),A,28.4
113328,Sandringham Rd Od,2024-03-25T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.3
113328,Sandringham Rd Od,2024-03-25T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.8
113328,Sandringham Rd Od,2024-03-25T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
113328,Sandringham Rd Od,2024-03-25T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.02
113328,Sandringham Rd Od,2024-03-25T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
113328,Sandringham Rd Od,2024-03-25T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
113328,Sandringham Rd Od,2024-03-25T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.28
113328,Sandringham Rd Od,2024-03-25T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.41
113328,Sandringham Rd Od,2024-03-25T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.81
113328,Sandringham Rd Od,2024-03-25T06:20:00.000+00:00,feeder,3,N Current (RMS),A,76.0
113328,Sandringham Rd Od,2024-03-25T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.9
113328,Sandringham Rd Od,2024-03-25T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,92.4
113328,Sandringham Rd Od,2024-03-25T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
113328,Sandringham Rd Od,2024-03-25T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
113328,Sandringham Rd Od,2024-03-25T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.94
113328,Sandringham Rd Od,2024-03-25T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
113328,Sandringham Rd Od,2024-03-25T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.77
113328,Sandringham Rd Od,2024-03-25T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.17
113328,Sandringham Rd Od,2024-03-25T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.21
113328,Sandringham Rd Od,2024-03-25T06:20:00.000+00:00,feeder,2,N Current (RMS),A,25.7
113328,Sandringham Rd Od,2024-03-25T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
113328,Sandringham Rd Od,2024-03-25T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
113328,Sandringham Rd Od,2024-03-25T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
113328,Sandringham Rd Od,2024-03-25T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
113328,Sandringham Rd Od,2024-03-25T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
113328,Sandringham Rd Od,2024-03-25T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.26
113328,Sandringham Rd Od,2024-03-25T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.56
113328,Sandringham Rd Od,2024-03-25T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.34
113328,Sandringham Rd Od,2024-03-25T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.62
113328,Sandringham Rd Od,2024-03-25T06:20:00.000+00:00,feeder,1,N Current (RMS),A,51.6
113328,Sandringham Rd Od,2024-03-25T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
113328,Sandringham Rd Od,2024-03-25T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
113328,Sandringham Rd Od,2024-03-25T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.6
113328,Sandringham Rd Od,2024-03-25T06:20:00.000+00:00,transformer,,Temperature,C,23.1
113328,Sandringham Rd Od,2024-03-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
113328,Sandringham Rd Od,2024-03-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
113328,Sandringham Rd Od,2024-03-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
113328,Sandringham Rd Od,2024-03-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
113328,Sandringham Rd Od,2024-03-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
113328,Sandringham Rd Od,2024-03-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
113328,Sandringham Rd Od,2024-03-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
113328,Sandringham Rd Od,2024-03-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
113328,Sandringham Rd Od,2024-03-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.35
113328,Sandringham Rd Od,2024-03-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,35.75
113328,Sandringham Rd Od,2024-03-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,38.87
113328,Sandringham Rd Od,2024-03-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,35.87
113328,Sandringham Rd Od,2024-03-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,97.2
113328,Sandringham Rd Od,2024-03-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
113328,Sandringham Rd Od,2024-03-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
113328,Sandringham Rd Od,2024-03-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
113328,Sandringham Rd Od,2024-03-25T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-25T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
113328,Sandringham Rd Od,2024-03-25T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
113328,Sandringham Rd Od,2024-03-25T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
113328,Sandringham Rd Od,2024-03-25T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.18
113328,Sandringham Rd Od,2024-03-25T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.05
113328,Sandringham Rd Od,2024-03-25T06:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-25T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-25T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-25T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-25T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
113328,Sandringham Rd Od,2024-03-25T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
113328,Sandringham Rd Od,2024-03-25T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.02
113328,Sandringham Rd Od,2024-03-25T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.58
113328,Sandringham Rd Od,2024-03-25T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.16
113328,Sandringham Rd Od,2024-03-25T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.8
113328,Sandringham Rd Od,2024-03-25T06:10:00.000+00:00,feeder,4,N Current (RMS),A,36.4
113328,Sandringham Rd Od,2024-03-25T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.9
113328,Sandringham Rd Od,2024-03-25T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.4
113328,Sandringham Rd Od,2024-03-25T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.8
113328,Sandringham Rd Od,2024-03-25T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
113328,Sandringham Rd Od,2024-03-25T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
113328,Sandringham Rd Od,2024-03-25T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
113328,Sandringham Rd Od,2024-03-25T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.39
113328,Sandringham Rd Od,2024-03-25T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.28
113328,Sandringham Rd Od,2024-03-25T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.97
113328,Sandringham Rd Od,2024-03-25T06:10:00.000+00:00,feeder,3,N Current (RMS),A,54.2
113328,Sandringham Rd Od,2024-03-25T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.3
113328,Sandringham Rd Od,2024-03-25T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.3
113328,Sandringham Rd Od,2024-03-25T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.9
113328,Sandringham Rd Od,2024-03-25T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
113328,Sandringham Rd Od,2024-03-25T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.89
113328,Sandringham Rd Od,2024-03-25T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
113328,Sandringham Rd Od,2024-03-25T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.06
113328,Sandringham Rd Od,2024-03-25T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.32
113328,Sandringham Rd Od,2024-03-25T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.23
113328,Sandringham Rd Od,2024-03-25T06:10:00.000+00:00,feeder,2,N Current (RMS),A,29.4
113328,Sandringham Rd Od,2024-03-25T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.2
113328,Sandringham Rd Od,2024-03-25T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
113328,Sandringham Rd Od,2024-03-25T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
113328,Sandringham Rd Od,2024-03-25T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
113328,Sandringham Rd Od,2024-03-25T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
113328,Sandringham Rd Od,2024-03-25T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.78
113328,Sandringham Rd Od,2024-03-25T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.57
113328,Sandringham Rd Od,2024-03-25T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.95
113328,Sandringham Rd Od,2024-03-25T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.31
113328,Sandringham Rd Od,2024-03-25T06:10:00.000+00:00,feeder,1,N Current (RMS),A,74.4
113328,Sandringham Rd Od,2024-03-25T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.2
113328,Sandringham Rd Od,2024-03-25T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
113328,Sandringham Rd Od,2024-03-25T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.1
113328,Sandringham Rd Od,2024-03-25T06:10:00.000+00:00,transformer,,Temperature,C,23.2
113328,Sandringham Rd Od,2024-03-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
113328,Sandringham Rd Od,2024-03-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
113328,Sandringham Rd Od,2024-03-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
113328,Sandringham Rd Od,2024-03-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
113328,Sandringham Rd Od,2024-03-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
113328,Sandringham Rd Od,2024-03-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
113328,Sandringham Rd Od,2024-03-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
113328,Sandringham Rd Od,2024-03-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
113328,Sandringham Rd Od,2024-03-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
113328,Sandringham Rd Od,2024-03-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,45.61
113328,Sandringham Rd Od,2024-03-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,35.54
113328,Sandringham Rd Od,2024-03-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,42.26
113328,Sandringham Rd Od,2024-03-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,131.7
113328,Sandringham Rd Od,2024-03-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
113328,Sandringham Rd Od,2024-03-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
113328,Sandringham Rd Od,2024-03-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
113328,Sandringham Rd Od,2024-03-25T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-25T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-25T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
113328,Sandringham Rd Od,2024-03-25T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
113328,Sandringham Rd Od,2024-03-25T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.18
113328,Sandringham Rd Od,2024-03-25T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.06
113328,Sandringham Rd Od,2024-03-25T06:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-25T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-25T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-25T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-25T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
113328,Sandringham Rd Od,2024-03-25T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
113328,Sandringham Rd Od,2024-03-25T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.13
113328,Sandringham Rd Od,2024-03-25T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.04
113328,Sandringham Rd Od,2024-03-25T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.54
113328,Sandringham Rd Od,2024-03-25T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.81
113328,Sandringham Rd Od,2024-03-25T06:00:00.000+00:00,feeder,4,N Current (RMS),A,40.3
113328,Sandringham Rd Od,2024-03-25T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
113328,Sandringham Rd Od,2024-03-25T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.1
113328,Sandringham Rd Od,2024-03-25T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.6
113328,Sandringham Rd Od,2024-03-25T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
113328,Sandringham Rd Od,2024-03-25T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
113328,Sandringham Rd Od,2024-03-25T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
113328,Sandringham Rd Od,2024-03-25T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.79
113328,Sandringham Rd Od,2024-03-25T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.17
113328,Sandringham Rd Od,2024-03-25T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.39
113328,Sandringham Rd Od,2024-03-25T06:00:00.000+00:00,feeder,3,N Current (RMS),A,47.6
113328,Sandringham Rd Od,2024-03-25T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,73.4
113328,Sandringham Rd Od,2024-03-25T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
113328,Sandringham Rd Od,2024-03-25T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
113328,Sandringham Rd Od,2024-03-25T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
113328,Sandringham Rd Od,2024-03-25T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.89
113328,Sandringham Rd Od,2024-03-25T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
113328,Sandringham Rd Od,2024-03-25T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.83
113328,Sandringham Rd Od,2024-03-25T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.71
113328,Sandringham Rd Od,2024-03-25T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.02
113328,Sandringham Rd Od,2024-03-25T06:00:00.000+00:00,feeder,2,N Current (RMS),A,29.2
113328,Sandringham Rd Od,2024-03-25T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
113328,Sandringham Rd Od,2024-03-25T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
113328,Sandringham Rd Od,2024-03-25T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
113328,Sandringham Rd Od,2024-03-25T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
113328,Sandringham Rd Od,2024-03-25T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
113328,Sandringham Rd Od,2024-03-25T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.22
113328,Sandringham Rd Od,2024-03-25T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.2
113328,Sandringham Rd Od,2024-03-25T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.61
113328,Sandringham Rd Od,2024-03-25T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.88
113328,Sandringham Rd Od,2024-03-25T06:00:00.000+00:00,feeder,1,N Current (RMS),A,35.4
113328,Sandringham Rd Od,2024-03-25T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
113328,Sandringham Rd Od,2024-03-25T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
113328,Sandringham Rd Od,2024-03-25T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
113328,Sandringham Rd Od,2024-03-25T06:00:00.000+00:00,transformer,,Temperature,C,23.2
113328,Sandringham Rd Od,2024-03-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
113328,Sandringham Rd Od,2024-03-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
113328,Sandringham Rd Od,2024-03-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
113328,Sandringham Rd Od,2024-03-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
113328,Sandringham Rd Od,2024-03-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
113328,Sandringham Rd Od,2024-03-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
113328,Sandringham Rd Od,2024-03-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
113328,Sandringham Rd Od,2024-03-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
113328,Sandringham Rd Od,2024-03-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
113328,Sandringham Rd Od,2024-03-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,36.87
113328,Sandringham Rd Od,2024-03-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,30.85
113328,Sandringham Rd Od,2024-03-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,35.04
113328,Sandringham Rd Od,2024-03-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,97.9
113328,Sandringham Rd Od,2024-03-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
113328,Sandringham Rd Od,2024-03-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
113328,Sandringham Rd Od,2024-03-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
113328,Sandringham Rd Od,2024-03-25T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
113328,Sandringham Rd Od,2024-03-25T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
113328,Sandringham Rd Od,2024-03-25T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
113328,Sandringham Rd Od,2024-03-25T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
113328,Sandringham Rd Od,2024-03-25T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.13
113328,Sandringham Rd Od,2024-03-25T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.05
113328,Sandringham Rd Od,2024-03-25T05:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-25T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-25T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-25T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-25T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
113328,Sandringham Rd Od,2024-03-25T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
113328,Sandringham Rd Od,2024-03-25T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
113328,Sandringham Rd Od,2024-03-25T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.79
113328,Sandringham Rd Od,2024-03-25T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.59
113328,Sandringham Rd Od,2024-03-25T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.48
113328,Sandringham Rd Od,2024-03-25T05:50:00.000+00:00,feeder,4,N Current (RMS),A,29.9
113328,Sandringham Rd Od,2024-03-25T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
113328,Sandringham Rd Od,2024-03-25T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.1
113328,Sandringham Rd Od,2024-03-25T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.1
113328,Sandringham Rd Od,2024-03-25T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
113328,Sandringham Rd Od,2024-03-25T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
113328,Sandringham Rd Od,2024-03-25T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
113328,Sandringham Rd Od,2024-03-25T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.84
113328,Sandringham Rd Od,2024-03-25T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.18
113328,Sandringham Rd Od,2024-03-25T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.79
113328,Sandringham Rd Od,2024-03-25T05:50:00.000+00:00,feeder,3,N Current (RMS),A,28.6
113328,Sandringham Rd Od,2024-03-25T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
113328,Sandringham Rd Od,2024-03-25T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
113328,Sandringham Rd Od,2024-03-25T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
113328,Sandringham Rd Od,2024-03-25T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
113328,Sandringham Rd Od,2024-03-25T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.01
113328,Sandringham Rd Od,2024-03-25T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
113328,Sandringham Rd Od,2024-03-25T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.26
113328,Sandringham Rd Od,2024-03-25T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.43
113328,Sandringham Rd Od,2024-03-25T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.59
113328,Sandringham Rd Od,2024-03-25T05:50:00.000+00:00,feeder,2,N Current (RMS),A,24.4
113328,Sandringham Rd Od,2024-03-25T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
113328,Sandringham Rd Od,2024-03-25T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
113328,Sandringham Rd Od,2024-03-25T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
113328,Sandringham Rd Od,2024-03-25T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
113328,Sandringham Rd Od,2024-03-25T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
113328,Sandringham Rd Od,2024-03-25T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.16
113328,Sandringham Rd Od,2024-03-25T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.61
113328,Sandringham Rd Od,2024-03-25T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.75
113328,Sandringham Rd Od,2024-03-25T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.51
113328,Sandringham Rd Od,2024-03-25T05:50:00.000+00:00,feeder,1,N Current (RMS),A,35.5
113328,Sandringham Rd Od,2024-03-25T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
113328,Sandringham Rd Od,2024-03-25T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
