Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113328,Sandringham Rd Od,2024-03-25T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
113328,Sandringham Rd Od,2024-03-25T05:50:00.000+00:00,transformer,,Temperature,C,23.3
113328,Sandringham Rd Od,2024-03-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
113328,Sandringham Rd Od,2024-03-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
113328,Sandringham Rd Od,2024-03-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
113328,Sandringham Rd Od,2024-03-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
113328,Sandringham Rd Od,2024-03-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
113328,Sandringham Rd Od,2024-03-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
113328,Sandringham Rd Od,2024-03-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
113328,Sandringham Rd Od,2024-03-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
113328,Sandringham Rd Od,2024-03-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
113328,Sandringham Rd Od,2024-03-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,29.52
113328,Sandringham Rd Od,2024-03-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,28.82
113328,Sandringham Rd Od,2024-03-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,30.32
113328,Sandringham Rd Od,2024-03-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,83.5
113328,Sandringham Rd Od,2024-03-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
113328,Sandringham Rd Od,2024-03-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
113328,Sandringham Rd Od,2024-03-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
113328,Sandringham Rd Od,2024-03-25T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
113328,Sandringham Rd Od,2024-03-25T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
113328,Sandringham Rd Od,2024-03-25T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
113328,Sandringham Rd Od,2024-03-25T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.05
113328,Sandringham Rd Od,2024-03-25T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.16
113328,Sandringham Rd Od,2024-03-25T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.16
113328,Sandringham Rd Od,2024-03-25T05:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-25T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-25T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-25T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-25T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
113328,Sandringham Rd Od,2024-03-25T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
113328,Sandringham Rd Od,2024-03-25T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.35
113328,Sandringham Rd Od,2024-03-25T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.75
113328,Sandringham Rd Od,2024-03-25T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.43
113328,Sandringham Rd Od,2024-03-25T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.81
113328,Sandringham Rd Od,2024-03-25T05:40:00.000+00:00,feeder,4,N Current (RMS),A,55.2
113328,Sandringham Rd Od,2024-03-25T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
113328,Sandringham Rd Od,2024-03-25T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.4
113328,Sandringham Rd Od,2024-03-25T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,84.3
113328,Sandringham Rd Od,2024-03-25T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.92
113328,Sandringham Rd Od,2024-03-25T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
113328,Sandringham Rd Od,2024-03-25T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
113328,Sandringham Rd Od,2024-03-25T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.67
113328,Sandringham Rd Od,2024-03-25T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.75
113328,Sandringham Rd Od,2024-03-25T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.38
113328,Sandringham Rd Od,2024-03-25T05:40:00.000+00:00,feeder,3,N Current (RMS),A,26.4
113328,Sandringham Rd Od,2024-03-25T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
113328,Sandringham Rd Od,2024-03-25T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.2
113328,Sandringham Rd Od,2024-03-25T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
113328,Sandringham Rd Od,2024-03-25T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
113328,Sandringham Rd Od,2024-03-25T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.1
113328,Sandringham Rd Od,2024-03-25T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.84
113328,Sandringham Rd Od,2024-03-25T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.61
113328,Sandringham Rd Od,2024-03-25T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.88
113328,Sandringham Rd Od,2024-03-25T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.37
113328,Sandringham Rd Od,2024-03-25T05:40:00.000+00:00,feeder,2,N Current (RMS),A,23.8
113328,Sandringham Rd Od,2024-03-25T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
113328,Sandringham Rd Od,2024-03-25T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
113328,Sandringham Rd Od,2024-03-25T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
113328,Sandringham Rd Od,2024-03-25T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
113328,Sandringham Rd Od,2024-03-25T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
113328,Sandringham Rd Od,2024-03-25T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.96
113328,Sandringham Rd Od,2024-03-25T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.05
113328,Sandringham Rd Od,2024-03-25T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.62
113328,Sandringham Rd Od,2024-03-25T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.51
113328,Sandringham Rd Od,2024-03-25T05:40:00.000+00:00,feeder,1,N Current (RMS),A,40.6
113328,Sandringham Rd Od,2024-03-25T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.3
113328,Sandringham Rd Od,2024-03-25T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
113328,Sandringham Rd Od,2024-03-25T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
113328,Sandringham Rd Od,2024-03-25T05:40:00.000+00:00,transformer,,Temperature,C,23.3
113328,Sandringham Rd Od,2024-03-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
113328,Sandringham Rd Od,2024-03-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
113328,Sandringham Rd Od,2024-03-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
113328,Sandringham Rd Od,2024-03-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
113328,Sandringham Rd Od,2024-03-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
113328,Sandringham Rd Od,2024-03-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
113328,Sandringham Rd Od,2024-03-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
113328,Sandringham Rd Od,2024-03-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
113328,Sandringham Rd Od,2024-03-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.61
113328,Sandringham Rd Od,2024-03-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,27.13
113328,Sandringham Rd Od,2024-03-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,28.51
113328,Sandringham Rd Od,2024-03-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,40.92
113328,Sandringham Rd Od,2024-03-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,94.1
113328,Sandringham Rd Od,2024-03-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
113328,Sandringham Rd Od,2024-03-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
113328,Sandringham Rd Od,2024-03-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
113328,Sandringham Rd Od,2024-03-25T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-25T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-25T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
113328,Sandringham Rd Od,2024-03-25T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
113328,Sandringham Rd Od,2024-03-25T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.15
113328,Sandringham Rd Od,2024-03-25T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.09
113328,Sandringham Rd Od,2024-03-25T05:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-25T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-25T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-25T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-25T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
113328,Sandringham Rd Od,2024-03-25T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
113328,Sandringham Rd Od,2024-03-25T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.56
113328,Sandringham Rd Od,2024-03-25T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.55
113328,Sandringham Rd Od,2024-03-25T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.25
113328,Sandringham Rd Od,2024-03-25T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.88
113328,Sandringham Rd Od,2024-03-25T05:30:00.000+00:00,feeder,4,N Current (RMS),A,31.7
113328,Sandringham Rd Od,2024-03-25T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
113328,Sandringham Rd Od,2024-03-25T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
113328,Sandringham Rd Od,2024-03-25T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.4
113328,Sandringham Rd Od,2024-03-25T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
113328,Sandringham Rd Od,2024-03-25T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
113328,Sandringham Rd Od,2024-03-25T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
113328,Sandringham Rd Od,2024-03-25T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.43
113328,Sandringham Rd Od,2024-03-25T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.84
113328,Sandringham Rd Od,2024-03-25T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.97
113328,Sandringham Rd Od,2024-03-25T05:30:00.000+00:00,feeder,3,N Current (RMS),A,23.8
113328,Sandringham Rd Od,2024-03-25T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
113328,Sandringham Rd Od,2024-03-25T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
113328,Sandringham Rd Od,2024-03-25T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.7
113328,Sandringham Rd Od,2024-03-25T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
113328,Sandringham Rd Od,2024-03-25T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.25
113328,Sandringham Rd Od,2024-03-25T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.76
113328,Sandringham Rd Od,2024-03-25T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.19
113328,Sandringham Rd Od,2024-03-25T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.64
113328,Sandringham Rd Od,2024-03-25T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.26
113328,Sandringham Rd Od,2024-03-25T05:30:00.000+00:00,feeder,2,N Current (RMS),A,29.3
113328,Sandringham Rd Od,2024-03-25T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
113328,Sandringham Rd Od,2024-03-25T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
113328,Sandringham Rd Od,2024-03-25T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
113328,Sandringham Rd Od,2024-03-25T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
113328,Sandringham Rd Od,2024-03-25T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
113328,Sandringham Rd Od,2024-03-25T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.44
113328,Sandringham Rd Od,2024-03-25T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.43
113328,Sandringham Rd Od,2024-03-25T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.52
113328,Sandringham Rd Od,2024-03-25T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.37
113328,Sandringham Rd Od,2024-03-25T05:30:00.000+00:00,feeder,1,N Current (RMS),A,46.6
113328,Sandringham Rd Od,2024-03-25T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
113328,Sandringham Rd Od,2024-03-25T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
113328,Sandringham Rd Od,2024-03-25T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.8
113328,Sandringham Rd Od,2024-03-25T05:30:00.000+00:00,transformer,,Temperature,C,23.4
113328,Sandringham Rd Od,2024-03-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
113328,Sandringham Rd Od,2024-03-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
113328,Sandringham Rd Od,2024-03-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
113328,Sandringham Rd Od,2024-03-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
113328,Sandringham Rd Od,2024-03-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
113328,Sandringham Rd Od,2024-03-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
113328,Sandringham Rd Od,2024-03-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
113328,Sandringham Rd Od,2024-03-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
113328,Sandringham Rd Od,2024-03-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.38
113328,Sandringham Rd Od,2024-03-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,26.62
113328,Sandringham Rd Od,2024-03-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,25.1
113328,Sandringham Rd Od,2024-03-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,38.39
113328,Sandringham Rd Od,2024-03-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,93.5
113328,Sandringham Rd Od,2024-03-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
113328,Sandringham Rd Od,2024-03-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
113328,Sandringham Rd Od,2024-03-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
113328,Sandringham Rd Od,2024-03-25T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-25T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-25T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
113328,Sandringham Rd Od,2024-03-25T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
113328,Sandringham Rd Od,2024-03-25T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.13
113328,Sandringham Rd Od,2024-03-25T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.09
113328,Sandringham Rd Od,2024-03-25T05:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-25T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-25T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-25T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-25T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
113328,Sandringham Rd Od,2024-03-25T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
113328,Sandringham Rd Od,2024-03-25T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
113328,Sandringham Rd Od,2024-03-25T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.58
113328,Sandringham Rd Od,2024-03-25T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.47
113328,Sandringham Rd Od,2024-03-25T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.87
113328,Sandringham Rd Od,2024-03-25T05:20:00.000+00:00,feeder,4,N Current (RMS),A,29.4
113328,Sandringham Rd Od,2024-03-25T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
113328,Sandringham Rd Od,2024-03-25T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.8
113328,Sandringham Rd Od,2024-03-25T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.1
113328,Sandringham Rd Od,2024-03-25T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
113328,Sandringham Rd Od,2024-03-25T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
113328,Sandringham Rd Od,2024-03-25T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
113328,Sandringham Rd Od,2024-03-25T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.5
113328,Sandringham Rd Od,2024-03-25T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.27
113328,Sandringham Rd Od,2024-03-25T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.17
113328,Sandringham Rd Od,2024-03-25T05:20:00.000+00:00,feeder,3,N Current (RMS),A,20.4
113328,Sandringham Rd Od,2024-03-25T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
113328,Sandringham Rd Od,2024-03-25T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.4
113328,Sandringham Rd Od,2024-03-25T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
113328,Sandringham Rd Od,2024-03-25T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
113328,Sandringham Rd Od,2024-03-25T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.31
113328,Sandringham Rd Od,2024-03-25T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
113328,Sandringham Rd Od,2024-03-25T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.96
113328,Sandringham Rd Od,2024-03-25T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.16
113328,Sandringham Rd Od,2024-03-25T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.92
113328,Sandringham Rd Od,2024-03-25T05:20:00.000+00:00,feeder,2,N Current (RMS),A,25.9
113328,Sandringham Rd Od,2024-03-25T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
113328,Sandringham Rd Od,2024-03-25T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
113328,Sandringham Rd Od,2024-03-25T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
113328,Sandringham Rd Od,2024-03-25T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
113328,Sandringham Rd Od,2024-03-25T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
113328,Sandringham Rd Od,2024-03-25T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.6
113328,Sandringham Rd Od,2024-03-25T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.31
113328,Sandringham Rd Od,2024-03-25T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.43
113328,Sandringham Rd Od,2024-03-25T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.25
113328,Sandringham Rd Od,2024-03-25T05:20:00.000+00:00,feeder,1,N Current (RMS),A,33.9
113328,Sandringham Rd Od,2024-03-25T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
113328,Sandringham Rd Od,2024-03-25T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
113328,Sandringham Rd Od,2024-03-25T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.3
113328,Sandringham Rd Od,2024-03-25T05:20:00.000+00:00,transformer,,Temperature,C,23.4
113328,Sandringham Rd Od,2024-03-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
113328,Sandringham Rd Od,2024-03-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
113328,Sandringham Rd Od,2024-03-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
113328,Sandringham Rd Od,2024-03-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
113328,Sandringham Rd Od,2024-03-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
113328,Sandringham Rd Od,2024-03-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
113328,Sandringham Rd Od,2024-03-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
113328,Sandringham Rd Od,2024-03-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
113328,Sandringham Rd Od,2024-03-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.72
113328,Sandringham Rd Od,2024-03-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.36
113328,Sandringham Rd Od,2024-03-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.18
113328,Sandringham Rd Od,2024-03-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,34.12
113328,Sandringham Rd Od,2024-03-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,87.0
113328,Sandringham Rd Od,2024-03-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
113328,Sandringham Rd Od,2024-03-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
113328,Sandringham Rd Od,2024-03-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
113328,Sandringham Rd Od,2024-03-25T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
113328,Sandringham Rd Od,2024-03-25T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-25T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
113328,Sandringham Rd Od,2024-03-25T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
113328,Sandringham Rd Od,2024-03-25T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.15
113328,Sandringham Rd Od,2024-03-25T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.1
113328,Sandringham Rd Od,2024-03-25T05:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-25T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-25T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-25T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-25T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
113328,Sandringham Rd Od,2024-03-25T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.01
113328,Sandringham Rd Od,2024-03-25T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.14
113328,Sandringham Rd Od,2024-03-25T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.39
113328,Sandringham Rd Od,2024-03-25T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.87
113328,Sandringham Rd Od,2024-03-25T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.42
113328,Sandringham Rd Od,2024-03-25T05:10:00.000+00:00,feeder,4,N Current (RMS),A,32.9
113328,Sandringham Rd Od,2024-03-25T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
113328,Sandringham Rd Od,2024-03-25T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
113328,Sandringham Rd Od,2024-03-25T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.9
113328,Sandringham Rd Od,2024-03-25T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.65
113328,Sandringham Rd Od,2024-03-25T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
113328,Sandringham Rd Od,2024-03-25T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
113328,Sandringham Rd Od,2024-03-25T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.7
113328,Sandringham Rd Od,2024-03-25T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.68
113328,Sandringham Rd Od,2024-03-25T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.09
113328,Sandringham Rd Od,2024-03-25T05:10:00.000+00:00,feeder,3,N Current (RMS),A,15.8
113328,Sandringham Rd Od,2024-03-25T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
113328,Sandringham Rd Od,2024-03-25T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
113328,Sandringham Rd Od,2024-03-25T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
113328,Sandringham Rd Od,2024-03-25T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
113328,Sandringham Rd Od,2024-03-25T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.93
113328,Sandringham Rd Od,2024-03-25T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
113328,Sandringham Rd Od,2024-03-25T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.75
113328,Sandringham Rd Od,2024-03-25T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.59
113328,Sandringham Rd Od,2024-03-25T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.37
113328,Sandringham Rd Od,2024-03-25T05:10:00.000+00:00,feeder,2,N Current (RMS),A,25.5
113328,Sandringham Rd Od,2024-03-25T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.1
113328,Sandringham Rd Od,2024-03-25T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
113328,Sandringham Rd Od,2024-03-25T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
113328,Sandringham Rd Od,2024-03-25T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
113328,Sandringham Rd Od,2024-03-25T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
113328,Sandringham Rd Od,2024-03-25T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.81
113328,Sandringham Rd Od,2024-03-25T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.22
113328,Sandringham Rd Od,2024-03-25T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.58
113328,Sandringham Rd Od,2024-03-25T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
113328,Sandringham Rd Od,2024-03-25T05:10:00.000+00:00,feeder,1,N Current (RMS),A,35.8
113328,Sandringham Rd Od,2024-03-25T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
113328,Sandringham Rd Od,2024-03-25T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
113328,Sandringham Rd Od,2024-03-25T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.7
113328,Sandringham Rd Od,2024-03-25T05:10:00.000+00:00,transformer,,Temperature,C,23.5
113328,Sandringham Rd Od,2024-03-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
113328,Sandringham Rd Od,2024-03-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
113328,Sandringham Rd Od,2024-03-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
113328,Sandringham Rd Od,2024-03-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
113328,Sandringham Rd Od,2024-03-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
113328,Sandringham Rd Od,2024-03-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
113328,Sandringham Rd Od,2024-03-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
113328,Sandringham Rd Od,2024-03-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
113328,Sandringham Rd Od,2024-03-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.3
113328,Sandringham Rd Od,2024-03-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.08
113328,Sandringham Rd Od,2024-03-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.57
113328,Sandringham Rd Od,2024-03-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,35.78
113328,Sandringham Rd Od,2024-03-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,87.7
113328,Sandringham Rd Od,2024-03-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
113328,Sandringham Rd Od,2024-03-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
113328,Sandringham Rd Od,2024-03-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
113328,Sandringham Rd Od,2024-03-25T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
113328,Sandringham Rd Od,2024-03-25T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-25T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
113328,Sandringham Rd Od,2024-03-25T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
113328,Sandringham Rd Od,2024-03-25T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.13
113328,Sandringham Rd Od,2024-03-25T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.1
113328,Sandringham Rd Od,2024-03-25T05:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-25T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-25T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-25T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-25T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
113328,Sandringham Rd Od,2024-03-25T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.35
113328,Sandringham Rd Od,2024-03-25T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.91
113328,Sandringham Rd Od,2024-03-25T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.78
113328,Sandringham Rd Od,2024-03-25T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.94
113328,Sandringham Rd Od,2024-03-25T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.86
113328,Sandringham Rd Od,2024-03-25T05:00:00.000+00:00,feeder,4,N Current (RMS),A,36.0
113328,Sandringham Rd Od,2024-03-25T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
113328,Sandringham Rd Od,2024-03-25T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.7
113328,Sandringham Rd Od,2024-03-25T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.7
113328,Sandringham Rd Od,2024-03-25T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.64
113328,Sandringham Rd Od,2024-03-25T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
113328,Sandringham Rd Od,2024-03-25T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
113328,Sandringham Rd Od,2024-03-25T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.68
113328,Sandringham Rd Od,2024-03-25T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.51
113328,Sandringham Rd Od,2024-03-25T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.82
113328,Sandringham Rd Od,2024-03-25T05:00:00.000+00:00,feeder,3,N Current (RMS),A,16.6
113328,Sandringham Rd Od,2024-03-25T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
113328,Sandringham Rd Od,2024-03-25T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
113328,Sandringham Rd Od,2024-03-25T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
113328,Sandringham Rd Od,2024-03-25T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
113328,Sandringham Rd Od,2024-03-25T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.93
113328,Sandringham Rd Od,2024-03-25T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
113328,Sandringham Rd Od,2024-03-25T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.91
113328,Sandringham Rd Od,2024-03-25T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.73
113328,Sandringham Rd Od,2024-03-25T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.47
113328,Sandringham Rd Od,2024-03-25T05:00:00.000+00:00,feeder,2,N Current (RMS),A,36.3
113328,Sandringham Rd Od,2024-03-25T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.3
113328,Sandringham Rd Od,2024-03-25T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
113328,Sandringham Rd Od,2024-03-25T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
113328,Sandringham Rd Od,2024-03-25T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
113328,Sandringham Rd Od,2024-03-25T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
113328,Sandringham Rd Od,2024-03-25T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.55
113328,Sandringham Rd Od,2024-03-25T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.33
113328,Sandringham Rd Od,2024-03-25T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.95
113328,Sandringham Rd Od,2024-03-25T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.85
113328,Sandringham Rd Od,2024-03-25T05:00:00.000+00:00,feeder,1,N Current (RMS),A,33.8
113328,Sandringham Rd Od,2024-03-25T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
113328,Sandringham Rd Od,2024-03-25T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
113328,Sandringham Rd Od,2024-03-25T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.8
113328,Sandringham Rd Od,2024-03-25T05:00:00.000+00:00,transformer,,Temperature,C,23.5
113328,Sandringham Rd Od,2024-03-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
113328,Sandringham Rd Od,2024-03-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
113328,Sandringham Rd Od,2024-03-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
113328,Sandringham Rd Od,2024-03-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
113328,Sandringham Rd Od,2024-03-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
113328,Sandringham Rd Od,2024-03-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
113328,Sandringham Rd Od,2024-03-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
113328,Sandringham Rd Od,2024-03-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
113328,Sandringham Rd Od,2024-03-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.93
113328,Sandringham Rd Od,2024-03-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,26.71
113328,Sandringham Rd Od,2024-03-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
113328,Sandringham Rd Od,2024-03-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,33.9
113328,Sandringham Rd Od,2024-03-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,91.8
113328,Sandringham Rd Od,2024-03-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
113328,Sandringham Rd Od,2024-03-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
113328,Sandringham Rd Od,2024-03-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
113328,Sandringham Rd Od,2024-03-25T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
113328,Sandringham Rd Od,2024-03-25T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-25T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
113328,Sandringham Rd Od,2024-03-25T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
113328,Sandringham Rd Od,2024-03-25T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.12
113328,Sandringham Rd Od,2024-03-25T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.1
113328,Sandringham Rd Od,2024-03-25T04:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-25T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-25T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-25T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-25T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
113328,Sandringham Rd Od,2024-03-25T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.4
113328,Sandringham Rd Od,2024-03-25T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.01
113328,Sandringham Rd Od,2024-03-25T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.47
113328,Sandringham Rd Od,2024-03-25T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.45
113328,Sandringham Rd Od,2024-03-25T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.31
113328,Sandringham Rd Od,2024-03-25T04:50:00.000+00:00,feeder,4,N Current (RMS),A,38.8
113328,Sandringham Rd Od,2024-03-25T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
113328,Sandringham Rd Od,2024-03-25T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.1
113328,Sandringham Rd Od,2024-03-25T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.0
113328,Sandringham Rd Od,2024-03-25T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.63
113328,Sandringham Rd Od,2024-03-25T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
113328,Sandringham Rd Od,2024-03-25T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
113328,Sandringham Rd Od,2024-03-25T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.13
113328,Sandringham Rd Od,2024-03-25T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.93
113328,Sandringham Rd Od,2024-03-25T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.63
113328,Sandringham Rd Od,2024-03-25T04:50:00.000+00:00,feeder,3,N Current (RMS),A,21.6
113328,Sandringham Rd Od,2024-03-25T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
113328,Sandringham Rd Od,2024-03-25T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
113328,Sandringham Rd Od,2024-03-25T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.9
113328,Sandringham Rd Od,2024-03-25T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
113328,Sandringham Rd Od,2024-03-25T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.81
113328,Sandringham Rd Od,2024-03-25T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
113328,Sandringham Rd Od,2024-03-25T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.38
113328,Sandringham Rd Od,2024-03-25T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.79
113328,Sandringham Rd Od,2024-03-25T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.36
113328,Sandringham Rd Od,2024-03-25T04:50:00.000+00:00,feeder,2,N Current (RMS),A,41.7
113328,Sandringham Rd Od,2024-03-25T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.6
113328,Sandringham Rd Od,2024-03-25T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
113328,Sandringham Rd Od,2024-03-25T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
113328,Sandringham Rd Od,2024-03-25T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
113328,Sandringham Rd Od,2024-03-25T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
113328,Sandringham Rd Od,2024-03-25T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.65
113328,Sandringham Rd Od,2024-03-25T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.81
113328,Sandringham Rd Od,2024-03-25T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.18
113328,Sandringham Rd Od,2024-03-25T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.32
113328,Sandringham Rd Od,2024-03-25T04:50:00.000+00:00,feeder,1,N Current (RMS),A,27.8
113328,Sandringham Rd Od,2024-03-25T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
113328,Sandringham Rd Od,2024-03-25T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
113328,Sandringham Rd Od,2024-03-25T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
113328,Sandringham Rd Od,2024-03-25T04:50:00.000+00:00,transformer,,Temperature,C,23.6
113328,Sandringham Rd Od,2024-03-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
113328,Sandringham Rd Od,2024-03-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
113328,Sandringham Rd Od,2024-03-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
113328,Sandringham Rd Od,2024-03-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
113328,Sandringham Rd Od,2024-03-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
113328,Sandringham Rd Od,2024-03-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
113328,Sandringham Rd Od,2024-03-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
113328,Sandringham Rd Od,2024-03-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
113328,Sandringham Rd Od,2024-03-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.97
113328,Sandringham Rd Od,2024-03-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,26.8
113328,Sandringham Rd Od,2024-03-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.23
113328,Sandringham Rd Od,2024-03-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,33.52
113328,Sandringham Rd Od,2024-03-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,91.3
113328,Sandringham Rd Od,2024-03-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
113328,Sandringham Rd Od,2024-03-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
113328,Sandringham Rd Od,2024-03-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
113328,Sandringham Rd Od,2024-03-25T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-25T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
113328,Sandringham Rd Od,2024-03-25T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
113328,Sandringham Rd Od,2024-03-25T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
113328,Sandringham Rd Od,2024-03-25T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.12
113328,Sandringham Rd Od,2024-03-25T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.07
113328,Sandringham Rd Od,2024-03-25T04:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-25T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-25T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-25T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-25T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
113328,Sandringham Rd Od,2024-03-25T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.06
113328,Sandringham Rd Od,2024-03-25T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.04
113328,Sandringham Rd Od,2024-03-25T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.61
113328,Sandringham Rd Od,2024-03-25T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.78
113328,Sandringham Rd Od,2024-03-25T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.38
113328,Sandringham Rd Od,2024-03-25T04:40:00.000+00:00,feeder,4,N Current (RMS),A,29.6
113328,Sandringham Rd Od,2024-03-25T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
113328,Sandringham Rd Od,2024-03-25T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
113328,Sandringham Rd Od,2024-03-25T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.5
113328,Sandringham Rd Od,2024-03-25T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.41
113328,Sandringham Rd Od,2024-03-25T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
113328,Sandringham Rd Od,2024-03-25T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
113328,Sandringham Rd Od,2024-03-25T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.96
113328,Sandringham Rd Od,2024-03-25T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.63
113328,Sandringham Rd Od,2024-03-25T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.74
113328,Sandringham Rd Od,2024-03-25T04:40:00.000+00:00,feeder,3,N Current (RMS),A,22.2
113328,Sandringham Rd Od,2024-03-25T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
113328,Sandringham Rd Od,2024-03-25T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
113328,Sandringham Rd Od,2024-03-25T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
113328,Sandringham Rd Od,2024-03-25T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
113328,Sandringham Rd Od,2024-03-25T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.93
113328,Sandringham Rd Od,2024-03-25T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.76
113328,Sandringham Rd Od,2024-03-25T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.15
113328,Sandringham Rd Od,2024-03-25T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.65
113328,Sandringham Rd Od,2024-03-25T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.83
113328,Sandringham Rd Od,2024-03-25T04:40:00.000+00:00,feeder,2,N Current (RMS),A,20.8
113328,Sandringham Rd Od,2024-03-25T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
113328,Sandringham Rd Od,2024-03-25T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
113328,Sandringham Rd Od,2024-03-25T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
113328,Sandringham Rd Od,2024-03-25T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
113328,Sandringham Rd Od,2024-03-25T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
113328,Sandringham Rd Od,2024-03-25T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.43
113328,Sandringham Rd Od,2024-03-25T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.91
113328,Sandringham Rd Od,2024-03-25T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.34
113328,Sandringham Rd Od,2024-03-25T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.51
113328,Sandringham Rd Od,2024-03-25T04:40:00.000+00:00,feeder,1,N Current (RMS),A,28.8
113328,Sandringham Rd Od,2024-03-25T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
113328,Sandringham Rd Od,2024-03-25T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
113328,Sandringham Rd Od,2024-03-25T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
113328,Sandringham Rd Od,2024-03-25T04:40:00.000+00:00,transformer,,Temperature,C,23.7
113328,Sandringham Rd Od,2024-03-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
113328,Sandringham Rd Od,2024-03-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
113328,Sandringham Rd Od,2024-03-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
113328,Sandringham Rd Od,2024-03-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
113328,Sandringham Rd Od,2024-03-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
113328,Sandringham Rd Od,2024-03-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
113328,Sandringham Rd Od,2024-03-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
113328,Sandringham Rd Od,2024-03-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
113328,Sandringham Rd Od,2024-03-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.67
113328,Sandringham Rd Od,2024-03-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.64
113328,Sandringham Rd Od,2024-03-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.28
113328,Sandringham Rd Od,2024-03-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,28.4
113328,Sandringham Rd Od,2024-03-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,76.1
113328,Sandringham Rd Od,2024-03-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
113328,Sandringham Rd Od,2024-03-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
113328,Sandringham Rd Od,2024-03-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
113328,Sandringham Rd Od,2024-03-25T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-25T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
113328,Sandringham Rd Od,2024-03-25T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
113328,Sandringham Rd Od,2024-03-25T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
113328,Sandringham Rd Od,2024-03-25T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.12
113328,Sandringham Rd Od,2024-03-25T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.07
113328,Sandringham Rd Od,2024-03-25T04:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-25T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-25T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-25T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-25T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
113328,Sandringham Rd Od,2024-03-25T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.82
113328,Sandringham Rd Od,2024-03-25T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.26
113328,Sandringham Rd Od,2024-03-25T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.69
113328,Sandringham Rd Od,2024-03-25T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.76
113328,Sandringham Rd Od,2024-03-25T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.17
113328,Sandringham Rd Od,2024-03-25T04:30:00.000+00:00,feeder,4,N Current (RMS),A,27.1
113328,Sandringham Rd Od,2024-03-25T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
113328,Sandringham Rd Od,2024-03-25T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
113328,Sandringham Rd Od,2024-03-25T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.9
113328,Sandringham Rd Od,2024-03-25T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.75
113328,Sandringham Rd Od,2024-03-25T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
113328,Sandringham Rd Od,2024-03-25T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
113328,Sandringham Rd Od,2024-03-25T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.26
113328,Sandringham Rd Od,2024-03-25T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.74
113328,Sandringham Rd Od,2024-03-25T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.23
113328,Sandringham Rd Od,2024-03-25T04:30:00.000+00:00,feeder,3,N Current (RMS),A,20.0
113328,Sandringham Rd Od,2024-03-25T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
113328,Sandringham Rd Od,2024-03-25T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
113328,Sandringham Rd Od,2024-03-25T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
113328,Sandringham Rd Od,2024-03-25T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
113328,Sandringham Rd Od,2024-03-25T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.13
113328,Sandringham Rd Od,2024-03-25T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
113328,Sandringham Rd Od,2024-03-25T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.72
113328,Sandringham Rd Od,2024-03-25T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.35
113328,Sandringham Rd Od,2024-03-25T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.2
113328,Sandringham Rd Od,2024-03-25T04:30:00.000+00:00,feeder,2,N Current (RMS),A,22.6
113328,Sandringham Rd Od,2024-03-25T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
113328,Sandringham Rd Od,2024-03-25T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
113328,Sandringham Rd Od,2024-03-25T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
113328,Sandringham Rd Od,2024-03-25T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
113328,Sandringham Rd Od,2024-03-25T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
113328,Sandringham Rd Od,2024-03-25T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.99
113328,Sandringham Rd Od,2024-03-25T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.96
113328,Sandringham Rd Od,2024-03-25T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.87
113328,Sandringham Rd Od,2024-03-25T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.16
113328,Sandringham Rd Od,2024-03-25T04:30:00.000+00:00,feeder,1,N Current (RMS),A,30.3
113328,Sandringham Rd Od,2024-03-25T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
113328,Sandringham Rd Od,2024-03-25T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
113328,Sandringham Rd Od,2024-03-25T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.1
113328,Sandringham Rd Od,2024-03-25T04:30:00.000+00:00,transformer,,Temperature,C,23.8
113328,Sandringham Rd Od,2024-03-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
