Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113328,Sandringham Rd Od,2024-03-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
113328,Sandringham Rd Od,2024-03-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
113328,Sandringham Rd Od,2024-03-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
113328,Sandringham Rd Od,2024-03-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
113328,Sandringham Rd Od,2024-03-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
113328,Sandringham Rd Od,2024-03-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
113328,Sandringham Rd Od,2024-03-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
113328,Sandringham Rd Od,2024-03-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.73
113328,Sandringham Rd Od,2024-03-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.64
113328,Sandringham Rd Od,2024-03-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,24.59
113328,Sandringham Rd Od,2024-03-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,29.69
113328,Sandringham Rd Od,2024-03-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
113328,Sandringham Rd Od,2024-03-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
113328,Sandringham Rd Od,2024-03-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
113328,Sandringham Rd Od,2024-03-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
113328,Sandringham Rd Od,2024-03-25T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-25T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
113328,Sandringham Rd Od,2024-03-25T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
113328,Sandringham Rd Od,2024-03-25T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
113328,Sandringham Rd Od,2024-03-25T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.11
113328,Sandringham Rd Od,2024-03-25T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.07
113328,Sandringham Rd Od,2024-03-25T04:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-25T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-25T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-25T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-25T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.99
113328,Sandringham Rd Od,2024-03-25T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.82
113328,Sandringham Rd Od,2024-03-25T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.98
113328,Sandringham Rd Od,2024-03-25T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.76
113328,Sandringham Rd Od,2024-03-25T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.56
113328,Sandringham Rd Od,2024-03-25T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.71
113328,Sandringham Rd Od,2024-03-25T04:20:00.000+00:00,feeder,4,N Current (RMS),A,28.1
113328,Sandringham Rd Od,2024-03-25T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.7
113328,Sandringham Rd Od,2024-03-25T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.3
113328,Sandringham Rd Od,2024-03-25T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.8
113328,Sandringham Rd Od,2024-03-25T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.97
113328,Sandringham Rd Od,2024-03-25T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
113328,Sandringham Rd Od,2024-03-25T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
113328,Sandringham Rd Od,2024-03-25T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.84
113328,Sandringham Rd Od,2024-03-25T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.61
113328,Sandringham Rd Od,2024-03-25T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.68
113328,Sandringham Rd Od,2024-03-25T04:20:00.000+00:00,feeder,3,N Current (RMS),A,21.2
113328,Sandringham Rd Od,2024-03-25T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
113328,Sandringham Rd Od,2024-03-25T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
113328,Sandringham Rd Od,2024-03-25T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
113328,Sandringham Rd Od,2024-03-25T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
113328,Sandringham Rd Od,2024-03-25T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.17
113328,Sandringham Rd Od,2024-03-25T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
113328,Sandringham Rd Od,2024-03-25T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.92
113328,Sandringham Rd Od,2024-03-25T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.09
113328,Sandringham Rd Od,2024-03-25T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.49
113328,Sandringham Rd Od,2024-03-25T04:20:00.000+00:00,feeder,2,N Current (RMS),A,36.2
113328,Sandringham Rd Od,2024-03-25T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
113328,Sandringham Rd Od,2024-03-25T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.7
113328,Sandringham Rd Od,2024-03-25T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
113328,Sandringham Rd Od,2024-03-25T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
113328,Sandringham Rd Od,2024-03-25T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
113328,Sandringham Rd Od,2024-03-25T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.27
113328,Sandringham Rd Od,2024-03-25T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.63
113328,Sandringham Rd Od,2024-03-25T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.1
113328,Sandringham Rd Od,2024-03-25T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.04
113328,Sandringham Rd Od,2024-03-25T04:20:00.000+00:00,feeder,1,N Current (RMS),A,26.1
113328,Sandringham Rd Od,2024-03-25T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
113328,Sandringham Rd Od,2024-03-25T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
113328,Sandringham Rd Od,2024-03-25T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
113328,Sandringham Rd Od,2024-03-25T04:20:00.000+00:00,transformer,,Temperature,C,23.8
113328,Sandringham Rd Od,2024-03-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
113328,Sandringham Rd Od,2024-03-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
113328,Sandringham Rd Od,2024-03-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
113328,Sandringham Rd Od,2024-03-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
113328,Sandringham Rd Od,2024-03-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
113328,Sandringham Rd Od,2024-03-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
113328,Sandringham Rd Od,2024-03-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
113328,Sandringham Rd Od,2024-03-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
113328,Sandringham Rd Od,2024-03-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.09
113328,Sandringham Rd Od,2024-03-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.17
113328,Sandringham Rd Od,2024-03-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,29.25
113328,Sandringham Rd Od,2024-03-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,29.85
113328,Sandringham Rd Od,2024-03-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,79.5
113328,Sandringham Rd Od,2024-03-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
113328,Sandringham Rd Od,2024-03-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
113328,Sandringham Rd Od,2024-03-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
113328,Sandringham Rd Od,2024-03-25T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
113328,Sandringham Rd Od,2024-03-25T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-25T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
113328,Sandringham Rd Od,2024-03-25T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
113328,Sandringham Rd Od,2024-03-25T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.12
113328,Sandringham Rd Od,2024-03-25T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.1
113328,Sandringham Rd Od,2024-03-25T04:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-25T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-25T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-25T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-25T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.99
113328,Sandringham Rd Od,2024-03-25T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.87
113328,Sandringham Rd Od,2024-03-25T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.9
113328,Sandringham Rd Od,2024-03-25T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.12
113328,Sandringham Rd Od,2024-03-25T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.12
113328,Sandringham Rd Od,2024-03-25T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.33
113328,Sandringham Rd Od,2024-03-25T04:10:00.000+00:00,feeder,4,N Current (RMS),A,34.4
113328,Sandringham Rd Od,2024-03-25T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
113328,Sandringham Rd Od,2024-03-25T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
113328,Sandringham Rd Od,2024-03-25T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.1
113328,Sandringham Rd Od,2024-03-25T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.66
113328,Sandringham Rd Od,2024-03-25T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
113328,Sandringham Rd Od,2024-03-25T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
113328,Sandringham Rd Od,2024-03-25T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.01
113328,Sandringham Rd Od,2024-03-25T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.64
113328,Sandringham Rd Od,2024-03-25T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.76
113328,Sandringham Rd Od,2024-03-25T04:10:00.000+00:00,feeder,3,N Current (RMS),A,18.6
113328,Sandringham Rd Od,2024-03-25T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
113328,Sandringham Rd Od,2024-03-25T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
113328,Sandringham Rd Od,2024-03-25T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
113328,Sandringham Rd Od,2024-03-25T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
113328,Sandringham Rd Od,2024-03-25T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.12
113328,Sandringham Rd Od,2024-03-25T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
113328,Sandringham Rd Od,2024-03-25T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.86
113328,Sandringham Rd Od,2024-03-25T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.67
113328,Sandringham Rd Od,2024-03-25T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.19
113328,Sandringham Rd Od,2024-03-25T04:10:00.000+00:00,feeder,2,N Current (RMS),A,26.8
113328,Sandringham Rd Od,2024-03-25T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
113328,Sandringham Rd Od,2024-03-25T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
113328,Sandringham Rd Od,2024-03-25T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
113328,Sandringham Rd Od,2024-03-25T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
113328,Sandringham Rd Od,2024-03-25T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
113328,Sandringham Rd Od,2024-03-25T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.26
113328,Sandringham Rd Od,2024-03-25T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
113328,Sandringham Rd Od,2024-03-25T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.05
113328,Sandringham Rd Od,2024-03-25T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.05
113328,Sandringham Rd Od,2024-03-25T04:10:00.000+00:00,feeder,1,N Current (RMS),A,25.8
113328,Sandringham Rd Od,2024-03-25T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
113328,Sandringham Rd Od,2024-03-25T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
113328,Sandringham Rd Od,2024-03-25T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
113328,Sandringham Rd Od,2024-03-25T04:10:00.000+00:00,transformer,,Temperature,C,23.9
113328,Sandringham Rd Od,2024-03-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
113328,Sandringham Rd Od,2024-03-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
113328,Sandringham Rd Od,2024-03-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
113328,Sandringham Rd Od,2024-03-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
113328,Sandringham Rd Od,2024-03-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
113328,Sandringham Rd Od,2024-03-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
113328,Sandringham Rd Od,2024-03-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
113328,Sandringham Rd Od,2024-03-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
113328,Sandringham Rd Od,2024-03-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.9
113328,Sandringham Rd Od,2024-03-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.01
113328,Sandringham Rd Od,2024-03-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.36
113328,Sandringham Rd Od,2024-03-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,33.23
113328,Sandringham Rd Od,2024-03-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
113328,Sandringham Rd Od,2024-03-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
113328,Sandringham Rd Od,2024-03-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
113328,Sandringham Rd Od,2024-03-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
113328,Sandringham Rd Od,2024-03-25T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
113328,Sandringham Rd Od,2024-03-25T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-25T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
113328,Sandringham Rd Od,2024-03-25T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
113328,Sandringham Rd Od,2024-03-25T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.12
113328,Sandringham Rd Od,2024-03-25T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.12
113328,Sandringham Rd Od,2024-03-25T04:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-25T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-25T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-25T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-25T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
113328,Sandringham Rd Od,2024-03-25T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.73
113328,Sandringham Rd Od,2024-03-25T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.59
113328,Sandringham Rd Od,2024-03-25T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.25
113328,Sandringham Rd Od,2024-03-25T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.16
113328,Sandringham Rd Od,2024-03-25T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.29
113328,Sandringham Rd Od,2024-03-25T04:00:00.000+00:00,feeder,4,N Current (RMS),A,37.7
113328,Sandringham Rd Od,2024-03-25T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
113328,Sandringham Rd Od,2024-03-25T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
113328,Sandringham Rd Od,2024-03-25T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.6
113328,Sandringham Rd Od,2024-03-25T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.43
113328,Sandringham Rd Od,2024-03-25T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
113328,Sandringham Rd Od,2024-03-25T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
113328,Sandringham Rd Od,2024-03-25T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.3
113328,Sandringham Rd Od,2024-03-25T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.69
113328,Sandringham Rd Od,2024-03-25T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.79
113328,Sandringham Rd Od,2024-03-25T04:00:00.000+00:00,feeder,3,N Current (RMS),A,17.3
113328,Sandringham Rd Od,2024-03-25T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
113328,Sandringham Rd Od,2024-03-25T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
113328,Sandringham Rd Od,2024-03-25T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
113328,Sandringham Rd Od,2024-03-25T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
113328,Sandringham Rd Od,2024-03-25T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.43
113328,Sandringham Rd Od,2024-03-25T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
113328,Sandringham Rd Od,2024-03-25T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.37
113328,Sandringham Rd Od,2024-03-25T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.91
113328,Sandringham Rd Od,2024-03-25T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.97
113328,Sandringham Rd Od,2024-03-25T04:00:00.000+00:00,feeder,2,N Current (RMS),A,20.9
113328,Sandringham Rd Od,2024-03-25T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
113328,Sandringham Rd Od,2024-03-25T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
113328,Sandringham Rd Od,2024-03-25T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
113328,Sandringham Rd Od,2024-03-25T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
113328,Sandringham Rd Od,2024-03-25T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
113328,Sandringham Rd Od,2024-03-25T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.37
113328,Sandringham Rd Od,2024-03-25T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.36
113328,Sandringham Rd Od,2024-03-25T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.11
113328,Sandringham Rd Od,2024-03-25T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.01
113328,Sandringham Rd Od,2024-03-25T04:00:00.000+00:00,feeder,1,N Current (RMS),A,30.8
113328,Sandringham Rd Od,2024-03-25T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
113328,Sandringham Rd Od,2024-03-25T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
113328,Sandringham Rd Od,2024-03-25T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
113328,Sandringham Rd Od,2024-03-25T04:00:00.000+00:00,transformer,,Temperature,C,24.0
113328,Sandringham Rd Od,2024-03-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
113328,Sandringham Rd Od,2024-03-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
113328,Sandringham Rd Od,2024-03-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
113328,Sandringham Rd Od,2024-03-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
113328,Sandringham Rd Od,2024-03-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
113328,Sandringham Rd Od,2024-03-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
113328,Sandringham Rd Od,2024-03-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
113328,Sandringham Rd Od,2024-03-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
113328,Sandringham Rd Od,2024-03-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.63
113328,Sandringham Rd Od,2024-03-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.31
113328,Sandringham Rd Od,2024-03-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.75
113328,Sandringham Rd Od,2024-03-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,33.94
113328,Sandringham Rd Od,2024-03-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,86.9
113328,Sandringham Rd Od,2024-03-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
113328,Sandringham Rd Od,2024-03-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
113328,Sandringham Rd Od,2024-03-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
113328,Sandringham Rd Od,2024-03-25T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
113328,Sandringham Rd Od,2024-03-25T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
113328,Sandringham Rd Od,2024-03-25T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
113328,Sandringham Rd Od,2024-03-25T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
113328,Sandringham Rd Od,2024-03-25T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.13
113328,Sandringham Rd Od,2024-03-25T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.12
113328,Sandringham Rd Od,2024-03-25T03:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-25T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-25T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-25T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-25T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
113328,Sandringham Rd Od,2024-03-25T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.81
113328,Sandringham Rd Od,2024-03-25T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.24
113328,Sandringham Rd Od,2024-03-25T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.46
113328,Sandringham Rd Od,2024-03-25T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.33
113328,Sandringham Rd Od,2024-03-25T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.66
113328,Sandringham Rd Od,2024-03-25T03:50:00.000+00:00,feeder,4,N Current (RMS),A,39.6
113328,Sandringham Rd Od,2024-03-25T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
113328,Sandringham Rd Od,2024-03-25T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.3
113328,Sandringham Rd Od,2024-03-25T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.0
113328,Sandringham Rd Od,2024-03-25T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
113328,Sandringham Rd Od,2024-03-25T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
113328,Sandringham Rd Od,2024-03-25T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
113328,Sandringham Rd Od,2024-03-25T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.59
113328,Sandringham Rd Od,2024-03-25T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.84
113328,Sandringham Rd Od,2024-03-25T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.32
113328,Sandringham Rd Od,2024-03-25T03:50:00.000+00:00,feeder,3,N Current (RMS),A,16.5
113328,Sandringham Rd Od,2024-03-25T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
113328,Sandringham Rd Od,2024-03-25T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
113328,Sandringham Rd Od,2024-03-25T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
113328,Sandringham Rd Od,2024-03-25T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
113328,Sandringham Rd Od,2024-03-25T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.46
113328,Sandringham Rd Od,2024-03-25T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
113328,Sandringham Rd Od,2024-03-25T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.36
113328,Sandringham Rd Od,2024-03-25T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.67
113328,Sandringham Rd Od,2024-03-25T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.24
113328,Sandringham Rd Od,2024-03-25T03:50:00.000+00:00,feeder,2,N Current (RMS),A,20.4
113328,Sandringham Rd Od,2024-03-25T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
113328,Sandringham Rd Od,2024-03-25T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
113328,Sandringham Rd Od,2024-03-25T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
113328,Sandringham Rd Od,2024-03-25T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
113328,Sandringham Rd Od,2024-03-25T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
113328,Sandringham Rd Od,2024-03-25T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.25
113328,Sandringham Rd Od,2024-03-25T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.75
113328,Sandringham Rd Od,2024-03-25T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.63
113328,Sandringham Rd Od,2024-03-25T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.56
113328,Sandringham Rd Od,2024-03-25T03:50:00.000+00:00,feeder,1,N Current (RMS),A,29.6
113328,Sandringham Rd Od,2024-03-25T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
113328,Sandringham Rd Od,2024-03-25T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
113328,Sandringham Rd Od,2024-03-25T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
113328,Sandringham Rd Od,2024-03-25T03:50:00.000+00:00,transformer,,Temperature,C,24.1
113328,Sandringham Rd Od,2024-03-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
113328,Sandringham Rd Od,2024-03-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
113328,Sandringham Rd Od,2024-03-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
113328,Sandringham Rd Od,2024-03-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
113328,Sandringham Rd Od,2024-03-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
113328,Sandringham Rd Od,2024-03-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
113328,Sandringham Rd Od,2024-03-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
113328,Sandringham Rd Od,2024-03-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
113328,Sandringham Rd Od,2024-03-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.05
113328,Sandringham Rd Od,2024-03-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.19
113328,Sandringham Rd Od,2024-03-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.34
113328,Sandringham Rd Od,2024-03-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,35.66
113328,Sandringham Rd Od,2024-03-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,87.4
113328,Sandringham Rd Od,2024-03-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
113328,Sandringham Rd Od,2024-03-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
113328,Sandringham Rd Od,2024-03-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
113328,Sandringham Rd Od,2024-03-25T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
113328,Sandringham Rd Od,2024-03-25T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
113328,Sandringham Rd Od,2024-03-25T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
113328,Sandringham Rd Od,2024-03-25T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
113328,Sandringham Rd Od,2024-03-25T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.13
113328,Sandringham Rd Od,2024-03-25T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.13
113328,Sandringham Rd Od,2024-03-25T03:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-25T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-25T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-25T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-25T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
113328,Sandringham Rd Od,2024-03-25T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.06
113328,Sandringham Rd Od,2024-03-25T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.4
113328,Sandringham Rd Od,2024-03-25T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.36
113328,Sandringham Rd Od,2024-03-25T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.78
113328,Sandringham Rd Od,2024-03-25T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.48
113328,Sandringham Rd Od,2024-03-25T03:40:00.000+00:00,feeder,4,N Current (RMS),A,39.1
113328,Sandringham Rd Od,2024-03-25T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
113328,Sandringham Rd Od,2024-03-25T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.1
113328,Sandringham Rd Od,2024-03-25T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.4
113328,Sandringham Rd Od,2024-03-25T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.28
113328,Sandringham Rd Od,2024-03-25T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
113328,Sandringham Rd Od,2024-03-25T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
113328,Sandringham Rd Od,2024-03-25T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.31
113328,Sandringham Rd Od,2024-03-25T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.56
113328,Sandringham Rd Od,2024-03-25T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.39
113328,Sandringham Rd Od,2024-03-25T03:40:00.000+00:00,feeder,3,N Current (RMS),A,20.2
113328,Sandringham Rd Od,2024-03-25T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
113328,Sandringham Rd Od,2024-03-25T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
113328,Sandringham Rd Od,2024-03-25T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.9
113328,Sandringham Rd Od,2024-03-25T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
113328,Sandringham Rd Od,2024-03-25T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.38
113328,Sandringham Rd Od,2024-03-25T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
113328,Sandringham Rd Od,2024-03-25T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.92
113328,Sandringham Rd Od,2024-03-25T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.9
113328,Sandringham Rd Od,2024-03-25T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.16
113328,Sandringham Rd Od,2024-03-25T03:40:00.000+00:00,feeder,2,N Current (RMS),A,20.4
113328,Sandringham Rd Od,2024-03-25T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
113328,Sandringham Rd Od,2024-03-25T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
113328,Sandringham Rd Od,2024-03-25T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
113328,Sandringham Rd Od,2024-03-25T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
113328,Sandringham Rd Od,2024-03-25T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
113328,Sandringham Rd Od,2024-03-25T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.0
113328,Sandringham Rd Od,2024-03-25T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.76
113328,Sandringham Rd Od,2024-03-25T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.81
113328,Sandringham Rd Od,2024-03-25T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.38
113328,Sandringham Rd Od,2024-03-25T03:40:00.000+00:00,feeder,1,N Current (RMS),A,32.8
113328,Sandringham Rd Od,2024-03-25T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
113328,Sandringham Rd Od,2024-03-25T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
113328,Sandringham Rd Od,2024-03-25T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.8
113328,Sandringham Rd Od,2024-03-25T03:40:00.000+00:00,transformer,,Temperature,C,24.1
113328,Sandringham Rd Od,2024-03-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
113328,Sandringham Rd Od,2024-03-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
113328,Sandringham Rd Od,2024-03-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
113328,Sandringham Rd Od,2024-03-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
113328,Sandringham Rd Od,2024-03-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
113328,Sandringham Rd Od,2024-03-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
113328,Sandringham Rd Od,2024-03-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
113328,Sandringham Rd Od,2024-03-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
113328,Sandringham Rd Od,2024-03-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.27
113328,Sandringham Rd Od,2024-03-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.38
113328,Sandringham Rd Od,2024-03-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.91
113328,Sandringham Rd Od,2024-03-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,38.28
113328,Sandringham Rd Od,2024-03-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,97.8
113328,Sandringham Rd Od,2024-03-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
113328,Sandringham Rd Od,2024-03-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
113328,Sandringham Rd Od,2024-03-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
113328,Sandringham Rd Od,2024-03-25T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
113328,Sandringham Rd Od,2024-03-25T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-25T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
113328,Sandringham Rd Od,2024-03-25T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
113328,Sandringham Rd Od,2024-03-25T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.13
113328,Sandringham Rd Od,2024-03-25T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
113328,Sandringham Rd Od,2024-03-25T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
113328,Sandringham Rd Od,2024-03-25T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.9
113328,Sandringham Rd Od,2024-03-25T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
113328,Sandringham Rd Od,2024-03-25T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.41
113328,Sandringham Rd Od,2024-03-25T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
113328,Sandringham Rd Od,2024-03-25T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.59
113328,Sandringham Rd Od,2024-03-25T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.65
113328,Sandringham Rd Od,2024-03-25T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.25
113328,Sandringham Rd Od,2024-03-25T03:30:00.000+00:00,feeder,2,N Current (RMS),A,25.1
113328,Sandringham Rd Od,2024-03-25T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
113328,Sandringham Rd Od,2024-03-25T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
113328,Sandringham Rd Od,2024-03-25T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
113328,Sandringham Rd Od,2024-03-25T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
113328,Sandringham Rd Od,2024-03-25T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
113328,Sandringham Rd Od,2024-03-25T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.14
113328,Sandringham Rd Od,2024-03-25T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.02
113328,Sandringham Rd Od,2024-03-25T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.79
113328,Sandringham Rd Od,2024-03-25T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.35
113328,Sandringham Rd Od,2024-03-25T03:30:00.000+00:00,feeder,1,N Current (RMS),A,32.3
113328,Sandringham Rd Od,2024-03-25T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
113328,Sandringham Rd Od,2024-03-25T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
113328,Sandringham Rd Od,2024-03-25T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
113328,Sandringham Rd Od,2024-03-25T03:30:00.000+00:00,transformer,,Temperature,C,24.3
113328,Sandringham Rd Od,2024-03-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
113328,Sandringham Rd Od,2024-03-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
113328,Sandringham Rd Od,2024-03-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
113328,Sandringham Rd Od,2024-03-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
113328,Sandringham Rd Od,2024-03-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
113328,Sandringham Rd Od,2024-03-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
113328,Sandringham Rd Od,2024-03-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
113328,Sandringham Rd Od,2024-03-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
113328,Sandringham Rd Od,2024-03-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.15
113328,Sandringham Rd Od,2024-03-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.56
113328,Sandringham Rd Od,2024-03-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.02
113328,Sandringham Rd Od,2024-03-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,36.5
113328,Sandringham Rd Od,2024-03-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,94.3
113328,Sandringham Rd Od,2024-03-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
113328,Sandringham Rd Od,2024-03-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
113328,Sandringham Rd Od,2024-03-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
113328,Sandringham Rd Od,2024-03-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
113328,Sandringham Rd Od,2024-03-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
113328,Sandringham Rd Od,2024-03-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
113328,Sandringham Rd Od,2024-03-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
113328,Sandringham Rd Od,2024-03-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
113328,Sandringham Rd Od,2024-03-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
113328,Sandringham Rd Od,2024-03-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
113328,Sandringham Rd Od,2024-03-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
113328,Sandringham Rd Od,2024-03-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.24
113328,Sandringham Rd Od,2024-03-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.88
113328,Sandringham Rd Od,2024-03-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.43
113328,Sandringham Rd Od,2024-03-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,34.02
113328,Sandringham Rd Od,2024-03-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,90.8
113328,Sandringham Rd Od,2024-03-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
113328,Sandringham Rd Od,2024-03-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
113328,Sandringham Rd Od,2024-03-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
113328,Sandringham Rd Od,2024-03-25T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-25T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-25T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
113328,Sandringham Rd Od,2024-03-25T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
113328,Sandringham Rd Od,2024-03-25T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.15
113328,Sandringham Rd Od,2024-03-25T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.1
113328,Sandringham Rd Od,2024-03-25T03:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-25T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-25T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-25T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-25T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
113328,Sandringham Rd Od,2024-03-25T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
113328,Sandringham Rd Od,2024-03-25T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.72
113328,Sandringham Rd Od,2024-03-25T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.53
113328,Sandringham Rd Od,2024-03-25T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.42
113328,Sandringham Rd Od,2024-03-25T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.84
113328,Sandringham Rd Od,2024-03-25T03:10:00.000+00:00,feeder,4,N Current (RMS),A,33.5
113328,Sandringham Rd Od,2024-03-25T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
113328,Sandringham Rd Od,2024-03-25T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.5
113328,Sandringham Rd Od,2024-03-25T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.0
113328,Sandringham Rd Od,2024-03-25T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.7
113328,Sandringham Rd Od,2024-03-25T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
113328,Sandringham Rd Od,2024-03-25T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
113328,Sandringham Rd Od,2024-03-25T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.18
113328,Sandringham Rd Od,2024-03-25T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.05
113328,Sandringham Rd Od,2024-03-25T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.24
113328,Sandringham Rd Od,2024-03-25T03:10:00.000+00:00,feeder,3,N Current (RMS),A,19.4
113328,Sandringham Rd Od,2024-03-25T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
113328,Sandringham Rd Od,2024-03-25T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
113328,Sandringham Rd Od,2024-03-25T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
113328,Sandringham Rd Od,2024-03-25T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.98
113328,Sandringham Rd Od,2024-03-25T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.21
113328,Sandringham Rd Od,2024-03-25T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
113328,Sandringham Rd Od,2024-03-25T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.64
113328,Sandringham Rd Od,2024-03-25T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.8
113328,Sandringham Rd Od,2024-03-25T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.32
113328,Sandringham Rd Od,2024-03-25T03:10:00.000+00:00,feeder,2,N Current (RMS),A,20.1
113328,Sandringham Rd Od,2024-03-25T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
113328,Sandringham Rd Od,2024-03-25T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
113328,Sandringham Rd Od,2024-03-25T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
113328,Sandringham Rd Od,2024-03-25T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
113328,Sandringham Rd Od,2024-03-25T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
113328,Sandringham Rd Od,2024-03-25T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.42
113328,Sandringham Rd Od,2024-03-25T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.01
113328,Sandringham Rd Od,2024-03-25T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.83
113328,Sandringham Rd Od,2024-03-25T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.9
113328,Sandringham Rd Od,2024-03-25T03:10:00.000+00:00,feeder,1,N Current (RMS),A,29.8
113328,Sandringham Rd Od,2024-03-25T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
113328,Sandringham Rd Od,2024-03-25T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
113328,Sandringham Rd Od,2024-03-25T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
113328,Sandringham Rd Od,2024-03-25T03:10:00.000+00:00,transformer,,Temperature,C,24.4
113328,Sandringham Rd Od,2024-03-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
113328,Sandringham Rd Od,2024-03-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
113328,Sandringham Rd Od,2024-03-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
113328,Sandringham Rd Od,2024-03-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
113328,Sandringham Rd Od,2024-03-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
113328,Sandringham Rd Od,2024-03-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
113328,Sandringham Rd Od,2024-03-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
113328,Sandringham Rd Od,2024-03-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
113328,Sandringham Rd Od,2024-03-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.21
113328,Sandringham Rd Od,2024-03-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.41
113328,Sandringham Rd Od,2024-03-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,27.95
113328,Sandringham Rd Od,2024-03-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,34.21
113328,Sandringham Rd Od,2024-03-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
113328,Sandringham Rd Od,2024-03-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
113328,Sandringham Rd Od,2024-03-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
113328,Sandringham Rd Od,2024-03-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
113328,Sandringham Rd Od,2024-03-25T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-25T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-25T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
113328,Sandringham Rd Od,2024-03-25T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
113328,Sandringham Rd Od,2024-03-25T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.16
113328,Sandringham Rd Od,2024-03-25T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.09
113328,Sandringham Rd Od,2024-03-25T03:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-25T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-25T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-25T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-25T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
113328,Sandringham Rd Od,2024-03-25T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
113328,Sandringham Rd Od,2024-03-25T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.18
113328,Sandringham Rd Od,2024-03-25T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.58
113328,Sandringham Rd Od,2024-03-25T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.42
113328,Sandringham Rd Od,2024-03-25T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.28
113328,Sandringham Rd Od,2024-03-25T03:00:00.000+00:00,feeder,4,N Current (RMS),A,32.9
113328,Sandringham Rd Od,2024-03-25T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
113328,Sandringham Rd Od,2024-03-25T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.3
113328,Sandringham Rd Od,2024-03-25T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.1
113328,Sandringham Rd Od,2024-03-25T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.49
113328,Sandringham Rd Od,2024-03-25T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
113328,Sandringham Rd Od,2024-03-25T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
113328,Sandringham Rd Od,2024-03-25T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.23
113328,Sandringham Rd Od,2024-03-25T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.33
113328,Sandringham Rd Od,2024-03-25T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.15
113328,Sandringham Rd Od,2024-03-25T03:00:00.000+00:00,feeder,3,N Current (RMS),A,18.3
113328,Sandringham Rd Od,2024-03-25T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
113328,Sandringham Rd Od,2024-03-25T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
113328,Sandringham Rd Od,2024-03-25T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
113328,Sandringham Rd Od,2024-03-25T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
113328,Sandringham Rd Od,2024-03-25T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.88
113328,Sandringham Rd Od,2024-03-25T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
113328,Sandringham Rd Od,2024-03-25T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.37
113328,Sandringham Rd Od,2024-03-25T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.57
113328,Sandringham Rd Od,2024-03-25T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.34
113328,Sandringham Rd Od,2024-03-25T03:00:00.000+00:00,feeder,2,N Current (RMS),A,19.6
113328,Sandringham Rd Od,2024-03-25T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
113328,Sandringham Rd Od,2024-03-25T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
113328,Sandringham Rd Od,2024-03-25T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
113328,Sandringham Rd Od,2024-03-25T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
113328,Sandringham Rd Od,2024-03-25T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
113328,Sandringham Rd Od,2024-03-25T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.15
113328,Sandringham Rd Od,2024-03-25T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.64
113328,Sandringham Rd Od,2024-03-25T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.72
113328,Sandringham Rd Od,2024-03-25T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.85
113328,Sandringham Rd Od,2024-03-25T03:00:00.000+00:00,feeder,1,N Current (RMS),A,29.9
113328,Sandringham Rd Od,2024-03-25T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
113328,Sandringham Rd Od,2024-03-25T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
113328,Sandringham Rd Od,2024-03-25T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
113328,Sandringham Rd Od,2024-03-25T03:00:00.000+00:00,transformer,,Temperature,C,24.5
113328,Sandringham Rd Od,2024-03-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
113328,Sandringham Rd Od,2024-03-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
113328,Sandringham Rd Od,2024-03-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
113328,Sandringham Rd Od,2024-03-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
113328,Sandringham Rd Od,2024-03-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
113328,Sandringham Rd Od,2024-03-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
113328,Sandringham Rd Od,2024-03-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
113328,Sandringham Rd Od,2024-03-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
113328,Sandringham Rd Od,2024-03-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.82
113328,Sandringham Rd Od,2024-03-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.85
